Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,,2023-06-12T02:00:00.000+00:00,busbar,,L3 Current (Max),A,62.12
,,2023-06-12T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,62.0
,,2023-06-12T02:00:00.000+00:00,busbar,,L2 Current (Min),A,66.12
,,2023-06-12T02:00:00.000+00:00,busbar,,L2 Current (Max),A,66.5
,,2023-06-12T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,66.25
,,2023-06-12T02:00:00.000+00:00,busbar,,L1 Current (Min),A,65.0
,,2023-06-12T02:00:00.000+00:00,busbar,,L1 Current (Max),A,65.12
,,2023-06-12T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,65.12
,,2023-06-12T02:00:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-12T02:00:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-12T01:50:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
,,2023-06-12T01:50:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-19.12
,,2023-06-12T01:50:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
,,2023-06-12T01:50:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-14.56
,,2023-06-12T01:50:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
,,2023-06-12T01:50:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-20.18
,,2023-06-12T01:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-12T01:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
,,2023-06-12T01:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-12T01:50:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.90756
,,2023-06-12T01:50:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9082600000000001
,,2023-06-12T01:50:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.8855299999999999
,,2023-06-12T01:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.0
,,2023-06-12T01:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.0
,,2023-06-12T01:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.0
,,2023-06-12T01:50:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
,,2023-06-12T01:50:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
,,2023-06-12T01:50:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
,,2023-06-12T01:50:00.000+00:00,feeder,4.0,L3 Current (Min),A,9.12
,,2023-06-12T01:50:00.000+00:00,feeder,4.0,L3 Current (Max),A,9.25
,,2023-06-12T01:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,9.12
,,2023-06-12T01:50:00.000+00:00,feeder,4.0,L2 Current (Min),A,6.62
,,2023-06-12T01:50:00.000+00:00,feeder,4.0,L2 Current (Max),A,6.75
,,2023-06-12T01:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,6.75
,,2023-06-12T01:50:00.000+00:00,feeder,4.0,L1 Current (Min),A,9.5
,,2023-06-12T01:50:00.000+00:00,feeder,4.0,L1 Current (Max),A,9.5
,,2023-06-12T01:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,9.5
,,2023-06-12T01:50:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
,,2023-06-12T01:50:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-23.25
,,2023-06-12T01:50:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
,,2023-06-12T01:50:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-40.81
,,2023-06-12T01:50:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
,,2023-06-12T01:50:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-29.69
,,2023-06-12T01:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
,,2023-06-12T01:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
,,2023-06-12T01:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.0
,,2023-06-12T01:50:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.8885200000000001
,,2023-06-12T01:50:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.72229
,,2023-06-12T01:50:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8339799999999999
,,2023-06-12T01:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.0
,,2023-06-12T01:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.0
,,2023-06-12T01:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.0
,,2023-06-12T01:50:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
,,2023-06-12T01:50:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
,,2023-06-12T01:50:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
,,2023-06-12T01:50:00.000+00:00,feeder,3.0,L3 Current (Min),A,17.12
,,2023-06-12T01:50:00.000+00:00,feeder,3.0,L3 Current (Max),A,17.25
,,2023-06-12T01:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,17.25
,,2023-06-12T01:50:00.000+00:00,feeder,3.0,L2 Current (Min),A,22.0
,,2023-06-12T01:50:00.000+00:00,feeder,3.0,L2 Current (Max),A,22.25
,,2023-06-12T01:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,22.12
,,2023-06-12T01:50:00.000+00:00,feeder,3.0,L1 Current (Min),A,23.5
,,2023-06-12T01:50:00.000+00:00,feeder,3.0,L1 Current (Max),A,23.5
,,2023-06-12T01:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,23.5
,,2023-06-12T01:50:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-12T01:50:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-30.81
,,2023-06-12T01:50:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-12T01:50:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-29.0
,,2023-06-12T01:50:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-12T01:50:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-5.56
,,2023-06-12T01:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-12T01:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
,,2023-06-12T01:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
,,2023-06-12T01:50:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.83444
,,2023-06-12T01:50:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8407600000000001
,,2023-06-12T01:50:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96301
,,2023-06-12T01:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.0
,,2023-06-12T01:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.0
,,2023-06-12T01:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.0
,,2023-06-12T01:50:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-12T01:50:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-12T01:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-12T01:50:00.000+00:00,feeder,2.0,L3 Current (Min),A,10.75
,,2023-06-12T01:50:00.000+00:00,feeder,2.0,L3 Current (Max),A,10.88
,,2023-06-12T01:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.75
,,2023-06-12T01:50:00.000+00:00,feeder,2.0,L2 Current (Min),A,9.12
,,2023-06-12T01:50:00.000+00:00,feeder,2.0,L2 Current (Max),A,9.38
,,2023-06-12T01:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.25
,,2023-06-12T01:50:00.000+00:00,feeder,2.0,L1 Current (Min),A,9.25
,,2023-06-12T01:50:00.000+00:00,feeder,2.0,L1 Current (Max),A,9.38
,,2023-06-12T01:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,9.25
,,2023-06-12T01:50:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-12T01:50:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-23.0
,,2023-06-12T01:50:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-12T01:50:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-28.44
,,2023-06-12T01:50:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-12T01:50:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-24.69
,,2023-06-12T01:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
,,2023-06-12T01:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
,,2023-06-12T01:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
,,2023-06-12T01:50:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.86954
,,2023-06-12T01:50:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.82876
,,2023-06-12T01:50:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8747799999999999
,,2023-06-12T01:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.0
,,2023-06-12T01:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.0
,,2023-06-12T01:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.0
,,2023-06-12T01:50:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-12T01:50:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-12T01:50:00.000+00:00,feeder,1.0,L3 Current (Min),A,25.62
,,2023-06-12T01:50:00.000+00:00,feeder,1.0,L3 Current (Max),A,25.62
,,2023-06-12T01:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.62
,,2023-06-12T01:50:00.000+00:00,feeder,1.0,L2 Current (Min),A,25.38
,,2023-06-12T01:50:00.000+00:00,feeder,1.0,L2 Current (Max),A,25.62
,,2023-06-12T01:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.5
,,2023-06-12T01:50:00.000+00:00,feeder,1.0,L1 Current (Min),A,16.88
,,2023-06-12T01:50:00.000+00:00,feeder,1.0,L1 Current (Max),A,17.0
,,2023-06-12T01:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.88
,,2023-06-12T01:50:00.000+00:00,busbar,,L3 Voltage (Min),V,246.56
,,2023-06-12T01:50:00.000+00:00,busbar,,L3 Voltage (Max),V,246.56
,,2023-06-12T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.56
,,2023-06-12T01:50:00.000+00:00,busbar,,L2 Voltage (Min),V,247.92
,,2023-06-12T01:50:00.000+00:00,busbar,,L2 Voltage (Max),V,247.94
,,2023-06-12T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.92
,,2023-06-12T01:50:00.000+00:00,busbar,,L1 Voltage (Min),V,245.61
,,2023-06-12T01:50:00.000+00:00,busbar,,L1 Voltage (Max),V,245.61
,,2023-06-12T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.61
,,2023-06-12T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
,,2023-06-12T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
,,2023-06-12T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
,,2023-06-12T01:50:00.000+00:00,busbar,,L3 Active Power,kW,14.0
,,2023-06-12T01:50:00.000+00:00,busbar,,L2 Active Power,kW,13.0
,,2023-06-12T01:50:00.000+00:00,busbar,,L1 Active Power,kW,13.0
,,2023-06-12T01:50:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-12T01:50:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-12T01:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-12T01:50:00.000+00:00,busbar,,L3 Current (Min),A,62.75
,,2023-06-12T01:50:00.000+00:00,busbar,,L3 Current (Max),A,62.88
,,2023-06-12T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,62.88
,,2023-06-12T01:50:00.000+00:00,busbar,,L2 Current (Min),A,63.0
,,2023-06-12T01:50:00.000+00:00,busbar,,L2 Current (Max),A,63.25
,,2023-06-12T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,63.12
,,2023-06-12T01:50:00.000+00:00,busbar,,L1 Current (Min),A,58.62
,,2023-06-12T01:50:00.000+00:00,busbar,,L1 Current (Max),A,58.62
,,2023-06-12T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,58.62
,,2023-06-12T01:50:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-12T01:50:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-12T01:40:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
,,2023-06-12T01:40:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-17.37
,,2023-06-12T01:40:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
,,2023-06-12T01:40:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-3.62
,,2023-06-12T01:40:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
,,2023-06-12T01:40:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-22.94
,,2023-06-12T01:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-12T01:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
,,2023-06-12T01:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-12T01:40:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9104
,,2023-06-12T01:40:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.94168
,,2023-06-12T01:40:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.86871
,,2023-06-12T01:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.0
,,2023-06-12T01:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.0
,,2023-06-12T01:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.0
,,2023-06-12T01:40:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
,,2023-06-12T01:40:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
,,2023-06-12T01:40:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
,,2023-06-12T01:40:00.000+00:00,feeder,4.0,L3 Current (Min),A,8.88
,,2023-06-12T01:40:00.000+00:00,feeder,4.0,L3 Current (Max),A,8.88
,,2023-06-12T01:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,8.88
,,2023-06-12T01:40:00.000+00:00,feeder,4.0,L2 Current (Min),A,7.75
,,2023-06-12T01:40:00.000+00:00,feeder,4.0,L2 Current (Max),A,7.75
,,2023-06-12T01:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,7.75
,,2023-06-12T01:40:00.000+00:00,feeder,4.0,L1 Current (Min),A,9.25
,,2023-06-12T01:40:00.000+00:00,feeder,4.0,L1 Current (Max),A,9.38
,,2023-06-12T01:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,9.25
,,2023-06-12T01:40:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
,,2023-06-12T01:40:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-16.75
,,2023-06-12T01:40:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
,,2023-06-12T01:40:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-33.31
,,2023-06-12T01:40:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
,,2023-06-12T01:40:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-22.0
,,2023-06-12T01:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-12T01:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
,,2023-06-12T01:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.0
,,2023-06-12T01:40:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.92276
,,2023-06-12T01:40:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.8015399999999999
,,2023-06-12T01:40:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9072600000000001
,,2023-06-12T01:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.0
,,2023-06-12T01:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.0
,,2023-06-12T01:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.0
,,2023-06-12T01:40:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
,,2023-06-12T01:40:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
,,2023-06-12T01:40:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
,,2023-06-12T01:40:00.000+00:00,feeder,3.0,L3 Current (Min),A,17.88
,,2023-06-12T01:40:00.000+00:00,feeder,3.0,L3 Current (Max),A,17.88
,,2023-06-12T01:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,17.88
,,2023-06-12T01:40:00.000+00:00,feeder,3.0,L2 Current (Min),A,23.12
,,2023-06-12T01:40:00.000+00:00,feeder,3.0,L2 Current (Max),A,23.38
,,2023-06-12T01:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,23.25
,,2023-06-12T01:40:00.000+00:00,feeder,3.0,L1 Current (Min),A,31.38
,,2023-06-12T01:40:00.000+00:00,feeder,3.0,L1 Current (Max),A,31.38
,,2023-06-12T01:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,31.38
,,2023-06-12T01:40:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-12T01:40:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-32.19
,,2023-06-12T01:40:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-12T01:40:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-38.81
,,2023-06-12T01:40:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-12T01:40:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-11.25
,,2023-06-12T01:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-12T01:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
,,2023-06-12T01:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
,,2023-06-12T01:40:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8186
,,2023-06-12T01:40:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.7398600000000001
,,2023-06-12T01:40:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.94247
,,2023-06-12T01:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.0
,,2023-06-12T01:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.0
,,2023-06-12T01:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.0
,,2023-06-12T01:40:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-12T01:40:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-12T01:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-12T01:40:00.000+00:00,feeder,2.0,L3 Current (Min),A,10.62
,,2023-06-12T01:40:00.000+00:00,feeder,2.0,L3 Current (Max),A,10.62
,,2023-06-12T01:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.62
,,2023-06-12T01:40:00.000+00:00,feeder,2.0,L2 Current (Min),A,9.75
,,2023-06-12T01:40:00.000+00:00,feeder,2.0,L2 Current (Max),A,9.75
,,2023-06-12T01:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.75
,,2023-06-12T01:40:00.000+00:00,feeder,2.0,L1 Current (Min),A,8.88
,,2023-06-12T01:40:00.000+00:00,feeder,2.0,L1 Current (Max),A,9.0
,,2023-06-12T01:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,8.88
,,2023-06-12T01:40:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-12T01:40:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-19.81
,,2023-06-12T01:40:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-12T01:40:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-31.44
,,2023-06-12T01:40:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-12T01:40:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-20.44
,,2023-06-12T01:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
,,2023-06-12T01:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
,,2023-06-12T01:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
,,2023-06-12T01:40:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8947700000000001
,,2023-06-12T01:40:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8024
,,2023-06-12T01:40:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9033200000000001
,,2023-06-12T01:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.0
,,2023-06-12T01:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.0
,,2023-06-12T01:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.0
,,2023-06-12T01:40:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-12T01:40:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-12T01:40:00.000+00:00,feeder,1.0,L3 Current (Min),A,27.25
,,2023-06-12T01:40:00.000+00:00,feeder,1.0,L3 Current (Max),A,27.25
,,2023-06-12T01:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.25
,,2023-06-12T01:40:00.000+00:00,feeder,1.0,L2 Current (Min),A,23.75
,,2023-06-12T01:40:00.000+00:00,feeder,1.0,L2 Current (Max),A,24.0
,,2023-06-12T01:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.88
,,2023-06-12T01:40:00.000+00:00,feeder,1.0,L1 Current (Min),A,18.12
,,2023-06-12T01:40:00.000+00:00,feeder,1.0,L1 Current (Max),A,18.12
,,2023-06-12T01:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.12
,,2023-06-12T01:40:00.000+00:00,busbar,,L3 Voltage (Min),V,246.62
,,2023-06-12T01:40:00.000+00:00,busbar,,L3 Voltage (Max),V,246.66
,,2023-06-12T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.64
,,2023-06-12T01:40:00.000+00:00,busbar,,L2 Voltage (Min),V,247.97
,,2023-06-12T01:40:00.000+00:00,busbar,,L2 Voltage (Max),V,247.98
,,2023-06-12T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.98
,,2023-06-12T01:40:00.000+00:00,busbar,,L1 Voltage (Min),V,245.67
,,2023-06-12T01:40:00.000+00:00,busbar,,L1 Voltage (Max),V,245.7
,,2023-06-12T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.69
,,2023-06-12T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
,,2023-06-12T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
,,2023-06-12T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
,,2023-06-12T01:40:00.000+00:00,busbar,,L3 Active Power,kW,14.0
,,2023-06-12T01:40:00.000+00:00,busbar,,L2 Active Power,kW,13.0
,,2023-06-12T01:40:00.000+00:00,busbar,,L1 Active Power,kW,15.0
,,2023-06-12T01:40:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-12T01:40:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-12T01:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-12T01:40:00.000+00:00,busbar,,L3 Current (Min),A,64.5
,,2023-06-12T01:40:00.000+00:00,busbar,,L3 Current (Max),A,64.5
,,2023-06-12T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,64.5
,,2023-06-12T01:40:00.000+00:00,busbar,,L2 Current (Min),A,63.75
,,2023-06-12T01:40:00.000+00:00,busbar,,L2 Current (Max),A,63.88
,,2023-06-12T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,63.75
,,2023-06-12T01:40:00.000+00:00,busbar,,L1 Current (Min),A,67.62
,,2023-06-12T01:40:00.000+00:00,busbar,,L1 Current (Max),A,67.62
,,2023-06-12T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,67.62
,,2023-06-12T01:40:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-12T01:40:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-12T01:30:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
,,2023-06-12T01:30:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-20.88
,,2023-06-12T01:30:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
,,2023-06-12T01:30:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-8.37
,,2023-06-12T01:30:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
,,2023-06-12T01:30:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-24.69
,,2023-06-12T01:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-12T01:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
,,2023-06-12T01:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-12T01:30:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.8724
,,2023-06-12T01:30:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9343600000000001
,,2023-06-12T01:30:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.86636
,,2023-06-12T01:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.0
,,2023-06-12T01:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.0
,,2023-06-12T01:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.0
,,2023-06-12T01:30:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
,,2023-06-12T01:30:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
,,2023-06-12T01:30:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
,,2023-06-12T01:30:00.000+00:00,feeder,4.0,L3 Current (Min),A,8.25
,,2023-06-12T01:30:00.000+00:00,feeder,4.0,L3 Current (Max),A,8.38
,,2023-06-12T01:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,8.25
,,2023-06-12T01:30:00.000+00:00,feeder,4.0,L2 Current (Min),A,8.12
,,2023-06-12T01:30:00.000+00:00,feeder,4.0,L2 Current (Max),A,8.12
,,2023-06-12T01:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,8.12
,,2023-06-12T01:30:00.000+00:00,feeder,4.0,L1 Current (Min),A,10.75
,,2023-06-12T01:30:00.000+00:00,feeder,4.0,L1 Current (Max),A,10.75
,,2023-06-12T01:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,10.75
,,2023-06-12T01:30:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
,,2023-06-12T01:30:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-9.0
,,2023-06-12T01:30:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
,,2023-06-12T01:30:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-36.75
,,2023-06-12T01:30:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
,,2023-06-12T01:30:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-37.81
,,2023-06-12T01:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-12T01:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
,,2023-06-12T01:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.0
,,2023-06-12T01:30:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9660299999999999
,,2023-06-12T01:30:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.77179
,,2023-06-12T01:30:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.76364
,,2023-06-12T01:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.0
,,2023-06-12T01:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.0
,,2023-06-12T01:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.0
,,2023-06-12T01:30:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
,,2023-06-12T01:30:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
,,2023-06-12T01:30:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
,,2023-06-12T01:30:00.000+00:00,feeder,3.0,L3 Current (Min),A,21.38
,,2023-06-12T01:30:00.000+00:00,feeder,3.0,L3 Current (Max),A,21.5
,,2023-06-12T01:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,21.38
,,2023-06-12T01:30:00.000+00:00,feeder,3.0,L2 Current (Min),A,22.25
,,2023-06-12T01:30:00.000+00:00,feeder,3.0,L2 Current (Max),A,22.5
,,2023-06-12T01:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,22.38
,,2023-06-12T01:30:00.000+00:00,feeder,3.0,L1 Current (Min),A,23.38
,,2023-06-12T01:30:00.000+00:00,feeder,3.0,L1 Current (Max),A,23.38
,,2023-06-12T01:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,23.38
,,2023-06-12T01:30:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-12T01:30:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-23.88
,,2023-06-12T01:30:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-12T01:30:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-21.75
,,2023-06-12T01:30:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-12T01:30:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-15.19
,,2023-06-12T01:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-12T01:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
,,2023-06-12T01:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-12T01:30:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8880299999999999
,,2023-06-12T01:30:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.85235
,,2023-06-12T01:30:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.92822
,,2023-06-12T01:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.0
,,2023-06-12T01:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.0
,,2023-06-12T01:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.0
,,2023-06-12T01:30:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-12T01:30:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-12T01:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-12T01:30:00.000+00:00,feeder,2.0,L3 Current (Min),A,10.62
,,2023-06-12T01:30:00.000+00:00,feeder,2.0,L3 Current (Max),A,10.75
,,2023-06-12T01:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.62
,,2023-06-12T01:30:00.000+00:00,feeder,2.0,L2 Current (Min),A,8.88
,,2023-06-12T01:30:00.000+00:00,feeder,2.0,L2 Current (Max),A,11.88
,,2023-06-12T01:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.0
,,2023-06-12T01:30:00.000+00:00,feeder,2.0,L1 Current (Min),A,8.25
,,2023-06-12T01:30:00.000+00:00,feeder,2.0,L1 Current (Max),A,8.25
,,2023-06-12T01:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,8.25
,,2023-06-12T01:30:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-12T01:30:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-22.25
,,2023-06-12T01:30:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-12T01:30:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-30.25
,,2023-06-12T01:30:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-12T01:30:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-19.38
,,2023-06-12T01:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
,,2023-06-12T01:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
,,2023-06-12T01:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-12T01:30:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.87759
,,2023-06-12T01:30:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.80716
,,2023-06-12T01:30:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9074399999999999
,,2023-06-12T01:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.0
,,2023-06-12T01:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.0
,,2023-06-12T01:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.0
,,2023-06-12T01:30:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-12T01:30:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-12T01:30:00.000+00:00,feeder,1.0,L3 Current (Min),A,27.0
,,2023-06-12T01:30:00.000+00:00,feeder,1.0,L3 Current (Max),A,27.0
,,2023-06-12T01:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.0
,,2023-06-12T01:30:00.000+00:00,feeder,1.0,L2 Current (Min),A,23.88
,,2023-06-12T01:30:00.000+00:00,feeder,1.0,L2 Current (Max),A,24.0
,,2023-06-12T01:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.0
,,2023-06-12T01:30:00.000+00:00,feeder,1.0,L1 Current (Min),A,18.12
,,2023-06-12T01:30:00.000+00:00,feeder,1.0,L1 Current (Max),A,18.25
,,2023-06-12T01:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.25
,,2023-06-12T01:30:00.000+00:00,busbar,,L3 Voltage (Min),V,247.03
,,2023-06-12T01:30:00.000+00:00,busbar,,L3 Voltage (Max),V,247.11
,,2023-06-12T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.08
,,2023-06-12T01:30:00.000+00:00,busbar,,L2 Voltage (Min),V,248.2
,,2023-06-12T01:30:00.000+00:00,busbar,,L2 Voltage (Max),V,248.25
,,2023-06-12T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.22
,,2023-06-12T01:30:00.000+00:00,busbar,,L1 Voltage (Min),V,246.22
,,2023-06-12T01:30:00.000+00:00,busbar,,L1 Voltage (Max),V,246.27
,,2023-06-12T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.23
,,2023-06-12T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
,,2023-06-12T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
,,2023-06-12T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
,,2023-06-12T01:30:00.000+00:00,busbar,,L3 Active Power,kW,15.0
,,2023-06-12T01:30:00.000+00:00,busbar,,L2 Active Power,kW,13.0
,,2023-06-12T01:30:00.000+00:00,busbar,,L1 Active Power,kW,13.0
,,2023-06-12T01:30:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-12T01:30:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-12T01:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-12T01:30:00.000+00:00,busbar,,L3 Current (Min),A,66.88
,,2023-06-12T01:30:00.000+00:00,busbar,,L3 Current (Max),A,67.0
,,2023-06-12T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,67.0
,,2023-06-12T01:30:00.000+00:00,busbar,,L2 Current (Min),A,62.62
,,2023-06-12T01:30:00.000+00:00,busbar,,L2 Current (Max),A,65.5
,,2023-06-12T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,64.75
,,2023-06-12T01:30:00.000+00:00,busbar,,L1 Current (Min),A,59.88
,,2023-06-12T01:30:00.000+00:00,busbar,,L1 Current (Max),A,60.0
,,2023-06-12T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,60.0
,,2023-06-12T01:30:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-12T01:30:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-12T01:20:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
,,2023-06-12T01:20:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-14.81
,,2023-06-12T01:20:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
,,2023-06-12T01:20:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-18.81
,,2023-06-12T01:20:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
,,2023-06-12T01:20:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-18.0
,,2023-06-12T01:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-12T01:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
,,2023-06-12T01:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-12T01:20:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9217200000000001
,,2023-06-12T01:20:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.88064
,,2023-06-12T01:20:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9202899999999999
,,2023-06-12T01:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.0
,,2023-06-12T01:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.0
,,2023-06-12T01:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.0
,,2023-06-12T01:20:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
,,2023-06-12T01:20:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
,,2023-06-12T01:20:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
,,2023-06-12T01:20:00.000+00:00,feeder,4.0,L3 Current (Min),A,9.5
,,2023-06-12T01:20:00.000+00:00,feeder,4.0,L3 Current (Max),A,9.75
,,2023-06-12T01:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,9.62
,,2023-06-12T01:20:00.000+00:00,feeder,4.0,L2 Current (Min),A,7.0
,,2023-06-12T01:20:00.000+00:00,feeder,4.0,L2 Current (Max),A,7.12
,,2023-06-12T01:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,7.0
,,2023-06-12T01:20:00.000+00:00,feeder,4.0,L1 Current (Min),A,10.62
,,2023-06-12T01:20:00.000+00:00,feeder,4.0,L1 Current (Max),A,10.75
,,2023-06-12T01:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,10.75
,,2023-06-12T01:20:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
,,2023-06-12T01:20:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-18.88
,,2023-06-12T01:20:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
,,2023-06-12T01:20:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-31.75
,,2023-06-12T01:20:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
,,2023-06-12T01:20:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-32.25
,,2023-06-12T01:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-12T01:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
,,2023-06-12T01:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.0
,,2023-06-12T01:20:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.91495
,,2023-06-12T01:20:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.84903
,,2023-06-12T01:20:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.81524
,,2023-06-12T01:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.0
,,2023-06-12T01:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.0
,,2023-06-12T01:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.0
,,2023-06-12T01:20:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
,,2023-06-12T01:20:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
,,2023-06-12T01:20:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
,,2023-06-12T01:20:00.000+00:00,feeder,3.0,L3 Current (Min),A,16.38
,,2023-06-12T01:20:00.000+00:00,feeder,3.0,L3 Current (Max),A,16.5
,,2023-06-12T01:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,16.5
,,2023-06-12T01:20:00.000+00:00,feeder,3.0,L2 Current (Min),A,24.0
,,2023-06-12T01:20:00.000+00:00,feeder,3.0,L2 Current (Max),A,27.0
,,2023-06-12T01:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,25.38
,,2023-06-12T01:20:00.000+00:00,feeder,3.0,L1 Current (Min),A,23.5
,,2023-06-12T01:20:00.000+00:00,feeder,3.0,L1 Current (Max),A,23.62
,,2023-06-12T01:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,23.62
,,2023-06-12T01:20:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-12T01:20:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-22.81
,,2023-06-12T01:20:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-12T01:20:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-26.31
,,2023-06-12T01:20:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-12T01:20:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-17.87
,,2023-06-12T01:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-12T01:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
,,2023-06-12T01:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-12T01:20:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8995
,,2023-06-12T01:20:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8542200000000001
,,2023-06-12T01:20:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.91186
,,2023-06-12T01:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.0
,,2023-06-12T01:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.0
,,2023-06-12T01:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.0
,,2023-06-12T01:20:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-12T01:20:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-12T01:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-12T01:20:00.000+00:00,feeder,2.0,L3 Current (Min),A,10.5
,,2023-06-12T01:20:00.000+00:00,feeder,2.0,L3 Current (Max),A,10.75
,,2023-06-12T01:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.62
,,2023-06-12T01:20:00.000+00:00,feeder,2.0,L2 Current (Min),A,9.25
,,2023-06-12T01:20:00.000+00:00,feeder,2.0,L2 Current (Max),A,9.5
,,2023-06-12T01:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.38
,,2023-06-12T01:20:00.000+00:00,feeder,2.0,L1 Current (Min),A,7.75
,,2023-06-12T01:20:00.000+00:00,feeder,2.0,L1 Current (Max),A,7.75
,,2023-06-12T01:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,7.75
,,2023-06-12T01:20:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-12T01:20:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-15.07
,,2023-06-12T01:20:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-12T01:20:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-27.69
,,2023-06-12T01:20:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-12T01:20:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-19.38
,,2023-06-12T01:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
,,2023-06-12T01:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
,,2023-06-12T01:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-12T01:20:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.93896
,,2023-06-12T01:20:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8302
,,2023-06-12T01:20:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9126299999999999
,,2023-06-12T01:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.0
,,2023-06-12T01:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.0
,,2023-06-12T01:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.0
,,2023-06-12T01:20:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-12T01:20:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-12T01:20:00.000+00:00,feeder,1.0,L3 Current (Min),A,39.62
,,2023-06-12T01:20:00.000+00:00,feeder,1.0,L3 Current (Max),A,39.62
,,2023-06-12T01:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.62
,,2023-06-12T01:20:00.000+00:00,feeder,1.0,L2 Current (Min),A,24.75
,,2023-06-12T01:20:00.000+00:00,feeder,1.0,L2 Current (Max),A,24.88
,,2023-06-12T01:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.75
,,2023-06-12T01:20:00.000+00:00,feeder,1.0,L1 Current (Min),A,18.62
,,2023-06-12T01:20:00.000+00:00,feeder,1.0,L1 Current (Max),A,18.62
,,2023-06-12T01:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.62
,,2023-06-12T01:20:00.000+00:00,busbar,,L3 Voltage (Min),V,246.45
,,2023-06-12T01:20:00.000+00:00,busbar,,L3 Voltage (Max),V,246.48
,,2023-06-12T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.47
,,2023-06-12T01:20:00.000+00:00,busbar,,L2 Voltage (Min),V,247.84
,,2023-06-12T01:20:00.000+00:00,busbar,,L2 Voltage (Max),V,247.91
,,2023-06-12T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.89
,,2023-06-12T01:20:00.000+00:00,busbar,,L1 Voltage (Min),V,245.67
,,2023-06-12T01:20:00.000+00:00,busbar,,L1 Voltage (Max),V,245.75
,,2023-06-12T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.72
,,2023-06-12T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
,,2023-06-12T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
,,2023-06-12T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
,,2023-06-12T01:20:00.000+00:00,busbar,,L3 Active Power,kW,17.0
,,2023-06-12T01:20:00.000+00:00,busbar,,L2 Active Power,kW,14.0
,,2023-06-12T01:20:00.000+00:00,busbar,,L1 Active Power,kW,13.0
,,2023-06-12T01:20:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-12T01:20:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-12T01:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-12T01:20:00.000+00:00,busbar,,L3 Current (Min),A,76.25
,,2023-06-12T01:20:00.000+00:00,busbar,,L3 Current (Max),A,76.5
,,2023-06-12T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,76.38
,,2023-06-12T01:20:00.000+00:00,busbar,,L2 Current (Min),A,65.12
,,2023-06-12T01:20:00.000+00:00,busbar,,L2 Current (Max),A,68.25
,,2023-06-12T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,66.5
,,2023-06-12T01:20:00.000+00:00,busbar,,L1 Current (Min),A,60.25
,,2023-06-12T01:20:00.000+00:00,busbar,,L1 Current (Max),A,60.38
,,2023-06-12T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,60.38
,,2023-06-12T01:20:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-12T01:20:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-12T01:10:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
,,2023-06-12T01:10:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-16.44
,,2023-06-12T01:10:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
,,2023-06-12T01:10:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-10.5
,,2023-06-12T01:10:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
,,2023-06-12T01:10:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-27.69
,,2023-06-12T01:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-12T01:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
,,2023-06-12T01:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-12T01:10:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9012100000000001
,,2023-06-12T01:10:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9223299999999999
,,2023-06-12T01:10:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.82849
,,2023-06-12T01:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.0
,,2023-06-12T01:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.0
,,2023-06-12T01:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.0
,,2023-06-12T01:10:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
,,2023-06-12T01:10:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
,,2023-06-12T01:10:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
,,2023-06-12T01:10:00.000+00:00,feeder,4.0,L3 Current (Min),A,9.0
,,2023-06-12T01:10:00.000+00:00,feeder,4.0,L3 Current (Max),A,9.12
,,2023-06-12T01:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,9.12
,,2023-06-12T01:10:00.000+00:00,feeder,4.0,L2 Current (Min),A,7.62
,,2023-06-12T01:10:00.000+00:00,feeder,4.0,L2 Current (Max),A,7.62
,,2023-06-12T01:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,7.62
,,2023-06-12T01:10:00.000+00:00,feeder,4.0,L1 Current (Min),A,9.25
,,2023-06-12T01:10:00.000+00:00,feeder,4.0,L1 Current (Max),A,9.38
,,2023-06-12T01:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,9.25
,,2023-06-12T01:10:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
,,2023-06-12T01:10:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-16.19
,,2023-06-12T01:10:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
,,2023-06-12T01:10:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-24.0
,,2023-06-12T01:10:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
,,2023-06-12T01:10:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-27.12
,,2023-06-12T01:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-12T01:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
,,2023-06-12T01:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.0
,,2023-06-12T01:10:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9364899999999999
,,2023-06-12T01:10:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.88379
,,2023-06-12T01:10:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.88531
,,2023-06-12T01:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.0
,,2023-06-12T01:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.0
,,2023-06-12T01:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.0
,,2023-06-12T01:10:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
,,2023-06-12T01:10:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
,,2023-06-12T01:10:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
,,2023-06-12T01:10:00.000+00:00,feeder,3.0,L3 Current (Min),A,20.25
,,2023-06-12T01:10:00.000+00:00,feeder,3.0,L3 Current (Max),A,20.25
,,2023-06-12T01:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,20.25
,,2023-06-12T01:10:00.000+00:00,feeder,3.0,L2 Current (Min),A,24.88
,,2023-06-12T01:10:00.000+00:00,feeder,3.0,L2 Current (Max),A,25.0
,,2023-06-12T01:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,24.88
,,2023-06-12T01:10:00.000+00:00,feeder,3.0,L1 Current (Min),A,28.62
,,2023-06-12T01:10:00.000+00:00,feeder,3.0,L1 Current (Max),A,31.88
,,2023-06-12T01:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,30.0
,,2023-06-12T01:10:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-12T01:10:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-18.69
,,2023-06-12T01:10:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-12T01:10:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-34.81
,,2023-06-12T01:10:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-12T01:10:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-30.19
,,2023-06-12T01:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-12T01:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
,,2023-06-12T01:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-12T01:10:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.93371
,,2023-06-12T01:10:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.79232
,,2023-06-12T01:10:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8210700000000001
,,2023-06-12T01:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
,,2023-06-12T01:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.0
,,2023-06-12T01:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.0
,,2023-06-12T01:10:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-12T01:10:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-12T01:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-12T01:10:00.000+00:00,feeder,2.0,L3 Current (Min),A,12.38
,,2023-06-12T01:10:00.000+00:00,feeder,2.0,L3 Current (Max),A,12.5
,,2023-06-12T01:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.38
,,2023-06-12T01:10:00.000+00:00,feeder,2.0,L2 Current (Min),A,9.0
,,2023-06-12T01:10:00.000+00:00,feeder,2.0,L2 Current (Max),A,9.12
,,2023-06-12T01:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.12
,,2023-06-12T01:10:00.000+00:00,feeder,2.0,L1 Current (Min),A,6.88
,,2023-06-12T01:10:00.000+00:00,feeder,2.0,L1 Current (Max),A,7.12
,,2023-06-12T01:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,7.0
,,2023-06-12T01:10:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-12T01:10:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-15.13
,,2023-06-12T01:10:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-12T01:10:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-28.88
,,2023-06-12T01:10:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-12T01:10:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-24.56
,,2023-06-12T01:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
,,2023-06-12T01:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
,,2023-06-12T01:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
,,2023-06-12T01:10:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9388700000000001
,,2023-06-12T01:10:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8201
,,2023-06-12T01:10:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8726799999999999
,,2023-06-12T01:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.0
,,2023-06-12T01:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.0
,,2023-06-12T01:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.0
,,2023-06-12T01:10:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-12T01:10:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-12T01:10:00.000+00:00,feeder,1.0,L3 Current (Min),A,39.62
,,2023-06-12T01:10:00.000+00:00,feeder,1.0,L3 Current (Max),A,39.75
,,2023-06-12T01:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.62
,,2023-06-12T01:10:00.000+00:00,feeder,1.0,L2 Current (Min),A,25.12
,,2023-06-12T01:10:00.000+00:00,feeder,1.0,L2 Current (Max),A,25.12
,,2023-06-12T01:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.12
,,2023-06-12T01:10:00.000+00:00,feeder,1.0,L1 Current (Min),A,17.0
,,2023-06-12T01:10:00.000+00:00,feeder,1.0,L1 Current (Max),A,17.5
,,2023-06-12T01:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.12
,,2023-06-12T01:10:00.000+00:00,busbar,,L3 Voltage (Min),V,246.36
,,2023-06-12T01:10:00.000+00:00,busbar,,L3 Voltage (Max),V,246.36
,,2023-06-12T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.36
,,2023-06-12T01:10:00.000+00:00,busbar,,L2 Voltage (Min),V,247.8
,,2023-06-12T01:10:00.000+00:00,busbar,,L2 Voltage (Max),V,247.83
,,2023-06-12T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.81
,,2023-06-12T01:10:00.000+00:00,busbar,,L1 Voltage (Min),V,245.67
,,2023-06-12T01:10:00.000+00:00,busbar,,L1 Voltage (Max),V,245.77
,,2023-06-12T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.73
,,2023-06-12T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
,,2023-06-12T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
,,2023-06-12T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
,,2023-06-12T01:10:00.000+00:00,busbar,,L3 Active Power,kW,19.0
,,2023-06-12T01:10:00.000+00:00,busbar,,L2 Active Power,kW,14.0
,,2023-06-12T01:10:00.000+00:00,busbar,,L1 Active Power,kW,14.0
,,2023-06-12T01:10:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-12T01:10:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-12T01:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-12T01:10:00.000+00:00,busbar,,L3 Current (Min),A,81.5
,,2023-06-12T01:10:00.000+00:00,busbar,,L3 Current (Max),A,81.62
,,2023-06-12T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,81.5
,,2023-06-12T01:10:00.000+00:00,busbar,,L2 Current (Min),A,66.25
,,2023-06-12T01:10:00.000+00:00,busbar,,L2 Current (Max),A,66.62
,,2023-06-12T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,66.5
,,2023-06-12T01:10:00.000+00:00,busbar,,L1 Current (Min),A,62.12
,,2023-06-12T01:10:00.000+00:00,busbar,,L1 Current (Max),A,65.12
