Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,,2023-06-12T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,63.38
,,2023-06-12T01:10:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-12T01:10:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-12T01:00:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
,,2023-06-12T01:00:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-14.94
,,2023-06-12T01:00:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
,,2023-06-12T01:00:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-8.25
,,2023-06-12T01:00:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
,,2023-06-12T01:00:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-20.68
,,2023-06-12T01:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-12T01:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
,,2023-06-12T01:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-12T01:00:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.89386
,,2023-06-12T01:00:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9379299999999999
,,2023-06-12T01:00:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.8871399999999999
,,2023-06-12T01:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.0
,,2023-06-12T01:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.0
,,2023-06-12T01:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.0
,,2023-06-12T01:00:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
,,2023-06-12T01:00:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
,,2023-06-12T01:00:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
,,2023-06-12T01:00:00.000+00:00,feeder,4.0,L3 Current (Min),A,8.5
,,2023-06-12T01:00:00.000+00:00,feeder,4.0,L3 Current (Max),A,8.62
,,2023-06-12T01:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,8.5
,,2023-06-12T01:00:00.000+00:00,feeder,4.0,L2 Current (Min),A,8.25
,,2023-06-12T01:00:00.000+00:00,feeder,4.0,L2 Current (Max),A,8.25
,,2023-06-12T01:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,8.25
,,2023-06-12T01:00:00.000+00:00,feeder,4.0,L1 Current (Min),A,9.25
,,2023-06-12T01:00:00.000+00:00,feeder,4.0,L1 Current (Max),A,9.25
,,2023-06-12T01:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,9.25
,,2023-06-12T01:00:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
,,2023-06-12T01:00:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-18.88
,,2023-06-12T01:00:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
,,2023-06-12T01:00:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-25.38
,,2023-06-12T01:00:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
,,2023-06-12T01:00:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-32.13
,,2023-06-12T01:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
,,2023-06-12T01:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
,,2023-06-12T01:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.0
,,2023-06-12T01:00:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9193399999999999
,,2023-06-12T01:00:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.87115
,,2023-06-12T01:00:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.81979
,,2023-06-12T01:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.0
,,2023-06-12T01:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.0
,,2023-06-12T01:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.0
,,2023-06-12T01:00:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
,,2023-06-12T01:00:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
,,2023-06-12T01:00:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
,,2023-06-12T01:00:00.000+00:00,feeder,3.0,L3 Current (Min),A,19.5
,,2023-06-12T01:00:00.000+00:00,feeder,3.0,L3 Current (Max),A,19.5
,,2023-06-12T01:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.5
,,2023-06-12T01:00:00.000+00:00,feeder,3.0,L2 Current (Min),A,24.12
,,2023-06-12T01:00:00.000+00:00,feeder,3.0,L2 Current (Max),A,24.25
,,2023-06-12T01:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,24.25
,,2023-06-12T01:00:00.000+00:00,feeder,3.0,L1 Current (Min),A,26.88
,,2023-06-12T01:00:00.000+00:00,feeder,3.0,L1 Current (Max),A,26.88
,,2023-06-12T01:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,26.88
,,2023-06-12T01:00:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-12T01:00:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-22.0
,,2023-06-12T01:00:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-12T01:00:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-34.13
,,2023-06-12T01:00:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-12T01:00:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-20.94
,,2023-06-12T01:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-12T01:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
,,2023-06-12T01:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-12T01:00:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.91089
,,2023-06-12T01:00:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.78637
,,2023-06-12T01:00:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8916299999999999
,,2023-06-12T01:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
,,2023-06-12T01:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.0
,,2023-06-12T01:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.0
,,2023-06-12T01:00:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-12T01:00:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-12T01:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-12T01:00:00.000+00:00,feeder,2.0,L3 Current (Min),A,12.25
,,2023-06-12T01:00:00.000+00:00,feeder,2.0,L3 Current (Max),A,12.38
,,2023-06-12T01:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.25
,,2023-06-12T01:00:00.000+00:00,feeder,2.0,L2 Current (Min),A,9.12
,,2023-06-12T01:00:00.000+00:00,feeder,2.0,L2 Current (Max),A,9.25
,,2023-06-12T01:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.12
,,2023-06-12T01:00:00.000+00:00,feeder,2.0,L1 Current (Min),A,8.0
,,2023-06-12T01:00:00.000+00:00,feeder,2.0,L1 Current (Max),A,8.0
,,2023-06-12T01:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,8.0
,,2023-06-12T01:00:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-12T01:00:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-23.62
,,2023-06-12T01:00:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-12T01:00:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-22.06
,,2023-06-12T01:00:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-12T01:00:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-29.0
,,2023-06-12T01:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
,,2023-06-12T01:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
,,2023-06-12T01:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
,,2023-06-12T01:00:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8562
,,2023-06-12T01:00:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8785700000000001
,,2023-06-12T01:00:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.84121
,,2023-06-12T01:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.0
,,2023-06-12T01:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.0
,,2023-06-12T01:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.0
,,2023-06-12T01:00:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-12T01:00:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-12T01:00:00.000+00:00,feeder,1.0,L3 Current (Min),A,26.62
,,2023-06-12T01:00:00.000+00:00,feeder,1.0,L3 Current (Max),A,26.75
,,2023-06-12T01:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.62
,,2023-06-12T01:00:00.000+00:00,feeder,1.0,L2 Current (Min),A,27.38
,,2023-06-12T01:00:00.000+00:00,feeder,1.0,L2 Current (Max),A,27.5
,,2023-06-12T01:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.5
,,2023-06-12T01:00:00.000+00:00,feeder,1.0,L1 Current (Min),A,17.0
,,2023-06-12T01:00:00.000+00:00,feeder,1.0,L1 Current (Max),A,17.0
,,2023-06-12T01:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.0
,,2023-06-12T01:00:00.000+00:00,busbar,,L3 Voltage (Min),V,246.44
,,2023-06-12T01:00:00.000+00:00,busbar,,L3 Voltage (Max),V,246.47
,,2023-06-12T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.45
,,2023-06-12T01:00:00.000+00:00,busbar,,L2 Voltage (Min),V,247.67
,,2023-06-12T01:00:00.000+00:00,busbar,,L2 Voltage (Max),V,247.7
,,2023-06-12T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.69
,,2023-06-12T01:00:00.000+00:00,busbar,,L1 Voltage (Min),V,245.7
,,2023-06-12T01:00:00.000+00:00,busbar,,L1 Voltage (Max),V,245.77
,,2023-06-12T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.73
,,2023-06-12T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
,,2023-06-12T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
,,2023-06-12T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
,,2023-06-12T01:00:00.000+00:00,busbar,,L3 Active Power,kW,15.0
,,2023-06-12T01:00:00.000+00:00,busbar,,L2 Active Power,kW,15.0
,,2023-06-12T01:00:00.000+00:00,busbar,,L1 Active Power,kW,13.0
,,2023-06-12T01:00:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-12T01:00:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-12T01:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-12T01:00:00.000+00:00,busbar,,L3 Current (Min),A,66.88
,,2023-06-12T01:00:00.000+00:00,busbar,,L3 Current (Max),A,67.0
,,2023-06-12T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,66.88
,,2023-06-12T01:00:00.000+00:00,busbar,,L2 Current (Min),A,68.75
,,2023-06-12T01:00:00.000+00:00,busbar,,L2 Current (Max),A,68.75
,,2023-06-12T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,68.75
,,2023-06-12T01:00:00.000+00:00,busbar,,L1 Current (Min),A,61.0
,,2023-06-12T01:00:00.000+00:00,busbar,,L1 Current (Max),A,61.0
,,2023-06-12T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,61.0
,,2023-06-12T01:00:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-12T01:00:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-12T00:50:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
,,2023-06-12T00:50:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-27.62
,,2023-06-12T00:50:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
,,2023-06-12T00:50:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-2.38
,,2023-06-12T00:50:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
,,2023-06-12T00:50:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-16.94
,,2023-06-12T00:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-12T00:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
,,2023-06-12T00:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-12T00:50:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.8452700000000001
,,2023-06-12T00:50:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9887100000000001
,,2023-06-12T00:50:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.90005
,,2023-06-12T00:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.0
,,2023-06-12T00:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.0
,,2023-06-12T00:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.0
,,2023-06-12T00:50:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
,,2023-06-12T00:50:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
,,2023-06-12T00:50:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
,,2023-06-12T00:50:00.000+00:00,feeder,4.0,L3 Current (Min),A,8.88
,,2023-06-12T00:50:00.000+00:00,feeder,4.0,L3 Current (Max),A,9.0
,,2023-06-12T00:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,8.88
,,2023-06-12T00:50:00.000+00:00,feeder,4.0,L2 Current (Min),A,17.62
,,2023-06-12T00:50:00.000+00:00,feeder,4.0,L2 Current (Max),A,17.62
,,2023-06-12T00:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.62
,,2023-06-12T00:50:00.000+00:00,feeder,4.0,L1 Current (Min),A,9.75
,,2023-06-12T00:50:00.000+00:00,feeder,4.0,L1 Current (Max),A,9.88
,,2023-06-12T00:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,9.75
,,2023-06-12T00:50:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
,,2023-06-12T00:50:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-16.25
,,2023-06-12T00:50:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
,,2023-06-12T00:50:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-30.81
,,2023-06-12T00:50:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
,,2023-06-12T00:50:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-24.75
,,2023-06-12T00:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-12T00:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
,,2023-06-12T00:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.0
,,2023-06-12T00:50:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.93796
,,2023-06-12T00:50:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.82629
,,2023-06-12T00:50:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.90991
,,2023-06-12T00:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.0
,,2023-06-12T00:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.0
,,2023-06-12T00:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.0
,,2023-06-12T00:50:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
,,2023-06-12T00:50:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
,,2023-06-12T00:50:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
,,2023-06-12T00:50:00.000+00:00,feeder,3.0,L3 Current (Min),A,20.12
,,2023-06-12T00:50:00.000+00:00,feeder,3.0,L3 Current (Max),A,20.25
,,2023-06-12T00:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,20.25
,,2023-06-12T00:50:00.000+00:00,feeder,3.0,L2 Current (Min),A,23.88
,,2023-06-12T00:50:00.000+00:00,feeder,3.0,L2 Current (Max),A,24.0
,,2023-06-12T00:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,23.88
,,2023-06-12T00:50:00.000+00:00,feeder,3.0,L1 Current (Min),A,28.62
,,2023-06-12T00:50:00.000+00:00,feeder,3.0,L1 Current (Max),A,31.38
,,2023-06-12T00:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,30.5
,,2023-06-12T00:50:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-12T00:50:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-27.44
,,2023-06-12T00:50:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-12T00:50:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-25.5
,,2023-06-12T00:50:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-12T00:50:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-20.81
,,2023-06-12T00:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-12T00:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
,,2023-06-12T00:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-12T00:50:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.86877
,,2023-06-12T00:50:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8594
,,2023-06-12T00:50:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8830899999999999
,,2023-06-12T00:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.0
,,2023-06-12T00:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.0
,,2023-06-12T00:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.0
,,2023-06-12T00:50:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-12T00:50:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-12T00:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-12T00:50:00.000+00:00,feeder,2.0,L3 Current (Min),A,10.75
,,2023-06-12T00:50:00.000+00:00,feeder,2.0,L3 Current (Max),A,11.12
,,2023-06-12T00:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.0
,,2023-06-12T00:50:00.000+00:00,feeder,2.0,L2 Current (Min),A,9.5
,,2023-06-12T00:50:00.000+00:00,feeder,2.0,L2 Current (Max),A,9.88
,,2023-06-12T00:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.88
,,2023-06-12T00:50:00.000+00:00,feeder,2.0,L1 Current (Min),A,7.12
,,2023-06-12T00:50:00.000+00:00,feeder,2.0,L1 Current (Max),A,7.38
,,2023-06-12T00:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,7.25
,,2023-06-12T00:50:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-12T00:50:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-24.31
,,2023-06-12T00:50:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-12T00:50:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-31.5
,,2023-06-12T00:50:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-12T00:50:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-30.5
,,2023-06-12T00:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
,,2023-06-12T00:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
,,2023-06-12T00:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
,,2023-06-12T00:50:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8598299999999999
,,2023-06-12T00:50:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.79178
,,2023-06-12T00:50:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8288200000000001
,,2023-06-12T00:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.0
,,2023-06-12T00:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.0
,,2023-06-12T00:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.0
,,2023-06-12T00:50:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-12T00:50:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-12T00:50:00.000+00:00,feeder,1.0,L3 Current (Min),A,25.88
,,2023-06-12T00:50:00.000+00:00,feeder,1.0,L3 Current (Max),A,26.12
,,2023-06-12T00:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.0
,,2023-06-12T00:50:00.000+00:00,feeder,1.0,L2 Current (Min),A,24.5
,,2023-06-12T00:50:00.000+00:00,feeder,1.0,L2 Current (Max),A,24.75
,,2023-06-12T00:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.62
,,2023-06-12T00:50:00.000+00:00,feeder,1.0,L1 Current (Min),A,17.38
,,2023-06-12T00:50:00.000+00:00,feeder,1.0,L1 Current (Max),A,17.5
,,2023-06-12T00:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.38
,,2023-06-12T00:50:00.000+00:00,busbar,,L3 Voltage (Min),V,246.23
,,2023-06-12T00:50:00.000+00:00,busbar,,L3 Voltage (Max),V,246.25
,,2023-06-12T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.25
,,2023-06-12T00:50:00.000+00:00,busbar,,L2 Voltage (Min),V,247.52
,,2023-06-12T00:50:00.000+00:00,busbar,,L2 Voltage (Max),V,247.56
,,2023-06-12T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.53
,,2023-06-12T00:50:00.000+00:00,busbar,,L1 Voltage (Min),V,245.27
,,2023-06-12T00:50:00.000+00:00,busbar,,L1 Voltage (Max),V,245.39
,,2023-06-12T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.31
,,2023-06-12T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
,,2023-06-12T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
,,2023-06-12T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
,,2023-06-12T00:50:00.000+00:00,busbar,,L3 Active Power,kW,14.0
,,2023-06-12T00:50:00.000+00:00,busbar,,L2 Active Power,kW,16.0
,,2023-06-12T00:50:00.000+00:00,busbar,,L1 Active Power,kW,14.0
,,2023-06-12T00:50:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-12T00:50:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-12T00:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-12T00:50:00.000+00:00,busbar,,L3 Current (Min),A,65.62
,,2023-06-12T00:50:00.000+00:00,busbar,,L3 Current (Max),A,66.0
,,2023-06-12T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,65.88
,,2023-06-12T00:50:00.000+00:00,busbar,,L2 Current (Min),A,74.12
,,2023-06-12T00:50:00.000+00:00,busbar,,L2 Current (Max),A,74.25
,,2023-06-12T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,74.25
,,2023-06-12T00:50:00.000+00:00,busbar,,L1 Current (Min),A,63.0
,,2023-06-12T00:50:00.000+00:00,busbar,,L1 Current (Max),A,65.5
,,2023-06-12T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,64.75
,,2023-06-12T00:50:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-12T00:50:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-12T00:40:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
,,2023-06-12T00:40:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-25.62
,,2023-06-12T00:40:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
,,2023-06-12T00:40:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-3.5
,,2023-06-12T00:40:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
,,2023-06-12T00:40:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-22.12
,,2023-06-12T00:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-12T00:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
,,2023-06-12T00:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-12T00:40:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.8701200000000001
,,2023-06-12T00:40:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9420799999999999
,,2023-06-12T00:40:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.8718899999999999
,,2023-06-12T00:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.0
,,2023-06-12T00:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.0
,,2023-06-12T00:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.0
,,2023-06-12T00:40:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
,,2023-06-12T00:40:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
,,2023-06-12T00:40:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
,,2023-06-12T00:40:00.000+00:00,feeder,4.0,L3 Current (Min),A,9.62
,,2023-06-12T00:40:00.000+00:00,feeder,4.0,L3 Current (Max),A,9.75
,,2023-06-12T00:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,9.75
,,2023-06-12T00:40:00.000+00:00,feeder,4.0,L2 Current (Min),A,8.5
,,2023-06-12T00:40:00.000+00:00,feeder,4.0,L2 Current (Max),A,8.62
,,2023-06-12T00:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,8.5
,,2023-06-12T00:40:00.000+00:00,feeder,4.0,L1 Current (Min),A,10.12
,,2023-06-12T00:40:00.000+00:00,feeder,4.0,L1 Current (Max),A,10.12
,,2023-06-12T00:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,10.12
,,2023-06-12T00:40:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
,,2023-06-12T00:40:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-13.25
,,2023-06-12T00:40:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
,,2023-06-12T00:40:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-36.75
,,2023-06-12T00:40:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
,,2023-06-12T00:40:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-26.88
,,2023-06-12T00:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-12T00:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
,,2023-06-12T00:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.0
,,2023-06-12T00:40:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.95071
,,2023-06-12T00:40:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.7763
,,2023-06-12T00:40:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8694700000000001
,,2023-06-12T00:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.0
,,2023-06-12T00:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.0
,,2023-06-12T00:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.0
,,2023-06-12T00:40:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
,,2023-06-12T00:40:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
,,2023-06-12T00:40:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
,,2023-06-12T00:40:00.000+00:00,feeder,3.0,L3 Current (Min),A,19.75
,,2023-06-12T00:40:00.000+00:00,feeder,3.0,L3 Current (Max),A,19.75
,,2023-06-12T00:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.75
,,2023-06-12T00:40:00.000+00:00,feeder,3.0,L2 Current (Min),A,23.25
,,2023-06-12T00:40:00.000+00:00,feeder,3.0,L2 Current (Max),A,23.88
,,2023-06-12T00:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,23.5
,,2023-06-12T00:40:00.000+00:00,feeder,3.0,L1 Current (Min),A,27.25
,,2023-06-12T00:40:00.000+00:00,feeder,3.0,L1 Current (Max),A,27.38
,,2023-06-12T00:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,27.38
,,2023-06-12T00:40:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-12T00:40:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-21.38
,,2023-06-12T00:40:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-12T00:40:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-33.75
,,2023-06-12T00:40:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-12T00:40:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-19.0
,,2023-06-12T00:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-12T00:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
,,2023-06-12T00:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-12T00:40:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9127799999999999
,,2023-06-12T00:40:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.7994
,,2023-06-12T00:40:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8959
,,2023-06-12T00:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
,,2023-06-12T00:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.0
,,2023-06-12T00:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.0
,,2023-06-12T00:40:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-12T00:40:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-12T00:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-12T00:40:00.000+00:00,feeder,2.0,L3 Current (Min),A,11.38
,,2023-06-12T00:40:00.000+00:00,feeder,2.0,L3 Current (Max),A,11.38
,,2023-06-12T00:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.38
,,2023-06-12T00:40:00.000+00:00,feeder,2.0,L2 Current (Min),A,8.75
,,2023-06-12T00:40:00.000+00:00,feeder,2.0,L2 Current (Max),A,8.75
,,2023-06-12T00:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.75
,,2023-06-12T00:40:00.000+00:00,feeder,2.0,L1 Current (Min),A,7.62
,,2023-06-12T00:40:00.000+00:00,feeder,2.0,L1 Current (Max),A,7.62
,,2023-06-12T00:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,7.62
,,2023-06-12T00:40:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-12T00:40:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-26.5
,,2023-06-12T00:40:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-12T00:40:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-31.56
,,2023-06-12T00:40:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-12T00:40:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-25.81
,,2023-06-12T00:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
,,2023-06-12T00:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
,,2023-06-12T00:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
,,2023-06-12T00:40:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8436899999999999
,,2023-06-12T00:40:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.79046
,,2023-06-12T00:40:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8689899999999999
,,2023-06-12T00:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.0
,,2023-06-12T00:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.0
,,2023-06-12T00:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.0
,,2023-06-12T00:40:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-12T00:40:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-12T00:40:00.000+00:00,feeder,1.0,L3 Current (Min),A,26.25
,,2023-06-12T00:40:00.000+00:00,feeder,1.0,L3 Current (Max),A,26.38
,,2023-06-12T00:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.38
,,2023-06-12T00:40:00.000+00:00,feeder,1.0,L2 Current (Min),A,24.38
,,2023-06-12T00:40:00.000+00:00,feeder,1.0,L2 Current (Max),A,24.5
,,2023-06-12T00:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.38
,,2023-06-12T00:40:00.000+00:00,feeder,1.0,L1 Current (Min),A,18.38
,,2023-06-12T00:40:00.000+00:00,feeder,1.0,L1 Current (Max),A,18.38
,,2023-06-12T00:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.38
,,2023-06-12T00:40:00.000+00:00,busbar,,L3 Voltage (Min),V,246.31
,,2023-06-12T00:40:00.000+00:00,busbar,,L3 Voltage (Max),V,246.34
,,2023-06-12T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.33
,,2023-06-12T00:40:00.000+00:00,busbar,,L2 Voltage (Min),V,247.73
,,2023-06-12T00:40:00.000+00:00,busbar,,L2 Voltage (Max),V,247.77
,,2023-06-12T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.75
,,2023-06-12T00:40:00.000+00:00,busbar,,L1 Voltage (Min),V,245.45
,,2023-06-12T00:40:00.000+00:00,busbar,,L1 Voltage (Max),V,245.5
,,2023-06-12T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.48
,,2023-06-12T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
,,2023-06-12T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
,,2023-06-12T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
,,2023-06-12T00:40:00.000+00:00,busbar,,L3 Active Power,kW,15.0
,,2023-06-12T00:40:00.000+00:00,busbar,,L2 Active Power,kW,13.0
,,2023-06-12T00:40:00.000+00:00,busbar,,L1 Active Power,kW,14.0
,,2023-06-12T00:40:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-12T00:40:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-12T00:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-12T00:40:00.000+00:00,busbar,,L3 Current (Min),A,66.88
,,2023-06-12T00:40:00.000+00:00,busbar,,L3 Current (Max),A,66.88
,,2023-06-12T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,66.88
,,2023-06-12T00:40:00.000+00:00,busbar,,L2 Current (Min),A,63.88
,,2023-06-12T00:40:00.000+00:00,busbar,,L2 Current (Max),A,64.62
,,2023-06-12T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,64.25
,,2023-06-12T00:40:00.000+00:00,busbar,,L1 Current (Min),A,63.38
,,2023-06-12T00:40:00.000+00:00,busbar,,L1 Current (Max),A,63.5
,,2023-06-12T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,63.38
,,2023-06-12T00:40:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-12T00:40:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-12T00:30:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
,,2023-06-12T00:30:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-24.19
,,2023-06-12T00:30:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
,,2023-06-12T00:30:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-2.25
,,2023-06-12T00:30:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
,,2023-06-12T00:30:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-32.06
,,2023-06-12T00:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-12T00:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
,,2023-06-12T00:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-12T00:30:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.8638600000000001
,,2023-06-12T00:30:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9703700000000001
,,2023-06-12T00:30:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.79864
,,2023-06-12T00:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.0
,,2023-06-12T00:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.0
,,2023-06-12T00:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.0
,,2023-06-12T00:30:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
,,2023-06-12T00:30:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
,,2023-06-12T00:30:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
,,2023-06-12T00:30:00.000+00:00,feeder,4.0,L3 Current (Min),A,8.38
,,2023-06-12T00:30:00.000+00:00,feeder,4.0,L3 Current (Max),A,8.5
,,2023-06-12T00:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,8.5
,,2023-06-12T00:30:00.000+00:00,feeder,4.0,L2 Current (Min),A,9.5
,,2023-06-12T00:30:00.000+00:00,feeder,4.0,L2 Current (Max),A,9.62
,,2023-06-12T00:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,9.5
,,2023-06-12T00:30:00.000+00:00,feeder,4.0,L1 Current (Min),A,10.25
,,2023-06-12T00:30:00.000+00:00,feeder,4.0,L1 Current (Max),A,10.25
,,2023-06-12T00:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,10.25
,,2023-06-12T00:30:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
,,2023-06-12T00:30:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-7.93
,,2023-06-12T00:30:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
,,2023-06-12T00:30:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-26.56
,,2023-06-12T00:30:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
,,2023-06-12T00:30:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-27.82
,,2023-06-12T00:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-12T00:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
,,2023-06-12T00:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.0
,,2023-06-12T00:30:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9810200000000001
,,2023-06-12T00:30:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.86288
,,2023-06-12T00:30:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.85467
,,2023-06-12T00:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.0
,,2023-06-12T00:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.0
,,2023-06-12T00:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.0
,,2023-06-12T00:30:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
,,2023-06-12T00:30:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
,,2023-06-12T00:30:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
,,2023-06-12T00:30:00.000+00:00,feeder,3.0,L3 Current (Min),A,31.0
,,2023-06-12T00:30:00.000+00:00,feeder,3.0,L3 Current (Max),A,31.0
,,2023-06-12T00:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,31.0
,,2023-06-12T00:30:00.000+00:00,feeder,3.0,L2 Current (Min),A,25.12
,,2023-06-12T00:30:00.000+00:00,feeder,3.0,L2 Current (Max),A,25.38
,,2023-06-12T00:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,25.12
,,2023-06-12T00:30:00.000+00:00,feeder,3.0,L1 Current (Min),A,28.88
,,2023-06-12T00:30:00.000+00:00,feeder,3.0,L1 Current (Max),A,29.0
,,2023-06-12T00:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,28.88
,,2023-06-12T00:30:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-12T00:30:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-31.06
,,2023-06-12T00:30:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-12T00:30:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-31.5
,,2023-06-12T00:30:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-12T00:30:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-16.07
,,2023-06-12T00:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-12T00:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
,,2023-06-12T00:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-12T00:30:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8295
,,2023-06-12T00:30:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8204
,,2023-06-12T00:30:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9209
,,2023-06-12T00:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.0
,,2023-06-12T00:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.0
,,2023-06-12T00:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.0
,,2023-06-12T00:30:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-12T00:30:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-12T00:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-12T00:30:00.000+00:00,feeder,2.0,L3 Current (Min),A,9.88
,,2023-06-12T00:30:00.000+00:00,feeder,2.0,L3 Current (Max),A,9.88
,,2023-06-12T00:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.88
,,2023-06-12T00:30:00.000+00:00,feeder,2.0,L2 Current (Min),A,9.12
,,2023-06-12T00:30:00.000+00:00,feeder,2.0,L2 Current (Max),A,9.25
,,2023-06-12T00:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.12
,,2023-06-12T00:30:00.000+00:00,feeder,2.0,L1 Current (Min),A,8.12
,,2023-06-12T00:30:00.000+00:00,feeder,2.0,L1 Current (Max),A,8.12
,,2023-06-12T00:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,8.12
,,2023-06-12T00:30:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-12T00:30:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-25.56
,,2023-06-12T00:30:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-12T00:30:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-30.63
,,2023-06-12T00:30:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-12T00:30:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-21.75
,,2023-06-12T00:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
,,2023-06-12T00:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
,,2023-06-12T00:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
,,2023-06-12T00:30:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8459399999999999
,,2023-06-12T00:30:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.80621
,,2023-06-12T00:30:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8946799999999999
,,2023-06-12T00:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.0
,,2023-06-12T00:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.0
,,2023-06-12T00:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.0
,,2023-06-12T00:30:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-12T00:30:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-12T00:30:00.000+00:00,feeder,1.0,L3 Current (Min),A,27.12
,,2023-06-12T00:30:00.000+00:00,feeder,1.0,L3 Current (Max),A,27.12
,,2023-06-12T00:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.12
,,2023-06-12T00:30:00.000+00:00,feeder,1.0,L2 Current (Min),A,24.75
,,2023-06-12T00:30:00.000+00:00,feeder,1.0,L2 Current (Max),A,24.88
,,2023-06-12T00:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.75
,,2023-06-12T00:30:00.000+00:00,feeder,1.0,L1 Current (Min),A,18.75
,,2023-06-12T00:30:00.000+00:00,feeder,1.0,L1 Current (Max),A,19.12
,,2023-06-12T00:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.88
,,2023-06-12T00:30:00.000+00:00,busbar,,L3 Voltage (Min),V,246.66
,,2023-06-12T00:30:00.000+00:00,busbar,,L3 Voltage (Max),V,246.69
,,2023-06-12T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.67
,,2023-06-12T00:30:00.000+00:00,busbar,,L2 Voltage (Min),V,248.03
,,2023-06-12T00:30:00.000+00:00,busbar,,L2 Voltage (Max),V,248.05
,,2023-06-12T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.05
,,2023-06-12T00:30:00.000+00:00,busbar,,L1 Voltage (Min),V,245.84
,,2023-06-12T00:30:00.000+00:00,busbar,,L1 Voltage (Max),V,245.86
,,2023-06-12T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.84
,,2023-06-12T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
,,2023-06-12T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
,,2023-06-12T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
,,2023-06-12T00:30:00.000+00:00,busbar,,L3 Active Power,kW,17.0
,,2023-06-12T00:30:00.000+00:00,busbar,,L2 Active Power,kW,15.0
,,2023-06-12T00:30:00.000+00:00,busbar,,L1 Active Power,kW,14.0
,,2023-06-12T00:30:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-12T00:30:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-12T00:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-12T00:30:00.000+00:00,busbar,,L3 Current (Min),A,75.12
,,2023-06-12T00:30:00.000+00:00,busbar,,L3 Current (Max),A,75.38
,,2023-06-12T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,75.25
,,2023-06-12T00:30:00.000+00:00,busbar,,L2 Current (Min),A,67.75
,,2023-06-12T00:30:00.000+00:00,busbar,,L2 Current (Max),A,68.0
,,2023-06-12T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,67.88
,,2023-06-12T00:30:00.000+00:00,busbar,,L1 Current (Min),A,65.88
,,2023-06-12T00:30:00.000+00:00,busbar,,L1 Current (Max),A,66.25
,,2023-06-12T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,66.0
,,2023-06-12T00:30:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-12T00:30:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-12T00:20:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
,,2023-06-12T00:20:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-26.62
,,2023-06-12T00:20:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
,,2023-06-12T00:20:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-1.69
,,2023-06-12T00:20:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
,,2023-06-12T00:20:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-29.12
,,2023-06-12T00:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-12T00:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
,,2023-06-12T00:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-12T00:20:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.82934
,,2023-06-12T00:20:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9688700000000001
,,2023-06-12T00:20:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.81555
,,2023-06-12T00:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.0
,,2023-06-12T00:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.0
,,2023-06-12T00:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.0
,,2023-06-12T00:20:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
,,2023-06-12T00:20:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
,,2023-06-12T00:20:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
,,2023-06-12T00:20:00.000+00:00,feeder,4.0,L3 Current (Min),A,7.75
,,2023-06-12T00:20:00.000+00:00,feeder,4.0,L3 Current (Max),A,7.75
,,2023-06-12T00:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,7.75
,,2023-06-12T00:20:00.000+00:00,feeder,4.0,L2 Current (Min),A,9.62
,,2023-06-12T00:20:00.000+00:00,feeder,4.0,L2 Current (Max),A,9.75
,,2023-06-12T00:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,9.75
,,2023-06-12T00:20:00.000+00:00,feeder,4.0,L1 Current (Min),A,10.25
,,2023-06-12T00:20:00.000+00:00,feeder,4.0,L1 Current (Max),A,10.38
,,2023-06-12T00:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,10.25
,,2023-06-12T00:20:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
,,2023-06-12T00:20:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-11.44
,,2023-06-12T00:20:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
,,2023-06-12T00:20:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-25.0
,,2023-06-12T00:20:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
,,2023-06-12T00:20:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-25.25
,,2023-06-12T00:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-12T00:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
,,2023-06-12T00:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.0
,,2023-06-12T00:20:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.95624
,,2023-06-12T00:20:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.8786299999999999
,,2023-06-12T00:20:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.87475
,,2023-06-12T00:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.0
,,2023-06-12T00:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.0
,,2023-06-12T00:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.0
,,2023-06-12T00:20:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
,,2023-06-12T00:20:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
,,2023-06-12T00:20:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
,,2023-06-12T00:20:00.000+00:00,feeder,3.0,L3 Current (Min),A,21.12
,,2023-06-12T00:20:00.000+00:00,feeder,3.0,L3 Current (Max),A,21.25
,,2023-06-12T00:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,21.25
,,2023-06-12T00:20:00.000+00:00,feeder,3.0,L2 Current (Min),A,25.12
,,2023-06-12T00:20:00.000+00:00,feeder,3.0,L2 Current (Max),A,25.25
,,2023-06-12T00:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,25.25
,,2023-06-12T00:20:00.000+00:00,feeder,3.0,L1 Current (Min),A,29.38
,,2023-06-12T00:20:00.000+00:00,feeder,3.0,L1 Current (Max),A,29.5
,,2023-06-12T00:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,29.5
,,2023-06-12T00:20:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-12T00:20:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-24.44
,,2023-06-12T00:20:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-12T00:20:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-30.44
,,2023-06-12T00:20:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-12T00:20:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-14.37
,,2023-06-12T00:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-12T00:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
,,2023-06-12T00:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
,,2023-06-12T00:20:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8945299999999999
,,2023-06-12T00:20:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8383200000000001
,,2023-06-12T00:20:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.93115
,,2023-06-12T00:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.0
,,2023-06-12T00:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.0
,,2023-06-12T00:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.0
,,2023-06-12T00:20:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-12T00:20:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-12T00:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-12T00:20:00.000+00:00,feeder,2.0,L3 Current (Min),A,10.62
,,2023-06-12T00:20:00.000+00:00,feeder,2.0,L3 Current (Max),A,10.88
,,2023-06-12T00:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.75
,,2023-06-12T00:20:00.000+00:00,feeder,2.0,L2 Current (Min),A,9.5
,,2023-06-12T00:20:00.000+00:00,feeder,2.0,L2 Current (Max),A,9.88
,,2023-06-12T00:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.62
,,2023-06-12T00:20:00.000+00:00,feeder,2.0,L1 Current (Min),A,7.75
,,2023-06-12T00:20:00.000+00:00,feeder,2.0,L1 Current (Max),A,8.0
,,2023-06-12T00:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,7.88
,,2023-06-12T00:20:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-12T00:20:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-26.56
,,2023-06-12T00:20:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-12T00:20:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-20.0
,,2023-06-12T00:20:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-12T00:20:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-19.25
,,2023-06-12T00:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
,,2023-06-12T00:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
,,2023-06-12T00:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
,,2023-06-12T00:20:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8457899999999999
,,2023-06-12T00:20:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.91302
,,2023-06-12T00:20:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9143100000000001
,,2023-06-12T00:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.0
,,2023-06-12T00:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.0
,,2023-06-12T00:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.0
,,2023-06-12T00:20:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-12T00:20:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-12T00:20:00.000+00:00,feeder,1.0,L3 Current (Min),A,26.88
,,2023-06-12T00:20:00.000+00:00,feeder,1.0,L3 Current (Max),A,27.0
,,2023-06-12T00:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.88
,,2023-06-12T00:20:00.000+00:00,feeder,1.0,L2 Current (Min),A,37.38
,,2023-06-12T00:20:00.000+00:00,feeder,1.0,L2 Current (Max),A,37.38
,,2023-06-12T00:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.38
,,2023-06-12T00:20:00.000+00:00,feeder,1.0,L1 Current (Min),A,19.0
,,2023-06-12T00:20:00.000+00:00,feeder,1.0,L1 Current (Max),A,19.12
,,2023-06-12T00:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.12
,,2023-06-12T00:20:00.000+00:00,busbar,,L3 Voltage (Min),V,246.28
,,2023-06-12T00:20:00.000+00:00,busbar,,L3 Voltage (Max),V,246.28
,,2023-06-12T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.28
,,2023-06-12T00:20:00.000+00:00,busbar,,L2 Voltage (Min),V,247.66
,,2023-06-12T00:20:00.000+00:00,busbar,,L2 Voltage (Max),V,247.72
,,2023-06-12T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.69
,,2023-06-12T00:20:00.000+00:00,busbar,,L1 Voltage (Min),V,245.44
,,2023-06-12T00:20:00.000+00:00,busbar,,L1 Voltage (Max),V,245.45
,,2023-06-12T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.44
,,2023-06-12T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
,,2023-06-12T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
,,2023-06-12T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
,,2023-06-12T00:20:00.000+00:00,busbar,,L3 Active Power,kW,15.0
,,2023-06-12T00:20:00.000+00:00,busbar,,L2 Active Power,kW,18.0
,,2023-06-12T00:20:00.000+00:00,busbar,,L1 Active Power,kW,15.0
,,2023-06-12T00:20:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-12T00:20:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-12T00:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-12T00:20:00.000+00:00,busbar,,L3 Current (Min),A,66.12
,,2023-06-12T00:20:00.000+00:00,busbar,,L3 Current (Max),A,66.25
,,2023-06-12T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,66.12
,,2023-06-12T00:20:00.000+00:00,busbar,,L2 Current (Min),A,81.25
,,2023-06-12T00:20:00.000+00:00,busbar,,L2 Current (Max),A,81.5
,,2023-06-12T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,81.38
,,2023-06-12T00:20:00.000+00:00,busbar,,L1 Current (Min),A,66.5
,,2023-06-12T00:20:00.000+00:00,busbar,,L1 Current (Max),A,66.5
,,2023-06-12T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,66.5
,,2023-06-12T00:20:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-12T00:20:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-12T00:10:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
,,2023-06-12T00:10:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-21.0
,,2023-06-12T00:10:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
