Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,,2023-06-12T00:10:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-9.5
,,2023-06-12T00:10:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
,,2023-06-12T00:10:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-22.94
,,2023-06-12T00:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-12T00:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
,,2023-06-12T00:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-12T00:10:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.86835
,,2023-06-12T00:10:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9412799999999999
,,2023-06-12T00:10:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.8625799999999999
,,2023-06-12T00:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.0
,,2023-06-12T00:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.0
,,2023-06-12T00:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.0
,,2023-06-12T00:10:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
,,2023-06-12T00:10:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
,,2023-06-12T00:10:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
,,2023-06-12T00:10:00.000+00:00,feeder,4.0,L3 Current (Min),A,8.12
,,2023-06-12T00:10:00.000+00:00,feeder,4.0,L3 Current (Max),A,8.12
,,2023-06-12T00:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,8.12
,,2023-06-12T00:10:00.000+00:00,feeder,4.0,L2 Current (Min),A,9.0
,,2023-06-12T00:10:00.000+00:00,feeder,4.0,L2 Current (Max),A,9.12
,,2023-06-12T00:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,9.0
,,2023-06-12T00:10:00.000+00:00,feeder,4.0,L1 Current (Min),A,9.38
,,2023-06-12T00:10:00.000+00:00,feeder,4.0,L1 Current (Max),A,9.38
,,2023-06-12T00:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,9.38
,,2023-06-12T00:10:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
,,2023-06-12T00:10:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-11.56
,,2023-06-12T00:10:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
,,2023-06-12T00:10:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-30.37
,,2023-06-12T00:10:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
,,2023-06-12T00:10:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-24.31
,,2023-06-12T00:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-12T00:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
,,2023-06-12T00:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.0
,,2023-06-12T00:10:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9503799999999999
,,2023-06-12T00:10:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.8306600000000001
,,2023-06-12T00:10:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.88751
,,2023-06-12T00:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.0
,,2023-06-12T00:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.0
,,2023-06-12T00:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.0
,,2023-06-12T00:10:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
,,2023-06-12T00:10:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
,,2023-06-12T00:10:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
,,2023-06-12T00:10:00.000+00:00,feeder,3.0,L3 Current (Min),A,20.0
,,2023-06-12T00:10:00.000+00:00,feeder,3.0,L3 Current (Max),A,20.12
,,2023-06-12T00:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,20.0
,,2023-06-12T00:10:00.000+00:00,feeder,3.0,L2 Current (Min),A,23.88
,,2023-06-12T00:10:00.000+00:00,feeder,3.0,L2 Current (Max),A,24.0
,,2023-06-12T00:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,24.0
,,2023-06-12T00:10:00.000+00:00,feeder,3.0,L1 Current (Min),A,30.0
,,2023-06-12T00:10:00.000+00:00,feeder,3.0,L1 Current (Max),A,30.12
,,2023-06-12T00:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,30.0
,,2023-06-12T00:10:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-12T00:10:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-28.75
,,2023-06-12T00:10:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-12T00:10:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-31.5
,,2023-06-12T00:10:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-12T00:10:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-15.87
,,2023-06-12T00:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-12T00:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
,,2023-06-12T00:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-12T00:10:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.85919
,,2023-06-12T00:10:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.81781
,,2023-06-12T00:10:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9262100000000001
,,2023-06-12T00:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.0
,,2023-06-12T00:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.0
,,2023-06-12T00:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.0
,,2023-06-12T00:10:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-12T00:10:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-12T00:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-12T00:10:00.000+00:00,feeder,2.0,L3 Current (Min),A,10.12
,,2023-06-12T00:10:00.000+00:00,feeder,2.0,L3 Current (Max),A,10.62
,,2023-06-12T00:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.38
,,2023-06-12T00:10:00.000+00:00,feeder,2.0,L2 Current (Min),A,9.75
,,2023-06-12T00:10:00.000+00:00,feeder,2.0,L2 Current (Max),A,9.75
,,2023-06-12T00:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.75
,,2023-06-12T00:10:00.000+00:00,feeder,2.0,L1 Current (Min),A,8.0
,,2023-06-12T00:10:00.000+00:00,feeder,2.0,L1 Current (Max),A,8.25
,,2023-06-12T00:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,8.12
,,2023-06-12T00:10:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-12T00:10:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-19.06
,,2023-06-12T00:10:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-12T00:10:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-23.25
,,2023-06-12T00:10:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-12T00:10:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-24.06
,,2023-06-12T00:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
,,2023-06-12T00:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.0
,,2023-06-12T00:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
,,2023-06-12T00:10:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9047799999999999
,,2023-06-12T00:10:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8888799999999999
,,2023-06-12T00:10:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.88266
,,2023-06-12T00:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.0
,,2023-06-12T00:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.0
,,2023-06-12T00:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.0
,,2023-06-12T00:10:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-12T00:10:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-12T00:10:00.000+00:00,feeder,1.0,L3 Current (Min),A,28.5
,,2023-06-12T00:10:00.000+00:00,feeder,1.0,L3 Current (Max),A,28.62
,,2023-06-12T00:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.62
,,2023-06-12T00:10:00.000+00:00,feeder,1.0,L2 Current (Min),A,37.0
,,2023-06-12T00:10:00.000+00:00,feeder,1.0,L2 Current (Max),A,37.0
,,2023-06-12T00:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.0
,,2023-06-12T00:10:00.000+00:00,feeder,1.0,L1 Current (Min),A,18.75
,,2023-06-12T00:10:00.000+00:00,feeder,1.0,L1 Current (Max),A,18.75
,,2023-06-12T00:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.75
,,2023-06-12T00:10:00.000+00:00,busbar,,L3 Voltage (Min),V,246.72
,,2023-06-12T00:10:00.000+00:00,busbar,,L3 Voltage (Max),V,246.77
,,2023-06-12T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.75
,,2023-06-12T00:10:00.000+00:00,busbar,,L2 Voltage (Min),V,248.27
,,2023-06-12T00:10:00.000+00:00,busbar,,L2 Voltage (Max),V,248.3
,,2023-06-12T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.3
,,2023-06-12T00:10:00.000+00:00,busbar,,L1 Voltage (Min),V,245.81
,,2023-06-12T00:10:00.000+00:00,busbar,,L1 Voltage (Max),V,245.84
,,2023-06-12T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.83
,,2023-06-12T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
,,2023-06-12T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
,,2023-06-12T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
,,2023-06-12T00:10:00.000+00:00,busbar,,L3 Active Power,kW,15.0
,,2023-06-12T00:10:00.000+00:00,busbar,,L2 Active Power,kW,17.0
,,2023-06-12T00:10:00.000+00:00,busbar,,L1 Active Power,kW,15.0
,,2023-06-12T00:10:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-12T00:10:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-12T00:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-12T00:10:00.000+00:00,busbar,,L3 Current (Min),A,66.5
,,2023-06-12T00:10:00.000+00:00,busbar,,L3 Current (Max),A,67.0
,,2023-06-12T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,66.88
,,2023-06-12T00:10:00.000+00:00,busbar,,L2 Current (Min),A,79.38
,,2023-06-12T00:10:00.000+00:00,busbar,,L2 Current (Max),A,79.38
,,2023-06-12T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,79.38
,,2023-06-12T00:10:00.000+00:00,busbar,,L1 Current (Min),A,66.25
,,2023-06-12T00:10:00.000+00:00,busbar,,L1 Current (Max),A,66.38
,,2023-06-12T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,66.25
,,2023-06-12T00:10:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-12T00:10:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-12T00:00:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
,,2023-06-12T00:00:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-13.25
,,2023-06-12T00:00:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
,,2023-06-12T00:00:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-12.56
,,2023-06-12T00:00:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
,,2023-06-12T00:00:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-29.44
,,2023-06-12T00:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
,,2023-06-12T00:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
,,2023-06-12T00:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-12T00:00:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.92166
,,2023-06-12T00:00:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9177200000000001
,,2023-06-12T00:00:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.8143600000000001
,,2023-06-12T00:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.0
,,2023-06-12T00:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.0
,,2023-06-12T00:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.0
,,2023-06-12T00:00:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
,,2023-06-12T00:00:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
,,2023-06-12T00:00:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
,,2023-06-12T00:00:00.000+00:00,feeder,4.0,L3 Current (Min),A,8.88
,,2023-06-12T00:00:00.000+00:00,feeder,4.0,L3 Current (Max),A,9.0
,,2023-06-12T00:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,9.0
,,2023-06-12T00:00:00.000+00:00,feeder,4.0,L2 Current (Min),A,9.25
,,2023-06-12T00:00:00.000+00:00,feeder,4.0,L2 Current (Max),A,9.38
,,2023-06-12T00:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,9.25
,,2023-06-12T00:00:00.000+00:00,feeder,4.0,L1 Current (Min),A,9.0
,,2023-06-12T00:00:00.000+00:00,feeder,4.0,L1 Current (Max),A,9.25
,,2023-06-12T00:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,9.12
,,2023-06-12T00:00:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
,,2023-06-12T00:00:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-8.43
,,2023-06-12T00:00:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
,,2023-06-12T00:00:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-33.81
,,2023-06-12T00:00:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
,,2023-06-12T00:00:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-38.44
,,2023-06-12T00:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-12T00:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
,,2023-06-12T00:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-4.0
,,2023-06-12T00:00:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.96555
,,2023-06-12T00:00:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.79791
,,2023-06-12T00:00:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.74942
,,2023-06-12T00:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.0
,,2023-06-12T00:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.0
,,2023-06-12T00:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.0
,,2023-06-12T00:00:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
,,2023-06-12T00:00:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
,,2023-06-12T00:00:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
,,2023-06-12T00:00:00.000+00:00,feeder,3.0,L3 Current (Min),A,22.38
,,2023-06-12T00:00:00.000+00:00,feeder,3.0,L3 Current (Max),A,22.5
,,2023-06-12T00:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,22.38
,,2023-06-12T00:00:00.000+00:00,feeder,3.0,L2 Current (Min),A,24.25
,,2023-06-12T00:00:00.000+00:00,feeder,3.0,L2 Current (Max),A,24.38
,,2023-06-12T00:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,24.25
,,2023-06-12T00:00:00.000+00:00,feeder,3.0,L1 Current (Min),A,24.12
,,2023-06-12T00:00:00.000+00:00,feeder,3.0,L1 Current (Max),A,24.5
,,2023-06-12T00:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,24.38
,,2023-06-12T00:00:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-12T00:00:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-21.12
,,2023-06-12T00:00:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-12T00:00:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-28.12
,,2023-06-12T00:00:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-12T00:00:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-7.13
,,2023-06-12T00:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-12T00:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
,,2023-06-12T00:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
,,2023-06-12T00:00:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9156200000000001
,,2023-06-12T00:00:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8454
,,2023-06-12T00:00:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9486399999999999
,,2023-06-12T00:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
,,2023-06-12T00:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.0
,,2023-06-12T00:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.0
,,2023-06-12T00:00:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-12T00:00:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-12T00:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-12T00:00:00.000+00:00,feeder,2.0,L3 Current (Min),A,11.25
,,2023-06-12T00:00:00.000+00:00,feeder,2.0,L3 Current (Max),A,11.38
,,2023-06-12T00:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.38
,,2023-06-12T00:00:00.000+00:00,feeder,2.0,L2 Current (Min),A,9.75
,,2023-06-12T00:00:00.000+00:00,feeder,2.0,L2 Current (Max),A,10.0
,,2023-06-12T00:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.88
,,2023-06-12T00:00:00.000+00:00,feeder,2.0,L1 Current (Min),A,8.75
,,2023-06-12T00:00:00.000+00:00,feeder,2.0,L1 Current (Max),A,9.0
,,2023-06-12T00:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,8.88
,,2023-06-12T00:00:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-12T00:00:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-23.5
,,2023-06-12T00:00:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-12T00:00:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-23.62
,,2023-06-12T00:00:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-12T00:00:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-23.5
,,2023-06-12T00:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
,,2023-06-12T00:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
,,2023-06-12T00:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
,,2023-06-12T00:00:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.86319
,,2023-06-12T00:00:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8682200000000001
,,2023-06-12T00:00:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8821700000000001
,,2023-06-12T00:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.0
,,2023-06-12T00:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.0
,,2023-06-12T00:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.0
,,2023-06-12T00:00:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-12T00:00:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-12T00:00:00.000+00:00,feeder,1.0,L3 Current (Min),A,27.75
,,2023-06-12T00:00:00.000+00:00,feeder,1.0,L3 Current (Max),A,27.88
,,2023-06-12T00:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.88
,,2023-06-12T00:00:00.000+00:00,feeder,1.0,L2 Current (Min),A,28.75
,,2023-06-12T00:00:00.000+00:00,feeder,1.0,L2 Current (Max),A,28.88
,,2023-06-12T00:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.88
,,2023-06-12T00:00:00.000+00:00,feeder,1.0,L1 Current (Min),A,17.75
,,2023-06-12T00:00:00.000+00:00,feeder,1.0,L1 Current (Max),A,18.12
,,2023-06-12T00:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.88
,,2023-06-12T00:00:00.000+00:00,busbar,,L3 Voltage (Min),V,246.23
,,2023-06-12T00:00:00.000+00:00,busbar,,L3 Voltage (Max),V,246.3
,,2023-06-12T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.27
,,2023-06-12T00:00:00.000+00:00,busbar,,L2 Voltage (Min),V,247.77
,,2023-06-12T00:00:00.000+00:00,busbar,,L2 Voltage (Max),V,247.83
,,2023-06-12T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.8
,,2023-06-12T00:00:00.000+00:00,busbar,,L1 Voltage (Min),V,245.56
,,2023-06-12T00:00:00.000+00:00,busbar,,L1 Voltage (Max),V,245.61
,,2023-06-12T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.58
,,2023-06-12T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
,,2023-06-12T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
,,2023-06-12T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
,,2023-06-12T00:00:00.000+00:00,busbar,,L3 Active Power,kW,16.0
,,2023-06-12T00:00:00.000+00:00,busbar,,L2 Active Power,kW,15.0
,,2023-06-12T00:00:00.000+00:00,busbar,,L1 Active Power,kW,12.0
,,2023-06-12T00:00:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-12T00:00:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-12T00:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-12T00:00:00.000+00:00,busbar,,L3 Current (Min),A,70.0
,,2023-06-12T00:00:00.000+00:00,busbar,,L3 Current (Max),A,70.12
,,2023-06-12T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,70.12
,,2023-06-12T00:00:00.000+00:00,busbar,,L2 Current (Min),A,71.88
,,2023-06-12T00:00:00.000+00:00,busbar,,L2 Current (Max),A,72.12
,,2023-06-12T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,71.88
,,2023-06-12T00:00:00.000+00:00,busbar,,L1 Current (Min),A,59.25
,,2023-06-12T00:00:00.000+00:00,busbar,,L1 Current (Max),A,59.5
,,2023-06-12T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,59.38
,,2023-06-12T00:00:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-12T00:00:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-14T18:30:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
,,2023-06-14T18:30:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-10.0
,,2023-06-14T18:30:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
,,2023-06-14T18:30:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,2.81
,,2023-06-14T18:30:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
,,2023-06-14T18:30:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-19.31
,,2023-06-14T18:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-14T18:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
,,2023-06-14T18:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-14T18:30:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9350299999999999
,,2023-06-14T18:30:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9939600000000001
,,2023-06-14T18:30:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.89944
,,2023-06-14T18:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.0
,,2023-06-14T18:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.0
,,2023-06-14T18:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.0
,,2023-06-14T18:30:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
,,2023-06-14T18:30:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
,,2023-06-14T18:30:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
,,2023-06-14T18:30:00.000+00:00,feeder,4.0,L3 Current (Min),A,12.75
,,2023-06-14T18:30:00.000+00:00,feeder,4.0,L3 Current (Max),A,12.75
,,2023-06-14T18:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,12.75
,,2023-06-14T18:30:00.000+00:00,feeder,4.0,L2 Current (Min),A,39.5
,,2023-06-14T18:30:00.000+00:00,feeder,4.0,L2 Current (Max),A,39.5
,,2023-06-14T18:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,39.5
,,2023-06-14T18:30:00.000+00:00,feeder,4.0,L1 Current (Min),A,13.88
,,2023-06-14T18:30:00.000+00:00,feeder,4.0,L1 Current (Max),A,14.0
,,2023-06-14T18:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,13.88
,,2023-06-14T18:30:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
,,2023-06-14T18:30:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-6.94
,,2023-06-14T18:30:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
,,2023-06-14T18:30:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-10.19
,,2023-06-14T18:30:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
,,2023-06-14T18:30:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-15.81
,,2023-06-14T18:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-14T18:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
,,2023-06-14T18:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.0
,,2023-06-14T18:30:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.96945
,,2023-06-14T18:30:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9551700000000001
,,2023-06-14T18:30:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.94101
,,2023-06-14T18:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.0
,,2023-06-14T18:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.0
,,2023-06-14T18:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.0
,,2023-06-14T18:30:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
,,2023-06-14T18:30:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
,,2023-06-14T18:30:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
,,2023-06-14T18:30:00.000+00:00,feeder,3.0,L3 Current (Min),A,29.5
,,2023-06-14T18:30:00.000+00:00,feeder,3.0,L3 Current (Max),A,29.62
,,2023-06-14T18:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,29.62
,,2023-06-14T18:30:00.000+00:00,feeder,3.0,L2 Current (Min),A,45.5
,,2023-06-14T18:30:00.000+00:00,feeder,3.0,L2 Current (Max),A,46.5
,,2023-06-14T18:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,46.0
,,2023-06-14T18:30:00.000+00:00,feeder,3.0,L1 Current (Min),A,40.75
,,2023-06-14T18:30:00.000+00:00,feeder,3.0,L1 Current (Max),A,40.88
,,2023-06-14T18:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,40.75
,,2023-06-14T18:30:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-14T18:30:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-10.13
,,2023-06-14T18:30:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-14T18:30:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-24.94
,,2023-06-14T18:30:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-14T18:30:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-7.69
,,2023-06-14T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-14T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
,,2023-06-14T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-14T18:30:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9743299999999999
,,2023-06-14T18:30:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8706
,,2023-06-14T18:30:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97882
,,2023-06-14T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.0
,,2023-06-14T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.0
,,2023-06-14T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.0
,,2023-06-14T18:30:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-14T18:30:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-14T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-14T18:30:00.000+00:00,feeder,2.0,L3 Current (Min),A,25.62
,,2023-06-14T18:30:00.000+00:00,feeder,2.0,L3 Current (Max),A,25.62
,,2023-06-14T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.62
,,2023-06-14T18:30:00.000+00:00,feeder,2.0,L2 Current (Min),A,12.0
,,2023-06-14T18:30:00.000+00:00,feeder,2.0,L2 Current (Max),A,12.38
,,2023-06-14T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.25
,,2023-06-14T18:30:00.000+00:00,feeder,2.0,L1 Current (Min),A,21.38
,,2023-06-14T18:30:00.000+00:00,feeder,2.0,L1 Current (Max),A,21.38
,,2023-06-14T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.38
,,2023-06-14T18:30:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-14T18:30:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-5.5
,,2023-06-14T18:30:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-14T18:30:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-7.06
,,2023-06-14T18:30:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-14T18:30:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-7.87
,,2023-06-14T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
,,2023-06-14T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
,,2023-06-14T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-14T18:30:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9747
,,2023-06-14T18:30:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9731700000000001
,,2023-06-14T18:30:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.94183
,,2023-06-14T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.0
,,2023-06-14T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.0
,,2023-06-14T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.0
,,2023-06-14T18:30:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-14T18:30:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-14T18:30:00.000+00:00,feeder,1.0,L3 Current (Min),A,73.0
,,2023-06-14T18:30:00.000+00:00,feeder,1.0,L3 Current (Max),A,73.12
,,2023-06-14T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,73.0
,,2023-06-14T18:30:00.000+00:00,feeder,1.0,L2 Current (Min),A,67.12
,,2023-06-14T18:30:00.000+00:00,feeder,1.0,L2 Current (Max),A,67.12
,,2023-06-14T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,67.12
,,2023-06-14T18:30:00.000+00:00,feeder,1.0,L1 Current (Min),A,27.5
,,2023-06-14T18:30:00.000+00:00,feeder,1.0,L1 Current (Max),A,27.5
,,2023-06-14T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.5
,,2023-06-14T18:30:00.000+00:00,busbar,,L3 Voltage (Min),V,245.58
,,2023-06-14T18:30:00.000+00:00,busbar,,L3 Voltage (Max),V,245.62
,,2023-06-14T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.59
,,2023-06-14T18:30:00.000+00:00,busbar,,L2 Voltage (Min),V,247.58
,,2023-06-14T18:30:00.000+00:00,busbar,,L2 Voltage (Max),V,247.59
,,2023-06-14T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.58
,,2023-06-14T18:30:00.000+00:00,busbar,,L1 Voltage (Min),V,245.12
,,2023-06-14T18:30:00.000+00:00,busbar,,L1 Voltage (Max),V,245.14
,,2023-06-14T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.12
,,2023-06-14T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
,,2023-06-14T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
,,2023-06-14T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
,,2023-06-14T18:30:00.000+00:00,busbar,,L3 Active Power,kW,34.0
,,2023-06-14T18:30:00.000+00:00,busbar,,L2 Active Power,kW,39.0
,,2023-06-14T18:30:00.000+00:00,busbar,,L1 Active Power,kW,24.0
,,2023-06-14T18:30:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-14T18:30:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-14T18:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-14T18:30:00.000+00:00,busbar,,L3 Current (Min),A,140.62
,,2023-06-14T18:30:00.000+00:00,busbar,,L3 Current (Max),A,141.0
,,2023-06-14T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,140.88
,,2023-06-14T18:30:00.000+00:00,busbar,,L2 Current (Min),A,162.75
,,2023-06-14T18:30:00.000+00:00,busbar,,L2 Current (Max),A,163.88
,,2023-06-14T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,163.38
,,2023-06-14T18:30:00.000+00:00,busbar,,L1 Current (Min),A,103.12
,,2023-06-14T18:30:00.000+00:00,busbar,,L1 Current (Max),A,103.12
,,2023-06-14T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,103.12
,,2023-06-14T18:30:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-14T18:30:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-14T18:20:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
,,2023-06-14T18:20:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-4.88
,,2023-06-14T18:20:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
,,2023-06-14T18:20:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,2.75
,,2023-06-14T18:20:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
,,2023-06-14T18:20:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-8.37
,,2023-06-14T18:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
,,2023-06-14T18:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
,,2023-06-14T18:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-14T18:20:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9803799999999999
,,2023-06-14T18:20:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9874299999999999
,,2023-06-14T18:20:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9736899999999999
,,2023-06-14T18:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.0
,,2023-06-14T18:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.0
,,2023-06-14T18:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.0
,,2023-06-14T18:20:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
,,2023-06-14T18:20:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
,,2023-06-14T18:20:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
,,2023-06-14T18:20:00.000+00:00,feeder,4.0,L3 Current (Min),A,20.75
,,2023-06-14T18:20:00.000+00:00,feeder,4.0,L3 Current (Max),A,20.88
,,2023-06-14T18:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,20.88
,,2023-06-14T18:20:00.000+00:00,feeder,4.0,L2 Current (Min),A,25.75
,,2023-06-14T18:20:00.000+00:00,feeder,4.0,L2 Current (Max),A,25.75
,,2023-06-14T18:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,25.75
,,2023-06-14T18:20:00.000+00:00,feeder,4.0,L1 Current (Min),A,27.75
,,2023-06-14T18:20:00.000+00:00,feeder,4.0,L1 Current (Max),A,28.0
,,2023-06-14T18:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,27.88
,,2023-06-14T18:20:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
,,2023-06-14T18:20:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-3.88
,,2023-06-14T18:20:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
,,2023-06-14T18:20:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-11.19
,,2023-06-14T18:20:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
,,2023-06-14T18:20:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-20.81
,,2023-06-14T18:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-14T18:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
,,2023-06-14T18:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
,,2023-06-14T18:20:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9906299999999999
,,2023-06-14T18:20:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9571799999999999
,,2023-06-14T18:20:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.87185
,,2023-06-14T18:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.0
,,2023-06-14T18:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.0
,,2023-06-14T18:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.0
,,2023-06-14T18:20:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
,,2023-06-14T18:20:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
,,2023-06-14T18:20:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
,,2023-06-14T18:20:00.000+00:00,feeder,3.0,L3 Current (Min),A,56.38
,,2023-06-14T18:20:00.000+00:00,feeder,3.0,L3 Current (Max),A,56.5
,,2023-06-14T18:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,56.38
,,2023-06-14T18:20:00.000+00:00,feeder,3.0,L2 Current (Min),A,50.25
,,2023-06-14T18:20:00.000+00:00,feeder,3.0,L2 Current (Max),A,52.0
,,2023-06-14T18:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,51.12
,,2023-06-14T18:20:00.000+00:00,feeder,3.0,L1 Current (Min),A,25.5
,,2023-06-14T18:20:00.000+00:00,feeder,3.0,L1 Current (Max),A,25.5
,,2023-06-14T18:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,25.5
,,2023-06-14T18:20:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-14T18:20:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-1.38
,,2023-06-14T18:20:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-14T18:20:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-29.06
,,2023-06-14T18:20:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-14T18:20:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-3.25
,,2023-06-14T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
,,2023-06-14T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
,,2023-06-14T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-14T18:20:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9971899999999999
,,2023-06-14T18:20:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.84121
,,2023-06-14T18:20:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9950600000000001
,,2023-06-14T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.0
,,2023-06-14T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.0
,,2023-06-14T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.0
,,2023-06-14T18:20:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-14T18:20:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-14T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-14T18:20:00.000+00:00,feeder,2.0,L3 Current (Min),A,40.88
,,2023-06-14T18:20:00.000+00:00,feeder,2.0,L3 Current (Max),A,41.0
,,2023-06-14T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.0
,,2023-06-14T18:20:00.000+00:00,feeder,2.0,L2 Current (Min),A,11.5
,,2023-06-14T18:20:00.000+00:00,feeder,2.0,L2 Current (Max),A,12.0
,,2023-06-14T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.75
,,2023-06-14T18:20:00.000+00:00,feeder,2.0,L1 Current (Min),A,39.0
,,2023-06-14T18:20:00.000+00:00,feeder,2.0,L1 Current (Max),A,39.38
,,2023-06-14T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.25
,,2023-06-14T18:20:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-14T18:20:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-10.5
,,2023-06-14T18:20:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-14T18:20:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-13.13
,,2023-06-14T18:20:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-14T18:20:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-2.44
,,2023-06-14T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
,,2023-06-14T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
,,2023-06-14T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
,,2023-06-14T18:20:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.95544
,,2023-06-14T18:20:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.93576
,,2023-06-14T18:20:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9758
,,2023-06-14T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.0
,,2023-06-14T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.0
,,2023-06-14T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.0
,,2023-06-14T18:20:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-14T18:20:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-14T18:20:00.000+00:00,feeder,1.0,L3 Current (Min),A,53.88
,,2023-06-14T18:20:00.000+00:00,feeder,1.0,L3 Current (Max),A,54.12
,,2023-06-14T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,54.0
,,2023-06-14T18:20:00.000+00:00,feeder,1.0,L2 Current (Min),A,47.38
,,2023-06-14T18:20:00.000+00:00,feeder,1.0,L2 Current (Max),A,47.75
,,2023-06-14T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.62
,,2023-06-14T18:20:00.000+00:00,feeder,1.0,L1 Current (Min),A,42.62
,,2023-06-14T18:20:00.000+00:00,feeder,1.0,L1 Current (Max),A,42.75
,,2023-06-14T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.62
,,2023-06-14T18:20:00.000+00:00,busbar,,L3 Voltage (Min),V,245.72
,,2023-06-14T18:20:00.000+00:00,busbar,,L3 Voltage (Max),V,245.77
,,2023-06-14T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.73
,,2023-06-14T18:20:00.000+00:00,busbar,,L2 Voltage (Min),V,248.19
,,2023-06-14T18:20:00.000+00:00,busbar,,L2 Voltage (Max),V,248.22
,,2023-06-14T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.2
,,2023-06-14T18:20:00.000+00:00,busbar,,L1 Voltage (Min),V,245.33
,,2023-06-14T18:20:00.000+00:00,busbar,,L1 Voltage (Max),V,245.33
,,2023-06-14T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.33
,,2023-06-14T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
,,2023-06-14T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
,,2023-06-14T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
,,2023-06-14T18:20:00.000+00:00,busbar,,L3 Active Power,kW,42.0
,,2023-06-14T18:20:00.000+00:00,busbar,,L2 Active Power,kW,32.0
,,2023-06-14T18:20:00.000+00:00,busbar,,L1 Active Power,kW,32.0
,,2023-06-14T18:20:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-14T18:20:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-14T18:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-14T18:20:00.000+00:00,busbar,,L3 Current (Min),A,171.5
,,2023-06-14T18:20:00.000+00:00,busbar,,L3 Current (Max),A,171.5
,,2023-06-14T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,171.5
,,2023-06-14T18:20:00.000+00:00,busbar,,L2 Current (Min),A,133.75
,,2023-06-14T18:20:00.000+00:00,busbar,,L2 Current (Max),A,135.62
,,2023-06-14T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,134.62
,,2023-06-14T18:20:00.000+00:00,busbar,,L1 Current (Min),A,133.75
,,2023-06-14T18:20:00.000+00:00,busbar,,L1 Current (Max),A,133.88
,,2023-06-14T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,133.75
,,2023-06-14T18:20:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-14T18:20:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-14T18:10:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
,,2023-06-14T18:10:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-6.25
,,2023-06-14T18:10:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
,,2023-06-14T18:10:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,1.94
,,2023-06-14T18:10:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
,,2023-06-14T18:10:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-7.5
,,2023-06-14T18:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-14T18:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
,,2023-06-14T18:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-14T18:10:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.98679
,,2023-06-14T18:10:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9921
,,2023-06-14T18:10:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.97278
,,2023-06-14T18:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.0
,,2023-06-14T18:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.0
,,2023-06-14T18:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.0
,,2023-06-14T18:10:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
,,2023-06-14T18:10:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
,,2023-06-14T18:10:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
,,2023-06-14T18:10:00.000+00:00,feeder,4.0,L3 Current (Min),A,29.38
,,2023-06-14T18:10:00.000+00:00,feeder,4.0,L3 Current (Max),A,29.5
,,2023-06-14T18:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,29.38
,,2023-06-14T18:10:00.000+00:00,feeder,4.0,L2 Current (Min),A,33.62
,,2023-06-14T18:10:00.000+00:00,feeder,4.0,L2 Current (Max),A,33.75
,,2023-06-14T18:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,33.75
,,2023-06-14T18:10:00.000+00:00,feeder,4.0,L1 Current (Min),A,27.62
,,2023-06-14T18:10:00.000+00:00,feeder,4.0,L1 Current (Max),A,27.75
,,2023-06-14T18:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,27.75
,,2023-06-14T18:10:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
,,2023-06-14T18:10:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-5.0
,,2023-06-14T18:10:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
,,2023-06-14T18:10:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-22.25
,,2023-06-14T18:10:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
,,2023-06-14T18:10:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-22.5
,,2023-06-14T18:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-14T18:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
,,2023-06-14T18:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.0
,,2023-06-14T18:10:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.97693
,,2023-06-14T18:10:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.87216
,,2023-06-14T18:10:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.87915
,,2023-06-14T18:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.0
,,2023-06-14T18:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.0
,,2023-06-14T18:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.0
,,2023-06-14T18:10:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
,,2023-06-14T18:10:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
,,2023-06-14T18:10:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
,,2023-06-14T18:10:00.000+00:00,feeder,3.0,L3 Current (Min),A,32.88
,,2023-06-14T18:10:00.000+00:00,feeder,3.0,L3 Current (Max),A,34.62
,,2023-06-14T18:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,33.62
,,2023-06-14T18:10:00.000+00:00,feeder,3.0,L2 Current (Min),A,31.0
,,2023-06-14T18:10:00.000+00:00,feeder,3.0,L2 Current (Max),A,33.0
,,2023-06-14T18:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,32.38
,,2023-06-14T18:10:00.000+00:00,feeder,3.0,L1 Current (Min),A,31.25
,,2023-06-14T18:10:00.000+00:00,feeder,3.0,L1 Current (Max),A,31.38
,,2023-06-14T18:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,31.25
,,2023-06-14T18:10:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-14T18:10:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,2.12
,,2023-06-14T18:10:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-14T18:10:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-22.56
,,2023-06-14T18:10:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-14T18:10:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-5.56
,,2023-06-14T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
,,2023-06-14T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
,,2023-06-14T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-14T18:10:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.99277
,,2023-06-14T18:10:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.88623
,,2023-06-14T18:10:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98685
,,2023-06-14T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.0
,,2023-06-14T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.0
,,2023-06-14T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.0
,,2023-06-14T18:10:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-14T18:10:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-14T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-14T18:10:00.000+00:00,feeder,2.0,L3 Current (Min),A,35.25
,,2023-06-14T18:10:00.000+00:00,feeder,2.0,L3 Current (Max),A,35.5
,,2023-06-14T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.38
,,2023-06-14T18:10:00.000+00:00,feeder,2.0,L2 Current (Min),A,12.12
,,2023-06-14T18:10:00.000+00:00,feeder,2.0,L2 Current (Max),A,12.5
,,2023-06-14T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.25
,,2023-06-14T18:10:00.000+00:00,feeder,2.0,L1 Current (Min),A,29.88
,,2023-06-14T18:10:00.000+00:00,feeder,2.0,L1 Current (Max),A,29.88
,,2023-06-14T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.88
,,2023-06-14T18:10:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-14T18:10:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-12.37
,,2023-06-14T18:10:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-14T18:10:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-5.12
,,2023-06-14T18:10:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-14T18:10:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-1.62
,,2023-06-14T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
,,2023-06-14T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
,,2023-06-14T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
,,2023-06-14T18:10:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.93845
,,2023-06-14T18:10:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.98654
,,2023-06-14T18:10:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.99326
,,2023-06-14T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.0
,,2023-06-14T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.0
,,2023-06-14T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.0
,,2023-06-14T18:10:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-14T18:10:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-14T18:10:00.000+00:00,feeder,1.0,L3 Current (Min),A,50.38
,,2023-06-14T18:10:00.000+00:00,feeder,1.0,L3 Current (Max),A,50.62
,,2023-06-14T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,50.5
,,2023-06-14T18:10:00.000+00:00,feeder,1.0,L2 Current (Min),A,86.88
,,2023-06-14T18:10:00.000+00:00,feeder,1.0,L2 Current (Max),A,87.12
,,2023-06-14T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,87.12
,,2023-06-14T18:10:00.000+00:00,feeder,1.0,L1 Current (Min),A,63.0
,,2023-06-14T18:10:00.000+00:00,feeder,1.0,L1 Current (Max),A,70.62
,,2023-06-14T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,69.12
,,2023-06-14T18:10:00.000+00:00,busbar,,L3 Voltage (Min),V,245.48
,,2023-06-14T18:10:00.000+00:00,busbar,,L3 Voltage (Max),V,245.55
,,2023-06-14T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.52
,,2023-06-14T18:10:00.000+00:00,busbar,,L2 Voltage (Min),V,247.67
,,2023-06-14T18:10:00.000+00:00,busbar,,L2 Voltage (Max),V,247.72
,,2023-06-14T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.69
,,2023-06-14T18:10:00.000+00:00,busbar,,L1 Voltage (Min),V,245.25
,,2023-06-14T18:10:00.000+00:00,busbar,,L1 Voltage (Max),V,245.3
,,2023-06-14T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.27
,,2023-06-14T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
,,2023-06-14T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
,,2023-06-14T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
,,2023-06-14T18:10:00.000+00:00,busbar,,L3 Active Power,kW,36.0
,,2023-06-14T18:10:00.000+00:00,busbar,,L2 Active Power,kW,39.0
,,2023-06-14T18:10:00.000+00:00,busbar,,L1 Active Power,kW,37.0
,,2023-06-14T18:10:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-14T18:10:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-14T18:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-14T18:10:00.000+00:00,busbar,,L3 Current (Min),A,146.75
,,2023-06-14T18:10:00.000+00:00,busbar,,L3 Current (Max),A,148.75
,,2023-06-14T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,147.62
,,2023-06-14T18:10:00.000+00:00,busbar,,L2 Current (Min),A,161.62
,,2023-06-14T18:10:00.000+00:00,busbar,,L2 Current (Max),A,163.5
,,2023-06-14T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,162.88
,,2023-06-14T18:10:00.000+00:00,busbar,,L1 Current (Min),A,150.25
,,2023-06-14T18:10:00.000+00:00,busbar,,L1 Current (Max),A,157.88
,,2023-06-14T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,156.25
,,2023-06-14T18:10:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-14T18:10:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-14T18:00:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
,,2023-06-14T18:00:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-5.06
,,2023-06-14T18:00:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
,,2023-06-14T18:00:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,1.56
,,2023-06-14T18:00:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
,,2023-06-14T18:00:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-14.13
,,2023-06-14T18:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-14T18:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
,,2023-06-14T18:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
