Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,,2023-06-14T18:00:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.98535
,,2023-06-14T18:00:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.99249
,,2023-06-14T18:00:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.93106
,,2023-06-14T18:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.0
,,2023-06-14T18:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.0
,,2023-06-14T18:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.0
,,2023-06-14T18:00:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
,,2023-06-14T18:00:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
,,2023-06-14T18:00:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
,,2023-06-14T18:00:00.000+00:00,feeder,4.0,L3 Current (Min),A,24.5
,,2023-06-14T18:00:00.000+00:00,feeder,4.0,L3 Current (Max),A,24.75
,,2023-06-14T18:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,24.62
,,2023-06-14T18:00:00.000+00:00,feeder,4.0,L2 Current (Min),A,35.62
,,2023-06-14T18:00:00.000+00:00,feeder,4.0,L2 Current (Max),A,35.75
,,2023-06-14T18:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,35.75
,,2023-06-14T18:00:00.000+00:00,feeder,4.0,L1 Current (Min),A,15.5
,,2023-06-14T18:00:00.000+00:00,feeder,4.0,L1 Current (Max),A,16.5
,,2023-06-14T18:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,16.0
,,2023-06-14T18:00:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
,,2023-06-14T18:00:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-3.32
,,2023-06-14T18:00:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
,,2023-06-14T18:00:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-9.44
,,2023-06-14T18:00:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
,,2023-06-14T18:00:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-15.75
,,2023-06-14T18:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-14T18:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
,,2023-06-14T18:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.0
,,2023-06-14T18:00:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9912700000000001
,,2023-06-14T18:00:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9631
,,2023-06-14T18:00:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9375
,,2023-06-14T18:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.0
,,2023-06-14T18:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.0
,,2023-06-14T18:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.0
,,2023-06-14T18:00:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
,,2023-06-14T18:00:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
,,2023-06-14T18:00:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
,,2023-06-14T18:00:00.000+00:00,feeder,3.0,L3 Current (Min),A,56.5
,,2023-06-14T18:00:00.000+00:00,feeder,3.0,L3 Current (Max),A,60.25
,,2023-06-14T18:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,58.0
,,2023-06-14T18:00:00.000+00:00,feeder,3.0,L2 Current (Min),A,47.0
,,2023-06-14T18:00:00.000+00:00,feeder,3.0,L2 Current (Max),A,51.62
,,2023-06-14T18:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,49.38
,,2023-06-14T18:00:00.000+00:00,feeder,3.0,L1 Current (Min),A,41.12
,,2023-06-14T18:00:00.000+00:00,feeder,3.0,L1 Current (Max),A,42.25
,,2023-06-14T18:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,41.88
,,2023-06-14T18:00:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-14T18:00:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-1.88
,,2023-06-14T18:00:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-14T18:00:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-24.19
,,2023-06-14T18:00:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-14T18:00:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-12.06
,,2023-06-14T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
,,2023-06-14T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
,,2023-06-14T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-14T18:00:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.99246
,,2023-06-14T18:00:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8723700000000001
,,2023-06-14T18:00:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9404899999999999
,,2023-06-14T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.0
,,2023-06-14T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.0
,,2023-06-14T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.0
,,2023-06-14T18:00:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-14T18:00:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-14T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-14T18:00:00.000+00:00,feeder,2.0,L3 Current (Min),A,33.0
,,2023-06-14T18:00:00.000+00:00,feeder,2.0,L3 Current (Max),A,33.25
,,2023-06-14T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.12
,,2023-06-14T18:00:00.000+00:00,feeder,2.0,L2 Current (Min),A,11.62
,,2023-06-14T18:00:00.000+00:00,feeder,2.0,L2 Current (Max),A,11.88
,,2023-06-14T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.75
,,2023-06-14T18:00:00.000+00:00,feeder,2.0,L1 Current (Min),A,14.75
,,2023-06-14T18:00:00.000+00:00,feeder,2.0,L1 Current (Max),A,15.12
,,2023-06-14T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.88
,,2023-06-14T18:00:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-14T18:00:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-7.75
,,2023-06-14T18:00:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-14T18:00:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-6.56
,,2023-06-14T18:00:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-14T18:00:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-5.81
,,2023-06-14T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
,,2023-06-14T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
,,2023-06-14T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-14T18:00:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9662200000000001
,,2023-06-14T18:00:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9816
,,2023-06-14T18:00:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9708899999999999
,,2023-06-14T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.0
,,2023-06-14T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.0
,,2023-06-14T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.0
,,2023-06-14T18:00:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-14T18:00:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-14T18:00:00.000+00:00,feeder,1.0,L3 Current (Min),A,67.12
,,2023-06-14T18:00:00.000+00:00,feeder,1.0,L3 Current (Max),A,67.25
,,2023-06-14T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,67.25
,,2023-06-14T18:00:00.000+00:00,feeder,1.0,L2 Current (Min),A,82.5
,,2023-06-14T18:00:00.000+00:00,feeder,1.0,L2 Current (Max),A,82.75
,,2023-06-14T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,82.62
,,2023-06-14T18:00:00.000+00:00,feeder,1.0,L1 Current (Min),A,36.5
,,2023-06-14T18:00:00.000+00:00,feeder,1.0,L1 Current (Max),A,36.62
,,2023-06-14T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.5
,,2023-06-14T18:00:00.000+00:00,busbar,,L3 Voltage (Min),V,241.27
,,2023-06-14T18:00:00.000+00:00,busbar,,L3 Voltage (Max),V,241.31
,,2023-06-14T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.28
,,2023-06-14T18:00:00.000+00:00,busbar,,L2 Voltage (Min),V,243.44
,,2023-06-14T18:00:00.000+00:00,busbar,,L2 Voltage (Max),V,243.48
,,2023-06-14T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.47
,,2023-06-14T18:00:00.000+00:00,busbar,,L1 Voltage (Min),V,241.45
,,2023-06-14T18:00:00.000+00:00,busbar,,L1 Voltage (Max),V,241.52
,,2023-06-14T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.48
,,2023-06-14T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
,,2023-06-14T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
,,2023-06-14T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
,,2023-06-14T18:00:00.000+00:00,busbar,,L3 Active Power,kW,43.0
,,2023-06-14T18:00:00.000+00:00,busbar,,L2 Active Power,kW,43.0
,,2023-06-14T18:00:00.000+00:00,busbar,,L1 Active Power,kW,25.0
,,2023-06-14T18:00:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-14T18:00:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-14T18:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-14T18:00:00.000+00:00,busbar,,L3 Current (Min),A,181.12
,,2023-06-14T18:00:00.000+00:00,busbar,,L3 Current (Max),A,184.88
,,2023-06-14T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,182.62
,,2023-06-14T18:00:00.000+00:00,busbar,,L2 Current (Min),A,175.88
,,2023-06-14T18:00:00.000+00:00,busbar,,L2 Current (Max),A,180.75
,,2023-06-14T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,178.38
,,2023-06-14T18:00:00.000+00:00,busbar,,L1 Current (Min),A,108.38
,,2023-06-14T18:00:00.000+00:00,busbar,,L1 Current (Max),A,109.62
,,2023-06-14T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,109.12
,,2023-06-14T18:00:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-14T18:00:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-14T17:50:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
,,2023-06-14T17:50:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-12.0
,,2023-06-14T17:50:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
,,2023-06-14T17:50:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,0.88
,,2023-06-14T17:50:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
,,2023-06-14T17:50:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-7.13
,,2023-06-14T17:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-14T17:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
,,2023-06-14T17:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-14T17:50:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.96136
,,2023-06-14T17:50:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9794
,,2023-06-14T17:50:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.97803
,,2023-06-14T17:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.0
,,2023-06-14T17:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.0
,,2023-06-14T17:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.0
,,2023-06-14T17:50:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
,,2023-06-14T17:50:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
,,2023-06-14T17:50:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
,,2023-06-14T17:50:00.000+00:00,feeder,4.0,L3 Current (Min),A,22.75
,,2023-06-14T17:50:00.000+00:00,feeder,4.0,L3 Current (Max),A,22.75
,,2023-06-14T17:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,22.75
,,2023-06-14T17:50:00.000+00:00,feeder,4.0,L2 Current (Min),A,20.5
,,2023-06-14T17:50:00.000+00:00,feeder,4.0,L2 Current (Max),A,20.62
,,2023-06-14T17:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.5
,,2023-06-14T17:50:00.000+00:00,feeder,4.0,L1 Current (Min),A,29.25
,,2023-06-14T17:50:00.000+00:00,feeder,4.0,L1 Current (Max),A,29.25
,,2023-06-14T17:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,29.25
,,2023-06-14T17:50:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
,,2023-06-14T17:50:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-6.81
,,2023-06-14T17:50:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
,,2023-06-14T17:50:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-13.56
,,2023-06-14T17:50:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
,,2023-06-14T17:50:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-13.13
,,2023-06-14T17:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-14T17:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
,,2023-06-14T17:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.0
,,2023-06-14T17:50:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9588
,,2023-06-14T17:50:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.91507
,,2023-06-14T17:50:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.95309
,,2023-06-14T17:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.0
,,2023-06-14T17:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.0
,,2023-06-14T17:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.0
,,2023-06-14T17:50:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
,,2023-06-14T17:50:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
,,2023-06-14T17:50:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
,,2023-06-14T17:50:00.000+00:00,feeder,3.0,L3 Current (Min),A,27.88
,,2023-06-14T17:50:00.000+00:00,feeder,3.0,L3 Current (Max),A,28.0
,,2023-06-14T17:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,27.88
,,2023-06-14T17:50:00.000+00:00,feeder,3.0,L2 Current (Min),A,31.5
,,2023-06-14T17:50:00.000+00:00,feeder,3.0,L2 Current (Max),A,32.38
,,2023-06-14T17:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,31.88
,,2023-06-14T17:50:00.000+00:00,feeder,3.0,L1 Current (Min),A,47.12
,,2023-06-14T17:50:00.000+00:00,feeder,3.0,L1 Current (Max),A,47.25
,,2023-06-14T17:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,47.25
,,2023-06-14T17:50:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-14T17:50:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-3.94
,,2023-06-14T17:50:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-14T17:50:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-25.0
,,2023-06-14T17:50:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-14T17:50:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-13.94
,,2023-06-14T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-14T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
,,2023-06-14T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-14T17:50:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.99475
,,2023-06-14T17:50:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8707
,,2023-06-14T17:50:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.92038
,,2023-06-14T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.0
,,2023-06-14T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.0
,,2023-06-14T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.0
,,2023-06-14T17:50:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-14T17:50:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-14T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-14T17:50:00.000+00:00,feeder,2.0,L3 Current (Min),A,42.0
,,2023-06-14T17:50:00.000+00:00,feeder,2.0,L3 Current (Max),A,42.25
,,2023-06-14T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.12
,,2023-06-14T17:50:00.000+00:00,feeder,2.0,L2 Current (Min),A,11.62
,,2023-06-14T17:50:00.000+00:00,feeder,2.0,L2 Current (Max),A,11.88
,,2023-06-14T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.75
,,2023-06-14T17:50:00.000+00:00,feeder,2.0,L1 Current (Min),A,12.38
,,2023-06-14T17:50:00.000+00:00,feeder,2.0,L1 Current (Max),A,12.38
,,2023-06-14T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,12.38
,,2023-06-14T17:50:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-14T17:50:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-6.13
,,2023-06-14T17:50:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-14T17:50:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-7.31
,,2023-06-14T17:50:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-14T17:50:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-5.94
,,2023-06-14T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
,,2023-06-14T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
,,2023-06-14T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
,,2023-06-14T17:50:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.97559
,,2023-06-14T17:50:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.98157
,,2023-06-14T17:50:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9869100000000001
,,2023-06-14T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.0
,,2023-06-14T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.0
,,2023-06-14T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.0
,,2023-06-14T17:50:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-14T17:50:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-14T17:50:00.000+00:00,feeder,1.0,L3 Current (Min),A,72.62
,,2023-06-14T17:50:00.000+00:00,feeder,1.0,L3 Current (Max),A,74.25
,,2023-06-14T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,73.5
,,2023-06-14T17:50:00.000+00:00,feeder,1.0,L2 Current (Min),A,87.62
,,2023-06-14T17:50:00.000+00:00,feeder,1.0,L2 Current (Max),A,87.88
,,2023-06-14T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,87.75
,,2023-06-14T17:50:00.000+00:00,feeder,1.0,L1 Current (Min),A,61.88
,,2023-06-14T17:50:00.000+00:00,feeder,1.0,L1 Current (Max),A,62.0
,,2023-06-14T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,61.88
,,2023-06-14T17:50:00.000+00:00,busbar,,L3 Voltage (Min),V,241.7
,,2023-06-14T17:50:00.000+00:00,busbar,,L3 Voltage (Max),V,241.8
,,2023-06-14T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.75
,,2023-06-14T17:50:00.000+00:00,busbar,,L2 Voltage (Min),V,243.84
,,2023-06-14T17:50:00.000+00:00,busbar,,L2 Voltage (Max),V,243.91
,,2023-06-14T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.88
,,2023-06-14T17:50:00.000+00:00,busbar,,L1 Voltage (Min),V,241.41
,,2023-06-14T17:50:00.000+00:00,busbar,,L1 Voltage (Max),V,241.47
,,2023-06-14T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.44
,,2023-06-14T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
,,2023-06-14T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
,,2023-06-14T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
,,2023-06-14T17:50:00.000+00:00,busbar,,L3 Active Power,kW,39.0
,,2023-06-14T17:50:00.000+00:00,busbar,,L2 Active Power,kW,36.0
,,2023-06-14T17:50:00.000+00:00,busbar,,L1 Active Power,kW,35.0
,,2023-06-14T17:50:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-14T17:50:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-14T17:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-14T17:50:00.000+00:00,busbar,,L3 Current (Min),A,165.0
,,2023-06-14T17:50:00.000+00:00,busbar,,L3 Current (Max),A,166.62
,,2023-06-14T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,165.75
,,2023-06-14T17:50:00.000+00:00,busbar,,L2 Current (Min),A,150.25
,,2023-06-14T17:50:00.000+00:00,busbar,,L2 Current (Max),A,151.0
,,2023-06-14T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,150.62
,,2023-06-14T17:50:00.000+00:00,busbar,,L1 Current (Min),A,150.25
,,2023-06-14T17:50:00.000+00:00,busbar,,L1 Current (Max),A,150.38
,,2023-06-14T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,150.25
,,2023-06-14T17:50:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-14T17:50:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-14T17:40:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
,,2023-06-14T17:40:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-19.38
,,2023-06-14T17:40:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
,,2023-06-14T17:40:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,4.38
,,2023-06-14T17:40:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
,,2023-06-14T17:40:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-2.94
,,2023-06-14T17:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-14T17:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
,,2023-06-14T17:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-14T17:40:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.8925799999999999
,,2023-06-14T17:40:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98111
,,2023-06-14T17:40:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.99384
,,2023-06-14T17:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.0
,,2023-06-14T17:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.0
,,2023-06-14T17:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.0
,,2023-06-14T17:40:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
,,2023-06-14T17:40:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
,,2023-06-14T17:40:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
,,2023-06-14T17:40:00.000+00:00,feeder,4.0,L3 Current (Min),A,11.75
,,2023-06-14T17:40:00.000+00:00,feeder,4.0,L3 Current (Max),A,12.0
,,2023-06-14T17:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,11.88
,,2023-06-14T17:40:00.000+00:00,feeder,4.0,L2 Current (Min),A,27.12
,,2023-06-14T17:40:00.000+00:00,feeder,4.0,L2 Current (Max),A,27.12
,,2023-06-14T17:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,27.12
,,2023-06-14T17:40:00.000+00:00,feeder,4.0,L1 Current (Min),A,40.5
,,2023-06-14T17:40:00.000+00:00,feeder,4.0,L1 Current (Max),A,40.62
,,2023-06-14T17:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,40.5
,,2023-06-14T17:40:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
,,2023-06-14T17:40:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-3.0
,,2023-06-14T17:40:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
,,2023-06-14T17:40:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-9.13
,,2023-06-14T17:40:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
,,2023-06-14T17:40:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-15.57
,,2023-06-14T17:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
,,2023-06-14T17:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
,,2023-06-14T17:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
,,2023-06-14T17:40:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98074
,,2023-06-14T17:40:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9664
,,2023-06-14T17:40:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.94
,,2023-06-14T17:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.0
,,2023-06-14T17:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.0
,,2023-06-14T17:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.0
,,2023-06-14T17:40:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
,,2023-06-14T17:40:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
,,2023-06-14T17:40:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
,,2023-06-14T17:40:00.000+00:00,feeder,3.0,L3 Current (Min),A,38.0
,,2023-06-14T17:40:00.000+00:00,feeder,3.0,L3 Current (Max),A,38.12
,,2023-06-14T17:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,38.12
,,2023-06-14T17:40:00.000+00:00,feeder,3.0,L2 Current (Min),A,57.38
,,2023-06-14T17:40:00.000+00:00,feeder,3.0,L2 Current (Max),A,59.5
,,2023-06-14T17:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,57.88
,,2023-06-14T17:40:00.000+00:00,feeder,3.0,L1 Current (Min),A,36.5
,,2023-06-14T17:40:00.000+00:00,feeder,3.0,L1 Current (Max),A,36.62
,,2023-06-14T17:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,36.62
,,2023-06-14T17:40:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-14T17:40:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,1.75
,,2023-06-14T17:40:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-14T17:40:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-12.69
,,2023-06-14T17:40:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-14T17:40:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-5.5
,,2023-06-14T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
,,2023-06-14T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
,,2023-06-14T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-14T17:40:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9959399999999999
,,2023-06-14T17:40:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96329
,,2023-06-14T17:40:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98849
,,2023-06-14T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.0
,,2023-06-14T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.0
,,2023-06-14T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.0
,,2023-06-14T17:40:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-14T17:40:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-14T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-14T17:40:00.000+00:00,feeder,2.0,L3 Current (Min),A,40.12
,,2023-06-14T17:40:00.000+00:00,feeder,2.0,L3 Current (Max),A,41.62
,,2023-06-14T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.88
,,2023-06-14T17:40:00.000+00:00,feeder,2.0,L2 Current (Min),A,21.88
,,2023-06-14T17:40:00.000+00:00,feeder,2.0,L2 Current (Max),A,22.25
,,2023-06-14T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.12
,,2023-06-14T17:40:00.000+00:00,feeder,2.0,L1 Current (Min),A,37.12
,,2023-06-14T17:40:00.000+00:00,feeder,2.0,L1 Current (Max),A,37.25
,,2023-06-14T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.25
,,2023-06-14T17:40:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-14T17:40:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-5.81
,,2023-06-14T17:40:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-14T17:40:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-5.62
,,2023-06-14T17:40:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-14T17:40:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-2.88
,,2023-06-14T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
,,2023-06-14T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
,,2023-06-14T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-14T17:40:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9787299999999999
,,2023-06-14T17:40:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9848
,,2023-06-14T17:40:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.99075
,,2023-06-14T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.0
,,2023-06-14T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.0
,,2023-06-14T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.0
,,2023-06-14T17:40:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-14T17:40:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-14T17:40:00.000+00:00,feeder,1.0,L3 Current (Min),A,74.12
,,2023-06-14T17:40:00.000+00:00,feeder,1.0,L3 Current (Max),A,75.5
,,2023-06-14T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,74.38
,,2023-06-14T17:40:00.000+00:00,feeder,1.0,L2 Current (Min),A,85.5
,,2023-06-14T17:40:00.000+00:00,feeder,1.0,L2 Current (Max),A,85.75
,,2023-06-14T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,85.62
,,2023-06-14T17:40:00.000+00:00,feeder,1.0,L1 Current (Min),A,58.25
,,2023-06-14T17:40:00.000+00:00,feeder,1.0,L1 Current (Max),A,58.5
,,2023-06-14T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,58.38
,,2023-06-14T17:40:00.000+00:00,busbar,,L3 Voltage (Min),V,241.48
,,2023-06-14T17:40:00.000+00:00,busbar,,L3 Voltage (Max),V,241.56
,,2023-06-14T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.53
,,2023-06-14T17:40:00.000+00:00,busbar,,L2 Voltage (Min),V,243.05
,,2023-06-14T17:40:00.000+00:00,busbar,,L2 Voltage (Max),V,243.12
,,2023-06-14T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.08
,,2023-06-14T17:40:00.000+00:00,busbar,,L1 Voltage (Min),V,240.88
,,2023-06-14T17:40:00.000+00:00,busbar,,L1 Voltage (Max),V,240.94
,,2023-06-14T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.92
,,2023-06-14T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
,,2023-06-14T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
,,2023-06-14T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
,,2023-06-14T17:40:00.000+00:00,busbar,,L3 Active Power,kW,39.0
,,2023-06-14T17:40:00.000+00:00,busbar,,L2 Active Power,kW,46.0
,,2023-06-14T17:40:00.000+00:00,busbar,,L1 Active Power,kW,41.0
,,2023-06-14T17:40:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-14T17:40:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-14T17:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-14T17:40:00.000+00:00,busbar,,L3 Current (Min),A,163.25
,,2023-06-14T17:40:00.000+00:00,busbar,,L3 Current (Max),A,165.12
,,2023-06-14T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,164.12
,,2023-06-14T17:40:00.000+00:00,busbar,,L2 Current (Min),A,191.25
,,2023-06-14T17:40:00.000+00:00,busbar,,L2 Current (Max),A,193.88
,,2023-06-14T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,192.0
,,2023-06-14T17:40:00.000+00:00,busbar,,L1 Current (Min),A,172.0
,,2023-06-14T17:40:00.000+00:00,busbar,,L1 Current (Max),A,172.12
,,2023-06-14T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,172.12
,,2023-06-14T17:40:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-14T17:40:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-14T17:30:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
,,2023-06-14T17:30:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-1.0
,,2023-06-14T17:30:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
,,2023-06-14T17:30:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,5.19
,,2023-06-14T17:30:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
,,2023-06-14T17:30:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-5.88
,,2023-06-14T17:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
,,2023-06-14T17:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
,,2023-06-14T17:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-14T17:30:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.97259
,,2023-06-14T17:30:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9606
,,2023-06-14T17:30:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98111
,,2023-06-14T17:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.0
,,2023-06-14T17:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.0
,,2023-06-14T17:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.0
,,2023-06-14T17:30:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
,,2023-06-14T17:30:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
,,2023-06-14T17:30:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
,,2023-06-14T17:30:00.000+00:00,feeder,4.0,L3 Current (Min),A,14.62
,,2023-06-14T17:30:00.000+00:00,feeder,4.0,L3 Current (Max),A,14.88
,,2023-06-14T17:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.75
,,2023-06-14T17:30:00.000+00:00,feeder,4.0,L2 Current (Min),A,19.25
,,2023-06-14T17:30:00.000+00:00,feeder,4.0,L2 Current (Max),A,19.38
,,2023-06-14T17:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,19.25
,,2023-06-14T17:30:00.000+00:00,feeder,4.0,L1 Current (Min),A,25.88
,,2023-06-14T17:30:00.000+00:00,feeder,4.0,L1 Current (Max),A,26.38
,,2023-06-14T17:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,26.0
,,2023-06-14T17:30:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
,,2023-06-14T17:30:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-3.19
,,2023-06-14T17:30:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
,,2023-06-14T17:30:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-15.07
,,2023-06-14T17:30:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
,,2023-06-14T17:30:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-13.75
,,2023-06-14T17:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-14T17:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
,,2023-06-14T17:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
,,2023-06-14T17:30:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98239
,,2023-06-14T17:30:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9386899999999999
,,2023-06-14T17:30:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.92084
,,2023-06-14T17:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.0
,,2023-06-14T17:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.0
,,2023-06-14T17:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.0
,,2023-06-14T17:30:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
,,2023-06-14T17:30:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
,,2023-06-14T17:30:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
,,2023-06-14T17:30:00.000+00:00,feeder,3.0,L3 Current (Min),A,42.12
,,2023-06-14T17:30:00.000+00:00,feeder,3.0,L3 Current (Max),A,42.12
,,2023-06-14T17:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,42.12
,,2023-06-14T17:30:00.000+00:00,feeder,3.0,L2 Current (Min),A,37.5
,,2023-06-14T17:30:00.000+00:00,feeder,3.0,L2 Current (Max),A,38.75
,,2023-06-14T17:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,38.25
,,2023-06-14T17:30:00.000+00:00,feeder,3.0,L1 Current (Min),A,32.75
,,2023-06-14T17:30:00.000+00:00,feeder,3.0,L1 Current (Max),A,33.0
,,2023-06-14T17:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,32.88
,,2023-06-14T17:30:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-14T17:30:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-0.12
,,2023-06-14T17:30:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-14T17:30:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-11.31
,,2023-06-14T17:30:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-14T17:30:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-8.13
,,2023-06-14T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
,,2023-06-14T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
,,2023-06-14T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-14T17:30:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9942
,,2023-06-14T17:30:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96655
,,2023-06-14T17:30:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9585
,,2023-06-14T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.0
,,2023-06-14T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.0
,,2023-06-14T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.0
,,2023-06-14T17:30:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-14T17:30:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-14T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-14T17:30:00.000+00:00,feeder,2.0,L3 Current (Min),A,34.88
,,2023-06-14T17:30:00.000+00:00,feeder,2.0,L3 Current (Max),A,35.5
,,2023-06-14T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.12
,,2023-06-14T17:30:00.000+00:00,feeder,2.0,L2 Current (Min),A,21.62
,,2023-06-14T17:30:00.000+00:00,feeder,2.0,L2 Current (Max),A,22.0
,,2023-06-14T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.88
,,2023-06-14T17:30:00.000+00:00,feeder,2.0,L1 Current (Min),A,18.25
,,2023-06-14T17:30:00.000+00:00,feeder,2.0,L1 Current (Max),A,18.62
,,2023-06-14T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.5
,,2023-06-14T17:30:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-14T17:30:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-7.13
,,2023-06-14T17:30:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-14T17:30:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-4.19
,,2023-06-14T17:30:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-14T17:30:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-7.25
,,2023-06-14T17:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
,,2023-06-14T17:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
,,2023-06-14T17:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-14T17:30:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9719200000000001
,,2023-06-14T17:30:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.97964
,,2023-06-14T17:30:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9646
,,2023-06-14T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.0
,,2023-06-14T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.0
,,2023-06-14T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.0
,,2023-06-14T17:30:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-14T17:30:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-14T17:30:00.000+00:00,feeder,1.0,L3 Current (Min),A,68.5
,,2023-06-14T17:30:00.000+00:00,feeder,1.0,L3 Current (Max),A,69.0
,,2023-06-14T17:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,68.75
,,2023-06-14T17:30:00.000+00:00,feeder,1.0,L2 Current (Min),A,64.75
,,2023-06-14T17:30:00.000+00:00,feeder,1.0,L2 Current (Max),A,70.62
,,2023-06-14T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,66.12
,,2023-06-14T17:30:00.000+00:00,feeder,1.0,L1 Current (Min),A,36.75
,,2023-06-14T17:30:00.000+00:00,feeder,1.0,L1 Current (Max),A,37.12
,,2023-06-14T17:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.88
,,2023-06-14T17:30:00.000+00:00,busbar,,L3 Voltage (Min),V,242.09
,,2023-06-14T17:30:00.000+00:00,busbar,,L3 Voltage (Max),V,242.14
,,2023-06-14T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.11
,,2023-06-14T17:30:00.000+00:00,busbar,,L2 Voltage (Min),V,243.56
,,2023-06-14T17:30:00.000+00:00,busbar,,L2 Voltage (Max),V,243.58
,,2023-06-14T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.56
,,2023-06-14T17:30:00.000+00:00,busbar,,L1 Voltage (Min),V,241.53
,,2023-06-14T17:30:00.000+00:00,busbar,,L1 Voltage (Max),V,241.58
,,2023-06-14T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.56
,,2023-06-14T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
,,2023-06-14T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
,,2023-06-14T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
,,2023-06-14T17:30:00.000+00:00,busbar,,L3 Active Power,kW,38.0
,,2023-06-14T17:30:00.000+00:00,busbar,,L2 Active Power,kW,34.0
,,2023-06-14T17:30:00.000+00:00,busbar,,L1 Active Power,kW,26.0
,,2023-06-14T17:30:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-14T17:30:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-14T17:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-14T17:30:00.000+00:00,busbar,,L3 Current (Min),A,159.88
,,2023-06-14T17:30:00.000+00:00,busbar,,L3 Current (Max),A,160.75
,,2023-06-14T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,160.25
,,2023-06-14T17:30:00.000+00:00,busbar,,L2 Current (Min),A,142.5
,,2023-06-14T17:30:00.000+00:00,busbar,,L2 Current (Max),A,149.5
,,2023-06-14T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,144.5
,,2023-06-14T17:30:00.000+00:00,busbar,,L1 Current (Min),A,113.88
,,2023-06-14T17:30:00.000+00:00,busbar,,L1 Current (Max),A,114.25
,,2023-06-14T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,114.0
,,2023-06-14T17:30:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-14T17:30:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-14T17:20:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
,,2023-06-14T17:20:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,4.5
,,2023-06-14T17:20:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
,,2023-06-14T17:20:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,2.31
,,2023-06-14T17:20:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
,,2023-06-14T17:20:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-5.38
,,2023-06-14T17:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.0
,,2023-06-14T17:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
,,2023-06-14T17:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-14T17:20:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.98529
,,2023-06-14T17:20:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.94778
,,2023-06-14T17:20:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98685
,,2023-06-14T17:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.0
,,2023-06-14T17:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.0
,,2023-06-14T17:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.0
,,2023-06-14T17:20:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
,,2023-06-14T17:20:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
,,2023-06-14T17:20:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
,,2023-06-14T17:20:00.000+00:00,feeder,4.0,L3 Current (Min),A,24.0
,,2023-06-14T17:20:00.000+00:00,feeder,4.0,L3 Current (Max),A,24.12
,,2023-06-14T17:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,24.12
,,2023-06-14T17:20:00.000+00:00,feeder,4.0,L2 Current (Min),A,13.38
,,2023-06-14T17:20:00.000+00:00,feeder,4.0,L2 Current (Max),A,13.38
,,2023-06-14T17:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.38
,,2023-06-14T17:20:00.000+00:00,feeder,4.0,L1 Current (Min),A,34.38
,,2023-06-14T17:20:00.000+00:00,feeder,4.0,L1 Current (Max),A,34.38
,,2023-06-14T17:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,34.38
,,2023-06-14T17:20:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
,,2023-06-14T17:20:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-2.94
,,2023-06-14T17:20:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
,,2023-06-14T17:20:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-15.37
,,2023-06-14T17:20:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
,,2023-06-14T17:20:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-6.56
,,2023-06-14T17:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-14T17:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
,,2023-06-14T17:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
,,2023-06-14T17:20:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9899
,,2023-06-14T17:20:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.93289
,,2023-06-14T17:20:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98465
,,2023-06-14T17:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.0
,,2023-06-14T17:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.0
,,2023-06-14T17:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.0
,,2023-06-14T17:20:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
,,2023-06-14T17:20:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
,,2023-06-14T17:20:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
,,2023-06-14T17:20:00.000+00:00,feeder,3.0,L3 Current (Min),A,58.25
,,2023-06-14T17:20:00.000+00:00,feeder,3.0,L3 Current (Max),A,58.5
,,2023-06-14T17:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,58.38
,,2023-06-14T17:20:00.000+00:00,feeder,3.0,L2 Current (Min),A,35.88
,,2023-06-14T17:20:00.000+00:00,feeder,3.0,L2 Current (Max),A,35.88
,,2023-06-14T17:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,35.88
,,2023-06-14T17:20:00.000+00:00,feeder,3.0,L1 Current (Min),A,62.38
,,2023-06-14T17:20:00.000+00:00,feeder,3.0,L1 Current (Max),A,62.5
,,2023-06-14T17:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,62.5
,,2023-06-14T17:20:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-14T17:20:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,6.0
,,2023-06-14T17:20:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-14T17:20:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-10.31
,,2023-06-14T17:20:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-14T17:20:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-9.06
,,2023-06-14T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
,,2023-06-14T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
,,2023-06-14T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-14T17:20:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9787
,,2023-06-14T17:20:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97336
,,2023-06-14T17:20:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.95837
,,2023-06-14T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.0
,,2023-06-14T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.0
,,2023-06-14T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.0
,,2023-06-14T17:20:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-14T17:20:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-14T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-14T17:20:00.000+00:00,feeder,2.0,L3 Current (Min),A,21.5
,,2023-06-14T17:20:00.000+00:00,feeder,2.0,L3 Current (Max),A,21.75
,,2023-06-14T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.62
,,2023-06-14T17:20:00.000+00:00,feeder,2.0,L2 Current (Min),A,27.12
,,2023-06-14T17:20:00.000+00:00,feeder,2.0,L2 Current (Max),A,27.5
,,2023-06-14T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.38
,,2023-06-14T17:20:00.000+00:00,feeder,2.0,L1 Current (Min),A,16.38
,,2023-06-14T17:20:00.000+00:00,feeder,2.0,L1 Current (Max),A,16.62
,,2023-06-14T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.5
,,2023-06-14T17:20:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-14T17:20:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-5.94
,,2023-06-14T17:20:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-14T17:20:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-12.94
,,2023-06-14T17:20:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-14T17:20:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-6.19
,,2023-06-14T17:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
,,2023-06-14T17:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
,,2023-06-14T17:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
,,2023-06-14T17:20:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9728100000000001
,,2023-06-14T17:20:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9404899999999999
,,2023-06-14T17:20:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9819899999999999
,,2023-06-14T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.0
,,2023-06-14T17:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.0
,,2023-06-14T17:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.0
,,2023-06-14T17:20:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-14T17:20:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-14T17:20:00.000+00:00,feeder,1.0,L3 Current (Min),A,65.38
,,2023-06-14T17:20:00.000+00:00,feeder,1.0,L3 Current (Max),A,66.38
,,2023-06-14T17:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,66.0
,,2023-06-14T17:20:00.000+00:00,feeder,1.0,L2 Current (Min),A,47.0
,,2023-06-14T17:20:00.000+00:00,feeder,1.0,L2 Current (Max),A,47.25
,,2023-06-14T17:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.25
,,2023-06-14T17:20:00.000+00:00,feeder,1.0,L1 Current (Min),A,66.0
,,2023-06-14T17:20:00.000+00:00,feeder,1.0,L1 Current (Max),A,67.88
,,2023-06-14T17:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,67.0
,,2023-06-14T17:20:00.000+00:00,busbar,,L3 Voltage (Min),V,241.73
,,2023-06-14T17:20:00.000+00:00,busbar,,L3 Voltage (Max),V,241.78
,,2023-06-14T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.77
,,2023-06-14T17:20:00.000+00:00,busbar,,L2 Voltage (Min),V,243.95
,,2023-06-14T17:20:00.000+00:00,busbar,,L2 Voltage (Max),V,243.98
,,2023-06-14T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.97
,,2023-06-14T17:20:00.000+00:00,busbar,,L1 Voltage (Min),V,241.11
,,2023-06-14T17:20:00.000+00:00,busbar,,L1 Voltage (Max),V,241.16
,,2023-06-14T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.12
,,2023-06-14T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
,,2023-06-14T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
,,2023-06-14T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
,,2023-06-14T17:20:00.000+00:00,busbar,,L3 Active Power,kW,40.0
,,2023-06-14T17:20:00.000+00:00,busbar,,L2 Active Power,kW,29.0
,,2023-06-14T17:20:00.000+00:00,busbar,,L1 Active Power,kW,43.0
,,2023-06-14T17:20:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-14T17:20:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-14T17:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-14T17:20:00.000+00:00,busbar,,L3 Current (Min),A,168.75
,,2023-06-14T17:20:00.000+00:00,busbar,,L3 Current (Max),A,169.88
,,2023-06-14T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,169.25
,,2023-06-14T17:20:00.000+00:00,busbar,,L2 Current (Min),A,123.12
,,2023-06-14T17:20:00.000+00:00,busbar,,L2 Current (Max),A,123.38
,,2023-06-14T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,123.25
,,2023-06-14T17:20:00.000+00:00,busbar,,L1 Current (Min),A,179.0
,,2023-06-14T17:20:00.000+00:00,busbar,,L1 Current (Max),A,181.38
,,2023-06-14T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,180.38
,,2023-06-14T17:20:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-14T17:20:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-14T17:10:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
,,2023-06-14T17:10:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,4.38
,,2023-06-14T17:10:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
,,2023-06-14T17:10:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,0.31
,,2023-06-14T17:10:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
,,2023-06-14T17:10:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-5.31
,,2023-06-14T17:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
,,2023-06-14T17:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
,,2023-06-14T17:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-14T17:10:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9863
,,2023-06-14T17:10:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.95239
,,2023-06-14T17:10:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.97739
,,2023-06-14T17:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.0
,,2023-06-14T17:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.0
,,2023-06-14T17:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.0
,,2023-06-14T17:10:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
