Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,,2023-06-14T17:10:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
,,2023-06-14T17:10:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
,,2023-06-14T17:10:00.000+00:00,feeder,4.0,L3 Current (Min),A,25.75
,,2023-06-14T17:10:00.000+00:00,feeder,4.0,L3 Current (Max),A,26.0
,,2023-06-14T17:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,25.88
,,2023-06-14T17:10:00.000+00:00,feeder,4.0,L2 Current (Min),A,14.38
,,2023-06-14T17:10:00.000+00:00,feeder,4.0,L2 Current (Max),A,14.5
,,2023-06-14T17:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.5
,,2023-06-14T17:10:00.000+00:00,feeder,4.0,L1 Current (Min),A,26.38
,,2023-06-14T17:10:00.000+00:00,feeder,4.0,L1 Current (Max),A,26.62
,,2023-06-14T17:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,26.62
,,2023-06-14T17:10:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
,,2023-06-14T17:10:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-10.31
,,2023-06-14T17:10:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
,,2023-06-14T17:10:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-12.81
,,2023-06-14T17:10:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
,,2023-06-14T17:10:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-12.87
,,2023-06-14T17:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-14T17:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
,,2023-06-14T17:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
,,2023-06-14T17:10:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9078700000000001
,,2023-06-14T17:10:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.94531
,,2023-06-14T17:10:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9420200000000001
,,2023-06-14T17:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.0
,,2023-06-14T17:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.0
,,2023-06-14T17:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.0
,,2023-06-14T17:10:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
,,2023-06-14T17:10:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
,,2023-06-14T17:10:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
,,2023-06-14T17:10:00.000+00:00,feeder,3.0,L3 Current (Min),A,20.0
,,2023-06-14T17:10:00.000+00:00,feeder,3.0,L3 Current (Max),A,20.12
,,2023-06-14T17:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,20.12
,,2023-06-14T17:10:00.000+00:00,feeder,3.0,L2 Current (Min),A,37.62
,,2023-06-14T17:10:00.000+00:00,feeder,3.0,L2 Current (Max),A,37.75
,,2023-06-14T17:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,37.62
,,2023-06-14T17:10:00.000+00:00,feeder,3.0,L1 Current (Min),A,33.88
,,2023-06-14T17:10:00.000+00:00,feeder,3.0,L1 Current (Max),A,34.25
,,2023-06-14T17:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,34.0
,,2023-06-14T17:10:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-14T17:10:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-10.37
,,2023-06-14T17:10:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-14T17:10:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-1.31
,,2023-06-14T17:10:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-14T17:10:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-6.81
,,2023-06-14T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-14T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
,,2023-06-14T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-14T17:10:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9664299999999999
,,2023-06-14T17:10:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99249
,,2023-06-14T17:10:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9779700000000001
,,2023-06-14T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.0
,,2023-06-14T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.0
,,2023-06-14T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.0
,,2023-06-14T17:10:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-14T17:10:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-14T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-14T17:10:00.000+00:00,feeder,2.0,L3 Current (Min),A,20.38
,,2023-06-14T17:10:00.000+00:00,feeder,2.0,L3 Current (Max),A,20.5
,,2023-06-14T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.5
,,2023-06-14T17:10:00.000+00:00,feeder,2.0,L2 Current (Min),A,29.25
,,2023-06-14T17:10:00.000+00:00,feeder,2.0,L2 Current (Max),A,29.5
,,2023-06-14T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.38
,,2023-06-14T17:10:00.000+00:00,feeder,2.0,L1 Current (Min),A,23.5
,,2023-06-14T17:10:00.000+00:00,feeder,2.0,L1 Current (Max),A,27.0
,,2023-06-14T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.12
,,2023-06-14T17:10:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-14T17:10:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-6.56
,,2023-06-14T17:10:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-14T17:10:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-10.13
,,2023-06-14T17:10:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-14T17:10:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-2.06
,,2023-06-14T17:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
,,2023-06-14T17:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
,,2023-06-14T17:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
,,2023-06-14T17:10:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.97665
,,2023-06-14T17:10:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.96777
,,2023-06-14T17:10:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.99149
,,2023-06-14T17:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.0
,,2023-06-14T17:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.0
,,2023-06-14T17:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.0
,,2023-06-14T17:10:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-14T17:10:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-14T17:10:00.000+00:00,feeder,1.0,L3 Current (Min),A,75.5
,,2023-06-14T17:10:00.000+00:00,feeder,1.0,L3 Current (Max),A,76.0
,,2023-06-14T17:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,75.88
,,2023-06-14T17:10:00.000+00:00,feeder,1.0,L2 Current (Min),A,64.12
,,2023-06-14T17:10:00.000+00:00,feeder,1.0,L2 Current (Max),A,64.5
,,2023-06-14T17:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,64.38
,,2023-06-14T17:10:00.000+00:00,feeder,1.0,L1 Current (Min),A,64.5
,,2023-06-14T17:10:00.000+00:00,feeder,1.0,L1 Current (Max),A,65.62
,,2023-06-14T17:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,64.88
,,2023-06-14T17:10:00.000+00:00,busbar,,L3 Voltage (Min),V,243.19
,,2023-06-14T17:10:00.000+00:00,busbar,,L3 Voltage (Max),V,243.25
,,2023-06-14T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.23
,,2023-06-14T17:10:00.000+00:00,busbar,,L2 Voltage (Min),V,244.7
,,2023-06-14T17:10:00.000+00:00,busbar,,L2 Voltage (Max),V,244.78
,,2023-06-14T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.75
,,2023-06-14T17:10:00.000+00:00,busbar,,L1 Voltage (Min),V,242.31
,,2023-06-14T17:10:00.000+00:00,busbar,,L1 Voltage (Max),V,242.38
,,2023-06-14T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.34
,,2023-06-14T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
,,2023-06-14T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
,,2023-06-14T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
,,2023-06-14T17:10:00.000+00:00,busbar,,L3 Active Power,kW,34.0
,,2023-06-14T17:10:00.000+00:00,busbar,,L2 Active Power,kW,35.0
,,2023-06-14T17:10:00.000+00:00,busbar,,L1 Active Power,kW,36.0
,,2023-06-14T17:10:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-14T17:10:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-14T17:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-14T17:10:00.000+00:00,busbar,,L3 Current (Min),A,140.88
,,2023-06-14T17:10:00.000+00:00,busbar,,L3 Current (Max),A,141.5
,,2023-06-14T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,141.25
,,2023-06-14T17:10:00.000+00:00,busbar,,L2 Current (Min),A,144.88
,,2023-06-14T17:10:00.000+00:00,busbar,,L2 Current (Max),A,145.38
,,2023-06-14T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,145.25
,,2023-06-14T17:10:00.000+00:00,busbar,,L1 Current (Min),A,148.0
,,2023-06-14T17:10:00.000+00:00,busbar,,L1 Current (Max),A,152.62
,,2023-06-14T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,151.0
,,2023-06-14T17:10:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-14T17:10:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-14T17:00:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
,,2023-06-14T17:00:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,3.5
,,2023-06-14T17:00:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
,,2023-06-14T17:00:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,1.12
,,2023-06-14T17:00:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
,,2023-06-14T17:00:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-5.5
,,2023-06-14T17:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
,,2023-06-14T17:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
,,2023-06-14T17:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-14T17:00:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.98935
,,2023-06-14T17:00:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.99069
,,2023-06-14T17:00:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9881
,,2023-06-14T17:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.0
,,2023-06-14T17:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.0
,,2023-06-14T17:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.0
,,2023-06-14T17:00:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
,,2023-06-14T17:00:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
,,2023-06-14T17:00:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
,,2023-06-14T17:00:00.000+00:00,feeder,4.0,L3 Current (Min),A,25.25
,,2023-06-14T17:00:00.000+00:00,feeder,4.0,L3 Current (Max),A,25.62
,,2023-06-14T17:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,25.38
,,2023-06-14T17:00:00.000+00:00,feeder,4.0,L2 Current (Min),A,31.62
,,2023-06-14T17:00:00.000+00:00,feeder,4.0,L2 Current (Max),A,31.75
,,2023-06-14T17:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,31.75
,,2023-06-14T17:00:00.000+00:00,feeder,4.0,L1 Current (Min),A,38.62
,,2023-06-14T17:00:00.000+00:00,feeder,4.0,L1 Current (Max),A,38.75
,,2023-06-14T17:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,38.62
,,2023-06-14T17:00:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
,,2023-06-14T17:00:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-6.75
,,2023-06-14T17:00:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
,,2023-06-14T17:00:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-15.87
,,2023-06-14T17:00:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
,,2023-06-14T17:00:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-10.63
,,2023-06-14T17:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-14T17:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
,,2023-06-14T17:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.0
,,2023-06-14T17:00:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.97406
,,2023-06-14T17:00:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.91586
,,2023-06-14T17:00:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.97464
,,2023-06-14T17:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.0
,,2023-06-14T17:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.0
,,2023-06-14T17:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,16.0
,,2023-06-14T17:00:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
,,2023-06-14T17:00:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
,,2023-06-14T17:00:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
,,2023-06-14T17:00:00.000+00:00,feeder,3.0,L3 Current (Min),A,35.75
,,2023-06-14T17:00:00.000+00:00,feeder,3.0,L3 Current (Max),A,36.12
,,2023-06-14T17:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,35.88
,,2023-06-14T17:00:00.000+00:00,feeder,3.0,L2 Current (Min),A,30.38
,,2023-06-14T17:00:00.000+00:00,feeder,3.0,L2 Current (Max),A,30.62
,,2023-06-14T17:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,30.5
,,2023-06-14T17:00:00.000+00:00,feeder,3.0,L1 Current (Min),A,66.12
,,2023-06-14T17:00:00.000+00:00,feeder,3.0,L1 Current (Max),A,67.25
,,2023-06-14T17:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,66.75
,,2023-06-14T17:00:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-14T17:00:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-11.37
,,2023-06-14T17:00:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-14T17:00:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-12.63
,,2023-06-14T17:00:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-14T17:00:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-6.25
,,2023-06-14T17:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-14T17:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
,,2023-06-14T17:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
,,2023-06-14T17:00:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9664299999999999
,,2023-06-14T17:00:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9575799999999999
,,2023-06-14T17:00:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96985
,,2023-06-14T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.0
,,2023-06-14T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.0
,,2023-06-14T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.0
,,2023-06-14T17:00:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-14T17:00:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-14T17:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-14T17:00:00.000+00:00,feeder,2.0,L3 Current (Min),A,19.5
,,2023-06-14T17:00:00.000+00:00,feeder,2.0,L3 Current (Max),A,19.75
,,2023-06-14T17:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.5
,,2023-06-14T17:00:00.000+00:00,feeder,2.0,L2 Current (Min),A,20.5
,,2023-06-14T17:00:00.000+00:00,feeder,2.0,L2 Current (Max),A,21.0
,,2023-06-14T17:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.62
,,2023-06-14T17:00:00.000+00:00,feeder,2.0,L1 Current (Min),A,17.62
,,2023-06-14T17:00:00.000+00:00,feeder,2.0,L1 Current (Max),A,17.75
,,2023-06-14T17:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.75
,,2023-06-14T17:00:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-14T17:00:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-5.44
,,2023-06-14T17:00:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-14T17:00:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-9.06
,,2023-06-14T17:00:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-14T17:00:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,0.88
,,2023-06-14T17:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
,,2023-06-14T17:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
,,2023-06-14T17:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
,,2023-06-14T17:00:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.98303
,,2023-06-14T17:00:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.96478
,,2023-06-14T17:00:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98236
,,2023-06-14T17:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.0
,,2023-06-14T17:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.0
,,2023-06-14T17:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.0
,,2023-06-14T17:00:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-14T17:00:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-14T17:00:00.000+00:00,feeder,1.0,L3 Current (Min),A,86.62
,,2023-06-14T17:00:00.000+00:00,feeder,1.0,L3 Current (Max),A,86.75
,,2023-06-14T17:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,86.62
,,2023-06-14T17:00:00.000+00:00,feeder,1.0,L2 Current (Min),A,54.5
,,2023-06-14T17:00:00.000+00:00,feeder,1.0,L2 Current (Max),A,54.88
,,2023-06-14T17:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,54.75
,,2023-06-14T17:00:00.000+00:00,feeder,1.0,L1 Current (Min),A,50.38
,,2023-06-14T17:00:00.000+00:00,feeder,1.0,L1 Current (Max),A,55.5
,,2023-06-14T17:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,51.5
,,2023-06-14T17:00:00.000+00:00,busbar,,L3 Voltage (Min),V,241.94
,,2023-06-14T17:00:00.000+00:00,busbar,,L3 Voltage (Max),V,242.0
,,2023-06-14T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.97
,,2023-06-14T17:00:00.000+00:00,busbar,,L2 Voltage (Min),V,243.92
,,2023-06-14T17:00:00.000+00:00,busbar,,L2 Voltage (Max),V,244.0
,,2023-06-14T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.97
,,2023-06-14T17:00:00.000+00:00,busbar,,L1 Voltage (Min),V,241.22
,,2023-06-14T17:00:00.000+00:00,busbar,,L1 Voltage (Max),V,241.31
,,2023-06-14T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.27
,,2023-06-14T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
,,2023-06-14T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
,,2023-06-14T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
,,2023-06-14T17:00:00.000+00:00,busbar,,L3 Active Power,kW,40.0
,,2023-06-14T17:00:00.000+00:00,busbar,,L2 Active Power,kW,32.0
,,2023-06-14T17:00:00.000+00:00,busbar,,L1 Active Power,kW,41.0
,,2023-06-14T17:00:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-14T17:00:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-14T17:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-14T17:00:00.000+00:00,busbar,,L3 Current (Min),A,166.88
,,2023-06-14T17:00:00.000+00:00,busbar,,L3 Current (Max),A,167.38
,,2023-06-14T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,167.12
,,2023-06-14T17:00:00.000+00:00,busbar,,L2 Current (Min),A,136.62
,,2023-06-14T17:00:00.000+00:00,busbar,,L2 Current (Max),A,136.88
,,2023-06-14T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,136.75
,,2023-06-14T17:00:00.000+00:00,busbar,,L1 Current (Min),A,173.12
,,2023-06-14T17:00:00.000+00:00,busbar,,L1 Current (Max),A,177.38
,,2023-06-14T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,174.25
,,2023-06-14T17:00:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-14T17:00:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-14T16:50:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
,,2023-06-14T16:50:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,0.69
,,2023-06-14T16:50:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
,,2023-06-14T16:50:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,0.25
,,2023-06-14T16:50:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
,,2023-06-14T16:50:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-1.31
,,2023-06-14T16:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
,,2023-06-14T16:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
,,2023-06-14T16:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
,,2023-06-14T16:50:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.98877
,,2023-06-14T16:50:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.92551
,,2023-06-14T16:50:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9955700000000001
,,2023-06-14T16:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.0
,,2023-06-14T16:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.0
,,2023-06-14T16:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.0
,,2023-06-14T16:50:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
,,2023-06-14T16:50:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
,,2023-06-14T16:50:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
,,2023-06-14T16:50:00.000+00:00,feeder,4.0,L3 Current (Min),A,23.25
,,2023-06-14T16:50:00.000+00:00,feeder,4.0,L3 Current (Max),A,24.25
,,2023-06-14T16:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,23.75
,,2023-06-14T16:50:00.000+00:00,feeder,4.0,L2 Current (Min),A,12.38
,,2023-06-14T16:50:00.000+00:00,feeder,4.0,L2 Current (Max),A,12.5
,,2023-06-14T16:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,12.38
,,2023-06-14T16:50:00.000+00:00,feeder,4.0,L1 Current (Min),A,39.75
,,2023-06-14T16:50:00.000+00:00,feeder,4.0,L1 Current (Max),A,40.12
,,2023-06-14T16:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,40.0
,,2023-06-14T16:50:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
,,2023-06-14T16:50:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-3.69
,,2023-06-14T16:50:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
,,2023-06-14T16:50:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-9.69
,,2023-06-14T16:50:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
,,2023-06-14T16:50:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-18.62
,,2023-06-14T16:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-14T16:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
,,2023-06-14T16:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
,,2023-06-14T16:50:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98245
,,2023-06-14T16:50:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9611200000000001
,,2023-06-14T16:50:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8997200000000001
,,2023-06-14T16:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.0
,,2023-06-14T16:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.0
,,2023-06-14T16:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.0
,,2023-06-14T16:50:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
,,2023-06-14T16:50:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
,,2023-06-14T16:50:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
,,2023-06-14T16:50:00.000+00:00,feeder,3.0,L3 Current (Min),A,39.75
,,2023-06-14T16:50:00.000+00:00,feeder,3.0,L3 Current (Max),A,39.88
,,2023-06-14T16:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,39.75
,,2023-06-14T16:50:00.000+00:00,feeder,3.0,L2 Current (Min),A,44.25
,,2023-06-14T16:50:00.000+00:00,feeder,3.0,L2 Current (Max),A,44.25
,,2023-06-14T16:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,44.25
,,2023-06-14T16:50:00.000+00:00,feeder,3.0,L1 Current (Min),A,29.12
,,2023-06-14T16:50:00.000+00:00,feeder,3.0,L1 Current (Max),A,32.0
,,2023-06-14T16:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,30.62
,,2023-06-14T16:50:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-14T16:50:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-9.87
,,2023-06-14T16:50:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-14T16:50:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-4.0
,,2023-06-14T16:50:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-14T16:50:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-4.0
,,2023-06-14T16:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-14T16:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
,,2023-06-14T16:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
,,2023-06-14T16:50:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9789399999999999
,,2023-06-14T16:50:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9846799999999999
,,2023-06-14T16:50:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9890399999999999
,,2023-06-14T16:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.0
,,2023-06-14T16:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.0
,,2023-06-14T16:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.0
,,2023-06-14T16:50:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-14T16:50:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-14T16:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-14T16:50:00.000+00:00,feeder,2.0,L3 Current (Min),A,26.12
,,2023-06-14T16:50:00.000+00:00,feeder,2.0,L3 Current (Max),A,26.25
,,2023-06-14T16:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.12
,,2023-06-14T16:50:00.000+00:00,feeder,2.0,L2 Current (Min),A,27.38
,,2023-06-14T16:50:00.000+00:00,feeder,2.0,L2 Current (Max),A,27.62
,,2023-06-14T16:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.5
,,2023-06-14T16:50:00.000+00:00,feeder,2.0,L1 Current (Min),A,29.38
,,2023-06-14T16:50:00.000+00:00,feeder,2.0,L1 Current (Max),A,29.62
,,2023-06-14T16:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.5
,,2023-06-14T16:50:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-14T16:50:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-8.13
,,2023-06-14T16:50:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-14T16:50:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-5.38
,,2023-06-14T16:50:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-14T16:50:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-2.38
,,2023-06-14T16:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
,,2023-06-14T16:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
,,2023-06-14T16:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
,,2023-06-14T16:50:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9624299999999999
,,2023-06-14T16:50:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.98267
,,2023-06-14T16:50:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9676799999999999
,,2023-06-14T16:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.0
,,2023-06-14T16:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.0
,,2023-06-14T16:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.0
,,2023-06-14T16:50:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-14T16:50:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-14T16:50:00.000+00:00,feeder,1.0,L3 Current (Min),A,61.5
,,2023-06-14T16:50:00.000+00:00,feeder,1.0,L3 Current (Max),A,61.62
,,2023-06-14T16:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,61.62
,,2023-06-14T16:50:00.000+00:00,feeder,1.0,L2 Current (Min),A,74.5
,,2023-06-14T16:50:00.000+00:00,feeder,1.0,L2 Current (Max),A,74.75
,,2023-06-14T16:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,74.62
,,2023-06-14T16:50:00.000+00:00,feeder,1.0,L1 Current (Min),A,35.88
,,2023-06-14T16:50:00.000+00:00,feeder,1.0,L1 Current (Max),A,36.12
,,2023-06-14T16:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.0
,,2023-06-14T16:50:00.000+00:00,busbar,,L3 Voltage (Min),V,242.44
,,2023-06-14T16:50:00.000+00:00,busbar,,L3 Voltage (Max),V,242.45
,,2023-06-14T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.45
,,2023-06-14T16:50:00.000+00:00,busbar,,L2 Voltage (Min),V,244.05
,,2023-06-14T16:50:00.000+00:00,busbar,,L2 Voltage (Max),V,244.09
,,2023-06-14T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.06
,,2023-06-14T16:50:00.000+00:00,busbar,,L1 Voltage (Min),V,241.98
,,2023-06-14T16:50:00.000+00:00,busbar,,L1 Voltage (Max),V,242.05
,,2023-06-14T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.02
,,2023-06-14T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
,,2023-06-14T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
,,2023-06-14T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
,,2023-06-14T16:50:00.000+00:00,busbar,,L3 Active Power,kW,36.0
,,2023-06-14T16:50:00.000+00:00,busbar,,L2 Active Power,kW,38.0
,,2023-06-14T16:50:00.000+00:00,busbar,,L1 Active Power,kW,32.0
,,2023-06-14T16:50:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-14T16:50:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-14T16:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-14T16:50:00.000+00:00,busbar,,L3 Current (Min),A,150.62
,,2023-06-14T16:50:00.000+00:00,busbar,,L3 Current (Max),A,151.25
,,2023-06-14T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,150.88
,,2023-06-14T16:50:00.000+00:00,busbar,,L2 Current (Min),A,158.5
,,2023-06-14T16:50:00.000+00:00,busbar,,L2 Current (Max),A,158.5
,,2023-06-14T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,158.5
,,2023-06-14T16:50:00.000+00:00,busbar,,L1 Current (Min),A,133.5
,,2023-06-14T16:50:00.000+00:00,busbar,,L1 Current (Max),A,135.75
,,2023-06-14T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,134.62
,,2023-06-14T16:50:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-14T16:50:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-14T16:40:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
,,2023-06-14T16:40:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,11.31
,,2023-06-14T16:40:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
,,2023-06-14T16:40:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,3.94
,,2023-06-14T16:40:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
,,2023-06-14T16:40:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,2.12
,,2023-06-14T16:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.0
,,2023-06-14T16:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
,,2023-06-14T16:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
,,2023-06-14T16:40:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9520299999999999
,,2023-06-14T16:40:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97119
,,2023-06-14T16:40:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.97629
,,2023-06-14T16:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.0
,,2023-06-14T16:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.0
,,2023-06-14T16:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.0
,,2023-06-14T16:40:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
,,2023-06-14T16:40:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
,,2023-06-14T16:40:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
,,2023-06-14T16:40:00.000+00:00,feeder,4.0,L3 Current (Min),A,14.12
,,2023-06-14T16:40:00.000+00:00,feeder,4.0,L3 Current (Max),A,14.38
,,2023-06-14T16:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.12
,,2023-06-14T16:40:00.000+00:00,feeder,4.0,L2 Current (Min),A,19.25
,,2023-06-14T16:40:00.000+00:00,feeder,4.0,L2 Current (Max),A,19.38
,,2023-06-14T16:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,19.25
,,2023-06-14T16:40:00.000+00:00,feeder,4.0,L1 Current (Min),A,16.75
,,2023-06-14T16:40:00.000+00:00,feeder,4.0,L1 Current (Max),A,16.88
,,2023-06-14T16:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,16.75
,,2023-06-14T16:40:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
,,2023-06-14T16:40:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-5.06
,,2023-06-14T16:40:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
,,2023-06-14T16:40:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-25.19
,,2023-06-14T16:40:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
,,2023-06-14T16:40:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-15.63
,,2023-06-14T16:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-14T16:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
,,2023-06-14T16:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
,,2023-06-14T16:40:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98416
,,2023-06-14T16:40:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.83355
,,2023-06-14T16:40:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.94437
,,2023-06-14T16:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.0
,,2023-06-14T16:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.0
,,2023-06-14T16:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.0
,,2023-06-14T16:40:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
,,2023-06-14T16:40:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
,,2023-06-14T16:40:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
,,2023-06-14T16:40:00.000+00:00,feeder,3.0,L3 Current (Min),A,41.62
,,2023-06-14T16:40:00.000+00:00,feeder,3.0,L3 Current (Max),A,41.75
,,2023-06-14T16:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,41.75
,,2023-06-14T16:40:00.000+00:00,feeder,3.0,L2 Current (Min),A,24.0
,,2023-06-14T16:40:00.000+00:00,feeder,3.0,L2 Current (Max),A,24.0
,,2023-06-14T16:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,24.0
,,2023-06-14T16:40:00.000+00:00,feeder,3.0,L1 Current (Min),A,37.75
,,2023-06-14T16:40:00.000+00:00,feeder,3.0,L1 Current (Max),A,43.12
,,2023-06-14T16:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,39.88
,,2023-06-14T16:40:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-14T16:40:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-6.75
,,2023-06-14T16:40:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-14T16:40:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-5.12
,,2023-06-14T16:40:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-14T16:40:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-7.81
,,2023-06-14T16:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-14T16:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
,,2023-06-14T16:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-14T16:40:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9882200000000001
,,2023-06-14T16:40:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9869399999999999
,,2023-06-14T16:40:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97201
,,2023-06-14T16:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.0
,,2023-06-14T16:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.0
,,2023-06-14T16:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.0
,,2023-06-14T16:40:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-14T16:40:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-14T16:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-14T16:40:00.000+00:00,feeder,2.0,L3 Current (Min),A,30.62
,,2023-06-14T16:40:00.000+00:00,feeder,2.0,L3 Current (Max),A,30.75
,,2023-06-14T16:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.75
,,2023-06-14T16:40:00.000+00:00,feeder,2.0,L2 Current (Min),A,35.25
,,2023-06-14T16:40:00.000+00:00,feeder,2.0,L2 Current (Max),A,35.5
,,2023-06-14T16:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.38
,,2023-06-14T16:40:00.000+00:00,feeder,2.0,L1 Current (Min),A,19.38
,,2023-06-14T16:40:00.000+00:00,feeder,2.0,L1 Current (Max),A,19.5
,,2023-06-14T16:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.38
,,2023-06-14T16:40:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-14T16:40:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-2.94
,,2023-06-14T16:40:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-14T16:40:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-2.56
,,2023-06-14T16:40:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-14T16:40:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,4.5
,,2023-06-14T16:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
,,2023-06-14T16:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
,,2023-06-14T16:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
,,2023-06-14T16:40:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9857799999999999
,,2023-06-14T16:40:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9763799999999999
,,2023-06-14T16:40:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9787299999999999
,,2023-06-14T16:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.0
,,2023-06-14T16:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.0
,,2023-06-14T16:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.0
,,2023-06-14T16:40:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-14T16:40:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-14T16:40:00.000+00:00,feeder,1.0,L3 Current (Min),A,93.88
,,2023-06-14T16:40:00.000+00:00,feeder,1.0,L3 Current (Max),A,98.25
,,2023-06-14T16:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,94.88
,,2023-06-14T16:40:00.000+00:00,feeder,1.0,L2 Current (Min),A,54.5
,,2023-06-14T16:40:00.000+00:00,feeder,1.0,L2 Current (Max),A,55.0
,,2023-06-14T16:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,54.75
,,2023-06-14T16:40:00.000+00:00,feeder,1.0,L1 Current (Min),A,43.62
,,2023-06-14T16:40:00.000+00:00,feeder,1.0,L1 Current (Max),A,44.12
,,2023-06-14T16:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.88
,,2023-06-14T16:40:00.000+00:00,busbar,,L3 Voltage (Min),V,241.69
,,2023-06-14T16:40:00.000+00:00,busbar,,L3 Voltage (Max),V,241.73
,,2023-06-14T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.72
,,2023-06-14T16:40:00.000+00:00,busbar,,L2 Voltage (Min),V,243.56
,,2023-06-14T16:40:00.000+00:00,busbar,,L2 Voltage (Max),V,243.62
,,2023-06-14T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.59
,,2023-06-14T16:40:00.000+00:00,busbar,,L1 Voltage (Min),V,241.62
,,2023-06-14T16:40:00.000+00:00,busbar,,L1 Voltage (Max),V,241.7
,,2023-06-14T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.66
,,2023-06-14T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
,,2023-06-14T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
,,2023-06-14T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
,,2023-06-14T16:40:00.000+00:00,busbar,,L3 Active Power,kW,43.0
,,2023-06-14T16:40:00.000+00:00,busbar,,L2 Active Power,kW,31.0
,,2023-06-14T16:40:00.000+00:00,busbar,,L1 Active Power,kW,28.0
,,2023-06-14T16:40:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-14T16:40:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-14T16:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-14T16:40:00.000+00:00,busbar,,L3 Current (Min),A,179.88
,,2023-06-14T16:40:00.000+00:00,busbar,,L3 Current (Max),A,184.38
,,2023-06-14T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,180.88
,,2023-06-14T16:40:00.000+00:00,busbar,,L2 Current (Min),A,131.12
,,2023-06-14T16:40:00.000+00:00,busbar,,L2 Current (Max),A,131.62
,,2023-06-14T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,131.38
,,2023-06-14T16:40:00.000+00:00,busbar,,L1 Current (Min),A,116.5
,,2023-06-14T16:40:00.000+00:00,busbar,,L1 Current (Max),A,122.38
,,2023-06-14T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,118.88
,,2023-06-14T16:40:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-14T16:40:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-14T16:30:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
,,2023-06-14T16:30:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-6.5
,,2023-06-14T16:30:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
,,2023-06-14T16:30:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,3.94
,,2023-06-14T16:30:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
,,2023-06-14T16:30:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-1.62
,,2023-06-14T16:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-14T16:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
,,2023-06-14T16:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
,,2023-06-14T16:30:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9856600000000001
,,2023-06-14T16:30:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9710700000000001
,,2023-06-14T16:30:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.96136
,,2023-06-14T16:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.0
,,2023-06-14T16:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.0
,,2023-06-14T16:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.0
,,2023-06-14T16:30:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
,,2023-06-14T16:30:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
,,2023-06-14T16:30:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
,,2023-06-14T16:30:00.000+00:00,feeder,4.0,L3 Current (Min),A,28.75
,,2023-06-14T16:30:00.000+00:00,feeder,4.0,L3 Current (Max),A,28.88
,,2023-06-14T16:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,28.88
,,2023-06-14T16:30:00.000+00:00,feeder,4.0,L2 Current (Min),A,20.88
,,2023-06-14T16:30:00.000+00:00,feeder,4.0,L2 Current (Max),A,20.88
,,2023-06-14T16:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.88
,,2023-06-14T16:30:00.000+00:00,feeder,4.0,L1 Current (Min),A,13.12
,,2023-06-14T16:30:00.000+00:00,feeder,4.0,L1 Current (Max),A,13.12
,,2023-06-14T16:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,13.12
,,2023-06-14T16:30:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
,,2023-06-14T16:30:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-25.56
,,2023-06-14T16:30:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
,,2023-06-14T16:30:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-24.19
,,2023-06-14T16:30:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
,,2023-06-14T16:30:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-34.37
,,2023-06-14T16:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-14T16:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
,,2023-06-14T16:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.0
,,2023-06-14T16:30:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.79638
,,2023-06-14T16:30:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.8286100000000001
,,2023-06-14T16:30:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.7289100000000001
,,2023-06-14T16:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.0
,,2023-06-14T16:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.0
,,2023-06-14T16:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.0
,,2023-06-14T16:30:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
,,2023-06-14T16:30:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
,,2023-06-14T16:30:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
,,2023-06-14T16:30:00.000+00:00,feeder,3.0,L3 Current (Min),A,13.75
,,2023-06-14T16:30:00.000+00:00,feeder,3.0,L3 Current (Max),A,13.75
,,2023-06-14T16:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,13.75
,,2023-06-14T16:30:00.000+00:00,feeder,3.0,L2 Current (Min),A,22.25
,,2023-06-14T16:30:00.000+00:00,feeder,3.0,L2 Current (Max),A,22.25
,,2023-06-14T16:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,22.25
,,2023-06-14T16:30:00.000+00:00,feeder,3.0,L1 Current (Min),A,24.62
,,2023-06-14T16:30:00.000+00:00,feeder,3.0,L1 Current (Max),A,24.88
,,2023-06-14T16:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,24.75
,,2023-06-14T16:30:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-14T16:30:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-13.44
,,2023-06-14T16:30:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-14T16:30:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-9.63
,,2023-06-14T16:30:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-14T16:30:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-7.19
,,2023-06-14T16:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-14T16:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
,,2023-06-14T16:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-14T16:30:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.96341
,,2023-06-14T16:30:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9692700000000001
,,2023-06-14T16:30:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97488
,,2023-06-14T16:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.0
,,2023-06-14T16:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.0
,,2023-06-14T16:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.0
,,2023-06-14T16:30:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-14T16:30:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-14T16:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-14T16:30:00.000+00:00,feeder,2.0,L3 Current (Min),A,20.0
,,2023-06-14T16:30:00.000+00:00,feeder,2.0,L3 Current (Max),A,20.12
,,2023-06-14T16:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.12
,,2023-06-14T16:30:00.000+00:00,feeder,2.0,L2 Current (Min),A,34.25
,,2023-06-14T16:30:00.000+00:00,feeder,2.0,L2 Current (Max),A,34.38
,,2023-06-14T16:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.25
,,2023-06-14T16:30:00.000+00:00,feeder,2.0,L1 Current (Min),A,19.38
,,2023-06-14T16:30:00.000+00:00,feeder,2.0,L1 Current (Max),A,19.38
,,2023-06-14T16:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.38
,,2023-06-14T16:30:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-14T16:30:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-5.56
,,2023-06-14T16:30:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-14T16:30:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-9.87
,,2023-06-14T16:30:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-14T16:30:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,4.56
,,2023-06-14T16:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
,,2023-06-14T16:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
,,2023-06-14T16:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.0
,,2023-06-14T16:30:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9829100000000001
,,2023-06-14T16:30:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.94391
,,2023-06-14T16:30:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98477
,,2023-06-14T16:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.0
,,2023-06-14T16:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.0
,,2023-06-14T16:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.0
,,2023-06-14T16:30:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-14T16:30:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-14T16:30:00.000+00:00,feeder,1.0,L3 Current (Min),A,93.12
,,2023-06-14T16:30:00.000+00:00,feeder,1.0,L3 Current (Max),A,93.12
,,2023-06-14T16:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,93.12
,,2023-06-14T16:30:00.000+00:00,feeder,1.0,L2 Current (Min),A,43.38
,,2023-06-14T16:30:00.000+00:00,feeder,1.0,L2 Current (Max),A,43.75
,,2023-06-14T16:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.5
,,2023-06-14T16:30:00.000+00:00,feeder,1.0,L1 Current (Min),A,47.75
,,2023-06-14T16:30:00.000+00:00,feeder,1.0,L1 Current (Max),A,47.88
,,2023-06-14T16:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.88
,,2023-06-14T16:30:00.000+00:00,busbar,,L3 Voltage (Min),V,242.38
,,2023-06-14T16:30:00.000+00:00,busbar,,L3 Voltage (Max),V,242.45
,,2023-06-14T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.42
,,2023-06-14T16:30:00.000+00:00,busbar,,L2 Voltage (Min),V,244.05
,,2023-06-14T16:30:00.000+00:00,busbar,,L2 Voltage (Max),V,244.09
,,2023-06-14T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.06
,,2023-06-14T16:30:00.000+00:00,busbar,,L1 Voltage (Min),V,241.98
,,2023-06-14T16:30:00.000+00:00,busbar,,L1 Voltage (Max),V,242.03
,,2023-06-14T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.0
,,2023-06-14T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
,,2023-06-14T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
,,2023-06-14T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
,,2023-06-14T16:30:00.000+00:00,busbar,,L3 Active Power,kW,36.0
,,2023-06-14T16:30:00.000+00:00,busbar,,L2 Active Power,kW,28.0
,,2023-06-14T16:30:00.000+00:00,busbar,,L1 Active Power,kW,23.0
,,2023-06-14T16:30:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-14T16:30:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-14T16:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-14T16:30:00.000+00:00,busbar,,L3 Current (Min),A,154.38
,,2023-06-14T16:30:00.000+00:00,busbar,,L3 Current (Max),A,154.5
,,2023-06-14T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,154.5
,,2023-06-14T16:30:00.000+00:00,busbar,,L2 Current (Min),A,119.12
,,2023-06-14T16:30:00.000+00:00,busbar,,L2 Current (Max),A,119.62
,,2023-06-14T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,119.38
,,2023-06-14T16:30:00.000+00:00,busbar,,L1 Current (Min),A,100.62
,,2023-06-14T16:30:00.000+00:00,busbar,,L1 Current (Max),A,100.75
,,2023-06-14T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,100.62
,,2023-06-14T16:30:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-14T16:30:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-14T16:20:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
,,2023-06-14T16:20:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-3.32
,,2023-06-14T16:20:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
,,2023-06-14T16:20:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,0.19
,,2023-06-14T16:20:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
,,2023-06-14T16:20:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,0.62
,,2023-06-14T16:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
,,2023-06-14T16:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
,,2023-06-14T16:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
,,2023-06-14T16:20:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.98795
,,2023-06-14T16:20:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.93286
,,2023-06-14T16:20:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.99521
,,2023-06-14T16:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.0
,,2023-06-14T16:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.0
,,2023-06-14T16:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.0
,,2023-06-14T16:20:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
,,2023-06-14T16:20:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
,,2023-06-14T16:20:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
,,2023-06-14T16:20:00.000+00:00,feeder,4.0,L3 Current (Min),A,34.25
,,2023-06-14T16:20:00.000+00:00,feeder,4.0,L3 Current (Max),A,34.62
,,2023-06-14T16:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,34.38
