Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,,2023-06-14T16:20:00.000+00:00,feeder,4.0,L2 Current (Min),A,13.12
,,2023-06-14T16:20:00.000+00:00,feeder,4.0,L2 Current (Max),A,13.12
,,2023-06-14T16:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.12
,,2023-06-14T16:20:00.000+00:00,feeder,4.0,L1 Current (Min),A,44.12
,,2023-06-14T16:20:00.000+00:00,feeder,4.0,L1 Current (Max),A,44.25
,,2023-06-14T16:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,44.25
,,2023-06-14T16:20:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
,,2023-06-14T16:20:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-4.75
,,2023-06-14T16:20:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
,,2023-06-14T16:20:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-14.56
,,2023-06-14T16:20:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
,,2023-06-14T16:20:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-8.37
,,2023-06-14T16:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
,,2023-06-14T16:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
,,2023-06-14T16:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-14T16:20:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.95526
,,2023-06-14T16:20:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.93634
,,2023-06-14T16:20:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.95026
,,2023-06-14T16:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.0
,,2023-06-14T16:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.0
,,2023-06-14T16:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.0
,,2023-06-14T16:20:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
,,2023-06-14T16:20:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
,,2023-06-14T16:20:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
,,2023-06-14T16:20:00.000+00:00,feeder,3.0,L3 Current (Min),A,25.5
,,2023-06-14T16:20:00.000+00:00,feeder,3.0,L3 Current (Max),A,25.62
,,2023-06-14T16:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,25.5
,,2023-06-14T16:20:00.000+00:00,feeder,3.0,L2 Current (Min),A,36.25
,,2023-06-14T16:20:00.000+00:00,feeder,3.0,L2 Current (Max),A,36.25
,,2023-06-14T16:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,36.25
,,2023-06-14T16:20:00.000+00:00,feeder,3.0,L1 Current (Min),A,37.62
,,2023-06-14T16:20:00.000+00:00,feeder,3.0,L1 Current (Max),A,37.75
,,2023-06-14T16:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,37.75
,,2023-06-14T16:20:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-14T16:20:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-14.69
,,2023-06-14T16:20:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-14T16:20:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-11.31
,,2023-06-14T16:20:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-14T16:20:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-7.44
,,2023-06-14T16:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-14T16:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
,,2023-06-14T16:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-14T16:20:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9510799999999999
,,2023-06-14T16:20:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95468
,,2023-06-14T16:20:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97803
,,2023-06-14T16:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.0
,,2023-06-14T16:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.0
,,2023-06-14T16:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.0
,,2023-06-14T16:20:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-14T16:20:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-14T16:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-14T16:20:00.000+00:00,feeder,2.0,L3 Current (Min),A,19.75
,,2023-06-14T16:20:00.000+00:00,feeder,2.0,L3 Current (Max),A,19.88
,,2023-06-14T16:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.88
,,2023-06-14T16:20:00.000+00:00,feeder,2.0,L2 Current (Min),A,27.12
,,2023-06-14T16:20:00.000+00:00,feeder,2.0,L2 Current (Max),A,27.38
,,2023-06-14T16:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.25
,,2023-06-14T16:20:00.000+00:00,feeder,2.0,L1 Current (Min),A,19.38
,,2023-06-14T16:20:00.000+00:00,feeder,2.0,L1 Current (Max),A,19.62
,,2023-06-14T16:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.5
,,2023-06-14T16:20:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-14T16:20:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-7.87
,,2023-06-14T16:20:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-14T16:20:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-4.5
,,2023-06-14T16:20:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-14T16:20:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,3.82
,,2023-06-14T16:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
,,2023-06-14T16:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
,,2023-06-14T16:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.0
,,2023-06-14T16:20:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.97235
,,2023-06-14T16:20:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9731700000000001
,,2023-06-14T16:20:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.99124
,,2023-06-14T16:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.0
,,2023-06-14T16:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.0
,,2023-06-14T16:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.0
,,2023-06-14T16:20:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-14T16:20:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-14T16:20:00.000+00:00,feeder,1.0,L3 Current (Min),A,68.25
,,2023-06-14T16:20:00.000+00:00,feeder,1.0,L3 Current (Max),A,68.38
,,2023-06-14T16:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,68.25
,,2023-06-14T16:20:00.000+00:00,feeder,1.0,L2 Current (Min),A,57.5
,,2023-06-14T16:20:00.000+00:00,feeder,1.0,L2 Current (Max),A,57.88
,,2023-06-14T16:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,57.75
,,2023-06-14T16:20:00.000+00:00,feeder,1.0,L1 Current (Min),A,65.62
,,2023-06-14T16:20:00.000+00:00,feeder,1.0,L1 Current (Max),A,66.12
,,2023-06-14T16:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,65.88
,,2023-06-14T16:20:00.000+00:00,busbar,,L3 Voltage (Min),V,243.09
,,2023-06-14T16:20:00.000+00:00,busbar,,L3 Voltage (Max),V,243.14
,,2023-06-14T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.12
,,2023-06-14T16:20:00.000+00:00,busbar,,L2 Voltage (Min),V,244.56
,,2023-06-14T16:20:00.000+00:00,busbar,,L2 Voltage (Max),V,244.58
,,2023-06-14T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.56
,,2023-06-14T16:20:00.000+00:00,busbar,,L1 Voltage (Min),V,242.14
,,2023-06-14T16:20:00.000+00:00,busbar,,L1 Voltage (Max),V,242.2
,,2023-06-14T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.17
,,2023-06-14T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
,,2023-06-14T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
,,2023-06-14T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
,,2023-06-14T16:20:00.000+00:00,busbar,,L3 Active Power,kW,35.0
,,2023-06-14T16:20:00.000+00:00,busbar,,L2 Active Power,kW,31.0
,,2023-06-14T16:20:00.000+00:00,busbar,,L1 Active Power,kW,40.0
,,2023-06-14T16:20:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-14T16:20:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-14T16:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-14T16:20:00.000+00:00,busbar,,L3 Current (Min),A,147.62
,,2023-06-14T16:20:00.000+00:00,busbar,,L3 Current (Max),A,147.75
,,2023-06-14T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,147.62
,,2023-06-14T16:20:00.000+00:00,busbar,,L2 Current (Min),A,133.62
,,2023-06-14T16:20:00.000+00:00,busbar,,L2 Current (Max),A,134.0
,,2023-06-14T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,133.75
,,2023-06-14T16:20:00.000+00:00,busbar,,L1 Current (Min),A,166.0
,,2023-06-14T16:20:00.000+00:00,busbar,,L1 Current (Max),A,166.62
,,2023-06-14T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,166.25
,,2023-06-14T16:20:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-14T16:20:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-14T16:10:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
,,2023-06-14T16:10:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-3.62
,,2023-06-14T16:10:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
,,2023-06-14T16:10:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,2.0
,,2023-06-14T16:10:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
,,2023-06-14T16:10:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,1.75
,,2023-06-14T16:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
,,2023-06-14T16:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
,,2023-06-14T16:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
,,2023-06-14T16:10:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.98956
,,2023-06-14T16:10:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9719200000000001
,,2023-06-14T16:10:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.995
,,2023-06-14T16:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.0
,,2023-06-14T16:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.0
,,2023-06-14T16:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.0
,,2023-06-14T16:10:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
,,2023-06-14T16:10:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
,,2023-06-14T16:10:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
,,2023-06-14T16:10:00.000+00:00,feeder,4.0,L3 Current (Min),A,26.0
,,2023-06-14T16:10:00.000+00:00,feeder,4.0,L3 Current (Max),A,27.62
,,2023-06-14T16:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,27.25
,,2023-06-14T16:10:00.000+00:00,feeder,4.0,L2 Current (Min),A,21.12
,,2023-06-14T16:10:00.000+00:00,feeder,4.0,L2 Current (Max),A,21.25
,,2023-06-14T16:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,21.25
,,2023-06-14T16:10:00.000+00:00,feeder,4.0,L1 Current (Min),A,41.38
,,2023-06-14T16:10:00.000+00:00,feeder,4.0,L1 Current (Max),A,41.88
,,2023-06-14T16:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,41.62
,,2023-06-14T16:10:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
,,2023-06-14T16:10:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,1.25
,,2023-06-14T16:10:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
,,2023-06-14T16:10:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-22.06
,,2023-06-14T16:10:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
,,2023-06-14T16:10:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-4.69
,,2023-06-14T16:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
,,2023-06-14T16:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
,,2023-06-14T16:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-14T16:10:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9015200000000001
,,2023-06-14T16:10:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.86041
,,2023-06-14T16:10:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98245
,,2023-06-14T16:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.0
,,2023-06-14T16:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.0
,,2023-06-14T16:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.0
,,2023-06-14T16:10:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
,,2023-06-14T16:10:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
,,2023-06-14T16:10:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
,,2023-06-14T16:10:00.000+00:00,feeder,3.0,L3 Current (Min),A,15.25
,,2023-06-14T16:10:00.000+00:00,feeder,3.0,L3 Current (Max),A,15.38
,,2023-06-14T16:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,15.38
,,2023-06-14T16:10:00.000+00:00,feeder,3.0,L2 Current (Min),A,24.0
,,2023-06-14T16:10:00.000+00:00,feeder,3.0,L2 Current (Max),A,24.12
,,2023-06-14T16:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,24.12
,,2023-06-14T16:10:00.000+00:00,feeder,3.0,L1 Current (Min),A,51.88
,,2023-06-14T16:10:00.000+00:00,feeder,3.0,L1 Current (Max),A,52.12
,,2023-06-14T16:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,52.0
,,2023-06-14T16:10:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-14T16:10:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-23.75
,,2023-06-14T16:10:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-14T16:10:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-16.44
,,2023-06-14T16:10:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-14T16:10:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-3.19
,,2023-06-14T16:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-14T16:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
,,2023-06-14T16:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-14T16:10:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8866299999999999
,,2023-06-14T16:10:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.92758
,,2023-06-14T16:10:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9946
,,2023-06-14T16:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
,,2023-06-14T16:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.0
,,2023-06-14T16:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.0
,,2023-06-14T16:10:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-14T16:10:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-14T16:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-14T16:10:00.000+00:00,feeder,2.0,L3 Current (Min),A,13.25
,,2023-06-14T16:10:00.000+00:00,feeder,2.0,L3 Current (Max),A,13.5
,,2023-06-14T16:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.5
,,2023-06-14T16:10:00.000+00:00,feeder,2.0,L2 Current (Min),A,20.5
,,2023-06-14T16:10:00.000+00:00,feeder,2.0,L2 Current (Max),A,21.12
,,2023-06-14T16:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.88
,,2023-06-14T16:10:00.000+00:00,feeder,2.0,L1 Current (Min),A,38.75
,,2023-06-14T16:10:00.000+00:00,feeder,2.0,L1 Current (Max),A,39.0
,,2023-06-14T16:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.88
,,2023-06-14T16:10:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-14T16:10:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-4.12
,,2023-06-14T16:10:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-14T16:10:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-12.87
,,2023-06-14T16:10:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-14T16:10:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,3.82
,,2023-06-14T16:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
,,2023-06-14T16:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
,,2023-06-14T16:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.0
,,2023-06-14T16:10:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.98795
,,2023-06-14T16:10:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.93884
,,2023-06-14T16:10:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.99045
,,2023-06-14T16:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,25.0
,,2023-06-14T16:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.0
,,2023-06-14T16:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.0
,,2023-06-14T16:10:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-14T16:10:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-14T16:10:00.000+00:00,feeder,1.0,L3 Current (Min),A,99.75
,,2023-06-14T16:10:00.000+00:00,feeder,1.0,L3 Current (Max),A,109.75
,,2023-06-14T16:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,102.38
,,2023-06-14T16:10:00.000+00:00,feeder,1.0,L2 Current (Min),A,44.5
,,2023-06-14T16:10:00.000+00:00,feeder,1.0,L2 Current (Max),A,44.75
,,2023-06-14T16:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.75
,,2023-06-14T16:10:00.000+00:00,feeder,1.0,L1 Current (Min),A,53.12
,,2023-06-14T16:10:00.000+00:00,feeder,1.0,L1 Current (Max),A,53.75
,,2023-06-14T16:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,53.38
,,2023-06-14T16:10:00.000+00:00,busbar,,L3 Voltage (Min),V,243.27
,,2023-06-14T16:10:00.000+00:00,busbar,,L3 Voltage (Max),V,243.33
,,2023-06-14T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.31
,,2023-06-14T16:10:00.000+00:00,busbar,,L2 Voltage (Min),V,244.94
,,2023-06-14T16:10:00.000+00:00,busbar,,L2 Voltage (Max),V,244.97
,,2023-06-14T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.95
,,2023-06-14T16:10:00.000+00:00,busbar,,L1 Voltage (Min),V,242.59
,,2023-06-14T16:10:00.000+00:00,busbar,,L1 Voltage (Max),V,242.62
,,2023-06-14T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.61
,,2023-06-14T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
,,2023-06-14T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
,,2023-06-14T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
,,2023-06-14T16:10:00.000+00:00,busbar,,L3 Active Power,kW,37.0
,,2023-06-14T16:10:00.000+00:00,busbar,,L2 Active Power,kW,25.0
,,2023-06-14T16:10:00.000+00:00,busbar,,L1 Active Power,kW,45.0
,,2023-06-14T16:10:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-14T16:10:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-14T16:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-14T16:10:00.000+00:00,busbar,,L3 Current (Min),A,153.12
,,2023-06-14T16:10:00.000+00:00,busbar,,L3 Current (Max),A,164.5
,,2023-06-14T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,157.0
,,2023-06-14T16:10:00.000+00:00,busbar,,L2 Current (Min),A,109.5
,,2023-06-14T16:10:00.000+00:00,busbar,,L2 Current (Max),A,110.0
,,2023-06-14T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,109.75
,,2023-06-14T16:10:00.000+00:00,busbar,,L1 Current (Min),A,185.12
,,2023-06-14T16:10:00.000+00:00,busbar,,L1 Current (Max),A,185.88
,,2023-06-14T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,185.5
,,2023-06-14T16:10:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-14T16:10:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-14T16:00:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
,,2023-06-14T16:00:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,0.88
,,2023-06-14T16:00:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
,,2023-06-14T16:00:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-0.81
,,2023-06-14T16:00:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
,,2023-06-14T16:00:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-7.63
,,2023-06-14T16:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
,,2023-06-14T16:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
,,2023-06-14T16:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-14T16:00:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.92966
,,2023-06-14T16:00:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98819
,,2023-06-14T16:00:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9699399999999999
,,2023-06-14T16:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.0
,,2023-06-14T16:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.0
,,2023-06-14T16:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.0
,,2023-06-14T16:00:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
,,2023-06-14T16:00:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
,,2023-06-14T16:00:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
,,2023-06-14T16:00:00.000+00:00,feeder,4.0,L3 Current (Min),A,14.38
,,2023-06-14T16:00:00.000+00:00,feeder,4.0,L3 Current (Max),A,16.75
,,2023-06-14T16:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.75
,,2023-06-14T16:00:00.000+00:00,feeder,4.0,L2 Current (Min),A,30.5
,,2023-06-14T16:00:00.000+00:00,feeder,4.0,L2 Current (Max),A,30.75
,,2023-06-14T16:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,30.62
,,2023-06-14T16:00:00.000+00:00,feeder,4.0,L1 Current (Min),A,21.5
,,2023-06-14T16:00:00.000+00:00,feeder,4.0,L1 Current (Max),A,21.5
,,2023-06-14T16:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,21.5
,,2023-06-14T16:00:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
,,2023-06-14T16:00:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-0.19
,,2023-06-14T16:00:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
,,2023-06-14T16:00:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-17.5
,,2023-06-14T16:00:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
,,2023-06-14T16:00:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-9.87
,,2023-06-14T16:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
,,2023-06-14T16:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
,,2023-06-14T16:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-14T16:00:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9582799999999999
,,2023-06-14T16:00:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.87234
,,2023-06-14T16:00:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.95132
,,2023-06-14T16:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.0
,,2023-06-14T16:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.0
,,2023-06-14T16:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.0
,,2023-06-14T16:00:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
,,2023-06-14T16:00:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
,,2023-06-14T16:00:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
,,2023-06-14T16:00:00.000+00:00,feeder,3.0,L3 Current (Min),A,24.38
,,2023-06-14T16:00:00.000+00:00,feeder,3.0,L3 Current (Max),A,24.62
,,2023-06-14T16:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,24.5
,,2023-06-14T16:00:00.000+00:00,feeder,3.0,L2 Current (Min),A,25.0
,,2023-06-14T16:00:00.000+00:00,feeder,3.0,L2 Current (Max),A,26.75
,,2023-06-14T16:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,26.38
,,2023-06-14T16:00:00.000+00:00,feeder,3.0,L1 Current (Min),A,35.25
,,2023-06-14T16:00:00.000+00:00,feeder,3.0,L1 Current (Max),A,35.62
,,2023-06-14T16:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,35.5
,,2023-06-14T16:00:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-14T16:00:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-15.5
,,2023-06-14T16:00:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-14T16:00:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-12.56
,,2023-06-14T16:00:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-14T16:00:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-6.69
,,2023-06-14T16:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-14T16:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
,,2023-06-14T16:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-14T16:00:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9396399999999999
,,2023-06-14T16:00:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.94516
,,2023-06-14T16:00:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97577
,,2023-06-14T16:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
,,2023-06-14T16:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.0
,,2023-06-14T16:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.0
,,2023-06-14T16:00:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-14T16:00:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-14T16:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-14T16:00:00.000+00:00,feeder,2.0,L3 Current (Min),A,13.62
,,2023-06-14T16:00:00.000+00:00,feeder,2.0,L3 Current (Max),A,13.75
,,2023-06-14T16:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.62
,,2023-06-14T16:00:00.000+00:00,feeder,2.0,L2 Current (Min),A,19.62
,,2023-06-14T16:00:00.000+00:00,feeder,2.0,L2 Current (Max),A,19.88
,,2023-06-14T16:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.75
,,2023-06-14T16:00:00.000+00:00,feeder,2.0,L1 Current (Min),A,18.62
,,2023-06-14T16:00:00.000+00:00,feeder,2.0,L1 Current (Max),A,18.88
,,2023-06-14T16:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.75
,,2023-06-14T16:00:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-14T16:00:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-5.75
,,2023-06-14T16:00:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-14T16:00:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-8.37
,,2023-06-14T16:00:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-14T16:00:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,0.38
,,2023-06-14T16:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
,,2023-06-14T16:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
,,2023-06-14T16:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
,,2023-06-14T16:00:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.98361
,,2023-06-14T16:00:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.96304
,,2023-06-14T16:00:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9899
,,2023-06-14T16:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.0
,,2023-06-14T16:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.0
,,2023-06-14T16:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.0
,,2023-06-14T16:00:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-14T16:00:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-14T16:00:00.000+00:00,feeder,1.0,L3 Current (Min),A,76.88
,,2023-06-14T16:00:00.000+00:00,feeder,1.0,L3 Current (Max),A,77.0
,,2023-06-14T16:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,76.88
,,2023-06-14T16:00:00.000+00:00,feeder,1.0,L2 Current (Min),A,51.75
,,2023-06-14T16:00:00.000+00:00,feeder,1.0,L2 Current (Max),A,52.25
,,2023-06-14T16:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,52.0
,,2023-06-14T16:00:00.000+00:00,feeder,1.0,L1 Current (Min),A,43.75
,,2023-06-14T16:00:00.000+00:00,feeder,1.0,L1 Current (Max),A,44.0
,,2023-06-14T16:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.88
,,2023-06-14T16:00:00.000+00:00,busbar,,L3 Voltage (Min),V,243.45
,,2023-06-14T16:00:00.000+00:00,busbar,,L3 Voltage (Max),V,243.59
,,2023-06-14T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.52
,,2023-06-14T16:00:00.000+00:00,busbar,,L2 Voltage (Min),V,244.45
,,2023-06-14T16:00:00.000+00:00,busbar,,L2 Voltage (Max),V,244.58
,,2023-06-14T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.5
,,2023-06-14T16:00:00.000+00:00,busbar,,L1 Voltage (Min),V,242.5
,,2023-06-14T16:00:00.000+00:00,busbar,,L1 Voltage (Max),V,242.53
,,2023-06-14T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.52
,,2023-06-14T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
,,2023-06-14T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
,,2023-06-14T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
,,2023-06-14T16:00:00.000+00:00,busbar,,L3 Active Power,kW,31.0
,,2023-06-14T16:00:00.000+00:00,busbar,,L2 Active Power,kW,30.0
,,2023-06-14T16:00:00.000+00:00,busbar,,L1 Active Power,kW,28.0
,,2023-06-14T16:00:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-14T16:00:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-14T16:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-14T16:00:00.000+00:00,busbar,,L3 Current (Min),A,128.5
,,2023-06-14T16:00:00.000+00:00,busbar,,L3 Current (Max),A,130.88
,,2023-06-14T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,129.88
,,2023-06-14T16:00:00.000+00:00,busbar,,L2 Current (Min),A,125.62
,,2023-06-14T16:00:00.000+00:00,busbar,,L2 Current (Max),A,128.0
,,2023-06-14T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,127.5
,,2023-06-14T16:00:00.000+00:00,busbar,,L1 Current (Min),A,119.0
,,2023-06-14T16:00:00.000+00:00,busbar,,L1 Current (Max),A,119.5
,,2023-06-14T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,119.25
,,2023-06-14T16:00:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-14T16:00:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-14T15:50:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
,,2023-06-14T15:50:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,6.56
,,2023-06-14T15:50:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
,,2023-06-14T15:50:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,1.06
,,2023-06-14T15:50:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
,,2023-06-14T15:50:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-13.56
,,2023-06-14T15:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
,,2023-06-14T15:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
,,2023-06-14T15:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-14T15:50:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.90097
,,2023-06-14T15:50:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9368299999999999
,,2023-06-14T15:50:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.92364
,,2023-06-14T15:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.0
,,2023-06-14T15:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.0
,,2023-06-14T15:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.0
,,2023-06-14T15:50:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
,,2023-06-14T15:50:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
,,2023-06-14T15:50:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
,,2023-06-14T15:50:00.000+00:00,feeder,4.0,L3 Current (Min),A,13.0
,,2023-06-14T15:50:00.000+00:00,feeder,4.0,L3 Current (Max),A,13.0
,,2023-06-14T15:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.0
,,2023-06-14T15:50:00.000+00:00,feeder,4.0,L2 Current (Min),A,14.88
,,2023-06-14T15:50:00.000+00:00,feeder,4.0,L2 Current (Max),A,14.88
,,2023-06-14T15:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.88
,,2023-06-14T15:50:00.000+00:00,feeder,4.0,L1 Current (Min),A,14.75
,,2023-06-14T15:50:00.000+00:00,feeder,4.0,L1 Current (Max),A,14.75
,,2023-06-14T15:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,14.75
,,2023-06-14T15:50:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
,,2023-06-14T15:50:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-5.31
,,2023-06-14T15:50:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
,,2023-06-14T15:50:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-66.75
,,2023-06-14T15:50:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
,,2023-06-14T15:50:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-20.31
,,2023-06-14T15:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-14T15:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
,,2023-06-14T15:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
,,2023-06-14T15:50:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9472
,,2023-06-14T15:50:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.316
,,2023-06-14T15:50:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.85605
,,2023-06-14T15:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.0
,,2023-06-14T15:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.0
,,2023-06-14T15:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.0
,,2023-06-14T15:50:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
,,2023-06-14T15:50:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
,,2023-06-14T15:50:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
,,2023-06-14T15:50:00.000+00:00,feeder,3.0,L3 Current (Min),A,24.25
,,2023-06-14T15:50:00.000+00:00,feeder,3.0,L3 Current (Max),A,24.25
,,2023-06-14T15:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,24.25
,,2023-06-14T15:50:00.000+00:00,feeder,3.0,L2 Current (Min),A,14.38
,,2023-06-14T15:50:00.000+00:00,feeder,3.0,L2 Current (Max),A,14.38
,,2023-06-14T15:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,14.38
,,2023-06-14T15:50:00.000+00:00,feeder,3.0,L1 Current (Min),A,24.5
,,2023-06-14T15:50:00.000+00:00,feeder,3.0,L1 Current (Max),A,24.62
,,2023-06-14T15:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,24.62
,,2023-06-14T15:50:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-14T15:50:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-9.94
,,2023-06-14T15:50:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-14T15:50:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-14.25
,,2023-06-14T15:50:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-14T15:50:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-9.81
,,2023-06-14T15:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-14T15:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
,,2023-06-14T15:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-14T15:50:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9754299999999999
,,2023-06-14T15:50:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9497700000000001
,,2023-06-14T15:50:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.94452
,,2023-06-14T15:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.0
,,2023-06-14T15:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.0
,,2023-06-14T15:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.0
,,2023-06-14T15:50:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-14T15:50:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-14T15:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-14T15:50:00.000+00:00,feeder,2.0,L3 Current (Min),A,22.25
,,2023-06-14T15:50:00.000+00:00,feeder,2.0,L3 Current (Max),A,22.25
,,2023-06-14T15:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.25
,,2023-06-14T15:50:00.000+00:00,feeder,2.0,L2 Current (Min),A,20.62
,,2023-06-14T15:50:00.000+00:00,feeder,2.0,L2 Current (Max),A,20.62
,,2023-06-14T15:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.62
,,2023-06-14T15:50:00.000+00:00,feeder,2.0,L1 Current (Min),A,12.62
,,2023-06-14T15:50:00.000+00:00,feeder,2.0,L1 Current (Max),A,12.62
,,2023-06-14T15:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,12.62
,,2023-06-14T15:50:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-14T15:50:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-7.63
,,2023-06-14T15:50:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-14T15:50:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-9.0
,,2023-06-14T15:50:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-14T15:50:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-4.06
,,2023-06-14T15:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
,,2023-06-14T15:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
,,2023-06-14T15:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-14T15:50:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9659700000000001
,,2023-06-14T15:50:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.94379
,,2023-06-14T15:50:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9914200000000001
,,2023-06-14T15:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.0
,,2023-06-14T15:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.0
,,2023-06-14T15:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.0
,,2023-06-14T15:50:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-14T15:50:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-14T15:50:00.000+00:00,feeder,1.0,L3 Current (Min),A,60.38
,,2023-06-14T15:50:00.000+00:00,feeder,1.0,L3 Current (Max),A,61.38
,,2023-06-14T15:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,60.88
,,2023-06-14T15:50:00.000+00:00,feeder,1.0,L2 Current (Min),A,41.38
,,2023-06-14T15:50:00.000+00:00,feeder,1.0,L2 Current (Max),A,41.62
,,2023-06-14T15:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.5
,,2023-06-14T15:50:00.000+00:00,feeder,1.0,L1 Current (Min),A,58.0
,,2023-06-14T15:50:00.000+00:00,feeder,1.0,L1 Current (Max),A,58.12
,,2023-06-14T15:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,58.0
,,2023-06-14T15:50:00.000+00:00,busbar,,L3 Voltage (Min),V,243.53
,,2023-06-14T15:50:00.000+00:00,busbar,,L3 Voltage (Max),V,243.55
,,2023-06-14T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.55
,,2023-06-14T15:50:00.000+00:00,busbar,,L2 Voltage (Min),V,244.69
,,2023-06-14T15:50:00.000+00:00,busbar,,L2 Voltage (Max),V,244.69
,,2023-06-14T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.69
,,2023-06-14T15:50:00.000+00:00,busbar,,L1 Voltage (Min),V,242.75
,,2023-06-14T15:50:00.000+00:00,busbar,,L1 Voltage (Max),V,242.75
,,2023-06-14T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.75
,,2023-06-14T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
,,2023-06-14T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
,,2023-06-14T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
,,2023-06-14T15:50:00.000+00:00,busbar,,L3 Active Power,kW,28.0
,,2023-06-14T15:50:00.000+00:00,busbar,,L2 Active Power,kW,19.0
,,2023-06-14T15:50:00.000+00:00,busbar,,L1 Active Power,kW,25.0
,,2023-06-14T15:50:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-14T15:50:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-14T15:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-14T15:50:00.000+00:00,busbar,,L3 Current (Min),A,119.0
,,2023-06-14T15:50:00.000+00:00,busbar,,L3 Current (Max),A,120.0
,,2023-06-14T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,119.5
,,2023-06-14T15:50:00.000+00:00,busbar,,L2 Current (Min),A,85.5
,,2023-06-14T15:50:00.000+00:00,busbar,,L2 Current (Max),A,85.62
,,2023-06-14T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,85.5
,,2023-06-14T15:50:00.000+00:00,busbar,,L1 Current (Min),A,108.38
,,2023-06-14T15:50:00.000+00:00,busbar,,L1 Current (Max),A,108.5
,,2023-06-14T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,108.5
,,2023-06-14T15:50:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-14T15:50:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-14T15:40:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
,,2023-06-14T15:40:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-5.06
,,2023-06-14T15:40:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
,,2023-06-14T15:40:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-0.5
,,2023-06-14T15:40:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
,,2023-06-14T15:40:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-13.0
,,2023-06-14T15:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
,,2023-06-14T15:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
,,2023-06-14T15:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-14T15:40:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9803200000000001
,,2023-06-14T15:40:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.93005
,,2023-06-14T15:40:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.95132
,,2023-06-14T15:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.0
,,2023-06-14T15:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.0
,,2023-06-14T15:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.0
,,2023-06-14T15:40:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
,,2023-06-14T15:40:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
,,2023-06-14T15:40:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
,,2023-06-14T15:40:00.000+00:00,feeder,4.0,L3 Current (Min),A,18.88
,,2023-06-14T15:40:00.000+00:00,feeder,4.0,L3 Current (Max),A,19.38
,,2023-06-14T15:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,19.0
,,2023-06-14T15:40:00.000+00:00,feeder,4.0,L2 Current (Min),A,13.88
,,2023-06-14T15:40:00.000+00:00,feeder,4.0,L2 Current (Max),A,13.88
,,2023-06-14T15:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.88
,,2023-06-14T15:40:00.000+00:00,feeder,4.0,L1 Current (Min),A,18.62
,,2023-06-14T15:40:00.000+00:00,feeder,4.0,L1 Current (Max),A,18.75
,,2023-06-14T15:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,18.75
,,2023-06-14T15:40:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
,,2023-06-14T15:40:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-30.63
,,2023-06-14T15:40:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
,,2023-06-14T15:40:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-72.38
,,2023-06-14T15:40:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
,,2023-06-14T15:40:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-24.06
,,2023-06-14T15:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-14T15:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
,,2023-06-14T15:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
,,2023-06-14T15:40:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.70358
,,2023-06-14T15:40:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.28289000000000003
,,2023-06-14T15:40:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.85251
,,2023-06-14T15:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.0
,,2023-06-14T15:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.0
,,2023-06-14T15:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.0
,,2023-06-14T15:40:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
,,2023-06-14T15:40:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
,,2023-06-14T15:40:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
,,2023-06-14T15:40:00.000+00:00,feeder,3.0,L3 Current (Min),A,13.0
,,2023-06-14T15:40:00.000+00:00,feeder,3.0,L3 Current (Max),A,13.12
,,2023-06-14T15:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,13.0
,,2023-06-14T15:40:00.000+00:00,feeder,3.0,L2 Current (Min),A,12.12
,,2023-06-14T15:40:00.000+00:00,feeder,3.0,L2 Current (Max),A,13.38
,,2023-06-14T15:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,12.75
,,2023-06-14T15:40:00.000+00:00,feeder,3.0,L1 Current (Min),A,27.0
,,2023-06-14T15:40:00.000+00:00,feeder,3.0,L1 Current (Max),A,27.12
,,2023-06-14T15:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,27.0
,,2023-06-14T15:40:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-14T15:40:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-22.5
,,2023-06-14T15:40:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-14T15:40:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-10.19
,,2023-06-14T15:40:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-14T15:40:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-2.88
,,2023-06-14T15:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-14T15:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
,,2023-06-14T15:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-14T15:40:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.89197
,,2023-06-14T15:40:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96634
,,2023-06-14T15:40:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.99539
,,2023-06-14T15:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
,,2023-06-14T15:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.0
,,2023-06-14T15:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.0
,,2023-06-14T15:40:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-14T15:40:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-14T15:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-14T15:40:00.000+00:00,feeder,2.0,L3 Current (Min),A,12.25
,,2023-06-14T15:40:00.000+00:00,feeder,2.0,L3 Current (Max),A,12.5
,,2023-06-14T15:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.38
,,2023-06-14T15:40:00.000+00:00,feeder,2.0,L2 Current (Min),A,22.12
,,2023-06-14T15:40:00.000+00:00,feeder,2.0,L2 Current (Max),A,22.62
,,2023-06-14T15:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.25
,,2023-06-14T15:40:00.000+00:00,feeder,2.0,L1 Current (Min),A,41.88
,,2023-06-14T15:40:00.000+00:00,feeder,2.0,L1 Current (Max),A,42.25
,,2023-06-14T15:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.0
,,2023-06-14T15:40:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-14T15:40:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-9.63
,,2023-06-14T15:40:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-14T15:40:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-14.87
,,2023-06-14T15:40:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-14T15:40:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-9.63
,,2023-06-14T15:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
,,2023-06-14T15:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
,,2023-06-14T15:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-14T15:40:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9443
,,2023-06-14T15:40:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.83304
,,2023-06-14T15:40:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.88602
,,2023-06-14T15:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.0
,,2023-06-14T15:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.0
,,2023-06-14T15:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.0
,,2023-06-14T15:40:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-14T15:40:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-14T15:40:00.000+00:00,feeder,1.0,L3 Current (Min),A,50.0
,,2023-06-14T15:40:00.000+00:00,feeder,1.0,L3 Current (Max),A,50.25
,,2023-06-14T15:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,50.12
,,2023-06-14T15:40:00.000+00:00,feeder,1.0,L2 Current (Min),A,25.12
,,2023-06-14T15:40:00.000+00:00,feeder,1.0,L2 Current (Max),A,26.75
,,2023-06-14T15:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.0
,,2023-06-14T15:40:00.000+00:00,feeder,1.0,L1 Current (Min),A,18.38
,,2023-06-14T15:40:00.000+00:00,feeder,1.0,L1 Current (Max),A,18.5
,,2023-06-14T15:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.38
,,2023-06-14T15:40:00.000+00:00,busbar,,L3 Voltage (Min),V,243.42
,,2023-06-14T15:40:00.000+00:00,busbar,,L3 Voltage (Max),V,243.5
,,2023-06-14T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.47
,,2023-06-14T15:40:00.000+00:00,busbar,,L2 Voltage (Min),V,244.38
,,2023-06-14T15:40:00.000+00:00,busbar,,L2 Voltage (Max),V,244.42
,,2023-06-14T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.41
,,2023-06-14T15:40:00.000+00:00,busbar,,L1 Voltage (Min),V,242.8
,,2023-06-14T15:40:00.000+00:00,busbar,,L1 Voltage (Max),V,242.83
,,2023-06-14T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.81
,,2023-06-14T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
,,2023-06-14T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
,,2023-06-14T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
,,2023-06-14T15:40:00.000+00:00,busbar,,L3 Active Power,kW,21.0
,,2023-06-14T15:40:00.000+00:00,busbar,,L2 Active Power,kW,15.0
,,2023-06-14T15:40:00.000+00:00,busbar,,L1 Active Power,kW,24.0
,,2023-06-14T15:40:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-14T15:40:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-14T15:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-14T15:40:00.000+00:00,busbar,,L3 Current (Min),A,92.88
,,2023-06-14T15:40:00.000+00:00,busbar,,L3 Current (Max),A,93.38
,,2023-06-14T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,93.0
,,2023-06-14T15:40:00.000+00:00,busbar,,L2 Current (Min),A,69.12
,,2023-06-14T15:40:00.000+00:00,busbar,,L2 Current (Max),A,70.25
,,2023-06-14T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,69.62
,,2023-06-14T15:40:00.000+00:00,busbar,,L1 Current (Min),A,103.88
,,2023-06-14T15:40:00.000+00:00,busbar,,L1 Current (Max),A,104.12
,,2023-06-14T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,104.0
,,2023-06-14T15:40:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-14T15:40:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-14T15:30:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
,,2023-06-14T15:30:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-7.93
,,2023-06-14T15:30:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
,,2023-06-14T15:30:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,0.88
,,2023-06-14T15:30:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
,,2023-06-14T15:30:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-10.94
,,2023-06-14T15:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-14T15:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
,,2023-06-14T15:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-14T15:30:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.97198
,,2023-06-14T15:30:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98145
,,2023-06-14T15:30:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.93375
,,2023-06-14T15:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.0
,,2023-06-14T15:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.0
,,2023-06-14T15:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.0
,,2023-06-14T15:30:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
,,2023-06-14T15:30:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
,,2023-06-14T15:30:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
,,2023-06-14T15:30:00.000+00:00,feeder,4.0,L3 Current (Min),A,16.12
,,2023-06-14T15:30:00.000+00:00,feeder,4.0,L3 Current (Max),A,16.12
,,2023-06-14T15:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.12
,,2023-06-14T15:30:00.000+00:00,feeder,4.0,L2 Current (Min),A,26.88
,,2023-06-14T15:30:00.000+00:00,feeder,4.0,L2 Current (Max),A,27.0
,,2023-06-14T15:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,26.88
,,2023-06-14T15:30:00.000+00:00,feeder,4.0,L1 Current (Min),A,12.25
,,2023-06-14T15:30:00.000+00:00,feeder,4.0,L1 Current (Max),A,12.25
,,2023-06-14T15:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,12.25
,,2023-06-14T15:30:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
