Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,,2023-06-14T15:30:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-9.06
,,2023-06-14T15:30:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
,,2023-06-14T15:30:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-77.19
,,2023-06-14T15:30:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
,,2023-06-14T15:30:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-17.63
,,2023-06-14T15:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-14T15:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
,,2023-06-14T15:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.0
,,2023-06-14T15:30:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9239799999999999
,,2023-06-14T15:30:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.18175
,,2023-06-14T15:30:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.92035
,,2023-06-14T15:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.0
,,2023-06-14T15:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.0
,,2023-06-14T15:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.0
,,2023-06-14T15:30:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
,,2023-06-14T15:30:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
,,2023-06-14T15:30:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
,,2023-06-14T15:30:00.000+00:00,feeder,3.0,L3 Current (Min),A,20.12
,,2023-06-14T15:30:00.000+00:00,feeder,3.0,L3 Current (Max),A,20.25
,,2023-06-14T15:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,20.12
,,2023-06-14T15:30:00.000+00:00,feeder,3.0,L2 Current (Min),A,12.88
,,2023-06-14T15:30:00.000+00:00,feeder,3.0,L2 Current (Max),A,12.88
,,2023-06-14T15:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,12.88
,,2023-06-14T15:30:00.000+00:00,feeder,3.0,L1 Current (Min),A,36.38
,,2023-06-14T15:30:00.000+00:00,feeder,3.0,L1 Current (Max),A,36.5
,,2023-06-14T15:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,36.5
,,2023-06-14T15:30:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-14T15:30:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-25.88
,,2023-06-14T15:30:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-14T15:30:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-10.44
,,2023-06-14T15:30:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-14T15:30:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-4.25
,,2023-06-14T15:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-14T15:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
,,2023-06-14T15:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-14T15:30:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8674
,,2023-06-14T15:30:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97067
,,2023-06-14T15:30:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.99164
,,2023-06-14T15:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
,,2023-06-14T15:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.0
,,2023-06-14T15:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.0
,,2023-06-14T15:30:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-14T15:30:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-14T15:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-14T15:30:00.000+00:00,feeder,2.0,L3 Current (Min),A,12.25
,,2023-06-14T15:30:00.000+00:00,feeder,2.0,L3 Current (Max),A,12.38
,,2023-06-14T15:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.38
,,2023-06-14T15:30:00.000+00:00,feeder,2.0,L2 Current (Min),A,21.62
,,2023-06-14T15:30:00.000+00:00,feeder,2.0,L2 Current (Max),A,22.12
,,2023-06-14T15:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.88
,,2023-06-14T15:30:00.000+00:00,feeder,2.0,L1 Current (Min),A,30.12
,,2023-06-14T15:30:00.000+00:00,feeder,2.0,L1 Current (Max),A,30.5
,,2023-06-14T15:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.38
,,2023-06-14T15:30:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-14T15:30:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-8.75
,,2023-06-14T15:30:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-14T15:30:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-14.0
,,2023-06-14T15:30:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-14T15:30:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-4.06
,,2023-06-14T15:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
,,2023-06-14T15:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
,,2023-06-14T15:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
,,2023-06-14T15:30:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9633799999999999
,,2023-06-14T15:30:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9083200000000001
,,2023-06-14T15:30:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.95636
,,2023-06-14T15:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.0
,,2023-06-14T15:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.0
,,2023-06-14T15:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.0
,,2023-06-14T15:30:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-14T15:30:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-14T15:30:00.000+00:00,feeder,1.0,L3 Current (Min),A,55.5
,,2023-06-14T15:30:00.000+00:00,feeder,1.0,L3 Current (Max),A,55.62
,,2023-06-14T15:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,55.5
,,2023-06-14T15:30:00.000+00:00,feeder,1.0,L2 Current (Min),A,33.25
,,2023-06-14T15:30:00.000+00:00,feeder,1.0,L2 Current (Max),A,33.62
,,2023-06-14T15:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.5
,,2023-06-14T15:30:00.000+00:00,feeder,1.0,L1 Current (Min),A,28.25
,,2023-06-14T15:30:00.000+00:00,feeder,1.0,L1 Current (Max),A,28.5
,,2023-06-14T15:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.25
,,2023-06-14T15:30:00.000+00:00,busbar,,L3 Voltage (Min),V,243.53
,,2023-06-14T15:30:00.000+00:00,busbar,,L3 Voltage (Max),V,243.88
,,2023-06-14T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.75
,,2023-06-14T15:30:00.000+00:00,busbar,,L2 Voltage (Min),V,244.36
,,2023-06-14T15:30:00.000+00:00,busbar,,L2 Voltage (Max),V,244.7
,,2023-06-14T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.58
,,2023-06-14T15:30:00.000+00:00,busbar,,L1 Voltage (Min),V,242.7
,,2023-06-14T15:30:00.000+00:00,busbar,,L1 Voltage (Max),V,243.05
,,2023-06-14T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.92
,,2023-06-14T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
,,2023-06-14T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
,,2023-06-14T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
,,2023-06-14T15:30:00.000+00:00,busbar,,L3 Active Power,kW,24.0
,,2023-06-14T15:30:00.000+00:00,busbar,,L2 Active Power,kW,20.0
,,2023-06-14T15:30:00.000+00:00,busbar,,L1 Active Power,kW,25.0
,,2023-06-14T15:30:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-14T15:30:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-14T15:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-14T15:30:00.000+00:00,busbar,,L3 Current (Min),A,103.5
,,2023-06-14T15:30:00.000+00:00,busbar,,L3 Current (Max),A,103.62
,,2023-06-14T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,103.62
,,2023-06-14T15:30:00.000+00:00,busbar,,L2 Current (Min),A,87.5
,,2023-06-14T15:30:00.000+00:00,busbar,,L2 Current (Max),A,88.12
,,2023-06-14T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,87.88
,,2023-06-14T15:30:00.000+00:00,busbar,,L1 Current (Min),A,106.25
,,2023-06-14T15:30:00.000+00:00,busbar,,L1 Current (Max),A,106.62
,,2023-06-14T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,106.38
,,2023-06-14T15:30:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-14T15:30:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-14T15:20:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
,,2023-06-14T15:20:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-28.5
,,2023-06-14T15:20:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
,,2023-06-14T15:20:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,1.5
,,2023-06-14T15:20:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
,,2023-06-14T15:20:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-14.5
,,2023-06-14T15:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-14T15:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
,,2023-06-14T15:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-14T15:20:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.7471899999999999
,,2023-06-14T15:20:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97711
,,2023-06-14T15:20:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.92416
,,2023-06-14T15:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.0
,,2023-06-14T15:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.0
,,2023-06-14T15:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.0
,,2023-06-14T15:20:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
,,2023-06-14T15:20:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
,,2023-06-14T15:20:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
,,2023-06-14T15:20:00.000+00:00,feeder,4.0,L3 Current (Min),A,6.0
,,2023-06-14T15:20:00.000+00:00,feeder,4.0,L3 Current (Max),A,6.12
,,2023-06-14T15:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,6.12
,,2023-06-14T15:20:00.000+00:00,feeder,4.0,L2 Current (Min),A,21.38
,,2023-06-14T15:20:00.000+00:00,feeder,4.0,L2 Current (Max),A,21.38
,,2023-06-14T15:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,21.38
,,2023-06-14T15:20:00.000+00:00,feeder,4.0,L1 Current (Min),A,11.75
,,2023-06-14T15:20:00.000+00:00,feeder,4.0,L1 Current (Max),A,11.75
,,2023-06-14T15:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,11.75
,,2023-06-14T15:20:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
,,2023-06-14T15:20:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-5.31
,,2023-06-14T15:20:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
,,2023-06-14T15:20:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-53.19
,,2023-06-14T15:20:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
,,2023-06-14T15:20:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-33.94
,,2023-06-14T15:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
,,2023-06-14T15:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
,,2023-06-14T15:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
,,2023-06-14T15:20:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.94675
,,2023-06-14T15:20:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.59118
,,2023-06-14T15:20:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.6766300000000001
,,2023-06-14T15:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.0
,,2023-06-14T15:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.0
,,2023-06-14T15:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.0
,,2023-06-14T15:20:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
,,2023-06-14T15:20:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
,,2023-06-14T15:20:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
,,2023-06-14T15:20:00.000+00:00,feeder,3.0,L3 Current (Min),A,21.75
,,2023-06-14T15:20:00.000+00:00,feeder,3.0,L3 Current (Max),A,22.12
,,2023-06-14T15:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,21.88
,,2023-06-14T15:20:00.000+00:00,feeder,3.0,L2 Current (Min),A,14.38
,,2023-06-14T15:20:00.000+00:00,feeder,3.0,L2 Current (Max),A,16.38
,,2023-06-14T15:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,15.12
,,2023-06-14T15:20:00.000+00:00,feeder,3.0,L1 Current (Min),A,15.12
,,2023-06-14T15:20:00.000+00:00,feeder,3.0,L1 Current (Max),A,17.5
,,2023-06-14T15:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,16.88
,,2023-06-14T15:20:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-14T15:20:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-19.94
,,2023-06-14T15:20:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-14T15:20:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-13.56
,,2023-06-14T15:20:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-14T15:20:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-7.93
,,2023-06-14T15:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-14T15:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
,,2023-06-14T15:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
,,2023-06-14T15:20:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9160799999999999
,,2023-06-14T15:20:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9602
,,2023-06-14T15:20:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.94534
,,2023-06-14T15:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
,,2023-06-14T15:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.0
,,2023-06-14T15:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.0
,,2023-06-14T15:20:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-14T15:20:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-14T15:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-14T15:20:00.000+00:00,feeder,2.0,L3 Current (Min),A,11.5
,,2023-06-14T15:20:00.000+00:00,feeder,2.0,L3 Current (Max),A,11.88
,,2023-06-14T15:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.75
,,2023-06-14T15:20:00.000+00:00,feeder,2.0,L2 Current (Min),A,26.75
,,2023-06-14T15:20:00.000+00:00,feeder,2.0,L2 Current (Max),A,27.25
,,2023-06-14T15:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.12
,,2023-06-14T15:20:00.000+00:00,feeder,2.0,L1 Current (Min),A,12.0
,,2023-06-14T15:20:00.000+00:00,feeder,2.0,L1 Current (Max),A,12.25
,,2023-06-14T15:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,12.12
,,2023-06-14T15:20:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-14T15:20:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-8.19
,,2023-06-14T15:20:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-14T15:20:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-24.75
,,2023-06-14T15:20:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-14T15:20:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-18.44
,,2023-06-14T15:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
,,2023-06-14T15:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
,,2023-06-14T15:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-14T15:20:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9576100000000001
,,2023-06-14T15:20:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8281799999999999
,,2023-06-14T15:20:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.77728
,,2023-06-14T15:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.0
,,2023-06-14T15:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.0
,,2023-06-14T15:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.0
,,2023-06-14T15:20:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-14T15:20:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-14T15:20:00.000+00:00,feeder,1.0,L3 Current (Min),A,49.5
,,2023-06-14T15:20:00.000+00:00,feeder,1.0,L3 Current (Max),A,49.75
,,2023-06-14T15:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,49.62
,,2023-06-14T15:20:00.000+00:00,feeder,1.0,L2 Current (Min),A,28.25
,,2023-06-14T15:20:00.000+00:00,feeder,1.0,L2 Current (Max),A,28.5
,,2023-06-14T15:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.5
,,2023-06-14T15:20:00.000+00:00,feeder,1.0,L1 Current (Min),A,13.12
,,2023-06-14T15:20:00.000+00:00,feeder,1.0,L1 Current (Max),A,13.38
,,2023-06-14T15:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.25
,,2023-06-14T15:20:00.000+00:00,busbar,,L3 Voltage (Min),V,245.14
,,2023-06-14T15:20:00.000+00:00,busbar,,L3 Voltage (Max),V,245.22
,,2023-06-14T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.2
,,2023-06-14T15:20:00.000+00:00,busbar,,L2 Voltage (Min),V,246.05
,,2023-06-14T15:20:00.000+00:00,busbar,,L2 Voltage (Max),V,246.09
,,2023-06-14T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.08
,,2023-06-14T15:20:00.000+00:00,busbar,,L1 Voltage (Min),V,244.97
,,2023-06-14T15:20:00.000+00:00,busbar,,L1 Voltage (Max),V,245.02
,,2023-06-14T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.98
,,2023-06-14T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
,,2023-06-14T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
,,2023-06-14T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
,,2023-06-14T15:20:00.000+00:00,busbar,,L3 Active Power,kW,21.0
,,2023-06-14T15:20:00.000+00:00,busbar,,L2 Active Power,kW,20.0
,,2023-06-14T15:20:00.000+00:00,busbar,,L1 Active Power,kW,11.0
,,2023-06-14T15:20:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-14T15:20:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-14T15:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-14T15:20:00.000+00:00,busbar,,L3 Current (Min),A,88.12
,,2023-06-14T15:20:00.000+00:00,busbar,,L3 Current (Max),A,89.12
,,2023-06-14T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,88.62
,,2023-06-14T15:20:00.000+00:00,busbar,,L2 Current (Min),A,85.62
,,2023-06-14T15:20:00.000+00:00,busbar,,L2 Current (Max),A,90.25
,,2023-06-14T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,87.88
,,2023-06-14T15:20:00.000+00:00,busbar,,L1 Current (Min),A,50.62
,,2023-06-14T15:20:00.000+00:00,busbar,,L1 Current (Max),A,53.38
,,2023-06-14T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,52.62
,,2023-06-14T15:20:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-14T15:20:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-14T15:10:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
,,2023-06-14T15:10:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-21.81
,,2023-06-14T15:10:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
,,2023-06-14T15:10:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-0.94
,,2023-06-14T15:10:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
,,2023-06-14T15:10:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-9.0
,,2023-06-14T15:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-14T15:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
,,2023-06-14T15:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
,,2023-06-14T15:10:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.63766
,,2023-06-14T15:10:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.93765
,,2023-06-14T15:10:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.94665
,,2023-06-14T15:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.0
,,2023-06-14T15:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.0
,,2023-06-14T15:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.0
,,2023-06-14T15:10:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
,,2023-06-14T15:10:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
,,2023-06-14T15:10:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
,,2023-06-14T15:10:00.000+00:00,feeder,4.0,L3 Current (Min),A,5.38
,,2023-06-14T15:10:00.000+00:00,feeder,4.0,L3 Current (Max),A,8.88
,,2023-06-14T15:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,6.75
,,2023-06-14T15:10:00.000+00:00,feeder,4.0,L2 Current (Min),A,13.5
,,2023-06-14T15:10:00.000+00:00,feeder,4.0,L2 Current (Max),A,13.62
,,2023-06-14T15:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.62
,,2023-06-14T15:10:00.000+00:00,feeder,4.0,L1 Current (Min),A,12.0
,,2023-06-14T15:10:00.000+00:00,feeder,4.0,L1 Current (Max),A,12.12
,,2023-06-14T15:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,12.0
,,2023-06-14T15:10:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
,,2023-06-14T15:10:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-2.19
,,2023-06-14T15:10:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
,,2023-06-14T15:10:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-45.69
,,2023-06-14T15:10:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
,,2023-06-14T15:10:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-84.5
,,2023-06-14T15:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
,,2023-06-14T15:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
,,2023-06-14T15:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
,,2023-06-14T15:10:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.90033
,,2023-06-14T15:10:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.32995
,,2023-06-14T15:10:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.051989999999999995
,,2023-06-14T15:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.0
,,2023-06-14T15:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.0
,,2023-06-14T15:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.0
,,2023-06-14T15:10:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
,,2023-06-14T15:10:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
,,2023-06-14T15:10:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
,,2023-06-14T15:10:00.000+00:00,feeder,3.0,L3 Current (Min),A,16.38
,,2023-06-14T15:10:00.000+00:00,feeder,3.0,L3 Current (Max),A,16.75
,,2023-06-14T15:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,16.5
,,2023-06-14T15:10:00.000+00:00,feeder,3.0,L2 Current (Min),A,9.75
,,2023-06-14T15:10:00.000+00:00,feeder,3.0,L2 Current (Max),A,12.38
,,2023-06-14T15:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,10.62
,,2023-06-14T15:10:00.000+00:00,feeder,3.0,L1 Current (Min),A,11.62
,,2023-06-14T15:10:00.000+00:00,feeder,3.0,L1 Current (Max),A,12.0
,,2023-06-14T15:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,11.88
,,2023-06-14T15:10:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-14T15:10:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-23.88
,,2023-06-14T15:10:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-14T15:10:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-25.75
,,2023-06-14T15:10:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-14T15:10:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-3.0
,,2023-06-14T15:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-14T15:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
,,2023-06-14T15:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
,,2023-06-14T15:10:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8880899999999999
,,2023-06-14T15:10:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8548
,,2023-06-14T15:10:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98505
,,2023-06-14T15:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
,,2023-06-14T15:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.0
,,2023-06-14T15:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.0
,,2023-06-14T15:10:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-14T15:10:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-14T15:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-14T15:10:00.000+00:00,feeder,2.0,L3 Current (Min),A,11.12
,,2023-06-14T15:10:00.000+00:00,feeder,2.0,L3 Current (Max),A,12.25
,,2023-06-14T15:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.75
,,2023-06-14T15:10:00.000+00:00,feeder,2.0,L2 Current (Min),A,13.25
,,2023-06-14T15:10:00.000+00:00,feeder,2.0,L2 Current (Max),A,13.62
,,2023-06-14T15:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.38
,,2023-06-14T15:10:00.000+00:00,feeder,2.0,L1 Current (Min),A,21.25
,,2023-06-14T15:10:00.000+00:00,feeder,2.0,L1 Current (Max),A,21.25
,,2023-06-14T15:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.25
,,2023-06-14T15:10:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-14T15:10:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-9.37
,,2023-06-14T15:10:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-14T15:10:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-29.69
,,2023-06-14T15:10:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-14T15:10:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-13.63
,,2023-06-14T15:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
,,2023-06-14T15:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
,,2023-06-14T15:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-14T15:10:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.94711
,,2023-06-14T15:10:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.7230800000000001
,,2023-06-14T15:10:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.86841
,,2023-06-14T15:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.0
,,2023-06-14T15:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.0
,,2023-06-14T15:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.0
,,2023-06-14T15:10:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-14T15:10:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-14T15:10:00.000+00:00,feeder,1.0,L3 Current (Min),A,46.62
,,2023-06-14T15:10:00.000+00:00,feeder,1.0,L3 Current (Max),A,46.75
,,2023-06-14T15:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,46.62
,,2023-06-14T15:10:00.000+00:00,feeder,1.0,L2 Current (Min),A,20.12
,,2023-06-14T15:10:00.000+00:00,feeder,1.0,L2 Current (Max),A,20.25
,,2023-06-14T15:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.12
,,2023-06-14T15:10:00.000+00:00,feeder,1.0,L1 Current (Min),A,17.0
,,2023-06-14T15:10:00.000+00:00,feeder,1.0,L1 Current (Max),A,17.38
,,2023-06-14T15:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.25
,,2023-06-14T15:10:00.000+00:00,busbar,,L3 Voltage (Min),V,244.84
,,2023-06-14T15:10:00.000+00:00,busbar,,L3 Voltage (Max),V,244.91
,,2023-06-14T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.88
,,2023-06-14T15:10:00.000+00:00,busbar,,L2 Voltage (Min),V,245.89
,,2023-06-14T15:10:00.000+00:00,busbar,,L2 Voltage (Max),V,246.0
,,2023-06-14T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.94
,,2023-06-14T15:10:00.000+00:00,busbar,,L1 Voltage (Min),V,244.56
,,2023-06-14T15:10:00.000+00:00,busbar,,L1 Voltage (Max),V,244.62
,,2023-06-14T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.59
,,2023-06-14T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
,,2023-06-14T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
,,2023-06-14T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
,,2023-06-14T15:10:00.000+00:00,busbar,,L3 Active Power,kW,18.0
,,2023-06-14T15:10:00.000+00:00,busbar,,L2 Active Power,kW,10.0
,,2023-06-14T15:10:00.000+00:00,busbar,,L1 Active Power,kW,12.0
,,2023-06-14T15:10:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-14T15:10:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-14T15:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-14T15:10:00.000+00:00,busbar,,L3 Current (Min),A,78.88
,,2023-06-14T15:10:00.000+00:00,busbar,,L3 Current (Max),A,82.0
,,2023-06-14T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,80.25
,,2023-06-14T15:10:00.000+00:00,busbar,,L2 Current (Min),A,54.0
,,2023-06-14T15:10:00.000+00:00,busbar,,L2 Current (Max),A,55.0
,,2023-06-14T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,54.38
,,2023-06-14T15:10:00.000+00:00,busbar,,L1 Current (Min),A,54.62
,,2023-06-14T15:10:00.000+00:00,busbar,,L1 Current (Max),A,55.5
,,2023-06-14T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,55.25
,,2023-06-14T15:10:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-14T15:10:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-14T15:00:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
,,2023-06-14T15:00:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-27.88
,,2023-06-14T15:00:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
,,2023-06-14T15:00:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-2.88
,,2023-06-14T15:00:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
,,2023-06-14T15:00:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-10.13
,,2023-06-14T15:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
,,2023-06-14T15:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
,,2023-06-14T15:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-14T15:00:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.69339
,,2023-06-14T15:00:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97949
,,2023-06-14T15:00:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9313600000000001
,,2023-06-14T15:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.0
,,2023-06-14T15:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.0
,,2023-06-14T15:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.0
,,2023-06-14T15:00:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
,,2023-06-14T15:00:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
,,2023-06-14T15:00:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
,,2023-06-14T15:00:00.000+00:00,feeder,4.0,L3 Current (Min),A,5.25
,,2023-06-14T15:00:00.000+00:00,feeder,4.0,L3 Current (Max),A,5.5
,,2023-06-14T15:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,5.38
,,2023-06-14T15:00:00.000+00:00,feeder,4.0,L2 Current (Min),A,23.38
,,2023-06-14T15:00:00.000+00:00,feeder,4.0,L2 Current (Max),A,23.5
,,2023-06-14T15:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,23.38
,,2023-06-14T15:00:00.000+00:00,feeder,4.0,L1 Current (Min),A,12.38
,,2023-06-14T15:00:00.000+00:00,feeder,4.0,L1 Current (Max),A,12.38
,,2023-06-14T15:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,12.38
,,2023-06-14T15:00:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
,,2023-06-14T15:00:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-5.38
,,2023-06-14T15:00:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
,,2023-06-14T15:00:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-29.75
,,2023-06-14T15:00:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
,,2023-06-14T15:00:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-78.31
,,2023-06-14T15:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-14T15:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
,,2023-06-14T15:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
,,2023-06-14T15:00:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.94711
,,2023-06-14T15:00:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.77691
,,2023-06-14T15:00:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.14046
,,2023-06-14T15:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.0
,,2023-06-14T15:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.0
,,2023-06-14T15:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.0
,,2023-06-14T15:00:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
,,2023-06-14T15:00:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
,,2023-06-14T15:00:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
,,2023-06-14T15:00:00.000+00:00,feeder,3.0,L3 Current (Min),A,23.25
,,2023-06-14T15:00:00.000+00:00,feeder,3.0,L3 Current (Max),A,23.38
,,2023-06-14T15:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,23.38
,,2023-06-14T15:00:00.000+00:00,feeder,3.0,L2 Current (Min),A,18.5
,,2023-06-14T15:00:00.000+00:00,feeder,3.0,L2 Current (Max),A,19.12
,,2023-06-14T15:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,19.0
,,2023-06-14T15:00:00.000+00:00,feeder,3.0,L1 Current (Min),A,10.25
,,2023-06-14T15:00:00.000+00:00,feeder,3.0,L1 Current (Max),A,10.38
,,2023-06-14T15:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,10.38
,,2023-06-14T15:00:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-14T15:00:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-19.62
,,2023-06-14T15:00:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-14T15:00:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-21.44
,,2023-06-14T15:00:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-14T15:00:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-7.75
,,2023-06-14T15:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-14T15:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
,,2023-06-14T15:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
,,2023-06-14T15:00:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9058799999999999
,,2023-06-14T15:00:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8699899999999999
,,2023-06-14T15:00:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9547100000000001
,,2023-06-14T15:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
,,2023-06-14T15:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.0
,,2023-06-14T15:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.0
,,2023-06-14T15:00:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-14T15:00:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-14T15:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-14T15:00:00.000+00:00,feeder,2.0,L3 Current (Min),A,13.75
,,2023-06-14T15:00:00.000+00:00,feeder,2.0,L3 Current (Max),A,13.88
,,2023-06-14T15:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.88
,,2023-06-14T15:00:00.000+00:00,feeder,2.0,L2 Current (Min),A,12.38
,,2023-06-14T15:00:00.000+00:00,feeder,2.0,L2 Current (Max),A,12.62
,,2023-06-14T15:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.5
,,2023-06-14T15:00:00.000+00:00,feeder,2.0,L1 Current (Min),A,14.0
,,2023-06-14T15:00:00.000+00:00,feeder,2.0,L1 Current (Max),A,14.0
,,2023-06-14T15:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.0
,,2023-06-14T15:00:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-14T15:00:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-7.87
,,2023-06-14T15:00:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-14T15:00:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-4.0
,,2023-06-14T15:00:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-14T15:00:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-8.19
,,2023-06-14T15:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-14T15:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
,,2023-06-14T15:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-14T15:00:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.94647
,,2023-06-14T15:00:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.91971
,,2023-06-14T15:00:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.89535
,,2023-06-14T15:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.0
,,2023-06-14T15:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.0
,,2023-06-14T15:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.0
,,2023-06-14T15:00:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-14T15:00:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-14T15:00:00.000+00:00,feeder,1.0,L3 Current (Min),A,43.12
,,2023-06-14T15:00:00.000+00:00,feeder,1.0,L3 Current (Max),A,43.25
,,2023-06-14T15:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,43.12
,,2023-06-14T15:00:00.000+00:00,feeder,1.0,L2 Current (Min),A,30.38
,,2023-06-14T15:00:00.000+00:00,feeder,1.0,L2 Current (Max),A,30.62
,,2023-06-14T15:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.5
,,2023-06-14T15:00:00.000+00:00,feeder,1.0,L1 Current (Min),A,18.88
,,2023-06-14T15:00:00.000+00:00,feeder,1.0,L1 Current (Max),A,19.0
,,2023-06-14T15:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.0
,,2023-06-14T15:00:00.000+00:00,busbar,,L3 Voltage (Min),V,245.11
,,2023-06-14T15:00:00.000+00:00,busbar,,L3 Voltage (Max),V,245.16
,,2023-06-14T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.12
,,2023-06-14T15:00:00.000+00:00,busbar,,L2 Voltage (Min),V,245.81
,,2023-06-14T15:00:00.000+00:00,busbar,,L2 Voltage (Max),V,245.88
,,2023-06-14T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.83
,,2023-06-14T15:00:00.000+00:00,busbar,,L1 Voltage (Min),V,244.75
,,2023-06-14T15:00:00.000+00:00,busbar,,L1 Voltage (Max),V,244.78
,,2023-06-14T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.77
,,2023-06-14T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
,,2023-06-14T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
,,2023-06-14T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
,,2023-06-14T15:00:00.000+00:00,busbar,,L3 Active Power,kW,19.0
,,2023-06-14T15:00:00.000+00:00,busbar,,L2 Active Power,kW,19.0
,,2023-06-14T15:00:00.000+00:00,busbar,,L1 Active Power,kW,11.0
,,2023-06-14T15:00:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-14T15:00:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-14T15:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-14T15:00:00.000+00:00,busbar,,L3 Current (Min),A,84.62
,,2023-06-14T15:00:00.000+00:00,busbar,,L3 Current (Max),A,85.12
,,2023-06-14T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,85.0
,,2023-06-14T15:00:00.000+00:00,busbar,,L2 Current (Min),A,83.0
,,2023-06-14T15:00:00.000+00:00,busbar,,L2 Current (Max),A,84.0
,,2023-06-14T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,83.75
,,2023-06-14T15:00:00.000+00:00,busbar,,L1 Current (Min),A,50.88
,,2023-06-14T15:00:00.000+00:00,busbar,,L1 Current (Max),A,51.38
,,2023-06-14T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,51.0
,,2023-06-14T15:00:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-14T15:00:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-14T14:50:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
,,2023-06-14T14:50:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-56.19
,,2023-06-14T14:50:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
,,2023-06-14T14:50:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-2.19
,,2023-06-14T14:50:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
,,2023-06-14T14:50:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-16.69
,,2023-06-14T14:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-14T14:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
,,2023-06-14T14:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-14T14:50:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.38433
,,2023-06-14T14:50:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9798
,,2023-06-14T14:50:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.8938299999999999
,,2023-06-14T14:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,0.0
,,2023-06-14T14:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.0
,,2023-06-14T14:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.0
,,2023-06-14T14:50:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
,,2023-06-14T14:50:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
,,2023-06-14T14:50:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
,,2023-06-14T14:50:00.000+00:00,feeder,4.0,L3 Current (Min),A,4.75
,,2023-06-14T14:50:00.000+00:00,feeder,4.0,L3 Current (Max),A,4.75
,,2023-06-14T14:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,4.75
,,2023-06-14T14:50:00.000+00:00,feeder,4.0,L2 Current (Min),A,22.62
,,2023-06-14T14:50:00.000+00:00,feeder,4.0,L2 Current (Max),A,22.88
,,2023-06-14T14:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.75
,,2023-06-14T14:50:00.000+00:00,feeder,4.0,L1 Current (Min),A,11.0
,,2023-06-14T14:50:00.000+00:00,feeder,4.0,L1 Current (Max),A,11.0
,,2023-06-14T14:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,11.0
,,2023-06-14T14:50:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
,,2023-06-14T14:50:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,1.31
,,2023-06-14T14:50:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
,,2023-06-14T14:50:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-25.94
,,2023-06-14T14:50:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
,,2023-06-14T14:50:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-35.37
,,2023-06-14T14:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
,,2023-06-14T14:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
,,2023-06-14T14:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
,,2023-06-14T14:50:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9144
,,2023-06-14T14:50:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.8146
,,2023-06-14T14:50:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.64141
,,2023-06-14T14:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.0
,,2023-06-14T14:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.0
,,2023-06-14T14:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.0
,,2023-06-14T14:50:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
,,2023-06-14T14:50:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
,,2023-06-14T14:50:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
,,2023-06-14T14:50:00.000+00:00,feeder,3.0,L3 Current (Min),A,20.12
,,2023-06-14T14:50:00.000+00:00,feeder,3.0,L3 Current (Max),A,20.25
,,2023-06-14T14:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,20.12
,,2023-06-14T14:50:00.000+00:00,feeder,3.0,L2 Current (Min),A,19.12
,,2023-06-14T14:50:00.000+00:00,feeder,3.0,L2 Current (Max),A,19.12
,,2023-06-14T14:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,19.12
,,2023-06-14T14:50:00.000+00:00,feeder,3.0,L1 Current (Min),A,13.62
,,2023-06-14T14:50:00.000+00:00,feeder,3.0,L1 Current (Max),A,14.12
,,2023-06-14T14:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,14.0
,,2023-06-14T14:50:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-14T14:50:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-25.56
,,2023-06-14T14:50:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-14T14:50:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-28.31
,,2023-06-14T14:50:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-14T14:50:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-6.19
,,2023-06-14T14:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-14T14:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
,,2023-06-14T14:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
,,2023-06-14T14:50:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8648100000000001
,,2023-06-14T14:50:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8269299999999999
,,2023-06-14T14:50:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97409
,,2023-06-14T14:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
,,2023-06-14T14:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.0
,,2023-06-14T14:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.0
,,2023-06-14T14:50:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-14T14:50:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-14T14:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-14T14:50:00.000+00:00,feeder,2.0,L3 Current (Min),A,11.88
,,2023-06-14T14:50:00.000+00:00,feeder,2.0,L3 Current (Max),A,12.12
,,2023-06-14T14:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.0
,,2023-06-14T14:50:00.000+00:00,feeder,2.0,L2 Current (Min),A,11.5
,,2023-06-14T14:50:00.000+00:00,feeder,2.0,L2 Current (Max),A,12.25
,,2023-06-14T14:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.88
,,2023-06-14T14:50:00.000+00:00,feeder,2.0,L1 Current (Min),A,18.25
,,2023-06-14T14:50:00.000+00:00,feeder,2.0,L1 Current (Max),A,18.25
,,2023-06-14T14:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.25
,,2023-06-14T14:50:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-14T14:50:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-9.13
,,2023-06-14T14:50:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-14T14:50:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-33.0
,,2023-06-14T14:50:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-14T14:50:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-42.06
,,2023-06-14T14:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
,,2023-06-14T14:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
,,2023-06-14T14:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-14T14:50:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.93542
,,2023-06-14T14:50:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.6834100000000001
,,2023-06-14T14:50:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.4381
,,2023-06-14T14:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.0
,,2023-06-14T14:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.0
,,2023-06-14T14:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.0
,,2023-06-14T14:50:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-14T14:50:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-14T14:50:00.000+00:00,feeder,1.0,L3 Current (Min),A,41.12
,,2023-06-14T14:50:00.000+00:00,feeder,1.0,L3 Current (Max),A,41.25
,,2023-06-14T14:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.25
,,2023-06-14T14:50:00.000+00:00,feeder,1.0,L2 Current (Min),A,18.88
,,2023-06-14T14:50:00.000+00:00,feeder,1.0,L2 Current (Max),A,19.12
,,2023-06-14T14:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.0
,,2023-06-14T14:50:00.000+00:00,feeder,1.0,L1 Current (Min),A,9.25
,,2023-06-14T14:50:00.000+00:00,feeder,1.0,L1 Current (Max),A,9.38
,,2023-06-14T14:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.38
,,2023-06-14T14:50:00.000+00:00,busbar,,L3 Voltage (Min),V,244.58
,,2023-06-14T14:50:00.000+00:00,busbar,,L3 Voltage (Max),V,244.61
,,2023-06-14T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.59
,,2023-06-14T14:50:00.000+00:00,busbar,,L2 Voltage (Min),V,245.19
,,2023-06-14T14:50:00.000+00:00,busbar,,L2 Voltage (Max),V,245.23
,,2023-06-14T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.22
,,2023-06-14T14:50:00.000+00:00,busbar,,L1 Voltage (Min),V,244.16
,,2023-06-14T14:50:00.000+00:00,busbar,,L1 Voltage (Max),V,244.22
,,2023-06-14T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.2
,,2023-06-14T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
,,2023-06-14T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
,,2023-06-14T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
,,2023-06-14T14:50:00.000+00:00,busbar,,L3 Active Power,kW,17.0
,,2023-06-14T14:50:00.000+00:00,busbar,,L2 Active Power,kW,15.0
,,2023-06-14T14:50:00.000+00:00,busbar,,L1 Active Power,kW,10.0
,,2023-06-14T14:50:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-14T14:50:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-14T14:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-14T14:50:00.000+00:00,busbar,,L3 Current (Min),A,75.88
,,2023-06-14T14:50:00.000+00:00,busbar,,L3 Current (Max),A,76.12
,,2023-06-14T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,76.0
,,2023-06-14T14:50:00.000+00:00,busbar,,L2 Current (Min),A,70.25
,,2023-06-14T14:50:00.000+00:00,busbar,,L2 Current (Max),A,70.5
,,2023-06-14T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,70.38
,,2023-06-14T14:50:00.000+00:00,busbar,,L1 Current (Min),A,49.0
,,2023-06-14T14:50:00.000+00:00,busbar,,L1 Current (Max),A,49.62
,,2023-06-14T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,49.38
,,2023-06-14T14:50:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-14T14:50:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-14T14:40:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
,,2023-06-14T14:40:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-27.88
,,2023-06-14T14:40:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
,,2023-06-14T14:40:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-3.19
,,2023-06-14T14:40:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
,,2023-06-14T14:40:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-17.56
,,2023-06-14T14:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
,,2023-06-14T14:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
,,2023-06-14T14:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-14T14:40:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.64047
,,2023-06-14T14:40:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97659
,,2023-06-14T14:40:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.89297
,,2023-06-14T14:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.0
,,2023-06-14T14:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.0
,,2023-06-14T14:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.0
,,2023-06-14T14:40:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
,,2023-06-14T14:40:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
,,2023-06-14T14:40:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
,,2023-06-14T14:40:00.000+00:00,feeder,4.0,L3 Current (Min),A,4.88
,,2023-06-14T14:40:00.000+00:00,feeder,4.0,L3 Current (Max),A,4.88
,,2023-06-14T14:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,4.88
,,2023-06-14T14:40:00.000+00:00,feeder,4.0,L2 Current (Min),A,20.25
,,2023-06-14T14:40:00.000+00:00,feeder,4.0,L2 Current (Max),A,20.5
,,2023-06-14T14:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.38
,,2023-06-14T14:40:00.000+00:00,feeder,4.0,L1 Current (Min),A,11.5
,,2023-06-14T14:40:00.000+00:00,feeder,4.0,L1 Current (Max),A,11.75
,,2023-06-14T14:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,11.5
,,2023-06-14T14:40:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
,,2023-06-14T14:40:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-3.82
,,2023-06-14T14:40:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
,,2023-06-14T14:40:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-82.87
,,2023-06-14T14:40:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
,,2023-06-14T14:40:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-102.06
,,2023-06-14T14:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
,,2023-06-14T14:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
