Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,,2023-06-14T14:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
,,2023-06-14T14:40:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.96149
,,2023-06-14T14:40:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.08635
,,2023-06-14T14:40:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,-0.19025999999999998
,,2023-06-14T14:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.0
,,2023-06-14T14:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.0
,,2023-06-14T14:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,-1.0
,,2023-06-14T14:40:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
,,2023-06-14T14:40:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
,,2023-06-14T14:40:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
,,2023-06-14T14:40:00.000+00:00,feeder,3.0,L3 Current (Min),A,27.5
,,2023-06-14T14:40:00.000+00:00,feeder,3.0,L3 Current (Max),A,27.62
,,2023-06-14T14:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,27.5
,,2023-06-14T14:40:00.000+00:00,feeder,3.0,L2 Current (Min),A,12.62
,,2023-06-14T14:40:00.000+00:00,feeder,3.0,L2 Current (Max),A,12.62
,,2023-06-14T14:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,12.62
,,2023-06-14T14:40:00.000+00:00,feeder,3.0,L1 Current (Min),A,13.38
,,2023-06-14T14:40:00.000+00:00,feeder,3.0,L1 Current (Max),A,13.5
,,2023-06-14T14:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,13.38
,,2023-06-14T14:40:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-14T14:40:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-18.81
,,2023-06-14T14:40:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-14T14:40:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-19.88
,,2023-06-14T14:40:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-14T14:40:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-19.0
,,2023-06-14T14:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-14T14:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
,,2023-06-14T14:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-14T14:40:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.91235
,,2023-06-14T14:40:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8808299999999999
,,2023-06-14T14:40:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.87018
,,2023-06-14T14:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
,,2023-06-14T14:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.0
,,2023-06-14T14:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.0
,,2023-06-14T14:40:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-14T14:40:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-14T14:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-14T14:40:00.000+00:00,feeder,2.0,L3 Current (Min),A,13.12
,,2023-06-14T14:40:00.000+00:00,feeder,2.0,L3 Current (Max),A,13.62
,,2023-06-14T14:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.38
,,2023-06-14T14:40:00.000+00:00,feeder,2.0,L2 Current (Min),A,14.12
,,2023-06-14T14:40:00.000+00:00,feeder,2.0,L2 Current (Max),A,14.38
,,2023-06-14T14:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.25
,,2023-06-14T14:40:00.000+00:00,feeder,2.0,L1 Current (Min),A,8.62
,,2023-06-14T14:40:00.000+00:00,feeder,2.0,L1 Current (Max),A,8.88
,,2023-06-14T14:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,8.88
,,2023-06-14T14:40:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-14T14:40:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-8.0
,,2023-06-14T14:40:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-14T14:40:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-11.75
,,2023-06-14T14:40:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-14T14:40:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-15.87
,,2023-06-14T14:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
,,2023-06-14T14:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
,,2023-06-14T14:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-14T14:40:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9658200000000001
,,2023-06-14T14:40:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.89459
,,2023-06-14T14:40:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8338
,,2023-06-14T14:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.0
,,2023-06-14T14:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.0
,,2023-06-14T14:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.0
,,2023-06-14T14:40:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-14T14:40:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-14T14:40:00.000+00:00,feeder,1.0,L3 Current (Min),A,55.62
,,2023-06-14T14:40:00.000+00:00,feeder,1.0,L3 Current (Max),A,55.75
,,2023-06-14T14:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,55.75
,,2023-06-14T14:40:00.000+00:00,feeder,1.0,L2 Current (Min),A,26.12
,,2023-06-14T14:40:00.000+00:00,feeder,1.0,L2 Current (Max),A,26.38
,,2023-06-14T14:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.25
,,2023-06-14T14:40:00.000+00:00,feeder,1.0,L1 Current (Min),A,14.88
,,2023-06-14T14:40:00.000+00:00,feeder,1.0,L1 Current (Max),A,15.25
,,2023-06-14T14:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.0
,,2023-06-14T14:40:00.000+00:00,busbar,,L3 Voltage (Min),V,244.2
,,2023-06-14T14:40:00.000+00:00,busbar,,L3 Voltage (Max),V,244.23
,,2023-06-14T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.22
,,2023-06-14T14:40:00.000+00:00,busbar,,L2 Voltage (Min),V,245.05
,,2023-06-14T14:40:00.000+00:00,busbar,,L2 Voltage (Max),V,245.09
,,2023-06-14T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.06
,,2023-06-14T14:40:00.000+00:00,busbar,,L1 Voltage (Min),V,244.31
,,2023-06-14T14:40:00.000+00:00,busbar,,L1 Voltage (Max),V,244.39
,,2023-06-14T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.34
,,2023-06-14T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
,,2023-06-14T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
,,2023-06-14T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
,,2023-06-14T14:40:00.000+00:00,busbar,,L3 Active Power,kW,23.0
,,2023-06-14T14:40:00.000+00:00,busbar,,L2 Active Power,kW,14.0
,,2023-06-14T14:40:00.000+00:00,busbar,,L1 Active Power,kW,7.0
,,2023-06-14T14:40:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-14T14:40:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-14T14:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-14T14:40:00.000+00:00,busbar,,L3 Current (Min),A,100.12
,,2023-06-14T14:40:00.000+00:00,busbar,,L3 Current (Max),A,100.75
,,2023-06-14T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,100.5
,,2023-06-14T14:40:00.000+00:00,busbar,,L2 Current (Min),A,66.25
,,2023-06-14T14:40:00.000+00:00,busbar,,L2 Current (Max),A,66.75
,,2023-06-14T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,66.38
,,2023-06-14T14:40:00.000+00:00,busbar,,L1 Current (Min),A,41.0
,,2023-06-14T14:40:00.000+00:00,busbar,,L1 Current (Max),A,42.0
,,2023-06-14T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,41.25
,,2023-06-14T14:40:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-14T14:40:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-14T14:30:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
,,2023-06-14T14:30:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-16.56
,,2023-06-14T14:30:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
,,2023-06-14T14:30:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-8.43
,,2023-06-14T14:30:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
,,2023-06-14T14:30:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-11.81
,,2023-06-14T14:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
,,2023-06-14T14:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
,,2023-06-14T14:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-14T14:30:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.78058
,,2023-06-14T14:30:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9227299999999999
,,2023-06-14T14:30:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.91345
,,2023-06-14T14:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.0
,,2023-06-14T14:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.0
,,2023-06-14T14:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.0
,,2023-06-14T14:30:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
,,2023-06-14T14:30:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
,,2023-06-14T14:30:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
,,2023-06-14T14:30:00.000+00:00,feeder,4.0,L3 Current (Min),A,7.25
,,2023-06-14T14:30:00.000+00:00,feeder,4.0,L3 Current (Max),A,7.5
,,2023-06-14T14:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,7.38
,,2023-06-14T14:30:00.000+00:00,feeder,4.0,L2 Current (Min),A,11.25
,,2023-06-14T14:30:00.000+00:00,feeder,4.0,L2 Current (Max),A,11.25
,,2023-06-14T14:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,11.25
,,2023-06-14T14:30:00.000+00:00,feeder,4.0,L1 Current (Min),A,10.88
,,2023-06-14T14:30:00.000+00:00,feeder,4.0,L1 Current (Max),A,10.88
,,2023-06-14T14:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,10.88
,,2023-06-14T14:30:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
,,2023-06-14T14:30:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-17.63
,,2023-06-14T14:30:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
,,2023-06-14T14:30:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-80.87
,,2023-06-14T14:30:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
,,2023-06-14T14:30:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-20.88
,,2023-06-14T14:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-14T14:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
,,2023-06-14T14:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
,,2023-06-14T14:30:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.8502200000000001
,,2023-06-14T14:30:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.13115
,,2023-06-14T14:30:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8537299999999999
,,2023-06-14T14:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.0
,,2023-06-14T14:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.0
,,2023-06-14T14:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.0
,,2023-06-14T14:30:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
,,2023-06-14T14:30:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
,,2023-06-14T14:30:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
,,2023-06-14T14:30:00.000+00:00,feeder,3.0,L3 Current (Min),A,15.62
,,2023-06-14T14:30:00.000+00:00,feeder,3.0,L3 Current (Max),A,15.62
,,2023-06-14T14:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,15.62
,,2023-06-14T14:30:00.000+00:00,feeder,3.0,L2 Current (Min),A,12.0
,,2023-06-14T14:30:00.000+00:00,feeder,3.0,L2 Current (Max),A,12.62
,,2023-06-14T14:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,12.25
,,2023-06-14T14:30:00.000+00:00,feeder,3.0,L1 Current (Min),A,29.25
,,2023-06-14T14:30:00.000+00:00,feeder,3.0,L1 Current (Max),A,29.25
,,2023-06-14T14:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,29.25
,,2023-06-14T14:30:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-14T14:30:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-24.62
,,2023-06-14T14:30:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-14T14:30:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-45.0
,,2023-06-14T14:30:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-14T14:30:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-6.0
,,2023-06-14T14:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-14T14:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
,,2023-06-14T14:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
,,2023-06-14T14:30:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8770700000000001
,,2023-06-14T14:30:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.64431
,,2023-06-14T14:30:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96045
,,2023-06-14T14:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
,,2023-06-14T14:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.0
,,2023-06-14T14:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.0
,,2023-06-14T14:30:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-14T14:30:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-14T14:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-14T14:30:00.000+00:00,feeder,2.0,L3 Current (Min),A,12.0
,,2023-06-14T14:30:00.000+00:00,feeder,2.0,L3 Current (Max),A,12.12
,,2023-06-14T14:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.12
,,2023-06-14T14:30:00.000+00:00,feeder,2.0,L2 Current (Min),A,9.88
,,2023-06-14T14:30:00.000+00:00,feeder,2.0,L2 Current (Max),A,9.88
,,2023-06-14T14:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.88
,,2023-06-14T14:30:00.000+00:00,feeder,2.0,L1 Current (Min),A,16.5
,,2023-06-14T14:30:00.000+00:00,feeder,2.0,L1 Current (Max),A,16.62
,,2023-06-14T14:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.5
,,2023-06-14T14:30:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-14T14:30:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-12.0
,,2023-06-14T14:30:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-14T14:30:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-16.63
,,2023-06-14T14:30:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-14T14:30:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-7.0
,,2023-06-14T14:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
,,2023-06-14T14:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
,,2023-06-14T14:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-14T14:30:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.93973
,,2023-06-14T14:30:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8688
,,2023-06-14T14:30:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9436
,,2023-06-14T14:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.0
,,2023-06-14T14:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.0
,,2023-06-14T14:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.0
,,2023-06-14T14:30:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-14T14:30:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-14T14:30:00.000+00:00,feeder,1.0,L3 Current (Min),A,44.25
,,2023-06-14T14:30:00.000+00:00,feeder,1.0,L3 Current (Max),A,44.38
,,2023-06-14T14:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.25
,,2023-06-14T14:30:00.000+00:00,feeder,1.0,L2 Current (Min),A,27.88
,,2023-06-14T14:30:00.000+00:00,feeder,1.0,L2 Current (Max),A,28.0
,,2023-06-14T14:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.88
,,2023-06-14T14:30:00.000+00:00,feeder,1.0,L1 Current (Min),A,23.12
,,2023-06-14T14:30:00.000+00:00,feeder,1.0,L1 Current (Max),A,23.12
,,2023-06-14T14:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.12
,,2023-06-14T14:30:00.000+00:00,busbar,,L3 Voltage (Min),V,240.73
,,2023-06-14T14:30:00.000+00:00,busbar,,L3 Voltage (Max),V,240.8
,,2023-06-14T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.77
,,2023-06-14T14:30:00.000+00:00,busbar,,L2 Voltage (Min),V,241.42
,,2023-06-14T14:30:00.000+00:00,busbar,,L2 Voltage (Max),V,241.48
,,2023-06-14T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.45
,,2023-06-14T14:30:00.000+00:00,busbar,,L1 Voltage (Min),V,240.14
,,2023-06-14T14:30:00.000+00:00,busbar,,L1 Voltage (Max),V,240.23
,,2023-06-14T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.19
,,2023-06-14T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
,,2023-06-14T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
,,2023-06-14T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
,,2023-06-14T14:30:00.000+00:00,busbar,,L3 Active Power,kW,17.0
,,2023-06-14T14:30:00.000+00:00,busbar,,L2 Active Power,kW,10.0
,,2023-06-14T14:30:00.000+00:00,busbar,,L1 Active Power,kW,17.0
,,2023-06-14T14:30:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-14T14:30:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-14T14:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-14T14:30:00.000+00:00,busbar,,L3 Current (Min),A,78.62
,,2023-06-14T14:30:00.000+00:00,busbar,,L3 Current (Max),A,78.75
,,2023-06-14T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,78.62
,,2023-06-14T14:30:00.000+00:00,busbar,,L2 Current (Min),A,56.38
,,2023-06-14T14:30:00.000+00:00,busbar,,L2 Current (Max),A,56.5
,,2023-06-14T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,56.5
,,2023-06-14T14:30:00.000+00:00,busbar,,L1 Current (Min),A,79.0
,,2023-06-14T14:30:00.000+00:00,busbar,,L1 Current (Max),A,79.12
,,2023-06-14T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,79.12
,,2023-06-14T14:30:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-14T14:30:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-14T14:20:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
,,2023-06-14T14:20:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-5.19
,,2023-06-14T14:20:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
,,2023-06-14T14:20:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-8.19
,,2023-06-14T14:20:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
,,2023-06-14T14:20:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-17.19
,,2023-06-14T14:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
,,2023-06-14T14:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
,,2023-06-14T14:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-14T14:20:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.82605
,,2023-06-14T14:20:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.91891
,,2023-06-14T14:20:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.8888799999999999
,,2023-06-14T14:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.0
,,2023-06-14T14:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.0
,,2023-06-14T14:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.0
,,2023-06-14T14:20:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
,,2023-06-14T14:20:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
,,2023-06-14T14:20:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
,,2023-06-14T14:20:00.000+00:00,feeder,4.0,L3 Current (Min),A,8.5
,,2023-06-14T14:20:00.000+00:00,feeder,4.0,L3 Current (Max),A,8.62
,,2023-06-14T14:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,8.62
,,2023-06-14T14:20:00.000+00:00,feeder,4.0,L2 Current (Min),A,10.5
,,2023-06-14T14:20:00.000+00:00,feeder,4.0,L2 Current (Max),A,10.5
,,2023-06-14T14:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,10.5
,,2023-06-14T14:20:00.000+00:00,feeder,4.0,L1 Current (Min),A,10.38
,,2023-06-14T14:20:00.000+00:00,feeder,4.0,L1 Current (Max),A,10.5
,,2023-06-14T14:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,10.5
,,2023-06-14T14:20:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
,,2023-06-14T14:20:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-3.44
,,2023-06-14T14:20:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
,,2023-06-14T14:20:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-62.06
,,2023-06-14T14:20:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
,,2023-06-14T14:20:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-51.12
,,2023-06-14T14:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
,,2023-06-14T14:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
,,2023-06-14T14:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.0
,,2023-06-14T14:20:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9535799999999999
,,2023-06-14T14:20:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.29943000000000003
,,2023-06-14T14:20:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.5635899999999999
,,2023-06-14T14:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.0
,,2023-06-14T14:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.0
,,2023-06-14T14:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.0
,,2023-06-14T14:20:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
,,2023-06-14T14:20:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
,,2023-06-14T14:20:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
,,2023-06-14T14:20:00.000+00:00,feeder,3.0,L3 Current (Min),A,29.62
,,2023-06-14T14:20:00.000+00:00,feeder,3.0,L3 Current (Max),A,29.62
,,2023-06-14T14:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,29.62
,,2023-06-14T14:20:00.000+00:00,feeder,3.0,L2 Current (Min),A,9.5
,,2023-06-14T14:20:00.000+00:00,feeder,3.0,L2 Current (Max),A,10.12
,,2023-06-14T14:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,9.88
,,2023-06-14T14:20:00.000+00:00,feeder,3.0,L1 Current (Min),A,17.88
,,2023-06-14T14:20:00.000+00:00,feeder,3.0,L1 Current (Max),A,18.0
,,2023-06-14T14:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,17.88
,,2023-06-14T14:20:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-14T14:20:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-24.5
,,2023-06-14T14:20:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-14T14:20:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-35.81
,,2023-06-14T14:20:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-14T14:20:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-5.31
,,2023-06-14T14:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-14T14:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
,,2023-06-14T14:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
,,2023-06-14T14:20:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.87134
,,2023-06-14T14:20:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.76617
,,2023-06-14T14:20:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9436899999999999
,,2023-06-14T14:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
,,2023-06-14T14:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.0
,,2023-06-14T14:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.0
,,2023-06-14T14:20:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-14T14:20:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-14T14:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-14T14:20:00.000+00:00,feeder,2.0,L3 Current (Min),A,11.88
,,2023-06-14T14:20:00.000+00:00,feeder,2.0,L3 Current (Max),A,11.88
,,2023-06-14T14:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.88
,,2023-06-14T14:20:00.000+00:00,feeder,2.0,L2 Current (Min),A,12.0
,,2023-06-14T14:20:00.000+00:00,feeder,2.0,L2 Current (Max),A,12.12
,,2023-06-14T14:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.12
,,2023-06-14T14:20:00.000+00:00,feeder,2.0,L1 Current (Min),A,11.0
,,2023-06-14T14:20:00.000+00:00,feeder,2.0,L1 Current (Max),A,11.0
,,2023-06-14T14:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,11.0
,,2023-06-14T14:20:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-14T14:20:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-9.81
,,2023-06-14T14:20:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-14T14:20:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-21.12
,,2023-06-14T14:20:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-14T14:20:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-88.81
,,2023-06-14T14:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
,,2023-06-14T14:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
,,2023-06-14T14:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-14T14:20:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9307200000000001
,,2023-06-14T14:20:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.83688
,,2023-06-14T14:20:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.00264
,,2023-06-14T14:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.0
,,2023-06-14T14:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.0
,,2023-06-14T14:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.0
,,2023-06-14T14:20:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-14T14:20:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-14T14:20:00.000+00:00,feeder,1.0,L3 Current (Min),A,38.62
,,2023-06-14T14:20:00.000+00:00,feeder,1.0,L3 Current (Max),A,38.75
,,2023-06-14T14:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.75
,,2023-06-14T14:20:00.000+00:00,feeder,1.0,L2 Current (Min),A,29.0
,,2023-06-14T14:20:00.000+00:00,feeder,1.0,L2 Current (Max),A,29.12
,,2023-06-14T14:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.0
,,2023-06-14T14:20:00.000+00:00,feeder,1.0,L1 Current (Min),A,8.25
,,2023-06-14T14:20:00.000+00:00,feeder,1.0,L1 Current (Max),A,8.25
,,2023-06-14T14:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.25
,,2023-06-14T14:20:00.000+00:00,busbar,,L3 Voltage (Min),V,242.48
,,2023-06-14T14:20:00.000+00:00,busbar,,L3 Voltage (Max),V,242.5
,,2023-06-14T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.48
,,2023-06-14T14:20:00.000+00:00,busbar,,L2 Voltage (Min),V,243.44
,,2023-06-14T14:20:00.000+00:00,busbar,,L2 Voltage (Max),V,243.48
,,2023-06-14T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.47
,,2023-06-14T14:20:00.000+00:00,busbar,,L1 Voltage (Min),V,242.7
,,2023-06-14T14:20:00.000+00:00,busbar,,L1 Voltage (Max),V,242.72
,,2023-06-14T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.7
,,2023-06-14T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
,,2023-06-14T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
,,2023-06-14T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
,,2023-06-14T14:20:00.000+00:00,busbar,,L3 Active Power,kW,20.0
,,2023-06-14T14:20:00.000+00:00,busbar,,L2 Active Power,kW,11.0
,,2023-06-14T14:20:00.000+00:00,busbar,,L1 Active Power,kW,7.0
,,2023-06-14T14:20:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-14T14:20:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-14T14:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-14T14:20:00.000+00:00,busbar,,L3 Current (Min),A,87.88
,,2023-06-14T14:20:00.000+00:00,busbar,,L3 Current (Max),A,88.0
,,2023-06-14T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,88.0
,,2023-06-14T14:20:00.000+00:00,busbar,,L2 Current (Min),A,58.62
,,2023-06-14T14:20:00.000+00:00,busbar,,L2 Current (Max),A,58.62
,,2023-06-14T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,58.62
,,2023-06-14T14:20:00.000+00:00,busbar,,L1 Current (Min),A,42.25
,,2023-06-14T14:20:00.000+00:00,busbar,,L1 Current (Max),A,42.38
,,2023-06-14T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,42.25
,,2023-06-14T14:20:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-14T14:20:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-14T14:10:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
,,2023-06-14T14:10:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-77.38
,,2023-06-14T14:10:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
,,2023-06-14T14:10:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-0.94
,,2023-06-14T14:10:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
,,2023-06-14T14:10:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-8.25
,,2023-06-14T14:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-14T14:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
,,2023-06-14T14:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
,,2023-06-14T14:10:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.14028
,,2023-06-14T14:10:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9377700000000001
,,2023-06-14T14:10:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.93625
,,2023-06-14T14:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,0.0
,,2023-06-14T14:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.0
,,2023-06-14T14:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.0
,,2023-06-14T14:10:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
,,2023-06-14T14:10:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
,,2023-06-14T14:10:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
,,2023-06-14T14:10:00.000+00:00,feeder,4.0,L3 Current (Min),A,4.62
,,2023-06-14T14:10:00.000+00:00,feeder,4.0,L3 Current (Max),A,4.62
,,2023-06-14T14:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,4.62
,,2023-06-14T14:10:00.000+00:00,feeder,4.0,L2 Current (Min),A,11.0
,,2023-06-14T14:10:00.000+00:00,feeder,4.0,L2 Current (Max),A,11.0
,,2023-06-14T14:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,11.0
,,2023-06-14T14:10:00.000+00:00,feeder,4.0,L1 Current (Min),A,10.88
,,2023-06-14T14:10:00.000+00:00,feeder,4.0,L1 Current (Max),A,10.88
,,2023-06-14T14:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,10.88
,,2023-06-14T14:10:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
,,2023-06-14T14:10:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-10.06
,,2023-06-14T14:10:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
,,2023-06-14T14:10:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-85.56
,,2023-06-14T14:10:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
,,2023-06-14T14:10:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-71.31
,,2023-06-14T14:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-14T14:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
,,2023-06-14T14:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.0
,,2023-06-14T14:10:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.8777799999999999
,,2023-06-14T14:10:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.061079999999999995
,,2023-06-14T14:10:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.2463
,,2023-06-14T14:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.0
,,2023-06-14T14:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.0
,,2023-06-14T14:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.0
,,2023-06-14T14:10:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
,,2023-06-14T14:10:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
,,2023-06-14T14:10:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
,,2023-06-14T14:10:00.000+00:00,feeder,3.0,L3 Current (Min),A,14.12
,,2023-06-14T14:10:00.000+00:00,feeder,3.0,L3 Current (Max),A,14.5
,,2023-06-14T14:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,14.25
,,2023-06-14T14:10:00.000+00:00,feeder,3.0,L2 Current (Min),A,14.25
,,2023-06-14T14:10:00.000+00:00,feeder,3.0,L2 Current (Max),A,14.25
,,2023-06-14T14:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,14.25
,,2023-06-14T14:10:00.000+00:00,feeder,3.0,L1 Current (Min),A,14.75
,,2023-06-14T14:10:00.000+00:00,feeder,3.0,L1 Current (Max),A,15.0
,,2023-06-14T14:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,14.88
,,2023-06-14T14:10:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-14T14:10:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-25.62
,,2023-06-14T14:10:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-14T14:10:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-16.44
,,2023-06-14T14:10:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-14T14:10:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-2.38
,,2023-06-14T14:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-14T14:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
,,2023-06-14T14:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
,,2023-06-14T14:10:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8638
,,2023-06-14T14:10:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9378299999999999
,,2023-06-14T14:10:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97159
,,2023-06-14T14:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
,,2023-06-14T14:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.0
,,2023-06-14T14:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.0
,,2023-06-14T14:10:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-14T14:10:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-14T14:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-14T14:10:00.000+00:00,feeder,2.0,L3 Current (Min),A,12.25
,,2023-06-14T14:10:00.000+00:00,feeder,2.0,L3 Current (Max),A,12.38
,,2023-06-14T14:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.38
,,2023-06-14T14:10:00.000+00:00,feeder,2.0,L2 Current (Min),A,19.0
,,2023-06-14T14:10:00.000+00:00,feeder,2.0,L2 Current (Max),A,19.12
,,2023-06-14T14:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.0
,,2023-06-14T14:10:00.000+00:00,feeder,2.0,L1 Current (Min),A,17.75
,,2023-06-14T14:10:00.000+00:00,feeder,2.0,L1 Current (Max),A,17.75
,,2023-06-14T14:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.75
,,2023-06-14T14:10:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-14T14:10:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-11.06
,,2023-06-14T14:10:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-14T14:10:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-11.5
,,2023-06-14T14:10:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-14T14:10:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-7.56
,,2023-06-14T14:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
,,2023-06-14T14:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
,,2023-06-14T14:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
,,2023-06-14T14:10:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.92789
,,2023-06-14T14:10:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8702700000000001
,,2023-06-14T14:10:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8488399999999999
,,2023-06-14T14:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.0
,,2023-06-14T14:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.0
,,2023-06-14T14:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.0
,,2023-06-14T14:10:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-14T14:10:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-14T14:10:00.000+00:00,feeder,1.0,L3 Current (Min),A,39.12
,,2023-06-14T14:10:00.000+00:00,feeder,1.0,L3 Current (Max),A,39.25
,,2023-06-14T14:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.12
,,2023-06-14T14:10:00.000+00:00,feeder,1.0,L2 Current (Min),A,26.12
,,2023-06-14T14:10:00.000+00:00,feeder,1.0,L2 Current (Max),A,26.38
,,2023-06-14T14:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.25
,,2023-06-14T14:10:00.000+00:00,feeder,1.0,L1 Current (Min),A,13.25
,,2023-06-14T14:10:00.000+00:00,feeder,1.0,L1 Current (Max),A,13.38
,,2023-06-14T14:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.25
,,2023-06-14T14:10:00.000+00:00,busbar,,L3 Voltage (Min),V,242.97
,,2023-06-14T14:10:00.000+00:00,busbar,,L3 Voltage (Max),V,243.06
,,2023-06-14T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.03
,,2023-06-14T14:10:00.000+00:00,busbar,,L2 Voltage (Min),V,243.59
,,2023-06-14T14:10:00.000+00:00,busbar,,L2 Voltage (Max),V,243.66
,,2023-06-14T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.64
,,2023-06-14T14:10:00.000+00:00,busbar,,L1 Voltage (Min),V,242.78
,,2023-06-14T14:10:00.000+00:00,busbar,,L1 Voltage (Max),V,242.83
,,2023-06-14T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.81
,,2023-06-14T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
,,2023-06-14T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
,,2023-06-14T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
,,2023-06-14T14:10:00.000+00:00,busbar,,L3 Active Power,kW,15.0
,,2023-06-14T14:10:00.000+00:00,busbar,,L2 Active Power,kW,13.0
,,2023-06-14T14:10:00.000+00:00,busbar,,L1 Active Power,kW,10.0
,,2023-06-14T14:10:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-14T14:10:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-14T14:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-14T14:10:00.000+00:00,busbar,,L3 Current (Min),A,67.75
,,2023-06-14T14:10:00.000+00:00,busbar,,L3 Current (Max),A,68.12
,,2023-06-14T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,67.88
,,2023-06-14T14:10:00.000+00:00,busbar,,L2 Current (Min),A,62.75
,,2023-06-14T14:10:00.000+00:00,busbar,,L2 Current (Max),A,63.38
,,2023-06-14T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,63.0
,,2023-06-14T14:10:00.000+00:00,busbar,,L1 Current (Min),A,50.25
,,2023-06-14T14:10:00.000+00:00,busbar,,L1 Current (Max),A,50.75
,,2023-06-14T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,50.5
,,2023-06-14T14:10:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-14T14:10:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-14T14:00:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
,,2023-06-14T14:00:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-82.19
,,2023-06-14T14:00:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
,,2023-06-14T14:00:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-2.31
,,2023-06-14T14:00:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
,,2023-06-14T14:00:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-11.06
,,2023-06-14T14:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-14T14:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
,,2023-06-14T14:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-14T14:00:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.10399000000000001
,,2023-06-14T14:00:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.94983
,,2023-06-14T14:00:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9473600000000001
,,2023-06-14T14:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,0.0
,,2023-06-14T14:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.0
,,2023-06-14T14:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.0
,,2023-06-14T14:00:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
,,2023-06-14T14:00:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
,,2023-06-14T14:00:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
,,2023-06-14T14:00:00.000+00:00,feeder,4.0,L3 Current (Min),A,5.12
,,2023-06-14T14:00:00.000+00:00,feeder,4.0,L3 Current (Max),A,5.25
,,2023-06-14T14:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,5.25
,,2023-06-14T14:00:00.000+00:00,feeder,4.0,L2 Current (Min),A,13.0
,,2023-06-14T14:00:00.000+00:00,feeder,4.0,L2 Current (Max),A,13.25
,,2023-06-14T14:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.12
,,2023-06-14T14:00:00.000+00:00,feeder,4.0,L1 Current (Min),A,13.5
,,2023-06-14T14:00:00.000+00:00,feeder,4.0,L1 Current (Max),A,13.62
,,2023-06-14T14:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,13.62
,,2023-06-14T14:00:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
,,2023-06-14T14:00:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-10.06
,,2023-06-14T14:00:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
,,2023-06-14T14:00:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-25.38
,,2023-06-14T14:00:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
,,2023-06-14T14:00:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-72.44
,,2023-06-14T14:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-14T14:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
,,2023-06-14T14:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.0
,,2023-06-14T14:00:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9502299999999999
,,2023-06-14T14:00:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.8462799999999999
,,2023-06-14T14:00:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.24263
,,2023-06-14T14:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.0
,,2023-06-14T14:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.0
,,2023-06-14T14:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.0
,,2023-06-14T14:00:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
,,2023-06-14T14:00:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
,,2023-06-14T14:00:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
,,2023-06-14T14:00:00.000+00:00,feeder,3.0,L3 Current (Min),A,22.75
,,2023-06-14T14:00:00.000+00:00,feeder,3.0,L3 Current (Max),A,23.88
,,2023-06-14T14:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,23.12
,,2023-06-14T14:00:00.000+00:00,feeder,3.0,L2 Current (Min),A,26.12
,,2023-06-14T14:00:00.000+00:00,feeder,3.0,L2 Current (Max),A,26.75
,,2023-06-14T14:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,26.5
,,2023-06-14T14:00:00.000+00:00,feeder,3.0,L1 Current (Min),A,15.12
,,2023-06-14T14:00:00.000+00:00,feeder,3.0,L1 Current (Max),A,15.12
,,2023-06-14T14:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,15.12
,,2023-06-14T14:00:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-14T14:00:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-25.19
,,2023-06-14T14:00:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-14T14:00:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-12.06
,,2023-06-14T14:00:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-14T14:00:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-2.25
,,2023-06-14T14:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-14T14:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
,,2023-06-14T14:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
,,2023-06-14T14:00:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8760100000000001
,,2023-06-14T14:00:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9606299999999999
,,2023-06-14T14:00:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9697600000000001
,,2023-06-14T14:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
,,2023-06-14T14:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.0
,,2023-06-14T14:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.0
,,2023-06-14T14:00:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-14T14:00:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-14T14:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-14T14:00:00.000+00:00,feeder,2.0,L3 Current (Min),A,12.12
,,2023-06-14T14:00:00.000+00:00,feeder,2.0,L3 Current (Max),A,12.12
,,2023-06-14T14:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.12
,,2023-06-14T14:00:00.000+00:00,feeder,2.0,L2 Current (Min),A,20.88
,,2023-06-14T14:00:00.000+00:00,feeder,2.0,L2 Current (Max),A,21.75
,,2023-06-14T14:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.38
,,2023-06-14T14:00:00.000+00:00,feeder,2.0,L1 Current (Min),A,18.12
,,2023-06-14T14:00:00.000+00:00,feeder,2.0,L1 Current (Max),A,18.25
,,2023-06-14T14:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.12
,,2023-06-14T14:00:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-14T14:00:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-9.94
,,2023-06-14T14:00:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-14T14:00:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-14.56
,,2023-06-14T14:00:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-14T14:00:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-9.19
,,2023-06-14T14:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
,,2023-06-14T14:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
,,2023-06-14T14:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-14T14:00:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9481200000000001
,,2023-06-14T14:00:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9090299999999999
,,2023-06-14T14:00:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.92975
,,2023-06-14T14:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.0
,,2023-06-14T14:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.0
,,2023-06-14T14:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.0
,,2023-06-14T14:00:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-14T14:00:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-14T14:00:00.000+00:00,feeder,1.0,L3 Current (Min),A,48.38
,,2023-06-14T14:00:00.000+00:00,feeder,1.0,L3 Current (Max),A,51.0
,,2023-06-14T14:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,49.88
,,2023-06-14T14:00:00.000+00:00,feeder,1.0,L2 Current (Min),A,37.12
,,2023-06-14T14:00:00.000+00:00,feeder,1.0,L2 Current (Max),A,37.38
,,2023-06-14T14:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.25
,,2023-06-14T14:00:00.000+00:00,feeder,1.0,L1 Current (Min),A,19.75
,,2023-06-14T14:00:00.000+00:00,feeder,1.0,L1 Current (Max),A,19.88
,,2023-06-14T14:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.75
,,2023-06-14T14:00:00.000+00:00,busbar,,L3 Voltage (Min),V,242.23
,,2023-06-14T14:00:00.000+00:00,busbar,,L3 Voltage (Max),V,242.25
,,2023-06-14T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.23
,,2023-06-14T14:00:00.000+00:00,busbar,,L2 Voltage (Min),V,242.86
,,2023-06-14T14:00:00.000+00:00,busbar,,L2 Voltage (Max),V,242.89
,,2023-06-14T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.88
,,2023-06-14T14:00:00.000+00:00,busbar,,L1 Voltage (Min),V,242.02
,,2023-06-14T14:00:00.000+00:00,busbar,,L1 Voltage (Max),V,242.05
,,2023-06-14T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.03
,,2023-06-14T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
,,2023-06-14T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
,,2023-06-14T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
,,2023-06-14T14:00:00.000+00:00,busbar,,L3 Active Power,kW,20.0
,,2023-06-14T14:00:00.000+00:00,busbar,,L2 Active Power,kW,22.0
,,2023-06-14T14:00:00.000+00:00,busbar,,L1 Active Power,kW,13.0
,,2023-06-14T14:00:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-14T14:00:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-14T14:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-14T14:00:00.000+00:00,busbar,,L3 Current (Min),A,85.38
,,2023-06-14T14:00:00.000+00:00,busbar,,L3 Current (Max),A,88.75
,,2023-06-14T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,87.0
,,2023-06-14T14:00:00.000+00:00,busbar,,L2 Current (Min),A,96.5
,,2023-06-14T14:00:00.000+00:00,busbar,,L2 Current (Max),A,97.88
,,2023-06-14T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,97.25
,,2023-06-14T14:00:00.000+00:00,busbar,,L1 Current (Min),A,60.0
,,2023-06-14T14:00:00.000+00:00,busbar,,L1 Current (Max),A,60.38
,,2023-06-14T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,60.25
,,2023-06-14T14:00:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-14T14:00:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-14T13:50:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
,,2023-06-14T13:50:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-20.18
,,2023-06-14T13:50:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
,,2023-06-14T13:50:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-9.63
,,2023-06-14T13:50:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
,,2023-06-14T13:50:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-10.81
,,2023-06-14T13:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-14T13:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
,,2023-06-14T13:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
,,2023-06-14T13:50:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.7943399999999999
,,2023-06-14T13:50:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9097
,,2023-06-14T13:50:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.92291
,,2023-06-14T13:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.0
,,2023-06-14T13:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.0
,,2023-06-14T13:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.0
,,2023-06-14T13:50:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
,,2023-06-14T13:50:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
,,2023-06-14T13:50:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
,,2023-06-14T13:50:00.000+00:00,feeder,4.0,L3 Current (Min),A,9.0
,,2023-06-14T13:50:00.000+00:00,feeder,4.0,L3 Current (Max),A,9.0
,,2023-06-14T13:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,9.0
,,2023-06-14T13:50:00.000+00:00,feeder,4.0,L2 Current (Min),A,9.88
,,2023-06-14T13:50:00.000+00:00,feeder,4.0,L2 Current (Max),A,10.0
,,2023-06-14T13:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,9.88
,,2023-06-14T13:50:00.000+00:00,feeder,4.0,L1 Current (Min),A,10.0
,,2023-06-14T13:50:00.000+00:00,feeder,4.0,L1 Current (Max),A,10.0
,,2023-06-14T13:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,10.0
,,2023-06-14T13:50:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
,,2023-06-14T13:50:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-6.69
,,2023-06-14T13:50:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
,,2023-06-14T13:50:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-47.62
,,2023-06-14T13:50:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
,,2023-06-14T13:50:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-120.5
,,2023-06-14T13:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-14T13:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
,,2023-06-14T13:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.0
,,2023-06-14T13:50:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9569700000000001
,,2023-06-14T13:50:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.58077
,,2023-06-14T13:50:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,-0.40175
,,2023-06-14T13:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.0
