Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,,2023-06-14T13:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.0
,,2023-06-14T13:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,-1.0
,,2023-06-14T13:50:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
,,2023-06-14T13:50:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
,,2023-06-14T13:50:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
,,2023-06-14T13:50:00.000+00:00,feeder,3.0,L3 Current (Min),A,24.88
,,2023-06-14T13:50:00.000+00:00,feeder,3.0,L3 Current (Max),A,24.88
,,2023-06-14T13:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,24.88
,,2023-06-14T13:50:00.000+00:00,feeder,3.0,L2 Current (Min),A,18.75
,,2023-06-14T13:50:00.000+00:00,feeder,3.0,L2 Current (Max),A,18.75
,,2023-06-14T13:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,18.75
,,2023-06-14T13:50:00.000+00:00,feeder,3.0,L1 Current (Min),A,15.25
,,2023-06-14T13:50:00.000+00:00,feeder,3.0,L1 Current (Max),A,15.38
,,2023-06-14T13:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,15.38
,,2023-06-14T13:50:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-14T13:50:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-21.06
,,2023-06-14T13:50:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-14T13:50:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-10.31
,,2023-06-14T13:50:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-14T13:50:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-11.06
,,2023-06-14T13:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-14T13:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
,,2023-06-14T13:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
,,2023-06-14T13:50:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.90576
,,2023-06-14T13:50:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97235
,,2023-06-14T13:50:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9279200000000001
,,2023-06-14T13:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
,,2023-06-14T13:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.0
,,2023-06-14T13:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.0
,,2023-06-14T13:50:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-14T13:50:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-14T13:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-14T13:50:00.000+00:00,feeder,2.0,L3 Current (Min),A,13.0
,,2023-06-14T13:50:00.000+00:00,feeder,2.0,L3 Current (Max),A,13.25
,,2023-06-14T13:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.12
,,2023-06-14T13:50:00.000+00:00,feeder,2.0,L2 Current (Min),A,21.88
,,2023-06-14T13:50:00.000+00:00,feeder,2.0,L2 Current (Max),A,22.12
,,2023-06-14T13:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.0
,,2023-06-14T13:50:00.000+00:00,feeder,2.0,L1 Current (Min),A,10.12
,,2023-06-14T13:50:00.000+00:00,feeder,2.0,L1 Current (Max),A,10.25
,,2023-06-14T13:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,10.25
,,2023-06-14T13:50:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-14T13:50:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-15.13
,,2023-06-14T13:50:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-14T13:50:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-29.81
,,2023-06-14T13:50:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-14T13:50:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-28.12
,,2023-06-14T13:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
,,2023-06-14T13:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
,,2023-06-14T13:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-14T13:50:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.89902
,,2023-06-14T13:50:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.76446
,,2023-06-14T13:50:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.72311
,,2023-06-14T13:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.0
,,2023-06-14T13:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.0
,,2023-06-14T13:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.0
,,2023-06-14T13:50:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-14T13:50:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-14T13:50:00.000+00:00,feeder,1.0,L3 Current (Min),A,36.38
,,2023-06-14T13:50:00.000+00:00,feeder,1.0,L3 Current (Max),A,36.5
,,2023-06-14T13:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.38
,,2023-06-14T13:50:00.000+00:00,feeder,1.0,L2 Current (Min),A,28.38
,,2023-06-14T13:50:00.000+00:00,feeder,1.0,L2 Current (Max),A,28.62
,,2023-06-14T13:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.5
,,2023-06-14T13:50:00.000+00:00,feeder,1.0,L1 Current (Min),A,11.5
,,2023-06-14T13:50:00.000+00:00,feeder,1.0,L1 Current (Max),A,11.5
,,2023-06-14T13:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.5
,,2023-06-14T13:50:00.000+00:00,busbar,,L3 Voltage (Min),V,241.91
,,2023-06-14T13:50:00.000+00:00,busbar,,L3 Voltage (Max),V,241.94
,,2023-06-14T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.92
,,2023-06-14T13:50:00.000+00:00,busbar,,L2 Voltage (Min),V,243.0
,,2023-06-14T13:50:00.000+00:00,busbar,,L2 Voltage (Max),V,243.03
,,2023-06-14T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.02
,,2023-06-14T13:50:00.000+00:00,busbar,,L1 Voltage (Min),V,242.17
,,2023-06-14T13:50:00.000+00:00,busbar,,L1 Voltage (Max),V,242.19
,,2023-06-14T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.19
,,2023-06-14T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
,,2023-06-14T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
,,2023-06-14T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
,,2023-06-14T13:50:00.000+00:00,busbar,,L3 Active Power,kW,18.0
,,2023-06-14T13:50:00.000+00:00,busbar,,L2 Active Power,kW,15.0
,,2023-06-14T13:50:00.000+00:00,busbar,,L1 Active Power,kW,5.0
,,2023-06-14T13:50:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-14T13:50:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-14T13:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-14T13:50:00.000+00:00,busbar,,L3 Current (Min),A,82.62
,,2023-06-14T13:50:00.000+00:00,busbar,,L3 Current (Max),A,82.88
,,2023-06-14T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,82.75
,,2023-06-14T13:50:00.000+00:00,busbar,,L2 Current (Min),A,75.62
,,2023-06-14T13:50:00.000+00:00,busbar,,L2 Current (Max),A,76.0
,,2023-06-14T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,75.88
,,2023-06-14T13:50:00.000+00:00,busbar,,L1 Current (Min),A,35.5
,,2023-06-14T13:50:00.000+00:00,busbar,,L1 Current (Max),A,35.75
,,2023-06-14T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,35.62
,,2023-06-14T13:50:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-14T13:50:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-14T13:40:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
,,2023-06-14T13:40:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-45.06
,,2023-06-14T13:40:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
,,2023-06-14T13:40:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-7.56
,,2023-06-14T13:40:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
,,2023-06-14T13:40:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-7.81
,,2023-06-14T13:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
,,2023-06-14T13:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
,,2023-06-14T13:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
,,2023-06-14T13:40:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.40352
,,2023-06-14T13:40:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.91284
,,2023-06-14T13:40:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.94153
,,2023-06-14T13:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,0.0
,,2023-06-14T13:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.0
,,2023-06-14T13:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.0
,,2023-06-14T13:40:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
,,2023-06-14T13:40:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
,,2023-06-14T13:40:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
,,2023-06-14T13:40:00.000+00:00,feeder,4.0,L3 Current (Min),A,4.0
,,2023-06-14T13:40:00.000+00:00,feeder,4.0,L3 Current (Max),A,4.0
,,2023-06-14T13:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,4.0
,,2023-06-14T13:40:00.000+00:00,feeder,4.0,L2 Current (Min),A,10.0
,,2023-06-14T13:40:00.000+00:00,feeder,4.0,L2 Current (Max),A,10.12
,,2023-06-14T13:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,10.12
,,2023-06-14T13:40:00.000+00:00,feeder,4.0,L1 Current (Min),A,10.25
,,2023-06-14T13:40:00.000+00:00,feeder,4.0,L1 Current (Max),A,15.25
,,2023-06-14T13:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,12.88
,,2023-06-14T13:40:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
,,2023-06-14T13:40:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-7.93
,,2023-06-14T13:40:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
,,2023-06-14T13:40:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-86.13
,,2023-06-14T13:40:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
,,2023-06-14T13:40:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-122.94
,,2023-06-14T13:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-14T13:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
,,2023-06-14T13:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
,,2023-06-14T13:40:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.96893
,,2023-06-14T13:40:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.04216
,,2023-06-14T13:40:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,-0.41588
,,2023-06-14T13:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.0
,,2023-06-14T13:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.0
,,2023-06-14T13:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,-1.0
,,2023-06-14T13:40:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
,,2023-06-14T13:40:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
,,2023-06-14T13:40:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
,,2023-06-14T13:40:00.000+00:00,feeder,3.0,L3 Current (Min),A,29.88
,,2023-06-14T13:40:00.000+00:00,feeder,3.0,L3 Current (Max),A,30.5
,,2023-06-14T13:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,30.25
,,2023-06-14T13:40:00.000+00:00,feeder,3.0,L2 Current (Min),A,13.0
,,2023-06-14T13:40:00.000+00:00,feeder,3.0,L2 Current (Max),A,13.0
,,2023-06-14T13:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,13.0
,,2023-06-14T13:40:00.000+00:00,feeder,3.0,L1 Current (Min),A,13.75
,,2023-06-14T13:40:00.000+00:00,feeder,3.0,L1 Current (Max),A,14.12
,,2023-06-14T13:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,14.0
,,2023-06-14T13:40:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-14T13:40:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-24.69
,,2023-06-14T13:40:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-14T13:40:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-3.32
,,2023-06-14T13:40:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-14T13:40:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-15.87
,,2023-06-14T13:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-14T13:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
,,2023-06-14T13:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-14T13:40:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.87384
,,2023-06-14T13:40:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97385
,,2023-06-14T13:40:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9017
,,2023-06-14T13:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
,,2023-06-14T13:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.0
,,2023-06-14T13:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.0
,,2023-06-14T13:40:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-14T13:40:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-14T13:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-14T13:40:00.000+00:00,feeder,2.0,L3 Current (Min),A,12.25
,,2023-06-14T13:40:00.000+00:00,feeder,2.0,L3 Current (Max),A,12.62
,,2023-06-14T13:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.5
,,2023-06-14T13:40:00.000+00:00,feeder,2.0,L2 Current (Min),A,11.88
,,2023-06-14T13:40:00.000+00:00,feeder,2.0,L2 Current (Max),A,12.62
,,2023-06-14T13:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.25
,,2023-06-14T13:40:00.000+00:00,feeder,2.0,L1 Current (Min),A,9.88
,,2023-06-14T13:40:00.000+00:00,feeder,2.0,L1 Current (Max),A,10.12
,,2023-06-14T13:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,10.0
,,2023-06-14T13:40:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-14T13:40:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-15.25
,,2023-06-14T13:40:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-14T13:40:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-18.69
,,2023-06-14T13:40:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-14T13:40:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-99.62
,,2023-06-14T13:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
,,2023-06-14T13:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
,,2023-06-14T13:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-14T13:40:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.89761
,,2023-06-14T13:40:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8317200000000001
,,2023-06-14T13:40:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,-0.08571000000000001
,,2023-06-14T13:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.0
,,2023-06-14T13:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.0
,,2023-06-14T13:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.0
,,2023-06-14T13:40:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-14T13:40:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-14T13:40:00.000+00:00,feeder,1.0,L3 Current (Min),A,35.12
,,2023-06-14T13:40:00.000+00:00,feeder,1.0,L3 Current (Max),A,35.38
,,2023-06-14T13:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.25
,,2023-06-14T13:40:00.000+00:00,feeder,1.0,L2 Current (Min),A,26.5
,,2023-06-14T13:40:00.000+00:00,feeder,1.0,L2 Current (Max),A,26.88
,,2023-06-14T13:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.62
,,2023-06-14T13:40:00.000+00:00,feeder,1.0,L1 Current (Min),A,7.25
,,2023-06-14T13:40:00.000+00:00,feeder,1.0,L1 Current (Max),A,7.25
,,2023-06-14T13:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.25
,,2023-06-14T13:40:00.000+00:00,busbar,,L3 Voltage (Min),V,242.42
,,2023-06-14T13:40:00.000+00:00,busbar,,L3 Voltage (Max),V,242.44
,,2023-06-14T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.42
,,2023-06-14T13:40:00.000+00:00,busbar,,L2 Voltage (Min),V,243.16
,,2023-06-14T13:40:00.000+00:00,busbar,,L2 Voltage (Max),V,243.17
,,2023-06-14T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.16
,,2023-06-14T13:40:00.000+00:00,busbar,,L1 Voltage (Min),V,242.3
,,2023-06-14T13:40:00.000+00:00,busbar,,L1 Voltage (Max),V,242.3
,,2023-06-14T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.3
,,2023-06-14T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
,,2023-06-14T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
,,2023-06-14T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
,,2023-06-14T13:40:00.000+00:00,busbar,,L3 Active Power,kW,18.0
,,2023-06-14T13:40:00.000+00:00,busbar,,L2 Active Power,kW,11.0
,,2023-06-14T13:40:00.000+00:00,busbar,,L1 Active Power,kW,4.0
,,2023-06-14T13:40:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-14T13:40:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-14T13:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-14T13:40:00.000+00:00,busbar,,L3 Current (Min),A,79.75
,,2023-06-14T13:40:00.000+00:00,busbar,,L3 Current (Max),A,80.62
,,2023-06-14T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,80.25
,,2023-06-14T13:40:00.000+00:00,busbar,,L2 Current (Min),A,55.5
,,2023-06-14T13:40:00.000+00:00,busbar,,L2 Current (Max),A,55.62
,,2023-06-14T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,55.5
,,2023-06-14T13:40:00.000+00:00,busbar,,L1 Current (Min),A,30.0
,,2023-06-14T13:40:00.000+00:00,busbar,,L1 Current (Max),A,32.62
,,2023-06-14T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,31.25
,,2023-06-14T13:40:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-14T13:40:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-14T13:30:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
,,2023-06-14T13:30:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-96.75
,,2023-06-14T13:30:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
,,2023-06-14T13:30:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-4.75
,,2023-06-14T13:30:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
,,2023-06-14T13:30:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-2.81
,,2023-06-14T13:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-14T13:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
,,2023-06-14T13:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
,,2023-06-14T13:30:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.08857999999999999
,,2023-06-14T13:30:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9324
,,2023-06-14T13:30:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98572
,,2023-06-14T13:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,0.0
,,2023-06-14T13:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.0
,,2023-06-14T13:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.0
,,2023-06-14T13:30:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
,,2023-06-14T13:30:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
,,2023-06-14T13:30:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
,,2023-06-14T13:30:00.000+00:00,feeder,4.0,L3 Current (Min),A,4.38
,,2023-06-14T13:30:00.000+00:00,feeder,4.0,L3 Current (Max),A,4.38
,,2023-06-14T13:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,4.38
,,2023-06-14T13:30:00.000+00:00,feeder,4.0,L2 Current (Min),A,10.25
,,2023-06-14T13:30:00.000+00:00,feeder,4.0,L2 Current (Max),A,10.5
,,2023-06-14T13:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,10.38
,,2023-06-14T13:30:00.000+00:00,feeder,4.0,L1 Current (Min),A,24.5
,,2023-06-14T13:30:00.000+00:00,feeder,4.0,L1 Current (Max),A,24.62
,,2023-06-14T13:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,24.62
,,2023-06-14T13:30:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
,,2023-06-14T13:30:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-12.5
,,2023-06-14T13:30:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
,,2023-06-14T13:30:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-92.94
,,2023-06-14T13:30:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
,,2023-06-14T13:30:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-131.31
,,2023-06-14T13:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-14T13:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
,,2023-06-14T13:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
,,2023-06-14T13:30:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.90066
,,2023-06-14T13:30:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.0011099999999999999
,,2023-06-14T13:30:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,-0.47765
,,2023-06-14T13:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.0
,,2023-06-14T13:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.0
,,2023-06-14T13:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,-1.0
,,2023-06-14T13:30:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
,,2023-06-14T13:30:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
,,2023-06-14T13:30:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
,,2023-06-14T13:30:00.000+00:00,feeder,3.0,L3 Current (Min),A,15.88
,,2023-06-14T13:30:00.000+00:00,feeder,3.0,L3 Current (Max),A,17.38
,,2023-06-14T13:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,16.62
,,2023-06-14T13:30:00.000+00:00,feeder,3.0,L2 Current (Min),A,12.88
,,2023-06-14T13:30:00.000+00:00,feeder,3.0,L2 Current (Max),A,13.25
,,2023-06-14T13:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,13.0
,,2023-06-14T13:30:00.000+00:00,feeder,3.0,L1 Current (Min),A,11.88
,,2023-06-14T13:30:00.000+00:00,feeder,3.0,L1 Current (Max),A,12.0
,,2023-06-14T13:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,12.0
,,2023-06-14T13:30:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-14T13:30:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-23.69
,,2023-06-14T13:30:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-14T13:30:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-14.87
,,2023-06-14T13:30:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-14T13:30:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-16.69
,,2023-06-14T13:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-14T13:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
,,2023-06-14T13:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-14T13:30:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8835700000000001
,,2023-06-14T13:30:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.94379
,,2023-06-14T13:30:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.89764
,,2023-06-14T13:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
,,2023-06-14T13:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.0
,,2023-06-14T13:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.0
,,2023-06-14T13:30:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-14T13:30:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-14T13:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-14T13:30:00.000+00:00,feeder,2.0,L3 Current (Min),A,11.62
,,2023-06-14T13:30:00.000+00:00,feeder,2.0,L3 Current (Max),A,12.88
,,2023-06-14T13:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.12
,,2023-06-14T13:30:00.000+00:00,feeder,2.0,L2 Current (Min),A,15.0
,,2023-06-14T13:30:00.000+00:00,feeder,2.0,L2 Current (Max),A,15.75
,,2023-06-14T13:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.25
,,2023-06-14T13:30:00.000+00:00,feeder,2.0,L1 Current (Min),A,10.12
,,2023-06-14T13:30:00.000+00:00,feeder,2.0,L1 Current (Max),A,10.5
,,2023-06-14T13:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,10.25
,,2023-06-14T13:30:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-14T13:30:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-14.25
,,2023-06-14T13:30:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-14T13:30:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-25.81
,,2023-06-14T13:30:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-14T13:30:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-15.31
,,2023-06-14T13:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
,,2023-06-14T13:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
,,2023-06-14T13:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-14T13:30:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9084200000000001
,,2023-06-14T13:30:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8278200000000001
,,2023-06-14T13:30:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.79724
,,2023-06-14T13:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.0
,,2023-06-14T13:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.0
,,2023-06-14T13:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.0
,,2023-06-14T13:30:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-14T13:30:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-14T13:30:00.000+00:00,feeder,1.0,L3 Current (Min),A,34.38
,,2023-06-14T13:30:00.000+00:00,feeder,1.0,L3 Current (Max),A,34.75
,,2023-06-14T13:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.62
,,2023-06-14T13:30:00.000+00:00,feeder,1.0,L2 Current (Min),A,26.62
,,2023-06-14T13:30:00.000+00:00,feeder,1.0,L2 Current (Max),A,27.5
,,2023-06-14T13:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.0
,,2023-06-14T13:30:00.000+00:00,feeder,1.0,L1 Current (Min),A,11.5
,,2023-06-14T13:30:00.000+00:00,feeder,1.0,L1 Current (Max),A,11.62
,,2023-06-14T13:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.5
,,2023-06-14T13:30:00.000+00:00,busbar,,L3 Voltage (Min),V,241.09
,,2023-06-14T13:30:00.000+00:00,busbar,,L3 Voltage (Max),V,241.14
,,2023-06-14T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.11
,,2023-06-14T13:30:00.000+00:00,busbar,,L2 Voltage (Min),V,241.78
,,2023-06-14T13:30:00.000+00:00,busbar,,L2 Voltage (Max),V,241.88
,,2023-06-14T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.83
,,2023-06-14T13:30:00.000+00:00,busbar,,L1 Voltage (Min),V,240.88
,,2023-06-14T13:30:00.000+00:00,busbar,,L1 Voltage (Max),V,240.97
,,2023-06-14T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.91
,,2023-06-14T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
,,2023-06-14T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
,,2023-06-14T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
,,2023-06-14T13:30:00.000+00:00,busbar,,L3 Active Power,kW,14.0
,,2023-06-14T13:30:00.000+00:00,busbar,,L2 Active Power,kW,11.0
,,2023-06-14T13:30:00.000+00:00,busbar,,L1 Active Power,kW,9.0
,,2023-06-14T13:30:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-14T13:30:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-14T13:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-14T13:30:00.000+00:00,busbar,,L3 Current (Min),A,64.0
,,2023-06-14T13:30:00.000+00:00,busbar,,L3 Current (Max),A,65.38
,,2023-06-14T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,64.75
,,2023-06-14T13:30:00.000+00:00,busbar,,L2 Current (Min),A,58.5
,,2023-06-14T13:30:00.000+00:00,busbar,,L2 Current (Max),A,59.75
,,2023-06-14T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,59.0
,,2023-06-14T13:30:00.000+00:00,busbar,,L1 Current (Min),A,44.75
,,2023-06-14T13:30:00.000+00:00,busbar,,L1 Current (Max),A,45.0
,,2023-06-14T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,44.88
,,2023-06-14T13:30:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-14T13:30:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-14T13:20:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
,,2023-06-14T13:20:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-53.44
,,2023-06-14T13:20:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
,,2023-06-14T13:20:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,3.38
,,2023-06-14T13:20:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
,,2023-06-14T13:20:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-9.5
,,2023-06-14T13:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
,,2023-06-14T13:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
,,2023-06-14T13:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-14T13:20:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.34484000000000004
,,2023-06-14T13:20:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9593799999999999
,,2023-06-14T13:20:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.95145
,,2023-06-14T13:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,0.0
,,2023-06-14T13:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.0
,,2023-06-14T13:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.0
,,2023-06-14T13:20:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
,,2023-06-14T13:20:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
,,2023-06-14T13:20:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
,,2023-06-14T13:20:00.000+00:00,feeder,4.0,L3 Current (Min),A,4.25
,,2023-06-14T13:20:00.000+00:00,feeder,4.0,L3 Current (Max),A,4.38
,,2023-06-14T13:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,4.38
,,2023-06-14T13:20:00.000+00:00,feeder,4.0,L2 Current (Min),A,11.5
,,2023-06-14T13:20:00.000+00:00,feeder,4.0,L2 Current (Max),A,11.62
,,2023-06-14T13:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,11.5
,,2023-06-14T13:20:00.000+00:00,feeder,4.0,L1 Current (Min),A,15.62
,,2023-06-14T13:20:00.000+00:00,feeder,4.0,L1 Current (Max),A,15.75
,,2023-06-14T13:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,15.75
,,2023-06-14T13:20:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
,,2023-06-14T13:20:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-1.81
,,2023-06-14T13:20:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
,,2023-06-14T13:20:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-40.87
,,2023-06-14T13:20:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
,,2023-06-14T13:20:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-73.12
,,2023-06-14T13:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
,,2023-06-14T13:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
,,2023-06-14T13:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
,,2023-06-14T13:20:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.96915
,,2023-06-14T13:20:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.6277699999999999
,,2023-06-14T13:20:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.23811999999999997
,,2023-06-14T13:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.0
,,2023-06-14T13:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.0
,,2023-06-14T13:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.0
,,2023-06-14T13:20:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
,,2023-06-14T13:20:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
,,2023-06-14T13:20:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
,,2023-06-14T13:20:00.000+00:00,feeder,3.0,L3 Current (Min),A,31.38
,,2023-06-14T13:20:00.000+00:00,feeder,3.0,L3 Current (Max),A,31.38
,,2023-06-14T13:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,31.38
,,2023-06-14T13:20:00.000+00:00,feeder,3.0,L2 Current (Min),A,16.38
,,2023-06-14T13:20:00.000+00:00,feeder,3.0,L2 Current (Max),A,16.75
,,2023-06-14T13:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,16.5
,,2023-06-14T13:20:00.000+00:00,feeder,3.0,L1 Current (Min),A,12.12
,,2023-06-14T13:20:00.000+00:00,feeder,3.0,L1 Current (Max),A,13.38
,,2023-06-14T13:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,12.75
,,2023-06-14T13:20:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-14T13:20:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-12.75
,,2023-06-14T13:20:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-14T13:20:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-20.75
,,2023-06-14T13:20:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-14T13:20:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-21.62
,,2023-06-14T13:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-14T13:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
,,2023-06-14T13:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-14T13:20:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.96301
,,2023-06-14T13:20:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.90643
,,2023-06-14T13:20:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8643200000000001
,,2023-06-14T13:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.0
,,2023-06-14T13:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.0
,,2023-06-14T13:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.0
,,2023-06-14T13:20:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-14T13:20:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-14T13:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-14T13:20:00.000+00:00,feeder,2.0,L3 Current (Min),A,22.5
,,2023-06-14T13:20:00.000+00:00,feeder,2.0,L3 Current (Max),A,22.75
,,2023-06-14T13:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.75
,,2023-06-14T13:20:00.000+00:00,feeder,2.0,L2 Current (Min),A,15.12
,,2023-06-14T13:20:00.000+00:00,feeder,2.0,L2 Current (Max),A,15.62
,,2023-06-14T13:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.5
,,2023-06-14T13:20:00.000+00:00,feeder,2.0,L1 Current (Min),A,9.88
,,2023-06-14T13:20:00.000+00:00,feeder,2.0,L1 Current (Max),A,10.12
,,2023-06-14T13:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,10.12
,,2023-06-14T13:20:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-14T13:20:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-8.56
,,2023-06-14T13:20:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-14T13:20:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-42.25
,,2023-06-14T13:20:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-14T13:20:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-128.63
,,2023-06-14T13:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-14T13:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
,,2023-06-14T13:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-14T13:20:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.93652
,,2023-06-14T13:20:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.5684100000000001
,,2023-06-14T13:20:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,-0.2751
,,2023-06-14T13:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.0
,,2023-06-14T13:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.0
,,2023-06-14T13:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.0
,,2023-06-14T13:20:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-14T13:20:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-14T13:20:00.000+00:00,feeder,1.0,L3 Current (Min),A,34.25
,,2023-06-14T13:20:00.000+00:00,feeder,1.0,L3 Current (Max),A,34.25
,,2023-06-14T13:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.25
,,2023-06-14T13:20:00.000+00:00,feeder,1.0,L2 Current (Min),A,19.38
,,2023-06-14T13:20:00.000+00:00,feeder,1.0,L2 Current (Max),A,19.62
,,2023-06-14T13:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.5
,,2023-06-14T13:20:00.000+00:00,feeder,1.0,L1 Current (Min),A,8.25
,,2023-06-14T13:20:00.000+00:00,feeder,1.0,L1 Current (Max),A,8.38
,,2023-06-14T13:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.38
,,2023-06-14T13:20:00.000+00:00,busbar,,L3 Voltage (Min),V,240.89
,,2023-06-14T13:20:00.000+00:00,busbar,,L3 Voltage (Max),V,240.95
,,2023-06-14T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.92
,,2023-06-14T13:20:00.000+00:00,busbar,,L2 Voltage (Min),V,242.16
,,2023-06-14T13:20:00.000+00:00,busbar,,L2 Voltage (Max),V,242.23
,,2023-06-14T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.2
,,2023-06-14T13:20:00.000+00:00,busbar,,L1 Voltage (Min),V,241.17
,,2023-06-14T13:20:00.000+00:00,busbar,,L1 Voltage (Max),V,241.31
,,2023-06-14T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.25
,,2023-06-14T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
,,2023-06-14T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
,,2023-06-14T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
,,2023-06-14T13:20:00.000+00:00,busbar,,L3 Active Power,kW,21.0
,,2023-06-14T13:20:00.000+00:00,busbar,,L2 Active Power,kW,11.0
,,2023-06-14T13:20:00.000+00:00,busbar,,L1 Active Power,kW,6.0
,,2023-06-14T13:20:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-14T13:20:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-14T13:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-14T13:20:00.000+00:00,busbar,,L3 Current (Min),A,90.25
,,2023-06-14T13:20:00.000+00:00,busbar,,L3 Current (Max),A,90.62
,,2023-06-14T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,90.5
,,2023-06-14T13:20:00.000+00:00,busbar,,L2 Current (Min),A,59.62
,,2023-06-14T13:20:00.000+00:00,busbar,,L2 Current (Max),A,60.0
,,2023-06-14T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,59.75
,,2023-06-14T13:20:00.000+00:00,busbar,,L1 Current (Min),A,37.88
,,2023-06-14T13:20:00.000+00:00,busbar,,L1 Current (Max),A,38.5
,,2023-06-14T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,38.25
,,2023-06-14T13:20:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-14T13:20:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-14T13:10:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
,,2023-06-14T13:10:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,1.12
,,2023-06-14T13:10:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
,,2023-06-14T13:10:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,2.31
,,2023-06-14T13:10:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
,,2023-06-14T13:10:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-10.25
,,2023-06-14T13:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
,,2023-06-14T13:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
,,2023-06-14T13:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-14T13:10:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.96234
,,2023-06-14T13:10:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9855299999999999
,,2023-06-14T13:10:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.94589
,,2023-06-14T13:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.0
,,2023-06-14T13:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.0
,,2023-06-14T13:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.0
,,2023-06-14T13:10:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
,,2023-06-14T13:10:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
,,2023-06-14T13:10:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
,,2023-06-14T13:10:00.000+00:00,feeder,4.0,L3 Current (Min),A,11.25
,,2023-06-14T13:10:00.000+00:00,feeder,4.0,L3 Current (Max),A,11.62
,,2023-06-14T13:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,11.5
,,2023-06-14T13:10:00.000+00:00,feeder,4.0,L2 Current (Min),A,18.5
,,2023-06-14T13:10:00.000+00:00,feeder,4.0,L2 Current (Max),A,18.5
,,2023-06-14T13:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,18.5
,,2023-06-14T13:10:00.000+00:00,feeder,4.0,L1 Current (Min),A,15.5
,,2023-06-14T13:10:00.000+00:00,feeder,4.0,L1 Current (Max),A,15.62
,,2023-06-14T13:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,15.5
,,2023-06-14T13:10:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
,,2023-06-14T13:10:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-14.75
,,2023-06-14T13:10:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
,,2023-06-14T13:10:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-17.44
,,2023-06-14T13:10:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
,,2023-06-14T13:10:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-126.19
,,2023-06-14T13:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-14T13:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
,,2023-06-14T13:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.0
,,2023-06-14T13:10:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.89081
,,2023-06-14T13:10:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.8928200000000001
,,2023-06-14T13:10:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,-0.49678999999999995
,,2023-06-14T13:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.0
,,2023-06-14T13:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.0
,,2023-06-14T13:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,-2.0
,,2023-06-14T13:10:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
,,2023-06-14T13:10:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
,,2023-06-14T13:10:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
,,2023-06-14T13:10:00.000+00:00,feeder,3.0,L3 Current (Min),A,17.25
,,2023-06-14T13:10:00.000+00:00,feeder,3.0,L3 Current (Max),A,17.38
,,2023-06-14T13:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,17.38
,,2023-06-14T13:10:00.000+00:00,feeder,3.0,L2 Current (Min),A,26.62
,,2023-06-14T13:10:00.000+00:00,feeder,3.0,L2 Current (Max),A,27.88
,,2023-06-14T13:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,27.12
,,2023-06-14T13:10:00.000+00:00,feeder,3.0,L1 Current (Min),A,17.0
,,2023-06-14T13:10:00.000+00:00,feeder,3.0,L1 Current (Max),A,17.0
,,2023-06-14T13:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,17.0
,,2023-06-14T13:10:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-14T13:10:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-28.0
,,2023-06-14T13:10:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-14T13:10:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-14.94
,,2023-06-14T13:10:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-14T13:10:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-28.12
,,2023-06-14T13:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-14T13:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
,,2023-06-14T13:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-14T13:10:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8457600000000001
,,2023-06-14T13:10:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95773
,,2023-06-14T13:10:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.80645
,,2023-06-14T13:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.0
,,2023-06-14T13:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.0
,,2023-06-14T13:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.0
,,2023-06-14T13:10:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-14T13:10:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-14T13:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-14T13:10:00.000+00:00,feeder,2.0,L3 Current (Min),A,10.62
,,2023-06-14T13:10:00.000+00:00,feeder,2.0,L3 Current (Max),A,10.88
,,2023-06-14T13:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.75
,,2023-06-14T13:10:00.000+00:00,feeder,2.0,L2 Current (Min),A,15.38
,,2023-06-14T13:10:00.000+00:00,feeder,2.0,L2 Current (Max),A,17.75
,,2023-06-14T13:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.12
,,2023-06-14T13:10:00.000+00:00,feeder,2.0,L1 Current (Min),A,9.5
,,2023-06-14T13:10:00.000+00:00,feeder,2.0,L1 Current (Max),A,9.62
,,2023-06-14T13:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,9.62
,,2023-06-14T13:10:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-14T13:10:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-10.19
,,2023-06-14T13:10:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-14T13:10:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-40.19
,,2023-06-14T13:10:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-14T13:10:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-129.56
,,2023-06-14T13:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
,,2023-06-14T13:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
,,2023-06-14T13:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-14T13:10:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9480299999999999
,,2023-06-14T13:10:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.58532
,,2023-06-14T13:10:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,-0.32827
,,2023-06-14T13:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.0
,,2023-06-14T13:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.0
,,2023-06-14T13:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.0
,,2023-06-14T13:10:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-14T13:10:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-14T13:10:00.000+00:00,feeder,1.0,L3 Current (Min),A,44.38
,,2023-06-14T13:10:00.000+00:00,feeder,1.0,L3 Current (Max),A,44.62
,,2023-06-14T13:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.5
,,2023-06-14T13:10:00.000+00:00,feeder,1.0,L2 Current (Min),A,19.12
,,2023-06-14T13:10:00.000+00:00,feeder,1.0,L2 Current (Max),A,19.25
,,2023-06-14T13:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.12
,,2023-06-14T13:10:00.000+00:00,feeder,1.0,L1 Current (Min),A,9.12
,,2023-06-14T13:10:00.000+00:00,feeder,1.0,L1 Current (Max),A,9.25
,,2023-06-14T13:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.12
,,2023-06-14T13:10:00.000+00:00,busbar,,L3 Voltage (Min),V,241.34
,,2023-06-14T13:10:00.000+00:00,busbar,,L3 Voltage (Max),V,241.41
,,2023-06-14T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.38
,,2023-06-14T13:10:00.000+00:00,busbar,,L2 Voltage (Min),V,241.88
,,2023-06-14T13:10:00.000+00:00,busbar,,L2 Voltage (Max),V,242.0
,,2023-06-14T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.95
,,2023-06-14T13:10:00.000+00:00,busbar,,L1 Voltage (Min),V,241.7
,,2023-06-14T13:10:00.000+00:00,busbar,,L1 Voltage (Max),V,241.78
,,2023-06-14T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.75
,,2023-06-14T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
,,2023-06-14T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
,,2023-06-14T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
,,2023-06-14T13:10:00.000+00:00,busbar,,L3 Active Power,kW,19.0
,,2023-06-14T13:10:00.000+00:00,busbar,,L2 Active Power,kW,17.0
,,2023-06-14T13:10:00.000+00:00,busbar,,L1 Active Power,kW,3.0
,,2023-06-14T13:10:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-14T13:10:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-14T13:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-14T13:10:00.000+00:00,busbar,,L3 Current (Min),A,83.25
,,2023-06-14T13:10:00.000+00:00,busbar,,L3 Current (Max),A,83.5
,,2023-06-14T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,83.38
,,2023-06-14T13:10:00.000+00:00,busbar,,L2 Current (Min),A,77.5
,,2023-06-14T13:10:00.000+00:00,busbar,,L2 Current (Max),A,79.25
,,2023-06-14T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,78.25
,,2023-06-14T13:10:00.000+00:00,busbar,,L1 Current (Min),A,34.5
,,2023-06-14T13:10:00.000+00:00,busbar,,L1 Current (Max),A,34.88
,,2023-06-14T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,34.62
,,2023-06-14T13:10:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-14T13:10:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-14T13:00:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
,,2023-06-14T13:00:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-11.0
,,2023-06-14T13:00:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
,,2023-06-14T13:00:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,4.44
,,2023-06-14T13:00:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
,,2023-06-14T13:00:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-13.81
,,2023-06-14T13:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
,,2023-06-14T13:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
,,2023-06-14T13:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-14T13:00:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.89007
,,2023-06-14T13:00:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9512
,,2023-06-14T13:00:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9335899999999999
,,2023-06-14T13:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.0
,,2023-06-14T13:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.0
,,2023-06-14T13:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.0
,,2023-06-14T13:00:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
,,2023-06-14T13:00:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
,,2023-06-14T13:00:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
,,2023-06-14T13:00:00.000+00:00,feeder,4.0,L3 Current (Min),A,9.88
,,2023-06-14T13:00:00.000+00:00,feeder,4.0,L3 Current (Max),A,9.88
,,2023-06-14T13:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,9.88
,,2023-06-14T13:00:00.000+00:00,feeder,4.0,L2 Current (Min),A,10.62
,,2023-06-14T13:00:00.000+00:00,feeder,4.0,L2 Current (Max),A,10.62
,,2023-06-14T13:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,10.62
,,2023-06-14T13:00:00.000+00:00,feeder,4.0,L1 Current (Min),A,16.12
,,2023-06-14T13:00:00.000+00:00,feeder,4.0,L1 Current (Max),A,16.12
,,2023-06-14T13:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,16.12
,,2023-06-14T13:00:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
,,2023-06-14T13:00:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-13.37
,,2023-06-14T13:00:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
,,2023-06-14T13:00:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-65.94
,,2023-06-14T13:00:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
,,2023-06-14T13:00:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-136.07
,,2023-06-14T13:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-14T13:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
,,2023-06-14T13:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
,,2023-06-14T13:00:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.92786
,,2023-06-14T13:00:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.27764
,,2023-06-14T13:00:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,-0.57729
,,2023-06-14T13:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.0
,,2023-06-14T13:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.0
,,2023-06-14T13:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,-2.0
,,2023-06-14T13:00:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
,,2023-06-14T13:00:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
,,2023-06-14T13:00:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
,,2023-06-14T13:00:00.000+00:00,feeder,3.0,L3 Current (Min),A,22.0
,,2023-06-14T13:00:00.000+00:00,feeder,3.0,L3 Current (Max),A,22.12
