Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,,2023-06-14T13:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,22.12
,,2023-06-14T13:00:00.000+00:00,feeder,3.0,L2 Current (Min),A,12.62
,,2023-06-14T13:00:00.000+00:00,feeder,3.0,L2 Current (Max),A,12.62
,,2023-06-14T13:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,12.62
,,2023-06-14T13:00:00.000+00:00,feeder,3.0,L1 Current (Min),A,15.0
,,2023-06-14T13:00:00.000+00:00,feeder,3.0,L1 Current (Max),A,17.0
,,2023-06-14T13:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,16.0
,,2023-06-14T13:00:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-14T13:00:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-28.0
,,2023-06-14T13:00:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-14T13:00:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-5.0
,,2023-06-14T13:00:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-14T13:00:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-17.63
,,2023-06-14T13:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-14T13:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
,,2023-06-14T13:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-14T13:00:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8491799999999999
,,2023-06-14T13:00:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9722
,,2023-06-14T13:00:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8707600000000001
,,2023-06-14T13:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.0
,,2023-06-14T13:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.0
,,2023-06-14T13:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.0
,,2023-06-14T13:00:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-14T13:00:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-14T13:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-14T13:00:00.000+00:00,feeder,2.0,L3 Current (Min),A,11.62
,,2023-06-14T13:00:00.000+00:00,feeder,2.0,L3 Current (Max),A,11.88
,,2023-06-14T13:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.75
,,2023-06-14T13:00:00.000+00:00,feeder,2.0,L2 Current (Min),A,14.75
,,2023-06-14T13:00:00.000+00:00,feeder,2.0,L2 Current (Max),A,14.75
,,2023-06-14T13:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.75
,,2023-06-14T13:00:00.000+00:00,feeder,2.0,L1 Current (Min),A,10.88
,,2023-06-14T13:00:00.000+00:00,feeder,2.0,L1 Current (Max),A,10.88
,,2023-06-14T13:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,10.88
,,2023-06-14T13:00:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-14T13:00:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-11.44
,,2023-06-14T13:00:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-14T13:00:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-47.06
,,2023-06-14T13:00:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-14T13:00:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-33.44
,,2023-06-14T13:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
,,2023-06-14T13:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
,,2023-06-14T13:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-14T13:00:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.92685
,,2023-06-14T13:00:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.51263
,,2023-06-14T13:00:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.56588
,,2023-06-14T13:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.0
,,2023-06-14T13:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.0
,,2023-06-14T13:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.0
,,2023-06-14T13:00:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-14T13:00:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-14T13:00:00.000+00:00,feeder,1.0,L3 Current (Min),A,39.88
,,2023-06-14T13:00:00.000+00:00,feeder,1.0,L3 Current (Max),A,40.0
,,2023-06-14T13:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.0
,,2023-06-14T13:00:00.000+00:00,feeder,1.0,L2 Current (Min),A,19.25
,,2023-06-14T13:00:00.000+00:00,feeder,1.0,L2 Current (Max),A,19.25
,,2023-06-14T13:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.25
,,2023-06-14T13:00:00.000+00:00,feeder,1.0,L1 Current (Min),A,10.25
,,2023-06-14T13:00:00.000+00:00,feeder,1.0,L1 Current (Max),A,10.38
,,2023-06-14T13:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.25
,,2023-06-14T13:00:00.000+00:00,busbar,,L3 Voltage (Min),V,242.22
,,2023-06-14T13:00:00.000+00:00,busbar,,L3 Voltage (Max),V,242.23
,,2023-06-14T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.23
,,2023-06-14T13:00:00.000+00:00,busbar,,L2 Voltage (Min),V,243.08
,,2023-06-14T13:00:00.000+00:00,busbar,,L2 Voltage (Max),V,243.09
,,2023-06-14T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.08
,,2023-06-14T13:00:00.000+00:00,busbar,,L1 Voltage (Min),V,242.42
,,2023-06-14T13:00:00.000+00:00,busbar,,L1 Voltage (Max),V,242.47
,,2023-06-14T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.45
,,2023-06-14T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
,,2023-06-14T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
,,2023-06-14T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
,,2023-06-14T13:00:00.000+00:00,busbar,,L3 Active Power,kW,19.0
,,2023-06-14T13:00:00.000+00:00,busbar,,L2 Active Power,kW,9.0
,,2023-06-14T13:00:00.000+00:00,busbar,,L1 Active Power,kW,5.0
,,2023-06-14T13:00:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-14T13:00:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-14T13:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-14T13:00:00.000+00:00,busbar,,L3 Current (Min),A,83.25
,,2023-06-14T13:00:00.000+00:00,busbar,,L3 Current (Max),A,83.5
,,2023-06-14T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,83.38
,,2023-06-14T13:00:00.000+00:00,busbar,,L2 Current (Min),A,50.62
,,2023-06-14T13:00:00.000+00:00,busbar,,L2 Current (Max),A,50.75
,,2023-06-14T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,50.62
,,2023-06-14T13:00:00.000+00:00,busbar,,L1 Current (Min),A,37.88
,,2023-06-14T13:00:00.000+00:00,busbar,,L1 Current (Max),A,38.62
,,2023-06-14T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,38.25
,,2023-06-14T13:00:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-14T13:00:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-14T12:50:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
,,2023-06-14T12:50:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-19.25
,,2023-06-14T12:50:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
,,2023-06-14T12:50:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-3.12
,,2023-06-14T12:50:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
,,2023-06-14T12:50:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-16.94
,,2023-06-14T12:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
,,2023-06-14T12:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
,,2023-06-14T12:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-14T12:50:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.29012
,,2023-06-14T12:50:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.93481
,,2023-06-14T12:50:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9226700000000001
,,2023-06-14T12:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,0.0
,,2023-06-14T12:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.0
,,2023-06-14T12:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.0
,,2023-06-14T12:50:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
,,2023-06-14T12:50:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
,,2023-06-14T12:50:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
,,2023-06-14T12:50:00.000+00:00,feeder,4.0,L3 Current (Min),A,4.75
,,2023-06-14T12:50:00.000+00:00,feeder,4.0,L3 Current (Max),A,4.75
,,2023-06-14T12:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,4.75
,,2023-06-14T12:50:00.000+00:00,feeder,4.0,L2 Current (Min),A,9.88
,,2023-06-14T12:50:00.000+00:00,feeder,4.0,L2 Current (Max),A,10.0
,,2023-06-14T12:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,9.88
,,2023-06-14T12:50:00.000+00:00,feeder,4.0,L1 Current (Min),A,14.62
,,2023-06-14T12:50:00.000+00:00,feeder,4.0,L1 Current (Max),A,14.62
,,2023-06-14T12:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,14.62
,,2023-06-14T12:50:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
,,2023-06-14T12:50:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-2.25
,,2023-06-14T12:50:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
,,2023-06-14T12:50:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-22.38
,,2023-06-14T12:50:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
,,2023-06-14T12:50:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-30.0
,,2023-06-14T12:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
,,2023-06-14T12:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
,,2023-06-14T12:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.0
,,2023-06-14T12:50:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.94855
,,2023-06-14T12:50:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.8608100000000001
,,2023-06-14T12:50:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.79083
,,2023-06-14T12:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.0
,,2023-06-14T12:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.0
,,2023-06-14T12:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.0
,,2023-06-14T12:50:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
,,2023-06-14T12:50:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
,,2023-06-14T12:50:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
,,2023-06-14T12:50:00.000+00:00,feeder,3.0,L3 Current (Min),A,18.38
,,2023-06-14T12:50:00.000+00:00,feeder,3.0,L3 Current (Max),A,18.38
,,2023-06-14T12:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,18.38
,,2023-06-14T12:50:00.000+00:00,feeder,3.0,L2 Current (Min),A,27.25
,,2023-06-14T12:50:00.000+00:00,feeder,3.0,L2 Current (Max),A,28.0
,,2023-06-14T12:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,27.62
,,2023-06-14T12:50:00.000+00:00,feeder,3.0,L1 Current (Min),A,24.62
,,2023-06-14T12:50:00.000+00:00,feeder,3.0,L1 Current (Max),A,24.62
,,2023-06-14T12:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,24.62
,,2023-06-14T12:50:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-14T12:50:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-31.19
,,2023-06-14T12:50:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-14T12:50:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-7.37
,,2023-06-14T12:50:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-14T12:50:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-15.37
,,2023-06-14T12:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-14T12:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
,,2023-06-14T12:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-14T12:50:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.82647
,,2023-06-14T12:50:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9686600000000001
,,2023-06-14T12:50:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.89923
,,2023-06-14T12:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.0
,,2023-06-14T12:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.0
,,2023-06-14T12:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.0
,,2023-06-14T12:50:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-14T12:50:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-14T12:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-14T12:50:00.000+00:00,feeder,2.0,L3 Current (Min),A,11.75
,,2023-06-14T12:50:00.000+00:00,feeder,2.0,L3 Current (Max),A,11.88
,,2023-06-14T12:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.88
,,2023-06-14T12:50:00.000+00:00,feeder,2.0,L2 Current (Min),A,14.62
,,2023-06-14T12:50:00.000+00:00,feeder,2.0,L2 Current (Max),A,14.88
,,2023-06-14T12:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.75
,,2023-06-14T12:50:00.000+00:00,feeder,2.0,L1 Current (Min),A,11.62
,,2023-06-14T12:50:00.000+00:00,feeder,2.0,L1 Current (Max),A,11.62
,,2023-06-14T12:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,11.62
,,2023-06-14T12:50:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-14T12:50:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-9.75
,,2023-06-14T12:50:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-14T12:50:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-19.88
,,2023-06-14T12:50:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-14T12:50:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-38.25
,,2023-06-14T12:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
,,2023-06-14T12:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
,,2023-06-14T12:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
,,2023-06-14T12:50:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9561200000000001
,,2023-06-14T12:50:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.89294
,,2023-06-14T12:50:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.06679
,,2023-06-14T12:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.0
,,2023-06-14T12:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.0
,,2023-06-14T12:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.0
,,2023-06-14T12:50:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-14T12:50:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-14T12:50:00.000+00:00,feeder,1.0,L3 Current (Min),A,53.62
,,2023-06-14T12:50:00.000+00:00,feeder,1.0,L3 Current (Max),A,53.75
,,2023-06-14T12:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,53.75
,,2023-06-14T12:50:00.000+00:00,feeder,1.0,L2 Current (Min),A,37.88
,,2023-06-14T12:50:00.000+00:00,feeder,1.0,L2 Current (Max),A,37.88
,,2023-06-14T12:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.88
,,2023-06-14T12:50:00.000+00:00,feeder,1.0,L1 Current (Min),A,7.0
,,2023-06-14T12:50:00.000+00:00,feeder,1.0,L1 Current (Max),A,7.12
,,2023-06-14T12:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.12
,,2023-06-14T12:50:00.000+00:00,busbar,,L3 Voltage (Min),V,243.33
,,2023-06-14T12:50:00.000+00:00,busbar,,L3 Voltage (Max),V,243.39
,,2023-06-14T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.36
,,2023-06-14T12:50:00.000+00:00,busbar,,L2 Voltage (Min),V,244.19
,,2023-06-14T12:50:00.000+00:00,busbar,,L2 Voltage (Max),V,244.19
,,2023-06-14T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.19
,,2023-06-14T12:50:00.000+00:00,busbar,,L1 Voltage (Min),V,243.22
,,2023-06-14T12:50:00.000+00:00,busbar,,L1 Voltage (Max),V,243.23
,,2023-06-14T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.23
,,2023-06-14T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
,,2023-06-14T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
,,2023-06-14T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
,,2023-06-14T12:50:00.000+00:00,busbar,,L3 Active Power,kW,20.0
,,2023-06-14T12:50:00.000+00:00,busbar,,L2 Active Power,kW,20.0
,,2023-06-14T12:50:00.000+00:00,busbar,,L1 Active Power,kW,11.0
,,2023-06-14T12:50:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-14T12:50:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-14T12:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-14T12:50:00.000+00:00,busbar,,L3 Current (Min),A,85.75
,,2023-06-14T12:50:00.000+00:00,busbar,,L3 Current (Max),A,85.88
,,2023-06-14T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,85.88
,,2023-06-14T12:50:00.000+00:00,busbar,,L2 Current (Min),A,88.88
,,2023-06-14T12:50:00.000+00:00,busbar,,L2 Current (Max),A,89.75
,,2023-06-14T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,89.38
,,2023-06-14T12:50:00.000+00:00,busbar,,L1 Current (Min),A,53.75
,,2023-06-14T12:50:00.000+00:00,busbar,,L1 Current (Max),A,54.0
,,2023-06-14T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,53.88
,,2023-06-14T12:50:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-14T12:50:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-14T12:40:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
,,2023-06-14T12:40:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-32.87
,,2023-06-14T12:40:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
,,2023-06-14T12:40:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-1.88
,,2023-06-14T12:40:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
,,2023-06-14T12:40:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-14.87
,,2023-06-14T12:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
,,2023-06-14T12:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
,,2023-06-14T12:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-14T12:40:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.4974
,,2023-06-14T12:40:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9759200000000001
,,2023-06-14T12:40:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9326200000000001
,,2023-06-14T12:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.0
,,2023-06-14T12:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.0
,,2023-06-14T12:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.0
,,2023-06-14T12:40:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
,,2023-06-14T12:40:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
,,2023-06-14T12:40:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
,,2023-06-14T12:40:00.000+00:00,feeder,4.0,L3 Current (Min),A,4.62
,,2023-06-14T12:40:00.000+00:00,feeder,4.0,L3 Current (Max),A,4.75
,,2023-06-14T12:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,4.75
,,2023-06-14T12:40:00.000+00:00,feeder,4.0,L2 Current (Min),A,16.5
,,2023-06-14T12:40:00.000+00:00,feeder,4.0,L2 Current (Max),A,16.5
,,2023-06-14T12:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,16.5
,,2023-06-14T12:40:00.000+00:00,feeder,4.0,L1 Current (Min),A,14.25
,,2023-06-14T12:40:00.000+00:00,feeder,4.0,L1 Current (Max),A,14.25
,,2023-06-14T12:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,14.25
,,2023-06-14T12:40:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
,,2023-06-14T12:40:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-1.56
,,2023-06-14T12:40:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
,,2023-06-14T12:40:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-50.62
,,2023-06-14T12:40:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
,,2023-06-14T12:40:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-81.63
,,2023-06-14T12:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
,,2023-06-14T12:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
,,2023-06-14T12:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.0
,,2023-06-14T12:40:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.96796
,,2023-06-14T12:40:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.51525
,,2023-06-14T12:40:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.11345
,,2023-06-14T12:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.0
,,2023-06-14T12:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.0
,,2023-06-14T12:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.0
,,2023-06-14T12:40:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
,,2023-06-14T12:40:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
,,2023-06-14T12:40:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
,,2023-06-14T12:40:00.000+00:00,feeder,3.0,L3 Current (Min),A,25.12
,,2023-06-14T12:40:00.000+00:00,feeder,3.0,L3 Current (Max),A,25.75
,,2023-06-14T12:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,25.38
,,2023-06-14T12:40:00.000+00:00,feeder,3.0,L2 Current (Min),A,17.25
,,2023-06-14T12:40:00.000+00:00,feeder,3.0,L2 Current (Max),A,17.25
,,2023-06-14T12:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,17.25
,,2023-06-14T12:40:00.000+00:00,feeder,3.0,L1 Current (Min),A,15.25
,,2023-06-14T12:40:00.000+00:00,feeder,3.0,L1 Current (Max),A,15.38
,,2023-06-14T12:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,15.38
,,2023-06-14T12:40:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-14T12:40:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-20.88
,,2023-06-14T12:40:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-14T12:40:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-4.06
,,2023-06-14T12:40:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-14T12:40:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-15.57
,,2023-06-14T12:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-14T12:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
,,2023-06-14T12:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-14T12:40:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9032899999999999
,,2023-06-14T12:40:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98654
,,2023-06-14T12:40:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9151299999999999
,,2023-06-14T12:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
,,2023-06-14T12:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.0
,,2023-06-14T12:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.0
,,2023-06-14T12:40:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-14T12:40:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-14T12:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-14T12:40:00.000+00:00,feeder,2.0,L3 Current (Min),A,13.5
,,2023-06-14T12:40:00.000+00:00,feeder,2.0,L3 Current (Max),A,13.5
,,2023-06-14T12:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.5
,,2023-06-14T12:40:00.000+00:00,feeder,2.0,L2 Current (Min),A,23.88
,,2023-06-14T12:40:00.000+00:00,feeder,2.0,L2 Current (Max),A,23.88
,,2023-06-14T12:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.88
,,2023-06-14T12:40:00.000+00:00,feeder,2.0,L1 Current (Min),A,15.25
,,2023-06-14T12:40:00.000+00:00,feeder,2.0,L1 Current (Max),A,15.25
,,2023-06-14T12:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.25
,,2023-06-14T12:40:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-14T12:40:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-14.87
,,2023-06-14T12:40:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-14T12:40:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-24.88
,,2023-06-14T12:40:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-14T12:40:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-5.0
,,2023-06-14T12:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
,,2023-06-14T12:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
,,2023-06-14T12:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
,,2023-06-14T12:40:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8920600000000001
,,2023-06-14T12:40:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8354799999999999
,,2023-06-14T12:40:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.40285
,,2023-06-14T12:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.0
,,2023-06-14T12:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.0
,,2023-06-14T12:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.0
,,2023-06-14T12:40:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-14T12:40:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-14T12:40:00.000+00:00,feeder,1.0,L3 Current (Min),A,34.5
,,2023-06-14T12:40:00.000+00:00,feeder,1.0,L3 Current (Max),A,34.62
,,2023-06-14T12:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.5
,,2023-06-14T12:40:00.000+00:00,feeder,1.0,L2 Current (Min),A,30.12
,,2023-06-14T12:40:00.000+00:00,feeder,1.0,L2 Current (Max),A,30.25
,,2023-06-14T12:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.25
,,2023-06-14T12:40:00.000+00:00,feeder,1.0,L1 Current (Min),A,8.0
,,2023-06-14T12:40:00.000+00:00,feeder,1.0,L1 Current (Max),A,8.12
,,2023-06-14T12:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.12
,,2023-06-14T12:40:00.000+00:00,busbar,,L3 Voltage (Min),V,242.84
,,2023-06-14T12:40:00.000+00:00,busbar,,L3 Voltage (Max),V,242.92
,,2023-06-14T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.88
,,2023-06-14T12:40:00.000+00:00,busbar,,L2 Voltage (Min),V,243.8
,,2023-06-14T12:40:00.000+00:00,busbar,,L2 Voltage (Max),V,243.8
,,2023-06-14T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.8
,,2023-06-14T12:40:00.000+00:00,busbar,,L1 Voltage (Min),V,242.95
,,2023-06-14T12:40:00.000+00:00,busbar,,L1 Voltage (Max),V,243.0
,,2023-06-14T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.97
,,2023-06-14T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
,,2023-06-14T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
,,2023-06-14T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
,,2023-06-14T12:40:00.000+00:00,busbar,,L3 Active Power,kW,17.0
,,2023-06-14T12:40:00.000+00:00,busbar,,L2 Active Power,kW,18.0
,,2023-06-14T12:40:00.000+00:00,busbar,,L1 Active Power,kW,8.0
,,2023-06-14T12:40:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-14T12:40:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-14T12:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-14T12:40:00.000+00:00,busbar,,L3 Current (Min),A,76.0
,,2023-06-14T12:40:00.000+00:00,busbar,,L3 Current (Max),A,76.38
,,2023-06-14T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,76.12
,,2023-06-14T12:40:00.000+00:00,busbar,,L2 Current (Min),A,82.88
,,2023-06-14T12:40:00.000+00:00,busbar,,L2 Current (Max),A,83.25
,,2023-06-14T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,83.12
,,2023-06-14T12:40:00.000+00:00,busbar,,L1 Current (Min),A,45.12
,,2023-06-14T12:40:00.000+00:00,busbar,,L1 Current (Max),A,45.25
,,2023-06-14T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,45.25
,,2023-06-14T12:40:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-14T12:40:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-14T12:30:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
,,2023-06-14T12:30:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-58.87
,,2023-06-14T12:30:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
,,2023-06-14T12:30:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-0.12
,,2023-06-14T12:30:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
,,2023-06-14T12:30:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-4.38
,,2023-06-14T12:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-14T12:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
,,2023-06-14T12:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
,,2023-06-14T12:30:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.1845
,,2023-06-14T12:30:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.93811
,,2023-06-14T12:30:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9643200000000001
,,2023-06-14T12:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,0.0
,,2023-06-14T12:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.0
,,2023-06-14T12:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.0
,,2023-06-14T12:30:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
,,2023-06-14T12:30:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
,,2023-06-14T12:30:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
,,2023-06-14T12:30:00.000+00:00,feeder,4.0,L3 Current (Min),A,4.5
,,2023-06-14T12:30:00.000+00:00,feeder,4.0,L3 Current (Max),A,5.0
,,2023-06-14T12:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,4.75
,,2023-06-14T12:30:00.000+00:00,feeder,4.0,L2 Current (Min),A,9.88
,,2023-06-14T12:30:00.000+00:00,feeder,4.0,L2 Current (Max),A,13.88
,,2023-06-14T12:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,11.0
,,2023-06-14T12:30:00.000+00:00,feeder,4.0,L1 Current (Min),A,20.0
,,2023-06-14T12:30:00.000+00:00,feeder,4.0,L1 Current (Max),A,20.12
,,2023-06-14T12:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,20.0
,,2023-06-14T12:30:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
,,2023-06-14T12:30:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-1.0
,,2023-06-14T12:30:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
,,2023-06-14T12:30:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-61.13
,,2023-06-14T12:30:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
,,2023-06-14T12:30:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-71.94
,,2023-06-14T12:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
,,2023-06-14T12:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
,,2023-06-14T12:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.0
,,2023-06-14T12:30:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.95721
,,2023-06-14T12:30:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.39068
,,2023-06-14T12:30:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.23735
,,2023-06-14T12:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.0
,,2023-06-14T12:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.0
,,2023-06-14T12:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.0
,,2023-06-14T12:30:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
,,2023-06-14T12:30:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
,,2023-06-14T12:30:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
,,2023-06-14T12:30:00.000+00:00,feeder,3.0,L3 Current (Min),A,20.5
,,2023-06-14T12:30:00.000+00:00,feeder,3.0,L3 Current (Max),A,20.5
,,2023-06-14T12:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,20.5
,,2023-06-14T12:30:00.000+00:00,feeder,3.0,L2 Current (Min),A,15.25
,,2023-06-14T12:30:00.000+00:00,feeder,3.0,L2 Current (Max),A,15.38
,,2023-06-14T12:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,15.38
,,2023-06-14T12:30:00.000+00:00,feeder,3.0,L1 Current (Min),A,14.62
,,2023-06-14T12:30:00.000+00:00,feeder,3.0,L1 Current (Max),A,14.62
,,2023-06-14T12:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,14.62
,,2023-06-14T12:30:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-14T12:30:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-10.63
,,2023-06-14T12:30:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-14T12:30:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-6.5
,,2023-06-14T12:30:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-14T12:30:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-16.44
,,2023-06-14T12:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-14T12:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
,,2023-06-14T12:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-14T12:30:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9664299999999999
,,2023-06-14T12:30:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9797399999999999
,,2023-06-14T12:30:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.89212
,,2023-06-14T12:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.0
,,2023-06-14T12:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.0
,,2023-06-14T12:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.0
,,2023-06-14T12:30:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-14T12:30:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-14T12:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-14T12:30:00.000+00:00,feeder,2.0,L3 Current (Min),A,20.12
,,2023-06-14T12:30:00.000+00:00,feeder,2.0,L3 Current (Max),A,20.25
,,2023-06-14T12:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.12
,,2023-06-14T12:30:00.000+00:00,feeder,2.0,L2 Current (Min),A,18.12
,,2023-06-14T12:30:00.000+00:00,feeder,2.0,L2 Current (Max),A,18.75
,,2023-06-14T12:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.5
,,2023-06-14T12:30:00.000+00:00,feeder,2.0,L1 Current (Min),A,11.25
,,2023-06-14T12:30:00.000+00:00,feeder,2.0,L1 Current (Max),A,11.5
,,2023-06-14T12:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,11.38
,,2023-06-14T12:30:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-14T12:30:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-13.0
,,2023-06-14T12:30:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-14T12:30:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-25.38
,,2023-06-14T12:30:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-14T12:30:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-110.13
,,2023-06-14T12:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
,,2023-06-14T12:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
,,2023-06-14T12:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-14T12:30:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.90445
,,2023-06-14T12:30:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.80612
,,2023-06-14T12:30:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,-0.15065
,,2023-06-14T12:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.0
,,2023-06-14T12:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.0
,,2023-06-14T12:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.0
,,2023-06-14T12:30:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-14T12:30:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-14T12:30:00.000+00:00,feeder,1.0,L3 Current (Min),A,31.62
,,2023-06-14T12:30:00.000+00:00,feeder,1.0,L3 Current (Max),A,31.62
,,2023-06-14T12:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.62
,,2023-06-14T12:30:00.000+00:00,feeder,1.0,L2 Current (Min),A,25.12
,,2023-06-14T12:30:00.000+00:00,feeder,1.0,L2 Current (Max),A,25.5
,,2023-06-14T12:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.25
,,2023-06-14T12:30:00.000+00:00,feeder,1.0,L1 Current (Min),A,8.0
,,2023-06-14T12:30:00.000+00:00,feeder,1.0,L1 Current (Max),A,8.0
,,2023-06-14T12:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.0
,,2023-06-14T12:30:00.000+00:00,busbar,,L3 Voltage (Min),V,243.78
,,2023-06-14T12:30:00.000+00:00,busbar,,L3 Voltage (Max),V,243.84
,,2023-06-14T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.81
,,2023-06-14T12:30:00.000+00:00,busbar,,L2 Voltage (Min),V,244.39
,,2023-06-14T12:30:00.000+00:00,busbar,,L2 Voltage (Max),V,244.44
,,2023-06-14T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.42
,,2023-06-14T12:30:00.000+00:00,busbar,,L1 Voltage (Min),V,243.83
,,2023-06-14T12:30:00.000+00:00,busbar,,L1 Voltage (Max),V,243.91
,,2023-06-14T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.88
,,2023-06-14T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
,,2023-06-14T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
,,2023-06-14T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
,,2023-06-14T12:30:00.000+00:00,busbar,,L3 Active Power,kW,17.0
,,2023-06-14T12:30:00.000+00:00,busbar,,L2 Active Power,kW,13.0
,,2023-06-14T12:30:00.000+00:00,busbar,,L1 Active Power,kW,8.0
,,2023-06-14T12:30:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-14T12:30:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-14T12:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-14T12:30:00.000+00:00,busbar,,L3 Current (Min),A,74.0
,,2023-06-14T12:30:00.000+00:00,busbar,,L3 Current (Max),A,74.62
,,2023-06-14T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,74.25
,,2023-06-14T12:30:00.000+00:00,busbar,,L2 Current (Min),A,64.0
,,2023-06-14T12:30:00.000+00:00,busbar,,L2 Current (Max),A,67.38
,,2023-06-14T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,64.88
,,2023-06-14T12:30:00.000+00:00,busbar,,L1 Current (Min),A,44.38
,,2023-06-14T12:30:00.000+00:00,busbar,,L1 Current (Max),A,44.5
,,2023-06-14T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,44.5
,,2023-06-14T12:30:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-14T12:30:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-14T12:20:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
,,2023-06-14T12:20:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-101.75
,,2023-06-14T12:20:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
,,2023-06-14T12:20:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-1.75
,,2023-06-14T12:20:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
,,2023-06-14T12:20:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-26.25
,,2023-06-14T12:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-14T12:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
,,2023-06-14T12:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-14T12:20:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.05281
,,2023-06-14T12:20:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.93991
,,2023-06-14T12:20:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.8339799999999999
,,2023-06-14T12:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,0.0
,,2023-06-14T12:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.0
,,2023-06-14T12:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.0
,,2023-06-14T12:20:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
,,2023-06-14T12:20:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
,,2023-06-14T12:20:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
,,2023-06-14T12:20:00.000+00:00,feeder,4.0,L3 Current (Min),A,4.62
,,2023-06-14T12:20:00.000+00:00,feeder,4.0,L3 Current (Max),A,4.88
,,2023-06-14T12:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,4.75
,,2023-06-14T12:20:00.000+00:00,feeder,4.0,L2 Current (Min),A,10.12
,,2023-06-14T12:20:00.000+00:00,feeder,4.0,L2 Current (Max),A,10.38
,,2023-06-14T12:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,10.25
,,2023-06-14T12:20:00.000+00:00,feeder,4.0,L1 Current (Min),A,11.0
,,2023-06-14T12:20:00.000+00:00,feeder,4.0,L1 Current (Max),A,11.12
,,2023-06-14T12:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,11.12
,,2023-06-14T12:20:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
,,2023-06-14T12:20:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-12.0
,,2023-06-14T12:20:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
,,2023-06-14T12:20:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-11.19
,,2023-06-14T12:20:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
,,2023-06-14T12:20:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-72.0
,,2023-06-14T12:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-14T12:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
,,2023-06-14T12:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.0
,,2023-06-14T12:20:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.86011
,,2023-06-14T12:20:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9617
,,2023-06-14T12:20:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.264
,,2023-06-14T12:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.0
,,2023-06-14T12:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.0
,,2023-06-14T12:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.0
,,2023-06-14T12:20:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
,,2023-06-14T12:20:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
,,2023-06-14T12:20:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
,,2023-06-14T12:20:00.000+00:00,feeder,3.0,L3 Current (Min),A,14.5
,,2023-06-14T12:20:00.000+00:00,feeder,3.0,L3 Current (Max),A,14.75
,,2023-06-14T12:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,14.62
,,2023-06-14T12:20:00.000+00:00,feeder,3.0,L2 Current (Min),A,45.25
,,2023-06-14T12:20:00.000+00:00,feeder,3.0,L2 Current (Max),A,45.38
,,2023-06-14T12:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,45.38
,,2023-06-14T12:20:00.000+00:00,feeder,3.0,L1 Current (Min),A,15.75
,,2023-06-14T12:20:00.000+00:00,feeder,3.0,L1 Current (Max),A,15.88
,,2023-06-14T12:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,15.88
,,2023-06-14T12:20:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-14T12:20:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-9.56
,,2023-06-14T12:20:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-14T12:20:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-11.75
,,2023-06-14T12:20:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-14T12:20:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-6.44
,,2023-06-14T12:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-14T12:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
,,2023-06-14T12:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-14T12:20:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.97778
,,2023-06-14T12:20:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.94916
,,2023-06-14T12:20:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97388
,,2023-06-14T12:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.0
,,2023-06-14T12:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.0
,,2023-06-14T12:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.0
,,2023-06-14T12:20:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-14T12:20:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-14T12:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-14T12:20:00.000+00:00,feeder,2.0,L3 Current (Min),A,24.25
,,2023-06-14T12:20:00.000+00:00,feeder,2.0,L3 Current (Max),A,24.5
,,2023-06-14T12:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.38
,,2023-06-14T12:20:00.000+00:00,feeder,2.0,L2 Current (Min),A,14.0
,,2023-06-14T12:20:00.000+00:00,feeder,2.0,L2 Current (Max),A,14.38
,,2023-06-14T12:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.25
,,2023-06-14T12:20:00.000+00:00,feeder,2.0,L1 Current (Min),A,17.5
,,2023-06-14T12:20:00.000+00:00,feeder,2.0,L1 Current (Max),A,18.25
,,2023-06-14T12:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.0
,,2023-06-14T12:20:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-14T12:20:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-5.94
,,2023-06-14T12:20:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-14T12:20:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-34.31
,,2023-06-14T12:20:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-14T12:20:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-140.18
,,2023-06-14T12:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
,,2023-06-14T12:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
,,2023-06-14T12:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-14T12:20:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.97449
,,2023-06-14T12:20:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.71722
,,2023-06-14T12:20:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,-0.46706000000000003
,,2023-06-14T12:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.0
,,2023-06-14T12:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.0
,,2023-06-14T12:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.0
,,2023-06-14T12:20:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-14T12:20:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-14T12:20:00.000+00:00,feeder,1.0,L3 Current (Min),A,63.62
,,2023-06-14T12:20:00.000+00:00,feeder,1.0,L3 Current (Max),A,63.62
,,2023-06-14T12:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,63.62
,,2023-06-14T12:20:00.000+00:00,feeder,1.0,L2 Current (Min),A,22.62
,,2023-06-14T12:20:00.000+00:00,feeder,1.0,L2 Current (Max),A,22.75
,,2023-06-14T12:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.62
,,2023-06-14T12:20:00.000+00:00,feeder,1.0,L1 Current (Min),A,8.75
,,2023-06-14T12:20:00.000+00:00,feeder,1.0,L1 Current (Max),A,8.88
,,2023-06-14T12:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.88
,,2023-06-14T12:20:00.000+00:00,busbar,,L3 Voltage (Min),V,244.39
,,2023-06-14T12:20:00.000+00:00,busbar,,L3 Voltage (Max),V,244.44
,,2023-06-14T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.42
,,2023-06-14T12:20:00.000+00:00,busbar,,L2 Voltage (Min),V,245.28
,,2023-06-14T12:20:00.000+00:00,busbar,,L2 Voltage (Max),V,245.3
,,2023-06-14T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.3
,,2023-06-14T12:20:00.000+00:00,busbar,,L1 Voltage (Min),V,244.44
,,2023-06-14T12:20:00.000+00:00,busbar,,L1 Voltage (Max),V,244.5
,,2023-06-14T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.47
,,2023-06-14T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
,,2023-06-14T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
,,2023-06-14T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
,,2023-06-14T12:20:00.000+00:00,busbar,,L3 Active Power,kW,24.0
,,2023-06-14T12:20:00.000+00:00,busbar,,L2 Active Power,kW,20.0
,,2023-06-14T12:20:00.000+00:00,busbar,,L1 Active Power,kW,7.0
,,2023-06-14T12:20:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-14T12:20:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-14T12:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-14T12:20:00.000+00:00,busbar,,L3 Current (Min),A,102.88
,,2023-06-14T12:20:00.000+00:00,busbar,,L3 Current (Max),A,103.5
,,2023-06-14T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,103.12
,,2023-06-14T12:20:00.000+00:00,busbar,,L2 Current (Min),A,90.25
,,2023-06-14T12:20:00.000+00:00,busbar,,L2 Current (Max),A,90.38
,,2023-06-14T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,90.38
,,2023-06-14T12:20:00.000+00:00,busbar,,L1 Current (Min),A,41.75
,,2023-06-14T12:20:00.000+00:00,busbar,,L1 Current (Max),A,42.12
,,2023-06-14T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,42.0
,,2023-06-14T12:20:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-14T12:20:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-14T12:10:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
,,2023-06-14T12:10:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,16.94
,,2023-06-14T12:10:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
,,2023-06-14T12:10:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,3.5
,,2023-06-14T12:10:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
,,2023-06-14T12:10:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-14.5
,,2023-06-14T12:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.0
,,2023-06-14T12:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
,,2023-06-14T12:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-14T12:10:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.8942899999999999
,,2023-06-14T12:10:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.93832
,,2023-06-14T12:10:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9068299999999999
,,2023-06-14T12:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.0
,,2023-06-14T12:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.0
,,2023-06-14T12:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.0
,,2023-06-14T12:10:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
,,2023-06-14T12:10:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
,,2023-06-14T12:10:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
,,2023-06-14T12:10:00.000+00:00,feeder,4.0,L3 Current (Min),A,10.5
,,2023-06-14T12:10:00.000+00:00,feeder,4.0,L3 Current (Max),A,10.62
,,2023-06-14T12:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,10.5
,,2023-06-14T12:10:00.000+00:00,feeder,4.0,L2 Current (Min),A,9.38
,,2023-06-14T12:10:00.000+00:00,feeder,4.0,L2 Current (Max),A,12.75
,,2023-06-14T12:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,10.62
,,2023-06-14T12:10:00.000+00:00,feeder,4.0,L1 Current (Min),A,11.75
,,2023-06-14T12:10:00.000+00:00,feeder,4.0,L1 Current (Max),A,11.88
,,2023-06-14T12:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,11.88
,,2023-06-14T12:10:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
,,2023-06-14T12:10:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-1.5
,,2023-06-14T12:10:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
,,2023-06-14T12:10:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-51.82
,,2023-06-14T12:10:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
,,2023-06-14T12:10:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-21.88
,,2023-06-14T12:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
,,2023-06-14T12:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
,,2023-06-14T12:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
,,2023-06-14T12:10:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9806799999999999
,,2023-06-14T12:10:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.5182399999999999
,,2023-06-14T12:10:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.87774
,,2023-06-14T12:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.0
,,2023-06-14T12:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.0
,,2023-06-14T12:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.0
,,2023-06-14T12:10:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
,,2023-06-14T12:10:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
,,2023-06-14T12:10:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
,,2023-06-14T12:10:00.000+00:00,feeder,3.0,L3 Current (Min),A,39.25
,,2023-06-14T12:10:00.000+00:00,feeder,3.0,L3 Current (Max),A,39.25
,,2023-06-14T12:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,39.25
,,2023-06-14T12:10:00.000+00:00,feeder,3.0,L2 Current (Min),A,15.75
,,2023-06-14T12:10:00.000+00:00,feeder,3.0,L2 Current (Max),A,16.12
,,2023-06-14T12:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,15.88
,,2023-06-14T12:10:00.000+00:00,feeder,3.0,L1 Current (Min),A,28.0
,,2023-06-14T12:10:00.000+00:00,feeder,3.0,L1 Current (Max),A,28.12
,,2023-06-14T12:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,28.0
