Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,,2023-06-14T12:10:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-14T12:10:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-16.5
,,2023-06-14T12:10:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-14T12:10:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-22.88
,,2023-06-14T12:10:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-14T12:10:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-7.37
,,2023-06-14T12:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-14T12:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
,,2023-06-14T12:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-14T12:10:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9422
,,2023-06-14T12:10:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8840899999999999
,,2023-06-14T12:10:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9686299999999999
,,2023-06-14T12:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.0
,,2023-06-14T12:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.0
,,2023-06-14T12:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.0
,,2023-06-14T12:10:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-14T12:10:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-14T12:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-14T12:10:00.000+00:00,feeder,2.0,L3 Current (Min),A,18.0
,,2023-06-14T12:10:00.000+00:00,feeder,2.0,L3 Current (Max),A,18.12
,,2023-06-14T12:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.12
,,2023-06-14T12:10:00.000+00:00,feeder,2.0,L2 Current (Min),A,14.0
,,2023-06-14T12:10:00.000+00:00,feeder,2.0,L2 Current (Max),A,14.62
,,2023-06-14T12:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.25
,,2023-06-14T12:10:00.000+00:00,feeder,2.0,L1 Current (Min),A,17.88
,,2023-06-14T12:10:00.000+00:00,feeder,2.0,L1 Current (Max),A,18.25
,,2023-06-14T12:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.0
,,2023-06-14T12:10:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-14T12:10:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-9.0
,,2023-06-14T12:10:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-14T12:10:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-22.12
,,2023-06-14T12:10:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-14T12:10:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-39.0
,,2023-06-14T12:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
,,2023-06-14T12:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
,,2023-06-14T12:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-14T12:10:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9530299999999999
,,2023-06-14T12:10:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8564700000000001
,,2023-06-14T12:10:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.5668
,,2023-06-14T12:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.0
,,2023-06-14T12:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.0
,,2023-06-14T12:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.0
,,2023-06-14T12:10:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-14T12:10:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-14T12:10:00.000+00:00,feeder,1.0,L3 Current (Min),A,46.88
,,2023-06-14T12:10:00.000+00:00,feeder,1.0,L3 Current (Max),A,46.88
,,2023-06-14T12:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,46.88
,,2023-06-14T12:10:00.000+00:00,feeder,1.0,L2 Current (Min),A,33.25
,,2023-06-14T12:10:00.000+00:00,feeder,1.0,L2 Current (Max),A,33.5
,,2023-06-14T12:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.38
,,2023-06-14T12:10:00.000+00:00,feeder,1.0,L1 Current (Min),A,9.75
,,2023-06-14T12:10:00.000+00:00,feeder,1.0,L1 Current (Max),A,10.25
,,2023-06-14T12:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.12
,,2023-06-14T12:10:00.000+00:00,busbar,,L3 Voltage (Min),V,243.23
,,2023-06-14T12:10:00.000+00:00,busbar,,L3 Voltage (Max),V,243.27
,,2023-06-14T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.25
,,2023-06-14T12:10:00.000+00:00,busbar,,L2 Voltage (Min),V,244.39
,,2023-06-14T12:10:00.000+00:00,busbar,,L2 Voltage (Max),V,244.44
,,2023-06-14T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.42
,,2023-06-14T12:10:00.000+00:00,busbar,,L1 Voltage (Min),V,243.0
,,2023-06-14T12:10:00.000+00:00,busbar,,L1 Voltage (Max),V,243.11
,,2023-06-14T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.08
,,2023-06-14T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
,,2023-06-14T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
,,2023-06-14T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
,,2023-06-14T12:10:00.000+00:00,busbar,,L3 Active Power,kW,27.0
,,2023-06-14T12:10:00.000+00:00,busbar,,L2 Active Power,kW,15.0
,,2023-06-14T12:10:00.000+00:00,busbar,,L1 Active Power,kW,14.0
,,2023-06-14T12:10:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-14T12:10:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-14T12:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-14T12:10:00.000+00:00,busbar,,L3 Current (Min),A,113.25
,,2023-06-14T12:10:00.000+00:00,busbar,,L3 Current (Max),A,113.38
,,2023-06-14T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,113.38
,,2023-06-14T12:10:00.000+00:00,busbar,,L2 Current (Min),A,70.5
,,2023-06-14T12:10:00.000+00:00,busbar,,L2 Current (Max),A,73.12
,,2023-06-14T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,71.38
,,2023-06-14T12:10:00.000+00:00,busbar,,L1 Current (Min),A,66.0
,,2023-06-14T12:10:00.000+00:00,busbar,,L1 Current (Max),A,66.38
,,2023-06-14T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,66.25
,,2023-06-14T12:10:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-14T12:10:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-14T12:00:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
,,2023-06-14T12:00:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,2.0
,,2023-06-14T12:00:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
,,2023-06-14T12:00:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,1.75
,,2023-06-14T12:00:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
,,2023-06-14T12:00:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-14.06
,,2023-06-14T12:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
,,2023-06-14T12:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
,,2023-06-14T12:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-14T12:00:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9324899999999999
,,2023-06-14T12:00:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9882200000000001
,,2023-06-14T12:00:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9131799999999999
,,2023-06-14T12:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.0
,,2023-06-14T12:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.0
,,2023-06-14T12:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.0
,,2023-06-14T12:00:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
,,2023-06-14T12:00:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
,,2023-06-14T12:00:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
,,2023-06-14T12:00:00.000+00:00,feeder,4.0,L3 Current (Min),A,10.38
,,2023-06-14T12:00:00.000+00:00,feeder,4.0,L3 Current (Max),A,10.5
,,2023-06-14T12:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,10.38
,,2023-06-14T12:00:00.000+00:00,feeder,4.0,L2 Current (Min),A,20.88
,,2023-06-14T12:00:00.000+00:00,feeder,4.0,L2 Current (Max),A,21.0
,,2023-06-14T12:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.88
,,2023-06-14T12:00:00.000+00:00,feeder,4.0,L1 Current (Min),A,12.12
,,2023-06-14T12:00:00.000+00:00,feeder,4.0,L1 Current (Max),A,12.25
,,2023-06-14T12:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,12.25
,,2023-06-14T12:00:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
,,2023-06-14T12:00:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-3.38
,,2023-06-14T12:00:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
,,2023-06-14T12:00:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-43.25
,,2023-06-14T12:00:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
,,2023-06-14T12:00:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-112.0
,,2023-06-14T12:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
,,2023-06-14T12:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
,,2023-06-14T12:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.0
,,2023-06-14T12:00:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.97946
,,2023-06-14T12:00:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.66171
,,2023-06-14T12:00:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,-0.16316
,,2023-06-14T12:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.0
,,2023-06-14T12:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.0
,,2023-06-14T12:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,-1.0
,,2023-06-14T12:00:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
,,2023-06-14T12:00:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
,,2023-06-14T12:00:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
,,2023-06-14T12:00:00.000+00:00,feeder,3.0,L3 Current (Min),A,35.12
,,2023-06-14T12:00:00.000+00:00,feeder,3.0,L3 Current (Max),A,35.25
,,2023-06-14T12:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,35.25
,,2023-06-14T12:00:00.000+00:00,feeder,3.0,L2 Current (Min),A,21.62
,,2023-06-14T12:00:00.000+00:00,feeder,3.0,L2 Current (Max),A,23.25
,,2023-06-14T12:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,22.38
,,2023-06-14T12:00:00.000+00:00,feeder,3.0,L1 Current (Min),A,13.0
,,2023-06-14T12:00:00.000+00:00,feeder,3.0,L1 Current (Max),A,16.0
,,2023-06-14T12:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,14.5
,,2023-06-14T12:00:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-14T12:00:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-16.87
,,2023-06-14T12:00:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-14T12:00:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-18.62
,,2023-06-14T12:00:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-14T12:00:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,0.25
,,2023-06-14T12:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-14T12:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
,,2023-06-14T12:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
,,2023-06-14T12:00:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.94931
,,2023-06-14T12:00:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.88016
,,2023-06-14T12:00:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9584299999999999
,,2023-06-14T12:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.0
,,2023-06-14T12:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.0
,,2023-06-14T12:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.0
,,2023-06-14T12:00:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-14T12:00:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-14T12:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-14T12:00:00.000+00:00,feeder,2.0,L3 Current (Min),A,16.0
,,2023-06-14T12:00:00.000+00:00,feeder,2.0,L3 Current (Max),A,16.25
,,2023-06-14T12:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.12
,,2023-06-14T12:00:00.000+00:00,feeder,2.0,L2 Current (Min),A,11.12
,,2023-06-14T12:00:00.000+00:00,feeder,2.0,L2 Current (Max),A,11.62
,,2023-06-14T12:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.38
,,2023-06-14T12:00:00.000+00:00,feeder,2.0,L1 Current (Min),A,17.62
,,2023-06-14T12:00:00.000+00:00,feeder,2.0,L1 Current (Max),A,18.0
,,2023-06-14T12:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.75
,,2023-06-14T12:00:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-14T12:00:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-11.87
,,2023-06-14T12:00:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-14T12:00:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-19.38
,,2023-06-14T12:00:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-14T12:00:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,0.5
,,2023-06-14T12:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
,,2023-06-14T12:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
,,2023-06-14T12:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
,,2023-06-14T12:00:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9290799999999999
,,2023-06-14T12:00:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.85998
,,2023-06-14T12:00:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.96262
,,2023-06-14T12:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.0
,,2023-06-14T12:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.0
,,2023-06-14T12:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.0
,,2023-06-14T12:00:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-14T12:00:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-14T12:00:00.000+00:00,feeder,1.0,L3 Current (Min),A,38.75
,,2023-06-14T12:00:00.000+00:00,feeder,1.0,L3 Current (Max),A,38.88
,,2023-06-14T12:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.88
,,2023-06-14T12:00:00.000+00:00,feeder,1.0,L2 Current (Min),A,28.12
,,2023-06-14T12:00:00.000+00:00,feeder,1.0,L2 Current (Max),A,32.5
,,2023-06-14T12:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.12
,,2023-06-14T12:00:00.000+00:00,feeder,1.0,L1 Current (Min),A,24.25
,,2023-06-14T12:00:00.000+00:00,feeder,1.0,L1 Current (Max),A,24.62
,,2023-06-14T12:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.38
,,2023-06-14T12:00:00.000+00:00,busbar,,L3 Voltage (Min),V,242.55
,,2023-06-14T12:00:00.000+00:00,busbar,,L3 Voltage (Max),V,242.66
,,2023-06-14T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.58
,,2023-06-14T12:00:00.000+00:00,busbar,,L2 Voltage (Min),V,243.55
,,2023-06-14T12:00:00.000+00:00,busbar,,L2 Voltage (Max),V,243.61
,,2023-06-14T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.58
,,2023-06-14T12:00:00.000+00:00,busbar,,L1 Voltage (Min),V,242.47
,,2023-06-14T12:00:00.000+00:00,busbar,,L1 Voltage (Max),V,242.61
,,2023-06-14T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.53
,,2023-06-14T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
,,2023-06-14T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
,,2023-06-14T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
,,2023-06-14T12:00:00.000+00:00,busbar,,L3 Active Power,kW,23.0
,,2023-06-14T12:00:00.000+00:00,busbar,,L2 Active Power,kW,17.0
,,2023-06-14T12:00:00.000+00:00,busbar,,L1 Active Power,kW,12.0
,,2023-06-14T12:00:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-14T12:00:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-14T12:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-14T12:00:00.000+00:00,busbar,,L3 Current (Min),A,99.88
,,2023-06-14T12:00:00.000+00:00,busbar,,L3 Current (Max),A,99.88
,,2023-06-14T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,99.88
,,2023-06-14T12:00:00.000+00:00,busbar,,L2 Current (Min),A,79.75
,,2023-06-14T12:00:00.000+00:00,busbar,,L2 Current (Max),A,85.0
,,2023-06-14T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,81.38
,,2023-06-14T12:00:00.000+00:00,busbar,,L1 Current (Min),A,54.0
,,2023-06-14T12:00:00.000+00:00,busbar,,L1 Current (Max),A,59.25
,,2023-06-14T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,56.5
,,2023-06-14T12:00:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-14T12:00:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-14T11:50:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
,,2023-06-14T11:50:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,11.5
,,2023-06-14T11:50:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
,,2023-06-14T11:50:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-0.06
,,2023-06-14T11:50:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
,,2023-06-14T11:50:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-20.06
,,2023-06-14T11:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
,,2023-06-14T11:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
,,2023-06-14T11:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-14T11:50:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.83404
,,2023-06-14T11:50:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9328299999999999
,,2023-06-14T11:50:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.87808
,,2023-06-14T11:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.0
,,2023-06-14T11:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.0
,,2023-06-14T11:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.0
,,2023-06-14T11:50:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
,,2023-06-14T11:50:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
,,2023-06-14T11:50:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
,,2023-06-14T11:50:00.000+00:00,feeder,4.0,L3 Current (Min),A,7.38
,,2023-06-14T11:50:00.000+00:00,feeder,4.0,L3 Current (Max),A,8.12
,,2023-06-14T11:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,7.88
,,2023-06-14T11:50:00.000+00:00,feeder,4.0,L2 Current (Min),A,9.0
,,2023-06-14T11:50:00.000+00:00,feeder,4.0,L2 Current (Max),A,9.0
,,2023-06-14T11:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,9.0
,,2023-06-14T11:50:00.000+00:00,feeder,4.0,L1 Current (Min),A,11.62
,,2023-06-14T11:50:00.000+00:00,feeder,4.0,L1 Current (Max),A,11.75
,,2023-06-14T11:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,11.75
,,2023-06-14T11:50:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
,,2023-06-14T11:50:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-14.87
,,2023-06-14T11:50:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
,,2023-06-14T11:50:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-18.19
,,2023-06-14T11:50:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
,,2023-06-14T11:50:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-65.37
,,2023-06-14T11:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
,,2023-06-14T11:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
,,2023-06-14T11:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
,,2023-06-14T11:50:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.93399
,,2023-06-14T11:50:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.88836
,,2023-06-14T11:50:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.31951
,,2023-06-14T11:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.0
,,2023-06-14T11:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.0
,,2023-06-14T11:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.0
,,2023-06-14T11:50:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
,,2023-06-14T11:50:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
,,2023-06-14T11:50:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
,,2023-06-14T11:50:00.000+00:00,feeder,3.0,L3 Current (Min),A,25.5
,,2023-06-14T11:50:00.000+00:00,feeder,3.0,L3 Current (Max),A,25.62
,,2023-06-14T11:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,25.62
,,2023-06-14T11:50:00.000+00:00,feeder,3.0,L2 Current (Min),A,23.38
,,2023-06-14T11:50:00.000+00:00,feeder,3.0,L2 Current (Max),A,23.5
,,2023-06-14T11:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,23.38
,,2023-06-14T11:50:00.000+00:00,feeder,3.0,L1 Current (Min),A,13.88
,,2023-06-14T11:50:00.000+00:00,feeder,3.0,L1 Current (Max),A,14.0
,,2023-06-14T11:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,13.88
,,2023-06-14T11:50:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-14T11:50:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-22.88
,,2023-06-14T11:50:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-14T11:50:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-17.56
,,2023-06-14T11:50:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-14T11:50:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-13.25
,,2023-06-14T11:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-14T11:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
,,2023-06-14T11:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-14T11:50:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.89264
,,2023-06-14T11:50:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.93021
,,2023-06-14T11:50:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9584600000000001
,,2023-06-14T11:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
,,2023-06-14T11:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.0
,,2023-06-14T11:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.0
,,2023-06-14T11:50:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-14T11:50:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-14T11:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-14T11:50:00.000+00:00,feeder,2.0,L3 Current (Min),A,11.5
,,2023-06-14T11:50:00.000+00:00,feeder,2.0,L3 Current (Max),A,11.5
,,2023-06-14T11:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.5
,,2023-06-14T11:50:00.000+00:00,feeder,2.0,L2 Current (Min),A,15.75
,,2023-06-14T11:50:00.000+00:00,feeder,2.0,L2 Current (Max),A,16.0
,,2023-06-14T11:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.88
,,2023-06-14T11:50:00.000+00:00,feeder,2.0,L1 Current (Min),A,18.88
,,2023-06-14T11:50:00.000+00:00,feeder,2.0,L1 Current (Max),A,19.12
,,2023-06-14T11:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.88
,,2023-06-14T11:50:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-14T11:50:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-6.06
,,2023-06-14T11:50:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-14T11:50:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-25.44
,,2023-06-14T11:50:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-14T11:50:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-6.19
,,2023-06-14T11:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
,,2023-06-14T11:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
,,2023-06-14T11:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
,,2023-06-14T11:50:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9762
,,2023-06-14T11:50:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8125600000000001
,,2023-06-14T11:50:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9151299999999999
,,2023-06-14T11:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.0
,,2023-06-14T11:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.0
,,2023-06-14T11:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.0
,,2023-06-14T11:50:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-14T11:50:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-14T11:50:00.000+00:00,feeder,1.0,L3 Current (Min),A,59.38
,,2023-06-14T11:50:00.000+00:00,feeder,1.0,L3 Current (Max),A,60.12
,,2023-06-14T11:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,59.62
,,2023-06-14T11:50:00.000+00:00,feeder,1.0,L2 Current (Min),A,26.5
,,2023-06-14T11:50:00.000+00:00,feeder,1.0,L2 Current (Max),A,26.75
,,2023-06-14T11:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.62
,,2023-06-14T11:50:00.000+00:00,feeder,1.0,L1 Current (Min),A,18.5
,,2023-06-14T11:50:00.000+00:00,feeder,1.0,L1 Current (Max),A,18.75
,,2023-06-14T11:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.62
,,2023-06-14T11:50:00.000+00:00,busbar,,L3 Voltage (Min),V,242.7
,,2023-06-14T11:50:00.000+00:00,busbar,,L3 Voltage (Max),V,242.77
,,2023-06-14T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.73
,,2023-06-14T11:50:00.000+00:00,busbar,,L2 Voltage (Min),V,243.45
,,2023-06-14T11:50:00.000+00:00,busbar,,L2 Voltage (Max),V,243.5
,,2023-06-14T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.48
,,2023-06-14T11:50:00.000+00:00,busbar,,L1 Voltage (Min),V,242.58
,,2023-06-14T11:50:00.000+00:00,busbar,,L1 Voltage (Max),V,242.69
,,2023-06-14T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.62
,,2023-06-14T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
,,2023-06-14T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
,,2023-06-14T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
,,2023-06-14T11:50:00.000+00:00,busbar,,L3 Active Power,kW,24.0
,,2023-06-14T11:50:00.000+00:00,busbar,,L2 Active Power,kW,16.0
,,2023-06-14T11:50:00.000+00:00,busbar,,L1 Active Power,kW,12.0
,,2023-06-14T11:50:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-14T11:50:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-14T11:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-14T11:50:00.000+00:00,busbar,,L3 Current (Min),A,102.75
,,2023-06-14T11:50:00.000+00:00,busbar,,L3 Current (Max),A,103.25
,,2023-06-14T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,103.0
,,2023-06-14T11:50:00.000+00:00,busbar,,L2 Current (Min),A,73.88
,,2023-06-14T11:50:00.000+00:00,busbar,,L2 Current (Max),A,74.25
,,2023-06-14T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,74.12
,,2023-06-14T11:50:00.000+00:00,busbar,,L1 Current (Min),A,58.5
,,2023-06-14T11:50:00.000+00:00,busbar,,L1 Current (Max),A,59.0
,,2023-06-14T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,58.62
,,2023-06-14T11:50:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-14T11:50:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-14T11:40:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
,,2023-06-14T11:40:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-111.13
,,2023-06-14T11:40:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
,,2023-06-14T11:40:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-17.06
,,2023-06-14T11:40:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
,,2023-06-14T11:40:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-0.38
,,2023-06-14T11:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
,,2023-06-14T11:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
,,2023-06-14T11:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
,,2023-06-14T11:40:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.17171
,,2023-06-14T11:40:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.8475
,,2023-06-14T11:40:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9692700000000001
,,2023-06-14T11:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,0.0
,,2023-06-14T11:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.0
,,2023-06-14T11:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.0
,,2023-06-14T11:40:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
,,2023-06-14T11:40:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
,,2023-06-14T11:40:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
,,2023-06-14T11:40:00.000+00:00,feeder,4.0,L3 Current (Min),A,4.62
,,2023-06-14T11:40:00.000+00:00,feeder,4.0,L3 Current (Max),A,4.62
,,2023-06-14T11:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,4.62
,,2023-06-14T11:40:00.000+00:00,feeder,4.0,L2 Current (Min),A,7.0
,,2023-06-14T11:40:00.000+00:00,feeder,4.0,L2 Current (Max),A,7.0
,,2023-06-14T11:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,7.0
,,2023-06-14T11:40:00.000+00:00,feeder,4.0,L1 Current (Min),A,16.12
,,2023-06-14T11:40:00.000+00:00,feeder,4.0,L1 Current (Max),A,16.38
,,2023-06-14T11:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,16.25
,,2023-06-14T11:40:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
,,2023-06-14T11:40:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-27.38
,,2023-06-14T11:40:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
,,2023-06-14T11:40:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-23.0
,,2023-06-14T11:40:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
,,2023-06-14T11:40:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-36.5
,,2023-06-14T11:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-14T11:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
,,2023-06-14T11:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
,,2023-06-14T11:40:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.76168
,,2023-06-14T11:40:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.8635200000000001
,,2023-06-14T11:40:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.7178
,,2023-06-14T11:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.0
,,2023-06-14T11:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.0
,,2023-06-14T11:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.0
,,2023-06-14T11:40:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
,,2023-06-14T11:40:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
,,2023-06-14T11:40:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
,,2023-06-14T11:40:00.000+00:00,feeder,3.0,L3 Current (Min),A,13.5
,,2023-06-14T11:40:00.000+00:00,feeder,3.0,L3 Current (Max),A,13.62
,,2023-06-14T11:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,13.62
,,2023-06-14T11:40:00.000+00:00,feeder,3.0,L2 Current (Min),A,28.0
,,2023-06-14T11:40:00.000+00:00,feeder,3.0,L2 Current (Max),A,29.38
,,2023-06-14T11:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,28.75
,,2023-06-14T11:40:00.000+00:00,feeder,3.0,L1 Current (Min),A,19.25
,,2023-06-14T11:40:00.000+00:00,feeder,3.0,L1 Current (Max),A,19.5
,,2023-06-14T11:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,19.38
,,2023-06-14T11:40:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-14T11:40:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-11.56
,,2023-06-14T11:40:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-14T11:40:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-27.44
,,2023-06-14T11:40:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-14T11:40:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-16.0
,,2023-06-14T11:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-14T11:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
,,2023-06-14T11:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-14T11:40:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.95373
,,2023-06-14T11:40:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8338899999999999
,,2023-06-14T11:40:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9194
,,2023-06-14T11:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
,,2023-06-14T11:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.0
,,2023-06-14T11:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.0
,,2023-06-14T11:40:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-14T11:40:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-14T11:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-14T11:40:00.000+00:00,feeder,2.0,L3 Current (Min),A,12.25
,,2023-06-14T11:40:00.000+00:00,feeder,2.0,L3 Current (Max),A,12.25
,,2023-06-14T11:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.25
,,2023-06-14T11:40:00.000+00:00,feeder,2.0,L2 Current (Min),A,9.38
,,2023-06-14T11:40:00.000+00:00,feeder,2.0,L2 Current (Max),A,9.5
,,2023-06-14T11:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.38
,,2023-06-14T11:40:00.000+00:00,feeder,2.0,L1 Current (Min),A,12.0
,,2023-06-14T11:40:00.000+00:00,feeder,2.0,L1 Current (Max),A,12.12
,,2023-06-14T11:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,12.0
,,2023-06-14T11:40:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-14T11:40:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-8.56
,,2023-06-14T11:40:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-14T11:40:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-10.31
,,2023-06-14T11:40:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-14T11:40:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-27.75
,,2023-06-14T11:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-14T11:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
,,2023-06-14T11:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
,,2023-06-14T11:40:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9288
,,2023-06-14T11:40:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9600799999999999
,,2023-06-14T11:40:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.34886999999999996
,,2023-06-14T11:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.0
,,2023-06-14T11:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.0
,,2023-06-14T11:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.0
,,2023-06-14T11:40:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-14T11:40:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-14T11:40:00.000+00:00,feeder,1.0,L3 Current (Min),A,35.75
,,2023-06-14T11:40:00.000+00:00,feeder,1.0,L3 Current (Max),A,36.0
,,2023-06-14T11:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.88
,,2023-06-14T11:40:00.000+00:00,feeder,1.0,L2 Current (Min),A,54.62
,,2023-06-14T11:40:00.000+00:00,feeder,1.0,L2 Current (Max),A,54.75
,,2023-06-14T11:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,54.62
,,2023-06-14T11:40:00.000+00:00,feeder,1.0,L1 Current (Min),A,8.38
,,2023-06-14T11:40:00.000+00:00,feeder,1.0,L1 Current (Max),A,8.38
,,2023-06-14T11:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.38
,,2023-06-14T11:40:00.000+00:00,busbar,,L3 Voltage (Min),V,242.2
,,2023-06-14T11:40:00.000+00:00,busbar,,L3 Voltage (Max),V,242.31
,,2023-06-14T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.27
,,2023-06-14T11:40:00.000+00:00,busbar,,L2 Voltage (Min),V,242.72
,,2023-06-14T11:40:00.000+00:00,busbar,,L2 Voltage (Max),V,242.83
,,2023-06-14T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.77
,,2023-06-14T11:40:00.000+00:00,busbar,,L1 Voltage (Min),V,242.02
,,2023-06-14T11:40:00.000+00:00,busbar,,L1 Voltage (Max),V,242.11
,,2023-06-14T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.06
,,2023-06-14T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
,,2023-06-14T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
,,2023-06-14T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
,,2023-06-14T11:40:00.000+00:00,busbar,,L3 Active Power,kW,13.0
,,2023-06-14T11:40:00.000+00:00,busbar,,L2 Active Power,kW,22.0
,,2023-06-14T11:40:00.000+00:00,busbar,,L1 Active Power,kW,11.0
,,2023-06-14T11:40:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-14T11:40:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-14T11:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-14T11:40:00.000+00:00,busbar,,L3 Current (Min),A,62.12
,,2023-06-14T11:40:00.000+00:00,busbar,,L3 Current (Max),A,62.25
,,2023-06-14T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,62.12
,,2023-06-14T11:40:00.000+00:00,busbar,,L2 Current (Min),A,98.0
,,2023-06-14T11:40:00.000+00:00,busbar,,L2 Current (Max),A,99.62
,,2023-06-14T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,98.88
,,2023-06-14T11:40:00.000+00:00,busbar,,L1 Current (Min),A,51.5
,,2023-06-14T11:40:00.000+00:00,busbar,,L1 Current (Max),A,51.75
,,2023-06-14T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,51.62
,,2023-06-14T11:40:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-14T11:40:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-14T11:30:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
,,2023-06-14T11:30:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-25.75
,,2023-06-14T11:30:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
,,2023-06-14T11:30:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-1.06
,,2023-06-14T11:30:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
,,2023-06-14T11:30:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-21.88
,,2023-06-14T11:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-14T11:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
,,2023-06-14T11:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-14T11:30:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.79406
,,2023-06-14T11:30:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.95373
,,2023-06-14T11:30:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.86319
,,2023-06-14T11:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.0
,,2023-06-14T11:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.0
,,2023-06-14T11:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.0
,,2023-06-14T11:30:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
,,2023-06-14T11:30:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
,,2023-06-14T11:30:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
,,2023-06-14T11:30:00.000+00:00,feeder,4.0,L3 Current (Min),A,9.62
,,2023-06-14T11:30:00.000+00:00,feeder,4.0,L3 Current (Max),A,10.0
,,2023-06-14T11:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,9.75
,,2023-06-14T11:30:00.000+00:00,feeder,4.0,L2 Current (Min),A,12.25
,,2023-06-14T11:30:00.000+00:00,feeder,4.0,L2 Current (Max),A,12.5
,,2023-06-14T11:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,12.5
,,2023-06-14T11:30:00.000+00:00,feeder,4.0,L1 Current (Min),A,10.38
,,2023-06-14T11:30:00.000+00:00,feeder,4.0,L1 Current (Max),A,10.62
,,2023-06-14T11:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,10.5
,,2023-06-14T11:30:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
,,2023-06-14T11:30:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-19.0
,,2023-06-14T11:30:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
,,2023-06-14T11:30:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-93.56
,,2023-06-14T11:30:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
,,2023-06-14T11:30:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-69.44
,,2023-06-14T11:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-14T11:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
,,2023-06-14T11:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.0
,,2023-06-14T11:30:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.77368
,,2023-06-14T11:30:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,-0.04375
,,2023-06-14T11:30:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.29601
,,2023-06-14T11:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.0
,,2023-06-14T11:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.0
,,2023-06-14T11:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.0
,,2023-06-14T11:30:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
,,2023-06-14T11:30:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
,,2023-06-14T11:30:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
,,2023-06-14T11:30:00.000+00:00,feeder,3.0,L3 Current (Min),A,13.12
,,2023-06-14T11:30:00.000+00:00,feeder,3.0,L3 Current (Max),A,13.12
,,2023-06-14T11:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,13.12
,,2023-06-14T11:30:00.000+00:00,feeder,3.0,L2 Current (Min),A,12.12
,,2023-06-14T11:30:00.000+00:00,feeder,3.0,L2 Current (Max),A,13.12
,,2023-06-14T11:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,12.62
,,2023-06-14T11:30:00.000+00:00,feeder,3.0,L1 Current (Min),A,14.62
,,2023-06-14T11:30:00.000+00:00,feeder,3.0,L1 Current (Max),A,14.88
,,2023-06-14T11:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,14.75
,,2023-06-14T11:30:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-14T11:30:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-8.56
,,2023-06-14T11:30:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-14T11:30:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-28.75
,,2023-06-14T11:30:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-14T11:30:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,0.06
,,2023-06-14T11:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-14T11:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
,,2023-06-14T11:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
,,2023-06-14T11:30:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.97601
,,2023-06-14T11:30:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.81723
,,2023-06-14T11:30:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.95685
,,2023-06-14T11:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.0
,,2023-06-14T11:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.0
,,2023-06-14T11:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.0
,,2023-06-14T11:30:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-14T11:30:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-14T11:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-14T11:30:00.000+00:00,feeder,2.0,L3 Current (Min),A,19.25
,,2023-06-14T11:30:00.000+00:00,feeder,2.0,L3 Current (Max),A,19.38
,,2023-06-14T11:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.38
,,2023-06-14T11:30:00.000+00:00,feeder,2.0,L2 Current (Min),A,9.62
,,2023-06-14T11:30:00.000+00:00,feeder,2.0,L2 Current (Max),A,10.0
,,2023-06-14T11:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.88
,,2023-06-14T11:30:00.000+00:00,feeder,2.0,L1 Current (Min),A,11.75
,,2023-06-14T11:30:00.000+00:00,feeder,2.0,L1 Current (Max),A,12.12
,,2023-06-14T11:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,11.88
,,2023-06-14T11:30:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-14T11:30:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-11.81
,,2023-06-14T11:30:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-14T11:30:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-11.75
,,2023-06-14T11:30:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-14T11:30:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,4.69
,,2023-06-14T11:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
,,2023-06-14T11:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
,,2023-06-14T11:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.0
,,2023-06-14T11:30:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.91412
,,2023-06-14T11:30:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9378
,,2023-06-14T11:30:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9374399999999999
,,2023-06-14T11:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.0
,,2023-06-14T11:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.0
,,2023-06-14T11:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.0
,,2023-06-14T11:30:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-14T11:30:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-14T11:30:00.000+00:00,feeder,1.0,L3 Current (Min),A,35.12
,,2023-06-14T11:30:00.000+00:00,feeder,1.0,L3 Current (Max),A,35.25
,,2023-06-14T11:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.25
,,2023-06-14T11:30:00.000+00:00,feeder,1.0,L2 Current (Min),A,36.75
,,2023-06-14T11:30:00.000+00:00,feeder,1.0,L2 Current (Max),A,37.62
,,2023-06-14T11:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.25
,,2023-06-14T11:30:00.000+00:00,feeder,1.0,L1 Current (Min),A,24.5
,,2023-06-14T11:30:00.000+00:00,feeder,1.0,L1 Current (Max),A,26.12
,,2023-06-14T11:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.5
,,2023-06-14T11:30:00.000+00:00,busbar,,L3 Voltage (Min),V,242.59
,,2023-06-14T11:30:00.000+00:00,busbar,,L3 Voltage (Max),V,242.62
,,2023-06-14T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.61
,,2023-06-14T11:30:00.000+00:00,busbar,,L2 Voltage (Min),V,243.3
,,2023-06-14T11:30:00.000+00:00,busbar,,L2 Voltage (Max),V,243.36
,,2023-06-14T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.33
,,2023-06-14T11:30:00.000+00:00,busbar,,L1 Voltage (Min),V,242.39
,,2023-06-14T11:30:00.000+00:00,busbar,,L1 Voltage (Max),V,242.42
,,2023-06-14T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.41
,,2023-06-14T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
,,2023-06-14T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
,,2023-06-14T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
,,2023-06-14T11:30:00.000+00:00,busbar,,L3 Active Power,kW,17.0
,,2023-06-14T11:30:00.000+00:00,busbar,,L2 Active Power,kW,13.0
,,2023-06-14T11:30:00.000+00:00,busbar,,L1 Active Power,kW,12.0
,,2023-06-14T11:30:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-14T11:30:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-14T11:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-14T11:30:00.000+00:00,busbar,,L3 Current (Min),A,76.12
,,2023-06-14T11:30:00.000+00:00,busbar,,L3 Current (Max),A,76.25
,,2023-06-14T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,76.12
,,2023-06-14T11:30:00.000+00:00,busbar,,L2 Current (Min),A,63.25
,,2023-06-14T11:30:00.000+00:00,busbar,,L2 Current (Max),A,64.38
,,2023-06-14T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,64.12
,,2023-06-14T11:30:00.000+00:00,busbar,,L1 Current (Min),A,55.38
,,2023-06-14T11:30:00.000+00:00,busbar,,L1 Current (Max),A,55.88
,,2023-06-14T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,55.5
,,2023-06-14T11:30:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-14T11:30:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-14T11:20:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
,,2023-06-14T11:20:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-120.12
,,2023-06-14T11:20:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
,,2023-06-14T11:20:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-0.19
,,2023-06-14T11:20:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
,,2023-06-14T11:20:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-25.69
,,2023-06-14T11:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-14T11:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
,,2023-06-14T11:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-14T11:20:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.31990999999999997
,,2023-06-14T11:20:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.94266
,,2023-06-14T11:20:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.84695
,,2023-06-14T11:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,0.0
,,2023-06-14T11:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.0
,,2023-06-14T11:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.0
,,2023-06-14T11:20:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
,,2023-06-14T11:20:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
,,2023-06-14T11:20:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
,,2023-06-14T11:20:00.000+00:00,feeder,4.0,L3 Current (Min),A,5.12
,,2023-06-14T11:20:00.000+00:00,feeder,4.0,L3 Current (Max),A,5.12
,,2023-06-14T11:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,5.12
,,2023-06-14T11:20:00.000+00:00,feeder,4.0,L2 Current (Min),A,9.0
,,2023-06-14T11:20:00.000+00:00,feeder,4.0,L2 Current (Max),A,9.12
,,2023-06-14T11:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,9.12
,,2023-06-14T11:20:00.000+00:00,feeder,4.0,L1 Current (Min),A,10.25
,,2023-06-14T11:20:00.000+00:00,feeder,4.0,L1 Current (Max),A,10.38
,,2023-06-14T11:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,10.25
,,2023-06-14T11:20:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
,,2023-06-14T11:20:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-0.81
,,2023-06-14T11:20:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
,,2023-06-14T11:20:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-21.56
,,2023-06-14T11:20:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
,,2023-06-14T11:20:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-40.63
,,2023-06-14T11:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
,,2023-06-14T11:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
,,2023-06-14T11:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.0
,,2023-06-14T11:20:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.8608100000000001
,,2023-06-14T11:20:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.8917799999999999
,,2023-06-14T11:20:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.70513
,,2023-06-14T11:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.0
,,2023-06-14T11:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.0
,,2023-06-14T11:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.0
,,2023-06-14T11:20:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
,,2023-06-14T11:20:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
,,2023-06-14T11:20:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
,,2023-06-14T11:20:00.000+00:00,feeder,3.0,L3 Current (Min),A,12.5
,,2023-06-14T11:20:00.000+00:00,feeder,3.0,L3 Current (Max),A,12.75
,,2023-06-14T11:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,12.62
,,2023-06-14T11:20:00.000+00:00,feeder,3.0,L2 Current (Min),A,29.5
,,2023-06-14T11:20:00.000+00:00,feeder,3.0,L2 Current (Max),A,29.75
,,2023-06-14T11:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,29.75
,,2023-06-14T11:20:00.000+00:00,feeder,3.0,L1 Current (Min),A,23.62
,,2023-06-14T11:20:00.000+00:00,feeder,3.0,L1 Current (Max),A,23.75
,,2023-06-14T11:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,23.62
,,2023-06-14T11:20:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-14T11:20:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-4.75
,,2023-06-14T11:20:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-14T11:20:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-38.87
,,2023-06-14T11:20:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-14T11:20:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-2.25
