Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,,2023-06-14T11:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
,,2023-06-14T11:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
,,2023-06-14T11:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
,,2023-06-14T11:20:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.99121
,,2023-06-14T11:20:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.71539
,,2023-06-14T11:20:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9827899999999999
,,2023-06-14T11:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.0
,,2023-06-14T11:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.0
,,2023-06-14T11:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.0
,,2023-06-14T11:20:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-14T11:20:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-14T11:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-14T11:20:00.000+00:00,feeder,2.0,L3 Current (Min),A,29.75
,,2023-06-14T11:20:00.000+00:00,feeder,2.0,L3 Current (Max),A,30.38
,,2023-06-14T11:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.0
,,2023-06-14T11:20:00.000+00:00,feeder,2.0,L2 Current (Min),A,8.75
,,2023-06-14T11:20:00.000+00:00,feeder,2.0,L2 Current (Max),A,9.12
,,2023-06-14T11:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.0
,,2023-06-14T11:20:00.000+00:00,feeder,2.0,L1 Current (Min),A,17.62
,,2023-06-14T11:20:00.000+00:00,feeder,2.0,L1 Current (Max),A,18.12
,,2023-06-14T11:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.0
,,2023-06-14T11:20:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-14T11:20:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-10.5
,,2023-06-14T11:20:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-14T11:20:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-10.63
,,2023-06-14T11:20:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-14T11:20:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-10.06
,,2023-06-14T11:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
,,2023-06-14T11:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
,,2023-06-14T11:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-14T11:20:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9386899999999999
,,2023-06-14T11:20:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9411
,,2023-06-14T11:20:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.92255
,,2023-06-14T11:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.0
,,2023-06-14T11:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.0
,,2023-06-14T11:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.0
,,2023-06-14T11:20:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-14T11:20:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-14T11:20:00.000+00:00,feeder,1.0,L3 Current (Min),A,39.12
,,2023-06-14T11:20:00.000+00:00,feeder,1.0,L3 Current (Max),A,39.25
,,2023-06-14T11:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.25
,,2023-06-14T11:20:00.000+00:00,feeder,1.0,L2 Current (Min),A,38.75
,,2023-06-14T11:20:00.000+00:00,feeder,1.0,L2 Current (Max),A,39.12
,,2023-06-14T11:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.0
,,2023-06-14T11:20:00.000+00:00,feeder,1.0,L1 Current (Min),A,21.38
,,2023-06-14T11:20:00.000+00:00,feeder,1.0,L1 Current (Max),A,31.0
,,2023-06-14T11:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.0
,,2023-06-14T11:20:00.000+00:00,busbar,,L3 Voltage (Min),V,241.7
,,2023-06-14T11:20:00.000+00:00,busbar,,L3 Voltage (Max),V,241.77
,,2023-06-14T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.73
,,2023-06-14T11:20:00.000+00:00,busbar,,L2 Voltage (Min),V,242.59
,,2023-06-14T11:20:00.000+00:00,busbar,,L2 Voltage (Max),V,242.7
,,2023-06-14T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.66
,,2023-06-14T11:20:00.000+00:00,busbar,,L1 Voltage (Min),V,241.72
,,2023-06-14T11:20:00.000+00:00,busbar,,L1 Voltage (Max),V,241.81
,,2023-06-14T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.77
,,2023-06-14T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
,,2023-06-14T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
,,2023-06-14T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
,,2023-06-14T11:20:00.000+00:00,busbar,,L3 Active Power,kW,18.0
,,2023-06-14T11:20:00.000+00:00,busbar,,L2 Active Power,kW,19.0
,,2023-06-14T11:20:00.000+00:00,busbar,,L1 Active Power,kW,17.0
,,2023-06-14T11:20:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-14T11:20:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-14T11:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-14T11:20:00.000+00:00,busbar,,L3 Current (Min),A,80.38
,,2023-06-14T11:20:00.000+00:00,busbar,,L3 Current (Max),A,80.88
,,2023-06-14T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,80.62
,,2023-06-14T11:20:00.000+00:00,busbar,,L2 Current (Min),A,85.38
,,2023-06-14T11:20:00.000+00:00,busbar,,L2 Current (Max),A,85.5
,,2023-06-14T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,85.5
,,2023-06-14T11:20:00.000+00:00,busbar,,L1 Current (Min),A,70.38
,,2023-06-14T11:20:00.000+00:00,busbar,,L1 Current (Max),A,79.75
,,2023-06-14T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,76.0
,,2023-06-14T11:20:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-14T11:20:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-14T11:10:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
,,2023-06-14T11:10:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-129.94
,,2023-06-14T11:10:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
,,2023-06-14T11:10:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,7.63
,,2023-06-14T11:10:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
,,2023-06-14T11:10:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,2.69
,,2023-06-14T11:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-14T11:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
,,2023-06-14T11:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
,,2023-06-14T11:10:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.4381600000000001
,,2023-06-14T11:10:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9324
,,2023-06-14T11:10:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.94079
,,2023-06-14T11:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,-1.0
,,2023-06-14T11:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.0
,,2023-06-14T11:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.0
,,2023-06-14T11:10:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
,,2023-06-14T11:10:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
,,2023-06-14T11:10:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
,,2023-06-14T11:10:00.000+00:00,feeder,4.0,L3 Current (Min),A,5.5
,,2023-06-14T11:10:00.000+00:00,feeder,4.0,L3 Current (Max),A,5.5
,,2023-06-14T11:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,5.5
,,2023-06-14T11:10:00.000+00:00,feeder,4.0,L2 Current (Min),A,9.25
,,2023-06-14T11:10:00.000+00:00,feeder,4.0,L2 Current (Max),A,9.5
,,2023-06-14T11:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,9.38
,,2023-06-14T11:10:00.000+00:00,feeder,4.0,L1 Current (Min),A,10.38
,,2023-06-14T11:10:00.000+00:00,feeder,4.0,L1 Current (Max),A,10.62
,,2023-06-14T11:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,10.5
,,2023-06-14T11:10:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
,,2023-06-14T11:10:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-9.19
,,2023-06-14T11:10:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
,,2023-06-14T11:10:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-44.25
,,2023-06-14T11:10:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
,,2023-06-14T11:10:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-32.69
,,2023-06-14T11:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
,,2023-06-14T11:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
,,2023-06-14T11:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.0
,,2023-06-14T11:10:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.8324600000000001
,,2023-06-14T11:10:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.62487
,,2023-06-14T11:10:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.75525
,,2023-06-14T11:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.0
,,2023-06-14T11:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.0
,,2023-06-14T11:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.0
,,2023-06-14T11:10:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
,,2023-06-14T11:10:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
,,2023-06-14T11:10:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
,,2023-06-14T11:10:00.000+00:00,feeder,3.0,L3 Current (Min),A,11.5
,,2023-06-14T11:10:00.000+00:00,feeder,3.0,L3 Current (Max),A,11.62
,,2023-06-14T11:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,11.5
,,2023-06-14T11:10:00.000+00:00,feeder,3.0,L2 Current (Min),A,17.0
,,2023-06-14T11:10:00.000+00:00,feeder,3.0,L2 Current (Max),A,17.25
,,2023-06-14T11:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,17.12
,,2023-06-14T11:10:00.000+00:00,feeder,3.0,L1 Current (Min),A,20.38
,,2023-06-14T11:10:00.000+00:00,feeder,3.0,L1 Current (Max),A,20.75
,,2023-06-14T11:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,20.5
,,2023-06-14T11:10:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-14T11:10:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-22.81
,,2023-06-14T11:10:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-14T11:10:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-53.0
,,2023-06-14T11:10:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-14T11:10:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-10.69
,,2023-06-14T11:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-14T11:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
,,2023-06-14T11:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
,,2023-06-14T11:10:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.89194
,,2023-06-14T11:10:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.58654
,,2023-06-14T11:10:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9254700000000001
,,2023-06-14T11:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
,,2023-06-14T11:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.0
,,2023-06-14T11:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.0
,,2023-06-14T11:10:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-14T11:10:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-14T11:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-14T11:10:00.000+00:00,feeder,2.0,L3 Current (Min),A,12.38
,,2023-06-14T11:10:00.000+00:00,feeder,2.0,L3 Current (Max),A,12.5
,,2023-06-14T11:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.38
,,2023-06-14T11:10:00.000+00:00,feeder,2.0,L2 Current (Min),A,8.5
,,2023-06-14T11:10:00.000+00:00,feeder,2.0,L2 Current (Max),A,9.0
,,2023-06-14T11:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.88
,,2023-06-14T11:10:00.000+00:00,feeder,2.0,L1 Current (Min),A,10.0
,,2023-06-14T11:10:00.000+00:00,feeder,2.0,L1 Current (Max),A,10.38
,,2023-06-14T11:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,10.25
,,2023-06-14T11:10:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-14T11:10:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-10.0
,,2023-06-14T11:10:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-14T11:10:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-15.63
,,2023-06-14T11:10:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-14T11:10:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,6.5
,,2023-06-14T11:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
,,2023-06-14T11:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
,,2023-06-14T11:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
,,2023-06-14T11:10:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.94079
,,2023-06-14T11:10:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.90951
,,2023-06-14T11:10:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.80661
,,2023-06-14T11:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.0
,,2023-06-14T11:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.0
,,2023-06-14T11:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.0
,,2023-06-14T11:10:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-14T11:10:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-14T11:10:00.000+00:00,feeder,1.0,L3 Current (Min),A,38.12
,,2023-06-14T11:10:00.000+00:00,feeder,1.0,L3 Current (Max),A,42.12
,,2023-06-14T11:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.75
,,2023-06-14T11:10:00.000+00:00,feeder,1.0,L2 Current (Min),A,34.38
,,2023-06-14T11:10:00.000+00:00,feeder,1.0,L2 Current (Max),A,37.75
,,2023-06-14T11:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.75
,,2023-06-14T11:10:00.000+00:00,feeder,1.0,L1 Current (Min),A,16.12
,,2023-06-14T11:10:00.000+00:00,feeder,1.0,L1 Current (Max),A,16.5
,,2023-06-14T11:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.38
,,2023-06-14T11:10:00.000+00:00,busbar,,L3 Voltage (Min),V,242.38
,,2023-06-14T11:10:00.000+00:00,busbar,,L3 Voltage (Max),V,242.41
,,2023-06-14T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.39
,,2023-06-14T11:10:00.000+00:00,busbar,,L2 Voltage (Min),V,243.0
,,2023-06-14T11:10:00.000+00:00,busbar,,L2 Voltage (Max),V,243.03
,,2023-06-14T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.0
,,2023-06-14T11:10:00.000+00:00,busbar,,L1 Voltage (Min),V,242.14
,,2023-06-14T11:10:00.000+00:00,busbar,,L1 Voltage (Max),V,242.2
,,2023-06-14T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.17
,,2023-06-14T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
,,2023-06-14T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
,,2023-06-14T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
,,2023-06-14T11:10:00.000+00:00,busbar,,L3 Active Power,kW,14.0
,,2023-06-14T11:10:00.000+00:00,busbar,,L2 Active Power,kW,14.0
,,2023-06-14T11:10:00.000+00:00,busbar,,L1 Active Power,kW,12.0
,,2023-06-14T11:10:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-14T11:10:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-14T11:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-14T11:10:00.000+00:00,busbar,,L3 Current (Min),A,61.38
,,2023-06-14T11:10:00.000+00:00,busbar,,L3 Current (Max),A,65.38
,,2023-06-14T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,63.12
,,2023-06-14T11:10:00.000+00:00,busbar,,L2 Current (Min),A,66.12
,,2023-06-14T11:10:00.000+00:00,busbar,,L2 Current (Max),A,69.88
,,2023-06-14T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,67.75
,,2023-06-14T11:10:00.000+00:00,busbar,,L1 Current (Min),A,54.12
,,2023-06-14T11:10:00.000+00:00,busbar,,L1 Current (Max),A,54.75
,,2023-06-14T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,54.5
,,2023-06-14T11:10:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-14T11:10:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-14T11:00:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
,,2023-06-14T11:00:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-29.06
,,2023-06-14T11:00:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
,,2023-06-14T11:00:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,7.75
,,2023-06-14T11:00:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
,,2023-06-14T11:00:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,18.44
,,2023-06-14T11:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-14T11:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
,,2023-06-14T11:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.0
,,2023-06-14T11:00:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.75537
,,2023-06-14T11:00:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9368
,,2023-06-14T11:00:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.93506
,,2023-06-14T11:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.0
,,2023-06-14T11:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.0
,,2023-06-14T11:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.0
,,2023-06-14T11:00:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
,,2023-06-14T11:00:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
,,2023-06-14T11:00:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
,,2023-06-14T11:00:00.000+00:00,feeder,4.0,L3 Current (Min),A,8.12
,,2023-06-14T11:00:00.000+00:00,feeder,4.0,L3 Current (Max),A,8.38
,,2023-06-14T11:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,8.25
,,2023-06-14T11:00:00.000+00:00,feeder,4.0,L2 Current (Min),A,9.12
,,2023-06-14T11:00:00.000+00:00,feeder,4.0,L2 Current (Max),A,9.38
,,2023-06-14T11:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,9.25
,,2023-06-14T11:00:00.000+00:00,feeder,4.0,L1 Current (Min),A,15.38
,,2023-06-14T11:00:00.000+00:00,feeder,4.0,L1 Current (Max),A,15.88
,,2023-06-14T11:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,15.62
,,2023-06-14T11:00:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
,,2023-06-14T11:00:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-16.19
,,2023-06-14T11:00:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
,,2023-06-14T11:00:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-28.81
,,2023-06-14T11:00:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
,,2023-06-14T11:00:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-62.63
,,2023-06-14T11:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-14T11:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
,,2023-06-14T11:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.0
,,2023-06-14T11:00:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.82419
,,2023-06-14T11:00:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.7965399999999999
,,2023-06-14T11:00:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.38314000000000004
,,2023-06-14T11:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.0
,,2023-06-14T11:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.0
,,2023-06-14T11:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.0
,,2023-06-14T11:00:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
,,2023-06-14T11:00:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
,,2023-06-14T11:00:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
,,2023-06-14T11:00:00.000+00:00,feeder,3.0,L3 Current (Min),A,13.88
,,2023-06-14T11:00:00.000+00:00,feeder,3.0,L3 Current (Max),A,14.25
,,2023-06-14T11:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,14.0
,,2023-06-14T11:00:00.000+00:00,feeder,3.0,L2 Current (Min),A,22.12
,,2023-06-14T11:00:00.000+00:00,feeder,3.0,L2 Current (Max),A,24.25
,,2023-06-14T11:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,23.38
,,2023-06-14T11:00:00.000+00:00,feeder,3.0,L1 Current (Min),A,14.12
,,2023-06-14T11:00:00.000+00:00,feeder,3.0,L1 Current (Max),A,14.25
,,2023-06-14T11:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,14.25
,,2023-06-14T11:00:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-14T11:00:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-21.12
,,2023-06-14T11:00:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-14T11:00:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-47.19
,,2023-06-14T11:00:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-14T11:00:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-21.0
,,2023-06-14T11:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-14T11:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
,,2023-06-14T11:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-14T11:00:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.90436
,,2023-06-14T11:00:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.64483
,,2023-06-14T11:00:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8818
,,2023-06-14T11:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
,,2023-06-14T11:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.0
,,2023-06-14T11:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.0
,,2023-06-14T11:00:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-14T11:00:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-14T11:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-14T11:00:00.000+00:00,feeder,2.0,L3 Current (Min),A,12.25
,,2023-06-14T11:00:00.000+00:00,feeder,2.0,L3 Current (Max),A,12.5
,,2023-06-14T11:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.38
,,2023-06-14T11:00:00.000+00:00,feeder,2.0,L2 Current (Min),A,8.12
,,2023-06-14T11:00:00.000+00:00,feeder,2.0,L2 Current (Max),A,8.5
,,2023-06-14T11:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.38
,,2023-06-14T11:00:00.000+00:00,feeder,2.0,L1 Current (Min),A,9.25
,,2023-06-14T11:00:00.000+00:00,feeder,2.0,L1 Current (Max),A,9.5
,,2023-06-14T11:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,9.38
,,2023-06-14T11:00:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-14T11:00:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-17.5
,,2023-06-14T11:00:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-14T11:00:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-10.63
,,2023-06-14T11:00:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-14T11:00:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,4.25
,,2023-06-14T11:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
,,2023-06-14T11:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
,,2023-06-14T11:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
,,2023-06-14T11:00:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.88302
,,2023-06-14T11:00:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.94278
,,2023-06-14T11:00:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.80902
,,2023-06-14T11:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.0
,,2023-06-14T11:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.0
,,2023-06-14T11:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.0
,,2023-06-14T11:00:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-14T11:00:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-14T11:00:00.000+00:00,feeder,1.0,L3 Current (Min),A,31.0
,,2023-06-14T11:00:00.000+00:00,feeder,1.0,L3 Current (Max),A,31.12
,,2023-06-14T11:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.0
,,2023-06-14T11:00:00.000+00:00,feeder,1.0,L2 Current (Min),A,43.62
,,2023-06-14T11:00:00.000+00:00,feeder,1.0,L2 Current (Max),A,44.38
,,2023-06-14T11:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.88
,,2023-06-14T11:00:00.000+00:00,feeder,1.0,L1 Current (Min),A,15.25
,,2023-06-14T11:00:00.000+00:00,feeder,1.0,L1 Current (Max),A,15.5
,,2023-06-14T11:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.38
,,2023-06-14T11:00:00.000+00:00,busbar,,L3 Voltage (Min),V,242.17
,,2023-06-14T11:00:00.000+00:00,busbar,,L3 Voltage (Max),V,242.27
,,2023-06-14T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.22
,,2023-06-14T11:00:00.000+00:00,busbar,,L2 Voltage (Min),V,242.39
,,2023-06-14T11:00:00.000+00:00,busbar,,L2 Voltage (Max),V,242.47
,,2023-06-14T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.44
,,2023-06-14T11:00:00.000+00:00,busbar,,L1 Voltage (Min),V,241.52
,,2023-06-14T11:00:00.000+00:00,busbar,,L1 Voltage (Max),V,241.59
,,2023-06-14T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.56
,,2023-06-14T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
,,2023-06-14T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
,,2023-06-14T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
,,2023-06-14T11:00:00.000+00:00,busbar,,L3 Active Power,kW,14.0
,,2023-06-14T11:00:00.000+00:00,busbar,,L2 Active Power,kW,18.0
,,2023-06-14T11:00:00.000+00:00,busbar,,L1 Active Power,kW,10.0
,,2023-06-14T11:00:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-14T11:00:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-14T11:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-14T11:00:00.000+00:00,busbar,,L3 Current (Min),A,65.0
,,2023-06-14T11:00:00.000+00:00,busbar,,L3 Current (Max),A,65.38
,,2023-06-14T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,65.25
,,2023-06-14T11:00:00.000+00:00,busbar,,L2 Current (Min),A,80.25
,,2023-06-14T11:00:00.000+00:00,busbar,,L2 Current (Max),A,83.62
,,2023-06-14T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,82.25
,,2023-06-14T11:00:00.000+00:00,busbar,,L1 Current (Min),A,47.25
,,2023-06-14T11:00:00.000+00:00,busbar,,L1 Current (Max),A,47.38
,,2023-06-14T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,47.25
,,2023-06-14T11:00:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-14T11:00:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-14T10:50:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
,,2023-06-14T10:50:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-25.75
,,2023-06-14T10:50:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
,,2023-06-14T10:50:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,0.75
,,2023-06-14T10:50:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
,,2023-06-14T10:50:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-4.88
,,2023-06-14T10:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-14T10:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
,,2023-06-14T10:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
,,2023-06-14T10:50:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.78692
,,2023-06-14T10:50:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9415
,,2023-06-14T10:50:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.95352
,,2023-06-14T10:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.0
,,2023-06-14T10:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.0
,,2023-06-14T10:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.0
,,2023-06-14T10:50:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
,,2023-06-14T10:50:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
,,2023-06-14T10:50:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
,,2023-06-14T10:50:00.000+00:00,feeder,4.0,L3 Current (Min),A,8.62
,,2023-06-14T10:50:00.000+00:00,feeder,4.0,L3 Current (Max),A,8.75
,,2023-06-14T10:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,8.62
,,2023-06-14T10:50:00.000+00:00,feeder,4.0,L2 Current (Min),A,9.38
,,2023-06-14T10:50:00.000+00:00,feeder,4.0,L2 Current (Max),A,9.5
,,2023-06-14T10:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,9.38
,,2023-06-14T10:50:00.000+00:00,feeder,4.0,L1 Current (Min),A,12.25
,,2023-06-14T10:50:00.000+00:00,feeder,4.0,L1 Current (Max),A,12.62
,,2023-06-14T10:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,12.5
,,2023-06-14T10:50:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
,,2023-06-14T10:50:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-16.07
,,2023-06-14T10:50:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
,,2023-06-14T10:50:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-32.37
,,2023-06-14T10:50:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
,,2023-06-14T10:50:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-36.63
,,2023-06-14T10:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-14T10:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
,,2023-06-14T10:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.0
,,2023-06-14T10:50:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.78003
,,2023-06-14T10:50:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.5971
,,2023-06-14T10:50:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.73532
,,2023-06-14T10:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.0
,,2023-06-14T10:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.0
,,2023-06-14T10:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.0
,,2023-06-14T10:50:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
,,2023-06-14T10:50:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
,,2023-06-14T10:50:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
,,2023-06-14T10:50:00.000+00:00,feeder,3.0,L3 Current (Min),A,12.75
,,2023-06-14T10:50:00.000+00:00,feeder,3.0,L3 Current (Max),A,13.0
,,2023-06-14T10:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,12.88
,,2023-06-14T10:50:00.000+00:00,feeder,3.0,L2 Current (Min),A,11.75
,,2023-06-14T10:50:00.000+00:00,feeder,3.0,L2 Current (Max),A,12.75
,,2023-06-14T10:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,12.25
,,2023-06-14T10:50:00.000+00:00,feeder,3.0,L1 Current (Min),A,21.0
,,2023-06-14T10:50:00.000+00:00,feeder,3.0,L1 Current (Max),A,21.0
,,2023-06-14T10:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,21.0
,,2023-06-14T10:50:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-14T10:50:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-2.81
,,2023-06-14T10:50:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-14T10:50:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-29.88
,,2023-06-14T10:50:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-14T10:50:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-14.19
,,2023-06-14T10:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-14T10:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
,,2023-06-14T10:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-14T10:50:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9308200000000001
,,2023-06-14T10:50:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.82385
,,2023-06-14T10:50:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.91165
,,2023-06-14T10:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
,,2023-06-14T10:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.0
,,2023-06-14T10:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.0
,,2023-06-14T10:50:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-14T10:50:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-14T10:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-14T10:50:00.000+00:00,feeder,2.0,L3 Current (Min),A,13.0
,,2023-06-14T10:50:00.000+00:00,feeder,2.0,L3 Current (Max),A,13.25
,,2023-06-14T10:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.12
,,2023-06-14T10:50:00.000+00:00,feeder,2.0,L2 Current (Min),A,8.5
,,2023-06-14T10:50:00.000+00:00,feeder,2.0,L2 Current (Max),A,8.75
,,2023-06-14T10:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.62
,,2023-06-14T10:50:00.000+00:00,feeder,2.0,L1 Current (Min),A,10.25
,,2023-06-14T10:50:00.000+00:00,feeder,2.0,L1 Current (Max),A,10.5
,,2023-06-14T10:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,10.38
,,2023-06-14T10:50:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-14T10:50:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-15.87
,,2023-06-14T10:50:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-14T10:50:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-3.88
,,2023-06-14T10:50:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-14T10:50:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-7.87
,,2023-06-14T10:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
,,2023-06-14T10:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
,,2023-06-14T10:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
,,2023-06-14T10:50:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.89871
,,2023-06-14T10:50:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.97565
,,2023-06-14T10:50:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8977
,,2023-06-14T10:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.0
,,2023-06-14T10:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.0
,,2023-06-14T10:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.0
,,2023-06-14T10:50:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-14T10:50:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-14T10:50:00.000+00:00,feeder,1.0,L3 Current (Min),A,31.25
,,2023-06-14T10:50:00.000+00:00,feeder,1.0,L3 Current (Max),A,31.38
,,2023-06-14T10:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.25
,,2023-06-14T10:50:00.000+00:00,feeder,1.0,L2 Current (Min),A,52.0
,,2023-06-14T10:50:00.000+00:00,feeder,1.0,L2 Current (Max),A,52.38
,,2023-06-14T10:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,52.25
,,2023-06-14T10:50:00.000+00:00,feeder,1.0,L1 Current (Min),A,17.5
,,2023-06-14T10:50:00.000+00:00,feeder,1.0,L1 Current (Max),A,17.75
,,2023-06-14T10:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.62
,,2023-06-14T10:50:00.000+00:00,busbar,,L3 Voltage (Min),V,242.03
,,2023-06-14T10:50:00.000+00:00,busbar,,L3 Voltage (Max),V,242.19
,,2023-06-14T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.16
,,2023-06-14T10:50:00.000+00:00,busbar,,L2 Voltage (Min),V,242.22
,,2023-06-14T10:50:00.000+00:00,busbar,,L2 Voltage (Max),V,242.34
,,2023-06-14T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.3
,,2023-06-14T10:50:00.000+00:00,busbar,,L1 Voltage (Min),V,241.67
,,2023-06-14T10:50:00.000+00:00,busbar,,L1 Voltage (Max),V,241.7
,,2023-06-14T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.69
,,2023-06-14T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
,,2023-06-14T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
,,2023-06-14T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
,,2023-06-14T10:50:00.000+00:00,busbar,,L3 Active Power,kW,14.0
,,2023-06-14T10:50:00.000+00:00,busbar,,L2 Active Power,kW,18.0
,,2023-06-14T10:50:00.000+00:00,busbar,,L1 Active Power,kW,13.0
,,2023-06-14T10:50:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-14T10:50:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-14T10:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-14T10:50:00.000+00:00,busbar,,L3 Current (Min),A,64.88
,,2023-06-14T10:50:00.000+00:00,busbar,,L3 Current (Max),A,65.38
,,2023-06-14T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,65.25
,,2023-06-14T10:50:00.000+00:00,busbar,,L2 Current (Min),A,78.75
,,2023-06-14T10:50:00.000+00:00,busbar,,L2 Current (Max),A,80.38
,,2023-06-14T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,79.38
,,2023-06-14T10:50:00.000+00:00,busbar,,L1 Current (Min),A,59.38
,,2023-06-14T10:50:00.000+00:00,busbar,,L1 Current (Max),A,59.5
,,2023-06-14T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,59.5
,,2023-06-14T10:50:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-14T10:50:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-14T10:40:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
,,2023-06-14T10:40:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-9.69
,,2023-06-14T10:40:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
,,2023-06-14T10:40:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-1.94
,,2023-06-14T10:40:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
,,2023-06-14T10:40:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,5.19
,,2023-06-14T10:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
,,2023-06-14T10:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
,,2023-06-14T10:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
,,2023-06-14T10:40:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.81808
,,2023-06-14T10:40:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.93973
,,2023-06-14T10:40:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.93924
,,2023-06-14T10:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.0
,,2023-06-14T10:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.0
,,2023-06-14T10:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.0
,,2023-06-14T10:40:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
,,2023-06-14T10:40:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
,,2023-06-14T10:40:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
,,2023-06-14T10:40:00.000+00:00,feeder,4.0,L3 Current (Min),A,5.88
,,2023-06-14T10:40:00.000+00:00,feeder,4.0,L3 Current (Max),A,6.12
,,2023-06-14T10:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,6.0
,,2023-06-14T10:40:00.000+00:00,feeder,4.0,L2 Current (Min),A,9.75
,,2023-06-14T10:40:00.000+00:00,feeder,4.0,L2 Current (Max),A,10.0
,,2023-06-14T10:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,9.88
,,2023-06-14T10:40:00.000+00:00,feeder,4.0,L1 Current (Min),A,11.75
,,2023-06-14T10:40:00.000+00:00,feeder,4.0,L1 Current (Max),A,12.12
,,2023-06-14T10:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,12.0
,,2023-06-14T10:40:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
,,2023-06-14T10:40:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-3.19
,,2023-06-14T10:40:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
,,2023-06-14T10:40:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-20.18
,,2023-06-14T10:40:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
,,2023-06-14T10:40:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-45.81
,,2023-06-14T10:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
,,2023-06-14T10:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
,,2023-06-14T10:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
,,2023-06-14T10:40:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.8289200000000001
,,2023-06-14T10:40:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.8528100000000001
,,2023-06-14T10:40:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.60256
,,2023-06-14T10:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.0
,,2023-06-14T10:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.0
,,2023-06-14T10:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.0
,,2023-06-14T10:40:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
,,2023-06-14T10:40:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
,,2023-06-14T10:40:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
,,2023-06-14T10:40:00.000+00:00,feeder,3.0,L3 Current (Min),A,11.38
,,2023-06-14T10:40:00.000+00:00,feeder,3.0,L3 Current (Max),A,11.75
,,2023-06-14T10:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,11.62
,,2023-06-14T10:40:00.000+00:00,feeder,3.0,L2 Current (Min),A,20.88
,,2023-06-14T10:40:00.000+00:00,feeder,3.0,L2 Current (Max),A,21.0
,,2023-06-14T10:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,21.0
,,2023-06-14T10:40:00.000+00:00,feeder,3.0,L1 Current (Min),A,14.88
,,2023-06-14T10:40:00.000+00:00,feeder,3.0,L1 Current (Max),A,15.38
,,2023-06-14T10:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,15.12
,,2023-06-14T10:40:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-14T10:40:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-24.38
,,2023-06-14T10:40:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-14T10:40:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-30.37
,,2023-06-14T10:40:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-14T10:40:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-12.81
,,2023-06-14T10:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-14T10:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
,,2023-06-14T10:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-14T10:40:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8885200000000001
,,2023-06-14T10:40:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.75537
,,2023-06-14T10:40:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9201299999999999
,,2023-06-14T10:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
,,2023-06-14T10:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.0
,,2023-06-14T10:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.0
,,2023-06-14T10:40:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-14T10:40:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-14T10:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-14T10:40:00.000+00:00,feeder,2.0,L3 Current (Min),A,12.62
,,2023-06-14T10:40:00.000+00:00,feeder,2.0,L3 Current (Max),A,12.75
,,2023-06-14T10:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.75
,,2023-06-14T10:40:00.000+00:00,feeder,2.0,L2 Current (Min),A,8.12
,,2023-06-14T10:40:00.000+00:00,feeder,2.0,L2 Current (Max),A,8.75
,,2023-06-14T10:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.5
,,2023-06-14T10:40:00.000+00:00,feeder,2.0,L1 Current (Min),A,10.5
,,2023-06-14T10:40:00.000+00:00,feeder,2.0,L1 Current (Max),A,10.5
,,2023-06-14T10:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,10.5
,,2023-06-14T10:40:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-14T10:40:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-14.75
,,2023-06-14T10:40:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-14T10:40:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-11.0
,,2023-06-14T10:40:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-14T10:40:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-34.19
,,2023-06-14T10:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
,,2023-06-14T10:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
,,2023-06-14T10:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-14T10:40:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9116799999999999
,,2023-06-14T10:40:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9213899999999999
,,2023-06-14T10:40:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.49548000000000003
,,2023-06-14T10:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.0
,,2023-06-14T10:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.0
,,2023-06-14T10:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.0
,,2023-06-14T10:40:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-14T10:40:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-14T10:40:00.000+00:00,feeder,1.0,L3 Current (Min),A,32.25
,,2023-06-14T10:40:00.000+00:00,feeder,1.0,L3 Current (Max),A,32.5
,,2023-06-14T10:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.38
,,2023-06-14T10:40:00.000+00:00,feeder,1.0,L2 Current (Min),A,37.12
,,2023-06-14T10:40:00.000+00:00,feeder,1.0,L2 Current (Max),A,37.38
,,2023-06-14T10:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.25
,,2023-06-14T10:40:00.000+00:00,feeder,1.0,L1 Current (Min),A,9.0
,,2023-06-14T10:40:00.000+00:00,feeder,1.0,L1 Current (Max),A,9.5
,,2023-06-14T10:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.25
,,2023-06-14T10:40:00.000+00:00,busbar,,L3 Voltage (Min),V,242.08
,,2023-06-14T10:40:00.000+00:00,busbar,,L3 Voltage (Max),V,242.16
,,2023-06-14T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.12
,,2023-06-14T10:40:00.000+00:00,busbar,,L2 Voltage (Min),V,242.61
,,2023-06-14T10:40:00.000+00:00,busbar,,L2 Voltage (Max),V,242.72
,,2023-06-14T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.67
,,2023-06-14T10:40:00.000+00:00,busbar,,L1 Voltage (Min),V,241.73
,,2023-06-14T10:40:00.000+00:00,busbar,,L1 Voltage (Max),V,241.8
,,2023-06-14T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.77
,,2023-06-14T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
,,2023-06-14T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
,,2023-06-14T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
,,2023-06-14T10:40:00.000+00:00,busbar,,L3 Active Power,kW,13.0
,,2023-06-14T10:40:00.000+00:00,busbar,,L2 Active Power,kW,17.0
,,2023-06-14T10:40:00.000+00:00,busbar,,L1 Active Power,kW,8.0
,,2023-06-14T10:40:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-14T10:40:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-14T10:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-14T10:40:00.000+00:00,busbar,,L3 Current (Min),A,61.75
,,2023-06-14T10:40:00.000+00:00,busbar,,L3 Current (Max),A,62.0
,,2023-06-14T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,61.88
,,2023-06-14T10:40:00.000+00:00,busbar,,L2 Current (Min),A,75.5
,,2023-06-14T10:40:00.000+00:00,busbar,,L2 Current (Max),A,76.0
,,2023-06-14T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,75.75
,,2023-06-14T10:40:00.000+00:00,busbar,,L1 Current (Min),A,42.62
,,2023-06-14T10:40:00.000+00:00,busbar,,L1 Current (Max),A,43.12
,,2023-06-14T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,43.0
,,2023-06-14T10:40:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-14T10:40:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-14T10:30:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
,,2023-06-14T10:30:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-12.37
,,2023-06-14T10:30:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
,,2023-06-14T10:30:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-6.75
,,2023-06-14T10:30:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
,,2023-06-14T10:30:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,5.12
,,2023-06-14T10:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
,,2023-06-14T10:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
,,2023-06-14T10:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
,,2023-06-14T10:30:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.8430799999999999
,,2023-06-14T10:30:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9137299999999999
,,2023-06-14T10:30:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.93915
,,2023-06-14T10:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.0
,,2023-06-14T10:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.0
,,2023-06-14T10:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.0
,,2023-06-14T10:30:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
,,2023-06-14T10:30:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
,,2023-06-14T10:30:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
,,2023-06-14T10:30:00.000+00:00,feeder,4.0,L3 Current (Min),A,7.5
,,2023-06-14T10:30:00.000+00:00,feeder,4.0,L3 Current (Max),A,7.62
,,2023-06-14T10:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,7.5
,,2023-06-14T10:30:00.000+00:00,feeder,4.0,L2 Current (Min),A,9.0
,,2023-06-14T10:30:00.000+00:00,feeder,4.0,L2 Current (Max),A,9.0
,,2023-06-14T10:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,9.0
,,2023-06-14T10:30:00.000+00:00,feeder,4.0,L1 Current (Min),A,11.88
,,2023-06-14T10:30:00.000+00:00,feeder,4.0,L1 Current (Max),A,12.12
,,2023-06-14T10:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,12.0
,,2023-06-14T10:30:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
,,2023-06-14T10:30:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-10.06
,,2023-06-14T10:30:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
,,2023-06-14T10:30:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-3.0
,,2023-06-14T10:30:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
,,2023-06-14T10:30:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-65.69
,,2023-06-14T10:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-14T10:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
,,2023-06-14T10:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.0
,,2023-06-14T10:30:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.81503
,,2023-06-14T10:30:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97705
,,2023-06-14T10:30:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.35259
,,2023-06-14T10:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.0
,,2023-06-14T10:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.0
,,2023-06-14T10:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.0
,,2023-06-14T10:30:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
,,2023-06-14T10:30:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
,,2023-06-14T10:30:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
,,2023-06-14T10:30:00.000+00:00,feeder,3.0,L3 Current (Min),A,14.12
,,2023-06-14T10:30:00.000+00:00,feeder,3.0,L3 Current (Max),A,14.38
,,2023-06-14T10:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,14.25
,,2023-06-14T10:30:00.000+00:00,feeder,3.0,L2 Current (Min),A,42.75
,,2023-06-14T10:30:00.000+00:00,feeder,3.0,L2 Current (Max),A,45.12
,,2023-06-14T10:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,43.88
,,2023-06-14T10:30:00.000+00:00,feeder,3.0,L1 Current (Min),A,15.25
,,2023-06-14T10:30:00.000+00:00,feeder,3.0,L1 Current (Max),A,15.38
,,2023-06-14T10:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,15.25
,,2023-06-14T10:30:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-14T10:30:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-20.18
,,2023-06-14T10:30:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-14T10:30:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-29.06
,,2023-06-14T10:30:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-14T10:30:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-14.19
,,2023-06-14T10:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-14T10:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
,,2023-06-14T10:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-14T10:30:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9167200000000001
,,2023-06-14T10:30:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.81381
,,2023-06-14T10:30:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9164100000000001
,,2023-06-14T10:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
,,2023-06-14T10:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.0
