Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,,2023-06-14T10:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.0
,,2023-06-14T10:30:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-14T10:30:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-14T10:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-14T10:30:00.000+00:00,feeder,2.0,L3 Current (Min),A,13.62
,,2023-06-14T10:30:00.000+00:00,feeder,2.0,L3 Current (Max),A,13.75
,,2023-06-14T10:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.62
,,2023-06-14T10:30:00.000+00:00,feeder,2.0,L2 Current (Min),A,7.5
,,2023-06-14T10:30:00.000+00:00,feeder,2.0,L2 Current (Max),A,8.0
,,2023-06-14T10:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.75
,,2023-06-14T10:30:00.000+00:00,feeder,2.0,L1 Current (Min),A,10.38
,,2023-06-14T10:30:00.000+00:00,feeder,2.0,L1 Current (Max),A,10.5
,,2023-06-14T10:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,10.38
,,2023-06-14T10:30:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-14T10:30:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-18.06
,,2023-06-14T10:30:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-14T10:30:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-10.63
,,2023-06-14T10:30:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-14T10:30:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-7.0
,,2023-06-14T10:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-14T10:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
,,2023-06-14T10:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-14T10:30:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.82129
,,2023-06-14T10:30:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9143399999999999
,,2023-06-14T10:30:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.97604
,,2023-06-14T10:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.0
,,2023-06-14T10:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.0
,,2023-06-14T10:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.0
,,2023-06-14T10:30:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-14T10:30:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-14T10:30:00.000+00:00,feeder,1.0,L3 Current (Min),A,15.88
,,2023-06-14T10:30:00.000+00:00,feeder,1.0,L3 Current (Max),A,16.38
,,2023-06-14T10:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.12
,,2023-06-14T10:30:00.000+00:00,feeder,1.0,L2 Current (Min),A,29.0
,,2023-06-14T10:30:00.000+00:00,feeder,1.0,L2 Current (Max),A,29.25
,,2023-06-14T10:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.12
,,2023-06-14T10:30:00.000+00:00,feeder,1.0,L1 Current (Min),A,36.5
,,2023-06-14T10:30:00.000+00:00,feeder,1.0,L1 Current (Max),A,37.25
,,2023-06-14T10:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.88
,,2023-06-14T10:30:00.000+00:00,busbar,,L3 Voltage (Min),V,242.62
,,2023-06-14T10:30:00.000+00:00,busbar,,L3 Voltage (Max),V,242.66
,,2023-06-14T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.64
,,2023-06-14T10:30:00.000+00:00,busbar,,L2 Voltage (Min),V,243.02
,,2023-06-14T10:30:00.000+00:00,busbar,,L2 Voltage (Max),V,243.06
,,2023-06-14T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.03
,,2023-06-14T10:30:00.000+00:00,busbar,,L1 Voltage (Min),V,242.14
,,2023-06-14T10:30:00.000+00:00,busbar,,L1 Voltage (Max),V,242.17
,,2023-06-14T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.16
,,2023-06-14T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
,,2023-06-14T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
,,2023-06-14T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
,,2023-06-14T10:30:00.000+00:00,busbar,,L3 Active Power,kW,11.0
,,2023-06-14T10:30:00.000+00:00,busbar,,L2 Active Power,kW,20.0
,,2023-06-14T10:30:00.000+00:00,busbar,,L1 Active Power,kW,15.0
,,2023-06-14T10:30:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-14T10:30:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-14T10:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-14T10:30:00.000+00:00,busbar,,L3 Current (Min),A,49.88
,,2023-06-14T10:30:00.000+00:00,busbar,,L3 Current (Max),A,50.12
,,2023-06-14T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,50.0
,,2023-06-14T10:30:00.000+00:00,busbar,,L2 Current (Min),A,87.38
,,2023-06-14T10:30:00.000+00:00,busbar,,L2 Current (Max),A,89.5
,,2023-06-14T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,88.5
,,2023-06-14T10:30:00.000+00:00,busbar,,L1 Current (Min),A,67.75
,,2023-06-14T10:30:00.000+00:00,busbar,,L1 Current (Max),A,68.5
,,2023-06-14T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,68.12
,,2023-06-14T10:30:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-14T10:30:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-14T10:20:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
,,2023-06-14T10:20:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-25.25
,,2023-06-14T10:20:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
,,2023-06-14T10:20:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-1.88
,,2023-06-14T10:20:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
,,2023-06-14T10:20:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-10.81
,,2023-06-14T10:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-14T10:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
,,2023-06-14T10:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-14T10:20:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.7669600000000001
,,2023-06-14T10:20:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9856600000000001
,,2023-06-14T10:20:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.90799
,,2023-06-14T10:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.0
,,2023-06-14T10:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.0
,,2023-06-14T10:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.0
,,2023-06-14T10:20:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
,,2023-06-14T10:20:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
,,2023-06-14T10:20:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
,,2023-06-14T10:20:00.000+00:00,feeder,4.0,L3 Current (Min),A,7.62
,,2023-06-14T10:20:00.000+00:00,feeder,4.0,L3 Current (Max),A,7.75
,,2023-06-14T10:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,7.62
,,2023-06-14T10:20:00.000+00:00,feeder,4.0,L2 Current (Min),A,19.25
,,2023-06-14T10:20:00.000+00:00,feeder,4.0,L2 Current (Max),A,19.5
,,2023-06-14T10:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,19.38
,,2023-06-14T10:20:00.000+00:00,feeder,4.0,L1 Current (Min),A,11.0
,,2023-06-14T10:20:00.000+00:00,feeder,4.0,L1 Current (Max),A,11.12
,,2023-06-14T10:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,11.0
,,2023-06-14T10:20:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
,,2023-06-14T10:20:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-7.25
,,2023-06-14T10:20:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
,,2023-06-14T10:20:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-13.56
,,2023-06-14T10:20:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
,,2023-06-14T10:20:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-59.63
,,2023-06-14T10:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-14T10:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
,,2023-06-14T10:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.0
,,2023-06-14T10:20:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.95206
,,2023-06-14T10:20:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.94409
,,2023-06-14T10:20:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.43127
,,2023-06-14T10:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.0
,,2023-06-14T10:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.0
,,2023-06-14T10:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.0
,,2023-06-14T10:20:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
,,2023-06-14T10:20:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
,,2023-06-14T10:20:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
,,2023-06-14T10:20:00.000+00:00,feeder,3.0,L3 Current (Min),A,24.25
,,2023-06-14T10:20:00.000+00:00,feeder,3.0,L3 Current (Max),A,25.25
,,2023-06-14T10:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,24.62
,,2023-06-14T10:20:00.000+00:00,feeder,3.0,L2 Current (Min),A,40.88
,,2023-06-14T10:20:00.000+00:00,feeder,3.0,L2 Current (Max),A,41.38
,,2023-06-14T10:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,41.12
,,2023-06-14T10:20:00.000+00:00,feeder,3.0,L1 Current (Min),A,16.12
,,2023-06-14T10:20:00.000+00:00,feeder,3.0,L1 Current (Max),A,16.25
,,2023-06-14T10:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,16.25
,,2023-06-14T10:20:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-14T10:20:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-21.88
,,2023-06-14T10:20:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-14T10:20:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-43.62
,,2023-06-14T10:20:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-14T10:20:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-15.81
,,2023-06-14T10:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-14T10:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
,,2023-06-14T10:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-14T10:20:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.90381
,,2023-06-14T10:20:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.6926800000000001
,,2023-06-14T10:20:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.89285
,,2023-06-14T10:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
,,2023-06-14T10:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.0
,,2023-06-14T10:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.0
,,2023-06-14T10:20:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-14T10:20:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-14T10:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-14T10:20:00.000+00:00,feeder,2.0,L3 Current (Min),A,12.88
,,2023-06-14T10:20:00.000+00:00,feeder,2.0,L3 Current (Max),A,13.25
,,2023-06-14T10:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.0
,,2023-06-14T10:20:00.000+00:00,feeder,2.0,L2 Current (Min),A,8.62
,,2023-06-14T10:20:00.000+00:00,feeder,2.0,L2 Current (Max),A,8.75
,,2023-06-14T10:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.62
,,2023-06-14T10:20:00.000+00:00,feeder,2.0,L1 Current (Min),A,9.75
,,2023-06-14T10:20:00.000+00:00,feeder,2.0,L1 Current (Max),A,9.88
,,2023-06-14T10:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,9.88
,,2023-06-14T10:20:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-14T10:20:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-17.5
,,2023-06-14T10:20:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-14T10:20:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-14.81
,,2023-06-14T10:20:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-14T10:20:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-10.37
,,2023-06-14T10:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-14T10:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
,,2023-06-14T10:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-14T10:20:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.7687
,,2023-06-14T10:20:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.89938
,,2023-06-14T10:20:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9269700000000001
,,2023-06-14T10:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.0
,,2023-06-14T10:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.0
,,2023-06-14T10:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.0
,,2023-06-14T10:20:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-14T10:20:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-14T10:20:00.000+00:00,feeder,1.0,L3 Current (Min),A,15.75
,,2023-06-14T10:20:00.000+00:00,feeder,1.0,L3 Current (Max),A,16.38
,,2023-06-14T10:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.12
,,2023-06-14T10:20:00.000+00:00,feeder,1.0,L2 Current (Min),A,33.0
,,2023-06-14T10:20:00.000+00:00,feeder,1.0,L2 Current (Max),A,33.5
,,2023-06-14T10:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.38
,,2023-06-14T10:20:00.000+00:00,feeder,1.0,L1 Current (Min),A,21.62
,,2023-06-14T10:20:00.000+00:00,feeder,1.0,L1 Current (Max),A,22.0
,,2023-06-14T10:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.75
,,2023-06-14T10:20:00.000+00:00,busbar,,L3 Voltage (Min),V,242.2
,,2023-06-14T10:20:00.000+00:00,busbar,,L3 Voltage (Max),V,242.28
,,2023-06-14T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.23
,,2023-06-14T10:20:00.000+00:00,busbar,,L2 Voltage (Min),V,242.59
,,2023-06-14T10:20:00.000+00:00,busbar,,L2 Voltage (Max),V,242.72
,,2023-06-14T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.67
,,2023-06-14T10:20:00.000+00:00,busbar,,L1 Voltage (Min),V,241.84
,,2023-06-14T10:20:00.000+00:00,busbar,,L1 Voltage (Max),V,241.94
,,2023-06-14T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.89
,,2023-06-14T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
,,2023-06-14T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
,,2023-06-14T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
,,2023-06-14T10:20:00.000+00:00,busbar,,L3 Active Power,kW,13.0
,,2023-06-14T10:20:00.000+00:00,busbar,,L2 Active Power,kW,23.0
,,2023-06-14T10:20:00.000+00:00,busbar,,L1 Active Power,kW,11.0
,,2023-06-14T10:20:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-14T10:20:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-14T10:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-14T10:20:00.000+00:00,busbar,,L3 Current (Min),A,59.12
,,2023-06-14T10:20:00.000+00:00,busbar,,L3 Current (Max),A,59.25
,,2023-06-14T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,59.25
,,2023-06-14T10:20:00.000+00:00,busbar,,L2 Current (Min),A,99.88
,,2023-06-14T10:20:00.000+00:00,busbar,,L2 Current (Max),A,101.25
,,2023-06-14T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,100.62
,,2023-06-14T10:20:00.000+00:00,busbar,,L1 Current (Min),A,55.38
,,2023-06-14T10:20:00.000+00:00,busbar,,L1 Current (Max),A,55.62
,,2023-06-14T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,55.5
,,2023-06-14T10:20:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-14T10:20:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-14T10:10:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
,,2023-06-14T10:10:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-127.63
,,2023-06-14T10:10:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
,,2023-06-14T10:10:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-10.06
,,2023-06-14T10:10:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
,,2023-06-14T10:10:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-20.56
,,2023-06-14T10:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-14T10:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
,,2023-06-14T10:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-14T10:10:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.43133
,,2023-06-14T10:10:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.90356
,,2023-06-14T10:10:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.8656
,,2023-06-14T10:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,-1.0
,,2023-06-14T10:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.0
,,2023-06-14T10:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.0
,,2023-06-14T10:10:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
,,2023-06-14T10:10:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
,,2023-06-14T10:10:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
,,2023-06-14T10:10:00.000+00:00,feeder,4.0,L3 Current (Min),A,4.75
,,2023-06-14T10:10:00.000+00:00,feeder,4.0,L3 Current (Max),A,4.75
,,2023-06-14T10:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,4.75
,,2023-06-14T10:10:00.000+00:00,feeder,4.0,L2 Current (Min),A,8.5
,,2023-06-14T10:10:00.000+00:00,feeder,4.0,L2 Current (Max),A,8.75
,,2023-06-14T10:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,8.62
,,2023-06-14T10:10:00.000+00:00,feeder,4.0,L1 Current (Min),A,10.5
,,2023-06-14T10:10:00.000+00:00,feeder,4.0,L1 Current (Max),A,10.5
,,2023-06-14T10:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,10.5
,,2023-06-14T10:10:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
,,2023-06-14T10:10:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-1.0
,,2023-06-14T10:10:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
,,2023-06-14T10:10:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-17.06
,,2023-06-14T10:10:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
,,2023-06-14T10:10:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-80.43
,,2023-06-14T10:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
,,2023-06-14T10:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
,,2023-06-14T10:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.0
,,2023-06-14T10:10:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9585899999999999
,,2023-06-14T10:10:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.86059
,,2023-06-14T10:10:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.18556
,,2023-06-14T10:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.0
,,2023-06-14T10:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.0
,,2023-06-14T10:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.0
,,2023-06-14T10:10:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
,,2023-06-14T10:10:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
,,2023-06-14T10:10:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
,,2023-06-14T10:10:00.000+00:00,feeder,3.0,L3 Current (Min),A,25.25
,,2023-06-14T10:10:00.000+00:00,feeder,3.0,L3 Current (Max),A,34.12
,,2023-06-14T10:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,27.62
,,2023-06-14T10:10:00.000+00:00,feeder,3.0,L2 Current (Min),A,22.25
,,2023-06-14T10:10:00.000+00:00,feeder,3.0,L2 Current (Max),A,24.75
,,2023-06-14T10:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,23.38
,,2023-06-14T10:10:00.000+00:00,feeder,3.0,L1 Current (Min),A,13.75
,,2023-06-14T10:10:00.000+00:00,feeder,3.0,L1 Current (Max),A,14.25
,,2023-06-14T10:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,14.0
,,2023-06-14T10:10:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-14T10:10:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-21.12
,,2023-06-14T10:10:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-14T10:10:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-16.19
,,2023-06-14T10:10:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-14T10:10:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-16.25
,,2023-06-14T10:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-14T10:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
,,2023-06-14T10:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-14T10:10:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8988299999999999
,,2023-06-14T10:10:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9421700000000001
,,2023-06-14T10:10:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8948
,,2023-06-14T10:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
,,2023-06-14T10:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.0
,,2023-06-14T10:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.0
,,2023-06-14T10:10:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-14T10:10:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-14T10:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-14T10:10:00.000+00:00,feeder,2.0,L3 Current (Min),A,12.88
,,2023-06-14T10:10:00.000+00:00,feeder,2.0,L3 Current (Max),A,13.0
,,2023-06-14T10:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.0
,,2023-06-14T10:10:00.000+00:00,feeder,2.0,L2 Current (Min),A,16.75
,,2023-06-14T10:10:00.000+00:00,feeder,2.0,L2 Current (Max),A,17.0
,,2023-06-14T10:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.88
,,2023-06-14T10:10:00.000+00:00,feeder,2.0,L1 Current (Min),A,9.88
,,2023-06-14T10:10:00.000+00:00,feeder,2.0,L1 Current (Max),A,10.12
,,2023-06-14T10:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,10.0
,,2023-06-14T10:10:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-14T10:10:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-17.0
,,2023-06-14T10:10:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-14T10:10:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-14.37
,,2023-06-14T10:10:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-14T10:10:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-14.25
,,2023-06-14T10:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-14T10:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
,,2023-06-14T10:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-14T10:10:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.59527
,,2023-06-14T10:10:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9028
,,2023-06-14T10:10:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.84939
,,2023-06-14T10:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.0
,,2023-06-14T10:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.0
,,2023-06-14T10:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.0
,,2023-06-14T10:10:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-14T10:10:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-14T10:10:00.000+00:00,feeder,1.0,L3 Current (Min),A,17.75
,,2023-06-14T10:10:00.000+00:00,feeder,1.0,L3 Current (Max),A,20.0
,,2023-06-14T10:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.5
,,2023-06-14T10:10:00.000+00:00,feeder,1.0,L2 Current (Min),A,30.12
,,2023-06-14T10:10:00.000+00:00,feeder,1.0,L2 Current (Max),A,30.38
,,2023-06-14T10:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.25
,,2023-06-14T10:10:00.000+00:00,feeder,1.0,L1 Current (Min),A,12.5
,,2023-06-14T10:10:00.000+00:00,feeder,1.0,L1 Current (Max),A,12.88
,,2023-06-14T10:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.75
,,2023-06-14T10:10:00.000+00:00,busbar,,L3 Voltage (Min),V,242.69
,,2023-06-14T10:10:00.000+00:00,busbar,,L3 Voltage (Max),V,242.77
,,2023-06-14T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.75
,,2023-06-14T10:10:00.000+00:00,busbar,,L2 Voltage (Min),V,243.05
,,2023-06-14T10:10:00.000+00:00,busbar,,L2 Voltage (Max),V,243.16
,,2023-06-14T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.12
,,2023-06-14T10:10:00.000+00:00,busbar,,L1 Voltage (Min),V,242.38
,,2023-06-14T10:10:00.000+00:00,busbar,,L1 Voltage (Max),V,242.45
,,2023-06-14T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.44
,,2023-06-14T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
,,2023-06-14T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
,,2023-06-14T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
,,2023-06-14T10:10:00.000+00:00,busbar,,L3 Active Power,kW,11.0
,,2023-06-14T10:10:00.000+00:00,busbar,,L2 Active Power,kW,17.0
,,2023-06-14T10:10:00.000+00:00,busbar,,L1 Active Power,kW,8.0
,,2023-06-14T10:10:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-14T10:10:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-14T10:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-14T10:10:00.000+00:00,busbar,,L3 Current (Min),A,51.38
,,2023-06-14T10:10:00.000+00:00,busbar,,L3 Current (Max),A,60.25
,,2023-06-14T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,53.5
,,2023-06-14T10:10:00.000+00:00,busbar,,L2 Current (Min),A,76.88
,,2023-06-14T10:10:00.000+00:00,busbar,,L2 Current (Max),A,80.25
,,2023-06-14T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,78.38
,,2023-06-14T10:10:00.000+00:00,busbar,,L1 Current (Min),A,42.75
,,2023-06-14T10:10:00.000+00:00,busbar,,L1 Current (Max),A,43.75
,,2023-06-14T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,43.12
,,2023-06-14T10:10:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-14T10:10:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-14T10:00:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
,,2023-06-14T10:00:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-103.44
,,2023-06-14T10:00:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
,,2023-06-14T10:00:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-6.63
,,2023-06-14T10:00:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
,,2023-06-14T10:00:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-18.75
,,2023-06-14T10:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-14T10:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
,,2023-06-14T10:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-14T10:00:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.17028
,,2023-06-14T10:00:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9178799999999999
,,2023-06-14T10:00:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.87729
,,2023-06-14T10:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,0.0
,,2023-06-14T10:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.0
,,2023-06-14T10:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.0
,,2023-06-14T10:00:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
,,2023-06-14T10:00:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
,,2023-06-14T10:00:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
,,2023-06-14T10:00:00.000+00:00,feeder,4.0,L3 Current (Min),A,5.0
,,2023-06-14T10:00:00.000+00:00,feeder,4.0,L3 Current (Max),A,5.0
,,2023-06-14T10:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,5.0
,,2023-06-14T10:00:00.000+00:00,feeder,4.0,L2 Current (Min),A,8.75
,,2023-06-14T10:00:00.000+00:00,feeder,4.0,L2 Current (Max),A,8.88
,,2023-06-14T10:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,8.88
,,2023-06-14T10:00:00.000+00:00,feeder,4.0,L1 Current (Min),A,10.5
,,2023-06-14T10:00:00.000+00:00,feeder,4.0,L1 Current (Max),A,10.5
,,2023-06-14T10:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,10.5
,,2023-06-14T10:00:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
,,2023-06-14T10:00:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-4.25
,,2023-06-14T10:00:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
,,2023-06-14T10:00:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-8.0
,,2023-06-14T10:00:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
,,2023-06-14T10:00:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-81.87
,,2023-06-14T10:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
,,2023-06-14T10:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
,,2023-06-14T10:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.0
,,2023-06-14T10:00:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.94675
,,2023-06-14T10:00:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9529700000000001
,,2023-06-14T10:00:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.11952
,,2023-06-14T10:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.0
,,2023-06-14T10:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.0
,,2023-06-14T10:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.0
,,2023-06-14T10:00:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
,,2023-06-14T10:00:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
,,2023-06-14T10:00:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
,,2023-06-14T10:00:00.000+00:00,feeder,3.0,L3 Current (Min),A,21.88
,,2023-06-14T10:00:00.000+00:00,feeder,3.0,L3 Current (Max),A,22.0
,,2023-06-14T10:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,22.0
,,2023-06-14T10:00:00.000+00:00,feeder,3.0,L2 Current (Min),A,32.0
,,2023-06-14T10:00:00.000+00:00,feeder,3.0,L2 Current (Max),A,36.12
,,2023-06-14T10:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,34.5
,,2023-06-14T10:00:00.000+00:00,feeder,3.0,L1 Current (Min),A,15.62
,,2023-06-14T10:00:00.000+00:00,feeder,3.0,L1 Current (Max),A,15.75
,,2023-06-14T10:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,15.62
,,2023-06-14T10:00:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-14T10:00:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-8.81
,,2023-06-14T10:00:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-14T10:00:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-40.63
,,2023-06-14T10:00:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-14T10:00:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-10.69
,,2023-06-14T10:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
,,2023-06-14T10:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
,,2023-06-14T10:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
,,2023-06-14T10:00:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.94647
,,2023-06-14T10:00:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.70999
,,2023-06-14T10:00:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9324600000000001
,,2023-06-14T10:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
,,2023-06-14T10:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.0
,,2023-06-14T10:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.0
,,2023-06-14T10:00:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-14T10:00:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-14T10:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-14T10:00:00.000+00:00,feeder,2.0,L3 Current (Min),A,13.62
,,2023-06-14T10:00:00.000+00:00,feeder,2.0,L3 Current (Max),A,14.0
,,2023-06-14T10:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.75
,,2023-06-14T10:00:00.000+00:00,feeder,2.0,L2 Current (Min),A,8.5
,,2023-06-14T10:00:00.000+00:00,feeder,2.0,L2 Current (Max),A,9.0
,,2023-06-14T10:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.88
,,2023-06-14T10:00:00.000+00:00,feeder,2.0,L1 Current (Min),A,11.25
,,2023-06-14T10:00:00.000+00:00,feeder,2.0,L1 Current (Max),A,11.38
,,2023-06-14T10:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,11.38
,,2023-06-14T10:00:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-14T10:00:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-14.56
,,2023-06-14T10:00:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-14T10:00:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-7.93
,,2023-06-14T10:00:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-14T10:00:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-28.62
,,2023-06-14T10:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-14T10:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
,,2023-06-14T10:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-14T10:00:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.7156600000000001
,,2023-06-14T10:00:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9404600000000001
,,2023-06-14T10:00:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.6213
,,2023-06-14T10:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.0
,,2023-06-14T10:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.0
,,2023-06-14T10:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.0
,,2023-06-14T10:00:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-14T10:00:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-14T10:00:00.000+00:00,feeder,1.0,L3 Current (Min),A,11.62
,,2023-06-14T10:00:00.000+00:00,feeder,1.0,L3 Current (Max),A,15.5
,,2023-06-14T10:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.0
,,2023-06-14T10:00:00.000+00:00,feeder,1.0,L2 Current (Min),A,37.88
,,2023-06-14T10:00:00.000+00:00,feeder,1.0,L2 Current (Max),A,38.0
,,2023-06-14T10:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.88
,,2023-06-14T10:00:00.000+00:00,feeder,1.0,L1 Current (Min),A,9.12
,,2023-06-14T10:00:00.000+00:00,feeder,1.0,L1 Current (Max),A,9.25
,,2023-06-14T10:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.25
,,2023-06-14T10:00:00.000+00:00,busbar,,L3 Voltage (Min),V,242.72
,,2023-06-14T10:00:00.000+00:00,busbar,,L3 Voltage (Max),V,242.84
,,2023-06-14T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.8
,,2023-06-14T10:00:00.000+00:00,busbar,,L2 Voltage (Min),V,243.17
,,2023-06-14T10:00:00.000+00:00,busbar,,L2 Voltage (Max),V,243.23
,,2023-06-14T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.22
,,2023-06-14T10:00:00.000+00:00,busbar,,L1 Voltage (Min),V,242.59
,,2023-06-14T10:00:00.000+00:00,busbar,,L1 Voltage (Max),V,242.7
,,2023-06-14T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.66
,,2023-06-14T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
,,2023-06-14T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
,,2023-06-14T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
,,2023-06-14T10:00:00.000+00:00,busbar,,L3 Active Power,kW,10.0
,,2023-06-14T10:00:00.000+00:00,busbar,,L2 Active Power,kW,20.0
,,2023-06-14T10:00:00.000+00:00,busbar,,L1 Active Power,kW,7.0
,,2023-06-14T10:00:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-14T10:00:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-14T10:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-14T10:00:00.000+00:00,busbar,,L3 Current (Min),A,47.5
,,2023-06-14T10:00:00.000+00:00,busbar,,L3 Current (Max),A,48.62
,,2023-06-14T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,48.12
,,2023-06-14T10:00:00.000+00:00,busbar,,L2 Current (Min),A,86.38
,,2023-06-14T10:00:00.000+00:00,busbar,,L2 Current (Max),A,90.12
,,2023-06-14T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,88.62
,,2023-06-14T10:00:00.000+00:00,busbar,,L1 Current (Min),A,41.25
,,2023-06-14T10:00:00.000+00:00,busbar,,L1 Current (Max),A,41.38
,,2023-06-14T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,41.25
,,2023-06-14T10:00:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-14T10:00:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-14T09:50:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
,,2023-06-14T09:50:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-96.94
,,2023-06-14T09:50:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
,,2023-06-14T09:50:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-3.44
,,2023-06-14T09:50:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
,,2023-06-14T09:50:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-31.5
,,2023-06-14T09:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-14T09:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
,,2023-06-14T09:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-14T09:50:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.07053999999999999
,,2023-06-14T09:50:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.92053
,,2023-06-14T09:50:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.7955300000000001
,,2023-06-14T09:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,0.0
,,2023-06-14T09:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.0
,,2023-06-14T09:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.0
,,2023-06-14T09:50:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
,,2023-06-14T09:50:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
,,2023-06-14T09:50:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
,,2023-06-14T09:50:00.000+00:00,feeder,4.0,L3 Current (Min),A,4.75
,,2023-06-14T09:50:00.000+00:00,feeder,4.0,L3 Current (Max),A,4.75
,,2023-06-14T09:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,4.75
,,2023-06-14T09:50:00.000+00:00,feeder,4.0,L2 Current (Min),A,8.75
,,2023-06-14T09:50:00.000+00:00,feeder,4.0,L2 Current (Max),A,9.0
,,2023-06-14T09:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,8.88
,,2023-06-14T09:50:00.000+00:00,feeder,4.0,L1 Current (Min),A,9.88
,,2023-06-14T09:50:00.000+00:00,feeder,4.0,L1 Current (Max),A,10.0
,,2023-06-14T09:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,10.0
,,2023-06-14T09:50:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
,,2023-06-14T09:50:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-4.38
,,2023-06-14T09:50:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
,,2023-06-14T09:50:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-3.25
,,2023-06-14T09:50:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
,,2023-06-14T09:50:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-50.88
,,2023-06-14T09:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
,,2023-06-14T09:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
,,2023-06-14T09:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.0
,,2023-06-14T09:50:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.95315
,,2023-06-14T09:50:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.81976
,,2023-06-14T09:50:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.60259
,,2023-06-14T09:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.0
,,2023-06-14T09:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.0
,,2023-06-14T09:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.0
,,2023-06-14T09:50:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
,,2023-06-14T09:50:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
,,2023-06-14T09:50:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
,,2023-06-14T09:50:00.000+00:00,feeder,3.0,L3 Current (Min),A,22.75
,,2023-06-14T09:50:00.000+00:00,feeder,3.0,L3 Current (Max),A,23.12
,,2023-06-14T09:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,22.88
,,2023-06-14T09:50:00.000+00:00,feeder,3.0,L2 Current (Min),A,16.25
,,2023-06-14T09:50:00.000+00:00,feeder,3.0,L2 Current (Max),A,17.75
,,2023-06-14T09:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,17.0
,,2023-06-14T09:50:00.000+00:00,feeder,3.0,L1 Current (Min),A,19.5
,,2023-06-14T09:50:00.000+00:00,feeder,3.0,L1 Current (Max),A,21.38
,,2023-06-14T09:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,20.38
,,2023-06-14T09:50:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-14T09:50:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-26.75
,,2023-06-14T09:50:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-14T09:50:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-17.87
,,2023-06-14T09:50:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-14T09:50:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-6.63
,,2023-06-14T09:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-14T09:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
,,2023-06-14T09:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-14T09:50:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8546100000000001
,,2023-06-14T09:50:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.89444
,,2023-06-14T09:50:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9790000000000001
,,2023-06-14T09:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.0
,,2023-06-14T09:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.0
,,2023-06-14T09:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.0
,,2023-06-14T09:50:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-14T09:50:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-14T09:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-14T09:50:00.000+00:00,feeder,2.0,L3 Current (Min),A,11.38
,,2023-06-14T09:50:00.000+00:00,feeder,2.0,L3 Current (Max),A,11.38
,,2023-06-14T09:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.38
,,2023-06-14T09:50:00.000+00:00,feeder,2.0,L2 Current (Min),A,7.88
,,2023-06-14T09:50:00.000+00:00,feeder,2.0,L2 Current (Max),A,8.38
,,2023-06-14T09:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.25
,,2023-06-14T09:50:00.000+00:00,feeder,2.0,L1 Current (Min),A,22.38
,,2023-06-14T09:50:00.000+00:00,feeder,2.0,L1 Current (Max),A,23.62
,,2023-06-14T09:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.38
,,2023-06-14T09:50:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-14T09:50:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-8.75
,,2023-06-14T09:50:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-14T09:50:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-5.81
,,2023-06-14T09:50:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-14T09:50:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-17.06
,,2023-06-14T09:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
,,2023-06-14T09:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
,,2023-06-14T09:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-14T09:50:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8406299999999999
,,2023-06-14T09:50:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8549200000000001
,,2023-06-14T09:50:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.81839
,,2023-06-14T09:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.0
,,2023-06-14T09:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.0
,,2023-06-14T09:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.0
,,2023-06-14T09:50:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-14T09:50:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-14T09:50:00.000+00:00,feeder,1.0,L3 Current (Min),A,15.0
,,2023-06-14T09:50:00.000+00:00,feeder,1.0,L3 Current (Max),A,16.75
,,2023-06-14T09:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.0
,,2023-06-14T09:50:00.000+00:00,feeder,1.0,L2 Current (Min),A,25.75
,,2023-06-14T09:50:00.000+00:00,feeder,1.0,L2 Current (Max),A,26.0
,,2023-06-14T09:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.75
,,2023-06-14T09:50:00.000+00:00,feeder,1.0,L1 Current (Min),A,13.25
,,2023-06-14T09:50:00.000+00:00,feeder,1.0,L1 Current (Max),A,13.25
,,2023-06-14T09:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.25
,,2023-06-14T09:50:00.000+00:00,busbar,,L3 Voltage (Min),V,240.8
,,2023-06-14T09:50:00.000+00:00,busbar,,L3 Voltage (Max),V,240.88
,,2023-06-14T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.84
,,2023-06-14T09:50:00.000+00:00,busbar,,L2 Voltage (Min),V,241.28
,,2023-06-14T09:50:00.000+00:00,busbar,,L2 Voltage (Max),V,241.42
,,2023-06-14T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.34
,,2023-06-14T09:50:00.000+00:00,busbar,,L1 Voltage (Min),V,240.41
,,2023-06-14T09:50:00.000+00:00,busbar,,L1 Voltage (Max),V,240.48
,,2023-06-14T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.44
,,2023-06-14T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
,,2023-06-14T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
,,2023-06-14T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
,,2023-06-14T09:50:00.000+00:00,busbar,,L3 Active Power,kW,11.0
,,2023-06-14T09:50:00.000+00:00,busbar,,L2 Active Power,kW,12.0
,,2023-06-14T09:50:00.000+00:00,busbar,,L1 Active Power,kW,13.0
,,2023-06-14T09:50:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-14T09:50:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-14T09:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-14T09:50:00.000+00:00,busbar,,L3 Current (Min),A,49.5
,,2023-06-14T09:50:00.000+00:00,busbar,,L3 Current (Max),A,50.38
,,2023-06-14T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,49.88
,,2023-06-14T09:50:00.000+00:00,busbar,,L2 Current (Min),A,57.75
,,2023-06-14T09:50:00.000+00:00,busbar,,L2 Current (Max),A,59.38
,,2023-06-14T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,58.62
,,2023-06-14T09:50:00.000+00:00,busbar,,L1 Current (Min),A,62.25
,,2023-06-14T09:50:00.000+00:00,busbar,,L1 Current (Max),A,65.12
,,2023-06-14T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,63.5
,,2023-06-14T09:50:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-14T09:50:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-14T09:40:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
,,2023-06-14T09:40:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-114.44
,,2023-06-14T09:40:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
,,2023-06-14T09:40:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-4.62
,,2023-06-14T09:40:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
,,2023-06-14T09:40:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-27.0
,,2023-06-14T09:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-14T09:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
,,2023-06-14T09:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-14T09:40:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.30666
,,2023-06-14T09:40:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.92224
,,2023-06-14T09:40:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.8308399999999999
,,2023-06-14T09:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,0.0
,,2023-06-14T09:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.0
,,2023-06-14T09:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.0
,,2023-06-14T09:40:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
,,2023-06-14T09:40:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
,,2023-06-14T09:40:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
,,2023-06-14T09:40:00.000+00:00,feeder,4.0,L3 Current (Min),A,5.25
,,2023-06-14T09:40:00.000+00:00,feeder,4.0,L3 Current (Max),A,5.25
,,2023-06-14T09:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,5.25
,,2023-06-14T09:40:00.000+00:00,feeder,4.0,L2 Current (Min),A,9.0
,,2023-06-14T09:40:00.000+00:00,feeder,4.0,L2 Current (Max),A,9.0
,,2023-06-14T09:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,9.0
,,2023-06-14T09:40:00.000+00:00,feeder,4.0,L1 Current (Min),A,9.88
,,2023-06-14T09:40:00.000+00:00,feeder,4.0,L1 Current (Max),A,9.88
,,2023-06-14T09:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,9.88
,,2023-06-14T09:40:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
,,2023-06-14T09:40:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-5.94
,,2023-06-14T09:40:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
,,2023-06-14T09:40:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-29.5
,,2023-06-14T09:40:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
,,2023-06-14T09:40:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-54.44
,,2023-06-14T09:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-14T09:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
,,2023-06-14T09:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.0
,,2023-06-14T09:40:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9762
,,2023-06-14T09:40:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.76364
,,2023-06-14T09:40:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.5234300000000001
,,2023-06-14T09:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.0
,,2023-06-14T09:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.0
,,2023-06-14T09:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.0
,,2023-06-14T09:40:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
,,2023-06-14T09:40:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
,,2023-06-14T09:40:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
,,2023-06-14T09:40:00.000+00:00,feeder,3.0,L3 Current (Min),A,35.12
,,2023-06-14T09:40:00.000+00:00,feeder,3.0,L3 Current (Max),A,46.25
,,2023-06-14T09:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,40.5
,,2023-06-14T09:40:00.000+00:00,feeder,3.0,L2 Current (Min),A,19.12
,,2023-06-14T09:40:00.000+00:00,feeder,3.0,L2 Current (Max),A,21.88
,,2023-06-14T09:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,20.38
,,2023-06-14T09:40:00.000+00:00,feeder,3.0,L1 Current (Min),A,16.5
,,2023-06-14T09:40:00.000+00:00,feeder,3.0,L1 Current (Max),A,17.75
,,2023-06-14T09:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,16.75
,,2023-06-14T09:40:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-14T09:40:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-15.81
,,2023-06-14T09:40:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-14T09:40:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-13.94
,,2023-06-14T09:40:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-14T09:40:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-12.13
,,2023-06-14T09:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-14T09:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
,,2023-06-14T09:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-14T09:40:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.95099
,,2023-06-14T09:40:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8608399999999999
,,2023-06-14T09:40:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.93896
,,2023-06-14T09:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.0
,,2023-06-14T09:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.0
,,2023-06-14T09:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.0
,,2023-06-14T09:40:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-14T09:40:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-14T09:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-14T09:40:00.000+00:00,feeder,2.0,L3 Current (Min),A,20.0
,,2023-06-14T09:40:00.000+00:00,feeder,2.0,L3 Current (Max),A,20.38
,,2023-06-14T09:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.25
