Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,,2023-06-14T09:40:00.000+00:00,feeder,2.0,L2 Current (Min),A,7.75
,,2023-06-14T09:40:00.000+00:00,feeder,2.0,L2 Current (Max),A,8.38
,,2023-06-14T09:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.0
,,2023-06-14T09:40:00.000+00:00,feeder,2.0,L1 Current (Min),A,11.75
,,2023-06-14T09:40:00.000+00:00,feeder,2.0,L1 Current (Max),A,11.75
,,2023-06-14T09:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,11.75
,,2023-06-14T09:40:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-14T09:40:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-10.63
,,2023-06-14T09:40:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-14T09:40:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-13.5
,,2023-06-14T09:40:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-14T09:40:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-1.88
,,2023-06-14T09:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-14T09:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
,,2023-06-14T09:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
,,2023-06-14T09:40:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.91766
,,2023-06-14T09:40:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9071899999999999
,,2023-06-14T09:40:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.83078
,,2023-06-14T09:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.0
,,2023-06-14T09:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.0
,,2023-06-14T09:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.0
,,2023-06-14T09:40:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-14T09:40:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-14T09:40:00.000+00:00,feeder,1.0,L3 Current (Min),A,13.0
,,2023-06-14T09:40:00.000+00:00,feeder,1.0,L3 Current (Max),A,13.75
,,2023-06-14T09:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.25
,,2023-06-14T09:40:00.000+00:00,feeder,1.0,L2 Current (Min),A,31.62
,,2023-06-14T09:40:00.000+00:00,feeder,1.0,L2 Current (Max),A,34.25
,,2023-06-14T09:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.25
,,2023-06-14T09:40:00.000+00:00,feeder,1.0,L1 Current (Min),A,12.75
,,2023-06-14T09:40:00.000+00:00,feeder,1.0,L1 Current (Max),A,12.75
,,2023-06-14T09:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.75
,,2023-06-14T09:40:00.000+00:00,busbar,,L3 Voltage (Min),V,241.11
,,2023-06-14T09:40:00.000+00:00,busbar,,L3 Voltage (Max),V,241.16
,,2023-06-14T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.12
,,2023-06-14T09:40:00.000+00:00,busbar,,L2 Voltage (Min),V,241.77
,,2023-06-14T09:40:00.000+00:00,busbar,,L2 Voltage (Max),V,241.78
,,2023-06-14T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.78
,,2023-06-14T09:40:00.000+00:00,busbar,,L1 Voltage (Min),V,240.78
,,2023-06-14T09:40:00.000+00:00,busbar,,L1 Voltage (Max),V,240.81
,,2023-06-14T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.8
,,2023-06-14T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
,,2023-06-14T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
,,2023-06-14T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
,,2023-06-14T09:40:00.000+00:00,busbar,,L3 Active Power,kW,17.0
,,2023-06-14T09:40:00.000+00:00,busbar,,L2 Active Power,kW,15.0
,,2023-06-14T09:40:00.000+00:00,busbar,,L1 Active Power,kW,9.0
,,2023-06-14T09:40:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-14T09:40:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-14T09:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-14T09:40:00.000+00:00,busbar,,L3 Current (Min),A,68.12
,,2023-06-14T09:40:00.000+00:00,busbar,,L3 Current (Max),A,79.62
,,2023-06-14T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,73.25
,,2023-06-14T09:40:00.000+00:00,busbar,,L2 Current (Min),A,66.5
,,2023-06-14T09:40:00.000+00:00,busbar,,L2 Current (Max),A,72.0
,,2023-06-14T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,68.5
,,2023-06-14T09:40:00.000+00:00,busbar,,L1 Current (Min),A,47.62
,,2023-06-14T09:40:00.000+00:00,busbar,,L1 Current (Max),A,49.38
,,2023-06-14T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,48.12
,,2023-06-14T09:40:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-14T09:40:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-14T09:30:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
,,2023-06-14T09:30:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-74.31
,,2023-06-14T09:30:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
,,2023-06-14T09:30:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-7.63
,,2023-06-14T09:30:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
,,2023-06-14T09:30:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-22.06
,,2023-06-14T09:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-14T09:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
,,2023-06-14T09:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-14T09:30:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.16997
,,2023-06-14T09:30:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.90155
,,2023-06-14T09:30:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.87182
,,2023-06-14T09:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,0.0
,,2023-06-14T09:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.0
,,2023-06-14T09:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.0
,,2023-06-14T09:30:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
,,2023-06-14T09:30:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
,,2023-06-14T09:30:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
,,2023-06-14T09:30:00.000+00:00,feeder,4.0,L3 Current (Min),A,6.0
,,2023-06-14T09:30:00.000+00:00,feeder,4.0,L3 Current (Max),A,6.12
,,2023-06-14T09:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,6.0
,,2023-06-14T09:30:00.000+00:00,feeder,4.0,L2 Current (Min),A,8.5
,,2023-06-14T09:30:00.000+00:00,feeder,4.0,L2 Current (Max),A,8.62
,,2023-06-14T09:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,8.62
,,2023-06-14T09:30:00.000+00:00,feeder,4.0,L1 Current (Min),A,11.0
,,2023-06-14T09:30:00.000+00:00,feeder,4.0,L1 Current (Max),A,11.0
,,2023-06-14T09:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,11.0
,,2023-06-14T09:30:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
,,2023-06-14T09:30:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-15.44
,,2023-06-14T09:30:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
,,2023-06-14T09:30:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-15.87
,,2023-06-14T09:30:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
,,2023-06-14T09:30:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-70.0
,,2023-06-14T09:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-14T09:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
,,2023-06-14T09:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.0
,,2023-06-14T09:30:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.91955
,,2023-06-14T09:30:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.7771
,,2023-06-14T09:30:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.2925
,,2023-06-14T09:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.0
,,2023-06-14T09:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.0
,,2023-06-14T09:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.0
,,2023-06-14T09:30:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
,,2023-06-14T09:30:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
,,2023-06-14T09:30:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
,,2023-06-14T09:30:00.000+00:00,feeder,3.0,L3 Current (Min),A,21.75
,,2023-06-14T09:30:00.000+00:00,feeder,3.0,L3 Current (Max),A,22.0
,,2023-06-14T09:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,21.88
,,2023-06-14T09:30:00.000+00:00,feeder,3.0,L2 Current (Min),A,15.75
,,2023-06-14T09:30:00.000+00:00,feeder,3.0,L2 Current (Max),A,18.12
,,2023-06-14T09:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,17.0
,,2023-06-14T09:30:00.000+00:00,feeder,3.0,L1 Current (Min),A,15.75
,,2023-06-14T09:30:00.000+00:00,feeder,3.0,L1 Current (Max),A,15.88
,,2023-06-14T09:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,15.88
,,2023-06-14T09:30:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-14T09:30:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-12.13
,,2023-06-14T09:30:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-14T09:30:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-32.69
,,2023-06-14T09:30:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-14T09:30:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-5.94
,,2023-06-14T09:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-14T09:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
,,2023-06-14T09:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-14T09:30:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9644799999999999
,,2023-06-14T09:30:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.76422
,,2023-06-14T09:30:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98544
,,2023-06-14T09:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.0
,,2023-06-14T09:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.0
,,2023-06-14T09:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.0
,,2023-06-14T09:30:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-14T09:30:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-14T09:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-14T09:30:00.000+00:00,feeder,2.0,L3 Current (Min),A,20.12
,,2023-06-14T09:30:00.000+00:00,feeder,2.0,L3 Current (Max),A,20.75
,,2023-06-14T09:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.5
,,2023-06-14T09:30:00.000+00:00,feeder,2.0,L2 Current (Min),A,8.62
,,2023-06-14T09:30:00.000+00:00,feeder,2.0,L2 Current (Max),A,9.12
,,2023-06-14T09:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.88
,,2023-06-14T09:30:00.000+00:00,feeder,2.0,L1 Current (Min),A,21.75
,,2023-06-14T09:30:00.000+00:00,feeder,2.0,L1 Current (Max),A,21.88
,,2023-06-14T09:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.88
,,2023-06-14T09:30:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-14T09:30:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-7.31
,,2023-06-14T09:30:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-14T09:30:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,0.5
,,2023-06-14T09:30:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-14T09:30:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-12.87
,,2023-06-14T09:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
,,2023-06-14T09:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
,,2023-06-14T09:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-14T09:30:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.74368
,,2023-06-14T09:30:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.98264
,,2023-06-14T09:30:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9228799999999999
,,2023-06-14T09:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.0
,,2023-06-14T09:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.0
,,2023-06-14T09:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.0
,,2023-06-14T09:30:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-14T09:30:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-14T09:30:00.000+00:00,feeder,1.0,L3 Current (Min),A,12.88
,,2023-06-14T09:30:00.000+00:00,feeder,1.0,L3 Current (Max),A,18.5
,,2023-06-14T09:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.62
,,2023-06-14T09:30:00.000+00:00,feeder,1.0,L2 Current (Min),A,61.12
,,2023-06-14T09:30:00.000+00:00,feeder,1.0,L2 Current (Max),A,61.25
,,2023-06-14T09:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,61.12
,,2023-06-14T09:30:00.000+00:00,feeder,1.0,L1 Current (Min),A,21.88
,,2023-06-14T09:30:00.000+00:00,feeder,1.0,L1 Current (Max),A,21.88
,,2023-06-14T09:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.88
,,2023-06-14T09:30:00.000+00:00,busbar,,L3 Voltage (Min),V,241.42
,,2023-06-14T09:30:00.000+00:00,busbar,,L3 Voltage (Max),V,241.5
,,2023-06-14T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.45
,,2023-06-14T09:30:00.000+00:00,busbar,,L2 Voltage (Min),V,241.8
,,2023-06-14T09:30:00.000+00:00,busbar,,L2 Voltage (Max),V,241.94
,,2023-06-14T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.88
,,2023-06-14T09:30:00.000+00:00,busbar,,L1 Voltage (Min),V,241.14
,,2023-06-14T09:30:00.000+00:00,busbar,,L1 Voltage (Max),V,241.25
,,2023-06-14T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.19
,,2023-06-14T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
,,2023-06-14T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
,,2023-06-14T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
,,2023-06-14T09:30:00.000+00:00,busbar,,L3 Active Power,kW,13.0
,,2023-06-14T09:30:00.000+00:00,busbar,,L2 Active Power,kW,21.0
,,2023-06-14T09:30:00.000+00:00,busbar,,L1 Active Power,kW,14.0
,,2023-06-14T09:30:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-14T09:30:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-14T09:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-14T09:30:00.000+00:00,busbar,,L3 Current (Min),A,57.5
,,2023-06-14T09:30:00.000+00:00,busbar,,L3 Current (Max),A,59.25
,,2023-06-14T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,58.38
,,2023-06-14T09:30:00.000+00:00,busbar,,L2 Current (Min),A,91.38
,,2023-06-14T09:30:00.000+00:00,busbar,,L2 Current (Max),A,93.62
,,2023-06-14T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,92.5
,,2023-06-14T09:30:00.000+00:00,busbar,,L1 Current (Min),A,64.62
,,2023-06-14T09:30:00.000+00:00,busbar,,L1 Current (Max),A,64.62
,,2023-06-14T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,64.62
,,2023-06-14T09:30:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-14T09:30:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-14T09:20:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
,,2023-06-14T09:20:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-77.62
,,2023-06-14T09:20:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
,,2023-06-14T09:20:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-9.0
,,2023-06-14T09:20:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
,,2023-06-14T09:20:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-16.5
,,2023-06-14T09:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-14T09:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
,,2023-06-14T09:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-14T09:20:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.14656
,,2023-06-14T09:20:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.91751
,,2023-06-14T09:20:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9364600000000001
,,2023-06-14T09:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,0.0
,,2023-06-14T09:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.0
,,2023-06-14T09:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.0
,,2023-06-14T09:20:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
,,2023-06-14T09:20:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
,,2023-06-14T09:20:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
,,2023-06-14T09:20:00.000+00:00,feeder,4.0,L3 Current (Min),A,4.88
,,2023-06-14T09:20:00.000+00:00,feeder,4.0,L3 Current (Max),A,5.0
,,2023-06-14T09:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,4.88
,,2023-06-14T09:20:00.000+00:00,feeder,4.0,L2 Current (Min),A,8.75
,,2023-06-14T09:20:00.000+00:00,feeder,4.0,L2 Current (Max),A,10.62
,,2023-06-14T09:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,9.25
,,2023-06-14T09:20:00.000+00:00,feeder,4.0,L1 Current (Min),A,19.38
,,2023-06-14T09:20:00.000+00:00,feeder,4.0,L1 Current (Max),A,19.5
,,2023-06-14T09:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,19.5
,,2023-06-14T09:20:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
,,2023-06-14T09:20:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-7.13
,,2023-06-14T09:20:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
,,2023-06-14T09:20:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-7.93
,,2023-06-14T09:20:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
,,2023-06-14T09:20:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-59.94
,,2023-06-14T09:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-14T09:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
,,2023-06-14T09:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.0
,,2023-06-14T09:20:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.96973
,,2023-06-14T09:20:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.92871
,,2023-06-14T09:20:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.42766000000000004
,,2023-06-14T09:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.0
,,2023-06-14T09:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.0
,,2023-06-14T09:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.0
,,2023-06-14T09:20:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
,,2023-06-14T09:20:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
,,2023-06-14T09:20:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
,,2023-06-14T09:20:00.000+00:00,feeder,3.0,L3 Current (Min),A,35.12
,,2023-06-14T09:20:00.000+00:00,feeder,3.0,L3 Current (Max),A,35.25
,,2023-06-14T09:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,35.12
,,2023-06-14T09:20:00.000+00:00,feeder,3.0,L2 Current (Min),A,25.88
,,2023-06-14T09:20:00.000+00:00,feeder,3.0,L2 Current (Max),A,29.25
,,2023-06-14T09:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,27.88
,,2023-06-14T09:20:00.000+00:00,feeder,3.0,L1 Current (Min),A,17.0
,,2023-06-14T09:20:00.000+00:00,feeder,3.0,L1 Current (Max),A,17.12
,,2023-06-14T09:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,17.12
,,2023-06-14T09:20:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-14T09:20:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-21.25
,,2023-06-14T09:20:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-14T09:20:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-6.13
,,2023-06-14T09:20:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-14T09:20:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-11.94
,,2023-06-14T09:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-14T09:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
,,2023-06-14T09:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-14T09:20:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9003899999999999
,,2023-06-14T09:20:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9063399999999999
,,2023-06-14T09:20:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.94037
,,2023-06-14T09:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
,,2023-06-14T09:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.0
,,2023-06-14T09:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.0
,,2023-06-14T09:20:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-14T09:20:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-14T09:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-14T09:20:00.000+00:00,feeder,2.0,L3 Current (Min),A,12.5
,,2023-06-14T09:20:00.000+00:00,feeder,2.0,L3 Current (Max),A,12.62
,,2023-06-14T09:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.5
,,2023-06-14T09:20:00.000+00:00,feeder,2.0,L2 Current (Min),A,8.75
,,2023-06-14T09:20:00.000+00:00,feeder,2.0,L2 Current (Max),A,8.75
,,2023-06-14T09:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.75
,,2023-06-14T09:20:00.000+00:00,feeder,2.0,L1 Current (Min),A,11.75
,,2023-06-14T09:20:00.000+00:00,feeder,2.0,L1 Current (Max),A,11.88
,,2023-06-14T09:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,11.88
,,2023-06-14T09:20:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-14T09:20:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-16.75
,,2023-06-14T09:20:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-14T09:20:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-4.31
,,2023-06-14T09:20:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-14T09:20:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,68.5
,,2023-06-14T09:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-14T09:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
,,2023-06-14T09:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.0
,,2023-06-14T09:20:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.6845
,,2023-06-14T09:20:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9818100000000001
,,2023-06-14T09:20:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.08257
,,2023-06-14T09:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.0
,,2023-06-14T09:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.0
,,2023-06-14T09:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.0
,,2023-06-14T09:20:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-14T09:20:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-14T09:20:00.000+00:00,feeder,1.0,L3 Current (Min),A,11.0
,,2023-06-14T09:20:00.000+00:00,feeder,1.0,L3 Current (Max),A,12.5
,,2023-06-14T09:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.5
,,2023-06-14T09:20:00.000+00:00,feeder,1.0,L2 Current (Min),A,62.25
,,2023-06-14T09:20:00.000+00:00,feeder,1.0,L2 Current (Max),A,62.62
,,2023-06-14T09:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,62.38
,,2023-06-14T09:20:00.000+00:00,feeder,1.0,L1 Current (Min),A,6.88
,,2023-06-14T09:20:00.000+00:00,feeder,1.0,L1 Current (Max),A,7.38
,,2023-06-14T09:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.0
,,2023-06-14T09:20:00.000+00:00,busbar,,L3 Voltage (Min),V,243.84
,,2023-06-14T09:20:00.000+00:00,busbar,,L3 Voltage (Max),V,243.91
,,2023-06-14T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.88
,,2023-06-14T09:20:00.000+00:00,busbar,,L2 Voltage (Min),V,244.22
,,2023-06-14T09:20:00.000+00:00,busbar,,L2 Voltage (Max),V,244.28
,,2023-06-14T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.27
,,2023-06-14T09:20:00.000+00:00,busbar,,L1 Voltage (Min),V,243.2
,,2023-06-14T09:20:00.000+00:00,busbar,,L1 Voltage (Max),V,243.27
,,2023-06-14T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.23
,,2023-06-14T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
,,2023-06-14T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
,,2023-06-14T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
,,2023-06-14T09:20:00.000+00:00,busbar,,L3 Active Power,kW,13.0
,,2023-06-14T09:20:00.000+00:00,busbar,,L2 Active Power,kW,25.0
,,2023-06-14T09:20:00.000+00:00,busbar,,L1 Active Power,kW,9.0
,,2023-06-14T09:20:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-14T09:20:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-14T09:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-14T09:20:00.000+00:00,busbar,,L3 Current (Min),A,58.5
,,2023-06-14T09:20:00.000+00:00,busbar,,L3 Current (Max),A,60.38
,,2023-06-14T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,59.12
,,2023-06-14T09:20:00.000+00:00,busbar,,L2 Current (Min),A,105.12
,,2023-06-14T09:20:00.000+00:00,busbar,,L2 Current (Max),A,108.25
,,2023-06-14T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,107.38
,,2023-06-14T09:20:00.000+00:00,busbar,,L1 Current (Min),A,46.62
,,2023-06-14T09:20:00.000+00:00,busbar,,L1 Current (Max),A,47.38
,,2023-06-14T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,47.0
,,2023-06-14T09:20:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-14T09:20:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-14T09:10:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
,,2023-06-14T09:10:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-58.63
,,2023-06-14T09:10:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
,,2023-06-14T09:10:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-2.62
,,2023-06-14T09:10:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
,,2023-06-14T09:10:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,3.94
,,2023-06-14T09:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-14T09:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
,,2023-06-14T09:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
,,2023-06-14T09:10:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.31124
,,2023-06-14T09:10:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9832799999999999
,,2023-06-14T09:10:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.94763
,,2023-06-14T09:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,0.0
,,2023-06-14T09:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.0
,,2023-06-14T09:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.0
,,2023-06-14T09:10:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
,,2023-06-14T09:10:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
,,2023-06-14T09:10:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
,,2023-06-14T09:10:00.000+00:00,feeder,4.0,L3 Current (Min),A,5.12
,,2023-06-14T09:10:00.000+00:00,feeder,4.0,L3 Current (Max),A,5.25
,,2023-06-14T09:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,5.25
,,2023-06-14T09:10:00.000+00:00,feeder,4.0,L2 Current (Min),A,18.25
,,2023-06-14T09:10:00.000+00:00,feeder,4.0,L2 Current (Max),A,18.5
,,2023-06-14T09:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,18.38
,,2023-06-14T09:10:00.000+00:00,feeder,4.0,L1 Current (Min),A,14.0
,,2023-06-14T09:10:00.000+00:00,feeder,4.0,L1 Current (Max),A,14.0
,,2023-06-14T09:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,14.0
,,2023-06-14T09:10:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
,,2023-06-14T09:10:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-10.06
,,2023-06-14T09:10:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
,,2023-06-14T09:10:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-21.81
,,2023-06-14T09:10:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
,,2023-06-14T09:10:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-68.0
,,2023-06-14T09:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-14T09:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
,,2023-06-14T09:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.0
,,2023-06-14T09:10:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.93304
,,2023-06-14T09:10:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.8643200000000001
,,2023-06-14T09:10:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.30837
,,2023-06-14T09:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.0
,,2023-06-14T09:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.0
,,2023-06-14T09:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.0
,,2023-06-14T09:10:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
,,2023-06-14T09:10:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
,,2023-06-14T09:10:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
,,2023-06-14T09:10:00.000+00:00,feeder,3.0,L3 Current (Min),A,23.75
,,2023-06-14T09:10:00.000+00:00,feeder,3.0,L3 Current (Max),A,24.0
,,2023-06-14T09:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,23.88
,,2023-06-14T09:10:00.000+00:00,feeder,3.0,L2 Current (Min),A,27.38
,,2023-06-14T09:10:00.000+00:00,feeder,3.0,L2 Current (Max),A,30.12
,,2023-06-14T09:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,29.0
,,2023-06-14T09:10:00.000+00:00,feeder,3.0,L1 Current (Min),A,15.88
,,2023-06-14T09:10:00.000+00:00,feeder,3.0,L1 Current (Max),A,16.12
,,2023-06-14T09:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,16.0
,,2023-06-14T09:10:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-14T09:10:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-3.38
,,2023-06-14T09:10:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-14T09:10:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-41.13
,,2023-06-14T09:10:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-14T09:10:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-7.13
,,2023-06-14T09:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
,,2023-06-14T09:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
,,2023-06-14T09:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
,,2023-06-14T09:10:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.98572
,,2023-06-14T09:10:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.70053
,,2023-06-14T09:10:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9254399999999999
,,2023-06-14T09:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.0
,,2023-06-14T09:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.0
,,2023-06-14T09:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.0
,,2023-06-14T09:10:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-14T09:10:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-14T09:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-14T09:10:00.000+00:00,feeder,2.0,L3 Current (Min),A,19.25
,,2023-06-14T09:10:00.000+00:00,feeder,2.0,L3 Current (Max),A,19.25
,,2023-06-14T09:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.25
,,2023-06-14T09:10:00.000+00:00,feeder,2.0,L2 Current (Min),A,9.0
,,2023-06-14T09:10:00.000+00:00,feeder,2.0,L2 Current (Max),A,9.12
,,2023-06-14T09:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.0
,,2023-06-14T09:10:00.000+00:00,feeder,2.0,L1 Current (Min),A,8.88
,,2023-06-14T09:10:00.000+00:00,feeder,2.0,L1 Current (Max),A,9.12
,,2023-06-14T09:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,9.0
,,2023-06-14T09:10:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-14T09:10:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-8.31
,,2023-06-14T09:10:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-14T09:10:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-13.81
,,2023-06-14T09:10:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-14T09:10:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-121.75
,,2023-06-14T09:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
,,2023-06-14T09:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
,,2023-06-14T09:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-14T09:10:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.87518
,,2023-06-14T09:10:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.93194
,,2023-06-14T09:10:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,-0.2788
,,2023-06-14T09:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.0
,,2023-06-14T09:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.0
,,2023-06-14T09:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.0
,,2023-06-14T09:10:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-14T09:10:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-14T09:10:00.000+00:00,feeder,1.0,L3 Current (Min),A,15.0
,,2023-06-14T09:10:00.000+00:00,feeder,1.0,L3 Current (Max),A,16.0
,,2023-06-14T09:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.5
,,2023-06-14T09:10:00.000+00:00,feeder,1.0,L2 Current (Min),A,41.25
,,2023-06-14T09:10:00.000+00:00,feeder,1.0,L2 Current (Max),A,41.62
,,2023-06-14T09:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.38
,,2023-06-14T09:10:00.000+00:00,feeder,1.0,L1 Current (Min),A,6.38
,,2023-06-14T09:10:00.000+00:00,feeder,1.0,L1 Current (Max),A,7.12
,,2023-06-14T09:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.62
,,2023-06-14T09:10:00.000+00:00,busbar,,L3 Voltage (Min),V,247.02
,,2023-06-14T09:10:00.000+00:00,busbar,,L3 Voltage (Max),V,247.08
,,2023-06-14T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.06
,,2023-06-14T09:10:00.000+00:00,busbar,,L2 Voltage (Min),V,248.2
,,2023-06-14T09:10:00.000+00:00,busbar,,L2 Voltage (Max),V,248.28
,,2023-06-14T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.25
,,2023-06-14T09:10:00.000+00:00,busbar,,L1 Voltage (Min),V,246.7
,,2023-06-14T09:10:00.000+00:00,busbar,,L1 Voltage (Max),V,246.78
,,2023-06-14T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.77
,,2023-06-14T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
,,2023-06-14T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
,,2023-06-14T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
,,2023-06-14T09:10:00.000+00:00,busbar,,L3 Active Power,kW,14.0
,,2023-06-14T09:10:00.000+00:00,busbar,,L2 Active Power,kW,22.0
,,2023-06-14T09:10:00.000+00:00,busbar,,L1 Active Power,kW,6.0
,,2023-06-14T09:10:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-14T09:10:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-14T09:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-14T09:10:00.000+00:00,busbar,,L3 Current (Min),A,60.12
,,2023-06-14T09:10:00.000+00:00,busbar,,L3 Current (Max),A,60.62
,,2023-06-14T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,60.38
,,2023-06-14T09:10:00.000+00:00,busbar,,L2 Current (Min),A,94.38
,,2023-06-14T09:10:00.000+00:00,busbar,,L2 Current (Max),A,97.12
,,2023-06-14T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,96.0
,,2023-06-14T09:10:00.000+00:00,busbar,,L1 Current (Min),A,36.38
,,2023-06-14T09:10:00.000+00:00,busbar,,L1 Current (Max),A,36.62
,,2023-06-14T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,36.5
,,2023-06-14T09:10:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-14T09:10:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-14T09:00:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
,,2023-06-14T09:00:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-12.56
,,2023-06-14T09:00:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
,,2023-06-14T09:00:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,0.56
,,2023-06-14T09:00:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
,,2023-06-14T09:00:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,2.88
,,2023-06-14T09:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-14T09:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
,,2023-06-14T09:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
,,2023-06-14T09:00:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.92715
,,2023-06-14T09:00:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.94171
,,2023-06-14T09:00:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9469
,,2023-06-14T09:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.0
,,2023-06-14T09:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.0
,,2023-06-14T09:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.0
,,2023-06-14T09:00:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
,,2023-06-14T09:00:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
,,2023-06-14T09:00:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
,,2023-06-14T09:00:00.000+00:00,feeder,4.0,L3 Current (Min),A,12.62
,,2023-06-14T09:00:00.000+00:00,feeder,4.0,L3 Current (Max),A,12.62
,,2023-06-14T09:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,12.62
,,2023-06-14T09:00:00.000+00:00,feeder,4.0,L2 Current (Min),A,8.88
,,2023-06-14T09:00:00.000+00:00,feeder,4.0,L2 Current (Max),A,9.0
,,2023-06-14T09:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,9.0
,,2023-06-14T09:00:00.000+00:00,feeder,4.0,L1 Current (Min),A,12.38
,,2023-06-14T09:00:00.000+00:00,feeder,4.0,L1 Current (Max),A,12.5
,,2023-06-14T09:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,12.5
,,2023-06-14T09:00:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
,,2023-06-14T09:00:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-15.25
,,2023-06-14T09:00:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
,,2023-06-14T09:00:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-16.56
,,2023-06-14T09:00:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
,,2023-06-14T09:00:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-52.75
,,2023-06-14T09:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-14T09:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
,,2023-06-14T09:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.0
,,2023-06-14T09:00:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.8641
,,2023-06-14T09:00:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.92242
,,2023-06-14T09:00:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.54122
,,2023-06-14T09:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.0
,,2023-06-14T09:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.0
,,2023-06-14T09:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.0
,,2023-06-14T09:00:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
,,2023-06-14T09:00:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
,,2023-06-14T09:00:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
,,2023-06-14T09:00:00.000+00:00,feeder,3.0,L3 Current (Min),A,16.12
,,2023-06-14T09:00:00.000+00:00,feeder,3.0,L3 Current (Max),A,16.38
,,2023-06-14T09:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,16.38
,,2023-06-14T09:00:00.000+00:00,feeder,3.0,L2 Current (Min),A,37.12
,,2023-06-14T09:00:00.000+00:00,feeder,3.0,L2 Current (Max),A,38.12
,,2023-06-14T09:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,37.75
,,2023-06-14T09:00:00.000+00:00,feeder,3.0,L1 Current (Min),A,18.25
,,2023-06-14T09:00:00.000+00:00,feeder,3.0,L1 Current (Max),A,18.38
,,2023-06-14T09:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,18.25
,,2023-06-14T09:00:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-14T09:00:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-16.07
,,2023-06-14T09:00:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-14T09:00:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-15.94
,,2023-06-14T09:00:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-14T09:00:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-18.81
,,2023-06-14T09:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-14T09:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
,,2023-06-14T09:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-14T09:00:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9454899999999999
,,2023-06-14T09:00:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97006
,,2023-06-14T09:00:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8612299999999999
,,2023-06-14T09:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.0
,,2023-06-14T09:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.0
,,2023-06-14T09:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.0
,,2023-06-14T09:00:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-14T09:00:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-14T09:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-14T09:00:00.000+00:00,feeder,2.0,L3 Current (Min),A,18.0
,,2023-06-14T09:00:00.000+00:00,feeder,2.0,L3 Current (Max),A,18.12
,,2023-06-14T09:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.12
,,2023-06-14T09:00:00.000+00:00,feeder,2.0,L2 Current (Min),A,15.88
,,2023-06-14T09:00:00.000+00:00,feeder,2.0,L2 Current (Max),A,16.12
,,2023-06-14T09:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.12
,,2023-06-14T09:00:00.000+00:00,feeder,2.0,L1 Current (Min),A,8.75
,,2023-06-14T09:00:00.000+00:00,feeder,2.0,L1 Current (Max),A,8.88
,,2023-06-14T09:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,8.75
,,2023-06-14T09:00:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-14T09:00:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-10.06
,,2023-06-14T09:00:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-14T09:00:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-19.12
,,2023-06-14T09:00:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-14T09:00:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-8.56
,,2023-06-14T09:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
,,2023-06-14T09:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
,,2023-06-14T09:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-14T09:00:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8388
,,2023-06-14T09:00:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.91348
,,2023-06-14T09:00:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9603299999999999
,,2023-06-14T09:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.0
,,2023-06-14T09:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.0
,,2023-06-14T09:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.0
,,2023-06-14T09:00:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-14T09:00:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-14T09:00:00.000+00:00,feeder,1.0,L3 Current (Min),A,8.75
,,2023-06-14T09:00:00.000+00:00,feeder,1.0,L3 Current (Max),A,9.0
,,2023-06-14T09:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.75
,,2023-06-14T09:00:00.000+00:00,feeder,1.0,L2 Current (Min),A,34.5
,,2023-06-14T09:00:00.000+00:00,feeder,1.0,L2 Current (Max),A,41.0
,,2023-06-14T09:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.25
,,2023-06-14T09:00:00.000+00:00,feeder,1.0,L1 Current (Min),A,27.5
,,2023-06-14T09:00:00.000+00:00,feeder,1.0,L1 Current (Max),A,27.88
,,2023-06-14T09:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.75
,,2023-06-14T09:00:00.000+00:00,busbar,,L3 Voltage (Min),V,246.56
,,2023-06-14T09:00:00.000+00:00,busbar,,L3 Voltage (Max),V,246.64
,,2023-06-14T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.58
,,2023-06-14T09:00:00.000+00:00,busbar,,L2 Voltage (Min),V,247.33
,,2023-06-14T09:00:00.000+00:00,busbar,,L2 Voltage (Max),V,247.45
,,2023-06-14T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.39
,,2023-06-14T09:00:00.000+00:00,busbar,,L1 Voltage (Min),V,245.92
,,2023-06-14T09:00:00.000+00:00,busbar,,L1 Voltage (Max),V,246.02
,,2023-06-14T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.95
,,2023-06-14T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
,,2023-06-14T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
,,2023-06-14T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
,,2023-06-14T09:00:00.000+00:00,busbar,,L3 Active Power,kW,12.0
,,2023-06-14T09:00:00.000+00:00,busbar,,L2 Active Power,kW,24.0
,,2023-06-14T09:00:00.000+00:00,busbar,,L1 Active Power,kW,14.0
,,2023-06-14T09:00:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-14T09:00:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-14T09:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-14T09:00:00.000+00:00,busbar,,L3 Current (Min),A,54.62
,,2023-06-14T09:00:00.000+00:00,busbar,,L3 Current (Max),A,55.12
,,2023-06-14T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,55.0
,,2023-06-14T09:00:00.000+00:00,busbar,,L2 Current (Min),A,96.62
,,2023-06-14T09:00:00.000+00:00,busbar,,L2 Current (Max),A,103.0
,,2023-06-14T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,101.25
,,2023-06-14T09:00:00.000+00:00,busbar,,L1 Current (Min),A,63.0
,,2023-06-14T09:00:00.000+00:00,busbar,,L1 Current (Max),A,63.5
,,2023-06-14T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,63.25
,,2023-06-14T09:00:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-14T09:00:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-14T08:50:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
,,2023-06-14T08:50:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-38.31
,,2023-06-14T08:50:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
,,2023-06-14T08:50:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,3.12
,,2023-06-14T08:50:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
,,2023-06-14T08:50:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-24.06
,,2023-06-14T08:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-14T08:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
,,2023-06-14T08:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-14T08:50:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.57552
,,2023-06-14T08:50:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9419200000000001
,,2023-06-14T08:50:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.84854
,,2023-06-14T08:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.0
,,2023-06-14T08:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.0
,,2023-06-14T08:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.0
,,2023-06-14T08:50:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
,,2023-06-14T08:50:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
,,2023-06-14T08:50:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
,,2023-06-14T08:50:00.000+00:00,feeder,4.0,L3 Current (Min),A,6.12
,,2023-06-14T08:50:00.000+00:00,feeder,4.0,L3 Current (Max),A,6.5
,,2023-06-14T08:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,6.38
,,2023-06-14T08:50:00.000+00:00,feeder,4.0,L2 Current (Min),A,9.62
,,2023-06-14T08:50:00.000+00:00,feeder,4.0,L2 Current (Max),A,9.75
,,2023-06-14T08:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,9.62
,,2023-06-14T08:50:00.000+00:00,feeder,4.0,L1 Current (Min),A,11.62
,,2023-06-14T08:50:00.000+00:00,feeder,4.0,L1 Current (Max),A,11.62
,,2023-06-14T08:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,11.62
,,2023-06-14T08:50:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
,,2023-06-14T08:50:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-15.25
,,2023-06-14T08:50:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
,,2023-06-14T08:50:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-10.0
,,2023-06-14T08:50:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
,,2023-06-14T08:50:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-28.81
,,2023-06-14T08:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
,,2023-06-14T08:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
,,2023-06-14T08:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.0
,,2023-06-14T08:50:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.92758
,,2023-06-14T08:50:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.94427
,,2023-06-14T08:50:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8295
,,2023-06-14T08:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.0
,,2023-06-14T08:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.0
,,2023-06-14T08:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.0
,,2023-06-14T08:50:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
,,2023-06-14T08:50:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
,,2023-06-14T08:50:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
,,2023-06-14T08:50:00.000+00:00,feeder,3.0,L3 Current (Min),A,24.0
,,2023-06-14T08:50:00.000+00:00,feeder,3.0,L3 Current (Max),A,24.38
,,2023-06-14T08:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,24.25
,,2023-06-14T08:50:00.000+00:00,feeder,3.0,L2 Current (Min),A,35.25
,,2023-06-14T08:50:00.000+00:00,feeder,3.0,L2 Current (Max),A,38.0
,,2023-06-14T08:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,36.62
,,2023-06-14T08:50:00.000+00:00,feeder,3.0,L1 Current (Min),A,25.75
,,2023-06-14T08:50:00.000+00:00,feeder,3.0,L1 Current (Max),A,25.88
,,2023-06-14T08:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,25.75
,,2023-06-14T08:50:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-14T08:50:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-9.75
,,2023-06-14T08:50:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-14T08:50:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-14.37
,,2023-06-14T08:50:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-14T08:50:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,8.43
,,2023-06-14T08:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-14T08:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
,,2023-06-14T08:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
,,2023-06-14T08:50:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9767100000000001
,,2023-06-14T08:50:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8519
,,2023-06-14T08:50:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9548
,,2023-06-14T08:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.0
,,2023-06-14T08:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.0
,,2023-06-14T08:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.0
,,2023-06-14T08:50:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-14T08:50:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-14T08:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-14T08:50:00.000+00:00,feeder,2.0,L3 Current (Min),A,21.88
,,2023-06-14T08:50:00.000+00:00,feeder,2.0,L3 Current (Max),A,21.88
,,2023-06-14T08:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.88
,,2023-06-14T08:50:00.000+00:00,feeder,2.0,L2 Current (Min),A,6.62
,,2023-06-14T08:50:00.000+00:00,feeder,2.0,L2 Current (Max),A,6.75
,,2023-06-14T08:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.75
,,2023-06-14T08:50:00.000+00:00,feeder,2.0,L1 Current (Min),A,9.5
,,2023-06-14T08:50:00.000+00:00,feeder,2.0,L1 Current (Max),A,14.5
,,2023-06-14T08:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,11.5
,,2023-06-14T08:50:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-14T08:50:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-20.25
