Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,,2023-06-14T08:50:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-14T08:50:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-24.5
,,2023-06-14T08:50:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-14T08:50:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-21.81
,,2023-06-14T08:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-14T08:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
,,2023-06-14T08:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-14T08:50:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.52752
,,2023-06-14T08:50:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.85324
,,2023-06-14T08:50:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.7741100000000001
,,2023-06-14T08:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.0
,,2023-06-14T08:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.0
,,2023-06-14T08:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.0
,,2023-06-14T08:50:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-14T08:50:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-14T08:50:00.000+00:00,feeder,1.0,L3 Current (Min),A,11.12
,,2023-06-14T08:50:00.000+00:00,feeder,1.0,L3 Current (Max),A,12.88
,,2023-06-14T08:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.88
,,2023-06-14T08:50:00.000+00:00,feeder,1.0,L2 Current (Min),A,31.88
,,2023-06-14T08:50:00.000+00:00,feeder,1.0,L2 Current (Max),A,32.0
,,2023-06-14T08:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.88
,,2023-06-14T08:50:00.000+00:00,feeder,1.0,L1 Current (Min),A,13.38
,,2023-06-14T08:50:00.000+00:00,feeder,1.0,L1 Current (Max),A,13.75
,,2023-06-14T08:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.62
,,2023-06-14T08:50:00.000+00:00,busbar,,L3 Voltage (Min),V,245.98
,,2023-06-14T08:50:00.000+00:00,busbar,,L3 Voltage (Max),V,246.0
,,2023-06-14T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.0
,,2023-06-14T08:50:00.000+00:00,busbar,,L2 Voltage (Min),V,246.66
,,2023-06-14T08:50:00.000+00:00,busbar,,L2 Voltage (Max),V,246.69
,,2023-06-14T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.67
,,2023-06-14T08:50:00.000+00:00,busbar,,L1 Voltage (Min),V,245.44
,,2023-06-14T08:50:00.000+00:00,busbar,,L1 Voltage (Max),V,245.45
,,2023-06-14T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.45
,,2023-06-14T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
,,2023-06-14T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
,,2023-06-14T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
,,2023-06-14T08:50:00.000+00:00,busbar,,L3 Active Power,kW,13.0
,,2023-06-14T08:50:00.000+00:00,busbar,,L2 Active Power,kW,19.0
,,2023-06-14T08:50:00.000+00:00,busbar,,L1 Active Power,kW,13.0
,,2023-06-14T08:50:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-14T08:50:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-14T08:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-14T08:50:00.000+00:00,busbar,,L3 Current (Min),A,58.62
,,2023-06-14T08:50:00.000+00:00,busbar,,L3 Current (Max),A,59.25
,,2023-06-14T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,59.12
,,2023-06-14T08:50:00.000+00:00,busbar,,L2 Current (Min),A,82.12
,,2023-06-14T08:50:00.000+00:00,busbar,,L2 Current (Max),A,84.5
,,2023-06-14T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,83.5
,,2023-06-14T08:50:00.000+00:00,busbar,,L1 Current (Min),A,58.75
,,2023-06-14T08:50:00.000+00:00,busbar,,L1 Current (Max),A,63.38
,,2023-06-14T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,60.62
,,2023-06-14T08:50:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-14T08:50:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-14T08:40:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
,,2023-06-14T08:40:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-12.94
,,2023-06-14T08:40:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
,,2023-06-14T08:40:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-4.94
,,2023-06-14T08:40:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
,,2023-06-14T08:40:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-23.75
,,2023-06-14T08:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-14T08:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
,,2023-06-14T08:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-14T08:40:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.88049
,,2023-06-14T08:40:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9127200000000001
,,2023-06-14T08:40:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.8614200000000001
,,2023-06-14T08:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.0
,,2023-06-14T08:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.0
,,2023-06-14T08:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.0
,,2023-06-14T08:40:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
,,2023-06-14T08:40:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
,,2023-06-14T08:40:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
,,2023-06-14T08:40:00.000+00:00,feeder,4.0,L3 Current (Min),A,11.12
,,2023-06-14T08:40:00.000+00:00,feeder,4.0,L3 Current (Max),A,11.38
,,2023-06-14T08:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,11.25
,,2023-06-14T08:40:00.000+00:00,feeder,4.0,L2 Current (Min),A,9.88
,,2023-06-14T08:40:00.000+00:00,feeder,4.0,L2 Current (Max),A,9.88
,,2023-06-14T08:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,9.88
,,2023-06-14T08:40:00.000+00:00,feeder,4.0,L1 Current (Min),A,11.0
,,2023-06-14T08:40:00.000+00:00,feeder,4.0,L1 Current (Max),A,11.0
,,2023-06-14T08:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,11.0
,,2023-06-14T08:40:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
,,2023-06-14T08:40:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-16.0
,,2023-06-14T08:40:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
,,2023-06-14T08:40:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-11.5
,,2023-06-14T08:40:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
,,2023-06-14T08:40:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-57.63
,,2023-06-14T08:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-14T08:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
,,2023-06-14T08:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.0
,,2023-06-14T08:40:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.87149
,,2023-06-14T08:40:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9698200000000001
,,2023-06-14T08:40:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.43804
,,2023-06-14T08:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.0
,,2023-06-14T08:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,16.0
,,2023-06-14T08:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.0
,,2023-06-14T08:40:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
,,2023-06-14T08:40:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
,,2023-06-14T08:40:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
,,2023-06-14T08:40:00.000+00:00,feeder,3.0,L3 Current (Min),A,15.38
,,2023-06-14T08:40:00.000+00:00,feeder,3.0,L3 Current (Max),A,15.75
,,2023-06-14T08:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,15.5
,,2023-06-14T08:40:00.000+00:00,feeder,3.0,L2 Current (Min),A,64.38
,,2023-06-14T08:40:00.000+00:00,feeder,3.0,L2 Current (Max),A,70.62
,,2023-06-14T08:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,68.0
,,2023-06-14T08:40:00.000+00:00,feeder,3.0,L1 Current (Min),A,16.25
,,2023-06-14T08:40:00.000+00:00,feeder,3.0,L1 Current (Max),A,16.5
,,2023-06-14T08:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,16.25
,,2023-06-14T08:40:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-14T08:40:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-13.19
,,2023-06-14T08:40:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-14T08:40:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,13.13
,,2023-06-14T08:40:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-14T08:40:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-4.38
,,2023-06-14T08:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-14T08:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
,,2023-06-14T08:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
,,2023-06-14T08:40:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9651799999999999
,,2023-06-14T08:40:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.87195
,,2023-06-14T08:40:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.992
,,2023-06-14T08:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.0
,,2023-06-14T08:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.0
,,2023-06-14T08:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.0
,,2023-06-14T08:40:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-14T08:40:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-14T08:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-14T08:40:00.000+00:00,feeder,2.0,L3 Current (Min),A,21.88
,,2023-06-14T08:40:00.000+00:00,feeder,2.0,L3 Current (Max),A,29.38
,,2023-06-14T08:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.88
,,2023-06-14T08:40:00.000+00:00,feeder,2.0,L2 Current (Min),A,8.12
,,2023-06-14T08:40:00.000+00:00,feeder,2.0,L2 Current (Max),A,8.38
,,2023-06-14T08:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.25
,,2023-06-14T08:40:00.000+00:00,feeder,2.0,L1 Current (Min),A,28.0
,,2023-06-14T08:40:00.000+00:00,feeder,2.0,L1 Current (Max),A,28.25
,,2023-06-14T08:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.12
,,2023-06-14T08:40:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-14T08:40:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-17.37
,,2023-06-14T08:40:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-14T08:40:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-23.5
,,2023-06-14T08:40:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-14T08:40:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-10.69
,,2023-06-14T08:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-14T08:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
,,2023-06-14T08:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-14T08:40:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.60488
,,2023-06-14T08:40:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.81442
,,2023-06-14T08:40:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8601700000000001
,,2023-06-14T08:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.0
,,2023-06-14T08:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.0
,,2023-06-14T08:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.0
,,2023-06-14T08:40:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-14T08:40:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-14T08:40:00.000+00:00,feeder,1.0,L3 Current (Min),A,12.88
,,2023-06-14T08:40:00.000+00:00,feeder,1.0,L3 Current (Max),A,26.12
,,2023-06-14T08:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.75
,,2023-06-14T08:40:00.000+00:00,feeder,1.0,L2 Current (Min),A,22.88
,,2023-06-14T08:40:00.000+00:00,feeder,1.0,L2 Current (Max),A,23.38
,,2023-06-14T08:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.12
,,2023-06-14T08:40:00.000+00:00,feeder,1.0,L1 Current (Min),A,15.38
,,2023-06-14T08:40:00.000+00:00,feeder,1.0,L1 Current (Max),A,15.5
,,2023-06-14T08:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.38
,,2023-06-14T08:40:00.000+00:00,busbar,,L3 Voltage (Min),V,246.47
,,2023-06-14T08:40:00.000+00:00,busbar,,L3 Voltage (Max),V,246.55
,,2023-06-14T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.52
,,2023-06-14T08:40:00.000+00:00,busbar,,L2 Voltage (Min),V,246.89
,,2023-06-14T08:40:00.000+00:00,busbar,,L2 Voltage (Max),V,247.03
,,2023-06-14T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.95
,,2023-06-14T08:40:00.000+00:00,busbar,,L1 Voltage (Min),V,245.69
,,2023-06-14T08:40:00.000+00:00,busbar,,L1 Voltage (Max),V,245.8
,,2023-06-14T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.75
,,2023-06-14T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
,,2023-06-14T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
,,2023-06-14T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
,,2023-06-14T08:40:00.000+00:00,busbar,,L3 Active Power,kW,14.0
,,2023-06-14T08:40:00.000+00:00,busbar,,L2 Active Power,kW,25.0
,,2023-06-14T08:40:00.000+00:00,busbar,,L1 Active Power,kW,14.0
,,2023-06-14T08:40:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-14T08:40:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-14T08:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-14T08:40:00.000+00:00,busbar,,L3 Current (Min),A,62.5
,,2023-06-14T08:40:00.000+00:00,busbar,,L3 Current (Max),A,67.62
,,2023-06-14T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,64.12
,,2023-06-14T08:40:00.000+00:00,busbar,,L2 Current (Min),A,102.62
,,2023-06-14T08:40:00.000+00:00,busbar,,L2 Current (Max),A,109.12
,,2023-06-14T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,106.5
,,2023-06-14T08:40:00.000+00:00,busbar,,L1 Current (Min),A,65.0
,,2023-06-14T08:40:00.000+00:00,busbar,,L1 Current (Max),A,65.75
,,2023-06-14T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,65.25
,,2023-06-14T08:40:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-14T08:40:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-14T08:30:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
,,2023-06-14T08:30:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-31.37
,,2023-06-14T08:30:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
,,2023-06-14T08:30:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-0.44
,,2023-06-14T08:30:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
,,2023-06-14T08:30:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-12.87
,,2023-06-14T08:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-14T08:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
,,2023-06-14T08:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-14T08:30:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.79403
,,2023-06-14T08:30:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.95767
,,2023-06-14T08:30:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9534600000000001
,,2023-06-14T08:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.0
,,2023-06-14T08:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.0
,,2023-06-14T08:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.0
,,2023-06-14T08:30:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
,,2023-06-14T08:30:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
,,2023-06-14T08:30:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
,,2023-06-14T08:30:00.000+00:00,feeder,4.0,L3 Current (Min),A,9.62
,,2023-06-14T08:30:00.000+00:00,feeder,4.0,L3 Current (Max),A,10.0
,,2023-06-14T08:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,9.75
,,2023-06-14T08:30:00.000+00:00,feeder,4.0,L2 Current (Min),A,13.88
,,2023-06-14T08:30:00.000+00:00,feeder,4.0,L2 Current (Max),A,14.12
,,2023-06-14T08:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.0
,,2023-06-14T08:30:00.000+00:00,feeder,4.0,L1 Current (Min),A,19.62
,,2023-06-14T08:30:00.000+00:00,feeder,4.0,L1 Current (Max),A,19.75
,,2023-06-14T08:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,19.75
,,2023-06-14T08:30:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
,,2023-06-14T08:30:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-8.0
,,2023-06-14T08:30:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
,,2023-06-14T08:30:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-11.75
,,2023-06-14T08:30:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
,,2023-06-14T08:30:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-31.13
,,2023-06-14T08:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-14T08:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
,,2023-06-14T08:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.0
,,2023-06-14T08:30:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9697600000000001
,,2023-06-14T08:30:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.95599
,,2023-06-14T08:30:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.80984
,,2023-06-14T08:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.0
,,2023-06-14T08:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.0
,,2023-06-14T08:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.0
,,2023-06-14T08:30:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
,,2023-06-14T08:30:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
,,2023-06-14T08:30:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
,,2023-06-14T08:30:00.000+00:00,feeder,3.0,L3 Current (Min),A,32.5
,,2023-06-14T08:30:00.000+00:00,feeder,3.0,L3 Current (Max),A,32.75
,,2023-06-14T08:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,32.75
,,2023-06-14T08:30:00.000+00:00,feeder,3.0,L2 Current (Min),A,46.12
,,2023-06-14T08:30:00.000+00:00,feeder,3.0,L2 Current (Max),A,49.5
,,2023-06-14T08:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,47.5
,,2023-06-14T08:30:00.000+00:00,feeder,3.0,L1 Current (Min),A,22.5
,,2023-06-14T08:30:00.000+00:00,feeder,3.0,L1 Current (Max),A,22.62
,,2023-06-14T08:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,22.62
,,2023-06-14T08:30:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-14T08:30:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-10.44
,,2023-06-14T08:30:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-14T08:30:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-0.25
,,2023-06-14T08:30:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-14T08:30:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,1.69
,,2023-06-14T08:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-14T08:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
,,2023-06-14T08:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
,,2023-06-14T08:30:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9683200000000001
,,2023-06-14T08:30:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97278
,,2023-06-14T08:30:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9981399999999999
,,2023-06-14T08:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.0
,,2023-06-14T08:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.0
,,2023-06-14T08:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.0
,,2023-06-14T08:30:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-14T08:30:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-14T08:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-14T08:30:00.000+00:00,feeder,2.0,L3 Current (Min),A,20.25
,,2023-06-14T08:30:00.000+00:00,feeder,2.0,L3 Current (Max),A,20.62
,,2023-06-14T08:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.5
,,2023-06-14T08:30:00.000+00:00,feeder,2.0,L2 Current (Min),A,15.5
,,2023-06-14T08:30:00.000+00:00,feeder,2.0,L2 Current (Max),A,15.75
,,2023-06-14T08:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.62
,,2023-06-14T08:30:00.000+00:00,feeder,2.0,L1 Current (Min),A,48.5
,,2023-06-14T08:30:00.000+00:00,feeder,2.0,L1 Current (Max),A,48.5
,,2023-06-14T08:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.5
,,2023-06-14T08:30:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-14T08:30:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-19.06
,,2023-06-14T08:30:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-14T08:30:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-11.69
,,2023-06-14T08:30:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-14T08:30:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-13.0
,,2023-06-14T08:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-14T08:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
,,2023-06-14T08:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-14T08:30:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.80929
,,2023-06-14T08:30:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.95575
,,2023-06-14T08:30:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.85635
,,2023-06-14T08:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.0
,,2023-06-14T08:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.0
,,2023-06-14T08:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.0
,,2023-06-14T08:30:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-14T08:30:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-14T08:30:00.000+00:00,feeder,1.0,L3 Current (Min),A,12.38
,,2023-06-14T08:30:00.000+00:00,feeder,1.0,L3 Current (Max),A,14.5
,,2023-06-14T08:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.38
,,2023-06-14T08:30:00.000+00:00,feeder,1.0,L2 Current (Min),A,52.12
,,2023-06-14T08:30:00.000+00:00,feeder,1.0,L2 Current (Max),A,53.12
,,2023-06-14T08:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,52.5
,,2023-06-14T08:30:00.000+00:00,feeder,1.0,L1 Current (Min),A,15.75
,,2023-06-14T08:30:00.000+00:00,feeder,1.0,L1 Current (Max),A,16.12
,,2023-06-14T08:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.88
,,2023-06-14T08:30:00.000+00:00,busbar,,L3 Voltage (Min),V,245.64
,,2023-06-14T08:30:00.000+00:00,busbar,,L3 Voltage (Max),V,245.69
,,2023-06-14T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.67
,,2023-06-14T08:30:00.000+00:00,busbar,,L2 Voltage (Min),V,246.14
,,2023-06-14T08:30:00.000+00:00,busbar,,L2 Voltage (Max),V,246.22
,,2023-06-14T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.19
,,2023-06-14T08:30:00.000+00:00,busbar,,L1 Voltage (Min),V,244.78
,,2023-06-14T08:30:00.000+00:00,busbar,,L1 Voltage (Max),V,244.83
,,2023-06-14T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.81
,,2023-06-14T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
,,2023-06-14T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
,,2023-06-14T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
,,2023-06-14T08:30:00.000+00:00,busbar,,L3 Active Power,kW,17.0
,,2023-06-14T08:30:00.000+00:00,busbar,,L2 Active Power,kW,31.0
,,2023-06-14T08:30:00.000+00:00,busbar,,L1 Active Power,kW,24.0
,,2023-06-14T08:30:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-14T08:30:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-14T08:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-14T08:30:00.000+00:00,busbar,,L3 Current (Min),A,74.12
,,2023-06-14T08:30:00.000+00:00,busbar,,L3 Current (Max),A,75.0
,,2023-06-14T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,74.5
,,2023-06-14T08:30:00.000+00:00,busbar,,L2 Current (Min),A,128.25
,,2023-06-14T08:30:00.000+00:00,busbar,,L2 Current (Max),A,129.88
,,2023-06-14T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,128.62
,,2023-06-14T08:30:00.000+00:00,busbar,,L1 Current (Min),A,102.88
,,2023-06-14T08:30:00.000+00:00,busbar,,L1 Current (Max),A,103.0
,,2023-06-14T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,103.0
,,2023-06-14T08:30:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-14T08:30:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-14T08:20:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
,,2023-06-14T08:20:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-30.13
,,2023-06-14T08:20:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
,,2023-06-14T08:20:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-0.81
,,2023-06-14T08:20:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
,,2023-06-14T08:20:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-15.13
,,2023-06-14T08:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-14T08:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
,,2023-06-14T08:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-14T08:20:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.7843899999999999
,,2023-06-14T08:20:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.95801
,,2023-06-14T08:20:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.94955
,,2023-06-14T08:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.0
,,2023-06-14T08:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.0
,,2023-06-14T08:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.0
,,2023-06-14T08:20:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
,,2023-06-14T08:20:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
,,2023-06-14T08:20:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
,,2023-06-14T08:20:00.000+00:00,feeder,4.0,L3 Current (Min),A,8.75
,,2023-06-14T08:20:00.000+00:00,feeder,4.0,L3 Current (Max),A,8.75
,,2023-06-14T08:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,8.75
,,2023-06-14T08:20:00.000+00:00,feeder,4.0,L2 Current (Min),A,15.0
,,2023-06-14T08:20:00.000+00:00,feeder,4.0,L2 Current (Max),A,15.0
,,2023-06-14T08:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,15.0
,,2023-06-14T08:20:00.000+00:00,feeder,4.0,L1 Current (Min),A,21.5
,,2023-06-14T08:20:00.000+00:00,feeder,4.0,L1 Current (Max),A,21.62
,,2023-06-14T08:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,21.62
,,2023-06-14T08:20:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
,,2023-06-14T08:20:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-7.56
,,2023-06-14T08:20:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
,,2023-06-14T08:20:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-17.0
,,2023-06-14T08:20:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
,,2023-06-14T08:20:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-16.69
,,2023-06-14T08:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-14T08:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
,,2023-06-14T08:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
,,2023-06-14T08:20:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.91958
,,2023-06-14T08:20:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.93725
,,2023-06-14T08:20:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.92624
,,2023-06-14T08:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.0
,,2023-06-14T08:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.0
,,2023-06-14T08:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.0
,,2023-06-14T08:20:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
,,2023-06-14T08:20:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
,,2023-06-14T08:20:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
,,2023-06-14T08:20:00.000+00:00,feeder,3.0,L3 Current (Min),A,17.0
,,2023-06-14T08:20:00.000+00:00,feeder,3.0,L3 Current (Max),A,19.62
,,2023-06-14T08:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,17.75
,,2023-06-14T08:20:00.000+00:00,feeder,3.0,L2 Current (Min),A,41.12
,,2023-06-14T08:20:00.000+00:00,feeder,3.0,L2 Current (Max),A,45.0
,,2023-06-14T08:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,42.75
,,2023-06-14T08:20:00.000+00:00,feeder,3.0,L1 Current (Min),A,31.75
,,2023-06-14T08:20:00.000+00:00,feeder,3.0,L1 Current (Max),A,31.88
,,2023-06-14T08:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,31.88
,,2023-06-14T08:20:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-14T08:20:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-14.25
,,2023-06-14T08:20:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-14T08:20:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,2.62
,,2023-06-14T08:20:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-14T08:20:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-14.19
,,2023-06-14T08:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-14T08:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
,,2023-06-14T08:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-14T08:20:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.95706
,,2023-06-14T08:20:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97101
,,2023-06-14T08:20:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9050600000000001
,,2023-06-14T08:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.0
,,2023-06-14T08:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.0
,,2023-06-14T08:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.0
,,2023-06-14T08:20:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-14T08:20:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-14T08:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-14T08:20:00.000+00:00,feeder,2.0,L3 Current (Min),A,20.0
,,2023-06-14T08:20:00.000+00:00,feeder,2.0,L3 Current (Max),A,20.25
,,2023-06-14T08:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.0
,,2023-06-14T08:20:00.000+00:00,feeder,2.0,L2 Current (Min),A,15.0
,,2023-06-14T08:20:00.000+00:00,feeder,2.0,L2 Current (Max),A,15.62
,,2023-06-14T08:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.25
,,2023-06-14T08:20:00.000+00:00,feeder,2.0,L1 Current (Min),A,10.12
,,2023-06-14T08:20:00.000+00:00,feeder,2.0,L1 Current (Max),A,10.38
,,2023-06-14T08:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,10.12
,,2023-06-14T08:20:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-14T08:20:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-13.25
,,2023-06-14T08:20:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-14T08:20:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-23.0
,,2023-06-14T08:20:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-14T08:20:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-4.94
,,2023-06-14T08:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-14T08:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
,,2023-06-14T08:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
,,2023-06-14T08:20:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.80862
,,2023-06-14T08:20:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8281799999999999
,,2023-06-14T08:20:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.95737
,,2023-06-14T08:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.0
,,2023-06-14T08:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.0
,,2023-06-14T08:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.0
,,2023-06-14T08:20:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-14T08:20:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-14T08:20:00.000+00:00,feeder,1.0,L3 Current (Min),A,13.12
,,2023-06-14T08:20:00.000+00:00,feeder,1.0,L3 Current (Max),A,15.75
,,2023-06-14T08:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.75
,,2023-06-14T08:20:00.000+00:00,feeder,1.0,L2 Current (Min),A,28.75
,,2023-06-14T08:20:00.000+00:00,feeder,1.0,L2 Current (Max),A,29.0
,,2023-06-14T08:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.88
,,2023-06-14T08:20:00.000+00:00,feeder,1.0,L1 Current (Min),A,24.12
,,2023-06-14T08:20:00.000+00:00,feeder,1.0,L1 Current (Max),A,24.25
,,2023-06-14T08:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.25
,,2023-06-14T08:20:00.000+00:00,busbar,,L3 Voltage (Min),V,244.47
,,2023-06-14T08:20:00.000+00:00,busbar,,L3 Voltage (Max),V,244.56
,,2023-06-14T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.52
,,2023-06-14T08:20:00.000+00:00,busbar,,L2 Voltage (Min),V,245.23
,,2023-06-14T08:20:00.000+00:00,busbar,,L2 Voltage (Max),V,245.42
,,2023-06-14T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.34
,,2023-06-14T08:20:00.000+00:00,busbar,,L1 Voltage (Min),V,243.48
,,2023-06-14T08:20:00.000+00:00,busbar,,L1 Voltage (Max),V,243.62
,,2023-06-14T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.58
,,2023-06-14T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
,,2023-06-14T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
,,2023-06-14T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
,,2023-06-14T08:20:00.000+00:00,busbar,,L3 Active Power,kW,13.0
,,2023-06-14T08:20:00.000+00:00,busbar,,L2 Active Power,kW,23.0
,,2023-06-14T08:20:00.000+00:00,busbar,,L1 Active Power,kW,20.0
,,2023-06-14T08:20:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-14T08:20:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-14T08:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-14T08:20:00.000+00:00,busbar,,L3 Current (Min),A,57.88
,,2023-06-14T08:20:00.000+00:00,busbar,,L3 Current (Max),A,60.12
,,2023-06-14T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,58.62
,,2023-06-14T08:20:00.000+00:00,busbar,,L2 Current (Min),A,97.88
,,2023-06-14T08:20:00.000+00:00,busbar,,L2 Current (Max),A,102.0
,,2023-06-14T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,99.62
,,2023-06-14T08:20:00.000+00:00,busbar,,L1 Current (Min),A,87.25
,,2023-06-14T08:20:00.000+00:00,busbar,,L1 Current (Max),A,87.38
,,2023-06-14T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,87.38
,,2023-06-14T08:20:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-14T08:20:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-14T08:10:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
,,2023-06-14T08:10:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-21.69
,,2023-06-14T08:10:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
,,2023-06-14T08:10:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,4.81
,,2023-06-14T08:10:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
,,2023-06-14T08:10:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-26.69
,,2023-06-14T08:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-14T08:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
,,2023-06-14T08:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-14T08:10:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.83609
,,2023-06-14T08:10:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9292
,,2023-06-14T08:10:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.8262
,,2023-06-14T08:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.0
,,2023-06-14T08:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.0
,,2023-06-14T08:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.0
,,2023-06-14T08:10:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
,,2023-06-14T08:10:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
,,2023-06-14T08:10:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
,,2023-06-14T08:10:00.000+00:00,feeder,4.0,L3 Current (Min),A,9.5
,,2023-06-14T08:10:00.000+00:00,feeder,4.0,L3 Current (Max),A,9.62
,,2023-06-14T08:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,9.5
,,2023-06-14T08:10:00.000+00:00,feeder,4.0,L2 Current (Min),A,10.25
,,2023-06-14T08:10:00.000+00:00,feeder,4.0,L2 Current (Max),A,10.38
,,2023-06-14T08:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,10.38
,,2023-06-14T08:10:00.000+00:00,feeder,4.0,L1 Current (Min),A,10.75
,,2023-06-14T08:10:00.000+00:00,feeder,4.0,L1 Current (Max),A,10.75
,,2023-06-14T08:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,10.75
,,2023-06-14T08:10:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
,,2023-06-14T08:10:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,2.31
,,2023-06-14T08:10:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
,,2023-06-14T08:10:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-16.07
,,2023-06-14T08:10:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
,,2023-06-14T08:10:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-28.38
,,2023-06-14T08:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.0
,,2023-06-14T08:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
,,2023-06-14T08:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
,,2023-06-14T08:10:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9907799999999999
,,2023-06-14T08:10:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.92761
,,2023-06-14T08:10:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.81292
,,2023-06-14T08:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.0
,,2023-06-14T08:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.0
,,2023-06-14T08:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.0
,,2023-06-14T08:10:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
,,2023-06-14T08:10:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
,,2023-06-14T08:10:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
,,2023-06-14T08:10:00.000+00:00,feeder,3.0,L3 Current (Min),A,58.25
,,2023-06-14T08:10:00.000+00:00,feeder,3.0,L3 Current (Max),A,58.38
,,2023-06-14T08:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,58.25
,,2023-06-14T08:10:00.000+00:00,feeder,3.0,L2 Current (Min),A,37.38
,,2023-06-14T08:10:00.000+00:00,feeder,3.0,L2 Current (Max),A,43.75
,,2023-06-14T08:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,40.75
,,2023-06-14T08:10:00.000+00:00,feeder,3.0,L1 Current (Min),A,20.0
,,2023-06-14T08:10:00.000+00:00,feeder,3.0,L1 Current (Max),A,20.12
,,2023-06-14T08:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,20.0
,,2023-06-14T08:10:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-14T08:10:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-13.31
,,2023-06-14T08:10:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-14T08:10:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-8.0
,,2023-06-14T08:10:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-14T08:10:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-7.87
,,2023-06-14T08:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-14T08:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
,,2023-06-14T08:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
,,2023-06-14T08:10:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9648100000000001
,,2023-06-14T08:10:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.89691
,,2023-06-14T08:10:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9337799999999999
,,2023-06-14T08:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.0
,,2023-06-14T08:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.0
,,2023-06-14T08:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.0
,,2023-06-14T08:10:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-14T08:10:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-14T08:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-14T08:10:00.000+00:00,feeder,2.0,L3 Current (Min),A,22.75
,,2023-06-14T08:10:00.000+00:00,feeder,2.0,L3 Current (Max),A,23.0
,,2023-06-14T08:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.88
,,2023-06-14T08:10:00.000+00:00,feeder,2.0,L2 Current (Min),A,7.25
,,2023-06-14T08:10:00.000+00:00,feeder,2.0,L2 Current (Max),A,8.0
,,2023-06-14T08:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.5
,,2023-06-14T08:10:00.000+00:00,feeder,2.0,L1 Current (Min),A,10.75
,,2023-06-14T08:10:00.000+00:00,feeder,2.0,L1 Current (Max),A,11.0
,,2023-06-14T08:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,10.88
,,2023-06-14T08:10:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-14T08:10:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-9.63
,,2023-06-14T08:10:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-14T08:10:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-13.19
,,2023-06-14T08:10:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-14T08:10:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,3.75
,,2023-06-14T08:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-14T08:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
,,2023-06-14T08:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.0
,,2023-06-14T08:10:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.77136
,,2023-06-14T08:10:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.91376
,,2023-06-14T08:10:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9758600000000001
,,2023-06-14T08:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.0
,,2023-06-14T08:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.0
,,2023-06-14T08:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.0
,,2023-06-14T08:10:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-14T08:10:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-14T08:10:00.000+00:00,feeder,1.0,L3 Current (Min),A,16.75
,,2023-06-14T08:10:00.000+00:00,feeder,1.0,L3 Current (Max),A,19.12
,,2023-06-14T08:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.12
,,2023-06-14T08:10:00.000+00:00,feeder,1.0,L2 Current (Min),A,35.12
,,2023-06-14T08:10:00.000+00:00,feeder,1.0,L2 Current (Max),A,35.25
,,2023-06-14T08:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.25
,,2023-06-14T08:10:00.000+00:00,feeder,1.0,L1 Current (Min),A,34.12
,,2023-06-14T08:10:00.000+00:00,feeder,1.0,L1 Current (Max),A,34.25
,,2023-06-14T08:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.25
,,2023-06-14T08:10:00.000+00:00,busbar,,L3 Voltage (Min),V,245.16
,,2023-06-14T08:10:00.000+00:00,busbar,,L3 Voltage (Max),V,245.17
,,2023-06-14T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.16
,,2023-06-14T08:10:00.000+00:00,busbar,,L2 Voltage (Min),V,246.38
,,2023-06-14T08:10:00.000+00:00,busbar,,L2 Voltage (Max),V,246.45
,,2023-06-14T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.41
,,2023-06-14T08:10:00.000+00:00,busbar,,L1 Voltage (Min),V,244.66
,,2023-06-14T08:10:00.000+00:00,busbar,,L1 Voltage (Max),V,244.67
,,2023-06-14T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.67
,,2023-06-14T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
,,2023-06-14T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
,,2023-06-14T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
,,2023-06-14T08:10:00.000+00:00,busbar,,L3 Active Power,kW,25.0
,,2023-06-14T08:10:00.000+00:00,busbar,,L2 Active Power,kW,21.0
,,2023-06-14T08:10:00.000+00:00,busbar,,L1 Active Power,kW,17.0
,,2023-06-14T08:10:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-14T08:10:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-14T08:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-14T08:10:00.000+00:00,busbar,,L3 Current (Min),A,104.0
,,2023-06-14T08:10:00.000+00:00,busbar,,L3 Current (Max),A,105.5
,,2023-06-14T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,104.62
,,2023-06-14T08:10:00.000+00:00,busbar,,L2 Current (Min),A,89.75
,,2023-06-14T08:10:00.000+00:00,busbar,,L2 Current (Max),A,95.62
,,2023-06-14T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,92.75
,,2023-06-14T08:10:00.000+00:00,busbar,,L1 Current (Min),A,73.12
,,2023-06-14T08:10:00.000+00:00,busbar,,L1 Current (Max),A,73.62
,,2023-06-14T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,73.25
,,2023-06-14T08:10:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-14T08:10:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-14T08:00:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
,,2023-06-14T08:00:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-25.25
,,2023-06-14T08:00:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
,,2023-06-14T08:00:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,2.31
,,2023-06-14T08:00:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
,,2023-06-14T08:00:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-11.13
,,2023-06-14T08:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-14T08:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
,,2023-06-14T08:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-14T08:00:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.78396
,,2023-06-14T08:00:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9791
,,2023-06-14T08:00:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.96094
,,2023-06-14T08:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.0
,,2023-06-14T08:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.0
,,2023-06-14T08:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.0
,,2023-06-14T08:00:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
,,2023-06-14T08:00:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
,,2023-06-14T08:00:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
,,2023-06-14T08:00:00.000+00:00,feeder,4.0,L3 Current (Min),A,10.0
,,2023-06-14T08:00:00.000+00:00,feeder,4.0,L3 Current (Max),A,10.12
,,2023-06-14T08:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,10.12
,,2023-06-14T08:00:00.000+00:00,feeder,4.0,L2 Current (Min),A,18.62
,,2023-06-14T08:00:00.000+00:00,feeder,4.0,L2 Current (Max),A,18.62
,,2023-06-14T08:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,18.62
,,2023-06-14T08:00:00.000+00:00,feeder,4.0,L1 Current (Min),A,19.25
,,2023-06-14T08:00:00.000+00:00,feeder,4.0,L1 Current (Max),A,19.38
,,2023-06-14T08:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,19.25
,,2023-06-14T08:00:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
,,2023-06-14T08:00:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-5.19
,,2023-06-14T08:00:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
,,2023-06-14T08:00:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-18.5
,,2023-06-14T08:00:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
,,2023-06-14T08:00:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-22.62
,,2023-06-14T08:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-14T08:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
,,2023-06-14T08:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
,,2023-06-14T08:00:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.94971
,,2023-06-14T08:00:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9418
,,2023-06-14T08:00:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.87436
,,2023-06-14T08:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.0
,,2023-06-14T08:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.0
,,2023-06-14T08:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.0
,,2023-06-14T08:00:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
,,2023-06-14T08:00:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
,,2023-06-14T08:00:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
,,2023-06-14T08:00:00.000+00:00,feeder,3.0,L3 Current (Min),A,28.12
,,2023-06-14T08:00:00.000+00:00,feeder,3.0,L3 Current (Max),A,28.12
,,2023-06-14T08:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,28.12
,,2023-06-14T08:00:00.000+00:00,feeder,3.0,L2 Current (Min),A,36.5
,,2023-06-14T08:00:00.000+00:00,feeder,3.0,L2 Current (Max),A,37.5
,,2023-06-14T08:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,37.0
,,2023-06-14T08:00:00.000+00:00,feeder,3.0,L1 Current (Min),A,25.38
,,2023-06-14T08:00:00.000+00:00,feeder,3.0,L1 Current (Max),A,25.5
,,2023-06-14T08:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,25.5
,,2023-06-14T08:00:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-14T08:00:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-17.13
,,2023-06-14T08:00:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-14T08:00:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-33.0
,,2023-06-14T08:00:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-14T08:00:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,3.44
,,2023-06-14T08:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-14T08:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
,,2023-06-14T08:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
,,2023-06-14T08:00:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9234600000000001
,,2023-06-14T08:00:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.77758
,,2023-06-14T08:00:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.94775
,,2023-06-14T08:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
,,2023-06-14T08:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.0
,,2023-06-14T08:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.0
,,2023-06-14T08:00:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-14T08:00:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-14T08:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-14T08:00:00.000+00:00,feeder,2.0,L3 Current (Min),A,11.5
,,2023-06-14T08:00:00.000+00:00,feeder,2.0,L3 Current (Max),A,11.62
,,2023-06-14T08:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.62
,,2023-06-14T08:00:00.000+00:00,feeder,2.0,L2 Current (Min),A,9.62
,,2023-06-14T08:00:00.000+00:00,feeder,2.0,L2 Current (Max),A,9.75
,,2023-06-14T08:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.75
,,2023-06-14T08:00:00.000+00:00,feeder,2.0,L1 Current (Min),A,11.5
,,2023-06-14T08:00:00.000+00:00,feeder,2.0,L1 Current (Max),A,11.75
,,2023-06-14T08:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,11.62
,,2023-06-14T08:00:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-14T08:00:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-10.5
,,2023-06-14T08:00:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-14T08:00:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-24.94
,,2023-06-14T08:00:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-14T08:00:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-8.81
,,2023-06-14T08:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-14T08:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
,,2023-06-14T08:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
