Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,,2023-06-14T08:00:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9382299999999999
,,2023-06-14T08:00:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.80691
,,2023-06-14T08:00:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.95349
,,2023-06-14T08:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.0
,,2023-06-14T08:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.0
,,2023-06-14T08:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.0
,,2023-06-14T08:00:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-14T08:00:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-14T08:00:00.000+00:00,feeder,1.0,L3 Current (Min),A,19.0
,,2023-06-14T08:00:00.000+00:00,feeder,1.0,L3 Current (Max),A,19.38
,,2023-06-14T08:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.25
,,2023-06-14T08:00:00.000+00:00,feeder,1.0,L2 Current (Min),A,26.75
,,2023-06-14T08:00:00.000+00:00,feeder,1.0,L2 Current (Max),A,26.75
,,2023-06-14T08:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.75
,,2023-06-14T08:00:00.000+00:00,feeder,1.0,L1 Current (Min),A,25.62
,,2023-06-14T08:00:00.000+00:00,feeder,1.0,L1 Current (Max),A,25.75
,,2023-06-14T08:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.75
,,2023-06-14T08:00:00.000+00:00,busbar,,L3 Voltage (Min),V,245.23
,,2023-06-14T08:00:00.000+00:00,busbar,,L3 Voltage (Max),V,245.23
,,2023-06-14T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.23
,,2023-06-14T08:00:00.000+00:00,busbar,,L2 Voltage (Min),V,246.58
,,2023-06-14T08:00:00.000+00:00,busbar,,L2 Voltage (Max),V,246.66
,,2023-06-14T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.62
,,2023-06-14T08:00:00.000+00:00,busbar,,L1 Voltage (Min),V,244.61
,,2023-06-14T08:00:00.000+00:00,busbar,,L1 Voltage (Max),V,244.64
,,2023-06-14T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.62
,,2023-06-14T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
,,2023-06-14T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
,,2023-06-14T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
,,2023-06-14T08:00:00.000+00:00,busbar,,L3 Active Power,kW,16.0
,,2023-06-14T08:00:00.000+00:00,busbar,,L2 Active Power,kW,20.0
,,2023-06-14T08:00:00.000+00:00,busbar,,L1 Active Power,kW,19.0
,,2023-06-14T08:00:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-14T08:00:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-14T08:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-14T08:00:00.000+00:00,busbar,,L3 Current (Min),A,68.0
,,2023-06-14T08:00:00.000+00:00,busbar,,L3 Current (Max),A,68.12
,,2023-06-14T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,68.12
,,2023-06-14T08:00:00.000+00:00,busbar,,L2 Current (Min),A,89.5
,,2023-06-14T08:00:00.000+00:00,busbar,,L2 Current (Max),A,90.0
,,2023-06-14T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,89.75
,,2023-06-14T08:00:00.000+00:00,busbar,,L1 Current (Min),A,81.12
,,2023-06-14T08:00:00.000+00:00,busbar,,L1 Current (Max),A,81.12
,,2023-06-14T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,81.12
,,2023-06-14T08:00:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-14T08:00:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-14T07:50:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
,,2023-06-14T07:50:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-16.13
,,2023-06-14T07:50:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
,,2023-06-14T07:50:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-1.38
,,2023-06-14T07:50:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
,,2023-06-14T07:50:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-23.75
,,2023-06-14T07:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-14T07:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
,,2023-06-14T07:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-14T07:50:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.92074
,,2023-06-14T07:50:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98187
,,2023-06-14T07:50:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.8507399999999999
,,2023-06-14T07:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.0
,,2023-06-14T07:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.0
,,2023-06-14T07:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.0
,,2023-06-14T07:50:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
,,2023-06-14T07:50:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
,,2023-06-14T07:50:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
,,2023-06-14T07:50:00.000+00:00,feeder,4.0,L3 Current (Min),A,12.88
,,2023-06-14T07:50:00.000+00:00,feeder,4.0,L3 Current (Max),A,13.12
,,2023-06-14T07:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.0
,,2023-06-14T07:50:00.000+00:00,feeder,4.0,L2 Current (Min),A,20.5
,,2023-06-14T07:50:00.000+00:00,feeder,4.0,L2 Current (Max),A,20.62
,,2023-06-14T07:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.62
,,2023-06-14T07:50:00.000+00:00,feeder,4.0,L1 Current (Min),A,10.0
,,2023-06-14T07:50:00.000+00:00,feeder,4.0,L1 Current (Max),A,10.12
,,2023-06-14T07:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,10.12
,,2023-06-14T07:50:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
,,2023-06-14T07:50:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-4.31
,,2023-06-14T07:50:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
,,2023-06-14T07:50:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-13.13
,,2023-06-14T07:50:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
,,2023-06-14T07:50:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-15.81
,,2023-06-14T07:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-14T07:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
,,2023-06-14T07:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
,,2023-06-14T07:50:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.99161
,,2023-06-14T07:50:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9561799999999999
,,2023-06-14T07:50:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.93545
,,2023-06-14T07:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.0
,,2023-06-14T07:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.0
,,2023-06-14T07:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.0
,,2023-06-14T07:50:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
,,2023-06-14T07:50:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
,,2023-06-14T07:50:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
,,2023-06-14T07:50:00.000+00:00,feeder,3.0,L3 Current (Min),A,57.0
,,2023-06-14T07:50:00.000+00:00,feeder,3.0,L3 Current (Max),A,57.25
,,2023-06-14T07:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,57.12
,,2023-06-14T07:50:00.000+00:00,feeder,3.0,L2 Current (Min),A,45.38
,,2023-06-14T07:50:00.000+00:00,feeder,3.0,L2 Current (Max),A,45.5
,,2023-06-14T07:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,45.5
,,2023-06-14T07:50:00.000+00:00,feeder,3.0,L1 Current (Min),A,36.12
,,2023-06-14T07:50:00.000+00:00,feeder,3.0,L1 Current (Max),A,36.12
,,2023-06-14T07:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,36.12
,,2023-06-14T07:50:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-14T07:50:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-13.19
,,2023-06-14T07:50:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-14T07:50:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-38.81
,,2023-06-14T07:50:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-14T07:50:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-8.37
,,2023-06-14T07:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-14T07:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
,,2023-06-14T07:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
,,2023-06-14T07:50:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9584600000000001
,,2023-06-14T07:50:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.74655
,,2023-06-14T07:50:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.93704
,,2023-06-14T07:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.0
,,2023-06-14T07:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.0
,,2023-06-14T07:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.0
,,2023-06-14T07:50:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-14T07:50:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-14T07:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-14T07:50:00.000+00:00,feeder,2.0,L3 Current (Min),A,16.25
,,2023-06-14T07:50:00.000+00:00,feeder,2.0,L3 Current (Max),A,16.88
,,2023-06-14T07:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.5
,,2023-06-14T07:50:00.000+00:00,feeder,2.0,L2 Current (Min),A,8.5
,,2023-06-14T07:50:00.000+00:00,feeder,2.0,L2 Current (Max),A,8.75
,,2023-06-14T07:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.75
,,2023-06-14T07:50:00.000+00:00,feeder,2.0,L1 Current (Min),A,9.88
,,2023-06-14T07:50:00.000+00:00,feeder,2.0,L1 Current (Max),A,10.12
,,2023-06-14T07:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,10.12
,,2023-06-14T07:50:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-14T07:50:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-26.25
,,2023-06-14T07:50:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-14T07:50:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-26.88
,,2023-06-14T07:50:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-14T07:50:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,10.37
,,2023-06-14T07:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-14T07:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
,,2023-06-14T07:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.0
,,2023-06-14T07:50:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.64172
,,2023-06-14T07:50:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.77868
,,2023-06-14T07:50:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.90259
,,2023-06-14T07:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.0
,,2023-06-14T07:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.0
,,2023-06-14T07:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.0
,,2023-06-14T07:50:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-14T07:50:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-14T07:50:00.000+00:00,feeder,1.0,L3 Current (Min),A,19.25
,,2023-06-14T07:50:00.000+00:00,feeder,1.0,L3 Current (Max),A,22.25
,,2023-06-14T07:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.88
,,2023-06-14T07:50:00.000+00:00,feeder,1.0,L2 Current (Min),A,27.5
,,2023-06-14T07:50:00.000+00:00,feeder,1.0,L2 Current (Max),A,27.88
,,2023-06-14T07:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.62
,,2023-06-14T07:50:00.000+00:00,feeder,1.0,L1 Current (Min),A,15.38
,,2023-06-14T07:50:00.000+00:00,feeder,1.0,L1 Current (Max),A,16.0
,,2023-06-14T07:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.75
,,2023-06-14T07:50:00.000+00:00,busbar,,L3 Voltage (Min),V,240.55
,,2023-06-14T07:50:00.000+00:00,busbar,,L3 Voltage (Max),V,240.62
,,2023-06-14T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.59
,,2023-06-14T07:50:00.000+00:00,busbar,,L2 Voltage (Min),V,241.8
,,2023-06-14T07:50:00.000+00:00,busbar,,L2 Voltage (Max),V,241.84
,,2023-06-14T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.83
,,2023-06-14T07:50:00.000+00:00,busbar,,L1 Voltage (Min),V,239.77
,,2023-06-14T07:50:00.000+00:00,busbar,,L1 Voltage (Max),V,239.83
,,2023-06-14T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.81
,,2023-06-14T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
,,2023-06-14T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
,,2023-06-14T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
,,2023-06-14T07:50:00.000+00:00,busbar,,L3 Active Power,kW,24.0
,,2023-06-14T07:50:00.000+00:00,busbar,,L2 Active Power,kW,22.0
,,2023-06-14T07:50:00.000+00:00,busbar,,L1 Active Power,kW,16.0
,,2023-06-14T07:50:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-14T07:50:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-14T07:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-14T07:50:00.000+00:00,busbar,,L3 Current (Min),A,99.62
,,2023-06-14T07:50:00.000+00:00,busbar,,L3 Current (Max),A,104.12
,,2023-06-14T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,102.0
,,2023-06-14T07:50:00.000+00:00,busbar,,L2 Current (Min),A,99.62
,,2023-06-14T07:50:00.000+00:00,busbar,,L2 Current (Max),A,100.0
,,2023-06-14T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,99.88
,,2023-06-14T07:50:00.000+00:00,busbar,,L1 Current (Min),A,70.12
,,2023-06-14T07:50:00.000+00:00,busbar,,L1 Current (Max),A,70.5
,,2023-06-14T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,70.38
,,2023-06-14T07:50:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-14T07:50:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-14T07:40:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
,,2023-06-14T07:40:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-4.56
,,2023-06-14T07:40:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
,,2023-06-14T07:40:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,11.63
,,2023-06-14T07:40:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
,,2023-06-14T07:40:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-16.37
,,2023-06-14T07:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
,,2023-06-14T07:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
,,2023-06-14T07:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-14T07:40:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.93524
,,2023-06-14T07:40:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.91171
,,2023-06-14T07:40:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.90579
,,2023-06-14T07:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.0
,,2023-06-14T07:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.0
,,2023-06-14T07:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.0
,,2023-06-14T07:40:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
,,2023-06-14T07:40:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
,,2023-06-14T07:40:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
,,2023-06-14T07:40:00.000+00:00,feeder,4.0,L3 Current (Min),A,10.0
,,2023-06-14T07:40:00.000+00:00,feeder,4.0,L3 Current (Max),A,10.5
,,2023-06-14T07:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,10.12
,,2023-06-14T07:40:00.000+00:00,feeder,4.0,L2 Current (Min),A,9.5
,,2023-06-14T07:40:00.000+00:00,feeder,4.0,L2 Current (Max),A,9.62
,,2023-06-14T07:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,9.5
,,2023-06-14T07:40:00.000+00:00,feeder,4.0,L1 Current (Min),A,10.38
,,2023-06-14T07:40:00.000+00:00,feeder,4.0,L1 Current (Max),A,10.5
,,2023-06-14T07:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,10.38
,,2023-06-14T07:40:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
,,2023-06-14T07:40:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-5.19
,,2023-06-14T07:40:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
,,2023-06-14T07:40:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-11.5
,,2023-06-14T07:40:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
,,2023-06-14T07:40:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-7.75
,,2023-06-14T07:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-14T07:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
,,2023-06-14T07:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
,,2023-06-14T07:40:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98767
,,2023-06-14T07:40:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.96185
,,2023-06-14T07:40:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9834
,,2023-06-14T07:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.0
,,2023-06-14T07:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.0
,,2023-06-14T07:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.0
,,2023-06-14T07:40:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
,,2023-06-14T07:40:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
,,2023-06-14T07:40:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
,,2023-06-14T07:40:00.000+00:00,feeder,3.0,L3 Current (Min),A,50.75
,,2023-06-14T07:40:00.000+00:00,feeder,3.0,L3 Current (Max),A,52.0
,,2023-06-14T07:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,51.12
,,2023-06-14T07:40:00.000+00:00,feeder,3.0,L2 Current (Min),A,39.62
,,2023-06-14T07:40:00.000+00:00,feeder,3.0,L2 Current (Max),A,40.62
,,2023-06-14T07:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,40.12
,,2023-06-14T07:40:00.000+00:00,feeder,3.0,L1 Current (Min),A,64.12
,,2023-06-14T07:40:00.000+00:00,feeder,3.0,L1 Current (Max),A,64.25
,,2023-06-14T07:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,64.12
,,2023-06-14T07:40:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-14T07:40:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-29.12
,,2023-06-14T07:40:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-14T07:40:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-26.31
,,2023-06-14T07:40:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-14T07:40:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-1.75
,,2023-06-14T07:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-14T07:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
,,2023-06-14T07:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
,,2023-06-14T07:40:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.83221
,,2023-06-14T07:40:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.83752
,,2023-06-14T07:40:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9957
,,2023-06-14T07:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.0
,,2023-06-14T07:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.0
,,2023-06-14T07:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.0
,,2023-06-14T07:40:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-14T07:40:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-14T07:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-14T07:40:00.000+00:00,feeder,2.0,L3 Current (Min),A,11.0
,,2023-06-14T07:40:00.000+00:00,feeder,2.0,L3 Current (Max),A,11.25
,,2023-06-14T07:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.0
,,2023-06-14T07:40:00.000+00:00,feeder,2.0,L2 Current (Min),A,11.12
,,2023-06-14T07:40:00.000+00:00,feeder,2.0,L2 Current (Max),A,11.38
,,2023-06-14T07:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.25
,,2023-06-14T07:40:00.000+00:00,feeder,2.0,L1 Current (Min),A,35.5
,,2023-06-14T07:40:00.000+00:00,feeder,2.0,L1 Current (Max),A,35.5
,,2023-06-14T07:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.5
,,2023-06-14T07:40:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-14T07:40:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-12.37
,,2023-06-14T07:40:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-14T07:40:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-6.94
,,2023-06-14T07:40:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-14T07:40:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,4.0
,,2023-06-14T07:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-14T07:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
,,2023-06-14T07:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
,,2023-06-14T07:40:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.76663
,,2023-06-14T07:40:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9682
,,2023-06-14T07:40:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9743
,,2023-06-14T07:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.0
,,2023-06-14T07:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.0
,,2023-06-14T07:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.0
,,2023-06-14T07:40:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-14T07:40:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-14T07:40:00.000+00:00,feeder,1.0,L3 Current (Min),A,15.25
,,2023-06-14T07:40:00.000+00:00,feeder,1.0,L3 Current (Max),A,22.0
,,2023-06-14T07:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.62
,,2023-06-14T07:40:00.000+00:00,feeder,1.0,L2 Current (Min),A,55.75
,,2023-06-14T07:40:00.000+00:00,feeder,1.0,L2 Current (Max),A,56.25
,,2023-06-14T07:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,56.0
,,2023-06-14T07:40:00.000+00:00,feeder,1.0,L1 Current (Min),A,26.0
,,2023-06-14T07:40:00.000+00:00,feeder,1.0,L1 Current (Max),A,26.38
,,2023-06-14T07:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.25
,,2023-06-14T07:40:00.000+00:00,busbar,,L3 Voltage (Min),V,242.33
,,2023-06-14T07:40:00.000+00:00,busbar,,L3 Voltage (Max),V,242.47
,,2023-06-14T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.41
,,2023-06-14T07:40:00.000+00:00,busbar,,L2 Voltage (Min),V,243.36
,,2023-06-14T07:40:00.000+00:00,busbar,,L2 Voltage (Max),V,243.47
,,2023-06-14T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.44
,,2023-06-14T07:40:00.000+00:00,busbar,,L1 Voltage (Min),V,241.23
,,2023-06-14T07:40:00.000+00:00,busbar,,L1 Voltage (Max),V,241.36
,,2023-06-14T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.31
,,2023-06-14T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
,,2023-06-14T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
,,2023-06-14T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
,,2023-06-14T07:40:00.000+00:00,busbar,,L3 Active Power,kW,20.0
,,2023-06-14T07:40:00.000+00:00,busbar,,L2 Active Power,kW,27.0
,,2023-06-14T07:40:00.000+00:00,busbar,,L1 Active Power,kW,32.0
,,2023-06-14T07:40:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-14T07:40:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-14T07:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-14T07:40:00.000+00:00,busbar,,L3 Current (Min),A,86.38
,,2023-06-14T07:40:00.000+00:00,busbar,,L3 Current (Max),A,87.25
,,2023-06-14T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,87.0
,,2023-06-14T07:40:00.000+00:00,busbar,,L2 Current (Min),A,115.12
,,2023-06-14T07:40:00.000+00:00,busbar,,L2 Current (Max),A,115.88
,,2023-06-14T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,115.62
,,2023-06-14T07:40:00.000+00:00,busbar,,L1 Current (Min),A,135.25
,,2023-06-14T07:40:00.000+00:00,busbar,,L1 Current (Max),A,135.38
,,2023-06-14T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,135.25
,,2023-06-14T07:40:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-14T07:40:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-14T07:30:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
,,2023-06-14T07:30:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,0.94
,,2023-06-14T07:30:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
,,2023-06-14T07:30:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-1.06
,,2023-06-14T07:30:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
,,2023-06-14T07:30:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-8.5
,,2023-06-14T07:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
,,2023-06-14T07:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
,,2023-06-14T07:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-14T07:30:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9578200000000001
,,2023-06-14T07:30:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9285899999999999
,,2023-06-14T07:30:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.97626
,,2023-06-14T07:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.0
,,2023-06-14T07:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.0
,,2023-06-14T07:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.0
,,2023-06-14T07:30:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
,,2023-06-14T07:30:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
,,2023-06-14T07:30:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
,,2023-06-14T07:30:00.000+00:00,feeder,4.0,L3 Current (Min),A,15.75
,,2023-06-14T07:30:00.000+00:00,feeder,4.0,L3 Current (Max),A,18.75
,,2023-06-14T07:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.12
,,2023-06-14T07:30:00.000+00:00,feeder,4.0,L2 Current (Min),A,9.25
,,2023-06-14T07:30:00.000+00:00,feeder,4.0,L2 Current (Max),A,9.38
,,2023-06-14T07:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,9.25
,,2023-06-14T07:30:00.000+00:00,feeder,4.0,L1 Current (Min),A,22.75
,,2023-06-14T07:30:00.000+00:00,feeder,4.0,L1 Current (Max),A,22.75
,,2023-06-14T07:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,22.75
,,2023-06-14T07:30:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
,,2023-06-14T07:30:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-10.5
,,2023-06-14T07:30:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
,,2023-06-14T07:30:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-0.88
,,2023-06-14T07:30:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
,,2023-06-14T07:30:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-26.44
,,2023-06-14T07:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-14T07:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
,,2023-06-14T07:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.0
,,2023-06-14T07:30:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.93075
,,2023-06-14T07:30:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.98782
,,2023-06-14T07:30:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8631
,,2023-06-14T07:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.0
,,2023-06-14T07:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.0
,,2023-06-14T07:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.0
,,2023-06-14T07:30:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
,,2023-06-14T07:30:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
,,2023-06-14T07:30:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
,,2023-06-14T07:30:00.000+00:00,feeder,3.0,L3 Current (Min),A,22.38
,,2023-06-14T07:30:00.000+00:00,feeder,3.0,L3 Current (Max),A,30.62
,,2023-06-14T07:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,24.12
,,2023-06-14T07:30:00.000+00:00,feeder,3.0,L2 Current (Min),A,48.0
,,2023-06-14T07:30:00.000+00:00,feeder,3.0,L2 Current (Max),A,48.5
,,2023-06-14T07:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,48.38
,,2023-06-14T07:30:00.000+00:00,feeder,3.0,L1 Current (Min),A,26.75
,,2023-06-14T07:30:00.000+00:00,feeder,3.0,L1 Current (Max),A,27.12
,,2023-06-14T07:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,27.0
,,2023-06-14T07:30:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-14T07:30:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-12.0
,,2023-06-14T07:30:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-14T07:30:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-14.44
,,2023-06-14T07:30:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-14T07:30:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-6.63
,,2023-06-14T07:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
,,2023-06-14T07:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
,,2023-06-14T07:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-14T07:30:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.97372
,,2023-06-14T07:30:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9556
,,2023-06-14T07:30:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9832799999999999
,,2023-06-14T07:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.0
,,2023-06-14T07:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.0
,,2023-06-14T07:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.0
,,2023-06-14T07:30:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-14T07:30:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-14T07:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-14T07:30:00.000+00:00,feeder,2.0,L3 Current (Min),A,30.75
,,2023-06-14T07:30:00.000+00:00,feeder,2.0,L3 Current (Max),A,31.38
,,2023-06-14T07:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.12
,,2023-06-14T07:30:00.000+00:00,feeder,2.0,L2 Current (Min),A,23.0
,,2023-06-14T07:30:00.000+00:00,feeder,2.0,L2 Current (Max),A,23.25
,,2023-06-14T07:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.12
,,2023-06-14T07:30:00.000+00:00,feeder,2.0,L1 Current (Min),A,28.25
,,2023-06-14T07:30:00.000+00:00,feeder,2.0,L1 Current (Max),A,28.25
,,2023-06-14T07:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.25
,,2023-06-14T07:30:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-14T07:30:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-6.69
,,2023-06-14T07:30:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-14T07:30:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-9.56
,,2023-06-14T07:30:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-14T07:30:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,2.19
,,2023-06-14T07:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-14T07:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
,,2023-06-14T07:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
,,2023-06-14T07:30:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9653299999999999
,,2023-06-14T07:30:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.95547
,,2023-06-14T07:30:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.94644
,,2023-06-14T07:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.0
,,2023-06-14T07:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.0
,,2023-06-14T07:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.0
,,2023-06-14T07:30:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-14T07:30:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-14T07:30:00.000+00:00,feeder,1.0,L3 Current (Min),A,23.5
,,2023-06-14T07:30:00.000+00:00,feeder,1.0,L3 Current (Max),A,23.75
,,2023-06-14T07:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.62
,,2023-06-14T07:30:00.000+00:00,feeder,1.0,L2 Current (Min),A,47.88
,,2023-06-14T07:30:00.000+00:00,feeder,1.0,L2 Current (Max),A,48.0
,,2023-06-14T07:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.88
,,2023-06-14T07:30:00.000+00:00,feeder,1.0,L1 Current (Min),A,24.5
,,2023-06-14T07:30:00.000+00:00,feeder,1.0,L1 Current (Max),A,26.0
,,2023-06-14T07:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.5
,,2023-06-14T07:30:00.000+00:00,busbar,,L3 Voltage (Min),V,241.06
,,2023-06-14T07:30:00.000+00:00,busbar,,L3 Voltage (Max),V,241.19
,,2023-06-14T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.16
,,2023-06-14T07:30:00.000+00:00,busbar,,L2 Voltage (Min),V,242.31
,,2023-06-14T07:30:00.000+00:00,busbar,,L2 Voltage (Max),V,242.41
,,2023-06-14T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.38
,,2023-06-14T07:30:00.000+00:00,busbar,,L1 Voltage (Min),V,240.39
,,2023-06-14T07:30:00.000+00:00,busbar,,L1 Voltage (Max),V,240.53
,,2023-06-14T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.47
,,2023-06-14T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
,,2023-06-14T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
,,2023-06-14T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
,,2023-06-14T07:30:00.000+00:00,busbar,,L3 Active Power,kW,22.0
,,2023-06-14T07:30:00.000+00:00,busbar,,L2 Active Power,kW,30.0
,,2023-06-14T07:30:00.000+00:00,busbar,,L1 Active Power,kW,23.0
,,2023-06-14T07:30:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-14T07:30:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-14T07:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-14T07:30:00.000+00:00,busbar,,L3 Current (Min),A,94.88
,,2023-06-14T07:30:00.000+00:00,busbar,,L3 Current (Max),A,100.5
,,2023-06-14T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,96.25
,,2023-06-14T07:30:00.000+00:00,busbar,,L2 Current (Min),A,127.62
,,2023-06-14T07:30:00.000+00:00,busbar,,L2 Current (Max),A,128.25
,,2023-06-14T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,127.88
,,2023-06-14T07:30:00.000+00:00,busbar,,L1 Current (Min),A,100.38
,,2023-06-14T07:30:00.000+00:00,busbar,,L1 Current (Max),A,102.25
,,2023-06-14T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,101.62
,,2023-06-14T07:30:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-14T07:30:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-14T07:20:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
,,2023-06-14T07:20:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-1.75
,,2023-06-14T07:20:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
,,2023-06-14T07:20:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,7.56
,,2023-06-14T07:20:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
,,2023-06-14T07:20:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-10.37
,,2023-06-14T07:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
,,2023-06-14T07:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
,,2023-06-14T07:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-14T07:20:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.98956
,,2023-06-14T07:20:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97305
,,2023-06-14T07:20:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.96973
,,2023-06-14T07:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.0
,,2023-06-14T07:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.0
,,2023-06-14T07:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.0
,,2023-06-14T07:20:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
,,2023-06-14T07:20:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
,,2023-06-14T07:20:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
,,2023-06-14T07:20:00.000+00:00,feeder,4.0,L3 Current (Min),A,24.25
,,2023-06-14T07:20:00.000+00:00,feeder,4.0,L3 Current (Max),A,26.62
,,2023-06-14T07:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,26.12
,,2023-06-14T07:20:00.000+00:00,feeder,4.0,L2 Current (Min),A,17.5
,,2023-06-14T07:20:00.000+00:00,feeder,4.0,L2 Current (Max),A,24.5
,,2023-06-14T07:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,21.12
,,2023-06-14T07:20:00.000+00:00,feeder,4.0,L1 Current (Min),A,24.25
,,2023-06-14T07:20:00.000+00:00,feeder,4.0,L1 Current (Max),A,24.25
,,2023-06-14T07:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,24.25
,,2023-06-14T07:20:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
,,2023-06-14T07:20:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-6.25
,,2023-06-14T07:20:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
,,2023-06-14T07:20:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-12.19
,,2023-06-14T07:20:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
,,2023-06-14T07:20:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-11.19
,,2023-06-14T07:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-14T07:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
,,2023-06-14T07:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.0
,,2023-06-14T07:20:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9563299999999999
,,2023-06-14T07:20:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.96255
,,2023-06-14T07:20:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9758899999999999
,,2023-06-14T07:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.0
,,2023-06-14T07:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.0
,,2023-06-14T07:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,16.0
,,2023-06-14T07:20:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
,,2023-06-14T07:20:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
,,2023-06-14T07:20:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
,,2023-06-14T07:20:00.000+00:00,feeder,3.0,L3 Current (Min),A,23.0
,,2023-06-14T07:20:00.000+00:00,feeder,3.0,L3 Current (Max),A,23.25
,,2023-06-14T07:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,23.0
,,2023-06-14T07:20:00.000+00:00,feeder,3.0,L2 Current (Min),A,45.62
,,2023-06-14T07:20:00.000+00:00,feeder,3.0,L2 Current (Max),A,45.75
,,2023-06-14T07:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,45.62
,,2023-06-14T07:20:00.000+00:00,feeder,3.0,L1 Current (Min),A,67.25
,,2023-06-14T07:20:00.000+00:00,feeder,3.0,L1 Current (Max),A,67.5
,,2023-06-14T07:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,67.38
,,2023-06-14T07:20:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-14T07:20:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-24.12
,,2023-06-14T07:20:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-14T07:20:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-24.44
,,2023-06-14T07:20:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-14T07:20:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-7.93
,,2023-06-14T07:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-14T07:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
,,2023-06-14T07:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-14T07:20:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.89566
,,2023-06-14T07:20:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8414299999999999
,,2023-06-14T07:20:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96631
,,2023-06-14T07:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
,,2023-06-14T07:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.0
,,2023-06-14T07:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.0
,,2023-06-14T07:20:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-14T07:20:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-14T07:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-14T07:20:00.000+00:00,feeder,2.0,L3 Current (Min),A,12.38
,,2023-06-14T07:20:00.000+00:00,feeder,2.0,L3 Current (Max),A,16.0
,,2023-06-14T07:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.25
,,2023-06-14T07:20:00.000+00:00,feeder,2.0,L2 Current (Min),A,11.12
,,2023-06-14T07:20:00.000+00:00,feeder,2.0,L2 Current (Max),A,11.38
,,2023-06-14T07:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.25
,,2023-06-14T07:20:00.000+00:00,feeder,2.0,L1 Current (Min),A,19.25
,,2023-06-14T07:20:00.000+00:00,feeder,2.0,L1 Current (Max),A,19.75
,,2023-06-14T07:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.62
,,2023-06-14T07:20:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-14T07:20:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-3.94
,,2023-06-14T07:20:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-14T07:20:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-14.63
,,2023-06-14T07:20:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-14T07:20:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,3.82
,,2023-06-14T07:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-14T07:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
,,2023-06-14T07:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
,,2023-06-14T07:20:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.97321
,,2023-06-14T07:20:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.92999
,,2023-06-14T07:20:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9819899999999999
,,2023-06-14T07:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.0
,,2023-06-14T07:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.0
,,2023-06-14T07:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.0
,,2023-06-14T07:20:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-14T07:20:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-14T07:20:00.000+00:00,feeder,1.0,L3 Current (Min),A,35.62
,,2023-06-14T07:20:00.000+00:00,feeder,1.0,L3 Current (Max),A,36.38
,,2023-06-14T07:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.0
,,2023-06-14T07:20:00.000+00:00,feeder,1.0,L2 Current (Min),A,38.88
,,2023-06-14T07:20:00.000+00:00,feeder,1.0,L2 Current (Max),A,44.38
,,2023-06-14T07:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.25
,,2023-06-14T07:20:00.000+00:00,feeder,1.0,L1 Current (Min),A,29.75
,,2023-06-14T07:20:00.000+00:00,feeder,1.0,L1 Current (Max),A,30.12
,,2023-06-14T07:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.0
,,2023-06-14T07:20:00.000+00:00,busbar,,L3 Voltage (Min),V,241.91
,,2023-06-14T07:20:00.000+00:00,busbar,,L3 Voltage (Max),V,241.98
,,2023-06-14T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.95
,,2023-06-14T07:20:00.000+00:00,busbar,,L2 Voltage (Min),V,243.56
,,2023-06-14T07:20:00.000+00:00,busbar,,L2 Voltage (Max),V,243.66
,,2023-06-14T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.61
,,2023-06-14T07:20:00.000+00:00,busbar,,L1 Voltage (Min),V,241.02
,,2023-06-14T07:20:00.000+00:00,busbar,,L1 Voltage (Max),V,241.09
,,2023-06-14T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.06
,,2023-06-14T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
,,2023-06-14T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
,,2023-06-14T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
,,2023-06-14T07:20:00.000+00:00,busbar,,L3 Active Power,kW,23.0
,,2023-06-14T07:20:00.000+00:00,busbar,,L2 Active Power,kW,28.0
,,2023-06-14T07:20:00.000+00:00,busbar,,L1 Active Power,kW,33.0
,,2023-06-14T07:20:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-14T07:20:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-14T07:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-14T07:20:00.000+00:00,busbar,,L3 Current (Min),A,96.75
,,2023-06-14T07:20:00.000+00:00,busbar,,L3 Current (Max),A,98.38
,,2023-06-14T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,97.38
,,2023-06-14T07:20:00.000+00:00,busbar,,L2 Current (Min),A,117.25
,,2023-06-14T07:20:00.000+00:00,busbar,,L2 Current (Max),A,122.38
,,2023-06-14T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,119.62
,,2023-06-14T07:20:00.000+00:00,busbar,,L1 Current (Min),A,140.25
,,2023-06-14T07:20:00.000+00:00,busbar,,L1 Current (Max),A,140.5
,,2023-06-14T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,140.5
,,2023-06-14T07:20:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-14T07:20:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-14T07:10:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
,,2023-06-14T07:10:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-28.44
,,2023-06-14T07:10:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
,,2023-06-14T07:10:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,13.87
,,2023-06-14T07:10:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
,,2023-06-14T07:10:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-17.81
,,2023-06-14T07:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-14T07:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
,,2023-06-14T07:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-14T07:10:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.80252
,,2023-06-14T07:10:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.95032
,,2023-06-14T07:10:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.89346
,,2023-06-14T07:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.0
,,2023-06-14T07:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.0
,,2023-06-14T07:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.0
,,2023-06-14T07:10:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
,,2023-06-14T07:10:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
,,2023-06-14T07:10:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
,,2023-06-14T07:10:00.000+00:00,feeder,4.0,L3 Current (Min),A,9.88
,,2023-06-14T07:10:00.000+00:00,feeder,4.0,L3 Current (Max),A,10.25
,,2023-06-14T07:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,10.12
,,2023-06-14T07:10:00.000+00:00,feeder,4.0,L2 Current (Min),A,13.0
,,2023-06-14T07:10:00.000+00:00,feeder,4.0,L2 Current (Max),A,14.12
,,2023-06-14T07:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.88
,,2023-06-14T07:10:00.000+00:00,feeder,4.0,L1 Current (Min),A,12.75
,,2023-06-14T07:10:00.000+00:00,feeder,4.0,L1 Current (Max),A,12.88
,,2023-06-14T07:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,12.88
,,2023-06-14T07:10:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
,,2023-06-14T07:10:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-8.75
,,2023-06-14T07:10:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
,,2023-06-14T07:10:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-14.13
,,2023-06-14T07:10:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
,,2023-06-14T07:10:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-10.19
,,2023-06-14T07:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-14T07:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
,,2023-06-14T07:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.0
,,2023-06-14T07:10:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.95816
,,2023-06-14T07:10:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.94153
,,2023-06-14T07:10:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.97977
,,2023-06-14T07:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.0
,,2023-06-14T07:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.0
,,2023-06-14T07:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,17.0
,,2023-06-14T07:10:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
,,2023-06-14T07:10:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
,,2023-06-14T07:10:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
,,2023-06-14T07:10:00.000+00:00,feeder,3.0,L3 Current (Min),A,29.25
,,2023-06-14T07:10:00.000+00:00,feeder,3.0,L3 Current (Max),A,29.5
,,2023-06-14T07:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,29.38
,,2023-06-14T07:10:00.000+00:00,feeder,3.0,L2 Current (Min),A,33.5
,,2023-06-14T07:10:00.000+00:00,feeder,3.0,L2 Current (Max),A,33.5
,,2023-06-14T07:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,33.5
,,2023-06-14T07:10:00.000+00:00,feeder,3.0,L1 Current (Min),A,72.38
,,2023-06-14T07:10:00.000+00:00,feeder,3.0,L1 Current (Max),A,72.88
,,2023-06-14T07:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,72.75
,,2023-06-14T07:10:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-14T07:10:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-25.88
,,2023-06-14T07:10:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-14T07:10:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-9.63
,,2023-06-14T07:10:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-14T07:10:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-6.81
,,2023-06-14T07:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-14T07:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
,,2023-06-14T07:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-14T07:10:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8696299999999999
,,2023-06-14T07:10:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9799200000000001
,,2023-06-14T07:10:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9855299999999999
,,2023-06-14T07:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.0
,,2023-06-14T07:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.0
,,2023-06-14T07:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.0
,,2023-06-14T07:10:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-14T07:10:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-14T07:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-14T07:10:00.000+00:00,feeder,2.0,L3 Current (Min),A,11.0
,,2023-06-14T07:10:00.000+00:00,feeder,2.0,L3 Current (Max),A,11.25
,,2023-06-14T07:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.12
,,2023-06-14T07:10:00.000+00:00,feeder,2.0,L2 Current (Min),A,29.12
,,2023-06-14T07:10:00.000+00:00,feeder,2.0,L2 Current (Max),A,29.5
,,2023-06-14T07:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.25
,,2023-06-14T07:10:00.000+00:00,feeder,2.0,L1 Current (Min),A,32.75
,,2023-06-14T07:10:00.000+00:00,feeder,2.0,L1 Current (Max),A,32.88
,,2023-06-14T07:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.75
,,2023-06-14T07:10:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-14T07:10:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-7.81
,,2023-06-14T07:10:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-14T07:10:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-10.56
,,2023-06-14T07:10:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-14T07:10:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,6.25
,,2023-06-14T07:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-14T07:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
,,2023-06-14T07:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
,,2023-06-14T07:10:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.96875
,,2023-06-14T07:10:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9628
,,2023-06-14T07:10:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98572
,,2023-06-14T07:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.0
,,2023-06-14T07:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.0
,,2023-06-14T07:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.0
,,2023-06-14T07:10:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
