Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,,2023-06-14T07:10:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-14T07:10:00.000+00:00,feeder,1.0,L3 Current (Min),A,25.62
,,2023-06-14T07:10:00.000+00:00,feeder,1.0,L3 Current (Max),A,26.0
,,2023-06-14T07:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.88
,,2023-06-14T07:10:00.000+00:00,feeder,1.0,L2 Current (Min),A,59.88
,,2023-06-14T07:10:00.000+00:00,feeder,1.0,L2 Current (Max),A,60.0
,,2023-06-14T07:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,59.88
,,2023-06-14T07:10:00.000+00:00,feeder,1.0,L1 Current (Min),A,34.5
,,2023-06-14T07:10:00.000+00:00,feeder,1.0,L1 Current (Max),A,36.5
,,2023-06-14T07:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.62
,,2023-06-14T07:10:00.000+00:00,busbar,,L3 Voltage (Min),V,241.64
,,2023-06-14T07:10:00.000+00:00,busbar,,L3 Voltage (Max),V,241.69
,,2023-06-14T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.66
,,2023-06-14T07:10:00.000+00:00,busbar,,L2 Voltage (Min),V,242.98
,,2023-06-14T07:10:00.000+00:00,busbar,,L2 Voltage (Max),V,243.0
,,2023-06-14T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.0
,,2023-06-14T07:10:00.000+00:00,busbar,,L1 Voltage (Min),V,240.61
,,2023-06-14T07:10:00.000+00:00,busbar,,L1 Voltage (Max),V,240.67
,,2023-06-14T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.66
,,2023-06-14T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
,,2023-06-14T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
,,2023-06-14T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
,,2023-06-14T07:10:00.000+00:00,busbar,,L3 Active Power,kW,17.0
,,2023-06-14T07:10:00.000+00:00,busbar,,L2 Active Power,kW,32.0
,,2023-06-14T07:10:00.000+00:00,busbar,,L1 Active Power,kW,36.0
,,2023-06-14T07:10:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-14T07:10:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-14T07:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-14T07:10:00.000+00:00,busbar,,L3 Current (Min),A,75.25
,,2023-06-14T07:10:00.000+00:00,busbar,,L3 Current (Max),A,75.75
,,2023-06-14T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,75.5
,,2023-06-14T07:10:00.000+00:00,busbar,,L2 Current (Min),A,134.38
,,2023-06-14T07:10:00.000+00:00,busbar,,L2 Current (Max),A,136.0
,,2023-06-14T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,135.5
,,2023-06-14T07:10:00.000+00:00,busbar,,L1 Current (Min),A,152.25
,,2023-06-14T07:10:00.000+00:00,busbar,,L1 Current (Max),A,153.12
,,2023-06-14T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,152.75
,,2023-06-14T07:10:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-14T07:10:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-14T07:00:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
,,2023-06-14T07:00:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-4.5
,,2023-06-14T07:00:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
,,2023-06-14T07:00:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,0.56
,,2023-06-14T07:00:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
,,2023-06-14T07:00:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-18.19
,,2023-06-14T07:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
,,2023-06-14T07:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
,,2023-06-14T07:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-14T07:00:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9593799999999999
,,2023-06-14T07:00:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97031
,,2023-06-14T07:00:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.89065
,,2023-06-14T07:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.0
,,2023-06-14T07:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.0
,,2023-06-14T07:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.0
,,2023-06-14T07:00:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
,,2023-06-14T07:00:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
,,2023-06-14T07:00:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
,,2023-06-14T07:00:00.000+00:00,feeder,4.0,L3 Current (Min),A,17.38
,,2023-06-14T07:00:00.000+00:00,feeder,4.0,L3 Current (Max),A,17.5
,,2023-06-14T07:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.38
,,2023-06-14T07:00:00.000+00:00,feeder,4.0,L2 Current (Min),A,13.88
,,2023-06-14T07:00:00.000+00:00,feeder,4.0,L2 Current (Max),A,13.88
,,2023-06-14T07:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.88
,,2023-06-14T07:00:00.000+00:00,feeder,4.0,L1 Current (Min),A,12.0
,,2023-06-14T07:00:00.000+00:00,feeder,4.0,L1 Current (Max),A,12.0
,,2023-06-14T07:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,12.0
,,2023-06-14T07:00:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
,,2023-06-14T07:00:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-4.44
,,2023-06-14T07:00:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
,,2023-06-14T07:00:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-6.5
,,2023-06-14T07:00:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
,,2023-06-14T07:00:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-6.0
,,2023-06-14T07:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-14T07:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
,,2023-06-14T07:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
,,2023-06-14T07:00:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98862
,,2023-06-14T07:00:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97159
,,2023-06-14T07:00:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9906
,,2023-06-14T07:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.0
,,2023-06-14T07:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.0
,,2023-06-14T07:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,18.0
,,2023-06-14T07:00:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
,,2023-06-14T07:00:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
,,2023-06-14T07:00:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
,,2023-06-14T07:00:00.000+00:00,feeder,3.0,L3 Current (Min),A,57.88
,,2023-06-14T07:00:00.000+00:00,feeder,3.0,L3 Current (Max),A,58.25
,,2023-06-14T07:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,58.0
,,2023-06-14T07:00:00.000+00:00,feeder,3.0,L2 Current (Min),A,42.62
,,2023-06-14T07:00:00.000+00:00,feeder,3.0,L2 Current (Max),A,43.0
,,2023-06-14T07:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,42.88
,,2023-06-14T07:00:00.000+00:00,feeder,3.0,L1 Current (Min),A,76.62
,,2023-06-14T07:00:00.000+00:00,feeder,3.0,L1 Current (Max),A,76.88
,,2023-06-14T07:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,76.75
,,2023-06-14T07:00:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-14T07:00:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-32.31
,,2023-06-14T07:00:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-14T07:00:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-33.87
,,2023-06-14T07:00:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-14T07:00:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-12.81
,,2023-06-14T07:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-14T07:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
,,2023-06-14T07:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-14T07:00:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.81326
,,2023-06-14T07:00:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.7912899999999999
,,2023-06-14T07:00:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9525100000000001
,,2023-06-14T07:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.0
,,2023-06-14T07:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.0
,,2023-06-14T07:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.0
,,2023-06-14T07:00:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-14T07:00:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-14T07:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-14T07:00:00.000+00:00,feeder,2.0,L3 Current (Min),A,11.25
,,2023-06-14T07:00:00.000+00:00,feeder,2.0,L3 Current (Max),A,11.5
,,2023-06-14T07:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.38
,,2023-06-14T07:00:00.000+00:00,feeder,2.0,L2 Current (Min),A,10.25
,,2023-06-14T07:00:00.000+00:00,feeder,2.0,L2 Current (Max),A,11.0
,,2023-06-14T07:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.75
,,2023-06-14T07:00:00.000+00:00,feeder,2.0,L1 Current (Min),A,20.12
,,2023-06-14T07:00:00.000+00:00,feeder,2.0,L1 Current (Max),A,20.25
,,2023-06-14T07:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.25
,,2023-06-14T07:00:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-14T07:00:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-4.62
,,2023-06-14T07:00:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-14T07:00:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-18.81
,,2023-06-14T07:00:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-14T07:00:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-3.38
,,2023-06-14T07:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-14T07:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
,,2023-06-14T07:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-14T07:00:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.98251
,,2023-06-14T07:00:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.89395
,,2023-06-14T07:00:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.97565
,,2023-06-14T07:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.0
,,2023-06-14T07:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.0
,,2023-06-14T07:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.0
,,2023-06-14T07:00:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-14T07:00:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-14T07:00:00.000+00:00,feeder,1.0,L3 Current (Min),A,39.75
,,2023-06-14T07:00:00.000+00:00,feeder,1.0,L3 Current (Max),A,40.12
,,2023-06-14T07:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.0
,,2023-06-14T07:00:00.000+00:00,feeder,1.0,L2 Current (Min),A,35.88
,,2023-06-14T07:00:00.000+00:00,feeder,1.0,L2 Current (Max),A,36.12
,,2023-06-14T07:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.0
,,2023-06-14T07:00:00.000+00:00,feeder,1.0,L1 Current (Min),A,28.12
,,2023-06-14T07:00:00.000+00:00,feeder,1.0,L1 Current (Max),A,40.75
,,2023-06-14T07:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.62
,,2023-06-14T07:00:00.000+00:00,busbar,,L3 Voltage (Min),V,241.3
,,2023-06-14T07:00:00.000+00:00,busbar,,L3 Voltage (Max),V,241.39
,,2023-06-14T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.36
,,2023-06-14T07:00:00.000+00:00,busbar,,L2 Voltage (Min),V,243.25
,,2023-06-14T07:00:00.000+00:00,busbar,,L2 Voltage (Max),V,243.34
,,2023-06-14T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.31
,,2023-06-14T07:00:00.000+00:00,busbar,,L1 Voltage (Min),V,240.14
,,2023-06-14T07:00:00.000+00:00,busbar,,L1 Voltage (Max),V,240.31
,,2023-06-14T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.23
,,2023-06-14T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
,,2023-06-14T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
,,2023-06-14T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
,,2023-06-14T07:00:00.000+00:00,busbar,,L3 Active Power,kW,30.0
,,2023-06-14T07:00:00.000+00:00,busbar,,L2 Active Power,kW,23.0
,,2023-06-14T07:00:00.000+00:00,busbar,,L1 Active Power,kW,34.0
,,2023-06-14T07:00:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-14T07:00:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-14T07:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-14T07:00:00.000+00:00,busbar,,L3 Current (Min),A,125.12
,,2023-06-14T07:00:00.000+00:00,busbar,,L3 Current (Max),A,125.88
,,2023-06-14T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,125.5
,,2023-06-14T07:00:00.000+00:00,busbar,,L2 Current (Min),A,101.62
,,2023-06-14T07:00:00.000+00:00,busbar,,L2 Current (Max),A,102.12
,,2023-06-14T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,102.0
,,2023-06-14T07:00:00.000+00:00,busbar,,L1 Current (Min),A,136.38
,,2023-06-14T07:00:00.000+00:00,busbar,,L1 Current (Max),A,149.0
,,2023-06-14T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,143.88
,,2023-06-14T07:00:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-14T07:00:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-14T06:50:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
,,2023-06-14T06:50:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,0.0
,,2023-06-14T06:50:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
,,2023-06-14T06:50:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,4.62
,,2023-06-14T06:50:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
,,2023-06-14T06:50:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-20.18
,,2023-06-14T06:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
,,2023-06-14T06:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
,,2023-06-14T06:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-14T06:50:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9534299999999999
,,2023-06-14T06:50:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9334100000000001
,,2023-06-14T06:50:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.87692
,,2023-06-14T06:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.0
,,2023-06-14T06:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.0
,,2023-06-14T06:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.0
,,2023-06-14T06:50:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
,,2023-06-14T06:50:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
,,2023-06-14T06:50:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
,,2023-06-14T06:50:00.000+00:00,feeder,4.0,L3 Current (Min),A,11.25
,,2023-06-14T06:50:00.000+00:00,feeder,4.0,L3 Current (Max),A,11.5
,,2023-06-14T06:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,11.38
,,2023-06-14T06:50:00.000+00:00,feeder,4.0,L2 Current (Min),A,15.88
,,2023-06-14T06:50:00.000+00:00,feeder,4.0,L2 Current (Max),A,16.0
,,2023-06-14T06:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,15.88
,,2023-06-14T06:50:00.000+00:00,feeder,4.0,L1 Current (Min),A,11.88
,,2023-06-14T06:50:00.000+00:00,feeder,4.0,L1 Current (Max),A,11.88
,,2023-06-14T06:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,11.88
,,2023-06-14T06:50:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
,,2023-06-14T06:50:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-4.12
,,2023-06-14T06:50:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
,,2023-06-14T06:50:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-20.0
,,2023-06-14T06:50:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
,,2023-06-14T06:50:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-12.69
,,2023-06-14T06:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-14T06:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
,,2023-06-14T06:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
,,2023-06-14T06:50:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98895
,,2023-06-14T06:50:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.8757
,,2023-06-14T06:50:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.95837
,,2023-06-14T06:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.0
,,2023-06-14T06:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.0
,,2023-06-14T06:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.0
,,2023-06-14T06:50:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
,,2023-06-14T06:50:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
,,2023-06-14T06:50:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
,,2023-06-14T06:50:00.000+00:00,feeder,3.0,L3 Current (Min),A,50.12
,,2023-06-14T06:50:00.000+00:00,feeder,3.0,L3 Current (Max),A,50.62
,,2023-06-14T06:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,50.5
,,2023-06-14T06:50:00.000+00:00,feeder,3.0,L2 Current (Min),A,24.75
,,2023-06-14T06:50:00.000+00:00,feeder,3.0,L2 Current (Max),A,24.75
,,2023-06-14T06:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,24.75
,,2023-06-14T06:50:00.000+00:00,feeder,3.0,L1 Current (Min),A,39.88
,,2023-06-14T06:50:00.000+00:00,feeder,3.0,L1 Current (Max),A,40.0
,,2023-06-14T06:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,40.0
,,2023-06-14T06:50:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-14T06:50:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-14.81
,,2023-06-14T06:50:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-14T06:50:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-10.63
,,2023-06-14T06:50:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-14T06:50:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-9.06
,,2023-06-14T06:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-14T06:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
,,2023-06-14T06:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-14T06:50:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.91669
,,2023-06-14T06:50:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9617899999999999
,,2023-06-14T06:50:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9783299999999999
,,2023-06-14T06:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
,,2023-06-14T06:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.0
,,2023-06-14T06:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.0
,,2023-06-14T06:50:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-14T06:50:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-14T06:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-14T06:50:00.000+00:00,feeder,2.0,L3 Current (Min),A,11.88
,,2023-06-14T06:50:00.000+00:00,feeder,2.0,L3 Current (Max),A,12.12
,,2023-06-14T06:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.0
,,2023-06-14T06:50:00.000+00:00,feeder,2.0,L2 Current (Min),A,19.88
,,2023-06-14T06:50:00.000+00:00,feeder,2.0,L2 Current (Max),A,20.25
,,2023-06-14T06:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.12
,,2023-06-14T06:50:00.000+00:00,feeder,2.0,L1 Current (Min),A,27.0
,,2023-06-14T06:50:00.000+00:00,feeder,2.0,L1 Current (Max),A,27.25
,,2023-06-14T06:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.12
,,2023-06-14T06:50:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-14T06:50:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-11.5
,,2023-06-14T06:50:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-14T06:50:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-22.62
,,2023-06-14T06:50:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-14T06:50:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-16.5
,,2023-06-14T06:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-14T06:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
,,2023-06-14T06:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
,,2023-06-14T06:50:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.93289
,,2023-06-14T06:50:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.87018
,,2023-06-14T06:50:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9270299999999999
,,2023-06-14T06:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.0
,,2023-06-14T06:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.0
,,2023-06-14T06:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.0
,,2023-06-14T06:50:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-14T06:50:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-14T06:50:00.000+00:00,feeder,1.0,L3 Current (Min),A,25.75
,,2023-06-14T06:50:00.000+00:00,feeder,1.0,L3 Current (Max),A,26.25
,,2023-06-14T06:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.0
,,2023-06-14T06:50:00.000+00:00,feeder,1.0,L2 Current (Min),A,33.75
,,2023-06-14T06:50:00.000+00:00,feeder,1.0,L2 Current (Max),A,34.0
,,2023-06-14T06:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.88
,,2023-06-14T06:50:00.000+00:00,feeder,1.0,L1 Current (Min),A,24.25
,,2023-06-14T06:50:00.000+00:00,feeder,1.0,L1 Current (Max),A,24.25
,,2023-06-14T06:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.25
,,2023-06-14T06:50:00.000+00:00,busbar,,L3 Voltage (Min),V,241.12
,,2023-06-14T06:50:00.000+00:00,busbar,,L3 Voltage (Max),V,241.19
,,2023-06-14T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.14
,,2023-06-14T06:50:00.000+00:00,busbar,,L2 Voltage (Min),V,242.89
,,2023-06-14T06:50:00.000+00:00,busbar,,L2 Voltage (Max),V,243.0
,,2023-06-14T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.95
,,2023-06-14T06:50:00.000+00:00,busbar,,L1 Voltage (Min),V,240.31
,,2023-06-14T06:50:00.000+00:00,busbar,,L1 Voltage (Max),V,240.39
,,2023-06-14T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.34
,,2023-06-14T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
,,2023-06-14T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
,,2023-06-14T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
,,2023-06-14T06:50:00.000+00:00,busbar,,L3 Active Power,kW,23.0
,,2023-06-14T06:50:00.000+00:00,busbar,,L2 Active Power,kW,21.0
,,2023-06-14T06:50:00.000+00:00,busbar,,L1 Active Power,kW,24.0
,,2023-06-14T06:50:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-14T06:50:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-14T06:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-14T06:50:00.000+00:00,busbar,,L3 Current (Min),A,98.25
,,2023-06-14T06:50:00.000+00:00,busbar,,L3 Current (Max),A,99.12
,,2023-06-14T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,98.88
,,2023-06-14T06:50:00.000+00:00,busbar,,L2 Current (Min),A,93.12
,,2023-06-14T06:50:00.000+00:00,busbar,,L2 Current (Max),A,93.25
,,2023-06-14T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,93.12
,,2023-06-14T06:50:00.000+00:00,busbar,,L1 Current (Min),A,102.88
,,2023-06-14T06:50:00.000+00:00,busbar,,L1 Current (Max),A,103.0
,,2023-06-14T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,102.88
,,2023-06-14T06:50:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-14T06:50:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-14T06:40:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
,,2023-06-14T06:40:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,0.69
,,2023-06-14T06:40:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
,,2023-06-14T06:40:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-0.38
,,2023-06-14T06:40:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
,,2023-06-14T06:40:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-14.94
,,2023-06-14T06:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
,,2023-06-14T06:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
,,2023-06-14T06:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-14T06:40:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99582
,,2023-06-14T06:40:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98315
,,2023-06-14T06:40:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.90317
,,2023-06-14T06:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.0
,,2023-06-14T06:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.0
,,2023-06-14T06:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.0
,,2023-06-14T06:40:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
,,2023-06-14T06:40:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
,,2023-06-14T06:40:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
,,2023-06-14T06:40:00.000+00:00,feeder,4.0,L3 Current (Min),A,34.38
,,2023-06-14T06:40:00.000+00:00,feeder,4.0,L3 Current (Max),A,34.62
,,2023-06-14T06:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,34.5
,,2023-06-14T06:40:00.000+00:00,feeder,4.0,L2 Current (Min),A,22.5
,,2023-06-14T06:40:00.000+00:00,feeder,4.0,L2 Current (Max),A,22.62
,,2023-06-14T06:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.5
,,2023-06-14T06:40:00.000+00:00,feeder,4.0,L1 Current (Min),A,11.62
,,2023-06-14T06:40:00.000+00:00,feeder,4.0,L1 Current (Max),A,11.75
,,2023-06-14T06:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,11.75
,,2023-06-14T06:40:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
,,2023-06-14T06:40:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-7.25
,,2023-06-14T06:40:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
,,2023-06-14T06:40:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-18.62
,,2023-06-14T06:40:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
,,2023-06-14T06:40:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-18.62
,,2023-06-14T06:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-14T06:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
,,2023-06-14T06:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
,,2023-06-14T06:40:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.97656
,,2023-06-14T06:40:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.88626
,,2023-06-14T06:40:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.91684
,,2023-06-14T06:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.0
,,2023-06-14T06:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.0
,,2023-06-14T06:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.0
,,2023-06-14T06:40:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
,,2023-06-14T06:40:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
,,2023-06-14T06:40:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
,,2023-06-14T06:40:00.000+00:00,feeder,3.0,L3 Current (Min),A,33.12
,,2023-06-14T06:40:00.000+00:00,feeder,3.0,L3 Current (Max),A,34.25
,,2023-06-14T06:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,33.62
,,2023-06-14T06:40:00.000+00:00,feeder,3.0,L2 Current (Min),A,21.38
,,2023-06-14T06:40:00.000+00:00,feeder,3.0,L2 Current (Max),A,21.5
,,2023-06-14T06:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,21.38
,,2023-06-14T06:40:00.000+00:00,feeder,3.0,L1 Current (Min),A,32.0
,,2023-06-14T06:40:00.000+00:00,feeder,3.0,L1 Current (Max),A,32.0
,,2023-06-14T06:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,32.0
,,2023-06-14T06:40:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-14T06:40:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-14.13
,,2023-06-14T06:40:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-14T06:40:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-13.19
,,2023-06-14T06:40:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-14T06:40:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-15.19
,,2023-06-14T06:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-14T06:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
,,2023-06-14T06:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-14T06:40:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9550799999999999
,,2023-06-14T06:40:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9574600000000001
,,2023-06-14T06:40:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.93985
,,2023-06-14T06:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.0
,,2023-06-14T06:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.0
,,2023-06-14T06:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.0
,,2023-06-14T06:40:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-14T06:40:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-14T06:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-14T06:40:00.000+00:00,feeder,2.0,L3 Current (Min),A,18.88
,,2023-06-14T06:40:00.000+00:00,feeder,2.0,L3 Current (Max),A,19.12
,,2023-06-14T06:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.0
,,2023-06-14T06:40:00.000+00:00,feeder,2.0,L2 Current (Min),A,21.38
,,2023-06-14T06:40:00.000+00:00,feeder,2.0,L2 Current (Max),A,21.62
,,2023-06-14T06:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.5
,,2023-06-14T06:40:00.000+00:00,feeder,2.0,L1 Current (Min),A,13.62
,,2023-06-14T06:40:00.000+00:00,feeder,2.0,L1 Current (Max),A,13.75
,,2023-06-14T06:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.75
,,2023-06-14T06:40:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-14T06:40:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-10.06
,,2023-06-14T06:40:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-14T06:40:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-13.75
,,2023-06-14T06:40:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-14T06:40:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-31.06
,,2023-06-14T06:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-14T06:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
,,2023-06-14T06:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-14T06:40:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.94775
,,2023-06-14T06:40:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.94095
,,2023-06-14T06:40:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.76223
,,2023-06-14T06:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.0
,,2023-06-14T06:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.0
,,2023-06-14T06:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.0
,,2023-06-14T06:40:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-14T06:40:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-14T06:40:00.000+00:00,feeder,1.0,L3 Current (Min),A,25.88
,,2023-06-14T06:40:00.000+00:00,feeder,1.0,L3 Current (Max),A,26.38
,,2023-06-14T06:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.12
,,2023-06-14T06:40:00.000+00:00,feeder,1.0,L2 Current (Min),A,45.38
,,2023-06-14T06:40:00.000+00:00,feeder,1.0,L2 Current (Max),A,47.5
,,2023-06-14T06:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.88
,,2023-06-14T06:40:00.000+00:00,feeder,1.0,L1 Current (Min),A,13.0
,,2023-06-14T06:40:00.000+00:00,feeder,1.0,L1 Current (Max),A,13.12
,,2023-06-14T06:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.12
,,2023-06-14T06:40:00.000+00:00,busbar,,L3 Voltage (Min),V,241.23
,,2023-06-14T06:40:00.000+00:00,busbar,,L3 Voltage (Max),V,241.27
,,2023-06-14T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.25
,,2023-06-14T06:40:00.000+00:00,busbar,,L2 Voltage (Min),V,242.81
,,2023-06-14T06:40:00.000+00:00,busbar,,L2 Voltage (Max),V,242.86
,,2023-06-14T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.83
,,2023-06-14T06:40:00.000+00:00,busbar,,L1 Voltage (Min),V,240.77
,,2023-06-14T06:40:00.000+00:00,busbar,,L1 Voltage (Max),V,240.81
,,2023-06-14T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.78
,,2023-06-14T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
,,2023-06-14T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
,,2023-06-14T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
,,2023-06-14T06:40:00.000+00:00,busbar,,L3 Active Power,kW,27.0
,,2023-06-14T06:40:00.000+00:00,busbar,,L2 Active Power,kW,26.0
,,2023-06-14T06:40:00.000+00:00,busbar,,L1 Active Power,kW,15.0
,,2023-06-14T06:40:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-14T06:40:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-14T06:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-14T06:40:00.000+00:00,busbar,,L3 Current (Min),A,112.12
,,2023-06-14T06:40:00.000+00:00,busbar,,L3 Current (Max),A,113.12
,,2023-06-14T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,112.62
,,2023-06-14T06:40:00.000+00:00,busbar,,L2 Current (Min),A,110.0
,,2023-06-14T06:40:00.000+00:00,busbar,,L2 Current (Max),A,112.25
,,2023-06-14T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,110.62
,,2023-06-14T06:40:00.000+00:00,busbar,,L1 Current (Min),A,70.0
,,2023-06-14T06:40:00.000+00:00,busbar,,L1 Current (Max),A,70.0
,,2023-06-14T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,70.0
,,2023-06-14T06:40:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-14T06:40:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-14T06:30:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
,,2023-06-14T06:30:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-14.19
,,2023-06-14T06:30:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
,,2023-06-14T06:30:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,6.69
,,2023-06-14T06:30:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
,,2023-06-14T06:30:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-18.44
,,2023-06-14T06:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-14T06:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
,,2023-06-14T06:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-14T06:30:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.89386
,,2023-06-14T06:30:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.96872
,,2023-06-14T06:30:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.8794200000000001
,,2023-06-14T06:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.0
,,2023-06-14T06:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.0
,,2023-06-14T06:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.0
,,2023-06-14T06:30:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
,,2023-06-14T06:30:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
,,2023-06-14T06:30:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
,,2023-06-14T06:30:00.000+00:00,feeder,4.0,L3 Current (Min),A,9.62
,,2023-06-14T06:30:00.000+00:00,feeder,4.0,L3 Current (Max),A,9.88
,,2023-06-14T06:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,9.75
,,2023-06-14T06:30:00.000+00:00,feeder,4.0,L2 Current (Min),A,13.12
,,2023-06-14T06:30:00.000+00:00,feeder,4.0,L2 Current (Max),A,13.38
,,2023-06-14T06:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.25
,,2023-06-14T06:30:00.000+00:00,feeder,4.0,L1 Current (Min),A,11.88
,,2023-06-14T06:30:00.000+00:00,feeder,4.0,L1 Current (Max),A,12.0
,,2023-06-14T06:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,11.88
,,2023-06-14T06:30:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
,,2023-06-14T06:30:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-0.5
,,2023-06-14T06:30:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
,,2023-06-14T06:30:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-11.44
,,2023-06-14T06:30:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
,,2023-06-14T06:30:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-12.25
,,2023-06-14T06:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
,,2023-06-14T06:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
,,2023-06-14T06:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
,,2023-06-14T06:30:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.99741
,,2023-06-14T06:30:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9587700000000001
,,2023-06-14T06:30:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.96231
,,2023-06-14T06:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,22.0
,,2023-06-14T06:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.0
,,2023-06-14T06:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.0
,,2023-06-14T06:30:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
,,2023-06-14T06:30:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
,,2023-06-14T06:30:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
,,2023-06-14T06:30:00.000+00:00,feeder,3.0,L3 Current (Min),A,89.0
,,2023-06-14T06:30:00.000+00:00,feeder,3.0,L3 Current (Max),A,89.12
,,2023-06-14T06:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,89.0
,,2023-06-14T06:30:00.000+00:00,feeder,3.0,L2 Current (Min),A,29.88
,,2023-06-14T06:30:00.000+00:00,feeder,3.0,L2 Current (Max),A,35.88
,,2023-06-14T06:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,32.62
,,2023-06-14T06:30:00.000+00:00,feeder,3.0,L1 Current (Min),A,46.75
,,2023-06-14T06:30:00.000+00:00,feeder,3.0,L1 Current (Max),A,47.0
,,2023-06-14T06:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,46.88
,,2023-06-14T06:30:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-14T06:30:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-7.0
,,2023-06-14T06:30:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-14T06:30:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-14.75
,,2023-06-14T06:30:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-14T06:30:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-4.0
,,2023-06-14T06:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-14T06:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
,,2023-06-14T06:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-14T06:30:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.98795
,,2023-06-14T06:30:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9423799999999999
,,2023-06-14T06:30:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.99246
,,2023-06-14T06:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.0
,,2023-06-14T06:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.0
,,2023-06-14T06:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.0
,,2023-06-14T06:30:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-14T06:30:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-14T06:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-14T06:30:00.000+00:00,feeder,2.0,L3 Current (Min),A,31.75
,,2023-06-14T06:30:00.000+00:00,feeder,2.0,L3 Current (Max),A,32.38
,,2023-06-14T06:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.0
,,2023-06-14T06:30:00.000+00:00,feeder,2.0,L2 Current (Min),A,13.5
,,2023-06-14T06:30:00.000+00:00,feeder,2.0,L2 Current (Max),A,14.0
,,2023-06-14T06:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.75
,,2023-06-14T06:30:00.000+00:00,feeder,2.0,L1 Current (Min),A,29.75
,,2023-06-14T06:30:00.000+00:00,feeder,2.0,L1 Current (Max),A,29.88
,,2023-06-14T06:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.75
,,2023-06-14T06:30:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-14T06:30:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-10.94
,,2023-06-14T06:30:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-14T06:30:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-11.87
,,2023-06-14T06:30:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-14T06:30:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-20.88
,,2023-06-14T06:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-14T06:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
,,2023-06-14T06:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-14T06:30:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9308200000000001
,,2023-06-14T06:30:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9534600000000001
,,2023-06-14T06:30:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8484799999999999
,,2023-06-14T06:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.0
,,2023-06-14T06:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.0
,,2023-06-14T06:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.0
,,2023-06-14T06:30:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-14T06:30:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-14T06:30:00.000+00:00,feeder,1.0,L3 Current (Min),A,27.38
,,2023-06-14T06:30:00.000+00:00,feeder,1.0,L3 Current (Max),A,28.12
,,2023-06-14T06:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.75
,,2023-06-14T06:30:00.000+00:00,feeder,1.0,L2 Current (Min),A,54.25
,,2023-06-14T06:30:00.000+00:00,feeder,1.0,L2 Current (Max),A,55.12
,,2023-06-14T06:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,54.62
,,2023-06-14T06:30:00.000+00:00,feeder,1.0,L1 Current (Min),A,13.5
,,2023-06-14T06:30:00.000+00:00,feeder,1.0,L1 Current (Max),A,13.62
,,2023-06-14T06:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.5
,,2023-06-14T06:30:00.000+00:00,busbar,,L3 Voltage (Min),V,242.58
,,2023-06-14T06:30:00.000+00:00,busbar,,L3 Voltage (Max),V,242.75
,,2023-06-14T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.7
,,2023-06-14T06:30:00.000+00:00,busbar,,L2 Voltage (Min),V,244.3
,,2023-06-14T06:30:00.000+00:00,busbar,,L2 Voltage (Max),V,244.55
,,2023-06-14T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.47
,,2023-06-14T06:30:00.000+00:00,busbar,,L1 Voltage (Min),V,242.31
,,2023-06-14T06:30:00.000+00:00,busbar,,L1 Voltage (Max),V,242.52
,,2023-06-14T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.47
,,2023-06-14T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
,,2023-06-14T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
,,2023-06-14T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
,,2023-06-14T06:30:00.000+00:00,busbar,,L3 Active Power,kW,38.0
,,2023-06-14T06:30:00.000+00:00,busbar,,L2 Active Power,kW,27.0
,,2023-06-14T06:30:00.000+00:00,busbar,,L1 Active Power,kW,23.0
,,2023-06-14T06:30:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-14T06:30:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-14T06:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-14T06:30:00.000+00:00,busbar,,L3 Current (Min),A,156.75
,,2023-06-14T06:30:00.000+00:00,busbar,,L3 Current (Max),A,157.0
,,2023-06-14T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,157.0
,,2023-06-14T06:30:00.000+00:00,busbar,,L2 Current (Min),A,111.38
,,2023-06-14T06:30:00.000+00:00,busbar,,L2 Current (Max),A,116.38
,,2023-06-14T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,113.62
,,2023-06-14T06:30:00.000+00:00,busbar,,L1 Current (Min),A,101.0
,,2023-06-14T06:30:00.000+00:00,busbar,,L1 Current (Max),A,101.12
,,2023-06-14T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,101.0
,,2023-06-14T06:30:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-14T06:30:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-14T06:20:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
,,2023-06-14T06:20:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-22.38
,,2023-06-14T06:20:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
,,2023-06-14T06:20:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-0.25
,,2023-06-14T06:20:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
,,2023-06-14T06:20:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-11.94
,,2023-06-14T06:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-14T06:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
,,2023-06-14T06:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-14T06:20:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.84546
,,2023-06-14T06:20:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.99329
,,2023-06-14T06:20:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9430799999999999
,,2023-06-14T06:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.0
,,2023-06-14T06:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.0
,,2023-06-14T06:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.0
,,2023-06-14T06:20:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
,,2023-06-14T06:20:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
,,2023-06-14T06:20:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
,,2023-06-14T06:20:00.000+00:00,feeder,4.0,L3 Current (Min),A,8.38
,,2023-06-14T06:20:00.000+00:00,feeder,4.0,L3 Current (Max),A,8.5
,,2023-06-14T06:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,8.38
,,2023-06-14T06:20:00.000+00:00,feeder,4.0,L2 Current (Min),A,30.62
,,2023-06-14T06:20:00.000+00:00,feeder,4.0,L2 Current (Max),A,30.62
,,2023-06-14T06:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,30.62
,,2023-06-14T06:20:00.000+00:00,feeder,4.0,L1 Current (Min),A,17.25
,,2023-06-14T06:20:00.000+00:00,feeder,4.0,L1 Current (Max),A,17.25
,,2023-06-14T06:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,17.25
,,2023-06-14T06:20:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
,,2023-06-14T06:20:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-3.56
,,2023-06-14T06:20:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
,,2023-06-14T06:20:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-12.69
,,2023-06-14T06:20:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
,,2023-06-14T06:20:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-19.38
,,2023-06-14T06:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-14T06:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
,,2023-06-14T06:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
,,2023-06-14T06:20:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9895
,,2023-06-14T06:20:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.96094
,,2023-06-14T06:20:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.91165
,,2023-06-14T06:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.0
,,2023-06-14T06:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.0
,,2023-06-14T06:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.0
,,2023-06-14T06:20:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
,,2023-06-14T06:20:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
,,2023-06-14T06:20:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
,,2023-06-14T06:20:00.000+00:00,feeder,3.0,L3 Current (Min),A,39.62
,,2023-06-14T06:20:00.000+00:00,feeder,3.0,L3 Current (Max),A,39.88
,,2023-06-14T06:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,39.88
,,2023-06-14T06:20:00.000+00:00,feeder,3.0,L2 Current (Min),A,52.0
,,2023-06-14T06:20:00.000+00:00,feeder,3.0,L2 Current (Max),A,52.25
,,2023-06-14T06:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,52.0
,,2023-06-14T06:20:00.000+00:00,feeder,3.0,L1 Current (Min),A,31.38
,,2023-06-14T06:20:00.000+00:00,feeder,3.0,L1 Current (Max),A,31.38
,,2023-06-14T06:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,31.38
,,2023-06-14T06:20:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-14T06:20:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-13.06
,,2023-06-14T06:20:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-14T06:20:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-28.56
,,2023-06-14T06:20:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-14T06:20:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-17.69
,,2023-06-14T06:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-14T06:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
,,2023-06-14T06:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-14T06:20:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9598700000000001
,,2023-06-14T06:20:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.81714
,,2023-06-14T06:20:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.91846
,,2023-06-14T06:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.0
,,2023-06-14T06:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.0
,,2023-06-14T06:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.0
,,2023-06-14T06:20:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-14T06:20:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-14T06:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-14T06:20:00.000+00:00,feeder,2.0,L3 Current (Min),A,18.88
,,2023-06-14T06:20:00.000+00:00,feeder,2.0,L3 Current (Max),A,19.0
,,2023-06-14T06:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.88
,,2023-06-14T06:20:00.000+00:00,feeder,2.0,L2 Current (Min),A,10.12
,,2023-06-14T06:20:00.000+00:00,feeder,2.0,L2 Current (Max),A,10.5
,,2023-06-14T06:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.38
,,2023-06-14T06:20:00.000+00:00,feeder,2.0,L1 Current (Min),A,10.5
,,2023-06-14T06:20:00.000+00:00,feeder,2.0,L1 Current (Max),A,11.0
,,2023-06-14T06:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,10.62
,,2023-06-14T06:20:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-14T06:20:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-17.94
,,2023-06-14T06:20:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-14T06:20:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-13.13
,,2023-06-14T06:20:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-14T06:20:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-11.13
,,2023-06-14T06:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-14T06:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
,,2023-06-14T06:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-14T06:20:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.83062
,,2023-06-14T06:20:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.95163
,,2023-06-14T06:20:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9551700000000001
,,2023-06-14T06:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.0
,,2023-06-14T06:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.0
,,2023-06-14T06:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.0
,,2023-06-14T06:20:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-14T06:20:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-14T06:20:00.000+00:00,feeder,1.0,L3 Current (Min),A,16.75
,,2023-06-14T06:20:00.000+00:00,feeder,1.0,L3 Current (Max),A,18.75
,,2023-06-14T06:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.25
,,2023-06-14T06:20:00.000+00:00,feeder,1.0,L2 Current (Min),A,48.25
,,2023-06-14T06:20:00.000+00:00,feeder,1.0,L2 Current (Max),A,48.38
,,2023-06-14T06:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.25
