Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,,2023-06-14T06:20:00.000+00:00,feeder,1.0,L1 Current (Min),A,22.75
,,2023-06-14T06:20:00.000+00:00,feeder,1.0,L1 Current (Max),A,22.88
,,2023-06-14T06:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.75
,,2023-06-14T06:20:00.000+00:00,busbar,,L3 Voltage (Min),V,241.27
,,2023-06-14T06:20:00.000+00:00,busbar,,L3 Voltage (Max),V,241.3
,,2023-06-14T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.28
,,2023-06-14T06:20:00.000+00:00,busbar,,L2 Voltage (Min),V,242.67
,,2023-06-14T06:20:00.000+00:00,busbar,,L2 Voltage (Max),V,242.7
,,2023-06-14T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.69
,,2023-06-14T06:20:00.000+00:00,busbar,,L1 Voltage (Min),V,240.42
,,2023-06-14T06:20:00.000+00:00,busbar,,L1 Voltage (Max),V,240.5
,,2023-06-14T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.47
,,2023-06-14T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
,,2023-06-14T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
,,2023-06-14T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
,,2023-06-14T06:20:00.000+00:00,busbar,,L3 Active Power,kW,19.0
,,2023-06-14T06:20:00.000+00:00,busbar,,L2 Active Power,kW,33.0
,,2023-06-14T06:20:00.000+00:00,busbar,,L1 Active Power,kW,18.0
,,2023-06-14T06:20:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-14T06:20:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-14T06:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-14T06:20:00.000+00:00,busbar,,L3 Current (Min),A,82.75
,,2023-06-14T06:20:00.000+00:00,busbar,,L3 Current (Max),A,84.0
,,2023-06-14T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,83.38
,,2023-06-14T06:20:00.000+00:00,busbar,,L2 Current (Min),A,140.0
,,2023-06-14T06:20:00.000+00:00,busbar,,L2 Current (Max),A,140.38
,,2023-06-14T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,140.12
,,2023-06-14T06:20:00.000+00:00,busbar,,L1 Current (Min),A,81.75
,,2023-06-14T06:20:00.000+00:00,busbar,,L1 Current (Max),A,82.38
,,2023-06-14T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,82.0
,,2023-06-14T06:20:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-14T06:20:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-14T06:10:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
,,2023-06-14T06:10:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-6.06
,,2023-06-14T06:10:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
,,2023-06-14T06:10:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,3.32
,,2023-06-14T06:10:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
,,2023-06-14T06:10:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-1.94
,,2023-06-14T06:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-14T06:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
,,2023-06-14T06:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
,,2023-06-14T06:10:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.98398
,,2023-06-14T06:10:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.95999
,,2023-06-14T06:10:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9584299999999999
,,2023-06-14T06:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.0
,,2023-06-14T06:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.0
,,2023-06-14T06:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.0
,,2023-06-14T06:10:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
,,2023-06-14T06:10:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
,,2023-06-14T06:10:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
,,2023-06-14T06:10:00.000+00:00,feeder,4.0,L3 Current (Min),A,18.25
,,2023-06-14T06:10:00.000+00:00,feeder,4.0,L3 Current (Max),A,27.25
,,2023-06-14T06:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,25.0
,,2023-06-14T06:10:00.000+00:00,feeder,4.0,L2 Current (Min),A,10.5
,,2023-06-14T06:10:00.000+00:00,feeder,4.0,L2 Current (Max),A,17.5
,,2023-06-14T06:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.25
,,2023-06-14T06:10:00.000+00:00,feeder,4.0,L1 Current (Min),A,19.38
,,2023-06-14T06:10:00.000+00:00,feeder,4.0,L1 Current (Max),A,19.38
,,2023-06-14T06:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,19.38
,,2023-06-14T06:10:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
,,2023-06-14T06:10:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-7.69
,,2023-06-14T06:10:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
,,2023-06-14T06:10:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-17.31
,,2023-06-14T06:10:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
,,2023-06-14T06:10:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-14.5
,,2023-06-14T06:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-14T06:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
,,2023-06-14T06:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
,,2023-06-14T06:10:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.97821
,,2023-06-14T06:10:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9305100000000001
,,2023-06-14T06:10:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9440000000000001
,,2023-06-14T06:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.0
,,2023-06-14T06:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.0
,,2023-06-14T06:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.0
,,2023-06-14T06:10:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
,,2023-06-14T06:10:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
,,2023-06-14T06:10:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
,,2023-06-14T06:10:00.000+00:00,feeder,3.0,L3 Current (Min),A,31.75
,,2023-06-14T06:10:00.000+00:00,feeder,3.0,L3 Current (Max),A,32.0
,,2023-06-14T06:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,31.75
,,2023-06-14T06:10:00.000+00:00,feeder,3.0,L2 Current (Min),A,34.38
,,2023-06-14T06:10:00.000+00:00,feeder,3.0,L2 Current (Max),A,34.5
,,2023-06-14T06:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,34.38
,,2023-06-14T06:10:00.000+00:00,feeder,3.0,L1 Current (Min),A,41.25
,,2023-06-14T06:10:00.000+00:00,feeder,3.0,L1 Current (Max),A,41.5
,,2023-06-14T06:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,41.38
,,2023-06-14T06:10:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-14T06:10:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-24.31
,,2023-06-14T06:10:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-14T06:10:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-21.12
,,2023-06-14T06:10:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-14T06:10:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-13.06
,,2023-06-14T06:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-14T06:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
,,2023-06-14T06:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-14T06:10:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.88281
,,2023-06-14T06:10:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8707600000000001
,,2023-06-14T06:10:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.93732
,,2023-06-14T06:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.0
,,2023-06-14T06:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.0
,,2023-06-14T06:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.0
,,2023-06-14T06:10:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-14T06:10:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-14T06:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-14T06:10:00.000+00:00,feeder,2.0,L3 Current (Min),A,11.5
,,2023-06-14T06:10:00.000+00:00,feeder,2.0,L3 Current (Max),A,11.5
,,2023-06-14T06:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.5
,,2023-06-14T06:10:00.000+00:00,feeder,2.0,L2 Current (Min),A,9.38
,,2023-06-14T06:10:00.000+00:00,feeder,2.0,L2 Current (Max),A,9.62
,,2023-06-14T06:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.5
,,2023-06-14T06:10:00.000+00:00,feeder,2.0,L1 Current (Min),A,9.88
,,2023-06-14T06:10:00.000+00:00,feeder,2.0,L1 Current (Max),A,9.88
,,2023-06-14T06:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,9.88
,,2023-06-14T06:10:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-14T06:10:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-9.44
,,2023-06-14T06:10:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-14T06:10:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-9.19
,,2023-06-14T06:10:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-14T06:10:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-9.63
,,2023-06-14T06:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-14T06:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
,,2023-06-14T06:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-14T06:10:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.93863
,,2023-06-14T06:10:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.97409
,,2023-06-14T06:10:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.97382
,,2023-06-14T06:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.0
,,2023-06-14T06:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.0
,,2023-06-14T06:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.0
,,2023-06-14T06:10:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-14T06:10:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-14T06:10:00.000+00:00,feeder,1.0,L3 Current (Min),A,30.5
,,2023-06-14T06:10:00.000+00:00,feeder,1.0,L3 Current (Max),A,30.88
,,2023-06-14T06:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.75
,,2023-06-14T06:10:00.000+00:00,feeder,1.0,L2 Current (Min),A,64.0
,,2023-06-14T06:10:00.000+00:00,feeder,1.0,L2 Current (Max),A,64.25
,,2023-06-14T06:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,64.0
,,2023-06-14T06:10:00.000+00:00,feeder,1.0,L1 Current (Min),A,33.75
,,2023-06-14T06:10:00.000+00:00,feeder,1.0,L1 Current (Max),A,33.88
,,2023-06-14T06:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.75
,,2023-06-14T06:10:00.000+00:00,busbar,,L3 Voltage (Min),V,241.02
,,2023-06-14T06:10:00.000+00:00,busbar,,L3 Voltage (Max),V,241.73
,,2023-06-14T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.47
,,2023-06-14T06:10:00.000+00:00,busbar,,L2 Voltage (Min),V,242.27
,,2023-06-14T06:10:00.000+00:00,busbar,,L2 Voltage (Max),V,243.02
,,2023-06-14T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.7
,,2023-06-14T06:10:00.000+00:00,busbar,,L1 Voltage (Min),V,239.91
,,2023-06-14T06:10:00.000+00:00,busbar,,L1 Voltage (Max),V,240.59
,,2023-06-14T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.36
,,2023-06-14T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
,,2023-06-14T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
,,2023-06-14T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
,,2023-06-14T06:10:00.000+00:00,busbar,,L3 Active Power,kW,23.0
,,2023-06-14T06:10:00.000+00:00,busbar,,L2 Active Power,kW,28.0
,,2023-06-14T06:10:00.000+00:00,busbar,,L1 Active Power,kW,24.0
,,2023-06-14T06:10:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-14T06:10:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-14T06:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-14T06:10:00.000+00:00,busbar,,L3 Current (Min),A,91.5
,,2023-06-14T06:10:00.000+00:00,busbar,,L3 Current (Max),A,100.75
,,2023-06-14T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,98.25
,,2023-06-14T06:10:00.000+00:00,busbar,,L2 Current (Min),A,117.62
,,2023-06-14T06:10:00.000+00:00,busbar,,L2 Current (Max),A,123.75
,,2023-06-14T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,121.0
,,2023-06-14T06:10:00.000+00:00,busbar,,L1 Current (Min),A,103.75
,,2023-06-14T06:10:00.000+00:00,busbar,,L1 Current (Max),A,104.25
,,2023-06-14T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,103.88
,,2023-06-14T06:10:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-14T06:10:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-14T06:00:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
,,2023-06-14T06:00:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-12.25
,,2023-06-14T06:00:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
,,2023-06-14T06:00:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,7.63
,,2023-06-14T06:00:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
,,2023-06-14T06:00:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-11.87
,,2023-06-14T06:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-14T06:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
,,2023-06-14T06:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-14T06:00:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.94537
,,2023-06-14T06:00:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9373799999999999
,,2023-06-14T06:00:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9272100000000001
,,2023-06-14T06:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.0
,,2023-06-14T06:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.0
,,2023-06-14T06:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.0
,,2023-06-14T06:00:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
,,2023-06-14T06:00:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
,,2023-06-14T06:00:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
,,2023-06-14T06:00:00.000+00:00,feeder,4.0,L3 Current (Min),A,13.0
,,2023-06-14T06:00:00.000+00:00,feeder,4.0,L3 Current (Max),A,13.0
,,2023-06-14T06:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.0
,,2023-06-14T06:00:00.000+00:00,feeder,4.0,L2 Current (Min),A,10.12
,,2023-06-14T06:00:00.000+00:00,feeder,4.0,L2 Current (Max),A,10.25
,,2023-06-14T06:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,10.12
,,2023-06-14T06:00:00.000+00:00,feeder,4.0,L1 Current (Min),A,12.88
,,2023-06-14T06:00:00.000+00:00,feeder,4.0,L1 Current (Max),A,12.88
,,2023-06-14T06:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,12.88
,,2023-06-14T06:00:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
,,2023-06-14T06:00:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-5.62
,,2023-06-14T06:00:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
,,2023-06-14T06:00:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-20.75
,,2023-06-14T06:00:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
,,2023-06-14T06:00:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-13.69
,,2023-06-14T06:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-14T06:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
,,2023-06-14T06:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
,,2023-06-14T06:00:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98254
,,2023-06-14T06:00:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9149799999999999
,,2023-06-14T06:00:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.94321
,,2023-06-14T06:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.0
,,2023-06-14T06:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.0
,,2023-06-14T06:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.0
,,2023-06-14T06:00:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
,,2023-06-14T06:00:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
,,2023-06-14T06:00:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
,,2023-06-14T06:00:00.000+00:00,feeder,3.0,L3 Current (Min),A,36.38
,,2023-06-14T06:00:00.000+00:00,feeder,3.0,L3 Current (Max),A,36.5
,,2023-06-14T06:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,36.38
,,2023-06-14T06:00:00.000+00:00,feeder,3.0,L2 Current (Min),A,33.88
,,2023-06-14T06:00:00.000+00:00,feeder,3.0,L2 Current (Max),A,34.25
,,2023-06-14T06:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,34.12
,,2023-06-14T06:00:00.000+00:00,feeder,3.0,L1 Current (Min),A,35.88
,,2023-06-14T06:00:00.000+00:00,feeder,3.0,L1 Current (Max),A,35.88
,,2023-06-14T06:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,35.88
,,2023-06-14T06:00:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-14T06:00:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-20.44
,,2023-06-14T06:00:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-14T06:00:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-22.38
,,2023-06-14T06:00:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-14T06:00:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-11.69
,,2023-06-14T06:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-14T06:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
,,2023-06-14T06:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
,,2023-06-14T06:00:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.91086
,,2023-06-14T06:00:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9012399999999999
,,2023-06-14T06:00:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9358799999999999
,,2023-06-14T06:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
,,2023-06-14T06:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.0
,,2023-06-14T06:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.0
,,2023-06-14T06:00:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-14T06:00:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-14T06:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-14T06:00:00.000+00:00,feeder,2.0,L3 Current (Min),A,13.62
,,2023-06-14T06:00:00.000+00:00,feeder,2.0,L3 Current (Max),A,13.62
,,2023-06-14T06:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.62
,,2023-06-14T06:00:00.000+00:00,feeder,2.0,L2 Current (Min),A,14.62
,,2023-06-14T06:00:00.000+00:00,feeder,2.0,L2 Current (Max),A,15.0
,,2023-06-14T06:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.75
,,2023-06-14T06:00:00.000+00:00,feeder,2.0,L1 Current (Min),A,10.5
,,2023-06-14T06:00:00.000+00:00,feeder,2.0,L1 Current (Max),A,10.62
,,2023-06-14T06:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,10.5
,,2023-06-14T06:00:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-14T06:00:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-11.56
,,2023-06-14T06:00:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-14T06:00:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-16.07
,,2023-06-14T06:00:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-14T06:00:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-17.0
,,2023-06-14T06:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-14T06:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
,,2023-06-14T06:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
,,2023-06-14T06:00:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.93558
,,2023-06-14T06:00:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.92816
,,2023-06-14T06:00:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.92663
,,2023-06-14T06:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.0
,,2023-06-14T06:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.0
,,2023-06-14T06:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.0
,,2023-06-14T06:00:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-14T06:00:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-14T06:00:00.000+00:00,feeder,1.0,L3 Current (Min),A,28.38
,,2023-06-14T06:00:00.000+00:00,feeder,1.0,L3 Current (Max),A,29.62
,,2023-06-14T06:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.0
,,2023-06-14T06:00:00.000+00:00,feeder,1.0,L2 Current (Min),A,39.38
,,2023-06-14T06:00:00.000+00:00,feeder,1.0,L2 Current (Max),A,39.75
,,2023-06-14T06:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.62
,,2023-06-14T06:00:00.000+00:00,feeder,1.0,L1 Current (Min),A,23.62
,,2023-06-14T06:00:00.000+00:00,feeder,1.0,L1 Current (Max),A,23.75
,,2023-06-14T06:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.62
,,2023-06-14T06:00:00.000+00:00,busbar,,L3 Voltage (Min),V,243.78
,,2023-06-14T06:00:00.000+00:00,busbar,,L3 Voltage (Max),V,243.84
,,2023-06-14T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.81
,,2023-06-14T06:00:00.000+00:00,busbar,,L2 Voltage (Min),V,245.5
,,2023-06-14T06:00:00.000+00:00,busbar,,L2 Voltage (Max),V,245.55
,,2023-06-14T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.53
,,2023-06-14T06:00:00.000+00:00,busbar,,L1 Voltage (Min),V,242.86
,,2023-06-14T06:00:00.000+00:00,busbar,,L1 Voltage (Max),V,242.91
,,2023-06-14T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.88
,,2023-06-14T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
,,2023-06-14T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
,,2023-06-14T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
,,2023-06-14T06:00:00.000+00:00,busbar,,L3 Active Power,kW,21.0
,,2023-06-14T06:00:00.000+00:00,busbar,,L2 Active Power,kW,22.0
,,2023-06-14T06:00:00.000+00:00,busbar,,L1 Active Power,kW,19.0
,,2023-06-14T06:00:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-14T06:00:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-14T06:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-14T06:00:00.000+00:00,busbar,,L3 Current (Min),A,90.88
,,2023-06-14T06:00:00.000+00:00,busbar,,L3 Current (Max),A,92.25
,,2023-06-14T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,91.62
,,2023-06-14T06:00:00.000+00:00,busbar,,L2 Current (Min),A,97.5
,,2023-06-14T06:00:00.000+00:00,busbar,,L2 Current (Max),A,97.88
,,2023-06-14T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,97.75
,,2023-06-14T06:00:00.000+00:00,busbar,,L1 Current (Min),A,82.88
,,2023-06-14T06:00:00.000+00:00,busbar,,L1 Current (Max),A,83.0
,,2023-06-14T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,83.0
,,2023-06-14T06:00:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-14T06:00:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-14T05:50:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
,,2023-06-14T05:50:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-14.37
,,2023-06-14T05:50:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
,,2023-06-14T05:50:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,2.19
,,2023-06-14T05:50:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
,,2023-06-14T05:50:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-10.63
,,2023-06-14T05:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-14T05:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
,,2023-06-14T05:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-14T05:50:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.91284
,,2023-06-14T05:50:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.99121
,,2023-06-14T05:50:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.93219
,,2023-06-14T05:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.0
,,2023-06-14T05:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.0
,,2023-06-14T05:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.0
,,2023-06-14T05:50:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
,,2023-06-14T05:50:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
,,2023-06-14T05:50:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
,,2023-06-14T05:50:00.000+00:00,feeder,4.0,L3 Current (Min),A,10.88
,,2023-06-14T05:50:00.000+00:00,feeder,4.0,L3 Current (Max),A,11.0
,,2023-06-14T05:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,10.88
,,2023-06-14T05:50:00.000+00:00,feeder,4.0,L2 Current (Min),A,24.75
,,2023-06-14T05:50:00.000+00:00,feeder,4.0,L2 Current (Max),A,24.75
,,2023-06-14T05:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,24.75
,,2023-06-14T05:50:00.000+00:00,feeder,4.0,L1 Current (Min),A,12.38
,,2023-06-14T05:50:00.000+00:00,feeder,4.0,L1 Current (Max),A,12.5
,,2023-06-14T05:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,12.38
,,2023-06-14T05:50:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
,,2023-06-14T05:50:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-15.63
,,2023-06-14T05:50:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
,,2023-06-14T05:50:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-25.56
,,2023-06-14T05:50:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
,,2023-06-14T05:50:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-18.69
,,2023-06-14T05:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-14T05:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
,,2023-06-14T05:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.0
,,2023-06-14T05:50:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9309700000000001
,,2023-06-14T05:50:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.8651399999999999
,,2023-06-14T05:50:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9172399999999999
,,2023-06-14T05:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.0
,,2023-06-14T05:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.0
,,2023-06-14T05:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.0
,,2023-06-14T05:50:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
,,2023-06-14T05:50:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
,,2023-06-14T05:50:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
,,2023-06-14T05:50:00.000+00:00,feeder,3.0,L3 Current (Min),A,23.0
,,2023-06-14T05:50:00.000+00:00,feeder,3.0,L3 Current (Max),A,23.12
,,2023-06-14T05:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,23.0
,,2023-06-14T05:50:00.000+00:00,feeder,3.0,L2 Current (Min),A,26.5
,,2023-06-14T05:50:00.000+00:00,feeder,3.0,L2 Current (Max),A,27.0
,,2023-06-14T05:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,26.75
,,2023-06-14T05:50:00.000+00:00,feeder,3.0,L1 Current (Min),A,36.5
,,2023-06-14T05:50:00.000+00:00,feeder,3.0,L1 Current (Max),A,36.5
,,2023-06-14T05:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,36.5
,,2023-06-14T05:50:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-14T05:50:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-10.37
,,2023-06-14T05:50:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-14T05:50:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-58.56
,,2023-06-14T05:50:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-14T05:50:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-13.69
,,2023-06-14T05:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-14T05:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
,,2023-06-14T05:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-14T05:50:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.97519
,,2023-06-14T05:50:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.48433999999999994
,,2023-06-14T05:50:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9305700000000001
,,2023-06-14T05:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.0
,,2023-06-14T05:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.0
,,2023-06-14T05:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.0
,,2023-06-14T05:50:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-14T05:50:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-14T05:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-14T05:50:00.000+00:00,feeder,2.0,L3 Current (Min),A,20.75
,,2023-06-14T05:50:00.000+00:00,feeder,2.0,L3 Current (Max),A,21.0
,,2023-06-14T05:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.88
,,2023-06-14T05:50:00.000+00:00,feeder,2.0,L2 Current (Min),A,8.5
,,2023-06-14T05:50:00.000+00:00,feeder,2.0,L2 Current (Max),A,8.5
,,2023-06-14T05:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.5
,,2023-06-14T05:50:00.000+00:00,feeder,2.0,L1 Current (Min),A,9.0
,,2023-06-14T05:50:00.000+00:00,feeder,2.0,L1 Current (Max),A,9.12
,,2023-06-14T05:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,9.0
,,2023-06-14T05:50:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-14T05:50:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-13.06
,,2023-06-14T05:50:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-14T05:50:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-16.81
,,2023-06-14T05:50:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-14T05:50:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-22.44
,,2023-06-14T05:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
,,2023-06-14T05:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
,,2023-06-14T05:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
,,2023-06-14T05:50:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.93289
,,2023-06-14T05:50:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8973700000000001
,,2023-06-14T05:50:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.89151
,,2023-06-14T05:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.0
,,2023-06-14T05:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.0
,,2023-06-14T05:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.0
,,2023-06-14T05:50:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-14T05:50:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-14T05:50:00.000+00:00,feeder,1.0,L3 Current (Min),A,32.75
,,2023-06-14T05:50:00.000+00:00,feeder,1.0,L3 Current (Max),A,32.88
,,2023-06-14T05:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.88
,,2023-06-14T05:50:00.000+00:00,feeder,1.0,L2 Current (Min),A,30.12
,,2023-06-14T05:50:00.000+00:00,feeder,1.0,L2 Current (Max),A,30.25
,,2023-06-14T05:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.12
,,2023-06-14T05:50:00.000+00:00,feeder,1.0,L1 Current (Min),A,19.62
,,2023-06-14T05:50:00.000+00:00,feeder,1.0,L1 Current (Max),A,19.88
,,2023-06-14T05:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.75
,,2023-06-14T05:50:00.000+00:00,busbar,,L3 Voltage (Min),V,243.45
,,2023-06-14T05:50:00.000+00:00,busbar,,L3 Voltage (Max),V,243.53
,,2023-06-14T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.5
,,2023-06-14T05:50:00.000+00:00,busbar,,L2 Voltage (Min),V,245.08
,,2023-06-14T05:50:00.000+00:00,busbar,,L2 Voltage (Max),V,245.14
,,2023-06-14T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.11
,,2023-06-14T05:50:00.000+00:00,busbar,,L1 Voltage (Min),V,242.5
,,2023-06-14T05:50:00.000+00:00,busbar,,L1 Voltage (Max),V,242.58
,,2023-06-14T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.53
,,2023-06-14T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
,,2023-06-14T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
,,2023-06-14T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
,,2023-06-14T05:50:00.000+00:00,busbar,,L3 Active Power,kW,20.0
,,2023-06-14T05:50:00.000+00:00,busbar,,L2 Active Power,kW,19.0
,,2023-06-14T05:50:00.000+00:00,busbar,,L1 Active Power,kW,17.0
,,2023-06-14T05:50:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-14T05:50:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-14T05:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-14T05:50:00.000+00:00,busbar,,L3 Current (Min),A,87.5
,,2023-06-14T05:50:00.000+00:00,busbar,,L3 Current (Max),A,87.5
,,2023-06-14T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,87.5
,,2023-06-14T05:50:00.000+00:00,busbar,,L2 Current (Min),A,86.12
,,2023-06-14T05:50:00.000+00:00,busbar,,L2 Current (Max),A,86.75
,,2023-06-14T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,86.38
,,2023-06-14T05:50:00.000+00:00,busbar,,L1 Current (Min),A,77.62
,,2023-06-14T05:50:00.000+00:00,busbar,,L1 Current (Max),A,77.62
,,2023-06-14T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,77.62
,,2023-06-14T05:50:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-14T05:50:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-14T05:40:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
,,2023-06-14T05:40:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-18.19
,,2023-06-14T05:40:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
,,2023-06-14T05:40:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,2.25
,,2023-06-14T05:40:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
,,2023-06-14T05:40:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-15.31
,,2023-06-14T05:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-14T05:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
,,2023-06-14T05:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-14T05:40:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9111899999999999
,,2023-06-14T05:40:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98856
,,2023-06-14T05:40:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.91464
,,2023-06-14T05:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.0
,,2023-06-14T05:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.0
,,2023-06-14T05:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.0
,,2023-06-14T05:40:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
,,2023-06-14T05:40:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
,,2023-06-14T05:40:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
,,2023-06-14T05:40:00.000+00:00,feeder,4.0,L3 Current (Min),A,12.0
,,2023-06-14T05:40:00.000+00:00,feeder,4.0,L3 Current (Max),A,12.12
,,2023-06-14T05:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,12.12
,,2023-06-14T05:40:00.000+00:00,feeder,4.0,L2 Current (Min),A,24.25
,,2023-06-14T05:40:00.000+00:00,feeder,4.0,L2 Current (Max),A,24.25
,,2023-06-14T05:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,24.25
,,2023-06-14T05:40:00.000+00:00,feeder,4.0,L1 Current (Min),A,11.12
,,2023-06-14T05:40:00.000+00:00,feeder,4.0,L1 Current (Max),A,11.25
,,2023-06-14T05:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,11.25
,,2023-06-14T05:40:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
,,2023-06-14T05:40:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-13.69
,,2023-06-14T05:40:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
,,2023-06-14T05:40:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-32.69
,,2023-06-14T05:40:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
,,2023-06-14T05:40:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-16.75
,,2023-06-14T05:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-14T05:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
,,2023-06-14T05:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
,,2023-06-14T05:40:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.94931
,,2023-06-14T05:40:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.79348
,,2023-06-14T05:40:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.93945
,,2023-06-14T05:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.0
,,2023-06-14T05:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.0
,,2023-06-14T05:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.0
,,2023-06-14T05:40:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
,,2023-06-14T05:40:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
,,2023-06-14T05:40:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
,,2023-06-14T05:40:00.000+00:00,feeder,3.0,L3 Current (Min),A,26.0
,,2023-06-14T05:40:00.000+00:00,feeder,3.0,L3 Current (Max),A,26.12
,,2023-06-14T05:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,26.12
,,2023-06-14T05:40:00.000+00:00,feeder,3.0,L2 Current (Min),A,23.12
,,2023-06-14T05:40:00.000+00:00,feeder,3.0,L2 Current (Max),A,23.12
,,2023-06-14T05:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,23.12
,,2023-06-14T05:40:00.000+00:00,feeder,3.0,L1 Current (Min),A,36.75
,,2023-06-14T05:40:00.000+00:00,feeder,3.0,L1 Current (Max),A,36.75
,,2023-06-14T05:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,36.75
,,2023-06-14T05:40:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-14T05:40:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-22.25
,,2023-06-14T05:40:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-14T05:40:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-33.25
,,2023-06-14T05:40:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-14T05:40:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-17.37
,,2023-06-14T05:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-14T05:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
,,2023-06-14T05:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-14T05:40:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8994700000000001
,,2023-06-14T05:40:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.82873
,,2023-06-14T05:40:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9090299999999999
,,2023-06-14T05:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
,,2023-06-14T05:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.0
,,2023-06-14T05:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.0
,,2023-06-14T05:40:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-14T05:40:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-14T05:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-14T05:40:00.000+00:00,feeder,2.0,L3 Current (Min),A,11.62
,,2023-06-14T05:40:00.000+00:00,feeder,2.0,L3 Current (Max),A,12.5
,,2023-06-14T05:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.0
,,2023-06-14T05:40:00.000+00:00,feeder,2.0,L2 Current (Min),A,7.5
,,2023-06-14T05:40:00.000+00:00,feeder,2.0,L2 Current (Max),A,10.38
,,2023-06-14T05:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.88
,,2023-06-14T05:40:00.000+00:00,feeder,2.0,L1 Current (Min),A,9.25
,,2023-06-14T05:40:00.000+00:00,feeder,2.0,L1 Current (Max),A,9.5
,,2023-06-14T05:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,9.38
,,2023-06-14T05:40:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-14T05:40:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-17.25
,,2023-06-14T05:40:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-14T05:40:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-17.94
,,2023-06-14T05:40:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-14T05:40:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-18.19
,,2023-06-14T05:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
,,2023-06-14T05:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
,,2023-06-14T05:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-14T05:40:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.89264
,,2023-06-14T05:40:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.89722
,,2023-06-14T05:40:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.89279
,,2023-06-14T05:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.0
,,2023-06-14T05:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.0
,,2023-06-14T05:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.0
,,2023-06-14T05:40:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-14T05:40:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-14T05:40:00.000+00:00,feeder,1.0,L3 Current (Min),A,25.0
,,2023-06-14T05:40:00.000+00:00,feeder,1.0,L3 Current (Max),A,25.12
,,2023-06-14T05:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.0
,,2023-06-14T05:40:00.000+00:00,feeder,1.0,L2 Current (Min),A,32.38
,,2023-06-14T05:40:00.000+00:00,feeder,1.0,L2 Current (Max),A,32.5
,,2023-06-14T05:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.5
,,2023-06-14T05:40:00.000+00:00,feeder,1.0,L1 Current (Min),A,14.75
,,2023-06-14T05:40:00.000+00:00,feeder,1.0,L1 Current (Max),A,15.0
,,2023-06-14T05:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.88
,,2023-06-14T05:40:00.000+00:00,busbar,,L3 Voltage (Min),V,242.67
,,2023-06-14T05:40:00.000+00:00,busbar,,L3 Voltage (Max),V,242.67
,,2023-06-14T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.67
,,2023-06-14T05:40:00.000+00:00,busbar,,L2 Voltage (Min),V,243.98
,,2023-06-14T05:40:00.000+00:00,busbar,,L2 Voltage (Max),V,244.02
,,2023-06-14T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.0
,,2023-06-14T05:40:00.000+00:00,busbar,,L1 Voltage (Min),V,241.56
,,2023-06-14T05:40:00.000+00:00,busbar,,L1 Voltage (Max),V,241.58
,,2023-06-14T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.58
,,2023-06-14T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
,,2023-06-14T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
,,2023-06-14T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
,,2023-06-14T05:40:00.000+00:00,busbar,,L3 Active Power,kW,17.0
,,2023-06-14T05:40:00.000+00:00,busbar,,L2 Active Power,kW,19.0
,,2023-06-14T05:40:00.000+00:00,busbar,,L1 Active Power,kW,16.0
,,2023-06-14T05:40:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-14T05:40:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-14T05:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-14T05:40:00.000+00:00,busbar,,L3 Current (Min),A,74.62
,,2023-06-14T05:40:00.000+00:00,busbar,,L3 Current (Max),A,75.5
,,2023-06-14T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,75.0
,,2023-06-14T05:40:00.000+00:00,busbar,,L2 Current (Min),A,84.75
,,2023-06-14T05:40:00.000+00:00,busbar,,L2 Current (Max),A,87.88
,,2023-06-14T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,86.25
,,2023-06-14T05:40:00.000+00:00,busbar,,L1 Current (Min),A,72.12
,,2023-06-14T05:40:00.000+00:00,busbar,,L1 Current (Max),A,72.12
,,2023-06-14T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,72.12
,,2023-06-14T05:40:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-14T05:40:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-14T05:30:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
,,2023-06-14T05:30:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-33.56
,,2023-06-14T05:30:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
,,2023-06-14T05:30:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,20.75
,,2023-06-14T05:30:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
,,2023-06-14T05:30:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-14.19
,,2023-06-14T05:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-14T05:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.0
,,2023-06-14T05:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-14T05:30:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.76544
,,2023-06-14T05:30:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.90375
,,2023-06-14T05:30:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9209
,,2023-06-14T05:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.0
,,2023-06-14T05:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.0
,,2023-06-14T05:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.0
,,2023-06-14T05:30:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
,,2023-06-14T05:30:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
,,2023-06-14T05:30:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
,,2023-06-14T05:30:00.000+00:00,feeder,4.0,L3 Current (Min),A,7.88
,,2023-06-14T05:30:00.000+00:00,feeder,4.0,L3 Current (Max),A,7.88
,,2023-06-14T05:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,7.88
,,2023-06-14T05:30:00.000+00:00,feeder,4.0,L2 Current (Min),A,11.75
,,2023-06-14T05:30:00.000+00:00,feeder,4.0,L2 Current (Max),A,12.0
,,2023-06-14T05:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,11.88
,,2023-06-14T05:30:00.000+00:00,feeder,4.0,L1 Current (Min),A,11.25
,,2023-06-14T05:30:00.000+00:00,feeder,4.0,L1 Current (Max),A,11.25
,,2023-06-14T05:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,11.25
,,2023-06-14T05:30:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
,,2023-06-14T05:30:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-11.31
,,2023-06-14T05:30:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
,,2023-06-14T05:30:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-30.19
,,2023-06-14T05:30:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
,,2023-06-14T05:30:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-29.5
,,2023-06-14T05:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-14T05:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
,,2023-06-14T05:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.0
,,2023-06-14T05:30:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9411299999999999
,,2023-06-14T05:30:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.81686
,,2023-06-14T05:30:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8383200000000001
,,2023-06-14T05:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.0
,,2023-06-14T05:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.0
,,2023-06-14T05:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.0
,,2023-06-14T05:30:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
,,2023-06-14T05:30:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
,,2023-06-14T05:30:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
,,2023-06-14T05:30:00.000+00:00,feeder,3.0,L3 Current (Min),A,19.75
,,2023-06-14T05:30:00.000+00:00,feeder,3.0,L3 Current (Max),A,20.0
,,2023-06-14T05:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.88
,,2023-06-14T05:30:00.000+00:00,feeder,3.0,L2 Current (Min),A,23.12
,,2023-06-14T05:30:00.000+00:00,feeder,3.0,L2 Current (Max),A,23.25
,,2023-06-14T05:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,23.25
,,2023-06-14T05:30:00.000+00:00,feeder,3.0,L1 Current (Min),A,28.25
,,2023-06-14T05:30:00.000+00:00,feeder,3.0,L1 Current (Max),A,28.25
,,2023-06-14T05:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,28.25
,,2023-06-14T05:30:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-14T05:30:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-27.19
,,2023-06-14T05:30:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-14T05:30:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-44.56
,,2023-06-14T05:30:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-14T05:30:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-2.88
,,2023-06-14T05:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-14T05:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
,,2023-06-14T05:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
,,2023-06-14T05:30:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.87134
,,2023-06-14T05:30:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.6756800000000001
,,2023-06-14T05:30:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.99554
,,2023-06-14T05:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.0
,,2023-06-14T05:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.0
,,2023-06-14T05:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.0
,,2023-06-14T05:30:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-14T05:30:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-14T05:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-14T05:30:00.000+00:00,feeder,2.0,L3 Current (Min),A,10.5
,,2023-06-14T05:30:00.000+00:00,feeder,2.0,L3 Current (Max),A,10.75
,,2023-06-14T05:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.5
,,2023-06-14T05:30:00.000+00:00,feeder,2.0,L2 Current (Min),A,8.25
,,2023-06-14T05:30:00.000+00:00,feeder,2.0,L2 Current (Max),A,8.62
,,2023-06-14T05:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.38
,,2023-06-14T05:30:00.000+00:00,feeder,2.0,L1 Current (Min),A,37.25
,,2023-06-14T05:30:00.000+00:00,feeder,2.0,L1 Current (Max),A,37.5
,,2023-06-14T05:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.25
,,2023-06-14T05:30:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-14T05:30:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-14.0
,,2023-06-14T05:30:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-14T05:30:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-12.44
,,2023-06-14T05:30:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-14T05:30:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-9.87
,,2023-06-14T05:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
,,2023-06-14T05:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
,,2023-06-14T05:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-14T05:30:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9368299999999999
,,2023-06-14T05:30:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.95245
,,2023-06-14T05:30:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9710700000000001
,,2023-06-14T05:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.0
,,2023-06-14T05:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.0
,,2023-06-14T05:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.0
,,2023-06-14T05:30:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-14T05:30:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-14T05:30:00.000+00:00,feeder,1.0,L3 Current (Min),A,35.75
,,2023-06-14T05:30:00.000+00:00,feeder,1.0,L3 Current (Max),A,35.88
,,2023-06-14T05:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.75
,,2023-06-14T05:30:00.000+00:00,feeder,1.0,L2 Current (Min),A,50.5
,,2023-06-14T05:30:00.000+00:00,feeder,1.0,L2 Current (Max),A,50.75
,,2023-06-14T05:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.75
,,2023-06-14T05:30:00.000+00:00,feeder,1.0,L1 Current (Min),A,27.5
,,2023-06-14T05:30:00.000+00:00,feeder,1.0,L1 Current (Max),A,27.62
,,2023-06-14T05:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.62
,,2023-06-14T05:30:00.000+00:00,busbar,,L3 Voltage (Min),V,243.17
,,2023-06-14T05:30:00.000+00:00,busbar,,L3 Voltage (Max),V,243.19
,,2023-06-14T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.17
