Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,,2023-06-14T05:30:00.000+00:00,busbar,,L2 Voltage (Min),V,244.39
,,2023-06-14T05:30:00.000+00:00,busbar,,L2 Voltage (Max),V,244.42
,,2023-06-14T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.41
,,2023-06-14T05:30:00.000+00:00,busbar,,L1 Voltage (Min),V,241.77
,,2023-06-14T05:30:00.000+00:00,busbar,,L1 Voltage (Max),V,241.78
,,2023-06-14T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.77
,,2023-06-14T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
,,2023-06-14T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
,,2023-06-14T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
,,2023-06-14T05:30:00.000+00:00,busbar,,L3 Active Power,kW,16.0
,,2023-06-14T05:30:00.000+00:00,busbar,,L2 Active Power,kW,20.0
,,2023-06-14T05:30:00.000+00:00,busbar,,L1 Active Power,kW,24.0
,,2023-06-14T05:30:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-14T05:30:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-14T05:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-14T05:30:00.000+00:00,busbar,,L3 Current (Min),A,73.5
,,2023-06-14T05:30:00.000+00:00,busbar,,L3 Current (Max),A,73.62
,,2023-06-14T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,73.5
,,2023-06-14T05:30:00.000+00:00,busbar,,L2 Current (Min),A,90.25
,,2023-06-14T05:30:00.000+00:00,busbar,,L2 Current (Max),A,90.5
,,2023-06-14T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,90.38
,,2023-06-14T05:30:00.000+00:00,busbar,,L1 Current (Min),A,102.25
,,2023-06-14T05:30:00.000+00:00,busbar,,L1 Current (Max),A,102.38
,,2023-06-14T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,102.38
,,2023-06-14T05:30:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-14T05:30:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-14T05:20:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
,,2023-06-14T05:20:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-18.62
,,2023-06-14T05:20:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
,,2023-06-14T05:20:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-0.25
,,2023-06-14T05:20:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
,,2023-06-14T05:20:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-24.56
,,2023-06-14T05:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-14T05:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
,,2023-06-14T05:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-14T05:20:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.8991399999999999
,,2023-06-14T05:20:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.96701
,,2023-06-14T05:20:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.8515299999999999
,,2023-06-14T05:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.0
,,2023-06-14T05:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.0
,,2023-06-14T05:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.0
,,2023-06-14T05:20:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
,,2023-06-14T05:20:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
,,2023-06-14T05:20:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
,,2023-06-14T05:20:00.000+00:00,feeder,4.0,L3 Current (Min),A,8.12
,,2023-06-14T05:20:00.000+00:00,feeder,4.0,L3 Current (Max),A,8.25
,,2023-06-14T05:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,8.25
,,2023-06-14T05:20:00.000+00:00,feeder,4.0,L2 Current (Min),A,19.5
,,2023-06-14T05:20:00.000+00:00,feeder,4.0,L2 Current (Max),A,20.75
,,2023-06-14T05:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.12
,,2023-06-14T05:20:00.000+00:00,feeder,4.0,L1 Current (Min),A,10.38
,,2023-06-14T05:20:00.000+00:00,feeder,4.0,L1 Current (Max),A,10.5
,,2023-06-14T05:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,10.38
,,2023-06-14T05:20:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
,,2023-06-14T05:20:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-11.94
,,2023-06-14T05:20:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
,,2023-06-14T05:20:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-21.56
,,2023-06-14T05:20:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
,,2023-06-14T05:20:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-21.5
,,2023-06-14T05:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-14T05:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
,,2023-06-14T05:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.0
,,2023-06-14T05:20:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9617899999999999
,,2023-06-14T05:20:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.90036
,,2023-06-14T05:20:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.86682
,,2023-06-14T05:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.0
,,2023-06-14T05:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.0
,,2023-06-14T05:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.0
,,2023-06-14T05:20:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
,,2023-06-14T05:20:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
,,2023-06-14T05:20:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
,,2023-06-14T05:20:00.000+00:00,feeder,3.0,L3 Current (Min),A,29.0
,,2023-06-14T05:20:00.000+00:00,feeder,3.0,L3 Current (Max),A,29.25
,,2023-06-14T05:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,29.12
,,2023-06-14T05:20:00.000+00:00,feeder,3.0,L2 Current (Min),A,28.0
,,2023-06-14T05:20:00.000+00:00,feeder,3.0,L2 Current (Max),A,28.5
,,2023-06-14T05:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,28.25
,,2023-06-14T05:20:00.000+00:00,feeder,3.0,L1 Current (Min),A,29.0
,,2023-06-14T05:20:00.000+00:00,feeder,3.0,L1 Current (Max),A,33.0
,,2023-06-14T05:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,30.62
,,2023-06-14T05:20:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-14T05:20:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-33.94
,,2023-06-14T05:20:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-14T05:20:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-38.94
,,2023-06-14T05:20:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-14T05:20:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-7.37
,,2023-06-14T05:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-14T05:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
,,2023-06-14T05:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-14T05:20:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.78997
,,2023-06-14T05:20:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.7155100000000001
,,2023-06-14T05:20:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9778700000000001
,,2023-06-14T05:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.0
,,2023-06-14T05:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.0
,,2023-06-14T05:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.0
,,2023-06-14T05:20:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-14T05:20:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-14T05:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-14T05:20:00.000+00:00,feeder,2.0,L3 Current (Min),A,10.38
,,2023-06-14T05:20:00.000+00:00,feeder,2.0,L3 Current (Max),A,10.5
,,2023-06-14T05:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.38
,,2023-06-14T05:20:00.000+00:00,feeder,2.0,L2 Current (Min),A,7.88
,,2023-06-14T05:20:00.000+00:00,feeder,2.0,L2 Current (Max),A,8.38
,,2023-06-14T05:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.12
,,2023-06-14T05:20:00.000+00:00,feeder,2.0,L1 Current (Min),A,17.5
,,2023-06-14T05:20:00.000+00:00,feeder,2.0,L1 Current (Max),A,17.75
,,2023-06-14T05:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.62
,,2023-06-14T05:20:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-14T05:20:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-15.44
,,2023-06-14T05:20:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-14T05:20:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-16.37
,,2023-06-14T05:20:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-14T05:20:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-15.81
,,2023-06-14T05:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
,,2023-06-14T05:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
,,2023-06-14T05:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
,,2023-06-14T05:20:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.93155
,,2023-06-14T05:20:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.92386
,,2023-06-14T05:20:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.94604
,,2023-06-14T05:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.0
,,2023-06-14T05:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.0
,,2023-06-14T05:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.0
,,2023-06-14T05:20:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-14T05:20:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-14T05:20:00.000+00:00,feeder,1.0,L3 Current (Min),A,36.0
,,2023-06-14T05:20:00.000+00:00,feeder,1.0,L3 Current (Max),A,36.12
,,2023-06-14T05:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.12
,,2023-06-14T05:20:00.000+00:00,feeder,1.0,L2 Current (Min),A,37.12
,,2023-06-14T05:20:00.000+00:00,feeder,1.0,L2 Current (Max),A,37.38
,,2023-06-14T05:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.12
,,2023-06-14T05:20:00.000+00:00,feeder,1.0,L1 Current (Min),A,25.62
,,2023-06-14T05:20:00.000+00:00,feeder,1.0,L1 Current (Max),A,26.12
,,2023-06-14T05:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.88
,,2023-06-14T05:20:00.000+00:00,busbar,,L3 Voltage (Min),V,241.77
,,2023-06-14T05:20:00.000+00:00,busbar,,L3 Voltage (Max),V,241.83
,,2023-06-14T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.78
,,2023-06-14T05:20:00.000+00:00,busbar,,L2 Voltage (Min),V,243.19
,,2023-06-14T05:20:00.000+00:00,busbar,,L2 Voltage (Max),V,243.33
,,2023-06-14T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.25
,,2023-06-14T05:20:00.000+00:00,busbar,,L1 Voltage (Min),V,240.81
,,2023-06-14T05:20:00.000+00:00,busbar,,L1 Voltage (Max),V,240.88
,,2023-06-14T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.84
,,2023-06-14T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
,,2023-06-14T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
,,2023-06-14T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
,,2023-06-14T05:20:00.000+00:00,busbar,,L3 Active Power,kW,19.0
,,2023-06-14T05:20:00.000+00:00,busbar,,L2 Active Power,kW,21.0
,,2023-06-14T05:20:00.000+00:00,busbar,,L1 Active Power,kW,19.0
,,2023-06-14T05:20:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-14T05:20:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-14T05:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-14T05:20:00.000+00:00,busbar,,L3 Current (Min),A,83.25
,,2023-06-14T05:20:00.000+00:00,busbar,,L3 Current (Max),A,83.38
,,2023-06-14T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,83.25
,,2023-06-14T05:20:00.000+00:00,busbar,,L2 Current (Min),A,91.25
,,2023-06-14T05:20:00.000+00:00,busbar,,L2 Current (Max),A,91.5
,,2023-06-14T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,91.38
,,2023-06-14T05:20:00.000+00:00,busbar,,L1 Current (Min),A,82.0
,,2023-06-14T05:20:00.000+00:00,busbar,,L1 Current (Max),A,86.38
,,2023-06-14T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,83.88
,,2023-06-14T05:20:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-14T05:20:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-14T05:10:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
,,2023-06-14T05:10:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-6.94
,,2023-06-14T05:10:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
,,2023-06-14T05:10:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-14.19
,,2023-06-14T05:10:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
,,2023-06-14T05:10:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-16.0
,,2023-06-14T05:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
,,2023-06-14T05:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
,,2023-06-14T05:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-14T05:10:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.97736
,,2023-06-14T05:10:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.90118
,,2023-06-14T05:10:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.91791
,,2023-06-14T05:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.0
,,2023-06-14T05:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.0
,,2023-06-14T05:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.0
,,2023-06-14T05:10:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
,,2023-06-14T05:10:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
,,2023-06-14T05:10:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
,,2023-06-14T05:10:00.000+00:00,feeder,4.0,L3 Current (Min),A,14.62
,,2023-06-14T05:10:00.000+00:00,feeder,4.0,L3 Current (Max),A,14.75
,,2023-06-14T05:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.62
,,2023-06-14T05:10:00.000+00:00,feeder,4.0,L2 Current (Min),A,8.12
,,2023-06-14T05:10:00.000+00:00,feeder,4.0,L2 Current (Max),A,8.25
,,2023-06-14T05:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,8.12
,,2023-06-14T05:10:00.000+00:00,feeder,4.0,L1 Current (Min),A,12.0
,,2023-06-14T05:10:00.000+00:00,feeder,4.0,L1 Current (Max),A,12.0
,,2023-06-14T05:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,12.0
,,2023-06-14T05:10:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
,,2023-06-14T05:10:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-10.0
,,2023-06-14T05:10:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
,,2023-06-14T05:10:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-36.0
,,2023-06-14T05:10:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
,,2023-06-14T05:10:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-26.12
,,2023-06-14T05:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-14T05:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
,,2023-06-14T05:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.0
,,2023-06-14T05:10:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9672799999999999
,,2023-06-14T05:10:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.76748
,,2023-06-14T05:10:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8654200000000001
,,2023-06-14T05:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.0
,,2023-06-14T05:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.0
,,2023-06-14T05:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.0
,,2023-06-14T05:10:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
,,2023-06-14T05:10:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
,,2023-06-14T05:10:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
,,2023-06-14T05:10:00.000+00:00,feeder,3.0,L3 Current (Min),A,25.62
,,2023-06-14T05:10:00.000+00:00,feeder,3.0,L3 Current (Max),A,25.75
,,2023-06-14T05:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,25.62
,,2023-06-14T05:10:00.000+00:00,feeder,3.0,L2 Current (Min),A,21.0
,,2023-06-14T05:10:00.000+00:00,feeder,3.0,L2 Current (Max),A,21.12
,,2023-06-14T05:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,21.12
,,2023-06-14T05:10:00.000+00:00,feeder,3.0,L1 Current (Min),A,29.5
,,2023-06-14T05:10:00.000+00:00,feeder,3.0,L1 Current (Max),A,29.5
,,2023-06-14T05:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,29.5
,,2023-06-14T05:10:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-14T05:10:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-38.81
,,2023-06-14T05:10:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-14T05:10:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-49.44
,,2023-06-14T05:10:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-14T05:10:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-12.13
,,2023-06-14T05:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-14T05:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
,,2023-06-14T05:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
,,2023-06-14T05:10:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.7258899999999999
,,2023-06-14T05:10:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.59536
,,2023-06-14T05:10:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9305399999999999
,,2023-06-14T05:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.0
,,2023-06-14T05:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.0
,,2023-06-14T05:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.0
,,2023-06-14T05:10:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-14T05:10:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-14T05:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-14T05:10:00.000+00:00,feeder,2.0,L3 Current (Min),A,8.75
,,2023-06-14T05:10:00.000+00:00,feeder,2.0,L3 Current (Max),A,9.0
,,2023-06-14T05:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.88
,,2023-06-14T05:10:00.000+00:00,feeder,2.0,L2 Current (Min),A,8.0
,,2023-06-14T05:10:00.000+00:00,feeder,2.0,L2 Current (Max),A,8.38
,,2023-06-14T05:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.12
,,2023-06-14T05:10:00.000+00:00,feeder,2.0,L1 Current (Min),A,9.75
,,2023-06-14T05:10:00.000+00:00,feeder,2.0,L1 Current (Max),A,10.0
,,2023-06-14T05:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,9.88
,,2023-06-14T05:10:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-14T05:10:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-17.06
,,2023-06-14T05:10:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-14T05:10:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-24.56
,,2023-06-14T05:10:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-14T05:10:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-7.93
,,2023-06-14T05:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
,,2023-06-14T05:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
,,2023-06-14T05:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
,,2023-06-14T05:10:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9272799999999999
,,2023-06-14T05:10:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8372799999999999
,,2023-06-14T05:10:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98465
,,2023-06-14T05:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.0
,,2023-06-14T05:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.0
,,2023-06-14T05:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.0
,,2023-06-14T05:10:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-14T05:10:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-14T05:10:00.000+00:00,feeder,1.0,L3 Current (Min),A,36.0
,,2023-06-14T05:10:00.000+00:00,feeder,1.0,L3 Current (Max),A,41.62
,,2023-06-14T05:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.38
,,2023-06-14T05:10:00.000+00:00,feeder,1.0,L2 Current (Min),A,25.5
,,2023-06-14T05:10:00.000+00:00,feeder,1.0,L2 Current (Max),A,25.75
,,2023-06-14T05:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.62
,,2023-06-14T05:10:00.000+00:00,feeder,1.0,L1 Current (Min),A,46.5
,,2023-06-14T05:10:00.000+00:00,feeder,1.0,L1 Current (Max),A,46.62
,,2023-06-14T05:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.62
,,2023-06-14T05:10:00.000+00:00,busbar,,L3 Voltage (Min),V,242.86
,,2023-06-14T05:10:00.000+00:00,busbar,,L3 Voltage (Max),V,242.89
,,2023-06-14T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.88
,,2023-06-14T05:10:00.000+00:00,busbar,,L2 Voltage (Min),V,244.66
,,2023-06-14T05:10:00.000+00:00,busbar,,L2 Voltage (Max),V,244.69
,,2023-06-14T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.67
,,2023-06-14T05:10:00.000+00:00,busbar,,L1 Voltage (Min),V,241.94
,,2023-06-14T05:10:00.000+00:00,busbar,,L1 Voltage (Max),V,241.97
,,2023-06-14T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.95
,,2023-06-14T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
,,2023-06-14T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
,,2023-06-14T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
,,2023-06-14T05:10:00.000+00:00,busbar,,L3 Active Power,kW,20.0
,,2023-06-14T05:10:00.000+00:00,busbar,,L2 Active Power,kW,12.0
,,2023-06-14T05:10:00.000+00:00,busbar,,L1 Active Power,kW,22.0
,,2023-06-14T05:10:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-14T05:10:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-14T05:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-14T05:10:00.000+00:00,busbar,,L3 Current (Min),A,84.25
,,2023-06-14T05:10:00.000+00:00,busbar,,L3 Current (Max),A,89.88
,,2023-06-14T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,85.62
,,2023-06-14T05:10:00.000+00:00,busbar,,L2 Current (Min),A,62.12
,,2023-06-14T05:10:00.000+00:00,busbar,,L2 Current (Max),A,62.25
,,2023-06-14T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,62.12
,,2023-06-14T05:10:00.000+00:00,busbar,,L1 Current (Min),A,96.62
,,2023-06-14T05:10:00.000+00:00,busbar,,L1 Current (Max),A,97.0
,,2023-06-14T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,96.88
,,2023-06-14T05:10:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-14T05:10:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-14T05:00:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
,,2023-06-14T05:00:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-17.69
,,2023-06-14T05:00:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
,,2023-06-14T05:00:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-9.56
,,2023-06-14T05:00:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
,,2023-06-14T05:00:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-24.75
,,2023-06-14T05:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-14T05:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
,,2023-06-14T05:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-14T05:00:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.8855299999999999
,,2023-06-14T05:00:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9181799999999999
,,2023-06-14T05:00:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.8573299999999999
,,2023-06-14T05:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.0
,,2023-06-14T05:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.0
,,2023-06-14T05:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.0
,,2023-06-14T05:00:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
,,2023-06-14T05:00:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
,,2023-06-14T05:00:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
,,2023-06-14T05:00:00.000+00:00,feeder,4.0,L3 Current (Min),A,8.5
,,2023-06-14T05:00:00.000+00:00,feeder,4.0,L3 Current (Max),A,8.62
,,2023-06-14T05:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,8.62
,,2023-06-14T05:00:00.000+00:00,feeder,4.0,L2 Current (Min),A,7.38
,,2023-06-14T05:00:00.000+00:00,feeder,4.0,L2 Current (Max),A,7.5
,,2023-06-14T05:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,7.5
,,2023-06-14T05:00:00.000+00:00,feeder,4.0,L1 Current (Min),A,10.88
,,2023-06-14T05:00:00.000+00:00,feeder,4.0,L1 Current (Max),A,11.0
,,2023-06-14T05:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,11.0
,,2023-06-14T05:00:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
,,2023-06-14T05:00:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-10.44
,,2023-06-14T05:00:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
,,2023-06-14T05:00:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-38.87
,,2023-06-14T05:00:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
,,2023-06-14T05:00:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-21.94
,,2023-06-14T05:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-14T05:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
,,2023-06-14T05:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.0
,,2023-06-14T05:00:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.97144
,,2023-06-14T05:00:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.7358100000000001
,,2023-06-14T05:00:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9001100000000001
,,2023-06-14T05:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.0
,,2023-06-14T05:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.0
,,2023-06-14T05:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.0
,,2023-06-14T05:00:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
,,2023-06-14T05:00:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
,,2023-06-14T05:00:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
,,2023-06-14T05:00:00.000+00:00,feeder,3.0,L3 Current (Min),A,31.0
,,2023-06-14T05:00:00.000+00:00,feeder,3.0,L3 Current (Max),A,31.0
,,2023-06-14T05:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,31.0
,,2023-06-14T05:00:00.000+00:00,feeder,3.0,L2 Current (Min),A,21.5
,,2023-06-14T05:00:00.000+00:00,feeder,3.0,L2 Current (Max),A,21.75
,,2023-06-14T05:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,21.62
,,2023-06-14T05:00:00.000+00:00,feeder,3.0,L1 Current (Min),A,31.25
,,2023-06-14T05:00:00.000+00:00,feeder,3.0,L1 Current (Max),A,31.5
,,2023-06-14T05:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,31.38
,,2023-06-14T05:00:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-14T05:00:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-25.75
,,2023-06-14T05:00:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-14T05:00:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-39.5
,,2023-06-14T05:00:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-14T05:00:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-23.12
,,2023-06-14T05:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
,,2023-06-14T05:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
,,2023-06-14T05:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-14T05:00:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.89828
,,2023-06-14T05:00:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.70504
,,2023-06-14T05:00:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8672799999999999
,,2023-06-14T05:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
,,2023-06-14T05:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.0
,,2023-06-14T05:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.0
,,2023-06-14T05:00:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-14T05:00:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-14T05:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-14T05:00:00.000+00:00,feeder,2.0,L3 Current (Min),A,14.88
,,2023-06-14T05:00:00.000+00:00,feeder,2.0,L3 Current (Max),A,15.0
,,2023-06-14T05:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.88
,,2023-06-14T05:00:00.000+00:00,feeder,2.0,L2 Current (Min),A,8.12
,,2023-06-14T05:00:00.000+00:00,feeder,2.0,L2 Current (Max),A,8.5
,,2023-06-14T05:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.38
,,2023-06-14T05:00:00.000+00:00,feeder,2.0,L1 Current (Min),A,8.75
,,2023-06-14T05:00:00.000+00:00,feeder,2.0,L1 Current (Max),A,8.75
,,2023-06-14T05:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,8.75
,,2023-06-14T05:00:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-14T05:00:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-19.81
,,2023-06-14T05:00:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-14T05:00:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-26.81
,,2023-06-14T05:00:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-14T05:00:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-26.06
,,2023-06-14T05:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
,,2023-06-14T05:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
,,2023-06-14T05:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
,,2023-06-14T05:00:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.88449
,,2023-06-14T05:00:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8305899999999999
,,2023-06-14T05:00:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.85946
,,2023-06-14T05:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.0
,,2023-06-14T05:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.0
,,2023-06-14T05:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.0
,,2023-06-14T05:00:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-14T05:00:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-14T05:00:00.000+00:00,feeder,1.0,L3 Current (Min),A,26.25
,,2023-06-14T05:00:00.000+00:00,feeder,1.0,L3 Current (Max),A,26.25
,,2023-06-14T05:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.25
,,2023-06-14T05:00:00.000+00:00,feeder,1.0,L2 Current (Min),A,26.62
,,2023-06-14T05:00:00.000+00:00,feeder,1.0,L2 Current (Max),A,26.75
,,2023-06-14T05:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.62
,,2023-06-14T05:00:00.000+00:00,feeder,1.0,L1 Current (Min),A,15.5
,,2023-06-14T05:00:00.000+00:00,feeder,1.0,L1 Current (Max),A,16.25
,,2023-06-14T05:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.75
,,2023-06-14T05:00:00.000+00:00,busbar,,L3 Voltage (Min),V,243.44
,,2023-06-14T05:00:00.000+00:00,busbar,,L3 Voltage (Max),V,243.5
,,2023-06-14T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.48
,,2023-06-14T05:00:00.000+00:00,busbar,,L2 Voltage (Min),V,245.14
,,2023-06-14T05:00:00.000+00:00,busbar,,L2 Voltage (Max),V,245.2
,,2023-06-14T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.17
,,2023-06-14T05:00:00.000+00:00,busbar,,L1 Voltage (Min),V,242.41
,,2023-06-14T05:00:00.000+00:00,busbar,,L1 Voltage (Max),V,242.45
,,2023-06-14T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.44
,,2023-06-14T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
,,2023-06-14T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
,,2023-06-14T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
,,2023-06-14T05:00:00.000+00:00,busbar,,L3 Active Power,kW,18.0
,,2023-06-14T05:00:00.000+00:00,busbar,,L2 Active Power,kW,13.0
,,2023-06-14T05:00:00.000+00:00,busbar,,L1 Active Power,kW,14.0
,,2023-06-14T05:00:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-14T05:00:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-14T05:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-14T05:00:00.000+00:00,busbar,,L3 Current (Min),A,80.12
,,2023-06-14T05:00:00.000+00:00,busbar,,L3 Current (Max),A,80.25
,,2023-06-14T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,80.12
,,2023-06-14T05:00:00.000+00:00,busbar,,L2 Current (Min),A,63.25
,,2023-06-14T05:00:00.000+00:00,busbar,,L2 Current (Max),A,63.5
,,2023-06-14T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,63.38
,,2023-06-14T05:00:00.000+00:00,busbar,,L1 Current (Min),A,66.5
,,2023-06-14T05:00:00.000+00:00,busbar,,L1 Current (Max),A,67.38
,,2023-06-14T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,66.75
,,2023-06-14T05:00:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-14T05:00:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-14T04:50:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
,,2023-06-14T04:50:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-30.0
,,2023-06-14T04:50:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
,,2023-06-14T04:50:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-1.88
,,2023-06-14T04:50:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
,,2023-06-14T04:50:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-30.75
,,2023-06-14T04:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-14T04:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
,,2023-06-14T04:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-14T04:50:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.8113100000000001
,,2023-06-14T04:50:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9452799999999999
,,2023-06-14T04:50:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.8024899999999999
,,2023-06-14T04:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.0
,,2023-06-14T04:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.0
,,2023-06-14T04:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.0
,,2023-06-14T04:50:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
,,2023-06-14T04:50:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
,,2023-06-14T04:50:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
,,2023-06-14T04:50:00.000+00:00,feeder,4.0,L3 Current (Min),A,7.38
,,2023-06-14T04:50:00.000+00:00,feeder,4.0,L3 Current (Max),A,7.5
,,2023-06-14T04:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,7.5
,,2023-06-14T04:50:00.000+00:00,feeder,4.0,L2 Current (Min),A,7.88
,,2023-06-14T04:50:00.000+00:00,feeder,4.0,L2 Current (Max),A,7.88
,,2023-06-14T04:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,7.88
,,2023-06-14T04:50:00.000+00:00,feeder,4.0,L1 Current (Min),A,9.75
,,2023-06-14T04:50:00.000+00:00,feeder,4.0,L1 Current (Max),A,9.88
,,2023-06-14T04:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,9.88
,,2023-06-14T04:50:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
,,2023-06-14T04:50:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-11.06
,,2023-06-14T04:50:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
,,2023-06-14T04:50:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-25.44
,,2023-06-14T04:50:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
,,2023-06-14T04:50:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-23.75
,,2023-06-14T04:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-14T04:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
,,2023-06-14T04:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
,,2023-06-14T04:50:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.94675
,,2023-06-14T04:50:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.87915
,,2023-06-14T04:50:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.88275
,,2023-06-14T04:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.0
,,2023-06-14T04:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.0
,,2023-06-14T04:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.0
,,2023-06-14T04:50:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
,,2023-06-14T04:50:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
,,2023-06-14T04:50:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
,,2023-06-14T04:50:00.000+00:00,feeder,3.0,L3 Current (Min),A,16.75
,,2023-06-14T04:50:00.000+00:00,feeder,3.0,L3 Current (Max),A,16.88
,,2023-06-14T04:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,16.88
,,2023-06-14T04:50:00.000+00:00,feeder,3.0,L2 Current (Min),A,28.12
,,2023-06-14T04:50:00.000+00:00,feeder,3.0,L2 Current (Max),A,32.75
,,2023-06-14T04:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,31.0
,,2023-06-14T04:50:00.000+00:00,feeder,3.0,L1 Current (Min),A,23.25
,,2023-06-14T04:50:00.000+00:00,feeder,3.0,L1 Current (Max),A,23.25
,,2023-06-14T04:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,23.25
,,2023-06-14T04:50:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-14T04:50:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-42.44
,,2023-06-14T04:50:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-14T04:50:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-41.25
,,2023-06-14T04:50:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-14T04:50:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-26.06
,,2023-06-14T04:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-14T04:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
,,2023-06-14T04:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-14T04:50:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.71682
,,2023-06-14T04:50:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.71365
,,2023-06-14T04:50:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8510700000000001
,,2023-06-14T04:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.0
,,2023-06-14T04:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.0
,,2023-06-14T04:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.0
,,2023-06-14T04:50:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-14T04:50:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-14T04:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-14T04:50:00.000+00:00,feeder,2.0,L3 Current (Min),A,8.25
,,2023-06-14T04:50:00.000+00:00,feeder,2.0,L3 Current (Max),A,8.25
,,2023-06-14T04:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.25
,,2023-06-14T04:50:00.000+00:00,feeder,2.0,L2 Current (Min),A,7.75
,,2023-06-14T04:50:00.000+00:00,feeder,2.0,L2 Current (Max),A,7.88
,,2023-06-14T04:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.88
,,2023-06-14T04:50:00.000+00:00,feeder,2.0,L1 Current (Min),A,8.5
,,2023-06-14T04:50:00.000+00:00,feeder,2.0,L1 Current (Max),A,8.75
,,2023-06-14T04:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,8.62
,,2023-06-14T04:50:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-14T04:50:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-17.19
,,2023-06-14T04:50:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-14T04:50:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-32.81
,,2023-06-14T04:50:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-14T04:50:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-25.31
,,2023-06-14T04:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
,,2023-06-14T04:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
,,2023-06-14T04:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
,,2023-06-14T04:50:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.92294
,,2023-06-14T04:50:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.7842100000000001
,,2023-06-14T04:50:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8678299999999999
,,2023-06-14T04:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.0
,,2023-06-14T04:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.0
,,2023-06-14T04:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.0
,,2023-06-14T04:50:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-14T04:50:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-14T04:50:00.000+00:00,feeder,1.0,L3 Current (Min),A,34.12
,,2023-06-14T04:50:00.000+00:00,feeder,1.0,L3 Current (Max),A,34.25
,,2023-06-14T04:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.12
,,2023-06-14T04:50:00.000+00:00,feeder,1.0,L2 Current (Min),A,25.88
,,2023-06-14T04:50:00.000+00:00,feeder,1.0,L2 Current (Max),A,26.12
,,2023-06-14T04:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.0
,,2023-06-14T04:50:00.000+00:00,feeder,1.0,L1 Current (Min),A,15.88
,,2023-06-14T04:50:00.000+00:00,feeder,1.0,L1 Current (Max),A,16.0
,,2023-06-14T04:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.0
,,2023-06-14T04:50:00.000+00:00,busbar,,L3 Voltage (Min),V,241.78
,,2023-06-14T04:50:00.000+00:00,busbar,,L3 Voltage (Max),V,241.84
,,2023-06-14T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.8
,,2023-06-14T04:50:00.000+00:00,busbar,,L2 Voltage (Min),V,243.38
,,2023-06-14T04:50:00.000+00:00,busbar,,L2 Voltage (Max),V,243.47
,,2023-06-14T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.41
,,2023-06-14T04:50:00.000+00:00,busbar,,L1 Voltage (Min),V,240.8
,,2023-06-14T04:50:00.000+00:00,busbar,,L1 Voltage (Max),V,240.86
,,2023-06-14T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.83
,,2023-06-14T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
,,2023-06-14T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
,,2023-06-14T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
,,2023-06-14T04:50:00.000+00:00,busbar,,L3 Active Power,kW,14.0
,,2023-06-14T04:50:00.000+00:00,busbar,,L2 Active Power,kW,15.0
,,2023-06-14T04:50:00.000+00:00,busbar,,L1 Active Power,kW,12.0
,,2023-06-14T04:50:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-14T04:50:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-14T04:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-14T04:50:00.000+00:00,busbar,,L3 Current (Min),A,65.75
,,2023-06-14T04:50:00.000+00:00,busbar,,L3 Current (Max),A,66.0
,,2023-06-14T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,65.88
,,2023-06-14T04:50:00.000+00:00,busbar,,L2 Current (Min),A,68.88
,,2023-06-14T04:50:00.000+00:00,busbar,,L2 Current (Max),A,73.38
,,2023-06-14T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,71.75
,,2023-06-14T04:50:00.000+00:00,busbar,,L1 Current (Min),A,57.75
,,2023-06-14T04:50:00.000+00:00,busbar,,L1 Current (Max),A,57.75
,,2023-06-14T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,57.75
,,2023-06-14T04:50:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-14T04:50:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-14T04:40:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
,,2023-06-14T04:40:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-24.69
,,2023-06-14T04:40:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
,,2023-06-14T04:40:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,0.56
,,2023-06-14T04:40:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
,,2023-06-14T04:40:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-13.25
,,2023-06-14T04:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-14T04:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
,,2023-06-14T04:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-14T04:40:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.8605
,,2023-06-14T04:40:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9396399999999999
,,2023-06-14T04:40:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.96146
,,2023-06-14T04:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.0
,,2023-06-14T04:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.0
,,2023-06-14T04:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.0
,,2023-06-14T04:40:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
,,2023-06-14T04:40:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
,,2023-06-14T04:40:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
,,2023-06-14T04:40:00.000+00:00,feeder,4.0,L3 Current (Min),A,8.25
,,2023-06-14T04:40:00.000+00:00,feeder,4.0,L3 Current (Max),A,8.25
,,2023-06-14T04:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,8.25
,,2023-06-14T04:40:00.000+00:00,feeder,4.0,L2 Current (Min),A,7.25
,,2023-06-14T04:40:00.000+00:00,feeder,4.0,L2 Current (Max),A,7.5
,,2023-06-14T04:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,7.38
,,2023-06-14T04:40:00.000+00:00,feeder,4.0,L1 Current (Min),A,20.5
,,2023-06-14T04:40:00.000+00:00,feeder,4.0,L1 Current (Max),A,20.62
,,2023-06-14T04:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,20.62
,,2023-06-14T04:40:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
,,2023-06-14T04:40:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-3.56
,,2023-06-14T04:40:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
,,2023-06-14T04:40:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-32.43
,,2023-06-14T04:40:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
,,2023-06-14T04:40:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-28.25
,,2023-06-14T04:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-14T04:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
,,2023-06-14T04:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.0
,,2023-06-14T04:40:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.99564
,,2023-06-14T04:40:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.81128
,,2023-06-14T04:40:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8523200000000001
,,2023-06-14T04:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.0
,,2023-06-14T04:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.0
,,2023-06-14T04:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.0
,,2023-06-14T04:40:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
,,2023-06-14T04:40:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
,,2023-06-14T04:40:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
,,2023-06-14T04:40:00.000+00:00,feeder,3.0,L3 Current (Min),A,58.12
,,2023-06-14T04:40:00.000+00:00,feeder,3.0,L3 Current (Max),A,58.25
,,2023-06-14T04:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,58.12
,,2023-06-14T04:40:00.000+00:00,feeder,3.0,L2 Current (Min),A,22.0
,,2023-06-14T04:40:00.000+00:00,feeder,3.0,L2 Current (Max),A,22.12
,,2023-06-14T04:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,22.12
,,2023-06-14T04:40:00.000+00:00,feeder,3.0,L1 Current (Min),A,23.25
,,2023-06-14T04:40:00.000+00:00,feeder,3.0,L1 Current (Max),A,23.38
,,2023-06-14T04:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,23.38
,,2023-06-14T04:40:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-14T04:40:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-37.63
,,2023-06-14T04:40:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-14T04:40:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-36.69
,,2023-06-14T04:40:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-14T04:40:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-15.63
,,2023-06-14T04:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-14T04:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
,,2023-06-14T04:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-14T04:40:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.7629100000000001
,,2023-06-14T04:40:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.75457
,,2023-06-14T04:40:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.91507
,,2023-06-14T04:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.0
,,2023-06-14T04:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.0
,,2023-06-14T04:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.0
,,2023-06-14T04:40:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-14T04:40:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-14T04:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-14T04:40:00.000+00:00,feeder,2.0,L3 Current (Min),A,8.12
,,2023-06-14T04:40:00.000+00:00,feeder,2.0,L3 Current (Max),A,8.25
,,2023-06-14T04:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.12
,,2023-06-14T04:40:00.000+00:00,feeder,2.0,L2 Current (Min),A,7.75
,,2023-06-14T04:40:00.000+00:00,feeder,2.0,L2 Current (Max),A,7.88
,,2023-06-14T04:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.75
,,2023-06-14T04:40:00.000+00:00,feeder,2.0,L1 Current (Min),A,9.0
,,2023-06-14T04:40:00.000+00:00,feeder,2.0,L1 Current (Max),A,9.12
,,2023-06-14T04:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,9.12
,,2023-06-14T04:40:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-14T04:40:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-24.44
,,2023-06-14T04:40:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-14T04:40:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-32.19
,,2023-06-14T04:40:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-14T04:40:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-26.06
,,2023-06-14T04:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
,,2023-06-14T04:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
,,2023-06-14T04:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
,,2023-06-14T04:40:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8623299999999999
,,2023-06-14T04:40:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.79452
,,2023-06-14T04:40:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.86151
,,2023-06-14T04:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.0
,,2023-06-14T04:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.0
,,2023-06-14T04:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.0
,,2023-06-14T04:40:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-14T04:40:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-14T04:40:00.000+00:00,feeder,1.0,L3 Current (Min),A,25.5
,,2023-06-14T04:40:00.000+00:00,feeder,1.0,L3 Current (Max),A,25.5
,,2023-06-14T04:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.5
,,2023-06-14T04:40:00.000+00:00,feeder,1.0,L2 Current (Min),A,26.0
,,2023-06-14T04:40:00.000+00:00,feeder,1.0,L2 Current (Max),A,26.25
,,2023-06-14T04:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.12
,,2023-06-14T04:40:00.000+00:00,feeder,1.0,L1 Current (Min),A,16.5
,,2023-06-14T04:40:00.000+00:00,feeder,1.0,L1 Current (Max),A,16.62
,,2023-06-14T04:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.62
,,2023-06-14T04:40:00.000+00:00,busbar,,L3 Voltage (Min),V,243.42
,,2023-06-14T04:40:00.000+00:00,busbar,,L3 Voltage (Max),V,243.45
,,2023-06-14T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.44
,,2023-06-14T04:40:00.000+00:00,busbar,,L2 Voltage (Min),V,244.98
,,2023-06-14T04:40:00.000+00:00,busbar,,L2 Voltage (Max),V,245.03
,,2023-06-14T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.02
,,2023-06-14T04:40:00.000+00:00,busbar,,L1 Voltage (Min),V,242.38
,,2023-06-14T04:40:00.000+00:00,busbar,,L1 Voltage (Max),V,242.42
,,2023-06-14T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.41
