Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,,2023-06-14T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
,,2023-06-14T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
,,2023-06-14T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
,,2023-06-14T04:40:00.000+00:00,busbar,,L3 Active Power,kW,23.0
,,2023-06-14T04:40:00.000+00:00,busbar,,L2 Active Power,kW,13.0
,,2023-06-14T04:40:00.000+00:00,busbar,,L1 Active Power,kW,15.0
,,2023-06-14T04:40:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-14T04:40:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-14T04:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-14T04:40:00.000+00:00,busbar,,L3 Current (Min),A,97.25
,,2023-06-14T04:40:00.000+00:00,busbar,,L3 Current (Max),A,97.38
,,2023-06-14T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,97.25
,,2023-06-14T04:40:00.000+00:00,busbar,,L2 Current (Min),A,62.38
,,2023-06-14T04:40:00.000+00:00,busbar,,L2 Current (Max),A,62.75
,,2023-06-14T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,62.5
,,2023-06-14T04:40:00.000+00:00,busbar,,L1 Current (Min),A,69.0
,,2023-06-14T04:40:00.000+00:00,busbar,,L1 Current (Max),A,69.12
,,2023-06-14T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,69.12
,,2023-06-14T04:40:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-14T04:40:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-14T04:30:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
,,2023-06-14T04:30:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-15.63
,,2023-06-14T04:30:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
,,2023-06-14T04:30:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-7.44
,,2023-06-14T04:30:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
,,2023-06-14T04:30:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-30.5
,,2023-06-14T04:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-14T04:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
,,2023-06-14T04:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-14T04:30:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9161100000000001
,,2023-06-14T04:30:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9097
,,2023-06-14T04:30:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.80792
,,2023-06-14T04:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.0
,,2023-06-14T04:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.0
,,2023-06-14T04:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.0
,,2023-06-14T04:30:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
,,2023-06-14T04:30:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
,,2023-06-14T04:30:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
,,2023-06-14T04:30:00.000+00:00,feeder,4.0,L3 Current (Min),A,7.88
,,2023-06-14T04:30:00.000+00:00,feeder,4.0,L3 Current (Max),A,8.0
,,2023-06-14T04:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,7.88
,,2023-06-14T04:30:00.000+00:00,feeder,4.0,L2 Current (Min),A,6.5
,,2023-06-14T04:30:00.000+00:00,feeder,4.0,L2 Current (Max),A,6.62
,,2023-06-14T04:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,6.5
,,2023-06-14T04:30:00.000+00:00,feeder,4.0,L1 Current (Min),A,10.25
,,2023-06-14T04:30:00.000+00:00,feeder,4.0,L1 Current (Max),A,10.25
,,2023-06-14T04:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,10.25
,,2023-06-14T04:30:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
,,2023-06-14T04:30:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-17.06
,,2023-06-14T04:30:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
,,2023-06-14T04:30:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-30.5
,,2023-06-14T04:30:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
,,2023-06-14T04:30:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-34.56
,,2023-06-14T04:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-14T04:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
,,2023-06-14T04:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.0
,,2023-06-14T04:30:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.91901
,,2023-06-14T04:30:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.828
,,2023-06-14T04:30:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.7883600000000001
,,2023-06-14T04:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.0
,,2023-06-14T04:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.0
,,2023-06-14T04:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.0
,,2023-06-14T04:30:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
,,2023-06-14T04:30:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
,,2023-06-14T04:30:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
,,2023-06-14T04:30:00.000+00:00,feeder,3.0,L3 Current (Min),A,16.0
,,2023-06-14T04:30:00.000+00:00,feeder,3.0,L3 Current (Max),A,16.0
,,2023-06-14T04:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,16.0
,,2023-06-14T04:30:00.000+00:00,feeder,3.0,L2 Current (Min),A,20.62
,,2023-06-14T04:30:00.000+00:00,feeder,3.0,L2 Current (Max),A,20.75
,,2023-06-14T04:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,20.75
,,2023-06-14T04:30:00.000+00:00,feeder,3.0,L1 Current (Min),A,21.75
,,2023-06-14T04:30:00.000+00:00,feeder,3.0,L1 Current (Max),A,21.75
,,2023-06-14T04:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,21.75
,,2023-06-14T04:30:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-14T04:30:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-34.87
,,2023-06-14T04:30:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-14T04:30:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-26.94
,,2023-06-14T04:30:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-14T04:30:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-8.63
,,2023-06-14T04:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-14T04:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
,,2023-06-14T04:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-14T04:30:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.80624
,,2023-06-14T04:30:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8667299999999999
,,2023-06-14T04:30:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9781200000000001
,,2023-06-14T04:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.0
,,2023-06-14T04:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.0
,,2023-06-14T04:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.0
,,2023-06-14T04:30:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-14T04:30:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-14T04:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-14T04:30:00.000+00:00,feeder,2.0,L3 Current (Min),A,7.88
,,2023-06-14T04:30:00.000+00:00,feeder,2.0,L3 Current (Max),A,8.0
,,2023-06-14T04:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.0
,,2023-06-14T04:30:00.000+00:00,feeder,2.0,L2 Current (Min),A,8.38
,,2023-06-14T04:30:00.000+00:00,feeder,2.0,L2 Current (Max),A,8.62
,,2023-06-14T04:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.5
,,2023-06-14T04:30:00.000+00:00,feeder,2.0,L1 Current (Min),A,19.88
,,2023-06-14T04:30:00.000+00:00,feeder,2.0,L1 Current (Max),A,20.0
,,2023-06-14T04:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.88
,,2023-06-14T04:30:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-14T04:30:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-26.0
,,2023-06-14T04:30:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-14T04:30:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-28.12
,,2023-06-14T04:30:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-14T04:30:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-29.25
,,2023-06-14T04:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
,,2023-06-14T04:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
,,2023-06-14T04:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
,,2023-06-14T04:30:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.84347
,,2023-06-14T04:30:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8266899999999999
,,2023-06-14T04:30:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8320299999999999
,,2023-06-14T04:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.0
,,2023-06-14T04:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.0
,,2023-06-14T04:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.0
,,2023-06-14T04:30:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-14T04:30:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-14T04:30:00.000+00:00,feeder,1.0,L3 Current (Min),A,25.12
,,2023-06-14T04:30:00.000+00:00,feeder,1.0,L3 Current (Max),A,25.25
,,2023-06-14T04:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.12
,,2023-06-14T04:30:00.000+00:00,feeder,1.0,L2 Current (Min),A,24.88
,,2023-06-14T04:30:00.000+00:00,feeder,1.0,L2 Current (Max),A,24.88
,,2023-06-14T04:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.88
,,2023-06-14T04:30:00.000+00:00,feeder,1.0,L1 Current (Min),A,15.62
,,2023-06-14T04:30:00.000+00:00,feeder,1.0,L1 Current (Max),A,15.75
,,2023-06-14T04:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.75
,,2023-06-14T04:30:00.000+00:00,busbar,,L3 Voltage (Min),V,244.44
,,2023-06-14T04:30:00.000+00:00,busbar,,L3 Voltage (Max),V,244.44
,,2023-06-14T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.44
,,2023-06-14T04:30:00.000+00:00,busbar,,L2 Voltage (Min),V,245.84
,,2023-06-14T04:30:00.000+00:00,busbar,,L2 Voltage (Max),V,245.86
,,2023-06-14T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.84
,,2023-06-14T04:30:00.000+00:00,busbar,,L1 Voltage (Min),V,243.31
,,2023-06-14T04:30:00.000+00:00,busbar,,L1 Voltage (Max),V,243.36
,,2023-06-14T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.33
,,2023-06-14T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
,,2023-06-14T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
,,2023-06-14T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
,,2023-06-14T04:30:00.000+00:00,busbar,,L3 Active Power,kW,12.0
,,2023-06-14T04:30:00.000+00:00,busbar,,L2 Active Power,kW,13.0
,,2023-06-14T04:30:00.000+00:00,busbar,,L1 Active Power,kW,14.0
,,2023-06-14T04:30:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-14T04:30:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-14T04:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-14T04:30:00.000+00:00,busbar,,L3 Current (Min),A,56.75
,,2023-06-14T04:30:00.000+00:00,busbar,,L3 Current (Max),A,56.88
,,2023-06-14T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,56.75
,,2023-06-14T04:30:00.000+00:00,busbar,,L2 Current (Min),A,60.25
,,2023-06-14T04:30:00.000+00:00,busbar,,L2 Current (Max),A,60.38
,,2023-06-14T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,60.25
,,2023-06-14T04:30:00.000+00:00,busbar,,L1 Current (Min),A,66.12
,,2023-06-14T04:30:00.000+00:00,busbar,,L1 Current (Max),A,66.38
,,2023-06-14T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,66.25
,,2023-06-14T04:30:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-14T04:30:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-14T04:20:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
,,2023-06-14T04:20:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-27.0
,,2023-06-14T04:20:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
,,2023-06-14T04:20:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-17.87
,,2023-06-14T04:20:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
,,2023-06-14T04:20:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-10.13
,,2023-06-14T04:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-14T04:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
,,2023-06-14T04:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-14T04:20:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.8196700000000001
,,2023-06-14T04:20:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.88156
,,2023-06-14T04:20:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9766799999999999
,,2023-06-14T04:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.0
,,2023-06-14T04:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.0
,,2023-06-14T04:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.0
,,2023-06-14T04:20:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
,,2023-06-14T04:20:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
,,2023-06-14T04:20:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
,,2023-06-14T04:20:00.000+00:00,feeder,4.0,L3 Current (Min),A,7.38
,,2023-06-14T04:20:00.000+00:00,feeder,4.0,L3 Current (Max),A,7.5
,,2023-06-14T04:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,7.5
,,2023-06-14T04:20:00.000+00:00,feeder,4.0,L2 Current (Min),A,6.62
,,2023-06-14T04:20:00.000+00:00,feeder,4.0,L2 Current (Max),A,6.75
,,2023-06-14T04:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,6.62
,,2023-06-14T04:20:00.000+00:00,feeder,4.0,L1 Current (Min),A,25.88
,,2023-06-14T04:20:00.000+00:00,feeder,4.0,L1 Current (Max),A,25.88
,,2023-06-14T04:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,25.88
,,2023-06-14T04:20:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
,,2023-06-14T04:20:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-8.93
,,2023-06-14T04:20:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
,,2023-06-14T04:20:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-28.5
,,2023-06-14T04:20:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
,,2023-06-14T04:20:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-26.25
,,2023-06-14T04:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-14T04:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
,,2023-06-14T04:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.0
,,2023-06-14T04:20:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9542799999999999
,,2023-06-14T04:20:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.84186
,,2023-06-14T04:20:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.871
,,2023-06-14T04:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.0
,,2023-06-14T04:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.0
,,2023-06-14T04:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.0
,,2023-06-14T04:20:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
,,2023-06-14T04:20:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
,,2023-06-14T04:20:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
,,2023-06-14T04:20:00.000+00:00,feeder,3.0,L3 Current (Min),A,16.38
,,2023-06-14T04:20:00.000+00:00,feeder,3.0,L3 Current (Max),A,16.5
,,2023-06-14T04:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,16.38
,,2023-06-14T04:20:00.000+00:00,feeder,3.0,L2 Current (Min),A,20.25
,,2023-06-14T04:20:00.000+00:00,feeder,3.0,L2 Current (Max),A,20.38
,,2023-06-14T04:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,20.25
,,2023-06-14T04:20:00.000+00:00,feeder,3.0,L1 Current (Min),A,24.25
,,2023-06-14T04:20:00.000+00:00,feeder,3.0,L1 Current (Max),A,24.25
,,2023-06-14T04:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,24.25
,,2023-06-14T04:20:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-14T04:20:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-33.25
,,2023-06-14T04:20:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-14T04:20:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-27.0
,,2023-06-14T04:20:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-14T04:20:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-16.07
,,2023-06-14T04:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-14T04:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
,,2023-06-14T04:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-14T04:20:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.80597
,,2023-06-14T04:20:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.85672
,,2023-06-14T04:20:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.90228
,,2023-06-14T04:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.0
,,2023-06-14T04:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.0
,,2023-06-14T04:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.0
,,2023-06-14T04:20:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-14T04:20:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-14T04:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-14T04:20:00.000+00:00,feeder,2.0,L3 Current (Min),A,8.0
,,2023-06-14T04:20:00.000+00:00,feeder,2.0,L3 Current (Max),A,8.12
,,2023-06-14T04:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.0
,,2023-06-14T04:20:00.000+00:00,feeder,2.0,L2 Current (Min),A,8.0
,,2023-06-14T04:20:00.000+00:00,feeder,2.0,L2 Current (Max),A,8.25
,,2023-06-14T04:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.25
,,2023-06-14T04:20:00.000+00:00,feeder,2.0,L1 Current (Min),A,8.0
,,2023-06-14T04:20:00.000+00:00,feeder,2.0,L1 Current (Max),A,8.12
,,2023-06-14T04:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,8.12
,,2023-06-14T04:20:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-14T04:20:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-21.5
,,2023-06-14T04:20:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-14T04:20:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-32.81
,,2023-06-14T04:20:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-14T04:20:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-21.31
,,2023-06-14T04:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
,,2023-06-14T04:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
,,2023-06-14T04:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-14T04:20:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8847299999999999
,,2023-06-14T04:20:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.79004
,,2023-06-14T04:20:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8991100000000001
,,2023-06-14T04:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.0
,,2023-06-14T04:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.0
,,2023-06-14T04:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.0
,,2023-06-14T04:20:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-14T04:20:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-14T04:20:00.000+00:00,feeder,1.0,L3 Current (Min),A,27.75
,,2023-06-14T04:20:00.000+00:00,feeder,1.0,L3 Current (Max),A,27.75
,,2023-06-14T04:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.75
,,2023-06-14T04:20:00.000+00:00,feeder,1.0,L2 Current (Min),A,23.12
,,2023-06-14T04:20:00.000+00:00,feeder,1.0,L2 Current (Max),A,23.12
,,2023-06-14T04:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.12
,,2023-06-14T04:20:00.000+00:00,feeder,1.0,L1 Current (Min),A,17.12
,,2023-06-14T04:20:00.000+00:00,feeder,1.0,L1 Current (Max),A,17.62
,,2023-06-14T04:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.38
,,2023-06-14T04:20:00.000+00:00,busbar,,L3 Voltage (Min),V,244.31
,,2023-06-14T04:20:00.000+00:00,busbar,,L3 Voltage (Max),V,244.33
,,2023-06-14T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.33
,,2023-06-14T04:20:00.000+00:00,busbar,,L2 Voltage (Min),V,245.91
,,2023-06-14T04:20:00.000+00:00,busbar,,L2 Voltage (Max),V,245.92
,,2023-06-14T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.92
,,2023-06-14T04:20:00.000+00:00,busbar,,L1 Voltage (Min),V,243.17
,,2023-06-14T04:20:00.000+00:00,busbar,,L1 Voltage (Max),V,243.2
,,2023-06-14T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.19
,,2023-06-14T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
,,2023-06-14T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
,,2023-06-14T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
,,2023-06-14T04:20:00.000+00:00,busbar,,L3 Active Power,kW,13.0
,,2023-06-14T04:20:00.000+00:00,busbar,,L2 Active Power,kW,12.0
,,2023-06-14T04:20:00.000+00:00,busbar,,L1 Active Power,kW,17.0
,,2023-06-14T04:20:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-14T04:20:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-14T04:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-14T04:20:00.000+00:00,busbar,,L3 Current (Min),A,59.12
,,2023-06-14T04:20:00.000+00:00,busbar,,L3 Current (Max),A,59.25
,,2023-06-14T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,59.12
,,2023-06-14T04:20:00.000+00:00,busbar,,L2 Current (Min),A,58.12
,,2023-06-14T04:20:00.000+00:00,busbar,,L2 Current (Max),A,58.25
,,2023-06-14T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,58.25
,,2023-06-14T04:20:00.000+00:00,busbar,,L1 Current (Min),A,74.62
,,2023-06-14T04:20:00.000+00:00,busbar,,L1 Current (Max),A,75.12
,,2023-06-14T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,75.0
,,2023-06-14T04:20:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-14T04:20:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-14T04:10:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
,,2023-06-14T04:10:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-33.56
,,2023-06-14T04:10:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
,,2023-06-14T04:10:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-15.5
,,2023-06-14T04:10:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
,,2023-06-14T04:10:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-26.88
,,2023-06-14T04:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-14T04:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
,,2023-06-14T04:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-14T04:10:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.78036
,,2023-06-14T04:10:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.90491
,,2023-06-14T04:10:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.8550700000000001
,,2023-06-14T04:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.0
,,2023-06-14T04:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.0
,,2023-06-14T04:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.0
,,2023-06-14T04:10:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
,,2023-06-14T04:10:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
,,2023-06-14T04:10:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
,,2023-06-14T04:10:00.000+00:00,feeder,4.0,L3 Current (Min),A,7.62
,,2023-06-14T04:10:00.000+00:00,feeder,4.0,L3 Current (Max),A,7.62
,,2023-06-14T04:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,7.62
,,2023-06-14T04:10:00.000+00:00,feeder,4.0,L2 Current (Min),A,7.12
,,2023-06-14T04:10:00.000+00:00,feeder,4.0,L2 Current (Max),A,7.25
,,2023-06-14T04:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,7.12
,,2023-06-14T04:10:00.000+00:00,feeder,4.0,L1 Current (Min),A,10.38
,,2023-06-14T04:10:00.000+00:00,feeder,4.0,L1 Current (Max),A,10.38
,,2023-06-14T04:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,10.38
,,2023-06-14T04:10:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
,,2023-06-14T04:10:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-13.06
,,2023-06-14T04:10:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
,,2023-06-14T04:10:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-32.19
,,2023-06-14T04:10:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
,,2023-06-14T04:10:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-23.75
,,2023-06-14T04:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-14T04:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
,,2023-06-14T04:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
,,2023-06-14T04:10:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.93222
,,2023-06-14T04:10:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.81042
,,2023-06-14T04:10:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8831200000000001
,,2023-06-14T04:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.0
,,2023-06-14T04:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.0
,,2023-06-14T04:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.0
,,2023-06-14T04:10:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
,,2023-06-14T04:10:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
,,2023-06-14T04:10:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
,,2023-06-14T04:10:00.000+00:00,feeder,3.0,L3 Current (Min),A,15.5
,,2023-06-14T04:10:00.000+00:00,feeder,3.0,L3 Current (Max),A,15.75
,,2023-06-14T04:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,15.62
,,2023-06-14T04:10:00.000+00:00,feeder,3.0,L2 Current (Min),A,20.62
,,2023-06-14T04:10:00.000+00:00,feeder,3.0,L2 Current (Max),A,20.75
,,2023-06-14T04:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,20.62
,,2023-06-14T04:10:00.000+00:00,feeder,3.0,L1 Current (Min),A,24.25
,,2023-06-14T04:10:00.000+00:00,feeder,3.0,L1 Current (Max),A,24.25
,,2023-06-14T04:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,24.25
,,2023-06-14T04:10:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-14T04:10:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-31.56
,,2023-06-14T04:10:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-14T04:10:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-26.94
,,2023-06-14T04:10:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-14T04:10:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-15.25
,,2023-06-14T04:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-14T04:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
,,2023-06-14T04:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-14T04:10:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.82873
,,2023-06-14T04:10:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8497899999999999
,,2023-06-14T04:10:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.91574
,,2023-06-14T04:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.0
,,2023-06-14T04:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.0
,,2023-06-14T04:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.0
,,2023-06-14T04:10:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-14T04:10:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-14T04:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-14T04:10:00.000+00:00,feeder,2.0,L3 Current (Min),A,8.25
,,2023-06-14T04:10:00.000+00:00,feeder,2.0,L3 Current (Max),A,8.25
,,2023-06-14T04:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.25
,,2023-06-14T04:10:00.000+00:00,feeder,2.0,L2 Current (Min),A,8.75
,,2023-06-14T04:10:00.000+00:00,feeder,2.0,L2 Current (Max),A,8.88
,,2023-06-14T04:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.75
,,2023-06-14T04:10:00.000+00:00,feeder,2.0,L1 Current (Min),A,8.25
,,2023-06-14T04:10:00.000+00:00,feeder,2.0,L1 Current (Max),A,8.25
,,2023-06-14T04:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,8.25
,,2023-06-14T04:10:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-14T04:10:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-24.44
,,2023-06-14T04:10:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-14T04:10:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-32.5
,,2023-06-14T04:10:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-14T04:10:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-21.75
,,2023-06-14T04:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
,,2023-06-14T04:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
,,2023-06-14T04:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-14T04:10:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8671200000000001
,,2023-06-14T04:10:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.79657
,,2023-06-14T04:10:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.89343
,,2023-06-14T04:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.0
,,2023-06-14T04:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.0
,,2023-06-14T04:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.0
,,2023-06-14T04:10:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-14T04:10:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-14T04:10:00.000+00:00,feeder,1.0,L3 Current (Min),A,25.38
,,2023-06-14T04:10:00.000+00:00,feeder,1.0,L3 Current (Max),A,25.5
,,2023-06-14T04:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.5
,,2023-06-14T04:10:00.000+00:00,feeder,1.0,L2 Current (Min),A,24.38
,,2023-06-14T04:10:00.000+00:00,feeder,1.0,L2 Current (Max),A,24.38
,,2023-06-14T04:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.38
,,2023-06-14T04:10:00.000+00:00,feeder,1.0,L1 Current (Min),A,17.0
,,2023-06-14T04:10:00.000+00:00,feeder,1.0,L1 Current (Max),A,17.0
,,2023-06-14T04:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.0
,,2023-06-14T04:10:00.000+00:00,busbar,,L3 Voltage (Min),V,244.86
,,2023-06-14T04:10:00.000+00:00,busbar,,L3 Voltage (Max),V,244.92
,,2023-06-14T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.89
,,2023-06-14T04:10:00.000+00:00,busbar,,L2 Voltage (Min),V,246.33
,,2023-06-14T04:10:00.000+00:00,busbar,,L2 Voltage (Max),V,246.34
,,2023-06-14T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.33
,,2023-06-14T04:10:00.000+00:00,busbar,,L1 Voltage (Min),V,243.75
,,2023-06-14T04:10:00.000+00:00,busbar,,L1 Voltage (Max),V,243.78
,,2023-06-14T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.78
,,2023-06-14T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
,,2023-06-14T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
,,2023-06-14T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
,,2023-06-14T04:10:00.000+00:00,busbar,,L3 Active Power,kW,12.0
,,2023-06-14T04:10:00.000+00:00,busbar,,L2 Active Power,kW,12.0
,,2023-06-14T04:10:00.000+00:00,busbar,,L1 Active Power,kW,13.0
,,2023-06-14T04:10:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-14T04:10:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-14T04:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-14T04:10:00.000+00:00,busbar,,L3 Current (Min),A,56.62
,,2023-06-14T04:10:00.000+00:00,busbar,,L3 Current (Max),A,56.75
,,2023-06-14T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,56.75
,,2023-06-14T04:10:00.000+00:00,busbar,,L2 Current (Min),A,60.75
,,2023-06-14T04:10:00.000+00:00,busbar,,L2 Current (Max),A,61.0
,,2023-06-14T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,60.88
,,2023-06-14T04:10:00.000+00:00,busbar,,L1 Current (Min),A,59.88
,,2023-06-14T04:10:00.000+00:00,busbar,,L1 Current (Max),A,59.88
,,2023-06-14T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,59.88
,,2023-06-14T04:10:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-14T04:10:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-14T04:00:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
,,2023-06-14T04:00:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-36.87
,,2023-06-14T04:00:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
,,2023-06-14T04:00:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-13.37
,,2023-06-14T04:00:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
,,2023-06-14T04:00:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-27.44
,,2023-06-14T04:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-14T04:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
,,2023-06-14T04:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-14T04:00:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.7409
,,2023-06-14T04:00:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9002700000000001
,,2023-06-14T04:00:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.8507100000000001
,,2023-06-14T04:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.0
,,2023-06-14T04:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.0
,,2023-06-14T04:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.0
,,2023-06-14T04:00:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
,,2023-06-14T04:00:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
,,2023-06-14T04:00:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
,,2023-06-14T04:00:00.000+00:00,feeder,4.0,L3 Current (Min),A,7.12
,,2023-06-14T04:00:00.000+00:00,feeder,4.0,L3 Current (Max),A,7.25
,,2023-06-14T04:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,7.12
,,2023-06-14T04:00:00.000+00:00,feeder,4.0,L2 Current (Min),A,6.62
,,2023-06-14T04:00:00.000+00:00,feeder,4.0,L2 Current (Max),A,6.88
,,2023-06-14T04:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,6.75
,,2023-06-14T04:00:00.000+00:00,feeder,4.0,L1 Current (Min),A,9.12
,,2023-06-14T04:00:00.000+00:00,feeder,4.0,L1 Current (Max),A,9.12
,,2023-06-14T04:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,9.12
,,2023-06-14T04:00:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
,,2023-06-14T04:00:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-21.25
,,2023-06-14T04:00:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
,,2023-06-14T04:00:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-26.94
,,2023-06-14T04:00:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
,,2023-06-14T04:00:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-22.81
,,2023-06-14T04:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-14T04:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
,,2023-06-14T04:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
,,2023-06-14T04:00:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9002399999999999
,,2023-06-14T04:00:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.8670899999999999
,,2023-06-14T04:00:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8886700000000001
,,2023-06-14T04:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.0
,,2023-06-14T04:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.0
,,2023-06-14T04:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.0
,,2023-06-14T04:00:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
,,2023-06-14T04:00:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
,,2023-06-14T04:00:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
,,2023-06-14T04:00:00.000+00:00,feeder,3.0,L3 Current (Min),A,16.5
,,2023-06-14T04:00:00.000+00:00,feeder,3.0,L3 Current (Max),A,16.62
,,2023-06-14T04:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,16.62
,,2023-06-14T04:00:00.000+00:00,feeder,3.0,L2 Current (Min),A,26.62
,,2023-06-14T04:00:00.000+00:00,feeder,3.0,L2 Current (Max),A,26.88
,,2023-06-14T04:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,26.75
,,2023-06-14T04:00:00.000+00:00,feeder,3.0,L1 Current (Min),A,23.75
,,2023-06-14T04:00:00.000+00:00,feeder,3.0,L1 Current (Max),A,24.25
,,2023-06-14T04:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,23.88
,,2023-06-14T04:00:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-14T04:00:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-36.75
,,2023-06-14T04:00:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-14T04:00:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-43.56
,,2023-06-14T04:00:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-14T04:00:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-19.0
,,2023-06-14T04:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-14T04:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
,,2023-06-14T04:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-14T04:00:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.79022
,,2023-06-14T04:00:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.70538
,,2023-06-14T04:00:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.90323
,,2023-06-14T04:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.0
,,2023-06-14T04:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.0
,,2023-06-14T04:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.0
,,2023-06-14T04:00:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-14T04:00:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-14T04:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-14T04:00:00.000+00:00,feeder,2.0,L3 Current (Min),A,8.5
,,2023-06-14T04:00:00.000+00:00,feeder,2.0,L3 Current (Max),A,8.62
,,2023-06-14T04:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.5
,,2023-06-14T04:00:00.000+00:00,feeder,2.0,L2 Current (Min),A,8.12
,,2023-06-14T04:00:00.000+00:00,feeder,2.0,L2 Current (Max),A,8.38
,,2023-06-14T04:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.25
,,2023-06-14T04:00:00.000+00:00,feeder,2.0,L1 Current (Min),A,7.25
,,2023-06-14T04:00:00.000+00:00,feeder,2.0,L1 Current (Max),A,7.25
,,2023-06-14T04:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,7.25
,,2023-06-14T04:00:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-14T04:00:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-26.25
,,2023-06-14T04:00:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-14T04:00:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-24.31
,,2023-06-14T04:00:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-14T04:00:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-29.25
,,2023-06-14T04:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
,,2023-06-14T04:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
,,2023-06-14T04:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
,,2023-06-14T04:00:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8488100000000001
,,2023-06-14T04:00:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8583700000000001
,,2023-06-14T04:00:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.83816
,,2023-06-14T04:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.0
,,2023-06-14T04:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.0
,,2023-06-14T04:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.0
,,2023-06-14T04:00:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-14T04:00:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-14T04:00:00.000+00:00,feeder,1.0,L3 Current (Min),A,25.88
,,2023-06-14T04:00:00.000+00:00,feeder,1.0,L3 Current (Max),A,26.0
,,2023-06-14T04:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.0
,,2023-06-14T04:00:00.000+00:00,feeder,1.0,L2 Current (Min),A,24.38
,,2023-06-14T04:00:00.000+00:00,feeder,1.0,L2 Current (Max),A,24.5
,,2023-06-14T04:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.38
,,2023-06-14T04:00:00.000+00:00,feeder,1.0,L1 Current (Min),A,16.25
,,2023-06-14T04:00:00.000+00:00,feeder,1.0,L1 Current (Max),A,16.38
,,2023-06-14T04:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.38
,,2023-06-14T04:00:00.000+00:00,busbar,,L3 Voltage (Min),V,245.66
,,2023-06-14T04:00:00.000+00:00,busbar,,L3 Voltage (Max),V,245.77
,,2023-06-14T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.69
,,2023-06-14T04:00:00.000+00:00,busbar,,L2 Voltage (Min),V,246.83
,,2023-06-14T04:00:00.000+00:00,busbar,,L2 Voltage (Max),V,246.94
,,2023-06-14T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.84
,,2023-06-14T04:00:00.000+00:00,busbar,,L1 Voltage (Min),V,244.42
,,2023-06-14T04:00:00.000+00:00,busbar,,L1 Voltage (Max),V,244.53
,,2023-06-14T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.45
,,2023-06-14T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
,,2023-06-14T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
,,2023-06-14T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
,,2023-06-14T04:00:00.000+00:00,busbar,,L3 Active Power,kW,12.0
,,2023-06-14T04:00:00.000+00:00,busbar,,L2 Active Power,kW,14.0
,,2023-06-14T04:00:00.000+00:00,busbar,,L1 Active Power,kW,12.0
,,2023-06-14T04:00:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-14T04:00:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-14T04:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-14T04:00:00.000+00:00,busbar,,L3 Current (Min),A,57.88
,,2023-06-14T04:00:00.000+00:00,busbar,,L3 Current (Max),A,58.12
,,2023-06-14T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,58.0
,,2023-06-14T04:00:00.000+00:00,busbar,,L2 Current (Min),A,65.62
,,2023-06-14T04:00:00.000+00:00,busbar,,L2 Current (Max),A,65.88
,,2023-06-14T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,65.75
,,2023-06-14T04:00:00.000+00:00,busbar,,L1 Current (Min),A,56.5
,,2023-06-14T04:00:00.000+00:00,busbar,,L1 Current (Max),A,57.0
,,2023-06-14T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,56.62
,,2023-06-14T04:00:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-14T04:00:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-14T03:50:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
,,2023-06-14T03:50:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-31.31
,,2023-06-14T03:50:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
,,2023-06-14T03:50:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,8.37
,,2023-06-14T03:50:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
,,2023-06-14T03:50:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-22.38
,,2023-06-14T03:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-14T03:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
,,2023-06-14T03:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-14T03:50:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.81823
,,2023-06-14T03:50:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.94986
,,2023-06-14T03:50:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.89056
,,2023-06-14T03:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.0
,,2023-06-14T03:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.0
,,2023-06-14T03:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.0
,,2023-06-14T03:50:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
,,2023-06-14T03:50:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
,,2023-06-14T03:50:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
,,2023-06-14T03:50:00.000+00:00,feeder,4.0,L3 Current (Min),A,7.62
,,2023-06-14T03:50:00.000+00:00,feeder,4.0,L3 Current (Max),A,7.62
,,2023-06-14T03:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,7.62
,,2023-06-14T03:50:00.000+00:00,feeder,4.0,L2 Current (Min),A,8.62
,,2023-06-14T03:50:00.000+00:00,feeder,4.0,L2 Current (Max),A,8.75
,,2023-06-14T03:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,8.75
,,2023-06-14T03:50:00.000+00:00,feeder,4.0,L1 Current (Min),A,11.0
,,2023-06-14T03:50:00.000+00:00,feeder,4.0,L1 Current (Max),A,11.12
,,2023-06-14T03:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,11.12
,,2023-06-14T03:50:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
,,2023-06-14T03:50:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-19.94
,,2023-06-14T03:50:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
,,2023-06-14T03:50:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-18.38
,,2023-06-14T03:50:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
,,2023-06-14T03:50:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-22.25
,,2023-06-14T03:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-14T03:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
,,2023-06-14T03:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
,,2023-06-14T03:50:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9055200000000001
,,2023-06-14T03:50:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9162299999999999
,,2023-06-14T03:50:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.90054
,,2023-06-14T03:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.0
,,2023-06-14T03:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.0
,,2023-06-14T03:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.0
,,2023-06-14T03:50:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
,,2023-06-14T03:50:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
,,2023-06-14T03:50:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
,,2023-06-14T03:50:00.000+00:00,feeder,3.0,L3 Current (Min),A,15.25
,,2023-06-14T03:50:00.000+00:00,feeder,3.0,L3 Current (Max),A,15.38
,,2023-06-14T03:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,15.25
,,2023-06-14T03:50:00.000+00:00,feeder,3.0,L2 Current (Min),A,21.5
,,2023-06-14T03:50:00.000+00:00,feeder,3.0,L2 Current (Max),A,21.75
,,2023-06-14T03:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,21.75
,,2023-06-14T03:50:00.000+00:00,feeder,3.0,L1 Current (Min),A,24.88
,,2023-06-14T03:50:00.000+00:00,feeder,3.0,L1 Current (Max),A,25.0
,,2023-06-14T03:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,25.0
,,2023-06-14T03:50:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-14T03:50:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-42.56
,,2023-06-14T03:50:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-14T03:50:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-44.25
,,2023-06-14T03:50:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-14T03:50:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-12.37
,,2023-06-14T03:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-14T03:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
,,2023-06-14T03:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
,,2023-06-14T03:50:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.7013199999999999
,,2023-06-14T03:50:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.67584
,,2023-06-14T03:50:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9319799999999999
,,2023-06-14T03:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.0
,,2023-06-14T03:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.0
,,2023-06-14T03:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.0
,,2023-06-14T03:50:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-14T03:50:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-14T03:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-14T03:50:00.000+00:00,feeder,2.0,L3 Current (Min),A,8.25
,,2023-06-14T03:50:00.000+00:00,feeder,2.0,L3 Current (Max),A,8.38
,,2023-06-14T03:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.38
,,2023-06-14T03:50:00.000+00:00,feeder,2.0,L2 Current (Min),A,8.0
,,2023-06-14T03:50:00.000+00:00,feeder,2.0,L2 Current (Max),A,8.12
,,2023-06-14T03:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.12
,,2023-06-14T03:50:00.000+00:00,feeder,2.0,L1 Current (Min),A,6.88
,,2023-06-14T03:50:00.000+00:00,feeder,2.0,L1 Current (Max),A,7.0
,,2023-06-14T03:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.88
,,2023-06-14T03:50:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-14T03:50:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-21.94
,,2023-06-14T03:50:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-14T03:50:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-31.13
,,2023-06-14T03:50:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-14T03:50:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-31.31
,,2023-06-14T03:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
,,2023-06-14T03:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
,,2023-06-14T03:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
,,2023-06-14T03:50:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8830899999999999
,,2023-06-14T03:50:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8052600000000001
,,2023-06-14T03:50:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8206100000000001
,,2023-06-14T03:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.0
,,2023-06-14T03:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.0
,,2023-06-14T03:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.0
,,2023-06-14T03:50:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-14T03:50:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-14T03:50:00.000+00:00,feeder,1.0,L3 Current (Min),A,24.0
,,2023-06-14T03:50:00.000+00:00,feeder,1.0,L3 Current (Max),A,24.0
,,2023-06-14T03:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.0
,,2023-06-14T03:50:00.000+00:00,feeder,1.0,L2 Current (Min),A,24.62
,,2023-06-14T03:50:00.000+00:00,feeder,1.0,L2 Current (Max),A,24.75
,,2023-06-14T03:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.62
,,2023-06-14T03:50:00.000+00:00,feeder,1.0,L1 Current (Min),A,15.38
,,2023-06-14T03:50:00.000+00:00,feeder,1.0,L1 Current (Max),A,15.38
,,2023-06-14T03:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.38
,,2023-06-14T03:50:00.000+00:00,busbar,,L3 Voltage (Min),V,245.95
,,2023-06-14T03:50:00.000+00:00,busbar,,L3 Voltage (Max),V,245.98
,,2023-06-14T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.95
,,2023-06-14T03:50:00.000+00:00,busbar,,L2 Voltage (Min),V,247.41
,,2023-06-14T03:50:00.000+00:00,busbar,,L2 Voltage (Max),V,247.44
,,2023-06-14T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.42
,,2023-06-14T03:50:00.000+00:00,busbar,,L1 Voltage (Min),V,244.88
,,2023-06-14T03:50:00.000+00:00,busbar,,L1 Voltage (Max),V,244.94
,,2023-06-14T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.89
,,2023-06-14T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
,,2023-06-14T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
,,2023-06-14T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
,,2023-06-14T03:50:00.000+00:00,busbar,,L3 Active Power,kW,12.0
,,2023-06-14T03:50:00.000+00:00,busbar,,L2 Active Power,kW,13.0
,,2023-06-14T03:50:00.000+00:00,busbar,,L1 Active Power,kW,13.0
