Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,,2023-06-14T03:50:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-14T03:50:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-14T03:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-14T03:50:00.000+00:00,busbar,,L3 Current (Min),A,54.88
,,2023-06-14T03:50:00.000+00:00,busbar,,L3 Current (Max),A,54.88
,,2023-06-14T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,54.88
,,2023-06-14T03:50:00.000+00:00,busbar,,L2 Current (Min),A,61.12
,,2023-06-14T03:50:00.000+00:00,busbar,,L2 Current (Max),A,61.38
,,2023-06-14T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,61.25
,,2023-06-14T03:50:00.000+00:00,busbar,,L1 Current (Min),A,58.12
,,2023-06-14T03:50:00.000+00:00,busbar,,L1 Current (Max),A,58.25
,,2023-06-14T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,58.12
,,2023-06-14T03:50:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-14T03:50:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-14T03:40:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
,,2023-06-14T03:40:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-25.62
,,2023-06-14T03:40:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
,,2023-06-14T03:40:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,7.5
,,2023-06-14T03:40:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
,,2023-06-14T03:40:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-21.56
,,2023-06-14T03:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-14T03:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
,,2023-06-14T03:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-14T03:40:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.8345299999999999
,,2023-06-14T03:40:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9518399999999999
,,2023-06-14T03:40:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.8967
,,2023-06-14T03:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.0
,,2023-06-14T03:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.0
,,2023-06-14T03:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.0
,,2023-06-14T03:40:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
,,2023-06-14T03:40:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
,,2023-06-14T03:40:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
,,2023-06-14T03:40:00.000+00:00,feeder,4.0,L3 Current (Min),A,7.75
,,2023-06-14T03:40:00.000+00:00,feeder,4.0,L3 Current (Max),A,7.88
,,2023-06-14T03:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,7.75
,,2023-06-14T03:40:00.000+00:00,feeder,4.0,L2 Current (Min),A,8.62
,,2023-06-14T03:40:00.000+00:00,feeder,4.0,L2 Current (Max),A,8.62
,,2023-06-14T03:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,8.62
,,2023-06-14T03:40:00.000+00:00,feeder,4.0,L1 Current (Min),A,10.25
,,2023-06-14T03:40:00.000+00:00,feeder,4.0,L1 Current (Max),A,10.38
,,2023-06-14T03:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,10.38
,,2023-06-14T03:40:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
,,2023-06-14T03:40:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-18.12
,,2023-06-14T03:40:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
,,2023-06-14T03:40:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-29.38
,,2023-06-14T03:40:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
,,2023-06-14T03:40:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-15.75
,,2023-06-14T03:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-14T03:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
,,2023-06-14T03:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
,,2023-06-14T03:40:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9167799999999999
,,2023-06-14T03:40:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.84009
,,2023-06-14T03:40:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.94711
,,2023-06-14T03:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.0
,,2023-06-14T03:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.0
,,2023-06-14T03:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.0
,,2023-06-14T03:40:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
,,2023-06-14T03:40:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
,,2023-06-14T03:40:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
,,2023-06-14T03:40:00.000+00:00,feeder,3.0,L3 Current (Min),A,15.88
,,2023-06-14T03:40:00.000+00:00,feeder,3.0,L3 Current (Max),A,16.0
,,2023-06-14T03:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,16.0
,,2023-06-14T03:40:00.000+00:00,feeder,3.0,L2 Current (Min),A,20.38
,,2023-06-14T03:40:00.000+00:00,feeder,3.0,L2 Current (Max),A,20.5
,,2023-06-14T03:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,20.5
,,2023-06-14T03:40:00.000+00:00,feeder,3.0,L1 Current (Min),A,33.5
,,2023-06-14T03:40:00.000+00:00,feeder,3.0,L1 Current (Max),A,33.62
,,2023-06-14T03:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,33.62
,,2023-06-14T03:40:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-14T03:40:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-39.07
,,2023-06-14T03:40:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-14T03:40:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-38.06
,,2023-06-14T03:40:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-14T03:40:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-7.56
,,2023-06-14T03:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-14T03:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
,,2023-06-14T03:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
,,2023-06-14T03:40:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.74887
,,2023-06-14T03:40:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.75613
,,2023-06-14T03:40:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9613
,,2023-06-14T03:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.0
,,2023-06-14T03:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.0
,,2023-06-14T03:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.0
,,2023-06-14T03:40:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-14T03:40:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-14T03:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-14T03:40:00.000+00:00,feeder,2.0,L3 Current (Min),A,8.5
,,2023-06-14T03:40:00.000+00:00,feeder,2.0,L3 Current (Max),A,8.5
,,2023-06-14T03:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.5
,,2023-06-14T03:40:00.000+00:00,feeder,2.0,L2 Current (Min),A,8.38
,,2023-06-14T03:40:00.000+00:00,feeder,2.0,L2 Current (Max),A,8.5
,,2023-06-14T03:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.5
,,2023-06-14T03:40:00.000+00:00,feeder,2.0,L1 Current (Min),A,8.62
,,2023-06-14T03:40:00.000+00:00,feeder,2.0,L1 Current (Max),A,8.62
,,2023-06-14T03:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,8.62
,,2023-06-14T03:40:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-14T03:40:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-22.56
,,2023-06-14T03:40:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-14T03:40:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-21.94
,,2023-06-14T03:40:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-14T03:40:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-22.81
,,2023-06-14T03:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
,,2023-06-14T03:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
,,2023-06-14T03:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-14T03:40:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.87082
,,2023-06-14T03:40:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8993200000000001
,,2023-06-14T03:40:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8884299999999999
,,2023-06-14T03:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.0
,,2023-06-14T03:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.0
,,2023-06-14T03:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.0
,,2023-06-14T03:40:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-14T03:40:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-14T03:40:00.000+00:00,feeder,1.0,L3 Current (Min),A,24.62
,,2023-06-14T03:40:00.000+00:00,feeder,1.0,L3 Current (Max),A,24.62
,,2023-06-14T03:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.62
,,2023-06-14T03:40:00.000+00:00,feeder,1.0,L2 Current (Min),A,34.25
,,2023-06-14T03:40:00.000+00:00,feeder,1.0,L2 Current (Max),A,34.25
,,2023-06-14T03:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.25
,,2023-06-14T03:40:00.000+00:00,feeder,1.0,L1 Current (Min),A,16.0
,,2023-06-14T03:40:00.000+00:00,feeder,1.0,L1 Current (Max),A,16.12
,,2023-06-14T03:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.12
,,2023-06-14T03:40:00.000+00:00,busbar,,L3 Voltage (Min),V,246.03
,,2023-06-14T03:40:00.000+00:00,busbar,,L3 Voltage (Max),V,246.03
,,2023-06-14T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.03
,,2023-06-14T03:40:00.000+00:00,busbar,,L2 Voltage (Min),V,247.44
,,2023-06-14T03:40:00.000+00:00,busbar,,L2 Voltage (Max),V,247.44
,,2023-06-14T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.44
,,2023-06-14T03:40:00.000+00:00,busbar,,L1 Voltage (Min),V,244.75
,,2023-06-14T03:40:00.000+00:00,busbar,,L1 Voltage (Max),V,244.8
,,2023-06-14T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.77
,,2023-06-14T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
,,2023-06-14T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
,,2023-06-14T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
,,2023-06-14T03:40:00.000+00:00,busbar,,L3 Active Power,kW,12.0
,,2023-06-14T03:40:00.000+00:00,busbar,,L2 Active Power,kW,16.0
,,2023-06-14T03:40:00.000+00:00,busbar,,L1 Active Power,kW,16.0
,,2023-06-14T03:40:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-14T03:40:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-14T03:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-14T03:40:00.000+00:00,busbar,,L3 Current (Min),A,56.5
,,2023-06-14T03:40:00.000+00:00,busbar,,L3 Current (Max),A,56.62
,,2023-06-14T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,56.62
,,2023-06-14T03:40:00.000+00:00,busbar,,L2 Current (Min),A,70.38
,,2023-06-14T03:40:00.000+00:00,busbar,,L2 Current (Max),A,70.62
,,2023-06-14T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,70.5
,,2023-06-14T03:40:00.000+00:00,busbar,,L1 Current (Min),A,68.5
,,2023-06-14T03:40:00.000+00:00,busbar,,L1 Current (Max),A,68.5
,,2023-06-14T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,68.5
,,2023-06-14T03:40:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-14T03:40:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-14T03:30:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
,,2023-06-14T03:30:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-26.5
,,2023-06-14T03:30:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
,,2023-06-14T03:30:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,0.94
,,2023-06-14T03:30:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
,,2023-06-14T03:30:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-32.06
,,2023-06-14T03:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-14T03:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
,,2023-06-14T03:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-14T03:30:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.84149
,,2023-06-14T03:30:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9537
,,2023-06-14T03:30:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.79883
,,2023-06-14T03:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.0
,,2023-06-14T03:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.0
,,2023-06-14T03:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.0
,,2023-06-14T03:30:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
,,2023-06-14T03:30:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
,,2023-06-14T03:30:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
,,2023-06-14T03:30:00.000+00:00,feeder,4.0,L3 Current (Min),A,7.62
,,2023-06-14T03:30:00.000+00:00,feeder,4.0,L3 Current (Max),A,7.75
,,2023-06-14T03:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,7.62
,,2023-06-14T03:30:00.000+00:00,feeder,4.0,L2 Current (Min),A,7.12
,,2023-06-14T03:30:00.000+00:00,feeder,4.0,L2 Current (Max),A,7.25
,,2023-06-14T03:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,7.12
,,2023-06-14T03:30:00.000+00:00,feeder,4.0,L1 Current (Min),A,9.75
,,2023-06-14T03:30:00.000+00:00,feeder,4.0,L1 Current (Max),A,9.75
,,2023-06-14T03:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,9.75
,,2023-06-14T03:30:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
,,2023-06-14T03:30:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-19.5
,,2023-06-14T03:30:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
,,2023-06-14T03:30:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-31.63
,,2023-06-14T03:30:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
,,2023-06-14T03:30:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-18.06
,,2023-06-14T03:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-14T03:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
,,2023-06-14T03:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
,,2023-06-14T03:30:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.90964
,,2023-06-14T03:30:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.8175
,,2023-06-14T03:30:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9359700000000001
,,2023-06-14T03:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.0
,,2023-06-14T03:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.0
,,2023-06-14T03:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.0
,,2023-06-14T03:30:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
,,2023-06-14T03:30:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
,,2023-06-14T03:30:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
,,2023-06-14T03:30:00.000+00:00,feeder,3.0,L3 Current (Min),A,16.62
,,2023-06-14T03:30:00.000+00:00,feeder,3.0,L3 Current (Max),A,16.75
,,2023-06-14T03:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,16.62
,,2023-06-14T03:30:00.000+00:00,feeder,3.0,L2 Current (Min),A,20.88
,,2023-06-14T03:30:00.000+00:00,feeder,3.0,L2 Current (Max),A,21.0
,,2023-06-14T03:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,21.0
,,2023-06-14T03:30:00.000+00:00,feeder,3.0,L1 Current (Min),A,33.0
,,2023-06-14T03:30:00.000+00:00,feeder,3.0,L1 Current (Max),A,33.12
,,2023-06-14T03:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,33.12
,,2023-06-14T03:30:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-14T03:30:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-30.19
,,2023-06-14T03:30:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-14T03:30:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-45.5
,,2023-06-14T03:30:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-14T03:30:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-12.0
,,2023-06-14T03:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-14T03:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
,,2023-06-14T03:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
,,2023-06-14T03:30:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.84396
,,2023-06-14T03:30:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.64968
,,2023-06-14T03:30:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.94134
,,2023-06-14T03:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.0
,,2023-06-14T03:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.0
,,2023-06-14T03:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.0
,,2023-06-14T03:30:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-14T03:30:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-14T03:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-14T03:30:00.000+00:00,feeder,2.0,L3 Current (Min),A,8.75
,,2023-06-14T03:30:00.000+00:00,feeder,2.0,L3 Current (Max),A,8.88
,,2023-06-14T03:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.75
,,2023-06-14T03:30:00.000+00:00,feeder,2.0,L2 Current (Min),A,7.75
,,2023-06-14T03:30:00.000+00:00,feeder,2.0,L2 Current (Max),A,8.12
,,2023-06-14T03:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.88
,,2023-06-14T03:30:00.000+00:00,feeder,2.0,L1 Current (Min),A,8.38
,,2023-06-14T03:30:00.000+00:00,feeder,2.0,L1 Current (Max),A,8.5
,,2023-06-14T03:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,8.5
,,2023-06-14T03:30:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-14T03:30:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-24.06
,,2023-06-14T03:30:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-14T03:30:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-31.5
,,2023-06-14T03:30:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-14T03:30:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-27.75
,,2023-06-14T03:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
,,2023-06-14T03:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
,,2023-06-14T03:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
,,2023-06-14T03:30:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8643799999999999
,,2023-06-14T03:30:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.79593
,,2023-06-14T03:30:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.85919
,,2023-06-14T03:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.0
,,2023-06-14T03:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.0
,,2023-06-14T03:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.0
,,2023-06-14T03:30:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-14T03:30:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-14T03:30:00.000+00:00,feeder,1.0,L3 Current (Min),A,26.75
,,2023-06-14T03:30:00.000+00:00,feeder,1.0,L3 Current (Max),A,26.88
,,2023-06-14T03:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.75
,,2023-06-14T03:30:00.000+00:00,feeder,1.0,L2 Current (Min),A,25.0
,,2023-06-14T03:30:00.000+00:00,feeder,1.0,L2 Current (Max),A,25.12
,,2023-06-14T03:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.0
,,2023-06-14T03:30:00.000+00:00,feeder,1.0,L1 Current (Min),A,16.38
,,2023-06-14T03:30:00.000+00:00,feeder,1.0,L1 Current (Max),A,16.5
,,2023-06-14T03:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.5
,,2023-06-14T03:30:00.000+00:00,busbar,,L3 Voltage (Min),V,245.73
,,2023-06-14T03:30:00.000+00:00,busbar,,L3 Voltage (Max),V,245.8
,,2023-06-14T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.78
,,2023-06-14T03:30:00.000+00:00,busbar,,L2 Voltage (Min),V,247.42
,,2023-06-14T03:30:00.000+00:00,busbar,,L2 Voltage (Max),V,247.44
,,2023-06-14T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.44
,,2023-06-14T03:30:00.000+00:00,busbar,,L1 Voltage (Min),V,244.75
,,2023-06-14T03:30:00.000+00:00,busbar,,L1 Voltage (Max),V,244.8
,,2023-06-14T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.78
,,2023-06-14T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
,,2023-06-14T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
,,2023-06-14T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
,,2023-06-14T03:30:00.000+00:00,busbar,,L3 Active Power,kW,13.0
,,2023-06-14T03:30:00.000+00:00,busbar,,L2 Active Power,kW,12.0
,,2023-06-14T03:30:00.000+00:00,busbar,,L1 Active Power,kW,15.0
,,2023-06-14T03:30:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-14T03:30:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-14T03:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-14T03:30:00.000+00:00,busbar,,L3 Current (Min),A,59.75
,,2023-06-14T03:30:00.000+00:00,busbar,,L3 Current (Max),A,59.88
,,2023-06-14T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,59.88
,,2023-06-14T03:30:00.000+00:00,busbar,,L2 Current (Min),A,59.75
,,2023-06-14T03:30:00.000+00:00,busbar,,L2 Current (Max),A,60.0
,,2023-06-14T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,59.88
,,2023-06-14T03:30:00.000+00:00,busbar,,L1 Current (Min),A,67.38
,,2023-06-14T03:30:00.000+00:00,busbar,,L1 Current (Max),A,67.38
,,2023-06-14T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,67.38
,,2023-06-14T03:30:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-14T03:30:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-14T03:20:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
,,2023-06-14T03:20:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-21.56
,,2023-06-14T03:20:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
,,2023-06-14T03:20:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-3.56
,,2023-06-14T03:20:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
,,2023-06-14T03:20:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-29.56
,,2023-06-14T03:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-14T03:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
,,2023-06-14T03:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-14T03:20:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.87695
,,2023-06-14T03:20:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.95221
,,2023-06-14T03:20:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.8235100000000001
,,2023-06-14T03:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.0
,,2023-06-14T03:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.0
,,2023-06-14T03:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.0
,,2023-06-14T03:20:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
,,2023-06-14T03:20:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
,,2023-06-14T03:20:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
,,2023-06-14T03:20:00.000+00:00,feeder,4.0,L3 Current (Min),A,7.88
,,2023-06-14T03:20:00.000+00:00,feeder,4.0,L3 Current (Max),A,8.0
,,2023-06-14T03:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,7.88
,,2023-06-14T03:20:00.000+00:00,feeder,4.0,L2 Current (Min),A,7.12
,,2023-06-14T03:20:00.000+00:00,feeder,4.0,L2 Current (Max),A,7.12
,,2023-06-14T03:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,7.12
,,2023-06-14T03:20:00.000+00:00,feeder,4.0,L1 Current (Min),A,10.0
,,2023-06-14T03:20:00.000+00:00,feeder,4.0,L1 Current (Max),A,10.0
,,2023-06-14T03:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,10.0
,,2023-06-14T03:20:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
,,2023-06-14T03:20:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-18.19
,,2023-06-14T03:20:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
,,2023-06-14T03:20:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-25.81
,,2023-06-14T03:20:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
,,2023-06-14T03:20:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-17.56
,,2023-06-14T03:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-14T03:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
,,2023-06-14T03:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.0
,,2023-06-14T03:20:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.92166
,,2023-06-14T03:20:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.8673700000000001
,,2023-06-14T03:20:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.94025
,,2023-06-14T03:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.0
,,2023-06-14T03:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.0
,,2023-06-14T03:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.0
,,2023-06-14T03:20:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
,,2023-06-14T03:20:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
,,2023-06-14T03:20:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
,,2023-06-14T03:20:00.000+00:00,feeder,3.0,L3 Current (Min),A,16.12
,,2023-06-14T03:20:00.000+00:00,feeder,3.0,L3 Current (Max),A,16.12
,,2023-06-14T03:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,16.12
,,2023-06-14T03:20:00.000+00:00,feeder,3.0,L2 Current (Min),A,22.88
,,2023-06-14T03:20:00.000+00:00,feeder,3.0,L2 Current (Max),A,23.25
,,2023-06-14T03:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,23.0
,,2023-06-14T03:20:00.000+00:00,feeder,3.0,L1 Current (Min),A,36.25
,,2023-06-14T03:20:00.000+00:00,feeder,3.0,L1 Current (Max),A,36.75
,,2023-06-14T03:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,36.5
,,2023-06-14T03:20:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-14T03:20:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-46.5
,,2023-06-14T03:20:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-14T03:20:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-48.0
,,2023-06-14T03:20:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-14T03:20:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-12.75
,,2023-06-14T03:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-14T03:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
,,2023-06-14T03:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
,,2023-06-14T03:20:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.67535
,,2023-06-14T03:20:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.64303
,,2023-06-14T03:20:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9483
,,2023-06-14T03:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.0
,,2023-06-14T03:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.0
,,2023-06-14T03:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.0
,,2023-06-14T03:20:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-14T03:20:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-14T03:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-14T03:20:00.000+00:00,feeder,2.0,L3 Current (Min),A,8.0
,,2023-06-14T03:20:00.000+00:00,feeder,2.0,L3 Current (Max),A,8.12
,,2023-06-14T03:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.0
,,2023-06-14T03:20:00.000+00:00,feeder,2.0,L2 Current (Min),A,7.88
,,2023-06-14T03:20:00.000+00:00,feeder,2.0,L2 Current (Max),A,8.25
,,2023-06-14T03:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.0
,,2023-06-14T03:20:00.000+00:00,feeder,2.0,L1 Current (Min),A,8.5
,,2023-06-14T03:20:00.000+00:00,feeder,2.0,L1 Current (Max),A,8.75
,,2023-06-14T03:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,8.62
,,2023-06-14T03:20:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-14T03:20:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-15.81
,,2023-06-14T03:20:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-14T03:20:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-31.69
,,2023-06-14T03:20:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-14T03:20:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-28.31
,,2023-06-14T03:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
,,2023-06-14T03:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
,,2023-06-14T03:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
,,2023-06-14T03:20:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.93066
,,2023-06-14T03:20:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.79599
,,2023-06-14T03:20:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.85357
,,2023-06-14T03:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.0
,,2023-06-14T03:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.0
,,2023-06-14T03:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.0
,,2023-06-14T03:20:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-14T03:20:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-14T03:20:00.000+00:00,feeder,1.0,L3 Current (Min),A,33.25
,,2023-06-14T03:20:00.000+00:00,feeder,1.0,L3 Current (Max),A,33.38
,,2023-06-14T03:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.25
,,2023-06-14T03:20:00.000+00:00,feeder,1.0,L2 Current (Min),A,25.12
,,2023-06-14T03:20:00.000+00:00,feeder,1.0,L2 Current (Max),A,25.25
,,2023-06-14T03:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.12
,,2023-06-14T03:20:00.000+00:00,feeder,1.0,L1 Current (Min),A,17.12
,,2023-06-14T03:20:00.000+00:00,feeder,1.0,L1 Current (Max),A,17.25
,,2023-06-14T03:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.25
,,2023-06-14T03:20:00.000+00:00,busbar,,L3 Voltage (Min),V,245.64
,,2023-06-14T03:20:00.000+00:00,busbar,,L3 Voltage (Max),V,245.7
,,2023-06-14T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.69
,,2023-06-14T03:20:00.000+00:00,busbar,,L2 Voltage (Min),V,247.16
,,2023-06-14T03:20:00.000+00:00,busbar,,L2 Voltage (Max),V,247.23
,,2023-06-14T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.2
,,2023-06-14T03:20:00.000+00:00,busbar,,L1 Voltage (Min),V,244.66
,,2023-06-14T03:20:00.000+00:00,busbar,,L1 Voltage (Max),V,244.72
,,2023-06-14T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.69
,,2023-06-14T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
,,2023-06-14T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
,,2023-06-14T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
,,2023-06-14T03:20:00.000+00:00,busbar,,L3 Active Power,kW,14.0
,,2023-06-14T03:20:00.000+00:00,busbar,,L2 Active Power,kW,13.0
,,2023-06-14T03:20:00.000+00:00,busbar,,L1 Active Power,kW,16.0
,,2023-06-14T03:20:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-14T03:20:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-14T03:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-14T03:20:00.000+00:00,busbar,,L3 Current (Min),A,64.62
,,2023-06-14T03:20:00.000+00:00,busbar,,L3 Current (Max),A,64.62
,,2023-06-14T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,64.62
,,2023-06-14T03:20:00.000+00:00,busbar,,L2 Current (Min),A,62.38
,,2023-06-14T03:20:00.000+00:00,busbar,,L2 Current (Max),A,62.5
,,2023-06-14T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,62.5
,,2023-06-14T03:20:00.000+00:00,busbar,,L1 Current (Min),A,71.62
,,2023-06-14T03:20:00.000+00:00,busbar,,L1 Current (Max),A,72.25
,,2023-06-14T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,71.88
,,2023-06-14T03:20:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-14T03:20:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-14T03:10:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
,,2023-06-14T03:10:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-26.25
,,2023-06-14T03:10:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
,,2023-06-14T03:10:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-6.87
,,2023-06-14T03:10:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
,,2023-06-14T03:10:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-27.82
,,2023-06-14T03:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-14T03:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
,,2023-06-14T03:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-14T03:10:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.8619700000000001
,,2023-06-14T03:10:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9387200000000001
,,2023-06-14T03:10:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.8385299999999999
,,2023-06-14T03:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.0
,,2023-06-14T03:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.0
,,2023-06-14T03:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.0
,,2023-06-14T03:10:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
,,2023-06-14T03:10:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
,,2023-06-14T03:10:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
,,2023-06-14T03:10:00.000+00:00,feeder,4.0,L3 Current (Min),A,7.62
,,2023-06-14T03:10:00.000+00:00,feeder,4.0,L3 Current (Max),A,7.75
,,2023-06-14T03:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,7.75
,,2023-06-14T03:10:00.000+00:00,feeder,4.0,L2 Current (Min),A,6.75
,,2023-06-14T03:10:00.000+00:00,feeder,4.0,L2 Current (Max),A,6.75
,,2023-06-14T03:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,6.75
,,2023-06-14T03:10:00.000+00:00,feeder,4.0,L1 Current (Min),A,10.75
,,2023-06-14T03:10:00.000+00:00,feeder,4.0,L1 Current (Max),A,10.75
,,2023-06-14T03:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,10.75
,,2023-06-14T03:10:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
,,2023-06-14T03:10:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-24.31
,,2023-06-14T03:10:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
,,2023-06-14T03:10:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-25.88
,,2023-06-14T03:10:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
,,2023-06-14T03:10:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-18.5
,,2023-06-14T03:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
,,2023-06-14T03:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
,,2023-06-14T03:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
,,2023-06-14T03:10:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.8888799999999999
,,2023-06-14T03:10:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.87005
,,2023-06-14T03:10:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9290799999999999
,,2023-06-14T03:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.0
,,2023-06-14T03:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.0
,,2023-06-14T03:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.0
,,2023-06-14T03:10:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
,,2023-06-14T03:10:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
,,2023-06-14T03:10:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
,,2023-06-14T03:10:00.000+00:00,feeder,3.0,L3 Current (Min),A,17.0
,,2023-06-14T03:10:00.000+00:00,feeder,3.0,L3 Current (Max),A,17.0
,,2023-06-14T03:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,17.0
,,2023-06-14T03:10:00.000+00:00,feeder,3.0,L2 Current (Min),A,22.5
,,2023-06-14T03:10:00.000+00:00,feeder,3.0,L2 Current (Max),A,22.62
,,2023-06-14T03:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,22.5
,,2023-06-14T03:10:00.000+00:00,feeder,3.0,L1 Current (Min),A,29.38
,,2023-06-14T03:10:00.000+00:00,feeder,3.0,L1 Current (Max),A,29.5
,,2023-06-14T03:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,29.5
,,2023-06-14T03:10:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-14T03:10:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-42.06
,,2023-06-14T03:10:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-14T03:10:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-48.56
,,2023-06-14T03:10:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-14T03:10:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-22.5
,,2023-06-14T03:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-14T03:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
,,2023-06-14T03:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-14T03:10:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.7138899999999999
,,2023-06-14T03:10:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.6320100000000001
,,2023-06-14T03:10:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.88782
,,2023-06-14T03:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.0
,,2023-06-14T03:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.0
,,2023-06-14T03:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.0
,,2023-06-14T03:10:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-14T03:10:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-14T03:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-14T03:10:00.000+00:00,feeder,2.0,L3 Current (Min),A,8.25
,,2023-06-14T03:10:00.000+00:00,feeder,2.0,L3 Current (Max),A,8.38
,,2023-06-14T03:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.38
,,2023-06-14T03:10:00.000+00:00,feeder,2.0,L2 Current (Min),A,7.88
,,2023-06-14T03:10:00.000+00:00,feeder,2.0,L2 Current (Max),A,8.12
,,2023-06-14T03:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.0
,,2023-06-14T03:10:00.000+00:00,feeder,2.0,L1 Current (Min),A,6.88
,,2023-06-14T03:10:00.000+00:00,feeder,2.0,L1 Current (Max),A,7.12
,,2023-06-14T03:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,7.0
,,2023-06-14T03:10:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-14T03:10:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-21.56
,,2023-06-14T03:10:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-14T03:10:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-25.06
,,2023-06-14T03:10:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-14T03:10:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-30.81
,,2023-06-14T03:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
,,2023-06-14T03:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
,,2023-06-14T03:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
,,2023-06-14T03:10:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.88675
,,2023-06-14T03:10:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.85229
,,2023-06-14T03:10:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8315100000000001
,,2023-06-14T03:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.0
,,2023-06-14T03:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.0
,,2023-06-14T03:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.0
,,2023-06-14T03:10:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-14T03:10:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-14T03:10:00.000+00:00,feeder,1.0,L3 Current (Min),A,25.0
,,2023-06-14T03:10:00.000+00:00,feeder,1.0,L3 Current (Max),A,25.12
,,2023-06-14T03:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.12
,,2023-06-14T03:10:00.000+00:00,feeder,1.0,L2 Current (Min),A,25.25
,,2023-06-14T03:10:00.000+00:00,feeder,1.0,L2 Current (Max),A,25.38
,,2023-06-14T03:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.38
,,2023-06-14T03:10:00.000+00:00,feeder,1.0,L1 Current (Min),A,17.0
,,2023-06-14T03:10:00.000+00:00,feeder,1.0,L1 Current (Max),A,17.5
,,2023-06-14T03:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.12
,,2023-06-14T03:10:00.000+00:00,busbar,,L3 Voltage (Min),V,245.53
,,2023-06-14T03:10:00.000+00:00,busbar,,L3 Voltage (Max),V,245.56
,,2023-06-14T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.55
,,2023-06-14T03:10:00.000+00:00,busbar,,L2 Voltage (Min),V,247.02
,,2023-06-14T03:10:00.000+00:00,busbar,,L2 Voltage (Max),V,247.02
,,2023-06-14T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.02
,,2023-06-14T03:10:00.000+00:00,busbar,,L1 Voltage (Min),V,244.55
,,2023-06-14T03:10:00.000+00:00,busbar,,L1 Voltage (Max),V,244.55
,,2023-06-14T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.55
,,2023-06-14T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
,,2023-06-14T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
,,2023-06-14T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
,,2023-06-14T03:10:00.000+00:00,busbar,,L3 Active Power,kW,12.0
,,2023-06-14T03:10:00.000+00:00,busbar,,L2 Active Power,kW,13.0
,,2023-06-14T03:10:00.000+00:00,busbar,,L1 Active Power,kW,14.0
,,2023-06-14T03:10:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-14T03:10:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-14T03:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-14T03:10:00.000+00:00,busbar,,L3 Current (Min),A,57.75
,,2023-06-14T03:10:00.000+00:00,busbar,,L3 Current (Max),A,57.88
,,2023-06-14T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,57.88
,,2023-06-14T03:10:00.000+00:00,busbar,,L2 Current (Min),A,61.5
,,2023-06-14T03:10:00.000+00:00,busbar,,L2 Current (Max),A,61.88
,,2023-06-14T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,61.75
,,2023-06-14T03:10:00.000+00:00,busbar,,L1 Current (Min),A,63.88
,,2023-06-14T03:10:00.000+00:00,busbar,,L1 Current (Max),A,64.38
,,2023-06-14T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,64.0
,,2023-06-14T03:10:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-14T03:10:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-14T03:00:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
,,2023-06-14T03:00:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-22.94
,,2023-06-14T03:00:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
,,2023-06-14T03:00:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-4.25
,,2023-06-14T03:00:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
,,2023-06-14T03:00:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-21.69
,,2023-06-14T03:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-14T03:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
,,2023-06-14T03:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-14T03:00:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.87198
,,2023-06-14T03:00:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.92743
,,2023-06-14T03:00:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.90066
,,2023-06-14T03:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.0
,,2023-06-14T03:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.0
,,2023-06-14T03:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.0
,,2023-06-14T03:00:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
,,2023-06-14T03:00:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
,,2023-06-14T03:00:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
,,2023-06-14T03:00:00.000+00:00,feeder,4.0,L3 Current (Min),A,8.38
,,2023-06-14T03:00:00.000+00:00,feeder,4.0,L3 Current (Max),A,8.5
,,2023-06-14T03:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,8.38
,,2023-06-14T03:00:00.000+00:00,feeder,4.0,L2 Current (Min),A,7.5
,,2023-06-14T03:00:00.000+00:00,feeder,4.0,L2 Current (Max),A,7.5
,,2023-06-14T03:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,7.5
,,2023-06-14T03:00:00.000+00:00,feeder,4.0,L1 Current (Min),A,10.12
,,2023-06-14T03:00:00.000+00:00,feeder,4.0,L1 Current (Max),A,10.25
,,2023-06-14T03:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,10.12
,,2023-06-14T03:00:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
,,2023-06-14T03:00:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-20.75
,,2023-06-14T03:00:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
,,2023-06-14T03:00:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-27.56
,,2023-06-14T03:00:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
,,2023-06-14T03:00:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-21.88
,,2023-06-14T03:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
,,2023-06-14T03:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
,,2023-06-14T03:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
,,2023-06-14T03:00:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.91128
,,2023-06-14T03:00:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.85867
,,2023-06-14T03:00:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.90179
,,2023-06-14T03:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.0
,,2023-06-14T03:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.0
,,2023-06-14T03:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.0
,,2023-06-14T03:00:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
,,2023-06-14T03:00:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
,,2023-06-14T03:00:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
,,2023-06-14T03:00:00.000+00:00,feeder,3.0,L3 Current (Min),A,18.0
,,2023-06-14T03:00:00.000+00:00,feeder,3.0,L3 Current (Max),A,18.0
,,2023-06-14T03:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,18.0
,,2023-06-14T03:00:00.000+00:00,feeder,3.0,L2 Current (Min),A,23.0
,,2023-06-14T03:00:00.000+00:00,feeder,3.0,L2 Current (Max),A,23.12
,,2023-06-14T03:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,23.12
,,2023-06-14T03:00:00.000+00:00,feeder,3.0,L1 Current (Min),A,26.0
,,2023-06-14T03:00:00.000+00:00,feeder,3.0,L1 Current (Max),A,26.12
,,2023-06-14T03:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,26.12
,,2023-06-14T03:00:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-14T03:00:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-38.13
,,2023-06-14T03:00:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-14T03:00:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-44.31
,,2023-06-14T03:00:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-14T03:00:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-11.13
,,2023-06-14T03:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-14T03:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
,,2023-06-14T03:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
,,2023-06-14T03:00:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8559200000000001
,,2023-06-14T03:00:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.68765
,,2023-06-14T03:00:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.94968
,,2023-06-14T03:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.0
,,2023-06-14T03:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.0
,,2023-06-14T03:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.0
,,2023-06-14T03:00:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-14T03:00:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-14T03:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-14T03:00:00.000+00:00,feeder,2.0,L3 Current (Min),A,8.12
,,2023-06-14T03:00:00.000+00:00,feeder,2.0,L3 Current (Max),A,12.12
,,2023-06-14T03:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.0
,,2023-06-14T03:00:00.000+00:00,feeder,2.0,L2 Current (Min),A,8.38
,,2023-06-14T03:00:00.000+00:00,feeder,2.0,L2 Current (Max),A,8.62
,,2023-06-14T03:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.5
,,2023-06-14T03:00:00.000+00:00,feeder,2.0,L1 Current (Min),A,8.25
,,2023-06-14T03:00:00.000+00:00,feeder,2.0,L1 Current (Max),A,8.38
,,2023-06-14T03:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,8.38
,,2023-06-14T03:00:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-14T03:00:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-22.44
,,2023-06-14T03:00:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-14T03:00:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-26.81
,,2023-06-14T03:00:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-14T03:00:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-19.69
,,2023-06-14T03:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
,,2023-06-14T03:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
,,2023-06-14T03:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-14T03:00:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.87384
,,2023-06-14T03:00:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.83554
,,2023-06-14T03:00:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.91617
,,2023-06-14T03:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.0
,,2023-06-14T03:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.0
,,2023-06-14T03:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.0
,,2023-06-14T03:00:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-14T03:00:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-14T03:00:00.000+00:00,feeder,1.0,L3 Current (Min),A,24.88
,,2023-06-14T03:00:00.000+00:00,feeder,1.0,L3 Current (Max),A,25.0
,,2023-06-14T03:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.0
,,2023-06-14T03:00:00.000+00:00,feeder,1.0,L2 Current (Min),A,24.5
,,2023-06-14T03:00:00.000+00:00,feeder,1.0,L2 Current (Max),A,24.62
,,2023-06-14T03:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.62
,,2023-06-14T03:00:00.000+00:00,feeder,1.0,L1 Current (Min),A,17.75
,,2023-06-14T03:00:00.000+00:00,feeder,1.0,L1 Current (Max),A,17.88
,,2023-06-14T03:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.88
,,2023-06-14T03:00:00.000+00:00,busbar,,L3 Voltage (Min),V,244.58
,,2023-06-14T03:00:00.000+00:00,busbar,,L3 Voltage (Max),V,244.7
,,2023-06-14T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.64
,,2023-06-14T03:00:00.000+00:00,busbar,,L2 Voltage (Min),V,246.09
,,2023-06-14T03:00:00.000+00:00,busbar,,L2 Voltage (Max),V,246.14
,,2023-06-14T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.11
,,2023-06-14T03:00:00.000+00:00,busbar,,L1 Voltage (Min),V,243.52
,,2023-06-14T03:00:00.000+00:00,busbar,,L1 Voltage (Max),V,243.56
,,2023-06-14T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.53
,,2023-06-14T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
,,2023-06-14T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
,,2023-06-14T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
,,2023-06-14T03:00:00.000+00:00,busbar,,L3 Active Power,kW,13.0
,,2023-06-14T03:00:00.000+00:00,busbar,,L2 Active Power,kW,13.0
,,2023-06-14T03:00:00.000+00:00,busbar,,L1 Active Power,kW,14.0
,,2023-06-14T03:00:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-14T03:00:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-14T03:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-14T03:00:00.000+00:00,busbar,,L3 Current (Min),A,59.38
,,2023-06-14T03:00:00.000+00:00,busbar,,L3 Current (Max),A,63.38
,,2023-06-14T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,61.25
,,2023-06-14T03:00:00.000+00:00,busbar,,L2 Current (Min),A,62.75
,,2023-06-14T03:00:00.000+00:00,busbar,,L2 Current (Max),A,62.88
,,2023-06-14T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,62.75
