Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,,2023-06-14T03:00:00.000+00:00,busbar,,L1 Current (Min),A,62.38
,,2023-06-14T03:00:00.000+00:00,busbar,,L1 Current (Max),A,62.5
,,2023-06-14T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,62.38
,,2023-06-14T03:00:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-14T03:00:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-14T02:50:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
,,2023-06-14T02:50:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-26.81
,,2023-06-14T02:50:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
,,2023-06-14T02:50:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,1.12
,,2023-06-14T02:50:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
,,2023-06-14T02:50:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-18.25
,,2023-06-14T02:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-14T02:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
,,2023-06-14T02:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-14T02:50:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.8449399999999999
,,2023-06-14T02:50:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9279200000000001
,,2023-06-14T02:50:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9218700000000001
,,2023-06-14T02:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.0
,,2023-06-14T02:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.0
,,2023-06-14T02:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.0
,,2023-06-14T02:50:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
,,2023-06-14T02:50:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
,,2023-06-14T02:50:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
,,2023-06-14T02:50:00.000+00:00,feeder,4.0,L3 Current (Min),A,7.38
,,2023-06-14T02:50:00.000+00:00,feeder,4.0,L3 Current (Max),A,7.5
,,2023-06-14T02:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,7.5
,,2023-06-14T02:50:00.000+00:00,feeder,4.0,L2 Current (Min),A,7.5
,,2023-06-14T02:50:00.000+00:00,feeder,4.0,L2 Current (Max),A,7.5
,,2023-06-14T02:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,7.5
,,2023-06-14T02:50:00.000+00:00,feeder,4.0,L1 Current (Min),A,11.25
,,2023-06-14T02:50:00.000+00:00,feeder,4.0,L1 Current (Max),A,11.25
,,2023-06-14T02:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,11.25
,,2023-06-14T02:50:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
,,2023-06-14T02:50:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-18.5
,,2023-06-14T02:50:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
,,2023-06-14T02:50:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-29.56
,,2023-06-14T02:50:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
,,2023-06-14T02:50:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-19.06
,,2023-06-14T02:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-14T02:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
,,2023-06-14T02:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
,,2023-06-14T02:50:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9250799999999999
,,2023-06-14T02:50:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.8427399999999999
,,2023-06-14T02:50:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9248299999999999
,,2023-06-14T02:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.0
,,2023-06-14T02:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.0
,,2023-06-14T02:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.0
,,2023-06-14T02:50:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
,,2023-06-14T02:50:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
,,2023-06-14T02:50:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
,,2023-06-14T02:50:00.000+00:00,feeder,3.0,L3 Current (Min),A,17.75
,,2023-06-14T02:50:00.000+00:00,feeder,3.0,L3 Current (Max),A,17.88
,,2023-06-14T02:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,17.75
,,2023-06-14T02:50:00.000+00:00,feeder,3.0,L2 Current (Min),A,23.12
,,2023-06-14T02:50:00.000+00:00,feeder,3.0,L2 Current (Max),A,23.12
,,2023-06-14T02:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,23.12
,,2023-06-14T02:50:00.000+00:00,feeder,3.0,L1 Current (Min),A,31.0
,,2023-06-14T02:50:00.000+00:00,feeder,3.0,L1 Current (Max),A,31.25
,,2023-06-14T02:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,31.12
,,2023-06-14T02:50:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-14T02:50:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-29.38
,,2023-06-14T02:50:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-14T02:50:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-41.06
,,2023-06-14T02:50:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-14T02:50:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-12.69
,,2023-06-14T02:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-14T02:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
,,2023-06-14T02:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
,,2023-06-14T02:50:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8426799999999999
,,2023-06-14T02:50:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.71533
,,2023-06-14T02:50:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9391799999999999
,,2023-06-14T02:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.0
,,2023-06-14T02:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.0
,,2023-06-14T02:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.0
,,2023-06-14T02:50:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-14T02:50:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-14T02:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-14T02:50:00.000+00:00,feeder,2.0,L3 Current (Min),A,8.38
,,2023-06-14T02:50:00.000+00:00,feeder,2.0,L3 Current (Max),A,8.5
,,2023-06-14T02:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.5
,,2023-06-14T02:50:00.000+00:00,feeder,2.0,L2 Current (Min),A,8.75
,,2023-06-14T02:50:00.000+00:00,feeder,2.0,L2 Current (Max),A,8.88
,,2023-06-14T02:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.88
,,2023-06-14T02:50:00.000+00:00,feeder,2.0,L1 Current (Min),A,8.62
,,2023-06-14T02:50:00.000+00:00,feeder,2.0,L1 Current (Max),A,8.62
,,2023-06-14T02:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,8.62
,,2023-06-14T02:50:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-14T02:50:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-24.75
,,2023-06-14T02:50:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-14T02:50:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-32.37
,,2023-06-14T02:50:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-14T02:50:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-18.81
,,2023-06-14T02:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
,,2023-06-14T02:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
,,2023-06-14T02:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-14T02:50:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8603799999999999
,,2023-06-14T02:50:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.79205
,,2023-06-14T02:50:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.92395
,,2023-06-14T02:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.0
,,2023-06-14T02:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.0
,,2023-06-14T02:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.0
,,2023-06-14T02:50:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-14T02:50:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-14T02:50:00.000+00:00,feeder,1.0,L3 Current (Min),A,26.75
,,2023-06-14T02:50:00.000+00:00,feeder,1.0,L3 Current (Max),A,26.88
,,2023-06-14T02:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.75
,,2023-06-14T02:50:00.000+00:00,feeder,1.0,L2 Current (Min),A,24.88
,,2023-06-14T02:50:00.000+00:00,feeder,1.0,L2 Current (Max),A,25.0
,,2023-06-14T02:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.0
,,2023-06-14T02:50:00.000+00:00,feeder,1.0,L1 Current (Min),A,18.25
,,2023-06-14T02:50:00.000+00:00,feeder,1.0,L1 Current (Max),A,18.25
,,2023-06-14T02:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.25
,,2023-06-14T02:50:00.000+00:00,busbar,,L3 Voltage (Min),V,245.17
,,2023-06-14T02:50:00.000+00:00,busbar,,L3 Voltage (Max),V,245.19
,,2023-06-14T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.17
,,2023-06-14T02:50:00.000+00:00,busbar,,L2 Voltage (Min),V,246.62
,,2023-06-14T02:50:00.000+00:00,busbar,,L2 Voltage (Max),V,246.67
,,2023-06-14T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.66
,,2023-06-14T02:50:00.000+00:00,busbar,,L1 Voltage (Min),V,244.09
,,2023-06-14T02:50:00.000+00:00,busbar,,L1 Voltage (Max),V,244.11
,,2023-06-14T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.11
,,2023-06-14T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
,,2023-06-14T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
,,2023-06-14T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
,,2023-06-14T02:50:00.000+00:00,busbar,,L3 Active Power,kW,13.0
,,2023-06-14T02:50:00.000+00:00,busbar,,L2 Active Power,kW,13.0
,,2023-06-14T02:50:00.000+00:00,busbar,,L1 Active Power,kW,16.0
,,2023-06-14T02:50:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-14T02:50:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-14T02:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-14T02:50:00.000+00:00,busbar,,L3 Current (Min),A,60.38
,,2023-06-14T02:50:00.000+00:00,busbar,,L3 Current (Max),A,60.62
,,2023-06-14T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,60.5
,,2023-06-14T02:50:00.000+00:00,busbar,,L2 Current (Min),A,63.25
,,2023-06-14T02:50:00.000+00:00,busbar,,L2 Current (Max),A,63.25
,,2023-06-14T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,63.25
,,2023-06-14T02:50:00.000+00:00,busbar,,L1 Current (Min),A,69.12
,,2023-06-14T02:50:00.000+00:00,busbar,,L1 Current (Max),A,69.38
,,2023-06-14T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,69.25
,,2023-06-14T02:50:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-14T02:50:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-14T02:40:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
,,2023-06-14T02:40:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-38.0
,,2023-06-14T02:40:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
,,2023-06-14T02:40:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,3.62
,,2023-06-14T02:40:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
,,2023-06-14T02:40:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-18.62
,,2023-06-14T02:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-14T02:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
,,2023-06-14T02:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-14T02:40:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.74298
,,2023-06-14T02:40:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.94296
,,2023-06-14T02:40:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9212600000000001
,,2023-06-14T02:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.0
,,2023-06-14T02:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.0
,,2023-06-14T02:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.0
,,2023-06-14T02:40:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
,,2023-06-14T02:40:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
,,2023-06-14T02:40:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
,,2023-06-14T02:40:00.000+00:00,feeder,4.0,L3 Current (Min),A,7.62
,,2023-06-14T02:40:00.000+00:00,feeder,4.0,L3 Current (Max),A,7.62
,,2023-06-14T02:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,7.62
,,2023-06-14T02:40:00.000+00:00,feeder,4.0,L2 Current (Min),A,8.62
,,2023-06-14T02:40:00.000+00:00,feeder,4.0,L2 Current (Max),A,8.62
,,2023-06-14T02:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,8.62
,,2023-06-14T02:40:00.000+00:00,feeder,4.0,L1 Current (Min),A,11.12
,,2023-06-14T02:40:00.000+00:00,feeder,4.0,L1 Current (Max),A,11.38
,,2023-06-14T02:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,11.25
,,2023-06-14T02:40:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
,,2023-06-14T02:40:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-16.94
,,2023-06-14T02:40:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
,,2023-06-14T02:40:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-34.5
,,2023-06-14T02:40:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
,,2023-06-14T02:40:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-20.56
,,2023-06-14T02:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-14T02:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
,,2023-06-14T02:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.0
,,2023-06-14T02:40:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9254100000000001
,,2023-06-14T02:40:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.7962600000000001
,,2023-06-14T02:40:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9162899999999999
,,2023-06-14T02:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.0
,,2023-06-14T02:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.0
,,2023-06-14T02:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.0
,,2023-06-14T02:40:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
,,2023-06-14T02:40:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
,,2023-06-14T02:40:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
,,2023-06-14T02:40:00.000+00:00,feeder,3.0,L3 Current (Min),A,16.75
,,2023-06-14T02:40:00.000+00:00,feeder,3.0,L3 Current (Max),A,16.88
,,2023-06-14T02:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,16.88
,,2023-06-14T02:40:00.000+00:00,feeder,3.0,L2 Current (Min),A,22.88
,,2023-06-14T02:40:00.000+00:00,feeder,3.0,L2 Current (Max),A,23.0
,,2023-06-14T02:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,23.0
,,2023-06-14T02:40:00.000+00:00,feeder,3.0,L1 Current (Min),A,31.12
,,2023-06-14T02:40:00.000+00:00,feeder,3.0,L1 Current (Max),A,31.12
,,2023-06-14T02:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,31.12
,,2023-06-14T02:40:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-14T02:40:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-29.44
,,2023-06-14T02:40:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-14T02:40:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-35.0
,,2023-06-14T02:40:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-14T02:40:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-16.0
,,2023-06-14T02:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-14T02:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
,,2023-06-14T02:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-14T02:40:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.84634
,,2023-06-14T02:40:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.78277
,,2023-06-14T02:40:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.91861
,,2023-06-14T02:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.0
,,2023-06-14T02:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.0
,,2023-06-14T02:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.0
,,2023-06-14T02:40:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-14T02:40:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-14T02:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-14T02:40:00.000+00:00,feeder,2.0,L3 Current (Min),A,9.38
,,2023-06-14T02:40:00.000+00:00,feeder,2.0,L3 Current (Max),A,9.38
,,2023-06-14T02:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.38
,,2023-06-14T02:40:00.000+00:00,feeder,2.0,L2 Current (Min),A,8.62
,,2023-06-14T02:40:00.000+00:00,feeder,2.0,L2 Current (Max),A,8.62
,,2023-06-14T02:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.62
,,2023-06-14T02:40:00.000+00:00,feeder,2.0,L1 Current (Min),A,8.0
,,2023-06-14T02:40:00.000+00:00,feeder,2.0,L1 Current (Max),A,8.0
,,2023-06-14T02:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,8.0
,,2023-06-14T02:40:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-14T02:40:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-16.63
,,2023-06-14T02:40:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-14T02:40:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-31.0
,,2023-06-14T02:40:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-14T02:40:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-19.31
,,2023-06-14T02:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
,,2023-06-14T02:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
,,2023-06-14T02:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-14T02:40:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.93811
,,2023-06-14T02:40:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.81353
,,2023-06-14T02:40:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9210200000000001
,,2023-06-14T02:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.0
,,2023-06-14T02:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.0
,,2023-06-14T02:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.0
,,2023-06-14T02:40:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-14T02:40:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-14T02:40:00.000+00:00,feeder,1.0,L3 Current (Min),A,37.0
,,2023-06-14T02:40:00.000+00:00,feeder,1.0,L3 Current (Max),A,37.0
,,2023-06-14T02:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.0
,,2023-06-14T02:40:00.000+00:00,feeder,1.0,L2 Current (Min),A,26.62
,,2023-06-14T02:40:00.000+00:00,feeder,1.0,L2 Current (Max),A,26.62
,,2023-06-14T02:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.62
,,2023-06-14T02:40:00.000+00:00,feeder,1.0,L1 Current (Min),A,18.38
,,2023-06-14T02:40:00.000+00:00,feeder,1.0,L1 Current (Max),A,18.38
,,2023-06-14T02:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.38
,,2023-06-14T02:40:00.000+00:00,busbar,,L3 Voltage (Min),V,246.09
,,2023-06-14T02:40:00.000+00:00,busbar,,L3 Voltage (Max),V,246.11
,,2023-06-14T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.11
,,2023-06-14T02:40:00.000+00:00,busbar,,L2 Voltage (Min),V,247.48
,,2023-06-14T02:40:00.000+00:00,busbar,,L2 Voltage (Max),V,247.5
,,2023-06-14T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.5
,,2023-06-14T02:40:00.000+00:00,busbar,,L1 Voltage (Min),V,245.06
,,2023-06-14T02:40:00.000+00:00,busbar,,L1 Voltage (Max),V,245.09
,,2023-06-14T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.08
,,2023-06-14T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
,,2023-06-14T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
,,2023-06-14T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
,,2023-06-14T02:40:00.000+00:00,busbar,,L3 Active Power,kW,16.0
,,2023-06-14T02:40:00.000+00:00,busbar,,L2 Active Power,kW,14.0
,,2023-06-14T02:40:00.000+00:00,busbar,,L1 Active Power,kW,16.0
,,2023-06-14T02:40:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-14T02:40:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-14T02:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-14T02:40:00.000+00:00,busbar,,L3 Current (Min),A,70.25
,,2023-06-14T02:40:00.000+00:00,busbar,,L3 Current (Max),A,70.38
,,2023-06-14T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,70.38
,,2023-06-14T02:40:00.000+00:00,busbar,,L2 Current (Min),A,65.5
,,2023-06-14T02:40:00.000+00:00,busbar,,L2 Current (Max),A,65.5
,,2023-06-14T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,65.5
,,2023-06-14T02:40:00.000+00:00,busbar,,L1 Current (Min),A,68.75
,,2023-06-14T02:40:00.000+00:00,busbar,,L1 Current (Max),A,68.88
,,2023-06-14T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,68.88
,,2023-06-14T02:40:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-14T02:40:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-14T02:30:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
,,2023-06-14T02:30:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-29.75
,,2023-06-14T02:30:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
,,2023-06-14T02:30:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,1.88
,,2023-06-14T02:30:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
,,2023-06-14T02:30:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-30.63
,,2023-06-14T02:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-14T02:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
,,2023-06-14T02:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-14T02:30:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.83078
,,2023-06-14T02:30:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.95462
,,2023-06-14T02:30:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.81424
,,2023-06-14T02:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.0
,,2023-06-14T02:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.0
,,2023-06-14T02:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.0
,,2023-06-14T02:30:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
,,2023-06-14T02:30:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
,,2023-06-14T02:30:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
,,2023-06-14T02:30:00.000+00:00,feeder,4.0,L3 Current (Min),A,7.62
,,2023-06-14T02:30:00.000+00:00,feeder,4.0,L3 Current (Max),A,7.88
,,2023-06-14T02:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,7.75
,,2023-06-14T02:30:00.000+00:00,feeder,4.0,L2 Current (Min),A,9.0
,,2023-06-14T02:30:00.000+00:00,feeder,4.0,L2 Current (Max),A,9.25
,,2023-06-14T02:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,9.12
,,2023-06-14T02:30:00.000+00:00,feeder,4.0,L1 Current (Min),A,9.75
,,2023-06-14T02:30:00.000+00:00,feeder,4.0,L1 Current (Max),A,10.0
,,2023-06-14T02:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,9.88
,,2023-06-14T02:30:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
,,2023-06-14T02:30:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-8.37
,,2023-06-14T02:30:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
,,2023-06-14T02:30:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-26.94
,,2023-06-14T02:30:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
,,2023-06-14T02:30:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-17.37
,,2023-06-14T02:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-14T02:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
,,2023-06-14T02:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
,,2023-06-14T02:30:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.96231
,,2023-06-14T02:30:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.8629100000000001
,,2023-06-14T02:30:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9342299999999999
,,2023-06-14T02:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.0
,,2023-06-14T02:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.0
,,2023-06-14T02:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.0
,,2023-06-14T02:30:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
,,2023-06-14T02:30:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
,,2023-06-14T02:30:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
,,2023-06-14T02:30:00.000+00:00,feeder,3.0,L3 Current (Min),A,18.0
,,2023-06-14T02:30:00.000+00:00,feeder,3.0,L3 Current (Max),A,18.25
,,2023-06-14T02:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,18.12
,,2023-06-14T02:30:00.000+00:00,feeder,3.0,L2 Current (Min),A,23.62
,,2023-06-14T02:30:00.000+00:00,feeder,3.0,L2 Current (Max),A,23.75
,,2023-06-14T02:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,23.75
,,2023-06-14T02:30:00.000+00:00,feeder,3.0,L1 Current (Min),A,31.38
,,2023-06-14T02:30:00.000+00:00,feeder,3.0,L1 Current (Max),A,31.5
,,2023-06-14T02:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,31.38
,,2023-06-14T02:30:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-14T02:30:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-30.63
,,2023-06-14T02:30:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-14T02:30:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-28.5
,,2023-06-14T02:30:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-14T02:30:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-17.69
,,2023-06-14T02:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-14T02:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
,,2023-06-14T02:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-14T02:30:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8310200000000001
,,2023-06-14T02:30:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8371299999999999
,,2023-06-14T02:30:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.91458
,,2023-06-14T02:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.0
,,2023-06-14T02:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.0
,,2023-06-14T02:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.0
,,2023-06-14T02:30:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-14T02:30:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-14T02:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-14T02:30:00.000+00:00,feeder,2.0,L3 Current (Min),A,8.5
,,2023-06-14T02:30:00.000+00:00,feeder,2.0,L3 Current (Max),A,8.62
,,2023-06-14T02:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.5
,,2023-06-14T02:30:00.000+00:00,feeder,2.0,L2 Current (Min),A,9.0
,,2023-06-14T02:30:00.000+00:00,feeder,2.0,L2 Current (Max),A,9.25
,,2023-06-14T02:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.12
,,2023-06-14T02:30:00.000+00:00,feeder,2.0,L1 Current (Min),A,8.25
,,2023-06-14T02:30:00.000+00:00,feeder,2.0,L1 Current (Max),A,8.38
,,2023-06-14T02:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,8.25
,,2023-06-14T02:30:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-14T02:30:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-12.37
,,2023-06-14T02:30:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-14T02:30:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-24.19
,,2023-06-14T02:30:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-14T02:30:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-18.12
,,2023-06-14T02:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
,,2023-06-14T02:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
,,2023-06-14T02:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-14T02:30:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.95752
,,2023-06-14T02:30:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8625200000000001
,,2023-06-14T02:30:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9295899999999999
,,2023-06-14T02:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.0
,,2023-06-14T02:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.0
,,2023-06-14T02:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.0
,,2023-06-14T02:30:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-14T02:30:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-14T02:30:00.000+00:00,feeder,1.0,L3 Current (Min),A,38.38
,,2023-06-14T02:30:00.000+00:00,feeder,1.0,L3 Current (Max),A,38.5
,,2023-06-14T02:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.38
,,2023-06-14T02:30:00.000+00:00,feeder,1.0,L2 Current (Min),A,27.12
,,2023-06-14T02:30:00.000+00:00,feeder,1.0,L2 Current (Max),A,27.25
,,2023-06-14T02:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.12
,,2023-06-14T02:30:00.000+00:00,feeder,1.0,L1 Current (Min),A,18.25
,,2023-06-14T02:30:00.000+00:00,feeder,1.0,L1 Current (Max),A,18.5
,,2023-06-14T02:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.38
,,2023-06-14T02:30:00.000+00:00,busbar,,L3 Voltage (Min),V,246.25
,,2023-06-14T02:30:00.000+00:00,busbar,,L3 Voltage (Max),V,246.3
,,2023-06-14T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.28
,,2023-06-14T02:30:00.000+00:00,busbar,,L2 Voltage (Min),V,247.83
,,2023-06-14T02:30:00.000+00:00,busbar,,L2 Voltage (Max),V,247.86
,,2023-06-14T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.84
,,2023-06-14T02:30:00.000+00:00,busbar,,L1 Voltage (Min),V,245.44
,,2023-06-14T02:30:00.000+00:00,busbar,,L1 Voltage (Max),V,245.48
,,2023-06-14T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.47
,,2023-06-14T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
,,2023-06-14T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
,,2023-06-14T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
,,2023-06-14T02:30:00.000+00:00,busbar,,L3 Active Power,kW,17.0
,,2023-06-14T02:30:00.000+00:00,busbar,,L2 Active Power,kW,15.0
,,2023-06-14T02:30:00.000+00:00,busbar,,L1 Active Power,kW,15.0
,,2023-06-14T02:30:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-14T02:30:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-14T02:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-14T02:30:00.000+00:00,busbar,,L3 Current (Min),A,72.12
,,2023-06-14T02:30:00.000+00:00,busbar,,L3 Current (Max),A,72.12
,,2023-06-14T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,72.12
,,2023-06-14T02:30:00.000+00:00,busbar,,L2 Current (Min),A,68.25
,,2023-06-14T02:30:00.000+00:00,busbar,,L2 Current (Max),A,68.5
,,2023-06-14T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,68.38
,,2023-06-14T02:30:00.000+00:00,busbar,,L1 Current (Min),A,67.62
,,2023-06-14T02:30:00.000+00:00,busbar,,L1 Current (Max),A,67.75
,,2023-06-14T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,67.75
,,2023-06-14T02:30:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-14T02:30:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-14T02:20:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
,,2023-06-14T02:20:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-13.94
,,2023-06-14T02:20:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
,,2023-06-14T02:20:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-2.12
,,2023-06-14T02:20:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
,,2023-06-14T02:20:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-33.13
,,2023-06-14T02:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
,,2023-06-14T02:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
,,2023-06-14T02:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-14T02:20:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.94339
,,2023-06-14T02:20:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9764700000000001
,,2023-06-14T02:20:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.78979
,,2023-06-14T02:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.0
,,2023-06-14T02:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.0
,,2023-06-14T02:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.0
,,2023-06-14T02:20:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
,,2023-06-14T02:20:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
,,2023-06-14T02:20:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
,,2023-06-14T02:20:00.000+00:00,feeder,4.0,L3 Current (Min),A,8.38
,,2023-06-14T02:20:00.000+00:00,feeder,4.0,L3 Current (Max),A,8.5
,,2023-06-14T02:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,8.38
,,2023-06-14T02:20:00.000+00:00,feeder,4.0,L2 Current (Min),A,15.38
,,2023-06-14T02:20:00.000+00:00,feeder,4.0,L2 Current (Max),A,15.5
,,2023-06-14T02:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,15.38
,,2023-06-14T02:20:00.000+00:00,feeder,4.0,L1 Current (Min),A,10.0
,,2023-06-14T02:20:00.000+00:00,feeder,4.0,L1 Current (Max),A,10.0
,,2023-06-14T02:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,10.0
,,2023-06-14T02:20:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
,,2023-06-14T02:20:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-9.06
,,2023-06-14T02:20:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
,,2023-06-14T02:20:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-32.0
,,2023-06-14T02:20:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
,,2023-06-14T02:20:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-33.37
,,2023-06-14T02:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-14T02:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
,,2023-06-14T02:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.0
,,2023-06-14T02:20:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9598700000000001
,,2023-06-14T02:20:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.8194899999999999
,,2023-06-14T02:20:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.81103
,,2023-06-14T02:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.0
,,2023-06-14T02:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.0
,,2023-06-14T02:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.0
,,2023-06-14T02:20:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
,,2023-06-14T02:20:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
,,2023-06-14T02:20:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
,,2023-06-14T02:20:00.000+00:00,feeder,3.0,L3 Current (Min),A,18.38
,,2023-06-14T02:20:00.000+00:00,feeder,3.0,L3 Current (Max),A,18.5
,,2023-06-14T02:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,18.5
,,2023-06-14T02:20:00.000+00:00,feeder,3.0,L2 Current (Min),A,24.0
,,2023-06-14T02:20:00.000+00:00,feeder,3.0,L2 Current (Max),A,24.12
,,2023-06-14T02:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,24.0
,,2023-06-14T02:20:00.000+00:00,feeder,3.0,L1 Current (Min),A,24.38
,,2023-06-14T02:20:00.000+00:00,feeder,3.0,L1 Current (Max),A,24.5
,,2023-06-14T02:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,24.5
,,2023-06-14T02:20:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-14T02:20:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-27.94
,,2023-06-14T02:20:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-14T02:20:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-27.38
,,2023-06-14T02:20:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-14T02:20:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-19.88
,,2023-06-14T02:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-14T02:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
,,2023-06-14T02:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-14T02:20:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.86526
,,2023-06-14T02:20:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.85403
,,2023-06-14T02:20:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.90307
,,2023-06-14T02:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.0
,,2023-06-14T02:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.0
,,2023-06-14T02:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.0
,,2023-06-14T02:20:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-14T02:20:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-14T02:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-14T02:20:00.000+00:00,feeder,2.0,L3 Current (Min),A,8.62
,,2023-06-14T02:20:00.000+00:00,feeder,2.0,L3 Current (Max),A,8.62
,,2023-06-14T02:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.62
,,2023-06-14T02:20:00.000+00:00,feeder,2.0,L2 Current (Min),A,9.5
,,2023-06-14T02:20:00.000+00:00,feeder,2.0,L2 Current (Max),A,9.75
,,2023-06-14T02:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.62
,,2023-06-14T02:20:00.000+00:00,feeder,2.0,L1 Current (Min),A,7.62
,,2023-06-14T02:20:00.000+00:00,feeder,2.0,L1 Current (Max),A,7.88
,,2023-06-14T02:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,7.75
,,2023-06-14T02:20:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-14T02:20:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-26.88
,,2023-06-14T02:20:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-14T02:20:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-20.94
,,2023-06-14T02:20:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-14T02:20:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-25.0
,,2023-06-14T02:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
,,2023-06-14T02:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
,,2023-06-14T02:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
,,2023-06-14T02:20:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8413700000000001
,,2023-06-14T02:20:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8854700000000001
,,2023-06-14T02:20:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8823799999999999
,,2023-06-14T02:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.0
,,2023-06-14T02:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.0
,,2023-06-14T02:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.0
,,2023-06-14T02:20:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-14T02:20:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-14T02:20:00.000+00:00,feeder,1.0,L3 Current (Min),A,25.38
,,2023-06-14T02:20:00.000+00:00,feeder,1.0,L3 Current (Max),A,25.5
,,2023-06-14T02:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.5
,,2023-06-14T02:20:00.000+00:00,feeder,1.0,L2 Current (Min),A,27.25
,,2023-06-14T02:20:00.000+00:00,feeder,1.0,L2 Current (Max),A,27.38
,,2023-06-14T02:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.25
,,2023-06-14T02:20:00.000+00:00,feeder,1.0,L1 Current (Min),A,17.12
,,2023-06-14T02:20:00.000+00:00,feeder,1.0,L1 Current (Max),A,17.25
,,2023-06-14T02:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.12
,,2023-06-14T02:20:00.000+00:00,busbar,,L3 Voltage (Min),V,245.88
,,2023-06-14T02:20:00.000+00:00,busbar,,L3 Voltage (Max),V,245.91
,,2023-06-14T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.89
,,2023-06-14T02:20:00.000+00:00,busbar,,L2 Voltage (Min),V,247.12
,,2023-06-14T02:20:00.000+00:00,busbar,,L2 Voltage (Max),V,247.14
,,2023-06-14T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.14
,,2023-06-14T02:20:00.000+00:00,busbar,,L1 Voltage (Min),V,245.03
,,2023-06-14T02:20:00.000+00:00,busbar,,L1 Voltage (Max),V,245.05
,,2023-06-14T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.05
,,2023-06-14T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
,,2023-06-14T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
,,2023-06-14T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
,,2023-06-14T02:20:00.000+00:00,busbar,,L3 Active Power,kW,13.0
,,2023-06-14T02:20:00.000+00:00,busbar,,L2 Active Power,kW,17.0
,,2023-06-14T02:20:00.000+00:00,busbar,,L1 Active Power,kW,12.0
,,2023-06-14T02:20:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-14T02:20:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-14T02:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-14T02:20:00.000+00:00,busbar,,L3 Current (Min),A,60.38
,,2023-06-14T02:20:00.000+00:00,busbar,,L3 Current (Max),A,60.5
,,2023-06-14T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,60.5
,,2023-06-14T02:20:00.000+00:00,busbar,,L2 Current (Min),A,75.0
,,2023-06-14T02:20:00.000+00:00,busbar,,L2 Current (Max),A,75.12
,,2023-06-14T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,75.12
,,2023-06-14T02:20:00.000+00:00,busbar,,L1 Current (Min),A,59.12
,,2023-06-14T02:20:00.000+00:00,busbar,,L1 Current (Max),A,59.25
,,2023-06-14T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,59.25
,,2023-06-14T02:20:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-14T02:20:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-14T02:10:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
,,2023-06-14T02:10:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-12.31
,,2023-06-14T02:10:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
,,2023-06-14T02:10:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-3.75
,,2023-06-14T02:10:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
,,2023-06-14T02:10:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-34.06
,,2023-06-14T02:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
,,2023-06-14T02:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
,,2023-06-14T02:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-14T02:10:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.93475
,,2023-06-14T02:10:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97357
,,2023-06-14T02:10:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.77746
,,2023-06-14T02:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.0
,,2023-06-14T02:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.0
,,2023-06-14T02:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.0
,,2023-06-14T02:10:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
,,2023-06-14T02:10:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
,,2023-06-14T02:10:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
,,2023-06-14T02:10:00.000+00:00,feeder,4.0,L3 Current (Min),A,7.88
,,2023-06-14T02:10:00.000+00:00,feeder,4.0,L3 Current (Max),A,8.0
,,2023-06-14T02:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,8.0
,,2023-06-14T02:10:00.000+00:00,feeder,4.0,L2 Current (Min),A,15.25
,,2023-06-14T02:10:00.000+00:00,feeder,4.0,L2 Current (Max),A,15.38
,,2023-06-14T02:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,15.38
,,2023-06-14T02:10:00.000+00:00,feeder,4.0,L1 Current (Min),A,9.62
,,2023-06-14T02:10:00.000+00:00,feeder,4.0,L1 Current (Max),A,9.62
,,2023-06-14T02:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,9.62
,,2023-06-14T02:10:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
,,2023-06-14T02:10:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-16.69
,,2023-06-14T02:10:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
,,2023-06-14T02:10:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-36.25
,,2023-06-14T02:10:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
,,2023-06-14T02:10:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-28.56
,,2023-06-14T02:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-14T02:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
,,2023-06-14T02:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.0
,,2023-06-14T02:10:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9201600000000001
,,2023-06-14T02:10:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.77887
,,2023-06-14T02:10:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8515
,,2023-06-14T02:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.0
,,2023-06-14T02:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.0
,,2023-06-14T02:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.0
,,2023-06-14T02:10:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
,,2023-06-14T02:10:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
,,2023-06-14T02:10:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
,,2023-06-14T02:10:00.000+00:00,feeder,3.0,L3 Current (Min),A,16.0
,,2023-06-14T02:10:00.000+00:00,feeder,3.0,L3 Current (Max),A,16.12
,,2023-06-14T02:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,16.12
,,2023-06-14T02:10:00.000+00:00,feeder,3.0,L2 Current (Min),A,22.0
,,2023-06-14T02:10:00.000+00:00,feeder,3.0,L2 Current (Max),A,22.0
,,2023-06-14T02:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,22.0
,,2023-06-14T02:10:00.000+00:00,feeder,3.0,L1 Current (Min),A,25.5
,,2023-06-14T02:10:00.000+00:00,feeder,3.0,L1 Current (Max),A,25.5
,,2023-06-14T02:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,25.5
,,2023-06-14T02:10:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-14T02:10:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-26.44
,,2023-06-14T02:10:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-14T02:10:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-31.63
,,2023-06-14T02:10:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-14T02:10:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-20.12
,,2023-06-14T02:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-14T02:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
,,2023-06-14T02:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-14T02:10:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.87655
,,2023-06-14T02:10:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8202799999999999
,,2023-06-14T02:10:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8894299999999999
,,2023-06-14T02:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.0
,,2023-06-14T02:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.0
,,2023-06-14T02:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.0
,,2023-06-14T02:10:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-14T02:10:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-14T02:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-14T02:10:00.000+00:00,feeder,2.0,L3 Current (Min),A,9.12
,,2023-06-14T02:10:00.000+00:00,feeder,2.0,L3 Current (Max),A,9.12
,,2023-06-14T02:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.12
,,2023-06-14T02:10:00.000+00:00,feeder,2.0,L2 Current (Min),A,9.5
,,2023-06-14T02:10:00.000+00:00,feeder,2.0,L2 Current (Max),A,9.5
,,2023-06-14T02:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.5
,,2023-06-14T02:10:00.000+00:00,feeder,2.0,L1 Current (Min),A,7.88
,,2023-06-14T02:10:00.000+00:00,feeder,2.0,L1 Current (Max),A,8.0
,,2023-06-14T02:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,7.88
,,2023-06-14T02:10:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-14T02:10:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-22.81
,,2023-06-14T02:10:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-14T02:10:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-26.19
,,2023-06-14T02:10:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-14T02:10:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-31.13
,,2023-06-14T02:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
,,2023-06-14T02:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
,,2023-06-14T02:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
,,2023-06-14T02:10:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.87185
,,2023-06-14T02:10:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8420700000000001
,,2023-06-14T02:10:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8252200000000001
,,2023-06-14T02:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.0
,,2023-06-14T02:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.0
,,2023-06-14T02:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.0
,,2023-06-14T02:10:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-14T02:10:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-14T02:10:00.000+00:00,feeder,1.0,L3 Current (Min),A,25.62
,,2023-06-14T02:10:00.000+00:00,feeder,1.0,L3 Current (Max),A,25.62
,,2023-06-14T02:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.62
,,2023-06-14T02:10:00.000+00:00,feeder,1.0,L2 Current (Min),A,25.75
,,2023-06-14T02:10:00.000+00:00,feeder,1.0,L2 Current (Max),A,25.75
,,2023-06-14T02:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.75
,,2023-06-14T02:10:00.000+00:00,feeder,1.0,L1 Current (Min),A,16.25
,,2023-06-14T02:10:00.000+00:00,feeder,1.0,L1 Current (Max),A,16.25
,,2023-06-14T02:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.25
,,2023-06-14T02:10:00.000+00:00,busbar,,L3 Voltage (Min),V,244.78
,,2023-06-14T02:10:00.000+00:00,busbar,,L3 Voltage (Max),V,244.8
,,2023-06-14T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.78
,,2023-06-14T02:10:00.000+00:00,busbar,,L2 Voltage (Min),V,246.22
,,2023-06-14T02:10:00.000+00:00,busbar,,L2 Voltage (Max),V,246.23
,,2023-06-14T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.22
,,2023-06-14T02:10:00.000+00:00,busbar,,L1 Voltage (Min),V,244.17
,,2023-06-14T02:10:00.000+00:00,busbar,,L1 Voltage (Max),V,244.17
,,2023-06-14T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.17
,,2023-06-14T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
,,2023-06-14T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
,,2023-06-14T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
,,2023-06-14T02:10:00.000+00:00,busbar,,L3 Active Power,kW,13.0
,,2023-06-14T02:10:00.000+00:00,busbar,,L2 Active Power,kW,15.0
,,2023-06-14T02:10:00.000+00:00,busbar,,L1 Active Power,kW,12.0
,,2023-06-14T02:10:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-14T02:10:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-14T02:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-14T02:10:00.000+00:00,busbar,,L3 Current (Min),A,58.75
,,2023-06-14T02:10:00.000+00:00,busbar,,L3 Current (Max),A,58.75
,,2023-06-14T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,58.75
,,2023-06-14T02:10:00.000+00:00,busbar,,L2 Current (Min),A,71.12
,,2023-06-14T02:10:00.000+00:00,busbar,,L2 Current (Max),A,71.25
,,2023-06-14T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,71.25
,,2023-06-14T02:10:00.000+00:00,busbar,,L1 Current (Min),A,59.25
,,2023-06-14T02:10:00.000+00:00,busbar,,L1 Current (Max),A,59.25
,,2023-06-14T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,59.25
,,2023-06-14T02:10:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-14T02:10:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-14T02:00:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
