Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,,2023-06-14T02:00:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-27.82
,,2023-06-14T02:00:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
,,2023-06-14T02:00:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-4.19
,,2023-06-14T02:00:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
,,2023-06-14T02:00:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-28.0
,,2023-06-14T02:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-14T02:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
,,2023-06-14T02:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-14T02:00:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.83716
,,2023-06-14T02:00:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9779399999999999
,,2023-06-14T02:00:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.83209
,,2023-06-14T02:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.0
,,2023-06-14T02:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.0
,,2023-06-14T02:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.0
,,2023-06-14T02:00:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
,,2023-06-14T02:00:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
,,2023-06-14T02:00:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
,,2023-06-14T02:00:00.000+00:00,feeder,4.0,L3 Current (Min),A,8.0
,,2023-06-14T02:00:00.000+00:00,feeder,4.0,L3 Current (Max),A,8.0
,,2023-06-14T02:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,8.0
,,2023-06-14T02:00:00.000+00:00,feeder,4.0,L2 Current (Min),A,15.75
,,2023-06-14T02:00:00.000+00:00,feeder,4.0,L2 Current (Max),A,15.75
,,2023-06-14T02:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,15.75
,,2023-06-14T02:00:00.000+00:00,feeder,4.0,L1 Current (Min),A,10.0
,,2023-06-14T02:00:00.000+00:00,feeder,4.0,L1 Current (Max),A,10.12
,,2023-06-14T02:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,10.0
,,2023-06-14T02:00:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
,,2023-06-14T02:00:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-12.37
,,2023-06-14T02:00:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
,,2023-06-14T02:00:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-25.75
,,2023-06-14T02:00:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
,,2023-06-14T02:00:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-26.19
,,2023-06-14T02:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-14T02:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
,,2023-06-14T02:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.0
,,2023-06-14T02:00:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9473600000000001
,,2023-06-14T02:00:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.8688
,,2023-06-14T02:00:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.87689
,,2023-06-14T02:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.0
,,2023-06-14T02:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.0
,,2023-06-14T02:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.0
,,2023-06-14T02:00:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
,,2023-06-14T02:00:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
,,2023-06-14T02:00:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
,,2023-06-14T02:00:00.000+00:00,feeder,3.0,L3 Current (Min),A,17.75
,,2023-06-14T02:00:00.000+00:00,feeder,3.0,L3 Current (Max),A,17.75
,,2023-06-14T02:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,17.75
,,2023-06-14T02:00:00.000+00:00,feeder,3.0,L2 Current (Min),A,24.12
,,2023-06-14T02:00:00.000+00:00,feeder,3.0,L2 Current (Max),A,24.12
,,2023-06-14T02:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,24.12
,,2023-06-14T02:00:00.000+00:00,feeder,3.0,L1 Current (Min),A,28.75
,,2023-06-14T02:00:00.000+00:00,feeder,3.0,L1 Current (Max),A,28.75
,,2023-06-14T02:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,28.75
,,2023-06-14T02:00:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-14T02:00:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-28.38
,,2023-06-14T02:00:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-14T02:00:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-37.0
,,2023-06-14T02:00:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-14T02:00:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-26.75
,,2023-06-14T02:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-14T02:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
,,2023-06-14T02:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-14T02:00:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8566
,,2023-06-14T02:00:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.7722100000000001
,,2023-06-14T02:00:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8417
,,2023-06-14T02:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.0
,,2023-06-14T02:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.0
,,2023-06-14T02:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.0
,,2023-06-14T02:00:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-14T02:00:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-14T02:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-14T02:00:00.000+00:00,feeder,2.0,L3 Current (Min),A,9.38
,,2023-06-14T02:00:00.000+00:00,feeder,2.0,L3 Current (Max),A,9.62
,,2023-06-14T02:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.5
,,2023-06-14T02:00:00.000+00:00,feeder,2.0,L2 Current (Min),A,9.0
,,2023-06-14T02:00:00.000+00:00,feeder,2.0,L2 Current (Max),A,9.12
,,2023-06-14T02:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.12
,,2023-06-14T02:00:00.000+00:00,feeder,2.0,L1 Current (Min),A,7.75
,,2023-06-14T02:00:00.000+00:00,feeder,2.0,L1 Current (Max),A,7.88
,,2023-06-14T02:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,7.88
,,2023-06-14T02:00:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-14T02:00:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-15.0
,,2023-06-14T02:00:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-14T02:00:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-29.44
,,2023-06-14T02:00:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-14T02:00:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-18.75
,,2023-06-14T02:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
,,2023-06-14T02:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
,,2023-06-14T02:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-14T02:00:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9314899999999999
,,2023-06-14T02:00:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8227200000000001
,,2023-06-14T02:00:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9196200000000001
,,2023-06-14T02:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.0
,,2023-06-14T02:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.0
,,2023-06-14T02:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.0
,,2023-06-14T02:00:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-14T02:00:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-14T02:00:00.000+00:00,feeder,1.0,L3 Current (Min),A,29.38
,,2023-06-14T02:00:00.000+00:00,feeder,1.0,L3 Current (Max),A,29.38
,,2023-06-14T02:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.38
,,2023-06-14T02:00:00.000+00:00,feeder,1.0,L2 Current (Min),A,26.12
,,2023-06-14T02:00:00.000+00:00,feeder,1.0,L2 Current (Max),A,26.25
,,2023-06-14T02:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.12
,,2023-06-14T02:00:00.000+00:00,feeder,1.0,L1 Current (Min),A,17.62
,,2023-06-14T02:00:00.000+00:00,feeder,1.0,L1 Current (Max),A,17.75
,,2023-06-14T02:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.62
,,2023-06-14T02:00:00.000+00:00,busbar,,L3 Voltage (Min),V,246.17
,,2023-06-14T02:00:00.000+00:00,busbar,,L3 Voltage (Max),V,246.2
,,2023-06-14T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.2
,,2023-06-14T02:00:00.000+00:00,busbar,,L2 Voltage (Min),V,247.62
,,2023-06-14T02:00:00.000+00:00,busbar,,L2 Voltage (Max),V,247.66
,,2023-06-14T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.64
,,2023-06-14T02:00:00.000+00:00,busbar,,L1 Voltage (Min),V,245.25
,,2023-06-14T02:00:00.000+00:00,busbar,,L1 Voltage (Max),V,245.28
,,2023-06-14T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.27
,,2023-06-14T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
,,2023-06-14T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
,,2023-06-14T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
,,2023-06-14T02:00:00.000+00:00,busbar,,L3 Active Power,kW,15.0
,,2023-06-14T02:00:00.000+00:00,busbar,,L2 Active Power,kW,16.0
,,2023-06-14T02:00:00.000+00:00,busbar,,L1 Active Power,kW,14.0
,,2023-06-14T02:00:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-14T02:00:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-14T02:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-14T02:00:00.000+00:00,busbar,,L3 Current (Min),A,64.25
,,2023-06-14T02:00:00.000+00:00,busbar,,L3 Current (Max),A,64.38
,,2023-06-14T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,64.38
,,2023-06-14T02:00:00.000+00:00,busbar,,L2 Current (Min),A,73.75
,,2023-06-14T02:00:00.000+00:00,busbar,,L2 Current (Max),A,73.88
,,2023-06-14T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,73.88
,,2023-06-14T02:00:00.000+00:00,busbar,,L1 Current (Min),A,64.12
,,2023-06-14T02:00:00.000+00:00,busbar,,L1 Current (Max),A,64.25
,,2023-06-14T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,64.12
,,2023-06-14T02:00:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-14T02:00:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-14T01:50:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
,,2023-06-14T01:50:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-20.0
,,2023-06-14T01:50:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
,,2023-06-14T01:50:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,0.75
,,2023-06-14T01:50:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
,,2023-06-14T01:50:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-27.5
,,2023-06-14T01:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-14T01:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
,,2023-06-14T01:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-14T01:50:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.88013
,,2023-06-14T01:50:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98196
,,2023-06-14T01:50:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.8481700000000001
,,2023-06-14T01:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.0
,,2023-06-14T01:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.0
,,2023-06-14T01:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.0
,,2023-06-14T01:50:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
,,2023-06-14T01:50:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
,,2023-06-14T01:50:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
,,2023-06-14T01:50:00.000+00:00,feeder,4.0,L3 Current (Min),A,8.62
,,2023-06-14T01:50:00.000+00:00,feeder,4.0,L3 Current (Max),A,8.62
,,2023-06-14T01:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,8.62
,,2023-06-14T01:50:00.000+00:00,feeder,4.0,L2 Current (Min),A,16.38
,,2023-06-14T01:50:00.000+00:00,feeder,4.0,L2 Current (Max),A,16.5
,,2023-06-14T01:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,16.5
,,2023-06-14T01:50:00.000+00:00,feeder,4.0,L1 Current (Min),A,9.88
,,2023-06-14T01:50:00.000+00:00,feeder,4.0,L1 Current (Max),A,9.88
,,2023-06-14T01:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,9.88
,,2023-06-14T01:50:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
,,2023-06-14T01:50:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-15.69
,,2023-06-14T01:50:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
,,2023-06-14T01:50:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-22.75
,,2023-06-14T01:50:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
,,2023-06-14T01:50:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-32.75
,,2023-06-14T01:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-14T01:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
,,2023-06-14T01:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.0
,,2023-06-14T01:50:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.93204
,,2023-06-14T01:50:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.89438
,,2023-06-14T01:50:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.81616
,,2023-06-14T01:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.0
,,2023-06-14T01:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.0
,,2023-06-14T01:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.0
,,2023-06-14T01:50:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
,,2023-06-14T01:50:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
,,2023-06-14T01:50:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
,,2023-06-14T01:50:00.000+00:00,feeder,3.0,L3 Current (Min),A,17.25
,,2023-06-14T01:50:00.000+00:00,feeder,3.0,L3 Current (Max),A,17.25
,,2023-06-14T01:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,17.25
,,2023-06-14T01:50:00.000+00:00,feeder,3.0,L2 Current (Min),A,24.88
,,2023-06-14T01:50:00.000+00:00,feeder,3.0,L2 Current (Max),A,25.0
,,2023-06-14T01:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,24.88
,,2023-06-14T01:50:00.000+00:00,feeder,3.0,L1 Current (Min),A,24.0
,,2023-06-14T01:50:00.000+00:00,feeder,3.0,L1 Current (Max),A,24.12
,,2023-06-14T01:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,24.12
,,2023-06-14T01:50:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-14T01:50:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-35.63
,,2023-06-14T01:50:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-14T01:50:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-35.13
,,2023-06-14T01:50:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-14T01:50:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-19.25
,,2023-06-14T01:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-14T01:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
,,2023-06-14T01:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-14T01:50:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.7854899999999999
,,2023-06-14T01:50:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.7929
,,2023-06-14T01:50:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8973399999999999
,,2023-06-14T01:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.0
,,2023-06-14T01:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.0
,,2023-06-14T01:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.0
,,2023-06-14T01:50:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-14T01:50:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-14T01:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-14T01:50:00.000+00:00,feeder,2.0,L3 Current (Min),A,8.75
,,2023-06-14T01:50:00.000+00:00,feeder,2.0,L3 Current (Max),A,8.75
,,2023-06-14T01:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.75
,,2023-06-14T01:50:00.000+00:00,feeder,2.0,L2 Current (Min),A,9.75
,,2023-06-14T01:50:00.000+00:00,feeder,2.0,L2 Current (Max),A,9.88
,,2023-06-14T01:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.88
,,2023-06-14T01:50:00.000+00:00,feeder,2.0,L1 Current (Min),A,7.88
,,2023-06-14T01:50:00.000+00:00,feeder,2.0,L1 Current (Max),A,7.88
,,2023-06-14T01:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,7.88
,,2023-06-14T01:50:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-14T01:50:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-16.56
,,2023-06-14T01:50:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-14T01:50:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-24.69
,,2023-06-14T01:50:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-14T01:50:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-21.25
,,2023-06-14T01:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
,,2023-06-14T01:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
,,2023-06-14T01:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-14T01:50:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9202299999999999
,,2023-06-14T01:50:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.85745
,,2023-06-14T01:50:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.90069
,,2023-06-14T01:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.0
,,2023-06-14T01:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.0
,,2023-06-14T01:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.0
,,2023-06-14T01:50:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-14T01:50:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-14T01:50:00.000+00:00,feeder,1.0,L3 Current (Min),A,30.38
,,2023-06-14T01:50:00.000+00:00,feeder,1.0,L3 Current (Max),A,30.5
,,2023-06-14T01:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.38
,,2023-06-14T01:50:00.000+00:00,feeder,1.0,L2 Current (Min),A,27.62
,,2023-06-14T01:50:00.000+00:00,feeder,1.0,L2 Current (Max),A,27.62
,,2023-06-14T01:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.62
,,2023-06-14T01:50:00.000+00:00,feeder,1.0,L1 Current (Min),A,17.25
,,2023-06-14T01:50:00.000+00:00,feeder,1.0,L1 Current (Max),A,17.25
,,2023-06-14T01:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.25
,,2023-06-14T01:50:00.000+00:00,busbar,,L3 Voltage (Min),V,245.64
,,2023-06-14T01:50:00.000+00:00,busbar,,L3 Voltage (Max),V,245.69
,,2023-06-14T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.67
,,2023-06-14T01:50:00.000+00:00,busbar,,L2 Voltage (Min),V,246.97
,,2023-06-14T01:50:00.000+00:00,busbar,,L2 Voltage (Max),V,247.03
,,2023-06-14T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.0
,,2023-06-14T01:50:00.000+00:00,busbar,,L1 Voltage (Min),V,244.88
,,2023-06-14T01:50:00.000+00:00,busbar,,L1 Voltage (Max),V,244.95
,,2023-06-14T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.91
,,2023-06-14T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
,,2023-06-14T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
,,2023-06-14T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
,,2023-06-14T01:50:00.000+00:00,busbar,,L3 Active Power,kW,14.0
,,2023-06-14T01:50:00.000+00:00,busbar,,L2 Active Power,kW,17.0
,,2023-06-14T01:50:00.000+00:00,busbar,,L1 Active Power,kW,12.0
,,2023-06-14T01:50:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-14T01:50:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-14T01:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-14T01:50:00.000+00:00,busbar,,L3 Current (Min),A,64.62
,,2023-06-14T01:50:00.000+00:00,busbar,,L3 Current (Max),A,64.75
,,2023-06-14T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,64.75
,,2023-06-14T01:50:00.000+00:00,busbar,,L2 Current (Min),A,77.38
,,2023-06-14T01:50:00.000+00:00,busbar,,L2 Current (Max),A,77.38
,,2023-06-14T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,77.38
,,2023-06-14T01:50:00.000+00:00,busbar,,L1 Current (Min),A,58.88
,,2023-06-14T01:50:00.000+00:00,busbar,,L1 Current (Max),A,59.0
,,2023-06-14T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,59.0
,,2023-06-14T01:50:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-14T01:50:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-14T01:40:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
,,2023-06-14T01:40:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-19.44
,,2023-06-14T01:40:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
,,2023-06-14T01:40:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,0.62
,,2023-06-14T01:40:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
,,2023-06-14T01:40:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-20.62
,,2023-06-14T01:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-14T01:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
,,2023-06-14T01:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-14T01:40:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.8956
,,2023-06-14T01:40:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9823
,,2023-06-14T01:40:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.8925200000000001
,,2023-06-14T01:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.0
,,2023-06-14T01:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.0
,,2023-06-14T01:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.0
,,2023-06-14T01:40:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
,,2023-06-14T01:40:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
,,2023-06-14T01:40:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
,,2023-06-14T01:40:00.000+00:00,feeder,4.0,L3 Current (Min),A,8.75
,,2023-06-14T01:40:00.000+00:00,feeder,4.0,L3 Current (Max),A,8.88
,,2023-06-14T01:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,8.88
,,2023-06-14T01:40:00.000+00:00,feeder,4.0,L2 Current (Min),A,16.62
,,2023-06-14T01:40:00.000+00:00,feeder,4.0,L2 Current (Max),A,16.75
,,2023-06-14T01:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,16.62
,,2023-06-14T01:40:00.000+00:00,feeder,4.0,L1 Current (Min),A,10.5
,,2023-06-14T01:40:00.000+00:00,feeder,4.0,L1 Current (Max),A,10.62
,,2023-06-14T01:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,10.62
,,2023-06-14T01:40:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
,,2023-06-14T01:40:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-16.25
,,2023-06-14T01:40:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
,,2023-06-14T01:40:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-30.63
,,2023-06-14T01:40:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
,,2023-06-14T01:40:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-22.31
,,2023-06-14T01:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-14T01:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
,,2023-06-14T01:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.0
,,2023-06-14T01:40:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.93301
,,2023-06-14T01:40:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.83221
,,2023-06-14T01:40:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8590399999999999
,,2023-06-14T01:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.0
,,2023-06-14T01:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.0
,,2023-06-14T01:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.0
,,2023-06-14T01:40:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
,,2023-06-14T01:40:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
,,2023-06-14T01:40:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
,,2023-06-14T01:40:00.000+00:00,feeder,3.0,L3 Current (Min),A,18.0
,,2023-06-14T01:40:00.000+00:00,feeder,3.0,L3 Current (Max),A,18.0
,,2023-06-14T01:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,18.0
,,2023-06-14T01:40:00.000+00:00,feeder,3.0,L2 Current (Min),A,24.12
,,2023-06-14T01:40:00.000+00:00,feeder,3.0,L2 Current (Max),A,24.25
,,2023-06-14T01:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,24.25
,,2023-06-14T01:40:00.000+00:00,feeder,3.0,L1 Current (Min),A,25.0
,,2023-06-14T01:40:00.000+00:00,feeder,3.0,L1 Current (Max),A,25.38
,,2023-06-14T01:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,25.12
,,2023-06-14T01:40:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-14T01:40:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-34.63
,,2023-06-14T01:40:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-14T01:40:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-32.87
,,2023-06-14T01:40:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-14T01:40:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-11.13
,,2023-06-14T01:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-14T01:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
,,2023-06-14T01:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
,,2023-06-14T01:40:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.79562
,,2023-06-14T01:40:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8076399999999999
,,2023-06-14T01:40:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9416200000000001
,,2023-06-14T01:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.0
,,2023-06-14T01:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.0
,,2023-06-14T01:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.0
,,2023-06-14T01:40:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-14T01:40:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-14T01:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-14T01:40:00.000+00:00,feeder,2.0,L3 Current (Min),A,8.5
,,2023-06-14T01:40:00.000+00:00,feeder,2.0,L3 Current (Max),A,8.5
,,2023-06-14T01:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.5
,,2023-06-14T01:40:00.000+00:00,feeder,2.0,L2 Current (Min),A,10.25
,,2023-06-14T01:40:00.000+00:00,feeder,2.0,L2 Current (Max),A,10.38
,,2023-06-14T01:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.25
,,2023-06-14T01:40:00.000+00:00,feeder,2.0,L1 Current (Min),A,8.38
,,2023-06-14T01:40:00.000+00:00,feeder,2.0,L1 Current (Max),A,8.5
,,2023-06-14T01:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,8.38
,,2023-06-14T01:40:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-14T01:40:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-15.07
,,2023-06-14T01:40:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-14T01:40:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-21.44
,,2023-06-14T01:40:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-14T01:40:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-15.31
,,2023-06-14T01:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
,,2023-06-14T01:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
,,2023-06-14T01:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-14T01:40:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.92404
,,2023-06-14T01:40:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8778100000000001
,,2023-06-14T01:40:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.93243
,,2023-06-14T01:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.0
,,2023-06-14T01:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.0
,,2023-06-14T01:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.0
,,2023-06-14T01:40:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-14T01:40:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-14T01:40:00.000+00:00,feeder,1.0,L3 Current (Min),A,30.25
,,2023-06-14T01:40:00.000+00:00,feeder,1.0,L3 Current (Max),A,31.38
,,2023-06-14T01:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.75
,,2023-06-14T01:40:00.000+00:00,feeder,1.0,L2 Current (Min),A,26.88
,,2023-06-14T01:40:00.000+00:00,feeder,1.0,L2 Current (Max),A,27.0
,,2023-06-14T01:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.0
,,2023-06-14T01:40:00.000+00:00,feeder,1.0,L1 Current (Min),A,18.38
,,2023-06-14T01:40:00.000+00:00,feeder,1.0,L1 Current (Max),A,18.38
,,2023-06-14T01:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.38
,,2023-06-14T01:40:00.000+00:00,busbar,,L3 Voltage (Min),V,247.11
,,2023-06-14T01:40:00.000+00:00,busbar,,L3 Voltage (Max),V,247.14
,,2023-06-14T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.12
,,2023-06-14T01:40:00.000+00:00,busbar,,L2 Voltage (Min),V,248.59
,,2023-06-14T01:40:00.000+00:00,busbar,,L2 Voltage (Max),V,248.62
,,2023-06-14T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.61
,,2023-06-14T01:40:00.000+00:00,busbar,,L1 Voltage (Min),V,246.28
,,2023-06-14T01:40:00.000+00:00,busbar,,L1 Voltage (Max),V,246.33
,,2023-06-14T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.31
,,2023-06-14T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
,,2023-06-14T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
,,2023-06-14T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
,,2023-06-14T01:40:00.000+00:00,busbar,,L3 Active Power,kW,15.0
,,2023-06-14T01:40:00.000+00:00,busbar,,L2 Active Power,kW,17.0
,,2023-06-14T01:40:00.000+00:00,busbar,,L1 Active Power,kW,14.0
,,2023-06-14T01:40:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-14T01:40:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-14T01:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-14T01:40:00.000+00:00,busbar,,L3 Current (Min),A,65.12
,,2023-06-14T01:40:00.000+00:00,busbar,,L3 Current (Max),A,66.5
,,2023-06-14T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,65.75
,,2023-06-14T01:40:00.000+00:00,busbar,,L2 Current (Min),A,76.38
,,2023-06-14T01:40:00.000+00:00,busbar,,L2 Current (Max),A,76.5
,,2023-06-14T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,76.38
,,2023-06-14T01:40:00.000+00:00,busbar,,L1 Current (Min),A,62.0
,,2023-06-14T01:40:00.000+00:00,busbar,,L1 Current (Max),A,62.62
,,2023-06-14T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,62.12
,,2023-06-14T01:40:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-14T01:40:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-14T01:30:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
,,2023-06-14T01:30:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-13.94
,,2023-06-14T01:30:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
,,2023-06-14T01:30:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-1.12
,,2023-06-14T01:30:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
,,2023-06-14T01:30:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-30.06
,,2023-06-14T01:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
,,2023-06-14T01:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
,,2023-06-14T01:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-14T01:30:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.91727
,,2023-06-14T01:30:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98029
,,2023-06-14T01:30:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.82605
,,2023-06-14T01:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.0
,,2023-06-14T01:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.0
,,2023-06-14T01:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.0
,,2023-06-14T01:30:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
,,2023-06-14T01:30:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
,,2023-06-14T01:30:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
,,2023-06-14T01:30:00.000+00:00,feeder,4.0,L3 Current (Min),A,8.38
,,2023-06-14T01:30:00.000+00:00,feeder,4.0,L3 Current (Max),A,8.62
,,2023-06-14T01:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,8.38
,,2023-06-14T01:30:00.000+00:00,feeder,4.0,L2 Current (Min),A,16.25
,,2023-06-14T01:30:00.000+00:00,feeder,4.0,L2 Current (Max),A,16.38
,,2023-06-14T01:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,16.25
,,2023-06-14T01:30:00.000+00:00,feeder,4.0,L1 Current (Min),A,9.5
,,2023-06-14T01:30:00.000+00:00,feeder,4.0,L1 Current (Max),A,9.5
,,2023-06-14T01:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,9.5
,,2023-06-14T01:30:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
,,2023-06-14T01:30:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-17.19
,,2023-06-14T01:30:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
,,2023-06-14T01:30:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-31.81
,,2023-06-14T01:30:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
,,2023-06-14T01:30:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-37.81
,,2023-06-14T01:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-14T01:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
,,2023-06-14T01:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.0
,,2023-06-14T01:30:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9300200000000001
,,2023-06-14T01:30:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.81552
,,2023-06-14T01:30:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.75531
,,2023-06-14T01:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.0
,,2023-06-14T01:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.0
,,2023-06-14T01:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.0
,,2023-06-14T01:30:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
,,2023-06-14T01:30:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
,,2023-06-14T01:30:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
,,2023-06-14T01:30:00.000+00:00,feeder,3.0,L3 Current (Min),A,17.75
,,2023-06-14T01:30:00.000+00:00,feeder,3.0,L3 Current (Max),A,17.75
,,2023-06-14T01:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,17.75
,,2023-06-14T01:30:00.000+00:00,feeder,3.0,L2 Current (Min),A,23.25
,,2023-06-14T01:30:00.000+00:00,feeder,3.0,L2 Current (Max),A,23.38
,,2023-06-14T01:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,23.25
,,2023-06-14T01:30:00.000+00:00,feeder,3.0,L1 Current (Min),A,22.38
,,2023-06-14T01:30:00.000+00:00,feeder,3.0,L1 Current (Max),A,22.5
,,2023-06-14T01:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,22.5
,,2023-06-14T01:30:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-14T01:30:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-37.81
,,2023-06-14T01:30:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-14T01:30:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-21.19
,,2023-06-14T01:30:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-14T01:30:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-9.25
,,2023-06-14T01:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-14T01:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
,,2023-06-14T01:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
,,2023-06-14T01:30:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.77746
,,2023-06-14T01:30:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9074700000000001
,,2023-06-14T01:30:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9497700000000001
,,2023-06-14T01:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.0
,,2023-06-14T01:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.0
,,2023-06-14T01:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.0
,,2023-06-14T01:30:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-14T01:30:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-14T01:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-14T01:30:00.000+00:00,feeder,2.0,L3 Current (Min),A,8.38
,,2023-06-14T01:30:00.000+00:00,feeder,2.0,L3 Current (Max),A,8.62
,,2023-06-14T01:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.5
,,2023-06-14T01:30:00.000+00:00,feeder,2.0,L2 Current (Min),A,9.38
,,2023-06-14T01:30:00.000+00:00,feeder,2.0,L2 Current (Max),A,9.75
,,2023-06-14T01:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.62
,,2023-06-14T01:30:00.000+00:00,feeder,2.0,L1 Current (Min),A,8.25
,,2023-06-14T01:30:00.000+00:00,feeder,2.0,L1 Current (Max),A,8.38
,,2023-06-14T01:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,8.38
,,2023-06-14T01:30:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-14T01:30:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-15.25
,,2023-06-14T01:30:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-14T01:30:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-26.81
,,2023-06-14T01:30:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-14T01:30:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-17.31
,,2023-06-14T01:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
,,2023-06-14T01:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
,,2023-06-14T01:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-14T01:30:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9268200000000001
,,2023-06-14T01:30:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.84646
,,2023-06-14T01:30:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9183899999999999
,,2023-06-14T01:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.0
,,2023-06-14T01:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.0
,,2023-06-14T01:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.0
,,2023-06-14T01:30:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-14T01:30:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-14T01:30:00.000+00:00,feeder,1.0,L3 Current (Min),A,33.88
,,2023-06-14T01:30:00.000+00:00,feeder,1.0,L3 Current (Max),A,34.0
,,2023-06-14T01:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.88
,,2023-06-14T01:30:00.000+00:00,feeder,1.0,L2 Current (Min),A,27.75
,,2023-06-14T01:30:00.000+00:00,feeder,1.0,L2 Current (Max),A,27.88
,,2023-06-14T01:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.75
,,2023-06-14T01:30:00.000+00:00,feeder,1.0,L1 Current (Min),A,17.75
,,2023-06-14T01:30:00.000+00:00,feeder,1.0,L1 Current (Max),A,18.38
,,2023-06-14T01:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.0
,,2023-06-14T01:30:00.000+00:00,busbar,,L3 Voltage (Min),V,247.67
,,2023-06-14T01:30:00.000+00:00,busbar,,L3 Voltage (Max),V,247.69
,,2023-06-14T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.67
,,2023-06-14T01:30:00.000+00:00,busbar,,L2 Voltage (Min),V,249.19
,,2023-06-14T01:30:00.000+00:00,busbar,,L2 Voltage (Max),V,249.2
,,2023-06-14T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.19
,,2023-06-14T01:30:00.000+00:00,busbar,,L1 Voltage (Min),V,246.86
,,2023-06-14T01:30:00.000+00:00,busbar,,L1 Voltage (Max),V,246.86
,,2023-06-14T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.86
,,2023-06-14T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
,,2023-06-14T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
,,2023-06-14T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
,,2023-06-14T01:30:00.000+00:00,busbar,,L3 Active Power,kW,15.0
,,2023-06-14T01:30:00.000+00:00,busbar,,L2 Active Power,kW,17.0
,,2023-06-14T01:30:00.000+00:00,busbar,,L1 Active Power,kW,12.0
,,2023-06-14T01:30:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-14T01:30:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-14T01:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-14T01:30:00.000+00:00,busbar,,L3 Current (Min),A,68.12
,,2023-06-14T01:30:00.000+00:00,busbar,,L3 Current (Max),A,68.5
,,2023-06-14T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,68.25
,,2023-06-14T01:30:00.000+00:00,busbar,,L2 Current (Min),A,75.62
,,2023-06-14T01:30:00.000+00:00,busbar,,L2 Current (Max),A,75.62
,,2023-06-14T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,75.62
,,2023-06-14T01:30:00.000+00:00,busbar,,L1 Current (Min),A,57.12
,,2023-06-14T01:30:00.000+00:00,busbar,,L1 Current (Max),A,57.62
,,2023-06-14T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,57.25
,,2023-06-14T01:30:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-14T01:30:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-14T01:20:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
,,2023-06-14T01:20:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-23.12
,,2023-06-14T01:20:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
,,2023-06-14T01:20:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-3.88
,,2023-06-14T01:20:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
,,2023-06-14T01:20:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-30.69
,,2023-06-14T01:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-14T01:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
,,2023-06-14T01:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-14T01:20:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.85129
,,2023-06-14T01:20:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9736299999999999
,,2023-06-14T01:20:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.8114899999999999
,,2023-06-14T01:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.0
,,2023-06-14T01:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.0
,,2023-06-14T01:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.0
,,2023-06-14T01:20:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
,,2023-06-14T01:20:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
,,2023-06-14T01:20:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
,,2023-06-14T01:20:00.000+00:00,feeder,4.0,L3 Current (Min),A,8.0
,,2023-06-14T01:20:00.000+00:00,feeder,4.0,L3 Current (Max),A,8.12
,,2023-06-14T01:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,8.0
,,2023-06-14T01:20:00.000+00:00,feeder,4.0,L2 Current (Min),A,15.38
,,2023-06-14T01:20:00.000+00:00,feeder,4.0,L2 Current (Max),A,15.5
,,2023-06-14T01:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,15.38
,,2023-06-14T01:20:00.000+00:00,feeder,4.0,L1 Current (Min),A,9.75
,,2023-06-14T01:20:00.000+00:00,feeder,4.0,L1 Current (Max),A,9.75
,,2023-06-14T01:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,9.75
,,2023-06-14T01:20:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
,,2023-06-14T01:20:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-19.5
,,2023-06-14T01:20:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
,,2023-06-14T01:20:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-23.81
,,2023-06-14T01:20:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
,,2023-06-14T01:20:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-29.62
,,2023-06-14T01:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-14T01:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
,,2023-06-14T01:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.0
,,2023-06-14T01:20:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9078700000000001
,,2023-06-14T01:20:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.8810100000000001
,,2023-06-14T01:20:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8428
,,2023-06-14T01:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.0
,,2023-06-14T01:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.0
,,2023-06-14T01:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.0
,,2023-06-14T01:20:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
,,2023-06-14T01:20:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
,,2023-06-14T01:20:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
,,2023-06-14T01:20:00.000+00:00,feeder,3.0,L3 Current (Min),A,16.38
,,2023-06-14T01:20:00.000+00:00,feeder,3.0,L3 Current (Max),A,16.5
,,2023-06-14T01:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,16.38
,,2023-06-14T01:20:00.000+00:00,feeder,3.0,L2 Current (Min),A,24.25
,,2023-06-14T01:20:00.000+00:00,feeder,3.0,L2 Current (Max),A,24.38
,,2023-06-14T01:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,24.25
,,2023-06-14T01:20:00.000+00:00,feeder,3.0,L1 Current (Min),A,25.0
,,2023-06-14T01:20:00.000+00:00,feeder,3.0,L1 Current (Max),A,25.12
,,2023-06-14T01:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,25.0
,,2023-06-14T01:20:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-14T01:20:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-27.44
,,2023-06-14T01:20:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-14T01:20:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-35.87
,,2023-06-14T01:20:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-14T01:20:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-12.25
,,2023-06-14T01:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-14T01:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
,,2023-06-14T01:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
,,2023-06-14T01:20:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8638899999999999
,,2023-06-14T01:20:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.77823
,,2023-06-14T01:20:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9490700000000001
,,2023-06-14T01:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.0
,,2023-06-14T01:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.0
,,2023-06-14T01:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.0
,,2023-06-14T01:20:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-14T01:20:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-14T01:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-14T01:20:00.000+00:00,feeder,2.0,L3 Current (Min),A,8.75
,,2023-06-14T01:20:00.000+00:00,feeder,2.0,L3 Current (Max),A,9.0
,,2023-06-14T01:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.88
,,2023-06-14T01:20:00.000+00:00,feeder,2.0,L2 Current (Min),A,9.12
,,2023-06-14T01:20:00.000+00:00,feeder,2.0,L2 Current (Max),A,9.25
,,2023-06-14T01:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.25
,,2023-06-14T01:20:00.000+00:00,feeder,2.0,L1 Current (Min),A,8.75
,,2023-06-14T01:20:00.000+00:00,feeder,2.0,L1 Current (Max),A,8.88
,,2023-06-14T01:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,8.88
,,2023-06-14T01:20:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-14T01:20:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-18.12
,,2023-06-14T01:20:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-14T01:20:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-27.06
,,2023-06-14T01:20:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-14T01:20:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-26.75
,,2023-06-14T01:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
,,2023-06-14T01:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
,,2023-06-14T01:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
,,2023-06-14T01:20:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.91171
,,2023-06-14T01:20:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8396600000000001
,,2023-06-14T01:20:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.86566
,,2023-06-14T01:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.0
,,2023-06-14T01:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.0
,,2023-06-14T01:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.0
,,2023-06-14T01:20:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-14T01:20:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-14T01:20:00.000+00:00,feeder,1.0,L3 Current (Min),A,31.88
,,2023-06-14T01:20:00.000+00:00,feeder,1.0,L3 Current (Max),A,32.0
,,2023-06-14T01:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.88
,,2023-06-14T01:20:00.000+00:00,feeder,1.0,L2 Current (Min),A,28.5
,,2023-06-14T01:20:00.000+00:00,feeder,1.0,L2 Current (Max),A,28.62
,,2023-06-14T01:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.5
,,2023-06-14T01:20:00.000+00:00,feeder,1.0,L1 Current (Min),A,16.88
,,2023-06-14T01:20:00.000+00:00,feeder,1.0,L1 Current (Max),A,17.0
,,2023-06-14T01:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.88
,,2023-06-14T01:20:00.000+00:00,busbar,,L3 Voltage (Min),V,247.42
,,2023-06-14T01:20:00.000+00:00,busbar,,L3 Voltage (Max),V,247.47
,,2023-06-14T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.45
,,2023-06-14T01:20:00.000+00:00,busbar,,L2 Voltage (Min),V,248.95
,,2023-06-14T01:20:00.000+00:00,busbar,,L2 Voltage (Max),V,248.95
,,2023-06-14T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.95
,,2023-06-14T01:20:00.000+00:00,busbar,,L1 Voltage (Min),V,246.59
,,2023-06-14T01:20:00.000+00:00,busbar,,L1 Voltage (Max),V,246.66
,,2023-06-14T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.62
,,2023-06-14T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
,,2023-06-14T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
,,2023-06-14T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
,,2023-06-14T01:20:00.000+00:00,busbar,,L3 Active Power,kW,15.0
,,2023-06-14T01:20:00.000+00:00,busbar,,L2 Active Power,kW,17.0
,,2023-06-14T01:20:00.000+00:00,busbar,,L1 Active Power,kW,13.0
,,2023-06-14T01:20:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-14T01:20:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-14T01:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-14T01:20:00.000+00:00,busbar,,L3 Current (Min),A,65.25
,,2023-06-14T01:20:00.000+00:00,busbar,,L3 Current (Max),A,65.25
,,2023-06-14T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,65.25
,,2023-06-14T01:20:00.000+00:00,busbar,,L2 Current (Min),A,76.38
,,2023-06-14T01:20:00.000+00:00,busbar,,L2 Current (Max),A,76.5
,,2023-06-14T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,76.5
,,2023-06-14T01:20:00.000+00:00,busbar,,L1 Current (Min),A,60.25
,,2023-06-14T01:20:00.000+00:00,busbar,,L1 Current (Max),A,60.38
,,2023-06-14T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,60.38
,,2023-06-14T01:20:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-14T01:20:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-14T01:10:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
,,2023-06-14T01:10:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-21.81
,,2023-06-14T01:10:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
,,2023-06-14T01:10:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-5.38
,,2023-06-14T01:10:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
,,2023-06-14T01:10:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-29.88
,,2023-06-14T01:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
