Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,,2023-06-14T01:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
,,2023-06-14T01:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-14T01:10:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.8766200000000001
,,2023-06-14T01:10:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97354
,,2023-06-14T01:10:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.81863
,,2023-06-14T01:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.0
,,2023-06-14T01:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.0
,,2023-06-14T01:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.0
,,2023-06-14T01:10:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
,,2023-06-14T01:10:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
,,2023-06-14T01:10:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
,,2023-06-14T01:10:00.000+00:00,feeder,4.0,L3 Current (Min),A,8.88
,,2023-06-14T01:10:00.000+00:00,feeder,4.0,L3 Current (Max),A,8.88
,,2023-06-14T01:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,8.88
,,2023-06-14T01:10:00.000+00:00,feeder,4.0,L2 Current (Min),A,15.88
,,2023-06-14T01:10:00.000+00:00,feeder,4.0,L2 Current (Max),A,15.88
,,2023-06-14T01:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,15.88
,,2023-06-14T01:10:00.000+00:00,feeder,4.0,L1 Current (Min),A,10.38
,,2023-06-14T01:10:00.000+00:00,feeder,4.0,L1 Current (Max),A,10.5
,,2023-06-14T01:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,10.38
,,2023-06-14T01:10:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
,,2023-06-14T01:10:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-5.12
,,2023-06-14T01:10:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
,,2023-06-14T01:10:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-24.31
,,2023-06-14T01:10:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
,,2023-06-14T01:10:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-26.62
,,2023-06-14T01:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
,,2023-06-14T01:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
,,2023-06-14T01:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.0
,,2023-06-14T01:10:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9723799999999999
,,2023-06-14T01:10:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.88208
,,2023-06-14T01:10:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8678600000000001
,,2023-06-14T01:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.0
,,2023-06-14T01:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.0
,,2023-06-14T01:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.0
,,2023-06-14T01:10:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
,,2023-06-14T01:10:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
,,2023-06-14T01:10:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
,,2023-06-14T01:10:00.000+00:00,feeder,3.0,L3 Current (Min),A,18.25
,,2023-06-14T01:10:00.000+00:00,feeder,3.0,L3 Current (Max),A,18.38
,,2023-06-14T01:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,18.38
,,2023-06-14T01:10:00.000+00:00,feeder,3.0,L2 Current (Min),A,25.12
,,2023-06-14T01:10:00.000+00:00,feeder,3.0,L2 Current (Max),A,25.25
,,2023-06-14T01:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,25.25
,,2023-06-14T01:10:00.000+00:00,feeder,3.0,L1 Current (Min),A,25.38
,,2023-06-14T01:10:00.000+00:00,feeder,3.0,L1 Current (Max),A,25.5
,,2023-06-14T01:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,25.5
,,2023-06-14T01:10:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-14T01:10:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-25.25
,,2023-06-14T01:10:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-14T01:10:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-31.25
,,2023-06-14T01:10:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-14T01:10:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-14.37
,,2023-06-14T01:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-14T01:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
,,2023-06-14T01:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-14T01:10:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.86319
,,2023-06-14T01:10:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8240000000000001
,,2023-06-14T01:10:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.93234
,,2023-06-14T01:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.0
,,2023-06-14T01:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.0
,,2023-06-14T01:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.0
,,2023-06-14T01:10:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-14T01:10:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-14T01:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-14T01:10:00.000+00:00,feeder,2.0,L3 Current (Min),A,10.38
,,2023-06-14T01:10:00.000+00:00,feeder,2.0,L3 Current (Max),A,10.5
,,2023-06-14T01:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.38
,,2023-06-14T01:10:00.000+00:00,feeder,2.0,L2 Current (Min),A,8.88
,,2023-06-14T01:10:00.000+00:00,feeder,2.0,L2 Current (Max),A,9.12
,,2023-06-14T01:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.0
,,2023-06-14T01:10:00.000+00:00,feeder,2.0,L1 Current (Min),A,9.12
,,2023-06-14T01:10:00.000+00:00,feeder,2.0,L1 Current (Max),A,9.12
,,2023-06-14T01:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,9.12
,,2023-06-14T01:10:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-14T01:10:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-16.87
,,2023-06-14T01:10:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-14T01:10:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-20.88
,,2023-06-14T01:10:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-14T01:10:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-9.69
,,2023-06-14T01:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
,,2023-06-14T01:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
,,2023-06-14T01:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-14T01:10:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9149799999999999
,,2023-06-14T01:10:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.88635
,,2023-06-14T01:10:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9683799999999999
,,2023-06-14T01:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.0
,,2023-06-14T01:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.0
,,2023-06-14T01:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.0
,,2023-06-14T01:10:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-14T01:10:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-14T01:10:00.000+00:00,feeder,1.0,L3 Current (Min),A,31.5
,,2023-06-14T01:10:00.000+00:00,feeder,1.0,L3 Current (Max),A,31.5
,,2023-06-14T01:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.5
,,2023-06-14T01:10:00.000+00:00,feeder,1.0,L2 Current (Min),A,28.12
,,2023-06-14T01:10:00.000+00:00,feeder,1.0,L2 Current (Max),A,28.12
,,2023-06-14T01:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.12
,,2023-06-14T01:10:00.000+00:00,feeder,1.0,L1 Current (Min),A,21.38
,,2023-06-14T01:10:00.000+00:00,feeder,1.0,L1 Current (Max),A,21.38
,,2023-06-14T01:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.38
,,2023-06-14T01:10:00.000+00:00,busbar,,L3 Voltage (Min),V,246.89
,,2023-06-14T01:10:00.000+00:00,busbar,,L3 Voltage (Max),V,246.95
,,2023-06-14T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.92
,,2023-06-14T01:10:00.000+00:00,busbar,,L2 Voltage (Min),V,248.42
,,2023-06-14T01:10:00.000+00:00,busbar,,L2 Voltage (Max),V,248.47
,,2023-06-14T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.45
,,2023-06-14T01:10:00.000+00:00,busbar,,L1 Voltage (Min),V,246.08
,,2023-06-14T01:10:00.000+00:00,busbar,,L1 Voltage (Max),V,246.16
,,2023-06-14T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.11
,,2023-06-14T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
,,2023-06-14T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
,,2023-06-14T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
,,2023-06-14T01:10:00.000+00:00,busbar,,L3 Active Power,kW,16.0
,,2023-06-14T01:10:00.000+00:00,busbar,,L2 Active Power,kW,17.0
,,2023-06-14T01:10:00.000+00:00,busbar,,L1 Active Power,kW,15.0
,,2023-06-14T01:10:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-14T01:10:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-14T01:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-14T01:10:00.000+00:00,busbar,,L3 Current (Min),A,68.62
,,2023-06-14T01:10:00.000+00:00,busbar,,L3 Current (Max),A,68.75
,,2023-06-14T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,68.75
,,2023-06-14T01:10:00.000+00:00,busbar,,L2 Current (Min),A,77.5
,,2023-06-14T01:10:00.000+00:00,busbar,,L2 Current (Max),A,77.62
,,2023-06-14T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,77.5
,,2023-06-14T01:10:00.000+00:00,busbar,,L1 Current (Min),A,65.62
,,2023-06-14T01:10:00.000+00:00,busbar,,L1 Current (Max),A,65.75
,,2023-06-14T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,65.75
,,2023-06-14T01:10:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-14T01:10:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-14T01:00:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
,,2023-06-14T01:00:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-28.56
,,2023-06-14T01:00:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
,,2023-06-14T01:00:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-7.06
,,2023-06-14T01:00:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
,,2023-06-14T01:00:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-28.06
,,2023-06-14T01:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-14T01:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
,,2023-06-14T01:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-14T01:00:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.82986
,,2023-06-14T01:00:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9666100000000001
,,2023-06-14T01:00:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.8372799999999999
,,2023-06-14T01:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.0
,,2023-06-14T01:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.0
,,2023-06-14T01:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.0
,,2023-06-14T01:00:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
,,2023-06-14T01:00:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
,,2023-06-14T01:00:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
,,2023-06-14T01:00:00.000+00:00,feeder,4.0,L3 Current (Min),A,9.12
,,2023-06-14T01:00:00.000+00:00,feeder,4.0,L3 Current (Max),A,9.25
,,2023-06-14T01:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,9.25
,,2023-06-14T01:00:00.000+00:00,feeder,4.0,L2 Current (Min),A,14.62
,,2023-06-14T01:00:00.000+00:00,feeder,4.0,L2 Current (Max),A,14.62
,,2023-06-14T01:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.62
,,2023-06-14T01:00:00.000+00:00,feeder,4.0,L1 Current (Min),A,10.62
,,2023-06-14T01:00:00.000+00:00,feeder,4.0,L1 Current (Max),A,10.62
,,2023-06-14T01:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,10.62
,,2023-06-14T01:00:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
,,2023-06-14T01:00:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-7.56
,,2023-06-14T01:00:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
,,2023-06-14T01:00:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-29.0
,,2023-06-14T01:00:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
,,2023-06-14T01:00:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-30.0
,,2023-06-14T01:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-14T01:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
,,2023-06-14T01:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.0
,,2023-06-14T01:00:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.96524
,,2023-06-14T01:00:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.8406299999999999
,,2023-06-14T01:00:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8366399999999999
,,2023-06-14T01:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.0
,,2023-06-14T01:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.0
,,2023-06-14T01:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.0
,,2023-06-14T01:00:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
,,2023-06-14T01:00:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
,,2023-06-14T01:00:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
,,2023-06-14T01:00:00.000+00:00,feeder,3.0,L3 Current (Min),A,17.88
,,2023-06-14T01:00:00.000+00:00,feeder,3.0,L3 Current (Max),A,17.88
,,2023-06-14T01:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,17.88
,,2023-06-14T01:00:00.000+00:00,feeder,3.0,L2 Current (Min),A,24.75
,,2023-06-14T01:00:00.000+00:00,feeder,3.0,L2 Current (Max),A,24.75
,,2023-06-14T01:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,24.75
,,2023-06-14T01:00:00.000+00:00,feeder,3.0,L1 Current (Min),A,25.0
,,2023-06-14T01:00:00.000+00:00,feeder,3.0,L1 Current (Max),A,25.12
,,2023-06-14T01:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,25.0
,,2023-06-14T01:00:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-14T01:00:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-30.56
,,2023-06-14T01:00:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-14T01:00:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-37.0
,,2023-06-14T01:00:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-14T01:00:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-12.56
,,2023-06-14T01:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-14T01:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
,,2023-06-14T01:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
,,2023-06-14T01:00:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8358399999999999
,,2023-06-14T01:00:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.7582399999999999
,,2023-06-14T01:00:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.93304
,,2023-06-14T01:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.0
,,2023-06-14T01:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.0
,,2023-06-14T01:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.0
,,2023-06-14T01:00:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-14T01:00:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-14T01:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-14T01:00:00.000+00:00,feeder,2.0,L3 Current (Min),A,9.5
,,2023-06-14T01:00:00.000+00:00,feeder,2.0,L3 Current (Max),A,9.62
,,2023-06-14T01:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.5
,,2023-06-14T01:00:00.000+00:00,feeder,2.0,L2 Current (Min),A,8.75
,,2023-06-14T01:00:00.000+00:00,feeder,2.0,L2 Current (Max),A,8.88
,,2023-06-14T01:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.75
,,2023-06-14T01:00:00.000+00:00,feeder,2.0,L1 Current (Min),A,8.62
,,2023-06-14T01:00:00.000+00:00,feeder,2.0,L1 Current (Max),A,8.75
,,2023-06-14T01:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,8.75
,,2023-06-14T01:00:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-14T01:00:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-17.13
,,2023-06-14T01:00:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-14T01:00:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-34.5
,,2023-06-14T01:00:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-14T01:00:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-13.31
,,2023-06-14T01:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
,,2023-06-14T01:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
,,2023-06-14T01:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-14T01:00:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.91235
,,2023-06-14T01:00:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.77765
,,2023-06-14T01:00:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.94876
,,2023-06-14T01:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.0
,,2023-06-14T01:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.0
,,2023-06-14T01:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.0
,,2023-06-14T01:00:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-14T01:00:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-14T01:00:00.000+00:00,feeder,1.0,L3 Current (Min),A,31.12
,,2023-06-14T01:00:00.000+00:00,feeder,1.0,L3 Current (Max),A,31.12
,,2023-06-14T01:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.12
,,2023-06-14T01:00:00.000+00:00,feeder,1.0,L2 Current (Min),A,25.88
,,2023-06-14T01:00:00.000+00:00,feeder,1.0,L2 Current (Max),A,25.88
,,2023-06-14T01:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.88
,,2023-06-14T01:00:00.000+00:00,feeder,1.0,L1 Current (Min),A,19.12
,,2023-06-14T01:00:00.000+00:00,feeder,1.0,L1 Current (Max),A,19.25
,,2023-06-14T01:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.25
,,2023-06-14T01:00:00.000+00:00,busbar,,L3 Voltage (Min),V,247.28
,,2023-06-14T01:00:00.000+00:00,busbar,,L3 Voltage (Max),V,247.3
,,2023-06-14T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.28
,,2023-06-14T01:00:00.000+00:00,busbar,,L2 Voltage (Min),V,248.91
,,2023-06-14T01:00:00.000+00:00,busbar,,L2 Voltage (Max),V,248.92
,,2023-06-14T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.91
,,2023-06-14T01:00:00.000+00:00,busbar,,L1 Voltage (Min),V,246.39
,,2023-06-14T01:00:00.000+00:00,busbar,,L1 Voltage (Max),V,246.41
,,2023-06-14T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.41
,,2023-06-14T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
,,2023-06-14T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
,,2023-06-14T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
,,2023-06-14T01:00:00.000+00:00,busbar,,L3 Active Power,kW,15.0
,,2023-06-14T01:00:00.000+00:00,busbar,,L2 Active Power,kW,15.0
,,2023-06-14T01:00:00.000+00:00,busbar,,L1 Active Power,kW,14.0
,,2023-06-14T01:00:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-14T01:00:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-14T01:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-14T01:00:00.000+00:00,busbar,,L3 Current (Min),A,67.12
,,2023-06-14T01:00:00.000+00:00,busbar,,L3 Current (Max),A,67.25
,,2023-06-14T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,67.25
,,2023-06-14T01:00:00.000+00:00,busbar,,L2 Current (Min),A,73.0
,,2023-06-14T01:00:00.000+00:00,busbar,,L2 Current (Max),A,73.0
,,2023-06-14T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,73.0
,,2023-06-14T01:00:00.000+00:00,busbar,,L1 Current (Min),A,63.0
,,2023-06-14T01:00:00.000+00:00,busbar,,L1 Current (Max),A,63.12
,,2023-06-14T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,63.0
,,2023-06-14T01:00:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-14T01:00:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-14T00:50:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
,,2023-06-14T00:50:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-35.94
,,2023-06-14T00:50:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
,,2023-06-14T00:50:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-0.56
,,2023-06-14T00:50:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
,,2023-06-14T00:50:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-27.0
,,2023-06-14T00:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-14T00:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
,,2023-06-14T00:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-14T00:50:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.7499
,,2023-06-14T00:50:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97903
,,2023-06-14T00:50:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.8378899999999999
,,2023-06-14T00:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.0
,,2023-06-14T00:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.0
,,2023-06-14T00:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.0
,,2023-06-14T00:50:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
,,2023-06-14T00:50:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
,,2023-06-14T00:50:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
,,2023-06-14T00:50:00.000+00:00,feeder,4.0,L3 Current (Min),A,7.88
,,2023-06-14T00:50:00.000+00:00,feeder,4.0,L3 Current (Max),A,8.0
,,2023-06-14T00:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,7.88
,,2023-06-14T00:50:00.000+00:00,feeder,4.0,L2 Current (Min),A,15.75
,,2023-06-14T00:50:00.000+00:00,feeder,4.0,L2 Current (Max),A,15.75
,,2023-06-14T00:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,15.75
,,2023-06-14T00:50:00.000+00:00,feeder,4.0,L1 Current (Min),A,10.5
,,2023-06-14T00:50:00.000+00:00,feeder,4.0,L1 Current (Max),A,10.5
,,2023-06-14T00:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,10.5
,,2023-06-14T00:50:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
,,2023-06-14T00:50:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-16.0
,,2023-06-14T00:50:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
,,2023-06-14T00:50:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-29.75
,,2023-06-14T00:50:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
,,2023-06-14T00:50:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-30.25
,,2023-06-14T00:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-14T00:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
,,2023-06-14T00:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.0
,,2023-06-14T00:50:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.92981
,,2023-06-14T00:50:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.83224
,,2023-06-14T00:50:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.83572
,,2023-06-14T00:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.0
,,2023-06-14T00:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.0
,,2023-06-14T00:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.0
,,2023-06-14T00:50:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
,,2023-06-14T00:50:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
,,2023-06-14T00:50:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
,,2023-06-14T00:50:00.000+00:00,feeder,3.0,L3 Current (Min),A,17.25
,,2023-06-14T00:50:00.000+00:00,feeder,3.0,L3 Current (Max),A,17.25
,,2023-06-14T00:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,17.25
,,2023-06-14T00:50:00.000+00:00,feeder,3.0,L2 Current (Min),A,23.25
,,2023-06-14T00:50:00.000+00:00,feeder,3.0,L2 Current (Max),A,23.25
,,2023-06-14T00:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,23.25
,,2023-06-14T00:50:00.000+00:00,feeder,3.0,L1 Current (Min),A,24.88
,,2023-06-14T00:50:00.000+00:00,feeder,3.0,L1 Current (Max),A,24.88
,,2023-06-14T00:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,24.88
,,2023-06-14T00:50:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-14T00:50:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-31.87
,,2023-06-14T00:50:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-14T00:50:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-37.44
,,2023-06-14T00:50:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-14T00:50:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-19.06
,,2023-06-14T00:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-14T00:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
,,2023-06-14T00:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-14T00:50:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.82583
,,2023-06-14T00:50:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.76168
,,2023-06-14T00:50:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.89389
,,2023-06-14T00:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.0
,,2023-06-14T00:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.0
,,2023-06-14T00:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.0
,,2023-06-14T00:50:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-14T00:50:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-14T00:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-14T00:50:00.000+00:00,feeder,2.0,L3 Current (Min),A,9.5
,,2023-06-14T00:50:00.000+00:00,feeder,2.0,L3 Current (Max),A,9.62
,,2023-06-14T00:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.62
,,2023-06-14T00:50:00.000+00:00,feeder,2.0,L2 Current (Min),A,9.38
,,2023-06-14T00:50:00.000+00:00,feeder,2.0,L2 Current (Max),A,9.62
,,2023-06-14T00:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.5
,,2023-06-14T00:50:00.000+00:00,feeder,2.0,L1 Current (Min),A,8.25
,,2023-06-14T00:50:00.000+00:00,feeder,2.0,L1 Current (Max),A,8.25
,,2023-06-14T00:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,8.25
,,2023-06-14T00:50:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-14T00:50:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-19.69
,,2023-06-14T00:50:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-14T00:50:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-34.5
,,2023-06-14T00:50:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-14T00:50:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-15.63
,,2023-06-14T00:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
,,2023-06-14T00:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.0
,,2023-06-14T00:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-14T00:50:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.88721
,,2023-06-14T00:50:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.78268
,,2023-06-14T00:50:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.93576
,,2023-06-14T00:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.0
,,2023-06-14T00:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.0
,,2023-06-14T00:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.0
,,2023-06-14T00:50:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-14T00:50:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-14T00:50:00.000+00:00,feeder,1.0,L3 Current (Min),A,27.5
,,2023-06-14T00:50:00.000+00:00,feeder,1.0,L3 Current (Max),A,27.5
,,2023-06-14T00:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.5
,,2023-06-14T00:50:00.000+00:00,feeder,1.0,L2 Current (Min),A,27.12
,,2023-06-14T00:50:00.000+00:00,feeder,1.0,L2 Current (Max),A,27.25
,,2023-06-14T00:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.25
,,2023-06-14T00:50:00.000+00:00,feeder,1.0,L1 Current (Min),A,20.12
,,2023-06-14T00:50:00.000+00:00,feeder,1.0,L1 Current (Max),A,20.12
,,2023-06-14T00:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.12
,,2023-06-14T00:50:00.000+00:00,busbar,,L3 Voltage (Min),V,246.48
,,2023-06-14T00:50:00.000+00:00,busbar,,L3 Voltage (Max),V,246.55
,,2023-06-14T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.53
,,2023-06-14T00:50:00.000+00:00,busbar,,L2 Voltage (Min),V,247.95
,,2023-06-14T00:50:00.000+00:00,busbar,,L2 Voltage (Max),V,248.06
,,2023-06-14T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.03
,,2023-06-14T00:50:00.000+00:00,busbar,,L1 Voltage (Min),V,245.48
,,2023-06-14T00:50:00.000+00:00,busbar,,L1 Voltage (Max),V,245.53
,,2023-06-14T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.52
,,2023-06-14T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
,,2023-06-14T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
,,2023-06-14T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
,,2023-06-14T00:50:00.000+00:00,busbar,,L3 Active Power,kW,13.0
,,2023-06-14T00:50:00.000+00:00,busbar,,L2 Active Power,kW,16.0
,,2023-06-14T00:50:00.000+00:00,busbar,,L1 Active Power,kW,14.0
,,2023-06-14T00:50:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-14T00:50:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-14T00:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-14T00:50:00.000+00:00,busbar,,L3 Current (Min),A,61.75
,,2023-06-14T00:50:00.000+00:00,busbar,,L3 Current (Max),A,61.88
,,2023-06-14T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,61.88
,,2023-06-14T00:50:00.000+00:00,busbar,,L2 Current (Min),A,73.75
,,2023-06-14T00:50:00.000+00:00,busbar,,L2 Current (Max),A,73.88
,,2023-06-14T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,73.75
,,2023-06-14T00:50:00.000+00:00,busbar,,L1 Current (Min),A,63.38
,,2023-06-14T00:50:00.000+00:00,busbar,,L1 Current (Max),A,63.5
,,2023-06-14T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,63.5
,,2023-06-14T00:50:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-14T00:50:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-14T00:40:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
,,2023-06-14T00:40:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-21.31
,,2023-06-14T00:40:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
,,2023-06-14T00:40:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-1.19
,,2023-06-14T00:40:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
,,2023-06-14T00:40:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-22.12
,,2023-06-14T00:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-14T00:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
,,2023-06-14T00:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-14T00:40:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.8528399999999999
,,2023-06-14T00:40:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9770200000000001
,,2023-06-14T00:40:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.8837
,,2023-06-14T00:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.0
,,2023-06-14T00:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.0
,,2023-06-14T00:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.0
,,2023-06-14T00:40:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
,,2023-06-14T00:40:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
,,2023-06-14T00:40:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
,,2023-06-14T00:40:00.000+00:00,feeder,4.0,L3 Current (Min),A,8.0
,,2023-06-14T00:40:00.000+00:00,feeder,4.0,L3 Current (Max),A,8.0
,,2023-06-14T00:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,8.0
,,2023-06-14T00:40:00.000+00:00,feeder,4.0,L2 Current (Min),A,15.5
,,2023-06-14T00:40:00.000+00:00,feeder,4.0,L2 Current (Max),A,15.5
,,2023-06-14T00:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,15.5
,,2023-06-14T00:40:00.000+00:00,feeder,4.0,L1 Current (Min),A,11.62
,,2023-06-14T00:40:00.000+00:00,feeder,4.0,L1 Current (Max),A,11.62
,,2023-06-14T00:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,11.62
,,2023-06-14T00:40:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
,,2023-06-14T00:40:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-11.13
,,2023-06-14T00:40:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
,,2023-06-14T00:40:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-25.88
,,2023-06-14T00:40:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
,,2023-06-14T00:40:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-32.63
,,2023-06-14T00:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-14T00:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
,,2023-06-14T00:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.0
,,2023-06-14T00:40:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.96472
,,2023-06-14T00:40:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.87134
,,2023-06-14T00:40:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8153
,,2023-06-14T00:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.0
,,2023-06-14T00:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.0
,,2023-06-14T00:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.0
,,2023-06-14T00:40:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
,,2023-06-14T00:40:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
,,2023-06-14T00:40:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
,,2023-06-14T00:40:00.000+00:00,feeder,3.0,L3 Current (Min),A,26.88
,,2023-06-14T00:40:00.000+00:00,feeder,3.0,L3 Current (Max),A,27.0
,,2023-06-14T00:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,27.0
,,2023-06-14T00:40:00.000+00:00,feeder,3.0,L2 Current (Min),A,25.0
,,2023-06-14T00:40:00.000+00:00,feeder,3.0,L2 Current (Max),A,25.12
,,2023-06-14T00:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,25.12
,,2023-06-14T00:40:00.000+00:00,feeder,3.0,L1 Current (Min),A,24.88
,,2023-06-14T00:40:00.000+00:00,feeder,3.0,L1 Current (Max),A,24.88
,,2023-06-14T00:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,24.88
,,2023-06-14T00:40:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-14T00:40:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-22.31
,,2023-06-14T00:40:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-14T00:40:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-43.88
,,2023-06-14T00:40:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-14T00:40:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-19.25
,,2023-06-14T00:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-14T00:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
,,2023-06-14T00:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-14T00:40:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.89386
,,2023-06-14T00:40:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.68826
,,2023-06-14T00:40:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.89584
,,2023-06-14T00:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.0
,,2023-06-14T00:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.0
,,2023-06-14T00:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.0
,,2023-06-14T00:40:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-14T00:40:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-14T00:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-14T00:40:00.000+00:00,feeder,2.0,L3 Current (Min),A,10.38
,,2023-06-14T00:40:00.000+00:00,feeder,2.0,L3 Current (Max),A,10.62
,,2023-06-14T00:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.5
,,2023-06-14T00:40:00.000+00:00,feeder,2.0,L2 Current (Min),A,8.88
,,2023-06-14T00:40:00.000+00:00,feeder,2.0,L2 Current (Max),A,9.0
,,2023-06-14T00:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.88
,,2023-06-14T00:40:00.000+00:00,feeder,2.0,L1 Current (Min),A,8.62
,,2023-06-14T00:40:00.000+00:00,feeder,2.0,L1 Current (Max),A,8.75
,,2023-06-14T00:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,8.75
,,2023-06-14T00:40:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-14T00:40:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-16.07
,,2023-06-14T00:40:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-14T00:40:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-33.37
,,2023-06-14T00:40:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-14T00:40:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-12.06
,,2023-06-14T00:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
,,2023-06-14T00:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.0
,,2023-06-14T00:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-14T00:40:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.91476
,,2023-06-14T00:40:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.78357
,,2023-06-14T00:40:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9516
,,2023-06-14T00:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.0
,,2023-06-14T00:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.0
,,2023-06-14T00:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.0
,,2023-06-14T00:40:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-14T00:40:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-14T00:40:00.000+00:00,feeder,1.0,L3 Current (Min),A,29.88
,,2023-06-14T00:40:00.000+00:00,feeder,1.0,L3 Current (Max),A,30.0
,,2023-06-14T00:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.0
,,2023-06-14T00:40:00.000+00:00,feeder,1.0,L2 Current (Min),A,27.75
,,2023-06-14T00:40:00.000+00:00,feeder,1.0,L2 Current (Max),A,27.75
,,2023-06-14T00:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.75
,,2023-06-14T00:40:00.000+00:00,feeder,1.0,L1 Current (Min),A,20.12
,,2023-06-14T00:40:00.000+00:00,feeder,1.0,L1 Current (Max),A,20.25
,,2023-06-14T00:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.25
,,2023-06-14T00:40:00.000+00:00,busbar,,L3 Voltage (Min),V,246.39
,,2023-06-14T00:40:00.000+00:00,busbar,,L3 Voltage (Max),V,246.44
,,2023-06-14T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.42
,,2023-06-14T00:40:00.000+00:00,busbar,,L2 Voltage (Min),V,248.02
,,2023-06-14T00:40:00.000+00:00,busbar,,L2 Voltage (Max),V,248.06
,,2023-06-14T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.06
,,2023-06-14T00:40:00.000+00:00,busbar,,L1 Voltage (Min),V,245.52
,,2023-06-14T00:40:00.000+00:00,busbar,,L1 Voltage (Max),V,245.56
,,2023-06-14T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.55
,,2023-06-14T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
,,2023-06-14T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
,,2023-06-14T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
,,2023-06-14T00:40:00.000+00:00,busbar,,L3 Active Power,kW,17.0
,,2023-06-14T00:40:00.000+00:00,busbar,,L2 Active Power,kW,16.0
,,2023-06-14T00:40:00.000+00:00,busbar,,L1 Active Power,kW,14.0
,,2023-06-14T00:40:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-14T00:40:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-14T00:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-14T00:40:00.000+00:00,busbar,,L3 Current (Min),A,75.12
,,2023-06-14T00:40:00.000+00:00,busbar,,L3 Current (Max),A,75.38
,,2023-06-14T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,75.25
,,2023-06-14T00:40:00.000+00:00,busbar,,L2 Current (Min),A,75.25
,,2023-06-14T00:40:00.000+00:00,busbar,,L2 Current (Max),A,75.38
,,2023-06-14T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,75.38
,,2023-06-14T00:40:00.000+00:00,busbar,,L1 Current (Min),A,64.88
,,2023-06-14T00:40:00.000+00:00,busbar,,L1 Current (Max),A,64.88
,,2023-06-14T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,64.88
,,2023-06-14T00:40:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-14T00:40:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-14T00:30:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
,,2023-06-14T00:30:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-16.44
,,2023-06-14T00:30:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
,,2023-06-14T00:30:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,0.69
,,2023-06-14T00:30:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
,,2023-06-14T00:30:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-20.68
,,2023-06-14T00:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-14T00:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
,,2023-06-14T00:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-14T00:30:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.8970299999999999
,,2023-06-14T00:30:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9827600000000001
,,2023-06-14T00:30:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.88785
,,2023-06-14T00:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.0
,,2023-06-14T00:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.0
,,2023-06-14T00:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.0
,,2023-06-14T00:30:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
,,2023-06-14T00:30:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
,,2023-06-14T00:30:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
,,2023-06-14T00:30:00.000+00:00,feeder,4.0,L3 Current (Min),A,9.12
,,2023-06-14T00:30:00.000+00:00,feeder,4.0,L3 Current (Max),A,9.12
,,2023-06-14T00:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,9.12
,,2023-06-14T00:30:00.000+00:00,feeder,4.0,L2 Current (Min),A,16.88
,,2023-06-14T00:30:00.000+00:00,feeder,4.0,L2 Current (Max),A,16.88
,,2023-06-14T00:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,16.88
,,2023-06-14T00:30:00.000+00:00,feeder,4.0,L1 Current (Min),A,11.12
,,2023-06-14T00:30:00.000+00:00,feeder,4.0,L1 Current (Max),A,11.12
,,2023-06-14T00:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,11.12
,,2023-06-14T00:30:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
,,2023-06-14T00:30:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-8.93
,,2023-06-14T00:30:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
,,2023-06-14T00:30:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-29.62
,,2023-06-14T00:30:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
,,2023-06-14T00:30:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-20.81
,,2023-06-14T00:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-14T00:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
,,2023-06-14T00:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.0
,,2023-06-14T00:30:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9729899999999999
,,2023-06-14T00:30:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.8385
,,2023-06-14T00:30:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.91559
,,2023-06-14T00:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.0
,,2023-06-14T00:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.0
,,2023-06-14T00:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.0
,,2023-06-14T00:30:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
,,2023-06-14T00:30:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
,,2023-06-14T00:30:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
,,2023-06-14T00:30:00.000+00:00,feeder,3.0,L3 Current (Min),A,27.75
,,2023-06-14T00:30:00.000+00:00,feeder,3.0,L3 Current (Max),A,27.88
,,2023-06-14T00:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,27.88
,,2023-06-14T00:30:00.000+00:00,feeder,3.0,L2 Current (Min),A,24.38
,,2023-06-14T00:30:00.000+00:00,feeder,3.0,L2 Current (Max),A,24.5
,,2023-06-14T00:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,24.38
,,2023-06-14T00:30:00.000+00:00,feeder,3.0,L1 Current (Min),A,30.62
,,2023-06-14T00:30:00.000+00:00,feeder,3.0,L1 Current (Max),A,30.75
,,2023-06-14T00:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,30.62
,,2023-06-14T00:30:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-14T00:30:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-36.44
,,2023-06-14T00:30:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-14T00:30:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-36.63
,,2023-06-14T00:30:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-14T00:30:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-24.0
,,2023-06-14T00:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-14T00:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
,,2023-06-14T00:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-14T00:30:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.7803
,,2023-06-14T00:30:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.7641899999999999
,,2023-06-14T00:30:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8537299999999999
,,2023-06-14T00:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.0
,,2023-06-14T00:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.0
,,2023-06-14T00:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.0
,,2023-06-14T00:30:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-14T00:30:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-14T00:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-14T00:30:00.000+00:00,feeder,2.0,L3 Current (Min),A,9.5
,,2023-06-14T00:30:00.000+00:00,feeder,2.0,L3 Current (Max),A,9.75
,,2023-06-14T00:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.62
,,2023-06-14T00:30:00.000+00:00,feeder,2.0,L2 Current (Min),A,9.62
,,2023-06-14T00:30:00.000+00:00,feeder,2.0,L2 Current (Max),A,9.75
,,2023-06-14T00:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.75
,,2023-06-14T00:30:00.000+00:00,feeder,2.0,L1 Current (Min),A,7.62
,,2023-06-14T00:30:00.000+00:00,feeder,2.0,L1 Current (Max),A,7.88
,,2023-06-14T00:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,7.75
,,2023-06-14T00:30:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-14T00:30:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-15.07
,,2023-06-14T00:30:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-14T00:30:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-28.56
,,2023-06-14T00:30:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-14T00:30:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-28.38
,,2023-06-14T00:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
,,2023-06-14T00:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
,,2023-06-14T00:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
,,2023-06-14T00:30:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.89374
,,2023-06-14T00:30:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.82095
,,2023-06-14T00:30:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.84329
,,2023-06-14T00:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.0
,,2023-06-14T00:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.0
,,2023-06-14T00:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.0
,,2023-06-14T00:30:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-14T00:30:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-14T00:30:00.000+00:00,feeder,1.0,L3 Current (Min),A,30.25
,,2023-06-14T00:30:00.000+00:00,feeder,1.0,L3 Current (Max),A,34.75
,,2023-06-14T00:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.38
,,2023-06-14T00:30:00.000+00:00,feeder,1.0,L2 Current (Min),A,26.62
,,2023-06-14T00:30:00.000+00:00,feeder,1.0,L2 Current (Max),A,26.75
,,2023-06-14T00:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.75
,,2023-06-14T00:30:00.000+00:00,feeder,1.0,L1 Current (Min),A,17.62
,,2023-06-14T00:30:00.000+00:00,feeder,1.0,L1 Current (Max),A,17.75
,,2023-06-14T00:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.62
,,2023-06-14T00:30:00.000+00:00,busbar,,L3 Voltage (Min),V,247.36
,,2023-06-14T00:30:00.000+00:00,busbar,,L3 Voltage (Max),V,247.41
,,2023-06-14T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.38
,,2023-06-14T00:30:00.000+00:00,busbar,,L2 Voltage (Min),V,248.98
,,2023-06-14T00:30:00.000+00:00,busbar,,L2 Voltage (Max),V,249.02
,,2023-06-14T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.0
,,2023-06-14T00:30:00.000+00:00,busbar,,L1 Voltage (Min),V,246.48
,,2023-06-14T00:30:00.000+00:00,busbar,,L1 Voltage (Max),V,246.53
,,2023-06-14T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.5
,,2023-06-14T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
,,2023-06-14T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
,,2023-06-14T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
,,2023-06-14T00:30:00.000+00:00,busbar,,L3 Active Power,kW,18.0
,,2023-06-14T00:30:00.000+00:00,busbar,,L2 Active Power,kW,17.0
,,2023-06-14T00:30:00.000+00:00,busbar,,L1 Active Power,kW,15.0
,,2023-06-14T00:30:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-14T00:30:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-14T00:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-14T00:30:00.000+00:00,busbar,,L3 Current (Min),A,76.0
,,2023-06-14T00:30:00.000+00:00,busbar,,L3 Current (Max),A,80.38
,,2023-06-14T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,77.12
,,2023-06-14T00:30:00.000+00:00,busbar,,L2 Current (Min),A,75.62
,,2023-06-14T00:30:00.000+00:00,busbar,,L2 Current (Max),A,75.75
,,2023-06-14T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,75.75
,,2023-06-14T00:30:00.000+00:00,busbar,,L1 Current (Min),A,67.0
,,2023-06-14T00:30:00.000+00:00,busbar,,L1 Current (Max),A,67.12
,,2023-06-14T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,67.12
,,2023-06-14T00:30:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-14T00:30:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-14T00:20:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
,,2023-06-14T00:20:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-22.12
,,2023-06-14T00:20:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
,,2023-06-14T00:20:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-0.31
,,2023-06-14T00:20:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
,,2023-06-14T00:20:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-29.75
,,2023-06-14T00:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-14T00:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
,,2023-06-14T00:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-14T00:20:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.86697
,,2023-06-14T00:20:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9831799999999999
,,2023-06-14T00:20:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.82455
,,2023-06-14T00:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.0
,,2023-06-14T00:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.0
