Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,,2023-06-14T00:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.0
,,2023-06-14T00:20:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
,,2023-06-14T00:20:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
,,2023-06-14T00:20:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
,,2023-06-14T00:20:00.000+00:00,feeder,4.0,L3 Current (Min),A,9.0
,,2023-06-14T00:20:00.000+00:00,feeder,4.0,L3 Current (Max),A,9.0
,,2023-06-14T00:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,9.0
,,2023-06-14T00:20:00.000+00:00,feeder,4.0,L2 Current (Min),A,16.88
,,2023-06-14T00:20:00.000+00:00,feeder,4.0,L2 Current (Max),A,16.88
,,2023-06-14T00:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,16.88
,,2023-06-14T00:20:00.000+00:00,feeder,4.0,L1 Current (Min),A,10.5
,,2023-06-14T00:20:00.000+00:00,feeder,4.0,L1 Current (Max),A,10.5
,,2023-06-14T00:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,10.5
,,2023-06-14T00:20:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
,,2023-06-14T00:20:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-6.87
,,2023-06-14T00:20:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
,,2023-06-14T00:20:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-26.62
,,2023-06-14T00:20:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
,,2023-06-14T00:20:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-23.94
,,2023-06-14T00:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-14T00:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
,,2023-06-14T00:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.0
,,2023-06-14T00:20:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9745799999999999
,,2023-06-14T00:20:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.86035
,,2023-06-14T00:20:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8951399999999999
,,2023-06-14T00:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.0
,,2023-06-14T00:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.0
,,2023-06-14T00:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.0
,,2023-06-14T00:20:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
,,2023-06-14T00:20:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
,,2023-06-14T00:20:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
,,2023-06-14T00:20:00.000+00:00,feeder,3.0,L3 Current (Min),A,23.38
,,2023-06-14T00:20:00.000+00:00,feeder,3.0,L3 Current (Max),A,23.38
,,2023-06-14T00:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,23.38
,,2023-06-14T00:20:00.000+00:00,feeder,3.0,L2 Current (Min),A,24.75
,,2023-06-14T00:20:00.000+00:00,feeder,3.0,L2 Current (Max),A,24.75
,,2023-06-14T00:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,24.75
,,2023-06-14T00:20:00.000+00:00,feeder,3.0,L1 Current (Min),A,28.62
,,2023-06-14T00:20:00.000+00:00,feeder,3.0,L1 Current (Max),A,28.75
,,2023-06-14T00:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,28.62
,,2023-06-14T00:20:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-14T00:20:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-29.19
,,2023-06-14T00:20:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-14T00:20:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-33.06
,,2023-06-14T00:20:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-14T00:20:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-14.44
,,2023-06-14T00:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-14T00:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
,,2023-06-14T00:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-14T00:20:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.83975
,,2023-06-14T00:20:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8026399999999999
,,2023-06-14T00:20:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9327700000000001
,,2023-06-14T00:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.0
,,2023-06-14T00:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.0
,,2023-06-14T00:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.0
,,2023-06-14T00:20:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-14T00:20:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-14T00:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-14T00:20:00.000+00:00,feeder,2.0,L3 Current (Min),A,10.88
,,2023-06-14T00:20:00.000+00:00,feeder,2.0,L3 Current (Max),A,10.88
,,2023-06-14T00:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.88
,,2023-06-14T00:20:00.000+00:00,feeder,2.0,L2 Current (Min),A,9.88
,,2023-06-14T00:20:00.000+00:00,feeder,2.0,L2 Current (Max),A,9.88
,,2023-06-14T00:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.88
,,2023-06-14T00:20:00.000+00:00,feeder,2.0,L1 Current (Min),A,9.25
,,2023-06-14T00:20:00.000+00:00,feeder,2.0,L1 Current (Max),A,9.38
,,2023-06-14T00:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,9.25
,,2023-06-14T00:20:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-14T00:20:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-14.37
,,2023-06-14T00:20:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-14T00:20:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-21.38
,,2023-06-14T00:20:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-14T00:20:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-23.12
,,2023-06-14T00:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
,,2023-06-14T00:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
,,2023-06-14T00:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
,,2023-06-14T00:20:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9324899999999999
,,2023-06-14T00:20:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.88965
,,2023-06-14T00:20:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.88544
,,2023-06-14T00:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.0
,,2023-06-14T00:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.0
,,2023-06-14T00:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.0
,,2023-06-14T00:20:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-14T00:20:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-14T00:20:00.000+00:00,feeder,1.0,L3 Current (Min),A,33.12
,,2023-06-14T00:20:00.000+00:00,feeder,1.0,L3 Current (Max),A,33.25
,,2023-06-14T00:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.25
,,2023-06-14T00:20:00.000+00:00,feeder,1.0,L2 Current (Min),A,32.12
,,2023-06-14T00:20:00.000+00:00,feeder,1.0,L2 Current (Max),A,32.12
,,2023-06-14T00:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.12
,,2023-06-14T00:20:00.000+00:00,feeder,1.0,L1 Current (Min),A,18.5
,,2023-06-14T00:20:00.000+00:00,feeder,1.0,L1 Current (Max),A,18.5
,,2023-06-14T00:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.5
,,2023-06-14T00:20:00.000+00:00,busbar,,L3 Voltage (Min),V,246.73
,,2023-06-14T00:20:00.000+00:00,busbar,,L3 Voltage (Max),V,246.75
,,2023-06-14T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.75
,,2023-06-14T00:20:00.000+00:00,busbar,,L2 Voltage (Min),V,248.22
,,2023-06-14T00:20:00.000+00:00,busbar,,L2 Voltage (Max),V,248.23
,,2023-06-14T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.23
,,2023-06-14T00:20:00.000+00:00,busbar,,L1 Voltage (Min),V,245.97
,,2023-06-14T00:20:00.000+00:00,busbar,,L1 Voltage (Max),V,245.98
,,2023-06-14T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.97
,,2023-06-14T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
,,2023-06-14T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
,,2023-06-14T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
,,2023-06-14T00:20:00.000+00:00,busbar,,L3 Active Power,kW,17.0
,,2023-06-14T00:20:00.000+00:00,busbar,,L2 Active Power,kW,19.0
,,2023-06-14T00:20:00.000+00:00,busbar,,L1 Active Power,kW,15.0
,,2023-06-14T00:20:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-14T00:20:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-14T00:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-14T00:20:00.000+00:00,busbar,,L3 Current (Min),A,75.75
,,2023-06-14T00:20:00.000+00:00,busbar,,L3 Current (Max),A,75.88
,,2023-06-14T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,75.75
,,2023-06-14T00:20:00.000+00:00,busbar,,L2 Current (Min),A,82.25
,,2023-06-14T00:20:00.000+00:00,busbar,,L2 Current (Max),A,82.38
,,2023-06-14T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,82.25
,,2023-06-14T00:20:00.000+00:00,busbar,,L1 Current (Min),A,66.75
,,2023-06-14T00:20:00.000+00:00,busbar,,L1 Current (Max),A,66.88
,,2023-06-14T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,66.75
,,2023-06-14T00:20:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-14T00:20:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-14T00:10:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
,,2023-06-14T00:10:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-22.0
,,2023-06-14T00:10:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
,,2023-06-14T00:10:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-4.56
,,2023-06-14T00:10:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
,,2023-06-14T00:10:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-25.5
,,2023-06-14T00:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-14T00:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
,,2023-06-14T00:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-14T00:10:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.88055
,,2023-06-14T00:10:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9779
,,2023-06-14T00:10:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.8644700000000001
,,2023-06-14T00:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.0
,,2023-06-14T00:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.0
,,2023-06-14T00:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.0
,,2023-06-14T00:10:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
,,2023-06-14T00:10:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
,,2023-06-14T00:10:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
,,2023-06-14T00:10:00.000+00:00,feeder,4.0,L3 Current (Min),A,8.88
,,2023-06-14T00:10:00.000+00:00,feeder,4.0,L3 Current (Max),A,9.0
,,2023-06-14T00:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,9.0
,,2023-06-14T00:10:00.000+00:00,feeder,4.0,L2 Current (Min),A,16.38
,,2023-06-14T00:10:00.000+00:00,feeder,4.0,L2 Current (Max),A,16.38
,,2023-06-14T00:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,16.38
,,2023-06-14T00:10:00.000+00:00,feeder,4.0,L1 Current (Min),A,10.12
,,2023-06-14T00:10:00.000+00:00,feeder,4.0,L1 Current (Max),A,10.25
,,2023-06-14T00:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,10.12
,,2023-06-14T00:10:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
,,2023-06-14T00:10:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-5.81
,,2023-06-14T00:10:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
,,2023-06-14T00:10:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-25.94
,,2023-06-14T00:10:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
,,2023-06-14T00:10:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-13.37
,,2023-06-14T00:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-14T00:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
,,2023-06-14T00:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
,,2023-06-14T00:10:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98441
,,2023-06-14T00:10:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.87008
,,2023-06-14T00:10:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9627399999999999
,,2023-06-14T00:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.0
,,2023-06-14T00:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.0
,,2023-06-14T00:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.0
,,2023-06-14T00:10:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
,,2023-06-14T00:10:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
,,2023-06-14T00:10:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
,,2023-06-14T00:10:00.000+00:00,feeder,3.0,L3 Current (Min),A,32.75
,,2023-06-14T00:10:00.000+00:00,feeder,3.0,L3 Current (Max),A,32.88
,,2023-06-14T00:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,32.75
,,2023-06-14T00:10:00.000+00:00,feeder,3.0,L2 Current (Min),A,24.88
,,2023-06-14T00:10:00.000+00:00,feeder,3.0,L2 Current (Max),A,25.0
,,2023-06-14T00:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,25.0
,,2023-06-14T00:10:00.000+00:00,feeder,3.0,L1 Current (Min),A,39.62
,,2023-06-14T00:10:00.000+00:00,feeder,3.0,L1 Current (Max),A,39.75
,,2023-06-14T00:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,39.75
,,2023-06-14T00:10:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-14T00:10:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-26.56
,,2023-06-14T00:10:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-14T00:10:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-35.19
,,2023-06-14T00:10:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-14T00:10:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-11.44
,,2023-06-14T00:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-14T00:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
,,2023-06-14T00:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
,,2023-06-14T00:10:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.84814
,,2023-06-14T00:10:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.77942
,,2023-06-14T00:10:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.93695
,,2023-06-14T00:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.0
,,2023-06-14T00:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.0
,,2023-06-14T00:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.0
,,2023-06-14T00:10:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-14T00:10:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-14T00:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-14T00:10:00.000+00:00,feeder,2.0,L3 Current (Min),A,11.62
,,2023-06-14T00:10:00.000+00:00,feeder,2.0,L3 Current (Max),A,11.62
,,2023-06-14T00:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.62
,,2023-06-14T00:10:00.000+00:00,feeder,2.0,L2 Current (Min),A,9.75
,,2023-06-14T00:10:00.000+00:00,feeder,2.0,L2 Current (Max),A,10.0
,,2023-06-14T00:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.88
,,2023-06-14T00:10:00.000+00:00,feeder,2.0,L1 Current (Min),A,9.75
,,2023-06-14T00:10:00.000+00:00,feeder,2.0,L1 Current (Max),A,9.75
,,2023-06-14T00:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,9.75
,,2023-06-14T00:10:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-14T00:10:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-14.19
,,2023-06-14T00:10:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-14T00:10:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-28.5
,,2023-06-14T00:10:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-14T00:10:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-22.5
,,2023-06-14T00:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
,,2023-06-14T00:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
,,2023-06-14T00:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
,,2023-06-14T00:10:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9278200000000001
,,2023-06-14T00:10:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8258
,,2023-06-14T00:10:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8963899999999999
,,2023-06-14T00:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.0
,,2023-06-14T00:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.0
,,2023-06-14T00:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.0
,,2023-06-14T00:10:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-14T00:10:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-14T00:10:00.000+00:00,feeder,1.0,L3 Current (Min),A,32.88
,,2023-06-14T00:10:00.000+00:00,feeder,1.0,L3 Current (Max),A,33.0
,,2023-06-14T00:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.88
,,2023-06-14T00:10:00.000+00:00,feeder,1.0,L2 Current (Min),A,27.88
,,2023-06-14T00:10:00.000+00:00,feeder,1.0,L2 Current (Max),A,28.0
,,2023-06-14T00:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.88
,,2023-06-14T00:10:00.000+00:00,feeder,1.0,L1 Current (Min),A,19.62
,,2023-06-14T00:10:00.000+00:00,feeder,1.0,L1 Current (Max),A,19.62
,,2023-06-14T00:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.62
,,2023-06-14T00:10:00.000+00:00,busbar,,L3 Voltage (Min),V,246.45
,,2023-06-14T00:10:00.000+00:00,busbar,,L3 Voltage (Max),V,246.47
,,2023-06-14T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.47
,,2023-06-14T00:10:00.000+00:00,busbar,,L2 Voltage (Min),V,247.97
,,2023-06-14T00:10:00.000+00:00,busbar,,L2 Voltage (Max),V,247.98
,,2023-06-14T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.98
,,2023-06-14T00:10:00.000+00:00,busbar,,L1 Voltage (Min),V,245.5
,,2023-06-14T00:10:00.000+00:00,busbar,,L1 Voltage (Max),V,245.52
,,2023-06-14T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.5
,,2023-06-14T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
,,2023-06-14T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
,,2023-06-14T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
,,2023-06-14T00:10:00.000+00:00,busbar,,L3 Active Power,kW,20.0
,,2023-06-14T00:10:00.000+00:00,busbar,,L2 Active Power,kW,17.0
,,2023-06-14T00:10:00.000+00:00,busbar,,L1 Active Power,kW,18.0
,,2023-06-14T00:10:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-14T00:10:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-14T00:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-14T00:10:00.000+00:00,busbar,,L3 Current (Min),A,85.38
,,2023-06-14T00:10:00.000+00:00,busbar,,L3 Current (Max),A,85.5
,,2023-06-14T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,85.5
,,2023-06-14T00:10:00.000+00:00,busbar,,L2 Current (Min),A,77.88
,,2023-06-14T00:10:00.000+00:00,busbar,,L2 Current (Max),A,78.0
,,2023-06-14T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,78.0
,,2023-06-14T00:10:00.000+00:00,busbar,,L1 Current (Min),A,78.88
,,2023-06-14T00:10:00.000+00:00,busbar,,L1 Current (Max),A,78.88
,,2023-06-14T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,78.88
,,2023-06-14T00:10:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-14T00:10:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-14T00:00:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
,,2023-06-14T00:00:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-19.69
,,2023-06-14T00:00:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
,,2023-06-14T00:00:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-4.56
,,2023-06-14T00:00:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
,,2023-06-14T00:00:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-20.38
,,2023-06-14T00:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-14T00:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
,,2023-06-14T00:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-14T00:00:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.89364
,,2023-06-14T00:00:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9778700000000001
,,2023-06-14T00:00:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.8970600000000001
,,2023-06-14T00:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.0
,,2023-06-14T00:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.0
,,2023-06-14T00:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.0
,,2023-06-14T00:00:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
,,2023-06-14T00:00:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
,,2023-06-14T00:00:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
,,2023-06-14T00:00:00.000+00:00,feeder,4.0,L3 Current (Min),A,9.38
,,2023-06-14T00:00:00.000+00:00,feeder,4.0,L3 Current (Max),A,9.38
,,2023-06-14T00:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,9.38
,,2023-06-14T00:00:00.000+00:00,feeder,4.0,L2 Current (Min),A,16.5
,,2023-06-14T00:00:00.000+00:00,feeder,4.0,L2 Current (Max),A,16.5
,,2023-06-14T00:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,16.5
,,2023-06-14T00:00:00.000+00:00,feeder,4.0,L1 Current (Min),A,10.62
,,2023-06-14T00:00:00.000+00:00,feeder,4.0,L1 Current (Max),A,10.62
,,2023-06-14T00:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,10.62
,,2023-06-14T00:00:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
,,2023-06-14T00:00:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-7.81
,,2023-06-14T00:00:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
,,2023-06-14T00:00:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-27.25
,,2023-06-14T00:00:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
,,2023-06-14T00:00:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-16.25
,,2023-06-14T00:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-14T00:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
,,2023-06-14T00:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
,,2023-06-14T00:00:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.96777
,,2023-06-14T00:00:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.85464
,,2023-06-14T00:00:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.94311
,,2023-06-14T00:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.0
,,2023-06-14T00:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.0
,,2023-06-14T00:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.0
,,2023-06-14T00:00:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
,,2023-06-14T00:00:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
,,2023-06-14T00:00:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
,,2023-06-14T00:00:00.000+00:00,feeder,3.0,L3 Current (Min),A,23.12
,,2023-06-14T00:00:00.000+00:00,feeder,3.0,L3 Current (Max),A,23.12
,,2023-06-14T00:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,23.12
,,2023-06-14T00:00:00.000+00:00,feeder,3.0,L2 Current (Min),A,25.25
,,2023-06-14T00:00:00.000+00:00,feeder,3.0,L2 Current (Max),A,25.38
,,2023-06-14T00:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,25.25
,,2023-06-14T00:00:00.000+00:00,feeder,3.0,L1 Current (Min),A,35.88
,,2023-06-14T00:00:00.000+00:00,feeder,3.0,L1 Current (Max),A,36.0
,,2023-06-14T00:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,35.88
,,2023-06-14T00:00:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-14T00:00:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-23.5
,,2023-06-14T00:00:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-14T00:00:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-36.5
,,2023-06-14T00:00:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-14T00:00:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-10.69
,,2023-06-14T00:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-14T00:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
,,2023-06-14T00:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
,,2023-06-14T00:00:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.89465
,,2023-06-14T00:00:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.76394
,,2023-06-14T00:00:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.94086
,,2023-06-14T00:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
,,2023-06-14T00:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.0
,,2023-06-14T00:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.0
,,2023-06-14T00:00:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-14T00:00:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-14T00:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-14T00:00:00.000+00:00,feeder,2.0,L3 Current (Min),A,11.25
,,2023-06-14T00:00:00.000+00:00,feeder,2.0,L3 Current (Max),A,11.38
,,2023-06-14T00:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.38
,,2023-06-14T00:00:00.000+00:00,feeder,2.0,L2 Current (Min),A,10.12
,,2023-06-14T00:00:00.000+00:00,feeder,2.0,L2 Current (Max),A,10.25
,,2023-06-14T00:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.25
,,2023-06-14T00:00:00.000+00:00,feeder,2.0,L1 Current (Min),A,9.75
,,2023-06-14T00:00:00.000+00:00,feeder,2.0,L1 Current (Max),A,9.75
,,2023-06-14T00:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,9.75
,,2023-06-14T00:00:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-14T00:00:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-16.07
,,2023-06-14T00:00:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-14T00:00:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-23.94
,,2023-06-14T00:00:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-14T00:00:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-25.56
,,2023-06-14T00:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
,,2023-06-14T00:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
,,2023-06-14T00:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
,,2023-06-14T00:00:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9233399999999999
,,2023-06-14T00:00:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.85815
,,2023-06-14T00:00:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.87613
,,2023-06-14T00:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.0
,,2023-06-14T00:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.0
,,2023-06-14T00:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.0
,,2023-06-14T00:00:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-14T00:00:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-14T00:00:00.000+00:00,feeder,1.0,L3 Current (Min),A,33.38
,,2023-06-14T00:00:00.000+00:00,feeder,1.0,L3 Current (Max),A,33.5
,,2023-06-14T00:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.38
,,2023-06-14T00:00:00.000+00:00,feeder,1.0,L2 Current (Min),A,28.0
,,2023-06-14T00:00:00.000+00:00,feeder,1.0,L2 Current (Max),A,28.12
,,2023-06-14T00:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.0
,,2023-06-14T00:00:00.000+00:00,feeder,1.0,L1 Current (Min),A,18.88
,,2023-06-14T00:00:00.000+00:00,feeder,1.0,L1 Current (Max),A,18.88
,,2023-06-14T00:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.88
,,2023-06-14T00:00:00.000+00:00,busbar,,L3 Voltage (Min),V,245.52
,,2023-06-14T00:00:00.000+00:00,busbar,,L3 Voltage (Max),V,245.59
,,2023-06-14T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.55
,,2023-06-14T00:00:00.000+00:00,busbar,,L2 Voltage (Min),V,247.06
,,2023-06-14T00:00:00.000+00:00,busbar,,L2 Voltage (Max),V,247.09
,,2023-06-14T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.06
,,2023-06-14T00:00:00.000+00:00,busbar,,L1 Voltage (Min),V,244.66
,,2023-06-14T00:00:00.000+00:00,busbar,,L1 Voltage (Max),V,244.67
,,2023-06-14T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.66
,,2023-06-14T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
,,2023-06-14T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
,,2023-06-14T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
,,2023-06-14T00:00:00.000+00:00,busbar,,L3 Active Power,kW,18.0
,,2023-06-14T00:00:00.000+00:00,busbar,,L2 Active Power,kW,17.0
,,2023-06-14T00:00:00.000+00:00,busbar,,L1 Active Power,kW,17.0
,,2023-06-14T00:00:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-14T00:00:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-14T00:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-14T00:00:00.000+00:00,busbar,,L3 Current (Min),A,77.0
,,2023-06-14T00:00:00.000+00:00,busbar,,L3 Current (Max),A,77.12
,,2023-06-14T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,77.0
,,2023-06-14T00:00:00.000+00:00,busbar,,L2 Current (Min),A,78.62
,,2023-06-14T00:00:00.000+00:00,busbar,,L2 Current (Max),A,79.0
,,2023-06-14T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,78.88
,,2023-06-14T00:00:00.000+00:00,busbar,,L1 Current (Min),A,74.88
,,2023-06-14T00:00:00.000+00:00,busbar,,L1 Current (Max),A,75.0
,,2023-06-14T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,74.88
,,2023-06-14T00:00:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-14T00:00:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-15T23:50:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
,,2023-06-15T23:50:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-32.31
,,2023-06-15T23:50:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
,,2023-06-15T23:50:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-2.44
,,2023-06-15T23:50:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
,,2023-06-15T23:50:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-17.19
,,2023-06-15T23:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-15T23:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
,,2023-06-15T23:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-15T23:50:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.77887
,,2023-06-15T23:50:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9569700000000001
,,2023-06-15T23:50:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9009999999999999
,,2023-06-15T23:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.0
,,2023-06-15T23:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.0
,,2023-06-15T23:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.0
,,2023-06-15T23:50:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
,,2023-06-15T23:50:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
,,2023-06-15T23:50:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
,,2023-06-15T23:50:00.000+00:00,feeder,4.0,L3 Current (Min),A,7.5
,,2023-06-15T23:50:00.000+00:00,feeder,4.0,L3 Current (Max),A,7.62
,,2023-06-15T23:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,7.62
,,2023-06-15T23:50:00.000+00:00,feeder,4.0,L2 Current (Min),A,9.12
,,2023-06-15T23:50:00.000+00:00,feeder,4.0,L2 Current (Max),A,9.25
,,2023-06-15T23:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,9.12
,,2023-06-15T23:50:00.000+00:00,feeder,4.0,L1 Current (Min),A,10.25
,,2023-06-15T23:50:00.000+00:00,feeder,4.0,L1 Current (Max),A,10.38
,,2023-06-15T23:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,10.38
,,2023-06-15T23:50:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
,,2023-06-15T23:50:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-9.87
,,2023-06-15T23:50:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
,,2023-06-15T23:50:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-18.25
,,2023-06-15T23:50:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
,,2023-06-15T23:50:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-28.38
,,2023-06-15T23:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
,,2023-06-15T23:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
,,2023-06-15T23:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.0
,,2023-06-15T23:50:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9752200000000001
,,2023-06-15T23:50:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9303899999999999
,,2023-06-15T23:50:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.84906
,,2023-06-15T23:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.0
,,2023-06-15T23:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.0
,,2023-06-15T23:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.0
,,2023-06-15T23:50:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
,,2023-06-15T23:50:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
,,2023-06-15T23:50:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
,,2023-06-15T23:50:00.000+00:00,feeder,3.0,L3 Current (Min),A,42.38
,,2023-06-15T23:50:00.000+00:00,feeder,3.0,L3 Current (Max),A,42.5
,,2023-06-15T23:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,42.38
,,2023-06-15T23:50:00.000+00:00,feeder,3.0,L2 Current (Min),A,35.38
,,2023-06-15T23:50:00.000+00:00,feeder,3.0,L2 Current (Max),A,35.5
,,2023-06-15T23:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,35.38
,,2023-06-15T23:50:00.000+00:00,feeder,3.0,L1 Current (Min),A,24.88
,,2023-06-15T23:50:00.000+00:00,feeder,3.0,L1 Current (Max),A,25.0
,,2023-06-15T23:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,25.0
,,2023-06-15T23:50:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-15T23:50:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-23.88
,,2023-06-15T23:50:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-15T23:50:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-46.69
,,2023-06-15T23:50:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-15T23:50:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-10.19
,,2023-06-15T23:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-15T23:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
,,2023-06-15T23:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
,,2023-06-15T23:50:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.88785
,,2023-06-15T23:50:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.6603
,,2023-06-15T23:50:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.94855
,,2023-06-15T23:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
,,2023-06-15T23:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.0
,,2023-06-15T23:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.0
,,2023-06-15T23:50:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-15T23:50:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-15T23:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-15T23:50:00.000+00:00,feeder,2.0,L3 Current (Min),A,12.25
,,2023-06-15T23:50:00.000+00:00,feeder,2.0,L3 Current (Max),A,12.38
,,2023-06-15T23:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.38
,,2023-06-15T23:50:00.000+00:00,feeder,2.0,L2 Current (Min),A,10.12
,,2023-06-15T23:50:00.000+00:00,feeder,2.0,L2 Current (Max),A,10.12
,,2023-06-15T23:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.12
,,2023-06-15T23:50:00.000+00:00,feeder,2.0,L1 Current (Min),A,9.38
,,2023-06-15T23:50:00.000+00:00,feeder,2.0,L1 Current (Max),A,9.38
,,2023-06-15T23:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,9.38
,,2023-06-15T23:50:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-15T23:50:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-24.88
,,2023-06-15T23:50:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-15T23:50:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-23.25
,,2023-06-15T23:50:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-15T23:50:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-19.19
,,2023-06-15T23:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-15T23:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
,,2023-06-15T23:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-15T23:50:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.78567
,,2023-06-15T23:50:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8844299999999999
,,2023-06-15T23:50:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9037799999999999
,,2023-06-15T23:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.0
,,2023-06-15T23:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.0
,,2023-06-15T23:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.0
,,2023-06-15T23:50:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-15T23:50:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-15T23:50:00.000+00:00,feeder,1.0,L3 Current (Min),A,13.5
,,2023-06-15T23:50:00.000+00:00,feeder,1.0,L3 Current (Max),A,14.38
,,2023-06-15T23:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.0
,,2023-06-15T23:50:00.000+00:00,feeder,1.0,L2 Current (Min),A,35.88
,,2023-06-15T23:50:00.000+00:00,feeder,1.0,L2 Current (Max),A,36.12
,,2023-06-15T23:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.0
,,2023-06-15T23:50:00.000+00:00,feeder,1.0,L1 Current (Min),A,19.25
,,2023-06-15T23:50:00.000+00:00,feeder,1.0,L1 Current (Max),A,19.5
,,2023-06-15T23:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.38
,,2023-06-15T23:50:00.000+00:00,busbar,,L3 Voltage (Min),V,246.16
,,2023-06-15T23:50:00.000+00:00,busbar,,L3 Voltage (Max),V,246.17
,,2023-06-15T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.16
,,2023-06-15T23:50:00.000+00:00,busbar,,L2 Voltage (Min),V,247.92
,,2023-06-15T23:50:00.000+00:00,busbar,,L2 Voltage (Max),V,247.92
,,2023-06-15T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.92
,,2023-06-15T23:50:00.000+00:00,busbar,,L1 Voltage (Min),V,245.5
,,2023-06-15T23:50:00.000+00:00,busbar,,L1 Voltage (Max),V,245.55
,,2023-06-15T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.53
,,2023-06-15T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
,,2023-06-15T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
,,2023-06-15T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
,,2023-06-15T23:50:00.000+00:00,busbar,,L3 Active Power,kW,17.0
,,2023-06-15T23:50:00.000+00:00,busbar,,L2 Active Power,kW,20.0
,,2023-06-15T23:50:00.000+00:00,busbar,,L1 Active Power,kW,14.0
,,2023-06-15T23:50:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-15T23:50:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-15T23:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-15T23:50:00.000+00:00,busbar,,L3 Current (Min),A,74.25
,,2023-06-15T23:50:00.000+00:00,busbar,,L3 Current (Max),A,74.5
,,2023-06-15T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,74.38
,,2023-06-15T23:50:00.000+00:00,busbar,,L2 Current (Min),A,89.12
,,2023-06-15T23:50:00.000+00:00,busbar,,L2 Current (Max),A,89.5
,,2023-06-15T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,89.25
,,2023-06-15T23:50:00.000+00:00,busbar,,L1 Current (Min),A,63.62
,,2023-06-15T23:50:00.000+00:00,busbar,,L1 Current (Max),A,63.75
,,2023-06-15T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,63.62
,,2023-06-15T23:50:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-15T23:50:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-15T23:40:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
,,2023-06-15T23:40:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-30.81
,,2023-06-15T23:40:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
,,2023-06-15T23:40:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-3.0
,,2023-06-15T23:40:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
,,2023-06-15T23:40:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-21.25
,,2023-06-15T23:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-15T23:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
,,2023-06-15T23:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-15T23:40:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.81491
,,2023-06-15T23:40:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9621299999999999
,,2023-06-15T23:40:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.87564
,,2023-06-15T23:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.0
,,2023-06-15T23:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.0
,,2023-06-15T23:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.0
,,2023-06-15T23:40:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
,,2023-06-15T23:40:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
,,2023-06-15T23:40:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
,,2023-06-15T23:40:00.000+00:00,feeder,4.0,L3 Current (Min),A,8.88
,,2023-06-15T23:40:00.000+00:00,feeder,4.0,L3 Current (Max),A,9.0
,,2023-06-15T23:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,9.0
,,2023-06-15T23:40:00.000+00:00,feeder,4.0,L2 Current (Min),A,9.75
,,2023-06-15T23:40:00.000+00:00,feeder,4.0,L2 Current (Max),A,9.75
,,2023-06-15T23:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,9.75
,,2023-06-15T23:40:00.000+00:00,feeder,4.0,L1 Current (Min),A,10.0
,,2023-06-15T23:40:00.000+00:00,feeder,4.0,L1 Current (Max),A,10.12
,,2023-06-15T23:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,10.0
,,2023-06-15T23:40:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
,,2023-06-15T23:40:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-17.81
,,2023-06-15T23:40:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
,,2023-06-15T23:40:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-15.37
,,2023-06-15T23:40:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
,,2023-06-15T23:40:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-31.93
,,2023-06-15T23:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
,,2023-06-15T23:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
,,2023-06-15T23:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.0
,,2023-06-15T23:40:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9204100000000001
,,2023-06-15T23:40:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.94711
,,2023-06-15T23:40:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.81567
,,2023-06-15T23:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.0
,,2023-06-15T23:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.0
,,2023-06-15T23:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.0
,,2023-06-15T23:40:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
,,2023-06-15T23:40:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
,,2023-06-15T23:40:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
,,2023-06-15T23:40:00.000+00:00,feeder,3.0,L3 Current (Min),A,22.62
,,2023-06-15T23:40:00.000+00:00,feeder,3.0,L3 Current (Max),A,22.62
,,2023-06-15T23:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,22.62
,,2023-06-15T23:40:00.000+00:00,feeder,3.0,L2 Current (Min),A,36.38
,,2023-06-15T23:40:00.000+00:00,feeder,3.0,L2 Current (Max),A,36.5
,,2023-06-15T23:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,36.5
,,2023-06-15T23:40:00.000+00:00,feeder,3.0,L1 Current (Min),A,24.62
,,2023-06-15T23:40:00.000+00:00,feeder,3.0,L1 Current (Max),A,24.62
,,2023-06-15T23:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,24.62
,,2023-06-15T23:40:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-15T23:40:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-25.88
,,2023-06-15T23:40:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-15T23:40:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-33.63
,,2023-06-15T23:40:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-15T23:40:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-13.31
,,2023-06-15T23:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-15T23:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
,,2023-06-15T23:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-15T23:40:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8708799999999999
,,2023-06-15T23:40:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.79486
,,2023-06-15T23:40:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9294399999999999
,,2023-06-15T23:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
,,2023-06-15T23:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.0
,,2023-06-15T23:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.0
,,2023-06-15T23:40:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-15T23:40:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-15T23:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-15T23:40:00.000+00:00,feeder,2.0,L3 Current (Min),A,12.62
,,2023-06-15T23:40:00.000+00:00,feeder,2.0,L3 Current (Max),A,12.62
,,2023-06-15T23:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.62
,,2023-06-15T23:40:00.000+00:00,feeder,2.0,L2 Current (Min),A,9.75
,,2023-06-15T23:40:00.000+00:00,feeder,2.0,L2 Current (Max),A,10.0
,,2023-06-15T23:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.88
,,2023-06-15T23:40:00.000+00:00,feeder,2.0,L1 Current (Min),A,10.0
,,2023-06-15T23:40:00.000+00:00,feeder,2.0,L1 Current (Max),A,10.12
,,2023-06-15T23:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,10.12
,,2023-06-15T23:40:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-15T23:40:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-14.44
,,2023-06-15T23:40:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-15T23:40:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-27.75
,,2023-06-15T23:40:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-15T23:40:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-12.0
,,2023-06-15T23:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-15T23:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
,,2023-06-15T23:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-15T23:40:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8858600000000001
,,2023-06-15T23:40:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.82919
,,2023-06-15T23:40:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9436
,,2023-06-15T23:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.0
,,2023-06-15T23:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.0
,,2023-06-15T23:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.0
,,2023-06-15T23:40:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-15T23:40:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-15T23:40:00.000+00:00,feeder,1.0,L3 Current (Min),A,18.75
,,2023-06-15T23:40:00.000+00:00,feeder,1.0,L3 Current (Max),A,19.88
,,2023-06-15T23:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.12
,,2023-06-15T23:40:00.000+00:00,feeder,1.0,L2 Current (Min),A,28.0
,,2023-06-15T23:40:00.000+00:00,feeder,1.0,L2 Current (Max),A,28.12
,,2023-06-15T23:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.12
,,2023-06-15T23:40:00.000+00:00,feeder,1.0,L1 Current (Min),A,19.88
,,2023-06-15T23:40:00.000+00:00,feeder,1.0,L1 Current (Max),A,20.12
,,2023-06-15T23:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.0
,,2023-06-15T23:40:00.000+00:00,busbar,,L3 Voltage (Min),V,245.91
,,2023-06-15T23:40:00.000+00:00,busbar,,L3 Voltage (Max),V,245.91
,,2023-06-15T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.91
,,2023-06-15T23:40:00.000+00:00,busbar,,L2 Voltage (Min),V,247.5
,,2023-06-15T23:40:00.000+00:00,busbar,,L2 Voltage (Max),V,247.52
,,2023-06-15T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.5
,,2023-06-15T23:40:00.000+00:00,busbar,,L1 Voltage (Min),V,245.12
,,2023-06-15T23:40:00.000+00:00,busbar,,L1 Voltage (Max),V,245.12
,,2023-06-15T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.12
,,2023-06-15T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
,,2023-06-15T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
,,2023-06-15T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
,,2023-06-15T23:40:00.000+00:00,busbar,,L3 Active Power,kW,14.0
,,2023-06-15T23:40:00.000+00:00,busbar,,L2 Active Power,kW,19.0
,,2023-06-15T23:40:00.000+00:00,busbar,,L1 Active Power,kW,14.0
,,2023-06-15T23:40:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-15T23:40:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-15T23:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-15T23:40:00.000+00:00,busbar,,L3 Current (Min),A,62.0
,,2023-06-15T23:40:00.000+00:00,busbar,,L3 Current (Max),A,62.38
,,2023-06-15T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,62.25
,,2023-06-15T23:40:00.000+00:00,busbar,,L2 Current (Min),A,83.0
,,2023-06-15T23:40:00.000+00:00,busbar,,L2 Current (Max),A,83.12
,,2023-06-15T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,83.12
,,2023-06-15T23:40:00.000+00:00,busbar,,L1 Current (Min),A,64.12
,,2023-06-15T23:40:00.000+00:00,busbar,,L1 Current (Max),A,64.25
,,2023-06-15T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,64.12
,,2023-06-15T23:40:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-15T23:40:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-15T23:30:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
,,2023-06-15T23:30:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-17.19
,,2023-06-15T23:30:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
,,2023-06-15T23:30:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-8.31
,,2023-06-15T23:30:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
,,2023-06-15T23:30:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-21.06
,,2023-06-15T23:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-15T23:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
,,2023-06-15T23:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-15T23:30:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.88626
,,2023-06-15T23:30:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9564799999999999
,,2023-06-15T23:30:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.88754
,,2023-06-15T23:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.0
,,2023-06-15T23:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.0
,,2023-06-15T23:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.0
,,2023-06-15T23:30:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
,,2023-06-15T23:30:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
,,2023-06-15T23:30:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
,,2023-06-15T23:30:00.000+00:00,feeder,4.0,L3 Current (Min),A,8.62
,,2023-06-15T23:30:00.000+00:00,feeder,4.0,L3 Current (Max),A,8.75
,,2023-06-15T23:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,8.75
