Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,,2023-06-15T23:30:00.000+00:00,feeder,4.0,L2 Current (Min),A,9.75
,,2023-06-15T23:30:00.000+00:00,feeder,4.0,L2 Current (Max),A,10.0
,,2023-06-15T23:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,9.88
,,2023-06-15T23:30:00.000+00:00,feeder,4.0,L1 Current (Min),A,9.88
,,2023-06-15T23:30:00.000+00:00,feeder,4.0,L1 Current (Max),A,10.0
,,2023-06-15T23:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,9.88
,,2023-06-15T23:30:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
,,2023-06-15T23:30:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-13.25
,,2023-06-15T23:30:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
,,2023-06-15T23:30:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-13.37
,,2023-06-15T23:30:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
,,2023-06-15T23:30:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-27.38
,,2023-06-15T23:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-15T23:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
,,2023-06-15T23:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.0
,,2023-06-15T23:30:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9404600000000001
,,2023-06-15T23:30:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.95554
,,2023-06-15T23:30:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8557100000000001
,,2023-06-15T23:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.0
,,2023-06-15T23:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.0
,,2023-06-15T23:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.0
,,2023-06-15T23:30:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
,,2023-06-15T23:30:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
,,2023-06-15T23:30:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
,,2023-06-15T23:30:00.000+00:00,feeder,3.0,L3 Current (Min),A,22.25
,,2023-06-15T23:30:00.000+00:00,feeder,3.0,L3 Current (Max),A,22.38
,,2023-06-15T23:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,22.38
,,2023-06-15T23:30:00.000+00:00,feeder,3.0,L2 Current (Min),A,35.75
,,2023-06-15T23:30:00.000+00:00,feeder,3.0,L2 Current (Max),A,35.75
,,2023-06-15T23:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,35.75
,,2023-06-15T23:30:00.000+00:00,feeder,3.0,L1 Current (Min),A,25.88
,,2023-06-15T23:30:00.000+00:00,feeder,3.0,L1 Current (Max),A,26.0
,,2023-06-15T23:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,25.88
,,2023-06-15T23:30:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-15T23:30:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-26.81
,,2023-06-15T23:30:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-15T23:30:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-34.25
,,2023-06-15T23:30:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-15T23:30:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-13.0
,,2023-06-15T23:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-15T23:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
,,2023-06-15T23:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
,,2023-06-15T23:30:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8678600000000001
,,2023-06-15T23:30:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.79068
,,2023-06-15T23:30:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.92422
,,2023-06-15T23:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
,,2023-06-15T23:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.0
,,2023-06-15T23:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.0
,,2023-06-15T23:30:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-15T23:30:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-15T23:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-15T23:30:00.000+00:00,feeder,2.0,L3 Current (Min),A,12.12
,,2023-06-15T23:30:00.000+00:00,feeder,2.0,L3 Current (Max),A,12.12
,,2023-06-15T23:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.12
,,2023-06-15T23:30:00.000+00:00,feeder,2.0,L2 Current (Min),A,9.88
,,2023-06-15T23:30:00.000+00:00,feeder,2.0,L2 Current (Max),A,10.12
,,2023-06-15T23:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.0
,,2023-06-15T23:30:00.000+00:00,feeder,2.0,L1 Current (Min),A,8.5
,,2023-06-15T23:30:00.000+00:00,feeder,2.0,L1 Current (Max),A,8.88
,,2023-06-15T23:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,8.62
,,2023-06-15T23:30:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-15T23:30:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-16.5
,,2023-06-15T23:30:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-15T23:30:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-19.25
,,2023-06-15T23:30:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-15T23:30:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-17.63
,,2023-06-15T23:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-15T23:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
,,2023-06-15T23:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-15T23:30:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.87515
,,2023-06-15T23:30:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.89328
,,2023-06-15T23:30:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.92361
,,2023-06-15T23:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.0
,,2023-06-15T23:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.0
,,2023-06-15T23:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.0
,,2023-06-15T23:30:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-15T23:30:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-15T23:30:00.000+00:00,feeder,1.0,L3 Current (Min),A,14.62
,,2023-06-15T23:30:00.000+00:00,feeder,1.0,L3 Current (Max),A,15.12
,,2023-06-15T23:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.0
,,2023-06-15T23:30:00.000+00:00,feeder,1.0,L2 Current (Min),A,29.5
,,2023-06-15T23:30:00.000+00:00,feeder,1.0,L2 Current (Max),A,29.62
,,2023-06-15T23:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.62
,,2023-06-15T23:30:00.000+00:00,feeder,1.0,L1 Current (Min),A,20.0
,,2023-06-15T23:30:00.000+00:00,feeder,1.0,L1 Current (Max),A,20.5
,,2023-06-15T23:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.25
,,2023-06-15T23:30:00.000+00:00,busbar,,L3 Voltage (Min),V,246.11
,,2023-06-15T23:30:00.000+00:00,busbar,,L3 Voltage (Max),V,246.12
,,2023-06-15T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.12
,,2023-06-15T23:30:00.000+00:00,busbar,,L2 Voltage (Min),V,247.53
,,2023-06-15T23:30:00.000+00:00,busbar,,L2 Voltage (Max),V,247.55
,,2023-06-15T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.55
,,2023-06-15T23:30:00.000+00:00,busbar,,L1 Voltage (Min),V,245.25
,,2023-06-15T23:30:00.000+00:00,busbar,,L1 Voltage (Max),V,245.27
,,2023-06-15T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.25
,,2023-06-15T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
,,2023-06-15T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
,,2023-06-15T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
,,2023-06-15T23:30:00.000+00:00,busbar,,L3 Active Power,kW,13.0
,,2023-06-15T23:30:00.000+00:00,busbar,,L2 Active Power,kW,19.0
,,2023-06-15T23:30:00.000+00:00,busbar,,L1 Active Power,kW,14.0
,,2023-06-15T23:30:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-15T23:30:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-15T23:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-15T23:30:00.000+00:00,busbar,,L3 Current (Min),A,57.25
,,2023-06-15T23:30:00.000+00:00,busbar,,L3 Current (Max),A,57.62
,,2023-06-15T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,57.5
,,2023-06-15T23:30:00.000+00:00,busbar,,L2 Current (Min),A,84.62
,,2023-06-15T23:30:00.000+00:00,busbar,,L2 Current (Max),A,84.62
,,2023-06-15T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,84.62
,,2023-06-15T23:30:00.000+00:00,busbar,,L1 Current (Min),A,64.5
,,2023-06-15T23:30:00.000+00:00,busbar,,L1 Current (Max),A,64.62
,,2023-06-15T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,64.62
,,2023-06-15T23:30:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-15T23:30:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-15T23:20:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
,,2023-06-15T23:20:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-19.81
,,2023-06-15T23:20:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
,,2023-06-15T23:20:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-4.94
,,2023-06-15T23:20:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
,,2023-06-15T23:20:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-23.81
,,2023-06-15T23:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-15T23:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
,,2023-06-15T23:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-15T23:20:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.86444
,,2023-06-15T23:20:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9854700000000001
,,2023-06-15T23:20:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.86615
,,2023-06-15T23:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.0
,,2023-06-15T23:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.0
,,2023-06-15T23:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.0
,,2023-06-15T23:20:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
,,2023-06-15T23:20:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
,,2023-06-15T23:20:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
,,2023-06-15T23:20:00.000+00:00,feeder,4.0,L3 Current (Min),A,8.62
,,2023-06-15T23:20:00.000+00:00,feeder,4.0,L3 Current (Max),A,8.75
,,2023-06-15T23:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,8.62
,,2023-06-15T23:20:00.000+00:00,feeder,4.0,L2 Current (Min),A,18.0
,,2023-06-15T23:20:00.000+00:00,feeder,4.0,L2 Current (Max),A,18.25
,,2023-06-15T23:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,18.12
,,2023-06-15T23:20:00.000+00:00,feeder,4.0,L1 Current (Min),A,9.75
,,2023-06-15T23:20:00.000+00:00,feeder,4.0,L1 Current (Max),A,9.88
,,2023-06-15T23:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,9.75
,,2023-06-15T23:20:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
,,2023-06-15T23:20:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-13.94
,,2023-06-15T23:20:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
,,2023-06-15T23:20:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-14.94
,,2023-06-15T23:20:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
,,2023-06-15T23:20:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-21.69
,,2023-06-15T23:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-15T23:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
,,2023-06-15T23:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.0
,,2023-06-15T23:20:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.93448
,,2023-06-15T23:20:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.94794
,,2023-06-15T23:20:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9086299999999999
,,2023-06-15T23:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.0
,,2023-06-15T23:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.0
,,2023-06-15T23:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.0
,,2023-06-15T23:20:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
,,2023-06-15T23:20:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
,,2023-06-15T23:20:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
,,2023-06-15T23:20:00.000+00:00,feeder,3.0,L3 Current (Min),A,22.25
,,2023-06-15T23:20:00.000+00:00,feeder,3.0,L3 Current (Max),A,22.38
,,2023-06-15T23:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,22.25
,,2023-06-15T23:20:00.000+00:00,feeder,3.0,L2 Current (Min),A,36.0
,,2023-06-15T23:20:00.000+00:00,feeder,3.0,L2 Current (Max),A,36.12
,,2023-06-15T23:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,36.0
,,2023-06-15T23:20:00.000+00:00,feeder,3.0,L1 Current (Min),A,33.5
,,2023-06-15T23:20:00.000+00:00,feeder,3.0,L1 Current (Max),A,33.5
,,2023-06-15T23:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,33.5
,,2023-06-15T23:20:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-15T23:20:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-23.94
,,2023-06-15T23:20:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-15T23:20:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-33.19
,,2023-06-15T23:20:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-15T23:20:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-10.5
,,2023-06-15T23:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-15T23:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
,,2023-06-15T23:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
,,2023-06-15T23:20:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8898299999999999
,,2023-06-15T23:20:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8086800000000001
,,2023-06-15T23:20:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.93796
,,2023-06-15T23:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
,,2023-06-15T23:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.0
,,2023-06-15T23:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.0
,,2023-06-15T23:20:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-15T23:20:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-15T23:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-15T23:20:00.000+00:00,feeder,2.0,L3 Current (Min),A,12.25
,,2023-06-15T23:20:00.000+00:00,feeder,2.0,L3 Current (Max),A,12.62
,,2023-06-15T23:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.38
,,2023-06-15T23:20:00.000+00:00,feeder,2.0,L2 Current (Min),A,10.12
,,2023-06-15T23:20:00.000+00:00,feeder,2.0,L2 Current (Max),A,10.25
,,2023-06-15T23:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.25
,,2023-06-15T23:20:00.000+00:00,feeder,2.0,L1 Current (Min),A,8.5
,,2023-06-15T23:20:00.000+00:00,feeder,2.0,L1 Current (Max),A,8.75
,,2023-06-15T23:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,8.75
,,2023-06-15T23:20:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-15T23:20:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-15.31
,,2023-06-15T23:20:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-15T23:20:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-14.63
,,2023-06-15T23:20:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-15T23:20:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-12.37
,,2023-06-15T23:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-15T23:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
,,2023-06-15T23:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
,,2023-06-15T23:20:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.88339
,,2023-06-15T23:20:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9380200000000001
,,2023-06-15T23:20:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9638100000000001
,,2023-06-15T23:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.0
,,2023-06-15T23:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.0
,,2023-06-15T23:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.0
,,2023-06-15T23:20:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-15T23:20:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-15T23:20:00.000+00:00,feeder,1.0,L3 Current (Min),A,15.75
,,2023-06-15T23:20:00.000+00:00,feeder,1.0,L3 Current (Max),A,16.5
,,2023-06-15T23:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.0
,,2023-06-15T23:20:00.000+00:00,feeder,1.0,L2 Current (Min),A,40.38
,,2023-06-15T23:20:00.000+00:00,feeder,1.0,L2 Current (Max),A,40.5
,,2023-06-15T23:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.38
,,2023-06-15T23:20:00.000+00:00,feeder,1.0,L1 Current (Min),A,30.62
,,2023-06-15T23:20:00.000+00:00,feeder,1.0,L1 Current (Max),A,30.88
,,2023-06-15T23:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.75
,,2023-06-15T23:20:00.000+00:00,busbar,,L3 Voltage (Min),V,245.39
,,2023-06-15T23:20:00.000+00:00,busbar,,L3 Voltage (Max),V,245.47
,,2023-06-15T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.42
,,2023-06-15T23:20:00.000+00:00,busbar,,L2 Voltage (Min),V,246.88
,,2023-06-15T23:20:00.000+00:00,busbar,,L2 Voltage (Max),V,246.92
,,2023-06-15T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.89
,,2023-06-15T23:20:00.000+00:00,busbar,,L1 Voltage (Min),V,244.59
,,2023-06-15T23:20:00.000+00:00,busbar,,L1 Voltage (Max),V,244.61
,,2023-06-15T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.61
,,2023-06-15T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
,,2023-06-15T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
,,2023-06-15T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
,,2023-06-15T23:20:00.000+00:00,busbar,,L3 Active Power,kW,13.0
,,2023-06-15T23:20:00.000+00:00,busbar,,L2 Active Power,kW,24.0
,,2023-06-15T23:20:00.000+00:00,busbar,,L1 Active Power,kW,19.0
,,2023-06-15T23:20:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-15T23:20:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-15T23:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-15T23:20:00.000+00:00,busbar,,L3 Current (Min),A,58.62
,,2023-06-15T23:20:00.000+00:00,busbar,,L3 Current (Max),A,59.0
,,2023-06-15T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,58.75
,,2023-06-15T23:20:00.000+00:00,busbar,,L2 Current (Min),A,104.0
,,2023-06-15T23:20:00.000+00:00,busbar,,L2 Current (Max),A,104.12
,,2023-06-15T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,104.12
,,2023-06-15T23:20:00.000+00:00,busbar,,L1 Current (Min),A,82.38
,,2023-06-15T23:20:00.000+00:00,busbar,,L1 Current (Max),A,82.38
,,2023-06-15T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,82.38
,,2023-06-15T23:20:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-15T23:20:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-15T23:10:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
,,2023-06-15T23:10:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-19.38
,,2023-06-15T23:10:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
,,2023-06-15T23:10:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-7.19
,,2023-06-15T23:10:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
,,2023-06-15T23:10:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-23.0
,,2023-06-15T23:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-15T23:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
,,2023-06-15T23:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-15T23:10:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.87903
,,2023-06-15T23:10:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.94583
,,2023-06-15T23:10:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.8667299999999999
,,2023-06-15T23:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.0
,,2023-06-15T23:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.0
,,2023-06-15T23:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.0
,,2023-06-15T23:10:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
,,2023-06-15T23:10:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
,,2023-06-15T23:10:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
,,2023-06-15T23:10:00.000+00:00,feeder,4.0,L3 Current (Min),A,9.62
,,2023-06-15T23:10:00.000+00:00,feeder,4.0,L3 Current (Max),A,9.75
,,2023-06-15T23:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,9.75
,,2023-06-15T23:10:00.000+00:00,feeder,4.0,L2 Current (Min),A,9.38
,,2023-06-15T23:10:00.000+00:00,feeder,4.0,L2 Current (Max),A,9.38
,,2023-06-15T23:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,9.38
,,2023-06-15T23:10:00.000+00:00,feeder,4.0,L1 Current (Min),A,10.38
,,2023-06-15T23:10:00.000+00:00,feeder,4.0,L1 Current (Max),A,10.5
,,2023-06-15T23:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,10.5
,,2023-06-15T23:10:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
,,2023-06-15T23:10:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-10.69
,,2023-06-15T23:10:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
,,2023-06-15T23:10:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-17.94
,,2023-06-15T23:10:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
,,2023-06-15T23:10:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-21.75
,,2023-06-15T23:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-15T23:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
,,2023-06-15T23:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.0
,,2023-06-15T23:10:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9446399999999999
,,2023-06-15T23:10:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9345100000000001
,,2023-06-15T23:10:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9086299999999999
,,2023-06-15T23:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.0
,,2023-06-15T23:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.0
,,2023-06-15T23:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.0
,,2023-06-15T23:10:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
,,2023-06-15T23:10:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
,,2023-06-15T23:10:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
,,2023-06-15T23:10:00.000+00:00,feeder,3.0,L3 Current (Min),A,22.12
,,2023-06-15T23:10:00.000+00:00,feeder,3.0,L3 Current (Max),A,22.25
,,2023-06-15T23:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,22.25
,,2023-06-15T23:10:00.000+00:00,feeder,3.0,L2 Current (Min),A,36.75
,,2023-06-15T23:10:00.000+00:00,feeder,3.0,L2 Current (Max),A,36.88
,,2023-06-15T23:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,36.75
,,2023-06-15T23:10:00.000+00:00,feeder,3.0,L1 Current (Min),A,33.88
,,2023-06-15T23:10:00.000+00:00,feeder,3.0,L1 Current (Max),A,34.0
,,2023-06-15T23:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,33.88
,,2023-06-15T23:10:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-15T23:10:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-26.5
,,2023-06-15T23:10:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-15T23:10:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-23.81
,,2023-06-15T23:10:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-15T23:10:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-18.69
,,2023-06-15T23:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-15T23:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
,,2023-06-15T23:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-15T23:10:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8702700000000001
,,2023-06-15T23:10:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.86703
,,2023-06-15T23:10:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.89892
,,2023-06-15T23:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
,,2023-06-15T23:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.0
,,2023-06-15T23:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.0
,,2023-06-15T23:10:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-15T23:10:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-15T23:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-15T23:10:00.000+00:00,feeder,2.0,L3 Current (Min),A,12.12
,,2023-06-15T23:10:00.000+00:00,feeder,2.0,L3 Current (Max),A,12.25
,,2023-06-15T23:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.12
,,2023-06-15T23:10:00.000+00:00,feeder,2.0,L2 Current (Min),A,10.25
,,2023-06-15T23:10:00.000+00:00,feeder,2.0,L2 Current (Max),A,10.5
,,2023-06-15T23:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.38
,,2023-06-15T23:10:00.000+00:00,feeder,2.0,L1 Current (Min),A,8.38
,,2023-06-15T23:10:00.000+00:00,feeder,2.0,L1 Current (Max),A,8.88
,,2023-06-15T23:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,8.75
,,2023-06-15T23:10:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-15T23:10:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-20.75
,,2023-06-15T23:10:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-15T23:10:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-24.56
,,2023-06-15T23:10:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-15T23:10:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-22.62
,,2023-06-15T23:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-15T23:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
,,2023-06-15T23:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
,,2023-06-15T23:10:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8537899999999999
,,2023-06-15T23:10:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.85721
,,2023-06-15T23:10:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8885200000000001
,,2023-06-15T23:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.0
,,2023-06-15T23:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.0
,,2023-06-15T23:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.0
,,2023-06-15T23:10:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-15T23:10:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-15T23:10:00.000+00:00,feeder,1.0,L3 Current (Min),A,15.25
,,2023-06-15T23:10:00.000+00:00,feeder,1.0,L3 Current (Max),A,16.25
,,2023-06-15T23:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.5
,,2023-06-15T23:10:00.000+00:00,feeder,1.0,L2 Current (Min),A,31.0
,,2023-06-15T23:10:00.000+00:00,feeder,1.0,L2 Current (Max),A,31.25
,,2023-06-15T23:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.12
,,2023-06-15T23:10:00.000+00:00,feeder,1.0,L1 Current (Min),A,20.25
,,2023-06-15T23:10:00.000+00:00,feeder,1.0,L1 Current (Max),A,20.62
,,2023-06-15T23:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.38
,,2023-06-15T23:10:00.000+00:00,busbar,,L3 Voltage (Min),V,245.39
,,2023-06-15T23:10:00.000+00:00,busbar,,L3 Voltage (Max),V,245.41
,,2023-06-15T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.41
,,2023-06-15T23:10:00.000+00:00,busbar,,L2 Voltage (Min),V,246.89
,,2023-06-15T23:10:00.000+00:00,busbar,,L2 Voltage (Max),V,246.92
,,2023-06-15T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.91
,,2023-06-15T23:10:00.000+00:00,busbar,,L1 Voltage (Min),V,244.7
,,2023-06-15T23:10:00.000+00:00,busbar,,L1 Voltage (Max),V,244.73
,,2023-06-15T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.72
,,2023-06-15T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
,,2023-06-15T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
,,2023-06-15T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
,,2023-06-15T23:10:00.000+00:00,busbar,,L3 Active Power,kW,13.0
,,2023-06-15T23:10:00.000+00:00,busbar,,L2 Active Power,kW,20.0
,,2023-06-15T23:10:00.000+00:00,busbar,,L1 Active Power,kW,16.0
,,2023-06-15T23:10:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-15T23:10:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-15T23:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-15T23:10:00.000+00:00,busbar,,L3 Current (Min),A,58.62
,,2023-06-15T23:10:00.000+00:00,busbar,,L3 Current (Max),A,59.25
,,2023-06-15T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,58.88
,,2023-06-15T23:10:00.000+00:00,busbar,,L2 Current (Min),A,87.12
,,2023-06-15T23:10:00.000+00:00,busbar,,L2 Current (Max),A,87.25
,,2023-06-15T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,87.25
,,2023-06-15T23:10:00.000+00:00,busbar,,L1 Current (Min),A,73.5
,,2023-06-15T23:10:00.000+00:00,busbar,,L1 Current (Max),A,73.5
,,2023-06-15T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,73.5
,,2023-06-15T23:10:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-15T23:10:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-15T23:00:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
,,2023-06-15T23:00:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-14.31
,,2023-06-15T23:00:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
,,2023-06-15T23:00:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-0.5
,,2023-06-15T23:00:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
,,2023-06-15T23:00:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-18.75
,,2023-06-15T23:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-15T23:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
,,2023-06-15T23:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-15T23:00:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.90176
,,2023-06-15T23:00:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9593799999999999
,,2023-06-15T23:00:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9033200000000001
,,2023-06-15T23:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.0
,,2023-06-15T23:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.0
,,2023-06-15T23:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.0
,,2023-06-15T23:00:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
,,2023-06-15T23:00:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
,,2023-06-15T23:00:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
,,2023-06-15T23:00:00.000+00:00,feeder,4.0,L3 Current (Min),A,10.12
,,2023-06-15T23:00:00.000+00:00,feeder,4.0,L3 Current (Max),A,10.38
,,2023-06-15T23:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,10.25
,,2023-06-15T23:00:00.000+00:00,feeder,4.0,L2 Current (Min),A,10.5
,,2023-06-15T23:00:00.000+00:00,feeder,4.0,L2 Current (Max),A,10.5
,,2023-06-15T23:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,10.5
,,2023-06-15T23:00:00.000+00:00,feeder,4.0,L1 Current (Min),A,11.25
,,2023-06-15T23:00:00.000+00:00,feeder,4.0,L1 Current (Max),A,11.25
,,2023-06-15T23:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,11.25
,,2023-06-15T23:00:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
,,2023-06-15T23:00:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-12.87
,,2023-06-15T23:00:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
,,2023-06-15T23:00:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-9.94
,,2023-06-15T23:00:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
,,2023-06-15T23:00:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-19.56
,,2023-06-15T23:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-15T23:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
,,2023-06-15T23:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.0
,,2023-06-15T23:00:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9411299999999999
,,2023-06-15T23:00:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9757399999999999
,,2023-06-15T23:00:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9254100000000001
,,2023-06-15T23:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.0
,,2023-06-15T23:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.0
,,2023-06-15T23:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.0
,,2023-06-15T23:00:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
,,2023-06-15T23:00:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
,,2023-06-15T23:00:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
,,2023-06-15T23:00:00.000+00:00,feeder,3.0,L3 Current (Min),A,22.12
,,2023-06-15T23:00:00.000+00:00,feeder,3.0,L3 Current (Max),A,22.25
,,2023-06-15T23:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,22.25
,,2023-06-15T23:00:00.000+00:00,feeder,3.0,L2 Current (Min),A,51.25
,,2023-06-15T23:00:00.000+00:00,feeder,3.0,L2 Current (Max),A,51.25
,,2023-06-15T23:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,51.25
,,2023-06-15T23:00:00.000+00:00,feeder,3.0,L1 Current (Min),A,35.5
,,2023-06-15T23:00:00.000+00:00,feeder,3.0,L1 Current (Max),A,35.5
,,2023-06-15T23:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,35.5
,,2023-06-15T23:00:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-15T23:00:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-26.81
,,2023-06-15T23:00:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-15T23:00:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-38.37
,,2023-06-15T23:00:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-15T23:00:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-19.31
,,2023-06-15T23:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-15T23:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
,,2023-06-15T23:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-15T23:00:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.86459
,,2023-06-15T23:00:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.74817
,,2023-06-15T23:00:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8981
,,2023-06-15T23:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
,,2023-06-15T23:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.0
,,2023-06-15T23:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.0
,,2023-06-15T23:00:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-15T23:00:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-15T23:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-15T23:00:00.000+00:00,feeder,2.0,L3 Current (Min),A,13.25
,,2023-06-15T23:00:00.000+00:00,feeder,2.0,L3 Current (Max),A,13.5
,,2023-06-15T23:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.38
,,2023-06-15T23:00:00.000+00:00,feeder,2.0,L2 Current (Min),A,10.25
,,2023-06-15T23:00:00.000+00:00,feeder,2.0,L2 Current (Max),A,10.38
,,2023-06-15T23:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.38
,,2023-06-15T23:00:00.000+00:00,feeder,2.0,L1 Current (Min),A,9.0
,,2023-06-15T23:00:00.000+00:00,feeder,2.0,L1 Current (Max),A,9.12
,,2023-06-15T23:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,9.0
,,2023-06-15T23:00:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-15T23:00:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-14.69
,,2023-06-15T23:00:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-15T23:00:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-17.19
,,2023-06-15T23:00:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-15T23:00:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-19.25
,,2023-06-15T23:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-15T23:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
,,2023-06-15T23:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
,,2023-06-15T23:00:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.76925
,,2023-06-15T23:00:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9231299999999999
,,2023-06-15T23:00:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9078
,,2023-06-15T23:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.0
,,2023-06-15T23:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.0
,,2023-06-15T23:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.0
,,2023-06-15T23:00:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-15T23:00:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-15T23:00:00.000+00:00,feeder,1.0,L3 Current (Min),A,18.38
,,2023-06-15T23:00:00.000+00:00,feeder,1.0,L3 Current (Max),A,20.38
,,2023-06-15T23:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.38
,,2023-06-15T23:00:00.000+00:00,feeder,1.0,L2 Current (Min),A,39.25
,,2023-06-15T23:00:00.000+00:00,feeder,1.0,L2 Current (Max),A,39.38
,,2023-06-15T23:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.25
,,2023-06-15T23:00:00.000+00:00,feeder,1.0,L1 Current (Min),A,21.12
,,2023-06-15T23:00:00.000+00:00,feeder,1.0,L1 Current (Max),A,21.25
,,2023-06-15T23:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.25
,,2023-06-15T23:00:00.000+00:00,busbar,,L3 Voltage (Min),V,245.47
,,2023-06-15T23:00:00.000+00:00,busbar,,L3 Voltage (Max),V,245.52
,,2023-06-15T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.5
,,2023-06-15T23:00:00.000+00:00,busbar,,L2 Voltage (Min),V,246.94
,,2023-06-15T23:00:00.000+00:00,busbar,,L2 Voltage (Max),V,246.95
,,2023-06-15T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.95
,,2023-06-15T23:00:00.000+00:00,busbar,,L1 Voltage (Min),V,244.72
,,2023-06-15T23:00:00.000+00:00,busbar,,L1 Voltage (Max),V,244.73
,,2023-06-15T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.72
,,2023-06-15T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
,,2023-06-15T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
,,2023-06-15T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
,,2023-06-15T23:00:00.000+00:00,busbar,,L3 Active Power,kW,14.0
,,2023-06-15T23:00:00.000+00:00,busbar,,L2 Active Power,kW,26.0
,,2023-06-15T23:00:00.000+00:00,busbar,,L1 Active Power,kW,17.0
,,2023-06-15T23:00:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-15T23:00:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-15T23:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-15T23:00:00.000+00:00,busbar,,L3 Current (Min),A,62.62
,,2023-06-15T23:00:00.000+00:00,busbar,,L3 Current (Max),A,62.88
,,2023-06-15T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,62.75
,,2023-06-15T23:00:00.000+00:00,busbar,,L2 Current (Min),A,109.88
,,2023-06-15T23:00:00.000+00:00,busbar,,L2 Current (Max),A,109.88
,,2023-06-15T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,109.88
,,2023-06-15T23:00:00.000+00:00,busbar,,L1 Current (Min),A,77.12
,,2023-06-15T23:00:00.000+00:00,busbar,,L1 Current (Max),A,77.12
,,2023-06-15T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,77.12
,,2023-06-15T23:00:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-15T23:00:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-15T22:50:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
,,2023-06-15T22:50:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-20.94
,,2023-06-15T22:50:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
,,2023-06-15T22:50:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-1.94
,,2023-06-15T22:50:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
,,2023-06-15T22:50:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-1.12
,,2023-06-15T22:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-15T22:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
,,2023-06-15T22:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-15T22:50:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.88028
,,2023-06-15T22:50:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9528200000000001
,,2023-06-15T22:50:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.92679
,,2023-06-15T22:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.0
,,2023-06-15T22:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.0
,,2023-06-15T22:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.0
,,2023-06-15T22:50:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
,,2023-06-15T22:50:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
,,2023-06-15T22:50:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
,,2023-06-15T22:50:00.000+00:00,feeder,4.0,L3 Current (Min),A,10.75
,,2023-06-15T22:50:00.000+00:00,feeder,4.0,L3 Current (Max),A,10.88
,,2023-06-15T22:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,10.88
,,2023-06-15T22:50:00.000+00:00,feeder,4.0,L2 Current (Min),A,10.12
,,2023-06-15T22:50:00.000+00:00,feeder,4.0,L2 Current (Max),A,10.25
,,2023-06-15T22:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,10.12
,,2023-06-15T22:50:00.000+00:00,feeder,4.0,L1 Current (Min),A,11.12
,,2023-06-15T22:50:00.000+00:00,feeder,4.0,L1 Current (Max),A,18.75
,,2023-06-15T22:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,15.0
,,2023-06-15T22:50:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
,,2023-06-15T22:50:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-2.25
,,2023-06-15T22:50:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
,,2023-06-15T22:50:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-13.13
,,2023-06-15T22:50:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
,,2023-06-15T22:50:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-14.06
,,2023-06-15T22:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-15T22:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
,,2023-06-15T22:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.0
,,2023-06-15T22:50:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9963700000000001
,,2023-06-15T22:50:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.96146
,,2023-06-15T22:50:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9557200000000001
,,2023-06-15T22:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,18.0
,,2023-06-15T22:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.0
,,2023-06-15T22:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.0
,,2023-06-15T22:50:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
,,2023-06-15T22:50:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
,,2023-06-15T22:50:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
,,2023-06-15T22:50:00.000+00:00,feeder,3.0,L3 Current (Min),A,75.25
,,2023-06-15T22:50:00.000+00:00,feeder,3.0,L3 Current (Max),A,75.38
,,2023-06-15T22:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,75.38
,,2023-06-15T22:50:00.000+00:00,feeder,3.0,L2 Current (Min),A,41.5
,,2023-06-15T22:50:00.000+00:00,feeder,3.0,L2 Current (Max),A,41.5
,,2023-06-15T22:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,41.5
,,2023-06-15T22:50:00.000+00:00,feeder,3.0,L1 Current (Min),A,43.62
,,2023-06-15T22:50:00.000+00:00,feeder,3.0,L1 Current (Max),A,43.75
,,2023-06-15T22:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,43.75
,,2023-06-15T22:50:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-15T22:50:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-18.81
,,2023-06-15T22:50:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-15T22:50:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-39.5
,,2023-06-15T22:50:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-15T22:50:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-13.69
,,2023-06-15T22:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-15T22:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
,,2023-06-15T22:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-15T22:50:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9241299999999999
,,2023-06-15T22:50:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.73474
,,2023-06-15T22:50:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.92514
,,2023-06-15T22:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
,,2023-06-15T22:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.0
,,2023-06-15T22:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.0
,,2023-06-15T22:50:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-15T22:50:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-15T22:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-15T22:50:00.000+00:00,feeder,2.0,L3 Current (Min),A,15.0
,,2023-06-15T22:50:00.000+00:00,feeder,2.0,L3 Current (Max),A,15.12
,,2023-06-15T22:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.0
,,2023-06-15T22:50:00.000+00:00,feeder,2.0,L2 Current (Min),A,10.0
,,2023-06-15T22:50:00.000+00:00,feeder,2.0,L2 Current (Max),A,10.0
,,2023-06-15T22:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.0
,,2023-06-15T22:50:00.000+00:00,feeder,2.0,L1 Current (Min),A,9.62
,,2023-06-15T22:50:00.000+00:00,feeder,2.0,L1 Current (Max),A,9.62
,,2023-06-15T22:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,9.62
,,2023-06-15T22:50:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-15T22:50:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-11.13
,,2023-06-15T22:50:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-15T22:50:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-23.62
,,2023-06-15T22:50:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-15T22:50:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-18.31
,,2023-06-15T22:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-15T22:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
,,2023-06-15T22:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
,,2023-06-15T22:50:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.93204
,,2023-06-15T22:50:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8667
,,2023-06-15T22:50:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.91427
,,2023-06-15T22:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.0
,,2023-06-15T22:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.0
,,2023-06-15T22:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.0
,,2023-06-15T22:50:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-15T22:50:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-15T22:50:00.000+00:00,feeder,1.0,L3 Current (Min),A,20.88
,,2023-06-15T22:50:00.000+00:00,feeder,1.0,L3 Current (Max),A,21.25
,,2023-06-15T22:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.0
,,2023-06-15T22:50:00.000+00:00,feeder,1.0,L2 Current (Min),A,31.25
,,2023-06-15T22:50:00.000+00:00,feeder,1.0,L2 Current (Max),A,31.38
,,2023-06-15T22:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.38
,,2023-06-15T22:50:00.000+00:00,feeder,1.0,L1 Current (Min),A,21.88
,,2023-06-15T22:50:00.000+00:00,feeder,1.0,L1 Current (Max),A,22.0
,,2023-06-15T22:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.0
,,2023-06-15T22:50:00.000+00:00,busbar,,L3 Voltage (Min),V,244.55
,,2023-06-15T22:50:00.000+00:00,busbar,,L3 Voltage (Max),V,244.58
,,2023-06-15T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.56
,,2023-06-15T22:50:00.000+00:00,busbar,,L2 Voltage (Min),V,246.52
,,2023-06-15T22:50:00.000+00:00,busbar,,L2 Voltage (Max),V,246.53
,,2023-06-15T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.52
,,2023-06-15T22:50:00.000+00:00,busbar,,L1 Voltage (Min),V,244.19
,,2023-06-15T22:50:00.000+00:00,busbar,,L1 Voltage (Max),V,244.31
,,2023-06-15T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.25
,,2023-06-15T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
,,2023-06-15T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
,,2023-06-15T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
,,2023-06-15T22:50:00.000+00:00,busbar,,L3 Active Power,kW,29.0
,,2023-06-15T22:50:00.000+00:00,busbar,,L2 Active Power,kW,21.0
,,2023-06-15T22:50:00.000+00:00,busbar,,L1 Active Power,kW,21.0
,,2023-06-15T22:50:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-15T22:50:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-15T22:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-15T22:50:00.000+00:00,busbar,,L3 Current (Min),A,120.0
,,2023-06-15T22:50:00.000+00:00,busbar,,L3 Current (Max),A,121.12
,,2023-06-15T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,120.5
,,2023-06-15T22:50:00.000+00:00,busbar,,L2 Current (Min),A,91.5
,,2023-06-15T22:50:00.000+00:00,busbar,,L2 Current (Max),A,91.5
,,2023-06-15T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,91.5
,,2023-06-15T22:50:00.000+00:00,busbar,,L1 Current (Min),A,86.25
,,2023-06-15T22:50:00.000+00:00,busbar,,L1 Current (Max),A,93.5
,,2023-06-15T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,89.88
,,2023-06-15T22:50:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-15T22:50:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-15T22:40:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
,,2023-06-15T22:40:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-24.38
,,2023-06-15T22:40:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
,,2023-06-15T22:40:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-4.06
,,2023-06-15T22:40:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
,,2023-06-15T22:40:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-21.38
,,2023-06-15T22:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-15T22:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
,,2023-06-15T22:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-15T22:40:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.8569899999999999
,,2023-06-15T22:40:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9421700000000001
,,2023-06-15T22:40:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.8818299999999999
,,2023-06-15T22:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.0
,,2023-06-15T22:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.0
,,2023-06-15T22:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.0
,,2023-06-15T22:40:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
,,2023-06-15T22:40:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
,,2023-06-15T22:40:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
,,2023-06-15T22:40:00.000+00:00,feeder,4.0,L3 Current (Min),A,10.62
,,2023-06-15T22:40:00.000+00:00,feeder,4.0,L3 Current (Max),A,10.75
,,2023-06-15T22:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,10.75
,,2023-06-15T22:40:00.000+00:00,feeder,4.0,L2 Current (Min),A,9.5
,,2023-06-15T22:40:00.000+00:00,feeder,4.0,L2 Current (Max),A,9.62
,,2023-06-15T22:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,9.62
,,2023-06-15T22:40:00.000+00:00,feeder,4.0,L1 Current (Min),A,11.62
,,2023-06-15T22:40:00.000+00:00,feeder,4.0,L1 Current (Max),A,11.75
