Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,,2023-06-15T22:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,11.62
,,2023-06-15T22:40:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
,,2023-06-15T22:40:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-2.62
,,2023-06-15T22:40:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
,,2023-06-15T22:40:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-14.69
,,2023-06-15T22:40:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
,,2023-06-15T22:40:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-5.62
,,2023-06-15T22:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-15T22:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
,,2023-06-15T22:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-15T22:40:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.99493
,,2023-06-15T22:40:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9552299999999999
,,2023-06-15T22:40:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9877299999999999
,,2023-06-15T22:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,16.0
,,2023-06-15T22:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.0
,,2023-06-15T22:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.0
,,2023-06-15T22:40:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
,,2023-06-15T22:40:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
,,2023-06-15T22:40:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
,,2023-06-15T22:40:00.000+00:00,feeder,3.0,L3 Current (Min),A,64.62
,,2023-06-15T22:40:00.000+00:00,feeder,3.0,L3 Current (Max),A,64.75
,,2023-06-15T22:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,64.75
,,2023-06-15T22:40:00.000+00:00,feeder,3.0,L2 Current (Min),A,44.5
,,2023-06-15T22:40:00.000+00:00,feeder,3.0,L2 Current (Max),A,44.62
,,2023-06-15T22:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,44.62
,,2023-06-15T22:40:00.000+00:00,feeder,3.0,L1 Current (Min),A,54.5
,,2023-06-15T22:40:00.000+00:00,feeder,3.0,L1 Current (Max),A,54.88
,,2023-06-15T22:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,54.88
,,2023-06-15T22:40:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-15T22:40:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-18.31
,,2023-06-15T22:40:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-15T22:40:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-17.31
,,2023-06-15T22:40:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-15T22:40:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-18.62
,,2023-06-15T22:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-15T22:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
,,2023-06-15T22:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-15T22:40:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.92035
,,2023-06-15T22:40:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.94086
,,2023-06-15T22:40:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8974
,,2023-06-15T22:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
,,2023-06-15T22:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.0
,,2023-06-15T22:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.0
,,2023-06-15T22:40:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-15T22:40:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-15T22:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-15T22:40:00.000+00:00,feeder,2.0,L3 Current (Min),A,14.25
,,2023-06-15T22:40:00.000+00:00,feeder,2.0,L3 Current (Max),A,14.5
,,2023-06-15T22:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.38
,,2023-06-15T22:40:00.000+00:00,feeder,2.0,L2 Current (Min),A,18.0
,,2023-06-15T22:40:00.000+00:00,feeder,2.0,L2 Current (Max),A,18.12
,,2023-06-15T22:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.0
,,2023-06-15T22:40:00.000+00:00,feeder,2.0,L1 Current (Min),A,9.38
,,2023-06-15T22:40:00.000+00:00,feeder,2.0,L1 Current (Max),A,9.62
,,2023-06-15T22:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,9.5
,,2023-06-15T22:40:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-15T22:40:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-8.69
,,2023-06-15T22:40:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-15T22:40:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-15.25
,,2023-06-15T22:40:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-15T22:40:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-18.31
,,2023-06-15T22:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-15T22:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
,,2023-06-15T22:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
,,2023-06-15T22:40:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9331299999999999
,,2023-06-15T22:40:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.93899
,,2023-06-15T22:40:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9268200000000001
,,2023-06-15T22:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.0
,,2023-06-15T22:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.0
,,2023-06-15T22:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.0
,,2023-06-15T22:40:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-15T22:40:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-15T22:40:00.000+00:00,feeder,1.0,L3 Current (Min),A,23.62
,,2023-06-15T22:40:00.000+00:00,feeder,1.0,L3 Current (Max),A,24.75
,,2023-06-15T22:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.25
,,2023-06-15T22:40:00.000+00:00,feeder,1.0,L2 Current (Min),A,43.5
,,2023-06-15T22:40:00.000+00:00,feeder,1.0,L2 Current (Max),A,43.5
,,2023-06-15T22:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.5
,,2023-06-15T22:40:00.000+00:00,feeder,1.0,L1 Current (Min),A,24.88
,,2023-06-15T22:40:00.000+00:00,feeder,1.0,L1 Current (Max),A,25.0
,,2023-06-15T22:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.88
,,2023-06-15T22:40:00.000+00:00,busbar,,L3 Voltage (Min),V,244.09
,,2023-06-15T22:40:00.000+00:00,busbar,,L3 Voltage (Max),V,244.11
,,2023-06-15T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.11
,,2023-06-15T22:40:00.000+00:00,busbar,,L2 Voltage (Min),V,245.97
,,2023-06-15T22:40:00.000+00:00,busbar,,L2 Voltage (Max),V,245.98
,,2023-06-15T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.98
,,2023-06-15T22:40:00.000+00:00,busbar,,L1 Voltage (Min),V,243.5
,,2023-06-15T22:40:00.000+00:00,busbar,,L1 Voltage (Max),V,243.55
,,2023-06-15T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.52
,,2023-06-15T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
,,2023-06-15T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
,,2023-06-15T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
,,2023-06-15T22:40:00.000+00:00,busbar,,L3 Active Power,kW,27.0
,,2023-06-15T22:40:00.000+00:00,busbar,,L2 Active Power,kW,27.0
,,2023-06-15T22:40:00.000+00:00,busbar,,L1 Active Power,kW,23.0
,,2023-06-15T22:40:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-15T22:40:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-15T22:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-15T22:40:00.000+00:00,busbar,,L3 Current (Min),A,111.62
,,2023-06-15T22:40:00.000+00:00,busbar,,L3 Current (Max),A,112.25
,,2023-06-15T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,112.0
,,2023-06-15T22:40:00.000+00:00,busbar,,L2 Current (Min),A,115.38
,,2023-06-15T22:40:00.000+00:00,busbar,,L2 Current (Max),A,115.62
,,2023-06-15T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,115.5
,,2023-06-15T22:40:00.000+00:00,busbar,,L1 Current (Min),A,99.88
,,2023-06-15T22:40:00.000+00:00,busbar,,L1 Current (Max),A,100.12
,,2023-06-15T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,100.12
,,2023-06-15T22:40:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-15T22:40:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-15T22:30:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
,,2023-06-15T22:30:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-15.0
,,2023-06-15T22:30:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
,,2023-06-15T22:30:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-9.94
,,2023-06-15T22:30:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
,,2023-06-15T22:30:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-26.31
,,2023-06-15T22:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-15T22:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
,,2023-06-15T22:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-15T22:30:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9129299999999999
,,2023-06-15T22:30:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9484600000000001
,,2023-06-15T22:30:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.8508
,,2023-06-15T22:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.0
,,2023-06-15T22:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.0
,,2023-06-15T22:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.0
,,2023-06-15T22:30:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
,,2023-06-15T22:30:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
,,2023-06-15T22:30:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
,,2023-06-15T22:30:00.000+00:00,feeder,4.0,L3 Current (Min),A,11.38
,,2023-06-15T22:30:00.000+00:00,feeder,4.0,L3 Current (Max),A,11.75
,,2023-06-15T22:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,11.5
,,2023-06-15T22:30:00.000+00:00,feeder,4.0,L2 Current (Min),A,10.12
,,2023-06-15T22:30:00.000+00:00,feeder,4.0,L2 Current (Max),A,10.25
,,2023-06-15T22:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,10.25
,,2023-06-15T22:30:00.000+00:00,feeder,4.0,L1 Current (Min),A,10.62
,,2023-06-15T22:30:00.000+00:00,feeder,4.0,L1 Current (Max),A,10.62
,,2023-06-15T22:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,10.62
,,2023-06-15T22:30:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
,,2023-06-15T22:30:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-4.06
,,2023-06-15T22:30:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
,,2023-06-15T22:30:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-11.87
,,2023-06-15T22:30:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
,,2023-06-15T22:30:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-6.75
,,2023-06-15T22:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-15T22:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
,,2023-06-15T22:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-15T22:30:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9934700000000001
,,2023-06-15T22:30:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97046
,,2023-06-15T22:30:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9840700000000001
,,2023-06-15T22:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,16.0
,,2023-06-15T22:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.0
,,2023-06-15T22:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.0
,,2023-06-15T22:30:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
,,2023-06-15T22:30:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
,,2023-06-15T22:30:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
,,2023-06-15T22:30:00.000+00:00,feeder,3.0,L3 Current (Min),A,63.75
,,2023-06-15T22:30:00.000+00:00,feeder,3.0,L3 Current (Max),A,64.25
,,2023-06-15T22:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,64.0
,,2023-06-15T22:30:00.000+00:00,feeder,3.0,L2 Current (Min),A,57.25
,,2023-06-15T22:30:00.000+00:00,feeder,3.0,L2 Current (Max),A,57.38
,,2023-06-15T22:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,57.25
,,2023-06-15T22:30:00.000+00:00,feeder,3.0,L1 Current (Min),A,46.62
,,2023-06-15T22:30:00.000+00:00,feeder,3.0,L1 Current (Max),A,46.88
,,2023-06-15T22:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,46.88
,,2023-06-15T22:30:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-15T22:30:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-17.81
,,2023-06-15T22:30:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-15T22:30:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-13.75
,,2023-06-15T22:30:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-15T22:30:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-4.06
,,2023-06-15T22:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-15T22:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
,,2023-06-15T22:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
,,2023-06-15T22:30:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.91659
,,2023-06-15T22:30:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9564799999999999
,,2023-06-15T22:30:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9848899999999999
,,2023-06-15T22:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
,,2023-06-15T22:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.0
,,2023-06-15T22:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.0
,,2023-06-15T22:30:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-15T22:30:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-15T22:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-15T22:30:00.000+00:00,feeder,2.0,L3 Current (Min),A,13.38
,,2023-06-15T22:30:00.000+00:00,feeder,2.0,L3 Current (Max),A,13.62
,,2023-06-15T22:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.5
,,2023-06-15T22:30:00.000+00:00,feeder,2.0,L2 Current (Min),A,18.62
,,2023-06-15T22:30:00.000+00:00,feeder,2.0,L2 Current (Max),A,18.88
,,2023-06-15T22:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.75
,,2023-06-15T22:30:00.000+00:00,feeder,2.0,L1 Current (Min),A,19.25
,,2023-06-15T22:30:00.000+00:00,feeder,2.0,L1 Current (Max),A,19.62
,,2023-06-15T22:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.38
,,2023-06-15T22:30:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-15T22:30:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-15.0
,,2023-06-15T22:30:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-15T22:30:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-15.25
,,2023-06-15T22:30:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-15T22:30:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-18.69
,,2023-06-15T22:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-15T22:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
,,2023-06-15T22:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
,,2023-06-15T22:30:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9113100000000001
,,2023-06-15T22:30:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.93481
,,2023-06-15T22:30:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.92581
,,2023-06-15T22:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.0
,,2023-06-15T22:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.0
,,2023-06-15T22:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.0
,,2023-06-15T22:30:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-15T22:30:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-15T22:30:00.000+00:00,feeder,1.0,L3 Current (Min),A,21.75
,,2023-06-15T22:30:00.000+00:00,feeder,1.0,L3 Current (Max),A,23.75
,,2023-06-15T22:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.62
,,2023-06-15T22:30:00.000+00:00,feeder,1.0,L2 Current (Min),A,42.38
,,2023-06-15T22:30:00.000+00:00,feeder,1.0,L2 Current (Max),A,42.62
,,2023-06-15T22:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.5
,,2023-06-15T22:30:00.000+00:00,feeder,1.0,L1 Current (Min),A,25.5
,,2023-06-15T22:30:00.000+00:00,feeder,1.0,L1 Current (Max),A,26.0
,,2023-06-15T22:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.75
,,2023-06-15T22:30:00.000+00:00,busbar,,L3 Voltage (Min),V,243.97
,,2023-06-15T22:30:00.000+00:00,busbar,,L3 Voltage (Max),V,244.03
,,2023-06-15T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.0
,,2023-06-15T22:30:00.000+00:00,busbar,,L2 Voltage (Min),V,245.62
,,2023-06-15T22:30:00.000+00:00,busbar,,L2 Voltage (Max),V,245.67
,,2023-06-15T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.64
,,2023-06-15T22:30:00.000+00:00,busbar,,L1 Voltage (Min),V,243.0
,,2023-06-15T22:30:00.000+00:00,busbar,,L1 Voltage (Max),V,243.03
,,2023-06-15T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.02
,,2023-06-15T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
,,2023-06-15T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
,,2023-06-15T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
,,2023-06-15T22:30:00.000+00:00,busbar,,L3 Active Power,kW,26.0
,,2023-06-15T22:30:00.000+00:00,busbar,,L2 Active Power,kW,30.0
,,2023-06-15T22:30:00.000+00:00,busbar,,L1 Active Power,kW,24.0
,,2023-06-15T22:30:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-15T22:30:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-15T22:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-15T22:30:00.000+00:00,busbar,,L3 Current (Min),A,109.88
,,2023-06-15T22:30:00.000+00:00,busbar,,L3 Current (Max),A,110.25
,,2023-06-15T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,110.0
,,2023-06-15T22:30:00.000+00:00,busbar,,L2 Current (Min),A,128.5
,,2023-06-15T22:30:00.000+00:00,busbar,,L2 Current (Max),A,128.62
,,2023-06-15T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,128.5
,,2023-06-15T22:30:00.000+00:00,busbar,,L1 Current (Min),A,101.5
,,2023-06-15T22:30:00.000+00:00,busbar,,L1 Current (Max),A,101.88
,,2023-06-15T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,101.75
,,2023-06-15T22:30:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-15T22:30:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-15T22:20:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
,,2023-06-15T22:20:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-20.94
,,2023-06-15T22:20:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
,,2023-06-15T22:20:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-2.25
,,2023-06-15T22:20:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
,,2023-06-15T22:20:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-13.5
,,2023-06-15T22:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-15T22:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
,,2023-06-15T22:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-15T22:20:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.87445
,,2023-06-15T22:20:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.99518
,,2023-06-15T22:20:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.95593
,,2023-06-15T22:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.0
,,2023-06-15T22:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.0
,,2023-06-15T22:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.0
,,2023-06-15T22:20:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
,,2023-06-15T22:20:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
,,2023-06-15T22:20:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
,,2023-06-15T22:20:00.000+00:00,feeder,4.0,L3 Current (Min),A,10.62
,,2023-06-15T22:20:00.000+00:00,feeder,4.0,L3 Current (Max),A,10.75
,,2023-06-15T22:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,10.62
,,2023-06-15T22:20:00.000+00:00,feeder,4.0,L2 Current (Min),A,29.0
,,2023-06-15T22:20:00.000+00:00,feeder,4.0,L2 Current (Max),A,36.12
,,2023-06-15T22:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,32.88
,,2023-06-15T22:20:00.000+00:00,feeder,4.0,L1 Current (Min),A,20.0
,,2023-06-15T22:20:00.000+00:00,feeder,4.0,L1 Current (Max),A,20.12
,,2023-06-15T22:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,20.0
,,2023-06-15T22:20:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
,,2023-06-15T22:20:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-8.19
,,2023-06-15T22:20:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
,,2023-06-15T22:20:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-11.13
,,2023-06-15T22:20:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
,,2023-06-15T22:20:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-9.25
,,2023-06-15T22:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-15T22:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
,,2023-06-15T22:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
,,2023-06-15T22:20:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9656100000000001
,,2023-06-15T22:20:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9671299999999999
,,2023-06-15T22:20:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9789100000000001
,,2023-06-15T22:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.0
,,2023-06-15T22:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.0
,,2023-06-15T22:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.0
,,2023-06-15T22:20:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
,,2023-06-15T22:20:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
,,2023-06-15T22:20:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
,,2023-06-15T22:20:00.000+00:00,feeder,3.0,L3 Current (Min),A,28.5
,,2023-06-15T22:20:00.000+00:00,feeder,3.0,L3 Current (Max),A,29.12
,,2023-06-15T22:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,28.75
,,2023-06-15T22:20:00.000+00:00,feeder,3.0,L2 Current (Min),A,43.12
,,2023-06-15T22:20:00.000+00:00,feeder,3.0,L2 Current (Max),A,43.25
,,2023-06-15T22:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,43.12
,,2023-06-15T22:20:00.000+00:00,feeder,3.0,L1 Current (Min),A,61.62
,,2023-06-15T22:20:00.000+00:00,feeder,3.0,L1 Current (Max),A,61.62
,,2023-06-15T22:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,61.62
,,2023-06-15T22:20:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-15T22:20:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-25.81
,,2023-06-15T22:20:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-15T22:20:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-16.63
,,2023-06-15T22:20:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-15T22:20:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-17.0
,,2023-06-15T22:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-15T22:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
,,2023-06-15T22:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-15T22:20:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8660899999999999
,,2023-06-15T22:20:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.92355
,,2023-06-15T22:20:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9140299999999999
,,2023-06-15T22:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
,,2023-06-15T22:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.0
,,2023-06-15T22:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.0
,,2023-06-15T22:20:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-15T22:20:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-15T22:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-15T22:20:00.000+00:00,feeder,2.0,L3 Current (Min),A,12.75
,,2023-06-15T22:20:00.000+00:00,feeder,2.0,L3 Current (Max),A,12.75
,,2023-06-15T22:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.75
,,2023-06-15T22:20:00.000+00:00,feeder,2.0,L2 Current (Min),A,12.12
,,2023-06-15T22:20:00.000+00:00,feeder,2.0,L2 Current (Max),A,12.38
,,2023-06-15T22:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.25
,,2023-06-15T22:20:00.000+00:00,feeder,2.0,L1 Current (Min),A,10.38
,,2023-06-15T22:20:00.000+00:00,feeder,2.0,L1 Current (Max),A,10.62
,,2023-06-15T22:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,10.5
,,2023-06-15T22:20:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-15T22:20:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-13.25
,,2023-06-15T22:20:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-15T22:20:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-23.94
,,2023-06-15T22:20:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-15T22:20:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-16.75
,,2023-06-15T22:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-15T22:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
,,2023-06-15T22:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
,,2023-06-15T22:20:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9223899999999999
,,2023-06-15T22:20:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.85559
,,2023-06-15T22:20:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.927
,,2023-06-15T22:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.0
,,2023-06-15T22:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.0
,,2023-06-15T22:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.0
,,2023-06-15T22:20:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-15T22:20:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-15T22:20:00.000+00:00,feeder,1.0,L3 Current (Min),A,18.0
,,2023-06-15T22:20:00.000+00:00,feeder,1.0,L3 Current (Max),A,18.25
,,2023-06-15T22:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.12
,,2023-06-15T22:20:00.000+00:00,feeder,1.0,L2 Current (Min),A,35.38
,,2023-06-15T22:20:00.000+00:00,feeder,1.0,L2 Current (Max),A,35.5
,,2023-06-15T22:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.5
,,2023-06-15T22:20:00.000+00:00,feeder,1.0,L1 Current (Min),A,25.25
,,2023-06-15T22:20:00.000+00:00,feeder,1.0,L1 Current (Max),A,25.38
,,2023-06-15T22:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.38
,,2023-06-15T22:20:00.000+00:00,busbar,,L3 Voltage (Min),V,245.17
,,2023-06-15T22:20:00.000+00:00,busbar,,L3 Voltage (Max),V,245.22
,,2023-06-15T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.19
,,2023-06-15T22:20:00.000+00:00,busbar,,L2 Voltage (Min),V,246.78
,,2023-06-15T22:20:00.000+00:00,busbar,,L2 Voltage (Max),V,246.81
,,2023-06-15T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.8
,,2023-06-15T22:20:00.000+00:00,busbar,,L1 Voltage (Min),V,244.27
,,2023-06-15T22:20:00.000+00:00,busbar,,L1 Voltage (Max),V,244.3
,,2023-06-15T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.28
,,2023-06-15T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
,,2023-06-15T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
,,2023-06-15T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
,,2023-06-15T22:20:00.000+00:00,busbar,,L3 Active Power,kW,16.0
,,2023-06-15T22:20:00.000+00:00,busbar,,L2 Active Power,kW,29.0
,,2023-06-15T22:20:00.000+00:00,busbar,,L1 Active Power,kW,28.0
,,2023-06-15T22:20:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-15T22:20:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-15T22:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-15T22:20:00.000+00:00,busbar,,L3 Current (Min),A,69.12
,,2023-06-15T22:20:00.000+00:00,busbar,,L3 Current (Max),A,69.75
,,2023-06-15T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,69.5
,,2023-06-15T22:20:00.000+00:00,busbar,,L2 Current (Min),A,118.25
,,2023-06-15T22:20:00.000+00:00,busbar,,L2 Current (Max),A,125.12
,,2023-06-15T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,122.0
,,2023-06-15T22:20:00.000+00:00,busbar,,L1 Current (Min),A,117.12
,,2023-06-15T22:20:00.000+00:00,busbar,,L1 Current (Max),A,117.25
,,2023-06-15T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,117.25
,,2023-06-15T22:20:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-15T22:20:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-15T22:10:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
,,2023-06-15T22:10:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-20.56
,,2023-06-15T22:10:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
,,2023-06-15T22:10:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-3.32
,,2023-06-15T22:10:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
,,2023-06-15T22:10:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-22.31
,,2023-06-15T22:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-15T22:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
,,2023-06-15T22:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-15T22:10:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.87866
,,2023-06-15T22:10:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.95642
,,2023-06-15T22:10:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.8746299999999999
,,2023-06-15T22:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.0
,,2023-06-15T22:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.0
,,2023-06-15T22:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.0
,,2023-06-15T22:10:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
,,2023-06-15T22:10:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
,,2023-06-15T22:10:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
,,2023-06-15T22:10:00.000+00:00,feeder,4.0,L3 Current (Min),A,11.25
,,2023-06-15T22:10:00.000+00:00,feeder,4.0,L3 Current (Max),A,11.25
,,2023-06-15T22:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,11.25
,,2023-06-15T22:10:00.000+00:00,feeder,4.0,L2 Current (Min),A,11.0
,,2023-06-15T22:10:00.000+00:00,feeder,4.0,L2 Current (Max),A,11.12
,,2023-06-15T22:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,11.0
,,2023-06-15T22:10:00.000+00:00,feeder,4.0,L1 Current (Min),A,11.25
,,2023-06-15T22:10:00.000+00:00,feeder,4.0,L1 Current (Max),A,11.25
,,2023-06-15T22:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,11.25
,,2023-06-15T22:10:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
,,2023-06-15T22:10:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-2.94
,,2023-06-15T22:10:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
,,2023-06-15T22:10:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-18.38
,,2023-06-15T22:10:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
,,2023-06-15T22:10:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-23.94
,,2023-06-15T22:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
,,2023-06-15T22:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
,,2023-06-15T22:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.0
,,2023-06-15T22:10:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98196
,,2023-06-15T22:10:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.93237
,,2023-06-15T22:10:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8926700000000001
,,2023-06-15T22:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.0
,,2023-06-15T22:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.0
,,2023-06-15T22:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.0
,,2023-06-15T22:10:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
,,2023-06-15T22:10:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
,,2023-06-15T22:10:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
,,2023-06-15T22:10:00.000+00:00,feeder,3.0,L3 Current (Min),A,38.5
,,2023-06-15T22:10:00.000+00:00,feeder,3.0,L3 Current (Max),A,38.5
,,2023-06-15T22:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,38.5
,,2023-06-15T22:10:00.000+00:00,feeder,3.0,L2 Current (Min),A,40.5
,,2023-06-15T22:10:00.000+00:00,feeder,3.0,L2 Current (Max),A,40.62
,,2023-06-15T22:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,40.62
,,2023-06-15T22:10:00.000+00:00,feeder,3.0,L1 Current (Min),A,33.75
,,2023-06-15T22:10:00.000+00:00,feeder,3.0,L1 Current (Max),A,33.88
,,2023-06-15T22:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,33.75
,,2023-06-15T22:10:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-15T22:10:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-20.94
,,2023-06-15T22:10:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-15T22:10:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-20.68
,,2023-06-15T22:10:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-15T22:10:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-24.75
,,2023-06-15T22:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-15T22:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
,,2023-06-15T22:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-15T22:10:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.90243
,,2023-06-15T22:10:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.89175
,,2023-06-15T22:10:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.84829
,,2023-06-15T22:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
,,2023-06-15T22:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.0
,,2023-06-15T22:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.0
,,2023-06-15T22:10:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-15T22:10:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-15T22:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-15T22:10:00.000+00:00,feeder,2.0,L3 Current (Min),A,13.88
,,2023-06-15T22:10:00.000+00:00,feeder,2.0,L3 Current (Max),A,14.12
,,2023-06-15T22:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.0
,,2023-06-15T22:10:00.000+00:00,feeder,2.0,L2 Current (Min),A,11.62
,,2023-06-15T22:10:00.000+00:00,feeder,2.0,L2 Current (Max),A,12.12
,,2023-06-15T22:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.88
,,2023-06-15T22:10:00.000+00:00,feeder,2.0,L1 Current (Min),A,9.38
,,2023-06-15T22:10:00.000+00:00,feeder,2.0,L1 Current (Max),A,9.5
,,2023-06-15T22:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,9.38
,,2023-06-15T22:10:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-15T22:10:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-11.56
,,2023-06-15T22:10:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-15T22:10:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-14.44
,,2023-06-15T22:10:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-15T22:10:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-9.87
,,2023-06-15T22:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-15T22:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
,,2023-06-15T22:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-15T22:10:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9231299999999999
,,2023-06-15T22:10:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.92245
,,2023-06-15T22:10:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9683200000000001
,,2023-06-15T22:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.0
,,2023-06-15T22:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.0
,,2023-06-15T22:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.0
,,2023-06-15T22:10:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-15T22:10:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-15T22:10:00.000+00:00,feeder,1.0,L3 Current (Min),A,19.12
,,2023-06-15T22:10:00.000+00:00,feeder,1.0,L3 Current (Max),A,20.62
,,2023-06-15T22:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.88
,,2023-06-15T22:10:00.000+00:00,feeder,1.0,L2 Current (Min),A,39.38
,,2023-06-15T22:10:00.000+00:00,feeder,1.0,L2 Current (Max),A,39.38
,,2023-06-15T22:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.38
,,2023-06-15T22:10:00.000+00:00,feeder,1.0,L1 Current (Min),A,35.12
,,2023-06-15T22:10:00.000+00:00,feeder,1.0,L1 Current (Max),A,35.25
,,2023-06-15T22:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.12
,,2023-06-15T22:10:00.000+00:00,busbar,,L3 Voltage (Min),V,246.16
,,2023-06-15T22:10:00.000+00:00,busbar,,L3 Voltage (Max),V,246.23
,,2023-06-15T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.2
,,2023-06-15T22:10:00.000+00:00,busbar,,L2 Voltage (Min),V,248.09
,,2023-06-15T22:10:00.000+00:00,busbar,,L2 Voltage (Max),V,248.12
,,2023-06-15T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.11
,,2023-06-15T22:10:00.000+00:00,busbar,,L1 Voltage (Min),V,245.61
,,2023-06-15T22:10:00.000+00:00,busbar,,L1 Voltage (Max),V,245.61
,,2023-06-15T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.61
,,2023-06-15T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
,,2023-06-15T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
,,2023-06-15T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
,,2023-06-15T22:10:00.000+00:00,busbar,,L3 Active Power,kW,19.0
,,2023-06-15T22:10:00.000+00:00,busbar,,L2 Active Power,kW,24.0
,,2023-06-15T22:10:00.000+00:00,busbar,,L1 Active Power,kW,20.0
,,2023-06-15T22:10:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-15T22:10:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-15T22:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-15T22:10:00.000+00:00,busbar,,L3 Current (Min),A,81.75
,,2023-06-15T22:10:00.000+00:00,busbar,,L3 Current (Max),A,83.0
,,2023-06-15T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,82.5
,,2023-06-15T22:10:00.000+00:00,busbar,,L2 Current (Min),A,102.25
,,2023-06-15T22:10:00.000+00:00,busbar,,L2 Current (Max),A,102.62
,,2023-06-15T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,102.38
,,2023-06-15T22:10:00.000+00:00,busbar,,L1 Current (Min),A,88.88
,,2023-06-15T22:10:00.000+00:00,busbar,,L1 Current (Max),A,89.0
,,2023-06-15T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,88.88
,,2023-06-15T22:10:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-15T22:10:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-15T22:00:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
,,2023-06-15T22:00:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-21.62
,,2023-06-15T22:00:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
,,2023-06-15T22:00:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-9.13
,,2023-06-15T22:00:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
,,2023-06-15T22:00:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-25.56
,,2023-06-15T22:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-15T22:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
,,2023-06-15T22:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-15T22:00:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.88754
,,2023-06-15T22:00:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9368299999999999
,,2023-06-15T22:00:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.84347
,,2023-06-15T22:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.0
,,2023-06-15T22:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.0
,,2023-06-15T22:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.0
,,2023-06-15T22:00:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
,,2023-06-15T22:00:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
,,2023-06-15T22:00:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
,,2023-06-15T22:00:00.000+00:00,feeder,4.0,L3 Current (Min),A,12.0
,,2023-06-15T22:00:00.000+00:00,feeder,4.0,L3 Current (Max),A,12.12
,,2023-06-15T22:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,12.12
,,2023-06-15T22:00:00.000+00:00,feeder,4.0,L2 Current (Min),A,10.25
,,2023-06-15T22:00:00.000+00:00,feeder,4.0,L2 Current (Max),A,10.38
,,2023-06-15T22:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,10.38
,,2023-06-15T22:00:00.000+00:00,feeder,4.0,L1 Current (Min),A,11.12
,,2023-06-15T22:00:00.000+00:00,feeder,4.0,L1 Current (Max),A,11.25
,,2023-06-15T22:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,11.25
,,2023-06-15T22:00:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
,,2023-06-15T22:00:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-2.0
,,2023-06-15T22:00:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
,,2023-06-15T22:00:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-17.69
,,2023-06-15T22:00:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
,,2023-06-15T22:00:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-11.0
,,2023-06-15T22:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
,,2023-06-15T22:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
,,2023-06-15T22:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
,,2023-06-15T22:00:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.97424
,,2023-06-15T22:00:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9378700000000001
,,2023-06-15T22:00:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.96896
,,2023-06-15T22:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.0
,,2023-06-15T22:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.0
,,2023-06-15T22:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.0
,,2023-06-15T22:00:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
,,2023-06-15T22:00:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
,,2023-06-15T22:00:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
,,2023-06-15T22:00:00.000+00:00,feeder,3.0,L3 Current (Min),A,27.88
,,2023-06-15T22:00:00.000+00:00,feeder,3.0,L3 Current (Max),A,28.12
,,2023-06-15T22:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,28.0
,,2023-06-15T22:00:00.000+00:00,feeder,3.0,L2 Current (Min),A,41.88
,,2023-06-15T22:00:00.000+00:00,feeder,3.0,L2 Current (Max),A,42.25
,,2023-06-15T22:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,42.0
,,2023-06-15T22:00:00.000+00:00,feeder,3.0,L1 Current (Min),A,43.0
,,2023-06-15T22:00:00.000+00:00,feeder,3.0,L1 Current (Max),A,43.12
,,2023-06-15T22:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,43.12
,,2023-06-15T22:00:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-15T22:00:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-25.5
,,2023-06-15T22:00:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-15T22:00:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-27.75
,,2023-06-15T22:00:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-15T22:00:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-10.06
,,2023-06-15T22:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-15T22:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
,,2023-06-15T22:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-15T22:00:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8731399999999999
,,2023-06-15T22:00:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.84839
,,2023-06-15T22:00:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.95306
,,2023-06-15T22:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
,,2023-06-15T22:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.0
,,2023-06-15T22:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.0
,,2023-06-15T22:00:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-15T22:00:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-15T22:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-15T22:00:00.000+00:00,feeder,2.0,L3 Current (Min),A,13.88
,,2023-06-15T22:00:00.000+00:00,feeder,2.0,L3 Current (Max),A,14.12
,,2023-06-15T22:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.0
,,2023-06-15T22:00:00.000+00:00,feeder,2.0,L2 Current (Min),A,11.5
,,2023-06-15T22:00:00.000+00:00,feeder,2.0,L2 Current (Max),A,11.75
,,2023-06-15T22:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.62
,,2023-06-15T22:00:00.000+00:00,feeder,2.0,L1 Current (Min),A,14.38
,,2023-06-15T22:00:00.000+00:00,feeder,2.0,L1 Current (Max),A,14.5
,,2023-06-15T22:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.38
,,2023-06-15T22:00:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-15T22:00:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-8.06
,,2023-06-15T22:00:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-15T22:00:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-12.13
,,2023-06-15T22:00:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-15T22:00:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-13.06
,,2023-06-15T22:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-15T22:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
,,2023-06-15T22:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-15T22:00:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.95447
,,2023-06-15T22:00:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.94852
,,2023-06-15T22:00:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9395700000000001
,,2023-06-15T22:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.0
,,2023-06-15T22:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.0
,,2023-06-15T22:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.0
,,2023-06-15T22:00:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-15T22:00:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-15T22:00:00.000+00:00,feeder,1.0,L3 Current (Min),A,23.12
,,2023-06-15T22:00:00.000+00:00,feeder,1.0,L3 Current (Max),A,23.25
,,2023-06-15T22:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.25
,,2023-06-15T22:00:00.000+00:00,feeder,1.0,L2 Current (Min),A,53.25
,,2023-06-15T22:00:00.000+00:00,feeder,1.0,L2 Current (Max),A,53.38
,,2023-06-15T22:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,53.38
,,2023-06-15T22:00:00.000+00:00,feeder,1.0,L1 Current (Min),A,24.25
,,2023-06-15T22:00:00.000+00:00,feeder,1.0,L1 Current (Max),A,24.38
,,2023-06-15T22:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.25
,,2023-06-15T22:00:00.000+00:00,busbar,,L3 Voltage (Min),V,245.67
,,2023-06-15T22:00:00.000+00:00,busbar,,L3 Voltage (Max),V,245.69
,,2023-06-15T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.69
,,2023-06-15T22:00:00.000+00:00,busbar,,L2 Voltage (Min),V,247.81
,,2023-06-15T22:00:00.000+00:00,busbar,,L2 Voltage (Max),V,247.83
,,2023-06-15T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.83
,,2023-06-15T22:00:00.000+00:00,busbar,,L1 Voltage (Min),V,245.12
,,2023-06-15T22:00:00.000+00:00,busbar,,L1 Voltage (Max),V,245.16
,,2023-06-15T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.14
,,2023-06-15T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
,,2023-06-15T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
,,2023-06-15T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
,,2023-06-15T22:00:00.000+00:00,busbar,,L3 Active Power,kW,18.0
,,2023-06-15T22:00:00.000+00:00,busbar,,L2 Active Power,kW,27.0
,,2023-06-15T22:00:00.000+00:00,busbar,,L1 Active Power,kW,22.0
,,2023-06-15T22:00:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-15T22:00:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-15T22:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-15T22:00:00.000+00:00,busbar,,L3 Current (Min),A,76.12
,,2023-06-15T22:00:00.000+00:00,busbar,,L3 Current (Max),A,76.12
,,2023-06-15T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,76.12
,,2023-06-15T22:00:00.000+00:00,busbar,,L2 Current (Min),A,116.75
,,2023-06-15T22:00:00.000+00:00,busbar,,L2 Current (Max),A,116.88
,,2023-06-15T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,116.88
,,2023-06-15T22:00:00.000+00:00,busbar,,L1 Current (Min),A,92.5
,,2023-06-15T22:00:00.000+00:00,busbar,,L1 Current (Max),A,92.62
,,2023-06-15T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,92.5
,,2023-06-15T22:00:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-15T22:00:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-15T21:50:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
,,2023-06-15T21:50:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-15.81
,,2023-06-15T21:50:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
,,2023-06-15T21:50:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-2.19
,,2023-06-15T21:50:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
,,2023-06-15T21:50:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-19.38
,,2023-06-15T21:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-15T21:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
,,2023-06-15T21:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-15T21:50:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9037200000000001
,,2023-06-15T21:50:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.95941
,,2023-06-15T21:50:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.8826
,,2023-06-15T21:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.0
,,2023-06-15T21:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.0
,,2023-06-15T21:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.0
,,2023-06-15T21:50:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
,,2023-06-15T21:50:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
,,2023-06-15T21:50:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
,,2023-06-15T21:50:00.000+00:00,feeder,4.0,L3 Current (Min),A,11.12
,,2023-06-15T21:50:00.000+00:00,feeder,4.0,L3 Current (Max),A,11.25
,,2023-06-15T21:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,11.12
,,2023-06-15T21:50:00.000+00:00,feeder,4.0,L2 Current (Min),A,11.88
,,2023-06-15T21:50:00.000+00:00,feeder,4.0,L2 Current (Max),A,11.88
,,2023-06-15T21:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,11.88
,,2023-06-15T21:50:00.000+00:00,feeder,4.0,L1 Current (Min),A,12.12
,,2023-06-15T21:50:00.000+00:00,feeder,4.0,L1 Current (Max),A,12.12
,,2023-06-15T21:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,12.12
,,2023-06-15T21:50:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
,,2023-06-15T21:50:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-7.93
,,2023-06-15T21:50:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
,,2023-06-15T21:50:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-8.13
