Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,,2023-06-15T21:50:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
,,2023-06-15T21:50:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-13.56
,,2023-06-15T21:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-15T21:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
,,2023-06-15T21:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
,,2023-06-15T21:50:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.96967
,,2023-06-15T21:50:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.98434
,,2023-06-15T21:50:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9537
,,2023-06-15T21:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.0
,,2023-06-15T21:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,17.0
,,2023-06-15T21:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.0
,,2023-06-15T21:50:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
,,2023-06-15T21:50:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
,,2023-06-15T21:50:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
,,2023-06-15T21:50:00.000+00:00,feeder,3.0,L3 Current (Min),A,32.62
,,2023-06-15T21:50:00.000+00:00,feeder,3.0,L3 Current (Max),A,32.62
,,2023-06-15T21:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,32.62
,,2023-06-15T21:50:00.000+00:00,feeder,3.0,L2 Current (Min),A,69.5
,,2023-06-15T21:50:00.000+00:00,feeder,3.0,L2 Current (Max),A,69.62
,,2023-06-15T21:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,69.62
,,2023-06-15T21:50:00.000+00:00,feeder,3.0,L1 Current (Min),A,42.5
,,2023-06-15T21:50:00.000+00:00,feeder,3.0,L1 Current (Max),A,42.62
,,2023-06-15T21:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,42.62
,,2023-06-15T21:50:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-15T21:50:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-17.44
,,2023-06-15T21:50:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-15T21:50:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-14.0
,,2023-06-15T21:50:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-15T21:50:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-5.38
,,2023-06-15T21:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-15T21:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
,,2023-06-15T21:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
,,2023-06-15T21:50:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.92868
,,2023-06-15T21:50:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95731
,,2023-06-15T21:50:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97977
,,2023-06-15T21:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.0
,,2023-06-15T21:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.0
,,2023-06-15T21:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.0
,,2023-06-15T21:50:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-15T21:50:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-15T21:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-15T21:50:00.000+00:00,feeder,2.0,L3 Current (Min),A,15.38
,,2023-06-15T21:50:00.000+00:00,feeder,2.0,L3 Current (Max),A,15.75
,,2023-06-15T21:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.5
,,2023-06-15T21:50:00.000+00:00,feeder,2.0,L2 Current (Min),A,20.5
,,2023-06-15T21:50:00.000+00:00,feeder,2.0,L2 Current (Max),A,20.5
,,2023-06-15T21:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.5
,,2023-06-15T21:50:00.000+00:00,feeder,2.0,L1 Current (Min),A,22.25
,,2023-06-15T21:50:00.000+00:00,feeder,2.0,L1 Current (Max),A,24.0
,,2023-06-15T21:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.0
,,2023-06-15T21:50:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-15T21:50:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-9.75
,,2023-06-15T21:50:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-15T21:50:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-11.75
,,2023-06-15T21:50:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-15T21:50:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-6.94
,,2023-06-15T21:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-15T21:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
,,2023-06-15T21:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-15T21:50:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.95904
,,2023-06-15T21:50:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9486700000000001
,,2023-06-15T21:50:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.97357
,,2023-06-15T21:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.0
,,2023-06-15T21:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.0
,,2023-06-15T21:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.0
,,2023-06-15T21:50:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-15T21:50:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-15T21:50:00.000+00:00,feeder,1.0,L3 Current (Min),A,23.75
,,2023-06-15T21:50:00.000+00:00,feeder,1.0,L3 Current (Max),A,24.38
,,2023-06-15T21:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.0
,,2023-06-15T21:50:00.000+00:00,feeder,1.0,L2 Current (Min),A,53.38
,,2023-06-15T21:50:00.000+00:00,feeder,1.0,L2 Current (Max),A,53.5
,,2023-06-15T21:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,53.5
,,2023-06-15T21:50:00.000+00:00,feeder,1.0,L1 Current (Min),A,34.12
,,2023-06-15T21:50:00.000+00:00,feeder,1.0,L1 Current (Max),A,34.38
,,2023-06-15T21:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.25
,,2023-06-15T21:50:00.000+00:00,busbar,,L3 Voltage (Min),V,244.8
,,2023-06-15T21:50:00.000+00:00,busbar,,L3 Voltage (Max),V,244.84
,,2023-06-15T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.81
,,2023-06-15T21:50:00.000+00:00,busbar,,L2 Voltage (Min),V,246.41
,,2023-06-15T21:50:00.000+00:00,busbar,,L2 Voltage (Max),V,246.47
,,2023-06-15T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.44
,,2023-06-15T21:50:00.000+00:00,busbar,,L1 Voltage (Min),V,244.0
,,2023-06-15T21:50:00.000+00:00,busbar,,L1 Voltage (Max),V,244.0
,,2023-06-15T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.0
,,2023-06-15T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
,,2023-06-15T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
,,2023-06-15T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
,,2023-06-15T21:50:00.000+00:00,busbar,,L3 Active Power,kW,19.0
,,2023-06-15T21:50:00.000+00:00,busbar,,L2 Active Power,kW,37.0
,,2023-06-15T21:50:00.000+00:00,busbar,,L1 Active Power,kW,26.0
,,2023-06-15T21:50:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-15T21:50:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-15T21:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-15T21:50:00.000+00:00,busbar,,L3 Current (Min),A,82.75
,,2023-06-15T21:50:00.000+00:00,busbar,,L3 Current (Max),A,83.25
,,2023-06-15T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,83.0
,,2023-06-15T21:50:00.000+00:00,busbar,,L2 Current (Min),A,154.75
,,2023-06-15T21:50:00.000+00:00,busbar,,L2 Current (Max),A,155.0
,,2023-06-15T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,154.88
,,2023-06-15T21:50:00.000+00:00,busbar,,L1 Current (Min),A,110.62
,,2023-06-15T21:50:00.000+00:00,busbar,,L1 Current (Max),A,112.5
,,2023-06-15T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,111.5
,,2023-06-15T21:50:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-15T21:50:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-15T21:40:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
,,2023-06-15T21:40:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-17.5
,,2023-06-15T21:40:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
,,2023-06-15T21:40:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-0.31
,,2023-06-15T21:40:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
,,2023-06-15T21:40:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-15.44
,,2023-06-15T21:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-15T21:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
,,2023-06-15T21:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-15T21:40:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.88815
,,2023-06-15T21:40:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9576399999999999
,,2023-06-15T21:40:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.8843700000000001
,,2023-06-15T21:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.0
,,2023-06-15T21:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.0
,,2023-06-15T21:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.0
,,2023-06-15T21:40:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
,,2023-06-15T21:40:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
,,2023-06-15T21:40:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
,,2023-06-15T21:40:00.000+00:00,feeder,4.0,L3 Current (Min),A,11.38
,,2023-06-15T21:40:00.000+00:00,feeder,4.0,L3 Current (Max),A,11.38
,,2023-06-15T21:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,11.38
,,2023-06-15T21:40:00.000+00:00,feeder,4.0,L2 Current (Min),A,11.62
,,2023-06-15T21:40:00.000+00:00,feeder,4.0,L2 Current (Max),A,11.62
,,2023-06-15T21:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,11.62
,,2023-06-15T21:40:00.000+00:00,feeder,4.0,L1 Current (Min),A,12.5
,,2023-06-15T21:40:00.000+00:00,feeder,4.0,L1 Current (Max),A,12.62
,,2023-06-15T21:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,12.62
,,2023-06-15T21:40:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
,,2023-06-15T21:40:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-2.12
,,2023-06-15T21:40:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
,,2023-06-15T21:40:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-10.13
,,2023-06-15T21:40:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
,,2023-06-15T21:40:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-18.75
,,2023-06-15T21:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
,,2023-06-15T21:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
,,2023-06-15T21:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.0
,,2023-06-15T21:40:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9874299999999999
,,2023-06-15T21:40:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9728700000000001
,,2023-06-15T21:40:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9426899999999999
,,2023-06-15T21:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.0
,,2023-06-15T21:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.0
,,2023-06-15T21:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.0
,,2023-06-15T21:40:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
,,2023-06-15T21:40:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
,,2023-06-15T21:40:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
,,2023-06-15T21:40:00.000+00:00,feeder,3.0,L3 Current (Min),A,44.75
,,2023-06-15T21:40:00.000+00:00,feeder,3.0,L3 Current (Max),A,45.25
,,2023-06-15T21:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,45.12
,,2023-06-15T21:40:00.000+00:00,feeder,3.0,L2 Current (Min),A,52.62
,,2023-06-15T21:40:00.000+00:00,feeder,3.0,L2 Current (Max),A,57.25
,,2023-06-15T21:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,53.75
,,2023-06-15T21:40:00.000+00:00,feeder,3.0,L1 Current (Min),A,42.5
,,2023-06-15T21:40:00.000+00:00,feeder,3.0,L1 Current (Max),A,42.75
,,2023-06-15T21:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,42.62
,,2023-06-15T21:40:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-15T21:40:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-19.56
,,2023-06-15T21:40:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-15T21:40:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-21.44
,,2023-06-15T21:40:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-15T21:40:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-12.87
,,2023-06-15T21:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
,,2023-06-15T21:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
,,2023-06-15T21:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-15T21:40:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.92374
,,2023-06-15T21:40:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.89792
,,2023-06-15T21:40:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9280700000000001
,,2023-06-15T21:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.0
,,2023-06-15T21:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.0
,,2023-06-15T21:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.0
,,2023-06-15T21:40:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-15T21:40:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-15T21:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-15T21:40:00.000+00:00,feeder,2.0,L3 Current (Min),A,19.0
,,2023-06-15T21:40:00.000+00:00,feeder,2.0,L3 Current (Max),A,19.25
,,2023-06-15T21:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.12
,,2023-06-15T21:40:00.000+00:00,feeder,2.0,L2 Current (Min),A,14.0
,,2023-06-15T21:40:00.000+00:00,feeder,2.0,L2 Current (Max),A,14.38
,,2023-06-15T21:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.25
,,2023-06-15T21:40:00.000+00:00,feeder,2.0,L1 Current (Min),A,13.5
,,2023-06-15T21:40:00.000+00:00,feeder,2.0,L1 Current (Max),A,13.5
,,2023-06-15T21:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.5
,,2023-06-15T21:40:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-15T21:40:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-8.93
,,2023-06-15T21:40:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-15T21:40:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-8.56
,,2023-06-15T21:40:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-15T21:40:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-7.69
,,2023-06-15T21:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-15T21:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
,,2023-06-15T21:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-15T21:40:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9617
,,2023-06-15T21:40:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.96295
,,2023-06-15T21:40:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.96429
,,2023-06-15T21:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.0
,,2023-06-15T21:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.0
,,2023-06-15T21:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.0
,,2023-06-15T21:40:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-15T21:40:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-15T21:40:00.000+00:00,feeder,1.0,L3 Current (Min),A,27.5
,,2023-06-15T21:40:00.000+00:00,feeder,1.0,L3 Current (Max),A,27.88
,,2023-06-15T21:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.62
,,2023-06-15T21:40:00.000+00:00,feeder,1.0,L2 Current (Min),A,57.0
,,2023-06-15T21:40:00.000+00:00,feeder,1.0,L2 Current (Max),A,57.38
,,2023-06-15T21:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,57.25
,,2023-06-15T21:40:00.000+00:00,feeder,1.0,L1 Current (Min),A,28.5
,,2023-06-15T21:40:00.000+00:00,feeder,1.0,L1 Current (Max),A,28.88
,,2023-06-15T21:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.62
,,2023-06-15T21:40:00.000+00:00,busbar,,L3 Voltage (Min),V,244.09
,,2023-06-15T21:40:00.000+00:00,busbar,,L3 Voltage (Max),V,244.12
,,2023-06-15T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.11
,,2023-06-15T21:40:00.000+00:00,busbar,,L2 Voltage (Min),V,246.03
,,2023-06-15T21:40:00.000+00:00,busbar,,L2 Voltage (Max),V,246.08
,,2023-06-15T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.06
,,2023-06-15T21:40:00.000+00:00,busbar,,L1 Voltage (Min),V,243.41
,,2023-06-15T21:40:00.000+00:00,busbar,,L1 Voltage (Max),V,243.45
,,2023-06-15T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.44
,,2023-06-15T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
,,2023-06-15T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
,,2023-06-15T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
,,2023-06-15T21:40:00.000+00:00,busbar,,L3 Active Power,kW,24.0
,,2023-06-15T21:40:00.000+00:00,busbar,,L2 Active Power,kW,32.0
,,2023-06-15T21:40:00.000+00:00,busbar,,L1 Active Power,kW,22.0
,,2023-06-15T21:40:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-15T21:40:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-15T21:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-15T21:40:00.000+00:00,busbar,,L3 Current (Min),A,102.12
,,2023-06-15T21:40:00.000+00:00,busbar,,L3 Current (Max),A,102.88
,,2023-06-15T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,102.38
,,2023-06-15T21:40:00.000+00:00,busbar,,L2 Current (Min),A,134.75
,,2023-06-15T21:40:00.000+00:00,busbar,,L2 Current (Max),A,139.75
,,2023-06-15T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,136.25
,,2023-06-15T21:40:00.000+00:00,busbar,,L1 Current (Min),A,96.62
,,2023-06-15T21:40:00.000+00:00,busbar,,L1 Current (Max),A,97.12
,,2023-06-15T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,96.88
,,2023-06-15T21:40:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-15T21:40:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-15T21:30:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
,,2023-06-15T21:30:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-18.94
,,2023-06-15T21:30:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
,,2023-06-15T21:30:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-1.62
,,2023-06-15T21:30:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
,,2023-06-15T21:30:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-15.13
,,2023-06-15T21:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-15T21:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
,,2023-06-15T21:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-15T21:30:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.90304
,,2023-06-15T21:30:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9642
,,2023-06-15T21:30:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.92065
,,2023-06-15T21:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.0
,,2023-06-15T21:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.0
,,2023-06-15T21:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.0
,,2023-06-15T21:30:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
,,2023-06-15T21:30:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
,,2023-06-15T21:30:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
,,2023-06-15T21:30:00.000+00:00,feeder,4.0,L3 Current (Min),A,12.25
,,2023-06-15T21:30:00.000+00:00,feeder,4.0,L3 Current (Max),A,12.25
,,2023-06-15T21:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,12.25
,,2023-06-15T21:30:00.000+00:00,feeder,4.0,L2 Current (Min),A,13.12
,,2023-06-15T21:30:00.000+00:00,feeder,4.0,L2 Current (Max),A,13.12
,,2023-06-15T21:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.12
,,2023-06-15T21:30:00.000+00:00,feeder,4.0,L1 Current (Min),A,15.0
,,2023-06-15T21:30:00.000+00:00,feeder,4.0,L1 Current (Max),A,15.0
,,2023-06-15T21:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,15.0
,,2023-06-15T21:30:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
,,2023-06-15T21:30:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-2.44
,,2023-06-15T21:30:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
,,2023-06-15T21:30:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-15.13
,,2023-06-15T21:30:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
,,2023-06-15T21:30:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-13.37
,,2023-06-15T21:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
,,2023-06-15T21:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
,,2023-06-15T21:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
,,2023-06-15T21:30:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9769899999999999
,,2023-06-15T21:30:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.94757
,,2023-06-15T21:30:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9551700000000001
,,2023-06-15T21:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.0
,,2023-06-15T21:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.0
,,2023-06-15T21:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.0
,,2023-06-15T21:30:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
,,2023-06-15T21:30:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
,,2023-06-15T21:30:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
,,2023-06-15T21:30:00.000+00:00,feeder,3.0,L3 Current (Min),A,35.88
,,2023-06-15T21:30:00.000+00:00,feeder,3.0,L3 Current (Max),A,36.0
,,2023-06-15T21:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,36.0
,,2023-06-15T21:30:00.000+00:00,feeder,3.0,L2 Current (Min),A,44.75
,,2023-06-15T21:30:00.000+00:00,feeder,3.0,L2 Current (Max),A,44.88
,,2023-06-15T21:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,44.88
,,2023-06-15T21:30:00.000+00:00,feeder,3.0,L1 Current (Min),A,40.0
,,2023-06-15T21:30:00.000+00:00,feeder,3.0,L1 Current (Max),A,40.12
,,2023-06-15T21:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,40.0
,,2023-06-15T21:30:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-15T21:30:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-10.81
,,2023-06-15T21:30:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-15T21:30:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-13.06
,,2023-06-15T21:30:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-15T21:30:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-6.63
,,2023-06-15T21:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-15T21:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
,,2023-06-15T21:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
,,2023-06-15T21:30:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.97131
,,2023-06-15T21:30:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95554
,,2023-06-15T21:30:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9827899999999999
,,2023-06-15T21:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.0
,,2023-06-15T21:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.0
,,2023-06-15T21:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.0
,,2023-06-15T21:30:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-15T21:30:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-15T21:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-15T21:30:00.000+00:00,feeder,2.0,L3 Current (Min),A,26.75
,,2023-06-15T21:30:00.000+00:00,feeder,2.0,L3 Current (Max),A,27.0
,,2023-06-15T21:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.0
,,2023-06-15T21:30:00.000+00:00,feeder,2.0,L2 Current (Min),A,24.0
,,2023-06-15T21:30:00.000+00:00,feeder,2.0,L2 Current (Max),A,24.12
,,2023-06-15T21:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.12
,,2023-06-15T21:30:00.000+00:00,feeder,2.0,L1 Current (Min),A,22.5
,,2023-06-15T21:30:00.000+00:00,feeder,2.0,L1 Current (Max),A,26.12
,,2023-06-15T21:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.25
,,2023-06-15T21:30:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-15T21:30:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-10.19
,,2023-06-15T21:30:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-15T21:30:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-10.5
,,2023-06-15T21:30:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-15T21:30:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-10.06
,,2023-06-15T21:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-15T21:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
,,2023-06-15T21:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-15T21:30:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.92486
,,2023-06-15T21:30:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9541299999999999
,,2023-06-15T21:30:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9631
,,2023-06-15T21:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.0
,,2023-06-15T21:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.0
,,2023-06-15T21:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.0
,,2023-06-15T21:30:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-15T21:30:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-15T21:30:00.000+00:00,feeder,1.0,L3 Current (Min),A,24.0
,,2023-06-15T21:30:00.000+00:00,feeder,1.0,L3 Current (Max),A,25.25
,,2023-06-15T21:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.38
,,2023-06-15T21:30:00.000+00:00,feeder,1.0,L2 Current (Min),A,54.38
,,2023-06-15T21:30:00.000+00:00,feeder,1.0,L2 Current (Max),A,56.12
,,2023-06-15T21:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,55.0
,,2023-06-15T21:30:00.000+00:00,feeder,1.0,L1 Current (Min),A,32.5
,,2023-06-15T21:30:00.000+00:00,feeder,1.0,L1 Current (Max),A,32.62
,,2023-06-15T21:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.62
,,2023-06-15T21:30:00.000+00:00,busbar,,L3 Voltage (Min),V,244.02
,,2023-06-15T21:30:00.000+00:00,busbar,,L3 Voltage (Max),V,244.06
,,2023-06-15T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.05
,,2023-06-15T21:30:00.000+00:00,busbar,,L2 Voltage (Min),V,245.92
,,2023-06-15T21:30:00.000+00:00,busbar,,L2 Voltage (Max),V,245.94
,,2023-06-15T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.92
,,2023-06-15T21:30:00.000+00:00,busbar,,L1 Voltage (Min),V,243.48
,,2023-06-15T21:30:00.000+00:00,busbar,,L1 Voltage (Max),V,243.55
,,2023-06-15T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.52
,,2023-06-15T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
,,2023-06-15T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
,,2023-06-15T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
,,2023-06-15T21:30:00.000+00:00,busbar,,L3 Active Power,kW,23.0
,,2023-06-15T21:30:00.000+00:00,busbar,,L2 Active Power,kW,32.0
,,2023-06-15T21:30:00.000+00:00,busbar,,L1 Active Power,kW,26.0
,,2023-06-15T21:30:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-15T21:30:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-15T21:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-15T21:30:00.000+00:00,busbar,,L3 Current (Min),A,98.38
,,2023-06-15T21:30:00.000+00:00,busbar,,L3 Current (Max),A,98.75
,,2023-06-15T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,98.5
,,2023-06-15T21:30:00.000+00:00,busbar,,L2 Current (Min),A,136.12
,,2023-06-15T21:30:00.000+00:00,busbar,,L2 Current (Max),A,137.75
,,2023-06-15T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,136.75
,,2023-06-15T21:30:00.000+00:00,busbar,,L1 Current (Min),A,110.0
,,2023-06-15T21:30:00.000+00:00,busbar,,L1 Current (Max),A,113.38
,,2023-06-15T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,112.5
,,2023-06-15T21:30:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-15T21:30:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-15T21:20:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
,,2023-06-15T21:20:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-9.63
,,2023-06-15T21:20:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
,,2023-06-15T21:20:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-6.56
,,2023-06-15T21:20:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
,,2023-06-15T21:20:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-11.06
,,2023-06-15T21:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-15T21:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
,,2023-06-15T21:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-15T21:20:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.97031
,,2023-06-15T21:20:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.95447
,,2023-06-15T21:20:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.94165
,,2023-06-15T21:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.0
,,2023-06-15T21:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.0
,,2023-06-15T21:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.0
,,2023-06-15T21:20:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
,,2023-06-15T21:20:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
,,2023-06-15T21:20:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
,,2023-06-15T21:20:00.000+00:00,feeder,4.0,L3 Current (Min),A,21.88
,,2023-06-15T21:20:00.000+00:00,feeder,4.0,L3 Current (Max),A,22.0
,,2023-06-15T21:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,22.0
,,2023-06-15T21:20:00.000+00:00,feeder,4.0,L2 Current (Min),A,12.0
,,2023-06-15T21:20:00.000+00:00,feeder,4.0,L2 Current (Max),A,12.0
,,2023-06-15T21:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,12.0
,,2023-06-15T21:20:00.000+00:00,feeder,4.0,L1 Current (Min),A,15.75
,,2023-06-15T21:20:00.000+00:00,feeder,4.0,L1 Current (Max),A,15.88
,,2023-06-15T21:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,15.88
,,2023-06-15T21:20:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
,,2023-06-15T21:20:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-3.69
,,2023-06-15T21:20:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
,,2023-06-15T21:20:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-17.06
,,2023-06-15T21:20:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
,,2023-06-15T21:20:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-11.0
,,2023-06-15T21:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-15T21:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
,,2023-06-15T21:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
,,2023-06-15T21:20:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98895
,,2023-06-15T21:20:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9362799999999999
,,2023-06-15T21:20:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9648700000000001
,,2023-06-15T21:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.0
,,2023-06-15T21:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.0
,,2023-06-15T21:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.0
,,2023-06-15T21:20:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
,,2023-06-15T21:20:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
,,2023-06-15T21:20:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
,,2023-06-15T21:20:00.000+00:00,feeder,3.0,L3 Current (Min),A,56.75
,,2023-06-15T21:20:00.000+00:00,feeder,3.0,L3 Current (Max),A,56.88
,,2023-06-15T21:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,56.88
,,2023-06-15T21:20:00.000+00:00,feeder,3.0,L2 Current (Min),A,42.25
,,2023-06-15T21:20:00.000+00:00,feeder,3.0,L2 Current (Max),A,42.38
,,2023-06-15T21:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,42.25
,,2023-06-15T21:20:00.000+00:00,feeder,3.0,L1 Current (Min),A,43.0
,,2023-06-15T21:20:00.000+00:00,feeder,3.0,L1 Current (Max),A,43.12
,,2023-06-15T21:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,43.12
,,2023-06-15T21:20:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-15T21:20:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-12.69
,,2023-06-15T21:20:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-15T21:20:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-11.31
,,2023-06-15T21:20:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-15T21:20:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-9.69
,,2023-06-15T21:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-15T21:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
,,2023-06-15T21:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-15T21:20:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9638399999999999
,,2023-06-15T21:20:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9641700000000001
,,2023-06-15T21:20:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9436
,,2023-06-15T21:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.0
,,2023-06-15T21:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.0
,,2023-06-15T21:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.0
,,2023-06-15T21:20:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-15T21:20:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-15T21:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-15T21:20:00.000+00:00,feeder,2.0,L3 Current (Min),A,25.75
,,2023-06-15T21:20:00.000+00:00,feeder,2.0,L3 Current (Max),A,25.75
,,2023-06-15T21:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.75
,,2023-06-15T21:20:00.000+00:00,feeder,2.0,L2 Current (Min),A,24.88
,,2023-06-15T21:20:00.000+00:00,feeder,2.0,L2 Current (Max),A,25.12
,,2023-06-15T21:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.0
,,2023-06-15T21:20:00.000+00:00,feeder,2.0,L1 Current (Min),A,14.0
,,2023-06-15T21:20:00.000+00:00,feeder,2.0,L1 Current (Max),A,14.0
,,2023-06-15T21:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.0
,,2023-06-15T21:20:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-15T21:20:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-8.87
,,2023-06-15T21:20:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-15T21:20:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-6.44
,,2023-06-15T21:20:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-15T21:20:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-10.13
,,2023-06-15T21:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-15T21:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
,,2023-06-15T21:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-15T21:20:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9688100000000001
,,2023-06-15T21:20:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.98264
,,2023-06-15T21:20:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9544100000000001
,,2023-06-15T21:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.0
,,2023-06-15T21:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.0
,,2023-06-15T21:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.0
,,2023-06-15T21:20:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-15T21:20:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-15T21:20:00.000+00:00,feeder,1.0,L3 Current (Min),A,28.12
,,2023-06-15T21:20:00.000+00:00,feeder,1.0,L3 Current (Max),A,28.12
,,2023-06-15T21:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.12
,,2023-06-15T21:20:00.000+00:00,feeder,1.0,L2 Current (Min),A,86.62
,,2023-06-15T21:20:00.000+00:00,feeder,1.0,L2 Current (Max),A,86.75
,,2023-06-15T21:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,86.75
,,2023-06-15T21:20:00.000+00:00,feeder,1.0,L1 Current (Min),A,27.75
,,2023-06-15T21:20:00.000+00:00,feeder,1.0,L1 Current (Max),A,27.75
,,2023-06-15T21:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.75
,,2023-06-15T21:20:00.000+00:00,busbar,,L3 Voltage (Min),V,243.56
,,2023-06-15T21:20:00.000+00:00,busbar,,L3 Voltage (Max),V,243.66
,,2023-06-15T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.61
,,2023-06-15T21:20:00.000+00:00,busbar,,L2 Voltage (Min),V,245.8
,,2023-06-15T21:20:00.000+00:00,busbar,,L2 Voltage (Max),V,245.84
,,2023-06-15T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.83
,,2023-06-15T21:20:00.000+00:00,busbar,,L1 Voltage (Min),V,243.14
,,2023-06-15T21:20:00.000+00:00,busbar,,L1 Voltage (Max),V,243.22
,,2023-06-15T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.17
,,2023-06-15T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
,,2023-06-15T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
,,2023-06-15T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
,,2023-06-15T21:20:00.000+00:00,busbar,,L3 Active Power,kW,32.0
,,2023-06-15T21:20:00.000+00:00,busbar,,L2 Active Power,kW,39.0
,,2023-06-15T21:20:00.000+00:00,busbar,,L1 Active Power,kW,23.0
,,2023-06-15T21:20:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-15T21:20:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-15T21:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-15T21:20:00.000+00:00,busbar,,L3 Current (Min),A,132.38
,,2023-06-15T21:20:00.000+00:00,busbar,,L3 Current (Max),A,132.5
,,2023-06-15T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,132.38
,,2023-06-15T21:20:00.000+00:00,busbar,,L2 Current (Min),A,165.5
,,2023-06-15T21:20:00.000+00:00,busbar,,L2 Current (Max),A,165.62
,,2023-06-15T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,165.62
,,2023-06-15T21:20:00.000+00:00,busbar,,L1 Current (Min),A,100.62
,,2023-06-15T21:20:00.000+00:00,busbar,,L1 Current (Max),A,100.75
,,2023-06-15T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,100.75
,,2023-06-15T21:20:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-15T21:20:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-15T21:10:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
,,2023-06-15T21:10:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-15.87
,,2023-06-15T21:10:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
,,2023-06-15T21:10:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-7.75
,,2023-06-15T21:10:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
,,2023-06-15T21:10:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-12.37
,,2023-06-15T21:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-15T21:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
,,2023-06-15T21:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-15T21:10:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.90445
,,2023-06-15T21:10:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9346899999999999
,,2023-06-15T21:10:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9324600000000001
,,2023-06-15T21:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.0
,,2023-06-15T21:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.0
,,2023-06-15T21:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.0
,,2023-06-15T21:10:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
,,2023-06-15T21:10:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
,,2023-06-15T21:10:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
,,2023-06-15T21:10:00.000+00:00,feeder,4.0,L3 Current (Min),A,12.12
,,2023-06-15T21:10:00.000+00:00,feeder,4.0,L3 Current (Max),A,12.5
,,2023-06-15T21:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,12.25
,,2023-06-15T21:10:00.000+00:00,feeder,4.0,L2 Current (Min),A,11.25
,,2023-06-15T21:10:00.000+00:00,feeder,4.0,L2 Current (Max),A,11.38
,,2023-06-15T21:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,11.25
,,2023-06-15T21:10:00.000+00:00,feeder,4.0,L1 Current (Min),A,15.5
,,2023-06-15T21:10:00.000+00:00,feeder,4.0,L1 Current (Max),A,20.38
,,2023-06-15T21:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,18.38
,,2023-06-15T21:10:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
,,2023-06-15T21:10:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-7.19
,,2023-06-15T21:10:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
,,2023-06-15T21:10:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-14.0
,,2023-06-15T21:10:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
,,2023-06-15T21:10:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-13.63
,,2023-06-15T21:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-15T21:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
,,2023-06-15T21:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.0
,,2023-06-15T21:10:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.96909
,,2023-06-15T21:10:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.95206
,,2023-06-15T21:10:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.95749
,,2023-06-15T21:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.0
,,2023-06-15T21:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.0
,,2023-06-15T21:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.0
,,2023-06-15T21:10:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
,,2023-06-15T21:10:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
,,2023-06-15T21:10:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
,,2023-06-15T21:10:00.000+00:00,feeder,3.0,L3 Current (Min),A,40.12
,,2023-06-15T21:10:00.000+00:00,feeder,3.0,L3 Current (Max),A,40.25
,,2023-06-15T21:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,40.25
,,2023-06-15T21:10:00.000+00:00,feeder,3.0,L2 Current (Min),A,44.88
,,2023-06-15T21:10:00.000+00:00,feeder,3.0,L2 Current (Max),A,44.88
,,2023-06-15T21:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,44.88
,,2023-06-15T21:10:00.000+00:00,feeder,3.0,L1 Current (Min),A,45.62
,,2023-06-15T21:10:00.000+00:00,feeder,3.0,L1 Current (Max),A,45.88
,,2023-06-15T21:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,45.75
,,2023-06-15T21:10:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-15T21:10:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-21.81
,,2023-06-15T21:10:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-15T21:10:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-20.12
,,2023-06-15T21:10:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-15T21:10:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-3.94
,,2023-06-15T21:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-15T21:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
,,2023-06-15T21:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
,,2023-06-15T21:10:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.89645
,,2023-06-15T21:10:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.90481
,,2023-06-15T21:10:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9837899999999999
,,2023-06-15T21:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
,,2023-06-15T21:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.0
,,2023-06-15T21:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.0
,,2023-06-15T21:10:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-15T21:10:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-15T21:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-15T21:10:00.000+00:00,feeder,2.0,L3 Current (Min),A,14.12
,,2023-06-15T21:10:00.000+00:00,feeder,2.0,L3 Current (Max),A,14.25
,,2023-06-15T21:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.25
,,2023-06-15T21:10:00.000+00:00,feeder,2.0,L2 Current (Min),A,18.12
,,2023-06-15T21:10:00.000+00:00,feeder,2.0,L2 Current (Max),A,18.25
,,2023-06-15T21:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.25
,,2023-06-15T21:10:00.000+00:00,feeder,2.0,L1 Current (Min),A,24.0
,,2023-06-15T21:10:00.000+00:00,feeder,2.0,L1 Current (Max),A,24.25
,,2023-06-15T21:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.12
,,2023-06-15T21:10:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-15T21:10:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-6.06
,,2023-06-15T21:10:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-15T21:10:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-13.44
,,2023-06-15T21:10:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-15T21:10:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-8.13
,,2023-06-15T21:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-15T21:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
,,2023-06-15T21:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-15T21:10:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.98334
,,2023-06-15T21:10:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.93301
,,2023-06-15T21:10:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9525399999999999
,,2023-06-15T21:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.0
,,2023-06-15T21:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.0
,,2023-06-15T21:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.0
,,2023-06-15T21:10:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-15T21:10:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-15T21:10:00.000+00:00,feeder,1.0,L3 Current (Min),A,40.12
,,2023-06-15T21:10:00.000+00:00,feeder,1.0,L3 Current (Max),A,40.75
,,2023-06-15T21:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.38
,,2023-06-15T21:10:00.000+00:00,feeder,1.0,L2 Current (Min),A,42.5
,,2023-06-15T21:10:00.000+00:00,feeder,1.0,L2 Current (Max),A,42.5
,,2023-06-15T21:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.5
,,2023-06-15T21:10:00.000+00:00,feeder,1.0,L1 Current (Min),A,27.38
,,2023-06-15T21:10:00.000+00:00,feeder,1.0,L1 Current (Max),A,27.75
,,2023-06-15T21:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.5
,,2023-06-15T21:10:00.000+00:00,busbar,,L3 Voltage (Min),V,243.06
,,2023-06-15T21:10:00.000+00:00,busbar,,L3 Voltage (Max),V,243.14
,,2023-06-15T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.08
,,2023-06-15T21:10:00.000+00:00,busbar,,L2 Voltage (Min),V,245.66
,,2023-06-15T21:10:00.000+00:00,busbar,,L2 Voltage (Max),V,245.73
,,2023-06-15T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.7
,,2023-06-15T21:10:00.000+00:00,busbar,,L1 Voltage (Min),V,242.52
,,2023-06-15T21:10:00.000+00:00,busbar,,L1 Voltage (Max),V,242.55
,,2023-06-15T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.55
,,2023-06-15T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
,,2023-06-15T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
,,2023-06-15T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
,,2023-06-15T21:10:00.000+00:00,busbar,,L3 Active Power,kW,25.0
,,2023-06-15T21:10:00.000+00:00,busbar,,L2 Active Power,kW,27.0
,,2023-06-15T21:10:00.000+00:00,busbar,,L1 Active Power,kW,27.0
,,2023-06-15T21:10:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-15T21:10:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-15T21:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-15T21:10:00.000+00:00,busbar,,L3 Current (Min),A,106.12
,,2023-06-15T21:10:00.000+00:00,busbar,,L3 Current (Max),A,106.62
,,2023-06-15T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,106.38
,,2023-06-15T21:10:00.000+00:00,busbar,,L2 Current (Min),A,116.62
,,2023-06-15T21:10:00.000+00:00,busbar,,L2 Current (Max),A,116.88
,,2023-06-15T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,116.75
,,2023-06-15T21:10:00.000+00:00,busbar,,L1 Current (Min),A,112.12
,,2023-06-15T21:10:00.000+00:00,busbar,,L1 Current (Max),A,117.62
,,2023-06-15T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,115.38
,,2023-06-15T21:10:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-15T21:10:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-15T21:00:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
,,2023-06-15T21:00:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-19.38
,,2023-06-15T21:00:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
,,2023-06-15T21:00:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-3.32
,,2023-06-15T21:00:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
,,2023-06-15T21:00:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-16.56
,,2023-06-15T21:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-15T21:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
,,2023-06-15T21:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-15T21:00:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.89065
,,2023-06-15T21:00:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9577899999999999
,,2023-06-15T21:00:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9340200000000001
,,2023-06-15T21:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.0
,,2023-06-15T21:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.0
,,2023-06-15T21:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.0
,,2023-06-15T21:00:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
,,2023-06-15T21:00:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
,,2023-06-15T21:00:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
,,2023-06-15T21:00:00.000+00:00,feeder,4.0,L3 Current (Min),A,12.75
,,2023-06-15T21:00:00.000+00:00,feeder,4.0,L3 Current (Max),A,12.75
,,2023-06-15T21:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,12.75
,,2023-06-15T21:00:00.000+00:00,feeder,4.0,L2 Current (Min),A,12.25
,,2023-06-15T21:00:00.000+00:00,feeder,4.0,L2 Current (Max),A,12.25
,,2023-06-15T21:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,12.25
,,2023-06-15T21:00:00.000+00:00,feeder,4.0,L1 Current (Min),A,18.88
,,2023-06-15T21:00:00.000+00:00,feeder,4.0,L1 Current (Max),A,19.0
,,2023-06-15T21:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,19.0
,,2023-06-15T21:00:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
,,2023-06-15T21:00:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-3.06
,,2023-06-15T21:00:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
,,2023-06-15T21:00:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-14.63
,,2023-06-15T21:00:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
,,2023-06-15T21:00:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-12.25
,,2023-06-15T21:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
,,2023-06-15T21:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
,,2023-06-15T21:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
