Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,,2023-06-15T21:00:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.97351
,,2023-06-15T21:00:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9482700000000001
,,2023-06-15T21:00:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.96283
,,2023-06-15T21:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.0
,,2023-06-15T21:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.0
,,2023-06-15T21:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.0
,,2023-06-15T21:00:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
,,2023-06-15T21:00:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
,,2023-06-15T21:00:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
,,2023-06-15T21:00:00.000+00:00,feeder,3.0,L3 Current (Min),A,35.38
,,2023-06-15T21:00:00.000+00:00,feeder,3.0,L3 Current (Max),A,35.5
,,2023-06-15T21:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,35.38
,,2023-06-15T21:00:00.000+00:00,feeder,3.0,L2 Current (Min),A,44.25
,,2023-06-15T21:00:00.000+00:00,feeder,3.0,L2 Current (Max),A,44.5
,,2023-06-15T21:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,44.38
,,2023-06-15T21:00:00.000+00:00,feeder,3.0,L1 Current (Min),A,43.25
,,2023-06-15T21:00:00.000+00:00,feeder,3.0,L1 Current (Max),A,43.38
,,2023-06-15T21:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,43.38
,,2023-06-15T21:00:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-15T21:00:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-15.44
,,2023-06-15T21:00:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-15T21:00:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-26.0
,,2023-06-15T21:00:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-15T21:00:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-8.0
,,2023-06-15T21:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-15T21:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
,,2023-06-15T21:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
,,2023-06-15T21:00:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.94635
,,2023-06-15T21:00:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.86526
,,2023-06-15T21:00:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9406100000000001
,,2023-06-15T21:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.0
,,2023-06-15T21:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.0
,,2023-06-15T21:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.0
,,2023-06-15T21:00:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-15T21:00:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-15T21:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-15T21:00:00.000+00:00,feeder,2.0,L3 Current (Min),A,20.38
,,2023-06-15T21:00:00.000+00:00,feeder,2.0,L3 Current (Max),A,20.5
,,2023-06-15T21:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.38
,,2023-06-15T21:00:00.000+00:00,feeder,2.0,L2 Current (Min),A,17.0
,,2023-06-15T21:00:00.000+00:00,feeder,2.0,L2 Current (Max),A,17.12
,,2023-06-15T21:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.12
,,2023-06-15T21:00:00.000+00:00,feeder,2.0,L1 Current (Min),A,14.75
,,2023-06-15T21:00:00.000+00:00,feeder,2.0,L1 Current (Max),A,14.75
,,2023-06-15T21:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.75
,,2023-06-15T21:00:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-15T21:00:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-5.94
,,2023-06-15T21:00:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-15T21:00:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-11.44
,,2023-06-15T21:00:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-15T21:00:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-4.94
,,2023-06-15T21:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-15T21:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
,,2023-06-15T21:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-15T21:00:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.97839
,,2023-06-15T21:00:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9444899999999999
,,2023-06-15T21:00:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98059
,,2023-06-15T21:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.0
,,2023-06-15T21:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.0
,,2023-06-15T21:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.0
,,2023-06-15T21:00:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-15T21:00:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-15T21:00:00.000+00:00,feeder,1.0,L3 Current (Min),A,36.75
,,2023-06-15T21:00:00.000+00:00,feeder,1.0,L3 Current (Max),A,37.88
,,2023-06-15T21:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.38
,,2023-06-15T21:00:00.000+00:00,feeder,1.0,L2 Current (Min),A,45.12
,,2023-06-15T21:00:00.000+00:00,feeder,1.0,L2 Current (Max),A,45.38
,,2023-06-15T21:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.25
,,2023-06-15T21:00:00.000+00:00,feeder,1.0,L1 Current (Min),A,43.38
,,2023-06-15T21:00:00.000+00:00,feeder,1.0,L1 Current (Max),A,43.88
,,2023-06-15T21:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.62
,,2023-06-15T21:00:00.000+00:00,busbar,,L3 Voltage (Min),V,244.58
,,2023-06-15T21:00:00.000+00:00,busbar,,L3 Voltage (Max),V,244.61
,,2023-06-15T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.59
,,2023-06-15T21:00:00.000+00:00,busbar,,L2 Voltage (Min),V,246.81
,,2023-06-15T21:00:00.000+00:00,busbar,,L2 Voltage (Max),V,246.88
,,2023-06-15T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.84
,,2023-06-15T21:00:00.000+00:00,busbar,,L1 Voltage (Min),V,243.78
,,2023-06-15T21:00:00.000+00:00,busbar,,L1 Voltage (Max),V,243.83
,,2023-06-15T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.8
,,2023-06-15T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
,,2023-06-15T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
,,2023-06-15T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
,,2023-06-15T21:00:00.000+00:00,busbar,,L3 Active Power,kW,25.0
,,2023-06-15T21:00:00.000+00:00,busbar,,L2 Active Power,kW,28.0
,,2023-06-15T21:00:00.000+00:00,busbar,,L1 Active Power,kW,28.0
,,2023-06-15T21:00:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-15T21:00:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-15T21:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-15T21:00:00.000+00:00,busbar,,L3 Current (Min),A,104.5
,,2023-06-15T21:00:00.000+00:00,busbar,,L3 Current (Max),A,105.5
,,2023-06-15T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,105.12
,,2023-06-15T21:00:00.000+00:00,busbar,,L2 Current (Min),A,118.12
,,2023-06-15T21:00:00.000+00:00,busbar,,L2 Current (Max),A,118.62
,,2023-06-15T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,118.38
,,2023-06-15T21:00:00.000+00:00,busbar,,L1 Current (Min),A,120.0
,,2023-06-15T21:00:00.000+00:00,busbar,,L1 Current (Max),A,120.38
,,2023-06-15T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,120.25
,,2023-06-15T21:00:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-15T21:00:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-15T20:50:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
,,2023-06-15T20:50:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-22.06
,,2023-06-15T20:50:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
,,2023-06-15T20:50:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,0.19
,,2023-06-15T20:50:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
,,2023-06-15T20:50:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-5.38
,,2023-06-15T20:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-15T20:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
,,2023-06-15T20:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
,,2023-06-15T20:50:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.86859
,,2023-06-15T20:50:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9835799999999999
,,2023-06-15T20:50:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.97806
,,2023-06-15T20:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.0
,,2023-06-15T20:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.0
,,2023-06-15T20:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.0
,,2023-06-15T20:50:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
,,2023-06-15T20:50:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
,,2023-06-15T20:50:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
,,2023-06-15T20:50:00.000+00:00,feeder,4.0,L3 Current (Min),A,12.12
,,2023-06-15T20:50:00.000+00:00,feeder,4.0,L3 Current (Max),A,12.12
,,2023-06-15T20:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,12.12
,,2023-06-15T20:50:00.000+00:00,feeder,4.0,L2 Current (Min),A,20.5
,,2023-06-15T20:50:00.000+00:00,feeder,4.0,L2 Current (Max),A,20.5
,,2023-06-15T20:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.5
,,2023-06-15T20:50:00.000+00:00,feeder,4.0,L1 Current (Min),A,20.38
,,2023-06-15T20:50:00.000+00:00,feeder,4.0,L1 Current (Max),A,20.62
,,2023-06-15T20:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,20.5
,,2023-06-15T20:50:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
,,2023-06-15T20:50:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-2.06
,,2023-06-15T20:50:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
,,2023-06-15T20:50:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-11.25
,,2023-06-15T20:50:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
,,2023-06-15T20:50:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-19.19
,,2023-06-15T20:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
,,2023-06-15T20:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
,,2023-06-15T20:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.0
,,2023-06-15T20:50:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.97259
,,2023-06-15T20:50:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9704299999999999
,,2023-06-15T20:50:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.92245
,,2023-06-15T20:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.0
,,2023-06-15T20:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,15.0
,,2023-06-15T20:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.0
,,2023-06-15T20:50:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
,,2023-06-15T20:50:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
,,2023-06-15T20:50:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
,,2023-06-15T20:50:00.000+00:00,feeder,3.0,L3 Current (Min),A,33.62
,,2023-06-15T20:50:00.000+00:00,feeder,3.0,L3 Current (Max),A,33.88
,,2023-06-15T20:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,33.75
,,2023-06-15T20:50:00.000+00:00,feeder,3.0,L2 Current (Min),A,61.38
,,2023-06-15T20:50:00.000+00:00,feeder,3.0,L2 Current (Max),A,61.75
,,2023-06-15T20:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,61.5
,,2023-06-15T20:50:00.000+00:00,feeder,3.0,L1 Current (Min),A,36.5
,,2023-06-15T20:50:00.000+00:00,feeder,3.0,L1 Current (Max),A,37.5
,,2023-06-15T20:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,37.0
,,2023-06-15T20:50:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-15T20:50:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-13.94
,,2023-06-15T20:50:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-15T20:50:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-18.56
,,2023-06-15T20:50:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-15T20:50:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-4.5
,,2023-06-15T20:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-15T20:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
,,2023-06-15T20:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-15T20:50:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.95554
,,2023-06-15T20:50:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9212
,,2023-06-15T20:50:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9869700000000001
,,2023-06-15T20:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.0
,,2023-06-15T20:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.0
,,2023-06-15T20:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.0
,,2023-06-15T20:50:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-15T20:50:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-15T20:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-15T20:50:00.000+00:00,feeder,2.0,L3 Current (Min),A,20.25
,,2023-06-15T20:50:00.000+00:00,feeder,2.0,L3 Current (Max),A,20.5
,,2023-06-15T20:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.38
,,2023-06-15T20:50:00.000+00:00,feeder,2.0,L2 Current (Min),A,19.25
,,2023-06-15T20:50:00.000+00:00,feeder,2.0,L2 Current (Max),A,19.5
,,2023-06-15T20:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.38
,,2023-06-15T20:50:00.000+00:00,feeder,2.0,L1 Current (Min),A,34.62
,,2023-06-15T20:50:00.000+00:00,feeder,2.0,L1 Current (Max),A,34.88
,,2023-06-15T20:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.75
,,2023-06-15T20:50:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-15T20:50:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-6.13
,,2023-06-15T20:50:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-15T20:50:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-9.13
,,2023-06-15T20:50:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-15T20:50:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-9.5
,,2023-06-15T20:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-15T20:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
,,2023-06-15T20:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-15T20:50:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9809899999999999
,,2023-06-15T20:50:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9682
,,2023-06-15T20:50:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9606600000000001
,,2023-06-15T20:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.0
,,2023-06-15T20:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.0
,,2023-06-15T20:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.0
,,2023-06-15T20:50:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-15T20:50:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-15T20:50:00.000+00:00,feeder,1.0,L3 Current (Min),A,37.12
,,2023-06-15T20:50:00.000+00:00,feeder,1.0,L3 Current (Max),A,37.38
,,2023-06-15T20:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.25
,,2023-06-15T20:50:00.000+00:00,feeder,1.0,L2 Current (Min),A,62.0
,,2023-06-15T20:50:00.000+00:00,feeder,1.0,L2 Current (Max),A,62.0
,,2023-06-15T20:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,62.0
,,2023-06-15T20:50:00.000+00:00,feeder,1.0,L1 Current (Min),A,35.62
,,2023-06-15T20:50:00.000+00:00,feeder,1.0,L1 Current (Max),A,35.62
,,2023-06-15T20:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.62
,,2023-06-15T20:50:00.000+00:00,busbar,,L3 Voltage (Min),V,247.42
,,2023-06-15T20:50:00.000+00:00,busbar,,L3 Voltage (Max),V,247.44
,,2023-06-15T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.44
,,2023-06-15T20:50:00.000+00:00,busbar,,L2 Voltage (Min),V,249.55
,,2023-06-15T20:50:00.000+00:00,busbar,,L2 Voltage (Max),V,249.55
,,2023-06-15T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.55
,,2023-06-15T20:50:00.000+00:00,busbar,,L1 Voltage (Min),V,246.75
,,2023-06-15T20:50:00.000+00:00,busbar,,L1 Voltage (Max),V,246.77
,,2023-06-15T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.75
,,2023-06-15T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
,,2023-06-15T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
,,2023-06-15T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
,,2023-06-15T20:50:00.000+00:00,busbar,,L3 Active Power,kW,25.0
,,2023-06-15T20:50:00.000+00:00,busbar,,L2 Active Power,kW,39.0
,,2023-06-15T20:50:00.000+00:00,busbar,,L1 Active Power,kW,30.0
,,2023-06-15T20:50:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-15T20:50:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-15T20:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-15T20:50:00.000+00:00,busbar,,L3 Current (Min),A,102.62
,,2023-06-15T20:50:00.000+00:00,busbar,,L3 Current (Max),A,102.62
,,2023-06-15T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,102.62
,,2023-06-15T20:50:00.000+00:00,busbar,,L2 Current (Min),A,162.88
,,2023-06-15T20:50:00.000+00:00,busbar,,L2 Current (Max),A,163.12
,,2023-06-15T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,163.0
,,2023-06-15T20:50:00.000+00:00,busbar,,L1 Current (Min),A,126.75
,,2023-06-15T20:50:00.000+00:00,busbar,,L1 Current (Max),A,127.75
,,2023-06-15T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,127.25
,,2023-06-15T20:50:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-15T20:50:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-15T20:40:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
,,2023-06-15T20:40:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-8.06
,,2023-06-15T20:40:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
,,2023-06-15T20:40:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,0.69
,,2023-06-15T20:40:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
,,2023-06-15T20:40:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-17.63
,,2023-06-15T20:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-15T20:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
,,2023-06-15T20:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-15T20:40:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.96826
,,2023-06-15T20:40:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.95804
,,2023-06-15T20:40:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.92209
,,2023-06-15T20:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.0
,,2023-06-15T20:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.0
,,2023-06-15T20:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.0
,,2023-06-15T20:40:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
,,2023-06-15T20:40:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
,,2023-06-15T20:40:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
,,2023-06-15T20:40:00.000+00:00,feeder,4.0,L3 Current (Min),A,20.88
,,2023-06-15T20:40:00.000+00:00,feeder,4.0,L3 Current (Max),A,21.0
,,2023-06-15T20:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,20.88
,,2023-06-15T20:40:00.000+00:00,feeder,4.0,L2 Current (Min),A,14.75
,,2023-06-15T20:40:00.000+00:00,feeder,4.0,L2 Current (Max),A,14.88
,,2023-06-15T20:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.75
,,2023-06-15T20:40:00.000+00:00,feeder,4.0,L1 Current (Min),A,14.12
,,2023-06-15T20:40:00.000+00:00,feeder,4.0,L1 Current (Max),A,14.12
,,2023-06-15T20:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,14.12
,,2023-06-15T20:40:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
,,2023-06-15T20:40:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-6.69
,,2023-06-15T20:40:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
,,2023-06-15T20:40:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-13.56
,,2023-06-15T20:40:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
,,2023-06-15T20:40:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-24.25
,,2023-06-15T20:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-15T20:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
,,2023-06-15T20:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-4.0
,,2023-06-15T20:40:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.97314
,,2023-06-15T20:40:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9472
,,2023-06-15T20:40:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.88775
,,2023-06-15T20:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.0
,,2023-06-15T20:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.0
,,2023-06-15T20:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.0
,,2023-06-15T20:40:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
,,2023-06-15T20:40:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
,,2023-06-15T20:40:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
,,2023-06-15T20:40:00.000+00:00,feeder,3.0,L3 Current (Min),A,39.12
,,2023-06-15T20:40:00.000+00:00,feeder,3.0,L3 Current (Max),A,39.25
,,2023-06-15T20:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,39.25
,,2023-06-15T20:40:00.000+00:00,feeder,3.0,L2 Current (Min),A,40.75
,,2023-06-15T20:40:00.000+00:00,feeder,3.0,L2 Current (Max),A,40.88
,,2023-06-15T20:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,40.75
,,2023-06-15T20:40:00.000+00:00,feeder,3.0,L1 Current (Min),A,35.5
,,2023-06-15T20:40:00.000+00:00,feeder,3.0,L1 Current (Max),A,35.75
,,2023-06-15T20:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,35.62
,,2023-06-15T20:40:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-15T20:40:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-20.68
,,2023-06-15T20:40:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-15T20:40:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-23.56
,,2023-06-15T20:40:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-15T20:40:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-12.19
,,2023-06-15T20:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-15T20:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
,,2023-06-15T20:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-15T20:40:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.89999
,,2023-06-15T20:40:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8721
,,2023-06-15T20:40:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9201600000000001
,,2023-06-15T20:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
,,2023-06-15T20:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.0
,,2023-06-15T20:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.0
,,2023-06-15T20:40:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-15T20:40:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-15T20:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-15T20:40:00.000+00:00,feeder,2.0,L3 Current (Min),A,13.25
,,2023-06-15T20:40:00.000+00:00,feeder,2.0,L3 Current (Max),A,13.25
,,2023-06-15T20:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.25
,,2023-06-15T20:40:00.000+00:00,feeder,2.0,L2 Current (Min),A,15.25
,,2023-06-15T20:40:00.000+00:00,feeder,2.0,L2 Current (Max),A,15.38
,,2023-06-15T20:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.25
,,2023-06-15T20:40:00.000+00:00,feeder,2.0,L1 Current (Min),A,14.12
,,2023-06-15T20:40:00.000+00:00,feeder,2.0,L1 Current (Max),A,14.12
,,2023-06-15T20:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.12
,,2023-06-15T20:40:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-15T20:40:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-2.88
,,2023-06-15T20:40:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-15T20:40:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-13.25
,,2023-06-15T20:40:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-15T20:40:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-8.69
,,2023-06-15T20:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-15T20:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
,,2023-06-15T20:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-15T20:40:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.96283
,,2023-06-15T20:40:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.94137
,,2023-06-15T20:40:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9640799999999999
,,2023-06-15T20:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.0
,,2023-06-15T20:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.0
,,2023-06-15T20:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.0
,,2023-06-15T20:40:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-15T20:40:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-15T20:40:00.000+00:00,feeder,1.0,L3 Current (Min),A,29.0
,,2023-06-15T20:40:00.000+00:00,feeder,1.0,L3 Current (Max),A,31.25
,,2023-06-15T20:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.5
,,2023-06-15T20:40:00.000+00:00,feeder,1.0,L2 Current (Min),A,52.12
,,2023-06-15T20:40:00.000+00:00,feeder,1.0,L2 Current (Max),A,52.62
,,2023-06-15T20:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,52.38
,,2023-06-15T20:40:00.000+00:00,feeder,1.0,L1 Current (Min),A,35.25
,,2023-06-15T20:40:00.000+00:00,feeder,1.0,L1 Current (Max),A,35.25
,,2023-06-15T20:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.25
,,2023-06-15T20:40:00.000+00:00,busbar,,L3 Voltage (Min),V,247.31
,,2023-06-15T20:40:00.000+00:00,busbar,,L3 Voltage (Max),V,247.39
,,2023-06-15T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.38
,,2023-06-15T20:40:00.000+00:00,busbar,,L2 Voltage (Min),V,249.36
,,2023-06-15T20:40:00.000+00:00,busbar,,L2 Voltage (Max),V,249.38
,,2023-06-15T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.38
,,2023-06-15T20:40:00.000+00:00,busbar,,L1 Voltage (Min),V,246.75
,,2023-06-15T20:40:00.000+00:00,busbar,,L1 Voltage (Max),V,246.78
,,2023-06-15T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.77
,,2023-06-15T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
,,2023-06-15T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
,,2023-06-15T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
,,2023-06-15T20:40:00.000+00:00,busbar,,L3 Active Power,kW,24.0
,,2023-06-15T20:40:00.000+00:00,busbar,,L2 Active Power,kW,29.0
,,2023-06-15T20:40:00.000+00:00,busbar,,L1 Active Power,kW,23.0
,,2023-06-15T20:40:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-15T20:40:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-15T20:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-15T20:40:00.000+00:00,busbar,,L3 Current (Min),A,102.0
,,2023-06-15T20:40:00.000+00:00,busbar,,L3 Current (Max),A,103.75
,,2023-06-15T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,102.38
,,2023-06-15T20:40:00.000+00:00,busbar,,L2 Current (Min),A,122.38
,,2023-06-15T20:40:00.000+00:00,busbar,,L2 Current (Max),A,123.0
,,2023-06-15T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,122.62
,,2023-06-15T20:40:00.000+00:00,busbar,,L1 Current (Min),A,98.38
,,2023-06-15T20:40:00.000+00:00,busbar,,L1 Current (Max),A,98.5
,,2023-06-15T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,98.38
,,2023-06-15T20:40:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-15T20:40:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-15T20:30:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
,,2023-06-15T20:30:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-4.94
,,2023-06-15T20:30:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
,,2023-06-15T20:30:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-1.44
,,2023-06-15T20:30:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
,,2023-06-15T20:30:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-9.25
,,2023-06-15T20:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
,,2023-06-15T20:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
,,2023-06-15T20:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-15T20:30:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.97565
,,2023-06-15T20:30:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98239
,,2023-06-15T20:30:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.97556
,,2023-06-15T20:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.0
,,2023-06-15T20:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.0
,,2023-06-15T20:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.0
,,2023-06-15T20:30:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
,,2023-06-15T20:30:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
,,2023-06-15T20:30:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
,,2023-06-15T20:30:00.000+00:00,feeder,4.0,L3 Current (Min),A,21.5
,,2023-06-15T20:30:00.000+00:00,feeder,4.0,L3 Current (Max),A,21.62
,,2023-06-15T20:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,21.62
,,2023-06-15T20:30:00.000+00:00,feeder,4.0,L2 Current (Min),A,24.25
,,2023-06-15T20:30:00.000+00:00,feeder,4.0,L2 Current (Max),A,24.25
,,2023-06-15T20:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,24.25
,,2023-06-15T20:30:00.000+00:00,feeder,4.0,L1 Current (Min),A,24.0
,,2023-06-15T20:30:00.000+00:00,feeder,4.0,L1 Current (Max),A,24.12
,,2023-06-15T20:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,24.0
,,2023-06-15T20:30:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
,,2023-06-15T20:30:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-5.81
,,2023-06-15T20:30:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
,,2023-06-15T20:30:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-9.94
,,2023-06-15T20:30:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
,,2023-06-15T20:30:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-14.0
,,2023-06-15T20:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-15T20:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
,,2023-06-15T20:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.0
,,2023-06-15T20:30:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9624299999999999
,,2023-06-15T20:30:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.96457
,,2023-06-15T20:30:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.96005
,,2023-06-15T20:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.0
,,2023-06-15T20:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.0
,,2023-06-15T20:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.0
,,2023-06-15T20:30:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
,,2023-06-15T20:30:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
,,2023-06-15T20:30:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
,,2023-06-15T20:30:00.000+00:00,feeder,3.0,L3 Current (Min),A,31.62
,,2023-06-15T20:30:00.000+00:00,feeder,3.0,L3 Current (Max),A,31.75
,,2023-06-15T20:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,31.75
,,2023-06-15T20:30:00.000+00:00,feeder,3.0,L2 Current (Min),A,46.25
,,2023-06-15T20:30:00.000+00:00,feeder,3.0,L2 Current (Max),A,46.38
,,2023-06-15T20:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,46.25
,,2023-06-15T20:30:00.000+00:00,feeder,3.0,L1 Current (Min),A,50.88
,,2023-06-15T20:30:00.000+00:00,feeder,3.0,L1 Current (Max),A,51.12
,,2023-06-15T20:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,51.0
,,2023-06-15T20:30:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-15T20:30:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-15.57
,,2023-06-15T20:30:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-15T20:30:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-14.5
,,2023-06-15T20:30:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-15T20:30:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-7.81
,,2023-06-15T20:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-15T20:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
,,2023-06-15T20:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-15T20:30:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9245
,,2023-06-15T20:30:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9526700000000001
,,2023-06-15T20:30:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96735
,,2023-06-15T20:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.0
,,2023-06-15T20:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.0
,,2023-06-15T20:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.0
,,2023-06-15T20:30:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-15T20:30:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-15T20:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-15T20:30:00.000+00:00,feeder,2.0,L3 Current (Min),A,16.25
,,2023-06-15T20:30:00.000+00:00,feeder,2.0,L3 Current (Max),A,16.38
,,2023-06-15T20:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.38
,,2023-06-15T20:30:00.000+00:00,feeder,2.0,L2 Current (Min),A,25.62
,,2023-06-15T20:30:00.000+00:00,feeder,2.0,L2 Current (Max),A,25.75
,,2023-06-15T20:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.75
,,2023-06-15T20:30:00.000+00:00,feeder,2.0,L1 Current (Min),A,22.62
,,2023-06-15T20:30:00.000+00:00,feeder,2.0,L1 Current (Max),A,22.62
,,2023-06-15T20:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.62
,,2023-06-15T20:30:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-15T20:30:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-6.13
,,2023-06-15T20:30:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-15T20:30:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-16.94
,,2023-06-15T20:30:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-15T20:30:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-11.56
,,2023-06-15T20:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-15T20:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
,,2023-06-15T20:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-15T20:30:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9787299999999999
,,2023-06-15T20:30:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9086299999999999
,,2023-06-15T20:30:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9401799999999999
,,2023-06-15T20:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.0
,,2023-06-15T20:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.0
,,2023-06-15T20:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.0
,,2023-06-15T20:30:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-15T20:30:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-15T20:30:00.000+00:00,feeder,1.0,L3 Current (Min),A,32.12
,,2023-06-15T20:30:00.000+00:00,feeder,1.0,L3 Current (Max),A,32.38
,,2023-06-15T20:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.12
,,2023-06-15T20:30:00.000+00:00,feeder,1.0,L2 Current (Min),A,43.75
,,2023-06-15T20:30:00.000+00:00,feeder,1.0,L2 Current (Max),A,44.0
,,2023-06-15T20:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.88
,,2023-06-15T20:30:00.000+00:00,feeder,1.0,L1 Current (Min),A,28.25
,,2023-06-15T20:30:00.000+00:00,feeder,1.0,L1 Current (Max),A,28.38
,,2023-06-15T20:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.25
,,2023-06-15T20:30:00.000+00:00,busbar,,L3 Voltage (Min),V,246.77
,,2023-06-15T20:30:00.000+00:00,busbar,,L3 Voltage (Max),V,246.81
,,2023-06-15T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.8
,,2023-06-15T20:30:00.000+00:00,busbar,,L2 Voltage (Min),V,248.73
,,2023-06-15T20:30:00.000+00:00,busbar,,L2 Voltage (Max),V,248.8
,,2023-06-15T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.77
,,2023-06-15T20:30:00.000+00:00,busbar,,L1 Voltage (Min),V,246.09
,,2023-06-15T20:30:00.000+00:00,busbar,,L1 Voltage (Max),V,246.14
,,2023-06-15T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.12
,,2023-06-15T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
,,2023-06-15T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
,,2023-06-15T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
,,2023-06-15T20:30:00.000+00:00,busbar,,L3 Active Power,kW,24.0
,,2023-06-15T20:30:00.000+00:00,busbar,,L2 Active Power,kW,33.0
,,2023-06-15T20:30:00.000+00:00,busbar,,L1 Active Power,kW,30.0
,,2023-06-15T20:30:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-15T20:30:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-15T20:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-15T20:30:00.000+00:00,busbar,,L3 Current (Min),A,101.5
,,2023-06-15T20:30:00.000+00:00,busbar,,L3 Current (Max),A,101.62
,,2023-06-15T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,101.5
,,2023-06-15T20:30:00.000+00:00,busbar,,L2 Current (Min),A,139.25
,,2023-06-15T20:30:00.000+00:00,busbar,,L2 Current (Max),A,139.5
,,2023-06-15T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,139.38
,,2023-06-15T20:30:00.000+00:00,busbar,,L1 Current (Min),A,125.62
,,2023-06-15T20:30:00.000+00:00,busbar,,L1 Current (Max),A,125.75
,,2023-06-15T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,125.75
,,2023-06-15T20:30:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-15T20:30:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-15T20:20:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
,,2023-06-15T20:20:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-7.75
,,2023-06-15T20:20:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
,,2023-06-15T20:20:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-12.0
,,2023-06-15T20:20:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
,,2023-06-15T20:20:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-9.13
,,2023-06-15T20:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
,,2023-06-15T20:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
,,2023-06-15T20:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-15T20:20:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9531200000000001
,,2023-06-15T20:20:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9272100000000001
,,2023-06-15T20:20:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9725600000000001
,,2023-06-15T20:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.0
,,2023-06-15T20:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.0
,,2023-06-15T20:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.0
,,2023-06-15T20:20:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
,,2023-06-15T20:20:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
,,2023-06-15T20:20:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
,,2023-06-15T20:20:00.000+00:00,feeder,4.0,L3 Current (Min),A,13.62
,,2023-06-15T20:20:00.000+00:00,feeder,4.0,L3 Current (Max),A,13.62
,,2023-06-15T20:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.62
,,2023-06-15T20:20:00.000+00:00,feeder,4.0,L2 Current (Min),A,14.12
,,2023-06-15T20:20:00.000+00:00,feeder,4.0,L2 Current (Max),A,14.12
,,2023-06-15T20:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.12
,,2023-06-15T20:20:00.000+00:00,feeder,4.0,L1 Current (Min),A,22.12
,,2023-06-15T20:20:00.000+00:00,feeder,4.0,L1 Current (Max),A,22.25
,,2023-06-15T20:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,22.25
,,2023-06-15T20:20:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
,,2023-06-15T20:20:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-3.94
,,2023-06-15T20:20:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
,,2023-06-15T20:20:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-14.31
,,2023-06-15T20:20:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
,,2023-06-15T20:20:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-23.56
,,2023-06-15T20:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-15T20:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
,,2023-06-15T20:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.0
,,2023-06-15T20:20:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.96985
,,2023-06-15T20:20:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9417399999999999
,,2023-06-15T20:20:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.89456
,,2023-06-15T20:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.0
,,2023-06-15T20:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.0
,,2023-06-15T20:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.0
,,2023-06-15T20:20:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
,,2023-06-15T20:20:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
,,2023-06-15T20:20:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
,,2023-06-15T20:20:00.000+00:00,feeder,3.0,L3 Current (Min),A,34.38
,,2023-06-15T20:20:00.000+00:00,feeder,3.0,L3 Current (Max),A,34.62
,,2023-06-15T20:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,34.5
,,2023-06-15T20:20:00.000+00:00,feeder,3.0,L2 Current (Min),A,39.38
,,2023-06-15T20:20:00.000+00:00,feeder,3.0,L2 Current (Max),A,39.38
,,2023-06-15T20:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,39.38
,,2023-06-15T20:20:00.000+00:00,feeder,3.0,L1 Current (Min),A,35.62
,,2023-06-15T20:20:00.000+00:00,feeder,3.0,L1 Current (Max),A,35.75
,,2023-06-15T20:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,35.75
,,2023-06-15T20:20:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-15T20:20:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-14.19
,,2023-06-15T20:20:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-15T20:20:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-20.94
,,2023-06-15T20:20:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-15T20:20:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-3.75
,,2023-06-15T20:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-15T20:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
,,2023-06-15T20:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
,,2023-06-15T20:20:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.93594
,,2023-06-15T20:20:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8928799999999999
,,2023-06-15T20:20:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9810200000000001
,,2023-06-15T20:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
,,2023-06-15T20:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.0
,,2023-06-15T20:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.0
,,2023-06-15T20:20:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-15T20:20:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-15T20:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-15T20:20:00.000+00:00,feeder,2.0,L3 Current (Min),A,14.88
,,2023-06-15T20:20:00.000+00:00,feeder,2.0,L3 Current (Max),A,14.88
,,2023-06-15T20:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.88
,,2023-06-15T20:20:00.000+00:00,feeder,2.0,L2 Current (Min),A,14.62
,,2023-06-15T20:20:00.000+00:00,feeder,2.0,L2 Current (Max),A,14.75
,,2023-06-15T20:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.75
,,2023-06-15T20:20:00.000+00:00,feeder,2.0,L1 Current (Min),A,24.12
,,2023-06-15T20:20:00.000+00:00,feeder,2.0,L1 Current (Max),A,24.25
,,2023-06-15T20:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.12
,,2023-06-15T20:20:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-15T20:20:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-11.25
,,2023-06-15T20:20:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-15T20:20:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-9.37
,,2023-06-15T20:20:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-15T20:20:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-16.56
,,2023-06-15T20:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-15T20:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
,,2023-06-15T20:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
,,2023-06-15T20:20:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9356700000000001
,,2023-06-15T20:20:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9596600000000001
,,2023-06-15T20:20:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.91958
,,2023-06-15T20:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.0
,,2023-06-15T20:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.0
,,2023-06-15T20:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.0
,,2023-06-15T20:20:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-15T20:20:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-15T20:20:00.000+00:00,feeder,1.0,L3 Current (Min),A,21.75
,,2023-06-15T20:20:00.000+00:00,feeder,1.0,L3 Current (Max),A,25.12
,,2023-06-15T20:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.5
,,2023-06-15T20:20:00.000+00:00,feeder,1.0,L2 Current (Min),A,54.62
,,2023-06-15T20:20:00.000+00:00,feeder,1.0,L2 Current (Max),A,54.75
,,2023-06-15T20:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,54.62
,,2023-06-15T20:20:00.000+00:00,feeder,1.0,L1 Current (Min),A,28.88
,,2023-06-15T20:20:00.000+00:00,feeder,1.0,L1 Current (Max),A,29.25
,,2023-06-15T20:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.12
,,2023-06-15T20:20:00.000+00:00,busbar,,L3 Voltage (Min),V,246.42
,,2023-06-15T20:20:00.000+00:00,busbar,,L3 Voltage (Max),V,246.5
,,2023-06-15T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.47
,,2023-06-15T20:20:00.000+00:00,busbar,,L2 Voltage (Min),V,248.53
,,2023-06-15T20:20:00.000+00:00,busbar,,L2 Voltage (Max),V,248.58
,,2023-06-15T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.55
,,2023-06-15T20:20:00.000+00:00,busbar,,L1 Voltage (Min),V,245.92
,,2023-06-15T20:20:00.000+00:00,busbar,,L1 Voltage (Max),V,245.95
,,2023-06-15T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.94
,,2023-06-15T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
,,2023-06-15T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
,,2023-06-15T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
,,2023-06-15T20:20:00.000+00:00,busbar,,L3 Active Power,kW,20.0
,,2023-06-15T20:20:00.000+00:00,busbar,,L2 Active Power,kW,29.0
,,2023-06-15T20:20:00.000+00:00,busbar,,L1 Active Power,kW,26.0
,,2023-06-15T20:20:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-15T20:20:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-15T20:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-15T20:20:00.000+00:00,busbar,,L3 Current (Min),A,84.25
,,2023-06-15T20:20:00.000+00:00,busbar,,L3 Current (Max),A,88.0
,,2023-06-15T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,85.12
,,2023-06-15T20:20:00.000+00:00,busbar,,L2 Current (Min),A,122.62
,,2023-06-15T20:20:00.000+00:00,busbar,,L2 Current (Max),A,122.75
,,2023-06-15T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,122.75
,,2023-06-15T20:20:00.000+00:00,busbar,,L1 Current (Min),A,110.0
,,2023-06-15T20:20:00.000+00:00,busbar,,L1 Current (Max),A,110.5
,,2023-06-15T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,110.25
,,2023-06-15T20:20:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-15T20:20:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-15T20:10:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
,,2023-06-15T20:10:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-11.56
,,2023-06-15T20:10:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
,,2023-06-15T20:10:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-8.25
,,2023-06-15T20:10:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
,,2023-06-15T20:10:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-9.69
,,2023-06-15T20:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-15T20:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
,,2023-06-15T20:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-15T20:10:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.94058
,,2023-06-15T20:10:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.94363
,,2023-06-15T20:10:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9513799999999999
,,2023-06-15T20:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.0
,,2023-06-15T20:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.0
,,2023-06-15T20:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.0
,,2023-06-15T20:10:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
,,2023-06-15T20:10:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
,,2023-06-15T20:10:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
,,2023-06-15T20:10:00.000+00:00,feeder,4.0,L3 Current (Min),A,13.5
,,2023-06-15T20:10:00.000+00:00,feeder,4.0,L3 Current (Max),A,13.62
,,2023-06-15T20:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.5
,,2023-06-15T20:10:00.000+00:00,feeder,4.0,L2 Current (Min),A,14.75
,,2023-06-15T20:10:00.000+00:00,feeder,4.0,L2 Current (Max),A,14.88
,,2023-06-15T20:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.88
,,2023-06-15T20:10:00.000+00:00,feeder,4.0,L1 Current (Min),A,15.38
,,2023-06-15T20:10:00.000+00:00,feeder,4.0,L1 Current (Max),A,15.5
,,2023-06-15T20:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,15.5
,,2023-06-15T20:10:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
,,2023-06-15T20:10:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-5.19
,,2023-06-15T20:10:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
,,2023-06-15T20:10:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-11.44
,,2023-06-15T20:10:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
,,2023-06-15T20:10:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-12.37
,,2023-06-15T20:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-15T20:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
,,2023-06-15T20:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.0
,,2023-06-15T20:10:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.96201
,,2023-06-15T20:10:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9620700000000001
,,2023-06-15T20:10:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.96667
,,2023-06-15T20:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.0
,,2023-06-15T20:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.0
