Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,,2023-06-15T20:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.0
,,2023-06-15T20:10:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
,,2023-06-15T20:10:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
,,2023-06-15T20:10:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
,,2023-06-15T20:10:00.000+00:00,feeder,3.0,L3 Current (Min),A,31.25
,,2023-06-15T20:10:00.000+00:00,feeder,3.0,L3 Current (Max),A,31.38
,,2023-06-15T20:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,31.25
,,2023-06-15T20:10:00.000+00:00,feeder,3.0,L2 Current (Min),A,46.38
,,2023-06-15T20:10:00.000+00:00,feeder,3.0,L2 Current (Max),A,46.38
,,2023-06-15T20:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,46.38
,,2023-06-15T20:10:00.000+00:00,feeder,3.0,L1 Current (Min),A,52.12
,,2023-06-15T20:10:00.000+00:00,feeder,3.0,L1 Current (Max),A,52.25
,,2023-06-15T20:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,52.12
,,2023-06-15T20:10:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-15T20:10:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-19.81
,,2023-06-15T20:10:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-15T20:10:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-22.88
,,2023-06-15T20:10:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-15T20:10:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-10.31
,,2023-06-15T20:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-15T20:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
,,2023-06-15T20:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-15T20:10:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9023100000000001
,,2023-06-15T20:10:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.88003
,,2023-06-15T20:10:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9433600000000001
,,2023-06-15T20:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
,,2023-06-15T20:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.0
,,2023-06-15T20:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.0
,,2023-06-15T20:10:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-15T20:10:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-15T20:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-15T20:10:00.000+00:00,feeder,2.0,L3 Current (Min),A,14.5
,,2023-06-15T20:10:00.000+00:00,feeder,2.0,L3 Current (Max),A,14.5
,,2023-06-15T20:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.5
,,2023-06-15T20:10:00.000+00:00,feeder,2.0,L2 Current (Min),A,14.88
,,2023-06-15T20:10:00.000+00:00,feeder,2.0,L2 Current (Max),A,15.0
,,2023-06-15T20:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.88
,,2023-06-15T20:10:00.000+00:00,feeder,2.0,L1 Current (Min),A,15.25
,,2023-06-15T20:10:00.000+00:00,feeder,2.0,L1 Current (Max),A,15.38
,,2023-06-15T20:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.25
,,2023-06-15T20:10:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-15T20:10:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-10.13
,,2023-06-15T20:10:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-15T20:10:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-10.25
,,2023-06-15T20:10:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-15T20:10:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-13.31
,,2023-06-15T20:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-15T20:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
,,2023-06-15T20:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
,,2023-06-15T20:10:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9520299999999999
,,2023-06-15T20:10:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.96341
,,2023-06-15T20:10:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.93521
,,2023-06-15T20:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.0
,,2023-06-15T20:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.0
,,2023-06-15T20:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.0
,,2023-06-15T20:10:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-15T20:10:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-15T20:10:00.000+00:00,feeder,1.0,L3 Current (Min),A,23.62
,,2023-06-15T20:10:00.000+00:00,feeder,1.0,L3 Current (Max),A,23.88
,,2023-06-15T20:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.75
,,2023-06-15T20:10:00.000+00:00,feeder,1.0,L2 Current (Min),A,59.62
,,2023-06-15T20:10:00.000+00:00,feeder,1.0,L2 Current (Max),A,59.88
,,2023-06-15T20:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,59.75
,,2023-06-15T20:10:00.000+00:00,feeder,1.0,L1 Current (Min),A,28.75
,,2023-06-15T20:10:00.000+00:00,feeder,1.0,L1 Current (Max),A,28.88
,,2023-06-15T20:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.75
,,2023-06-15T20:10:00.000+00:00,busbar,,L3 Voltage (Min),V,246.84
,,2023-06-15T20:10:00.000+00:00,busbar,,L3 Voltage (Max),V,246.84
,,2023-06-15T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.84
,,2023-06-15T20:10:00.000+00:00,busbar,,L2 Voltage (Min),V,248.88
,,2023-06-15T20:10:00.000+00:00,busbar,,L2 Voltage (Max),V,248.89
,,2023-06-15T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.89
,,2023-06-15T20:10:00.000+00:00,busbar,,L1 Voltage (Min),V,246.02
,,2023-06-15T20:10:00.000+00:00,busbar,,L1 Voltage (Max),V,246.03
,,2023-06-15T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.03
,,2023-06-15T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
,,2023-06-15T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
,,2023-06-15T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
,,2023-06-15T20:10:00.000+00:00,busbar,,L3 Active Power,kW,19.0
,,2023-06-15T20:10:00.000+00:00,busbar,,L2 Active Power,kW,32.0
,,2023-06-15T20:10:00.000+00:00,busbar,,L1 Active Power,kW,26.0
,,2023-06-15T20:10:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-15T20:10:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-15T20:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-15T20:10:00.000+00:00,busbar,,L3 Current (Min),A,82.5
,,2023-06-15T20:10:00.000+00:00,busbar,,L3 Current (Max),A,82.88
,,2023-06-15T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,82.62
,,2023-06-15T20:10:00.000+00:00,busbar,,L2 Current (Min),A,135.5
,,2023-06-15T20:10:00.000+00:00,busbar,,L2 Current (Max),A,135.62
,,2023-06-15T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,135.62
,,2023-06-15T20:10:00.000+00:00,busbar,,L1 Current (Min),A,111.38
,,2023-06-15T20:10:00.000+00:00,busbar,,L1 Current (Max),A,111.62
,,2023-06-15T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,111.5
,,2023-06-15T20:10:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-15T20:10:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-15T20:00:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
,,2023-06-15T20:00:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-9.81
,,2023-06-15T20:00:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
,,2023-06-15T20:00:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,1.0
,,2023-06-15T20:00:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
,,2023-06-15T20:00:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-15.5
,,2023-06-15T20:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-15T20:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
,,2023-06-15T20:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-15T20:00:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.94394
,,2023-06-15T20:00:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9827
,,2023-06-15T20:00:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.91638
,,2023-06-15T20:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.0
,,2023-06-15T20:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.0
,,2023-06-15T20:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.0
,,2023-06-15T20:00:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
,,2023-06-15T20:00:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
,,2023-06-15T20:00:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
,,2023-06-15T20:00:00.000+00:00,feeder,4.0,L3 Current (Min),A,14.0
,,2023-06-15T20:00:00.000+00:00,feeder,4.0,L3 Current (Max),A,14.0
,,2023-06-15T20:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.0
,,2023-06-15T20:00:00.000+00:00,feeder,4.0,L2 Current (Min),A,24.88
,,2023-06-15T20:00:00.000+00:00,feeder,4.0,L2 Current (Max),A,25.0
,,2023-06-15T20:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,24.88
,,2023-06-15T20:00:00.000+00:00,feeder,4.0,L1 Current (Min),A,14.88
,,2023-06-15T20:00:00.000+00:00,feeder,4.0,L1 Current (Max),A,14.88
,,2023-06-15T20:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,14.88
,,2023-06-15T20:00:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
,,2023-06-15T20:00:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-2.56
,,2023-06-15T20:00:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
,,2023-06-15T20:00:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-5.44
,,2023-06-15T20:00:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
,,2023-06-15T20:00:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-16.19
,,2023-06-15T20:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
,,2023-06-15T20:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
,,2023-06-15T20:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.0
,,2023-06-15T20:00:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9778399999999999
,,2023-06-15T20:00:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9903
,,2023-06-15T20:00:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9404600000000001
,,2023-06-15T20:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.0
,,2023-06-15T20:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,22.0
,,2023-06-15T20:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.0
,,2023-06-15T20:00:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
,,2023-06-15T20:00:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
,,2023-06-15T20:00:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
,,2023-06-15T20:00:00.000+00:00,feeder,3.0,L3 Current (Min),A,38.12
,,2023-06-15T20:00:00.000+00:00,feeder,3.0,L3 Current (Max),A,38.25
,,2023-06-15T20:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,38.25
,,2023-06-15T20:00:00.000+00:00,feeder,3.0,L2 Current (Min),A,87.75
,,2023-06-15T20:00:00.000+00:00,feeder,3.0,L2 Current (Max),A,88.0
,,2023-06-15T20:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,88.0
,,2023-06-15T20:00:00.000+00:00,feeder,3.0,L1 Current (Min),A,39.75
,,2023-06-15T20:00:00.000+00:00,feeder,3.0,L1 Current (Max),A,39.88
,,2023-06-15T20:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,39.88
,,2023-06-15T20:00:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-15T20:00:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-16.0
,,2023-06-15T20:00:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-15T20:00:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-25.94
,,2023-06-15T20:00:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-15T20:00:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-14.69
,,2023-06-15T20:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-15T20:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
,,2023-06-15T20:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-15T20:00:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9379299999999999
,,2023-06-15T20:00:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.85321
,,2023-06-15T20:00:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.91235
,,2023-06-15T20:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.0
,,2023-06-15T20:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.0
,,2023-06-15T20:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.0
,,2023-06-15T20:00:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-15T20:00:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-15T20:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-15T20:00:00.000+00:00,feeder,2.0,L3 Current (Min),A,15.0
,,2023-06-15T20:00:00.000+00:00,feeder,2.0,L3 Current (Max),A,15.75
,,2023-06-15T20:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.25
,,2023-06-15T20:00:00.000+00:00,feeder,2.0,L2 Current (Min),A,13.75
,,2023-06-15T20:00:00.000+00:00,feeder,2.0,L2 Current (Max),A,14.12
,,2023-06-15T20:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.88
,,2023-06-15T20:00:00.000+00:00,feeder,2.0,L1 Current (Min),A,14.0
,,2023-06-15T20:00:00.000+00:00,feeder,2.0,L1 Current (Max),A,14.12
,,2023-06-15T20:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.12
,,2023-06-15T20:00:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-15T20:00:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-6.44
,,2023-06-15T20:00:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-15T20:00:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-9.5
,,2023-06-15T20:00:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-15T20:00:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-5.06
,,2023-06-15T20:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-15T20:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
,,2023-06-15T20:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-15T20:00:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.96967
,,2023-06-15T20:00:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.94168
,,2023-06-15T20:00:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9754299999999999
,,2023-06-15T20:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.0
,,2023-06-15T20:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.0
,,2023-06-15T20:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.0
,,2023-06-15T20:00:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-15T20:00:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-15T20:00:00.000+00:00,feeder,1.0,L3 Current (Min),A,29.75
,,2023-06-15T20:00:00.000+00:00,feeder,1.0,L3 Current (Max),A,30.12
,,2023-06-15T20:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.88
,,2023-06-15T20:00:00.000+00:00,feeder,1.0,L2 Current (Min),A,49.25
,,2023-06-15T20:00:00.000+00:00,feeder,1.0,L2 Current (Max),A,49.5
,,2023-06-15T20:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.38
,,2023-06-15T20:00:00.000+00:00,feeder,1.0,L1 Current (Min),A,38.75
,,2023-06-15T20:00:00.000+00:00,feeder,1.0,L1 Current (Max),A,38.88
,,2023-06-15T20:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.75
,,2023-06-15T20:00:00.000+00:00,busbar,,L3 Voltage (Min),V,246.81
,,2023-06-15T20:00:00.000+00:00,busbar,,L3 Voltage (Max),V,246.91
,,2023-06-15T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.88
,,2023-06-15T20:00:00.000+00:00,busbar,,L2 Voltage (Min),V,248.67
,,2023-06-15T20:00:00.000+00:00,busbar,,L2 Voltage (Max),V,248.72
,,2023-06-15T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.7
,,2023-06-15T20:00:00.000+00:00,busbar,,L1 Voltage (Min),V,246.3
,,2023-06-15T20:00:00.000+00:00,busbar,,L1 Voltage (Max),V,246.33
,,2023-06-15T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.31
,,2023-06-15T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
,,2023-06-15T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
,,2023-06-15T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
,,2023-06-15T20:00:00.000+00:00,busbar,,L3 Active Power,kW,23.0
,,2023-06-15T20:00:00.000+00:00,busbar,,L2 Active Power,kW,42.0
,,2023-06-15T20:00:00.000+00:00,busbar,,L1 Active Power,kW,25.0
,,2023-06-15T20:00:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-15T20:00:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-15T20:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-15T20:00:00.000+00:00,busbar,,L3 Current (Min),A,96.88
,,2023-06-15T20:00:00.000+00:00,busbar,,L3 Current (Max),A,97.5
,,2023-06-15T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,97.0
,,2023-06-15T20:00:00.000+00:00,busbar,,L2 Current (Min),A,174.38
,,2023-06-15T20:00:00.000+00:00,busbar,,L2 Current (Max),A,174.5
,,2023-06-15T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,174.38
,,2023-06-15T20:00:00.000+00:00,busbar,,L1 Current (Min),A,107.12
,,2023-06-15T20:00:00.000+00:00,busbar,,L1 Current (Max),A,107.25
,,2023-06-15T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,107.12
,,2023-06-15T20:00:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-15T20:00:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-15T19:50:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
,,2023-06-15T19:50:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-9.37
,,2023-06-15T19:50:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
,,2023-06-15T19:50:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,1.19
,,2023-06-15T19:50:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
,,2023-06-15T19:50:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-12.5
,,2023-06-15T19:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-15T19:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
,,2023-06-15T19:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-15T19:50:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.95224
,,2023-06-15T19:50:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98325
,,2023-06-15T19:50:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9373799999999999
,,2023-06-15T19:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.0
,,2023-06-15T19:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.0
,,2023-06-15T19:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.0
,,2023-06-15T19:50:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
,,2023-06-15T19:50:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
,,2023-06-15T19:50:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
,,2023-06-15T19:50:00.000+00:00,feeder,4.0,L3 Current (Min),A,15.12
,,2023-06-15T19:50:00.000+00:00,feeder,4.0,L3 Current (Max),A,15.25
,,2023-06-15T19:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.12
,,2023-06-15T19:50:00.000+00:00,feeder,4.0,L2 Current (Min),A,28.0
,,2023-06-15T19:50:00.000+00:00,feeder,4.0,L2 Current (Max),A,28.0
,,2023-06-15T19:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,28.0
,,2023-06-15T19:50:00.000+00:00,feeder,4.0,L1 Current (Min),A,15.0
,,2023-06-15T19:50:00.000+00:00,feeder,4.0,L1 Current (Max),A,15.0
,,2023-06-15T19:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,15.0
,,2023-06-15T19:50:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
,,2023-06-15T19:50:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-6.31
,,2023-06-15T19:50:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
,,2023-06-15T19:50:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-6.56
,,2023-06-15T19:50:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
,,2023-06-15T19:50:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-9.75
,,2023-06-15T19:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-15T19:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
,,2023-06-15T19:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
,,2023-06-15T19:50:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.95645
,,2023-06-15T19:50:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.98621
,,2023-06-15T19:50:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.96826
,,2023-06-15T19:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.0
,,2023-06-15T19:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,19.0
,,2023-06-15T19:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.0
,,2023-06-15T19:50:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
,,2023-06-15T19:50:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
,,2023-06-15T19:50:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
,,2023-06-15T19:50:00.000+00:00,feeder,3.0,L3 Current (Min),A,29.75
,,2023-06-15T19:50:00.000+00:00,feeder,3.0,L3 Current (Max),A,30.12
,,2023-06-15T19:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,29.88
,,2023-06-15T19:50:00.000+00:00,feeder,3.0,L2 Current (Min),A,76.12
,,2023-06-15T19:50:00.000+00:00,feeder,3.0,L2 Current (Max),A,76.38
,,2023-06-15T19:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,76.25
,,2023-06-15T19:50:00.000+00:00,feeder,3.0,L1 Current (Min),A,40.25
,,2023-06-15T19:50:00.000+00:00,feeder,3.0,L1 Current (Max),A,40.38
,,2023-06-15T19:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,40.25
,,2023-06-15T19:50:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-15T19:50:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-15.07
,,2023-06-15T19:50:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-15T19:50:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-25.56
,,2023-06-15T19:50:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-15T19:50:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-19.94
,,2023-06-15T19:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-15T19:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
,,2023-06-15T19:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-15T19:50:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.94186
,,2023-06-15T19:50:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8614200000000001
,,2023-06-15T19:50:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.88254
,,2023-06-15T19:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.0
,,2023-06-15T19:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.0
,,2023-06-15T19:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.0
,,2023-06-15T19:50:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-15T19:50:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-15T19:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-15T19:50:00.000+00:00,feeder,2.0,L3 Current (Min),A,15.25
,,2023-06-15T19:50:00.000+00:00,feeder,2.0,L3 Current (Max),A,15.75
,,2023-06-15T19:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.5
,,2023-06-15T19:50:00.000+00:00,feeder,2.0,L2 Current (Min),A,14.38
,,2023-06-15T19:50:00.000+00:00,feeder,2.0,L2 Current (Max),A,14.5
,,2023-06-15T19:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.5
,,2023-06-15T19:50:00.000+00:00,feeder,2.0,L1 Current (Min),A,13.12
,,2023-06-15T19:50:00.000+00:00,feeder,2.0,L1 Current (Max),A,13.25
,,2023-06-15T19:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.25
,,2023-06-15T19:50:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-15T19:50:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-8.37
,,2023-06-15T19:50:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-15T19:50:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-9.44
,,2023-06-15T19:50:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-15T19:50:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-5.62
,,2023-06-15T19:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-15T19:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
,,2023-06-15T19:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-15T19:50:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.96634
,,2023-06-15T19:50:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.96683
,,2023-06-15T19:50:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9803200000000001
,,2023-06-15T19:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.0
,,2023-06-15T19:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.0
,,2023-06-15T19:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.0
,,2023-06-15T19:50:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-15T19:50:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-15T19:50:00.000+00:00,feeder,1.0,L3 Current (Min),A,26.25
,,2023-06-15T19:50:00.000+00:00,feeder,1.0,L3 Current (Max),A,27.25
,,2023-06-15T19:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.75
,,2023-06-15T19:50:00.000+00:00,feeder,1.0,L2 Current (Min),A,64.75
,,2023-06-15T19:50:00.000+00:00,feeder,1.0,L2 Current (Max),A,65.0
,,2023-06-15T19:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,64.88
,,2023-06-15T19:50:00.000+00:00,feeder,1.0,L1 Current (Min),A,44.88
,,2023-06-15T19:50:00.000+00:00,feeder,1.0,L1 Current (Max),A,45.12
,,2023-06-15T19:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.0
,,2023-06-15T19:50:00.000+00:00,busbar,,L3 Voltage (Min),V,246.45
,,2023-06-15T19:50:00.000+00:00,busbar,,L3 Voltage (Max),V,246.5
,,2023-06-15T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.47
,,2023-06-15T19:50:00.000+00:00,busbar,,L2 Voltage (Min),V,248.19
,,2023-06-15T19:50:00.000+00:00,busbar,,L2 Voltage (Max),V,248.28
,,2023-06-15T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.25
,,2023-06-15T19:50:00.000+00:00,busbar,,L1 Voltage (Min),V,245.72
,,2023-06-15T19:50:00.000+00:00,busbar,,L1 Voltage (Max),V,245.8
,,2023-06-15T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.77
,,2023-06-15T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
,,2023-06-15T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
,,2023-06-15T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
,,2023-06-15T19:50:00.000+00:00,busbar,,L3 Active Power,kW,21.0
,,2023-06-15T19:50:00.000+00:00,busbar,,L2 Active Power,kW,44.0
,,2023-06-15T19:50:00.000+00:00,busbar,,L1 Active Power,kW,27.0
,,2023-06-15T19:50:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-15T19:50:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-15T19:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-15T19:50:00.000+00:00,busbar,,L3 Current (Min),A,86.75
,,2023-06-15T19:50:00.000+00:00,busbar,,L3 Current (Max),A,87.62
,,2023-06-15T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,87.12
,,2023-06-15T19:50:00.000+00:00,busbar,,L2 Current (Min),A,182.38
,,2023-06-15T19:50:00.000+00:00,busbar,,L2 Current (Max),A,182.62
,,2023-06-15T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,182.38
,,2023-06-15T19:50:00.000+00:00,busbar,,L1 Current (Min),A,113.0
,,2023-06-15T19:50:00.000+00:00,busbar,,L1 Current (Max),A,113.25
,,2023-06-15T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,113.12
,,2023-06-15T19:50:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-15T19:50:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-15T19:40:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
,,2023-06-15T19:40:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-10.5
,,2023-06-15T19:40:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
,,2023-06-15T19:40:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-0.5
,,2023-06-15T19:40:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
,,2023-06-15T19:40:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-8.63
,,2023-06-15T19:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-15T19:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
,,2023-06-15T19:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-15T19:40:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.96847
,,2023-06-15T19:40:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.94989
,,2023-06-15T19:40:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.94345
,,2023-06-15T19:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.0
,,2023-06-15T19:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.0
,,2023-06-15T19:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.0
,,2023-06-15T19:40:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
,,2023-06-15T19:40:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
,,2023-06-15T19:40:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
,,2023-06-15T19:40:00.000+00:00,feeder,4.0,L3 Current (Min),A,21.88
,,2023-06-15T19:40:00.000+00:00,feeder,4.0,L3 Current (Max),A,21.88
,,2023-06-15T19:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,21.88
,,2023-06-15T19:40:00.000+00:00,feeder,4.0,L2 Current (Min),A,16.38
,,2023-06-15T19:40:00.000+00:00,feeder,4.0,L2 Current (Max),A,16.88
,,2023-06-15T19:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,16.62
,,2023-06-15T19:40:00.000+00:00,feeder,4.0,L1 Current (Min),A,14.88
,,2023-06-15T19:40:00.000+00:00,feeder,4.0,L1 Current (Max),A,15.12
,,2023-06-15T19:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,15.0
,,2023-06-15T19:40:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
,,2023-06-15T19:40:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-1.94
,,2023-06-15T19:40:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
,,2023-06-15T19:40:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-9.69
,,2023-06-15T19:40:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
,,2023-06-15T19:40:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-12.75
,,2023-06-15T19:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
,,2023-06-15T19:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
,,2023-06-15T19:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
,,2023-06-15T19:40:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9858100000000001
,,2023-06-15T19:40:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9706100000000001
,,2023-06-15T19:40:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9556899999999999
,,2023-06-15T19:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.0
,,2023-06-15T19:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.0
,,2023-06-15T19:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.0
,,2023-06-15T19:40:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
,,2023-06-15T19:40:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
,,2023-06-15T19:40:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
,,2023-06-15T19:40:00.000+00:00,feeder,3.0,L3 Current (Min),A,51.88
,,2023-06-15T19:40:00.000+00:00,feeder,3.0,L3 Current (Max),A,52.75
,,2023-06-15T19:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,52.5
,,2023-06-15T19:40:00.000+00:00,feeder,3.0,L2 Current (Min),A,48.5
,,2023-06-15T19:40:00.000+00:00,feeder,3.0,L2 Current (Max),A,48.62
,,2023-06-15T19:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,48.5
,,2023-06-15T19:40:00.000+00:00,feeder,3.0,L1 Current (Min),A,40.75
,,2023-06-15T19:40:00.000+00:00,feeder,3.0,L1 Current (Max),A,40.88
,,2023-06-15T19:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,40.75
,,2023-06-15T19:40:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-15T19:40:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-7.13
,,2023-06-15T19:40:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-15T19:40:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-21.62
,,2023-06-15T19:40:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-15T19:40:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-13.94
,,2023-06-15T19:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-15T19:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
,,2023-06-15T19:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-15T19:40:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.97241
,,2023-06-15T19:40:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8946799999999999
,,2023-06-15T19:40:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.92416
,,2023-06-15T19:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.0
,,2023-06-15T19:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.0
,,2023-06-15T19:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.0
,,2023-06-15T19:40:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-15T19:40:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-15T19:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-15T19:40:00.000+00:00,feeder,2.0,L3 Current (Min),A,16.62
,,2023-06-15T19:40:00.000+00:00,feeder,2.0,L3 Current (Max),A,16.88
,,2023-06-15T19:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.75
,,2023-06-15T19:40:00.000+00:00,feeder,2.0,L2 Current (Min),A,17.38
,,2023-06-15T19:40:00.000+00:00,feeder,2.0,L2 Current (Max),A,17.5
,,2023-06-15T19:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.5
,,2023-06-15T19:40:00.000+00:00,feeder,2.0,L1 Current (Min),A,13.25
,,2023-06-15T19:40:00.000+00:00,feeder,2.0,L1 Current (Max),A,13.38
,,2023-06-15T19:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.25
,,2023-06-15T19:40:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-15T19:40:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-6.81
,,2023-06-15T19:40:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-15T19:40:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-6.13
,,2023-06-15T19:40:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-15T19:40:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-13.25
,,2023-06-15T19:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-15T19:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
,,2023-06-15T19:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
,,2023-06-15T19:40:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.95325
,,2023-06-15T19:40:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9782700000000001
,,2023-06-15T19:40:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.93655
,,2023-06-15T19:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.0
,,2023-06-15T19:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.0
,,2023-06-15T19:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.0
,,2023-06-15T19:40:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-15T19:40:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-15T19:40:00.000+00:00,feeder,1.0,L3 Current (Min),A,23.5
,,2023-06-15T19:40:00.000+00:00,feeder,1.0,L3 Current (Max),A,23.75
,,2023-06-15T19:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.62
,,2023-06-15T19:40:00.000+00:00,feeder,1.0,L2 Current (Min),A,78.0
,,2023-06-15T19:40:00.000+00:00,feeder,1.0,L2 Current (Max),A,78.25
,,2023-06-15T19:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,78.12
,,2023-06-15T19:40:00.000+00:00,feeder,1.0,L1 Current (Min),A,29.0
,,2023-06-15T19:40:00.000+00:00,feeder,1.0,L1 Current (Max),A,29.12
,,2023-06-15T19:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.12
,,2023-06-15T19:40:00.000+00:00,busbar,,L3 Voltage (Min),V,246.09
,,2023-06-15T19:40:00.000+00:00,busbar,,L3 Voltage (Max),V,246.12
,,2023-06-15T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.11
,,2023-06-15T19:40:00.000+00:00,busbar,,L2 Voltage (Min),V,248.44
,,2023-06-15T19:40:00.000+00:00,busbar,,L2 Voltage (Max),V,248.44
,,2023-06-15T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.44
,,2023-06-15T19:40:00.000+00:00,busbar,,L1 Voltage (Min),V,245.44
,,2023-06-15T19:40:00.000+00:00,busbar,,L1 Voltage (Max),V,245.44
,,2023-06-15T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.44
,,2023-06-15T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
,,2023-06-15T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
,,2023-06-15T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
,,2023-06-15T19:40:00.000+00:00,busbar,,L3 Active Power,kW,28.0
,,2023-06-15T19:40:00.000+00:00,busbar,,L2 Active Power,kW,39.0
,,2023-06-15T19:40:00.000+00:00,busbar,,L1 Active Power,kW,23.0
,,2023-06-15T19:40:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-15T19:40:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-15T19:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-15T19:40:00.000+00:00,busbar,,L3 Current (Min),A,113.62
,,2023-06-15T19:40:00.000+00:00,busbar,,L3 Current (Max),A,114.62
,,2023-06-15T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,114.38
,,2023-06-15T19:40:00.000+00:00,busbar,,L2 Current (Min),A,159.75
,,2023-06-15T19:40:00.000+00:00,busbar,,L2 Current (Max),A,160.25
,,2023-06-15T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,160.12
,,2023-06-15T19:40:00.000+00:00,busbar,,L1 Current (Min),A,98.0
,,2023-06-15T19:40:00.000+00:00,busbar,,L1 Current (Max),A,98.25
,,2023-06-15T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,98.0
,,2023-06-15T19:40:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-15T19:40:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-15T19:30:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
,,2023-06-15T19:30:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-6.13
,,2023-06-15T19:30:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
,,2023-06-15T19:30:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,0.5
,,2023-06-15T19:30:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
,,2023-06-15T19:30:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-16.94
,,2023-06-15T19:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-15T19:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
,,2023-06-15T19:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-15T19:30:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9797399999999999
,,2023-06-15T19:30:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9795799999999999
,,2023-06-15T19:30:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9122
,,2023-06-15T19:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.0
,,2023-06-15T19:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.0
,,2023-06-15T19:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.0
,,2023-06-15T19:30:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
,,2023-06-15T19:30:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
,,2023-06-15T19:30:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
,,2023-06-15T19:30:00.000+00:00,feeder,4.0,L3 Current (Min),A,21.25
,,2023-06-15T19:30:00.000+00:00,feeder,4.0,L3 Current (Max),A,21.25
,,2023-06-15T19:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,21.25
,,2023-06-15T19:30:00.000+00:00,feeder,4.0,L2 Current (Min),A,24.88
,,2023-06-15T19:30:00.000+00:00,feeder,4.0,L2 Current (Max),A,25.0
,,2023-06-15T19:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,24.88
,,2023-06-15T19:30:00.000+00:00,feeder,4.0,L1 Current (Min),A,15.0
,,2023-06-15T19:30:00.000+00:00,feeder,4.0,L1 Current (Max),A,15.12
,,2023-06-15T19:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,15.0
,,2023-06-15T19:30:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
,,2023-06-15T19:30:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-2.75
,,2023-06-15T19:30:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
,,2023-06-15T19:30:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-26.38
,,2023-06-15T19:30:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
,,2023-06-15T19:30:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-9.31
,,2023-06-15T19:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
,,2023-06-15T19:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
,,2023-06-15T19:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
,,2023-06-15T19:30:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9812
,,2023-06-15T19:30:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.85403
,,2023-06-15T19:30:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9787
,,2023-06-15T19:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.0
,,2023-06-15T19:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.0
,,2023-06-15T19:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.0
,,2023-06-15T19:30:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
,,2023-06-15T19:30:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
,,2023-06-15T19:30:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
,,2023-06-15T19:30:00.000+00:00,feeder,3.0,L3 Current (Min),A,41.62
,,2023-06-15T19:30:00.000+00:00,feeder,3.0,L3 Current (Max),A,45.75
,,2023-06-15T19:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,43.62
,,2023-06-15T19:30:00.000+00:00,feeder,3.0,L2 Current (Min),A,31.25
,,2023-06-15T19:30:00.000+00:00,feeder,3.0,L2 Current (Max),A,31.62
,,2023-06-15T19:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,31.38
,,2023-06-15T19:30:00.000+00:00,feeder,3.0,L1 Current (Min),A,60.0
,,2023-06-15T19:30:00.000+00:00,feeder,3.0,L1 Current (Max),A,60.12
,,2023-06-15T19:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,60.12
,,2023-06-15T19:30:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-15T19:30:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-9.13
,,2023-06-15T19:30:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-15T19:30:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-23.12
,,2023-06-15T19:30:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-15T19:30:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-1.5
,,2023-06-15T19:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-15T19:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
,,2023-06-15T19:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
,,2023-06-15T19:30:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9728100000000001
,,2023-06-15T19:30:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.87585
,,2023-06-15T19:30:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.99329
,,2023-06-15T19:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.0
,,2023-06-15T19:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.0
,,2023-06-15T19:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.0
,,2023-06-15T19:30:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-15T19:30:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-15T19:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-15T19:30:00.000+00:00,feeder,2.0,L3 Current (Min),A,25.38
,,2023-06-15T19:30:00.000+00:00,feeder,2.0,L3 Current (Max),A,25.5
,,2023-06-15T19:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.5
,,2023-06-15T19:30:00.000+00:00,feeder,2.0,L2 Current (Min),A,15.12
,,2023-06-15T19:30:00.000+00:00,feeder,2.0,L2 Current (Max),A,15.5
,,2023-06-15T19:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.38
,,2023-06-15T19:30:00.000+00:00,feeder,2.0,L1 Current (Min),A,37.0
,,2023-06-15T19:30:00.000+00:00,feeder,2.0,L1 Current (Max),A,37.5
,,2023-06-15T19:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.25
,,2023-06-15T19:30:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-15T19:30:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-3.88
,,2023-06-15T19:30:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-15T19:30:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-10.25
,,2023-06-15T19:30:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-15T19:30:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-4.75
,,2023-06-15T19:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
,,2023-06-15T19:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
,,2023-06-15T19:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-15T19:30:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9600200000000001
,,2023-06-15T19:30:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9592299999999999
,,2023-06-15T19:30:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9816600000000001
,,2023-06-15T19:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.0
,,2023-06-15T19:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.0
,,2023-06-15T19:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.0
,,2023-06-15T19:30:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-15T19:30:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-15T19:30:00.000+00:00,feeder,1.0,L3 Current (Min),A,21.5
,,2023-06-15T19:30:00.000+00:00,feeder,1.0,L3 Current (Max),A,21.75
,,2023-06-15T19:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.62
,,2023-06-15T19:30:00.000+00:00,feeder,1.0,L2 Current (Min),A,60.38
,,2023-06-15T19:30:00.000+00:00,feeder,1.0,L2 Current (Max),A,60.5
,,2023-06-15T19:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,60.5
,,2023-06-15T19:30:00.000+00:00,feeder,1.0,L1 Current (Min),A,47.62
,,2023-06-15T19:30:00.000+00:00,feeder,1.0,L1 Current (Max),A,47.75
,,2023-06-15T19:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.75
,,2023-06-15T19:30:00.000+00:00,busbar,,L3 Voltage (Min),V,245.52
,,2023-06-15T19:30:00.000+00:00,busbar,,L3 Voltage (Max),V,245.53
,,2023-06-15T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.53
,,2023-06-15T19:30:00.000+00:00,busbar,,L2 Voltage (Min),V,248.19
,,2023-06-15T19:30:00.000+00:00,busbar,,L2 Voltage (Max),V,248.28
,,2023-06-15T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.22
,,2023-06-15T19:30:00.000+00:00,busbar,,L1 Voltage (Min),V,244.72
,,2023-06-15T19:30:00.000+00:00,busbar,,L1 Voltage (Max),V,244.8
,,2023-06-15T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.75
,,2023-06-15T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
,,2023-06-15T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
,,2023-06-15T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
,,2023-06-15T19:30:00.000+00:00,busbar,,L3 Active Power,kW,27.0
,,2023-06-15T19:30:00.000+00:00,busbar,,L2 Active Power,kW,30.0
,,2023-06-15T19:30:00.000+00:00,busbar,,L1 Active Power,kW,38.0
,,2023-06-15T19:30:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-15T19:30:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-15T19:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-15T19:30:00.000+00:00,busbar,,L3 Current (Min),A,109.88
,,2023-06-15T19:30:00.000+00:00,busbar,,L3 Current (Max),A,114.0
,,2023-06-15T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,111.75
,,2023-06-15T19:30:00.000+00:00,busbar,,L2 Current (Min),A,130.12
,,2023-06-15T19:30:00.000+00:00,busbar,,L2 Current (Max),A,130.75
,,2023-06-15T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,130.38
,,2023-06-15T19:30:00.000+00:00,busbar,,L1 Current (Min),A,159.38
,,2023-06-15T19:30:00.000+00:00,busbar,,L1 Current (Max),A,159.75
,,2023-06-15T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,159.5
,,2023-06-15T19:30:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-15T19:30:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-15T19:20:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
,,2023-06-15T19:20:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-19.0
,,2023-06-15T19:20:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
,,2023-06-15T19:20:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-0.56
,,2023-06-15T19:20:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
,,2023-06-15T19:20:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-4.12
,,2023-06-15T19:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-15T19:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
,,2023-06-15T19:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
,,2023-06-15T19:20:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.8962700000000001
,,2023-06-15T19:20:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9807100000000001
,,2023-06-15T19:20:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9505299999999999
,,2023-06-15T19:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.0
,,2023-06-15T19:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.0
,,2023-06-15T19:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.0
,,2023-06-15T19:20:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
,,2023-06-15T19:20:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
,,2023-06-15T19:20:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
,,2023-06-15T19:20:00.000+00:00,feeder,4.0,L3 Current (Min),A,12.88
,,2023-06-15T19:20:00.000+00:00,feeder,4.0,L3 Current (Max),A,12.88
,,2023-06-15T19:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,12.88
,,2023-06-15T19:20:00.000+00:00,feeder,4.0,L2 Current (Min),A,24.75
,,2023-06-15T19:20:00.000+00:00,feeder,4.0,L2 Current (Max),A,24.75
,,2023-06-15T19:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,24.75
,,2023-06-15T19:20:00.000+00:00,feeder,4.0,L1 Current (Min),A,14.88
,,2023-06-15T19:20:00.000+00:00,feeder,4.0,L1 Current (Max),A,15.0
,,2023-06-15T19:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,14.88
,,2023-06-15T19:20:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
,,2023-06-15T19:20:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-3.19
,,2023-06-15T19:20:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
,,2023-06-15T19:20:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-19.81
,,2023-06-15T19:20:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
,,2023-06-15T19:20:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-13.63
,,2023-06-15T19:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-15T19:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
,,2023-06-15T19:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
,,2023-06-15T19:20:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9888299999999999
,,2023-06-15T19:20:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.91714
,,2023-06-15T19:20:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9463799999999999
,,2023-06-15T19:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.0
,,2023-06-15T19:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.0
,,2023-06-15T19:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.0
,,2023-06-15T19:20:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
,,2023-06-15T19:20:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
,,2023-06-15T19:20:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
,,2023-06-15T19:20:00.000+00:00,feeder,3.0,L3 Current (Min),A,55.38
