Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,,2023-06-15T19:20:00.000+00:00,feeder,3.0,L3 Current (Max),A,55.5
,,2023-06-15T19:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,55.5
,,2023-06-15T19:20:00.000+00:00,feeder,3.0,L2 Current (Min),A,40.12
,,2023-06-15T19:20:00.000+00:00,feeder,3.0,L2 Current (Max),A,40.38
,,2023-06-15T19:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,40.25
,,2023-06-15T19:20:00.000+00:00,feeder,3.0,L1 Current (Min),A,37.88
,,2023-06-15T19:20:00.000+00:00,feeder,3.0,L1 Current (Max),A,37.88
,,2023-06-15T19:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,37.88
,,2023-06-15T19:20:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-15T19:20:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-15.44
,,2023-06-15T19:20:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-15T19:20:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-14.25
,,2023-06-15T19:20:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-15T19:20:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,0.88
,,2023-06-15T19:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-15T19:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
,,2023-06-15T19:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
,,2023-06-15T19:20:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.95419
,,2023-06-15T19:20:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.92529
,,2023-06-15T19:20:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9931
,,2023-06-15T19:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.0
,,2023-06-15T19:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.0
,,2023-06-15T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.0
,,2023-06-15T19:20:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-15T19:20:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-15T19:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-15T19:20:00.000+00:00,feeder,2.0,L3 Current (Min),A,16.25
,,2023-06-15T19:20:00.000+00:00,feeder,2.0,L3 Current (Max),A,16.25
,,2023-06-15T19:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.25
,,2023-06-15T19:20:00.000+00:00,feeder,2.0,L2 Current (Min),A,16.25
,,2023-06-15T19:20:00.000+00:00,feeder,2.0,L2 Current (Max),A,16.25
,,2023-06-15T19:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.25
,,2023-06-15T19:20:00.000+00:00,feeder,2.0,L1 Current (Min),A,32.5
,,2023-06-15T19:20:00.000+00:00,feeder,2.0,L1 Current (Max),A,32.62
,,2023-06-15T19:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.62
,,2023-06-15T19:20:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-15T19:20:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-5.19
,,2023-06-15T19:20:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-15T19:20:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-8.87
,,2023-06-15T19:20:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-15T19:20:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-4.44
,,2023-06-15T19:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-15T19:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
,,2023-06-15T19:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-15T19:20:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9758899999999999
,,2023-06-15T19:20:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.94305
,,2023-06-15T19:20:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9808
,,2023-06-15T19:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.0
,,2023-06-15T19:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.0
,,2023-06-15T19:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.0
,,2023-06-15T19:20:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-15T19:20:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-15T19:20:00.000+00:00,feeder,1.0,L3 Current (Min),A,34.5
,,2023-06-15T19:20:00.000+00:00,feeder,1.0,L3 Current (Max),A,34.75
,,2023-06-15T19:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.62
,,2023-06-15T19:20:00.000+00:00,feeder,1.0,L2 Current (Min),A,44.0
,,2023-06-15T19:20:00.000+00:00,feeder,1.0,L2 Current (Max),A,44.25
,,2023-06-15T19:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.12
,,2023-06-15T19:20:00.000+00:00,feeder,1.0,L1 Current (Min),A,46.12
,,2023-06-15T19:20:00.000+00:00,feeder,1.0,L1 Current (Max),A,46.12
,,2023-06-15T19:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.12
,,2023-06-15T19:20:00.000+00:00,busbar,,L3 Voltage (Min),V,245.64
,,2023-06-15T19:20:00.000+00:00,busbar,,L3 Voltage (Max),V,245.67
,,2023-06-15T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.66
,,2023-06-15T19:20:00.000+00:00,busbar,,L2 Voltage (Min),V,248.36
,,2023-06-15T19:20:00.000+00:00,busbar,,L2 Voltage (Max),V,248.41
,,2023-06-15T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.39
,,2023-06-15T19:20:00.000+00:00,busbar,,L1 Voltage (Min),V,244.89
,,2023-06-15T19:20:00.000+00:00,busbar,,L1 Voltage (Max),V,244.89
,,2023-06-15T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.89
,,2023-06-15T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
,,2023-06-15T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
,,2023-06-15T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
,,2023-06-15T19:20:00.000+00:00,busbar,,L3 Active Power,kW,28.0
,,2023-06-15T19:20:00.000+00:00,busbar,,L2 Active Power,kW,29.0
,,2023-06-15T19:20:00.000+00:00,busbar,,L1 Active Power,kW,31.0
,,2023-06-15T19:20:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-15T19:20:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-15T19:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-15T19:20:00.000+00:00,busbar,,L3 Current (Min),A,118.25
,,2023-06-15T19:20:00.000+00:00,busbar,,L3 Current (Max),A,118.62
,,2023-06-15T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,118.38
,,2023-06-15T19:20:00.000+00:00,busbar,,L2 Current (Min),A,124.25
,,2023-06-15T19:20:00.000+00:00,busbar,,L2 Current (Max),A,124.62
,,2023-06-15T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,124.5
,,2023-06-15T19:20:00.000+00:00,busbar,,L1 Current (Min),A,130.5
,,2023-06-15T19:20:00.000+00:00,busbar,,L1 Current (Max),A,130.62
,,2023-06-15T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,130.62
,,2023-06-15T19:20:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-15T19:20:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-15T19:10:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
,,2023-06-15T19:10:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-19.56
,,2023-06-15T19:10:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
,,2023-06-15T19:10:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-4.69
,,2023-06-15T19:10:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
,,2023-06-15T19:10:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-10.5
,,2023-06-15T19:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-15T19:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
,,2023-06-15T19:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-15T19:10:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.90143
,,2023-06-15T19:10:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97919
,,2023-06-15T19:10:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.96985
,,2023-06-15T19:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.0
,,2023-06-15T19:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.0
,,2023-06-15T19:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.0
,,2023-06-15T19:10:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
,,2023-06-15T19:10:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
,,2023-06-15T19:10:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
,,2023-06-15T19:10:00.000+00:00,feeder,4.0,L3 Current (Min),A,13.0
,,2023-06-15T19:10:00.000+00:00,feeder,4.0,L3 Current (Max),A,13.12
,,2023-06-15T19:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.0
,,2023-06-15T19:10:00.000+00:00,feeder,4.0,L2 Current (Min),A,24.25
,,2023-06-15T19:10:00.000+00:00,feeder,4.0,L2 Current (Max),A,24.38
,,2023-06-15T19:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,24.38
,,2023-06-15T19:10:00.000+00:00,feeder,4.0,L1 Current (Min),A,24.88
,,2023-06-15T19:10:00.000+00:00,feeder,4.0,L1 Current (Max),A,25.0
,,2023-06-15T19:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,24.88
,,2023-06-15T19:10:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
,,2023-06-15T19:10:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-9.56
,,2023-06-15T19:10:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
,,2023-06-15T19:10:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-24.88
,,2023-06-15T19:10:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
,,2023-06-15T19:10:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-19.31
,,2023-06-15T19:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-15T19:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
,,2023-06-15T19:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
,,2023-06-15T19:10:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9446100000000001
,,2023-06-15T19:10:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.863
,,2023-06-15T19:10:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9020100000000001
,,2023-06-15T19:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.0
,,2023-06-15T19:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.0
,,2023-06-15T19:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.0
,,2023-06-15T19:10:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
,,2023-06-15T19:10:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
,,2023-06-15T19:10:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
,,2023-06-15T19:10:00.000+00:00,feeder,3.0,L3 Current (Min),A,27.5
,,2023-06-15T19:10:00.000+00:00,feeder,3.0,L3 Current (Max),A,27.62
,,2023-06-15T19:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,27.5
,,2023-06-15T19:10:00.000+00:00,feeder,3.0,L2 Current (Min),A,29.25
,,2023-06-15T19:10:00.000+00:00,feeder,3.0,L2 Current (Max),A,29.5
,,2023-06-15T19:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,29.38
,,2023-06-15T19:10:00.000+00:00,feeder,3.0,L1 Current (Min),A,31.62
,,2023-06-15T19:10:00.000+00:00,feeder,3.0,L1 Current (Max),A,31.75
,,2023-06-15T19:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,31.62
,,2023-06-15T19:10:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-15T19:10:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-18.25
,,2023-06-15T19:10:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-15T19:10:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-21.31
,,2023-06-15T19:10:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-15T19:10:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-5.0
,,2023-06-15T19:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-15T19:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
,,2023-06-15T19:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-15T19:10:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9429299999999999
,,2023-06-15T19:10:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.89404
,,2023-06-15T19:10:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98718
,,2023-06-15T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.0
,,2023-06-15T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.0
,,2023-06-15T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.0
,,2023-06-15T19:10:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-15T19:10:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-15T19:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-15T19:10:00.000+00:00,feeder,2.0,L3 Current (Min),A,15.5
,,2023-06-15T19:10:00.000+00:00,feeder,2.0,L3 Current (Max),A,16.38
,,2023-06-15T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.0
,,2023-06-15T19:10:00.000+00:00,feeder,2.0,L2 Current (Min),A,16.0
,,2023-06-15T19:10:00.000+00:00,feeder,2.0,L2 Current (Max),A,16.38
,,2023-06-15T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.38
,,2023-06-15T19:10:00.000+00:00,feeder,2.0,L1 Current (Min),A,23.38
,,2023-06-15T19:10:00.000+00:00,feeder,2.0,L1 Current (Max),A,23.5
,,2023-06-15T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.5
,,2023-06-15T19:10:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-15T19:10:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-11.75
,,2023-06-15T19:10:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-15T19:10:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-6.31
,,2023-06-15T19:10:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-15T19:10:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-4.38
,,2023-06-15T19:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-15T19:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
,,2023-06-15T19:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-15T19:10:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9486399999999999
,,2023-06-15T19:10:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9728700000000001
,,2023-06-15T19:10:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9905700000000001
,,2023-06-15T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.0
,,2023-06-15T19:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.0
,,2023-06-15T19:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.0
,,2023-06-15T19:10:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-15T19:10:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-15T19:10:00.000+00:00,feeder,1.0,L3 Current (Min),A,27.62
,,2023-06-15T19:10:00.000+00:00,feeder,1.0,L3 Current (Max),A,28.12
,,2023-06-15T19:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.88
,,2023-06-15T19:10:00.000+00:00,feeder,1.0,L2 Current (Min),A,60.0
,,2023-06-15T19:10:00.000+00:00,feeder,1.0,L2 Current (Max),A,60.5
,,2023-06-15T19:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,60.25
,,2023-06-15T19:10:00.000+00:00,feeder,1.0,L1 Current (Min),A,74.75
,,2023-06-15T19:10:00.000+00:00,feeder,1.0,L1 Current (Max),A,74.88
,,2023-06-15T19:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,74.88
,,2023-06-15T19:10:00.000+00:00,busbar,,L3 Voltage (Min),V,246.0
,,2023-06-15T19:10:00.000+00:00,busbar,,L3 Voltage (Max),V,246.08
,,2023-06-15T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.03
,,2023-06-15T19:10:00.000+00:00,busbar,,L2 Voltage (Min),V,247.95
,,2023-06-15T19:10:00.000+00:00,busbar,,L2 Voltage (Max),V,248.03
,,2023-06-15T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.98
,,2023-06-15T19:10:00.000+00:00,busbar,,L1 Voltage (Min),V,244.83
,,2023-06-15T19:10:00.000+00:00,busbar,,L1 Voltage (Max),V,244.92
,,2023-06-15T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.86
,,2023-06-15T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
,,2023-06-15T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
,,2023-06-15T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
,,2023-06-15T19:10:00.000+00:00,busbar,,L3 Active Power,kW,20.0
,,2023-06-15T19:10:00.000+00:00,busbar,,L2 Active Power,kW,30.0
,,2023-06-15T19:10:00.000+00:00,busbar,,L1 Active Power,kW,37.0
,,2023-06-15T19:10:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-15T19:10:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-15T19:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-15T19:10:00.000+00:00,busbar,,L3 Current (Min),A,83.62
,,2023-06-15T19:10:00.000+00:00,busbar,,L3 Current (Max),A,84.62
,,2023-06-15T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,84.0
,,2023-06-15T19:10:00.000+00:00,busbar,,L2 Current (Min),A,128.62
,,2023-06-15T19:10:00.000+00:00,busbar,,L2 Current (Max),A,129.0
,,2023-06-15T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,128.75
,,2023-06-15T19:10:00.000+00:00,busbar,,L1 Current (Min),A,153.62
,,2023-06-15T19:10:00.000+00:00,busbar,,L1 Current (Max),A,153.75
,,2023-06-15T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,153.75
,,2023-06-15T19:10:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-15T19:10:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-15T19:00:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
,,2023-06-15T19:00:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-7.13
,,2023-06-15T19:00:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
,,2023-06-15T19:00:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-5.75
,,2023-06-15T19:00:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
,,2023-06-15T19:00:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-22.38
,,2023-06-15T19:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
,,2023-06-15T19:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
,,2023-06-15T19:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-15T19:00:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9528200000000001
,,2023-06-15T19:00:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.93732
,,2023-06-15T19:00:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.87674
,,2023-06-15T19:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.0
,,2023-06-15T19:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.0
,,2023-06-15T19:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.0
,,2023-06-15T19:00:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
,,2023-06-15T19:00:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
,,2023-06-15T19:00:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
,,2023-06-15T19:00:00.000+00:00,feeder,4.0,L3 Current (Min),A,14.0
,,2023-06-15T19:00:00.000+00:00,feeder,4.0,L3 Current (Max),A,14.25
,,2023-06-15T19:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.12
,,2023-06-15T19:00:00.000+00:00,feeder,4.0,L2 Current (Min),A,15.75
,,2023-06-15T19:00:00.000+00:00,feeder,4.0,L2 Current (Max),A,15.75
,,2023-06-15T19:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,15.75
,,2023-06-15T19:00:00.000+00:00,feeder,4.0,L1 Current (Min),A,12.62
,,2023-06-15T19:00:00.000+00:00,feeder,4.0,L1 Current (Max),A,12.75
,,2023-06-15T19:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,12.75
,,2023-06-15T19:00:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
,,2023-06-15T19:00:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-6.63
,,2023-06-15T19:00:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
,,2023-06-15T19:00:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-14.63
,,2023-06-15T19:00:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
,,2023-06-15T19:00:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-11.06
,,2023-06-15T19:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-15T19:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
,,2023-06-15T19:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.0
,,2023-06-15T19:00:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9805299999999999
,,2023-06-15T19:00:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.94699
,,2023-06-15T19:00:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.96814
,,2023-06-15T19:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.0
,,2023-06-15T19:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.0
,,2023-06-15T19:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.0
,,2023-06-15T19:00:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
,,2023-06-15T19:00:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
,,2023-06-15T19:00:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
,,2023-06-15T19:00:00.000+00:00,feeder,3.0,L3 Current (Min),A,46.75
,,2023-06-15T19:00:00.000+00:00,feeder,3.0,L3 Current (Max),A,46.88
,,2023-06-15T19:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,46.75
,,2023-06-15T19:00:00.000+00:00,feeder,3.0,L2 Current (Min),A,45.25
,,2023-06-15T19:00:00.000+00:00,feeder,3.0,L2 Current (Max),A,45.38
,,2023-06-15T19:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,45.38
,,2023-06-15T19:00:00.000+00:00,feeder,3.0,L1 Current (Min),A,54.25
,,2023-06-15T19:00:00.000+00:00,feeder,3.0,L1 Current (Max),A,54.5
,,2023-06-15T19:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,54.38
,,2023-06-15T19:00:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-15T19:00:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-8.93
,,2023-06-15T19:00:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-15T19:00:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-21.25
,,2023-06-15T19:00:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-15T19:00:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,5.81
,,2023-06-15T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-15T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
,,2023-06-15T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
,,2023-06-15T19:00:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.97583
,,2023-06-15T19:00:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.89102
,,2023-06-15T19:00:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9675600000000001
,,2023-06-15T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.0
,,2023-06-15T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.0
,,2023-06-15T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.0
,,2023-06-15T19:00:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-15T19:00:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-15T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-15T19:00:00.000+00:00,feeder,2.0,L3 Current (Min),A,25.88
,,2023-06-15T19:00:00.000+00:00,feeder,2.0,L3 Current (Max),A,26.38
,,2023-06-15T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.12
,,2023-06-15T19:00:00.000+00:00,feeder,2.0,L2 Current (Min),A,15.38
,,2023-06-15T19:00:00.000+00:00,feeder,2.0,L2 Current (Max),A,15.62
,,2023-06-15T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.62
,,2023-06-15T19:00:00.000+00:00,feeder,2.0,L1 Current (Min),A,15.88
,,2023-06-15T19:00:00.000+00:00,feeder,2.0,L1 Current (Max),A,16.12
,,2023-06-15T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.0
,,2023-06-15T19:00:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-15T19:00:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-7.19
,,2023-06-15T19:00:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-15T19:00:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-8.0
,,2023-06-15T19:00:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-15T19:00:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-5.56
,,2023-06-15T19:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-15T19:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
,,2023-06-15T19:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-15T19:00:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.97559
,,2023-06-15T19:00:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.97198
,,2023-06-15T19:00:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9844700000000001
,,2023-06-15T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.0
,,2023-06-15T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.0
,,2023-06-15T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.0
,,2023-06-15T19:00:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-15T19:00:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-15T19:00:00.000+00:00,feeder,1.0,L3 Current (Min),A,35.12
,,2023-06-15T19:00:00.000+00:00,feeder,1.0,L3 Current (Max),A,35.88
,,2023-06-15T19:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.62
,,2023-06-15T19:00:00.000+00:00,feeder,1.0,L2 Current (Min),A,64.0
,,2023-06-15T19:00:00.000+00:00,feeder,1.0,L2 Current (Max),A,64.38
,,2023-06-15T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,64.12
,,2023-06-15T19:00:00.000+00:00,feeder,1.0,L1 Current (Min),A,45.0
,,2023-06-15T19:00:00.000+00:00,feeder,1.0,L1 Current (Max),A,45.25
,,2023-06-15T19:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.12
,,2023-06-15T19:00:00.000+00:00,busbar,,L3 Voltage (Min),V,244.88
,,2023-06-15T19:00:00.000+00:00,busbar,,L3 Voltage (Max),V,244.94
,,2023-06-15T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.91
,,2023-06-15T19:00:00.000+00:00,busbar,,L2 Voltage (Min),V,247.25
,,2023-06-15T19:00:00.000+00:00,busbar,,L2 Voltage (Max),V,247.28
,,2023-06-15T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.25
,,2023-06-15T19:00:00.000+00:00,busbar,,L1 Voltage (Min),V,244.11
,,2023-06-15T19:00:00.000+00:00,busbar,,L1 Voltage (Max),V,244.17
,,2023-06-15T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.12
,,2023-06-15T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
,,2023-06-15T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
,,2023-06-15T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
,,2023-06-15T19:00:00.000+00:00,busbar,,L3 Active Power,kW,29.0
,,2023-06-15T19:00:00.000+00:00,busbar,,L2 Active Power,kW,33.0
,,2023-06-15T19:00:00.000+00:00,busbar,,L1 Active Power,kW,30.0
,,2023-06-15T19:00:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-15T19:00:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-15T19:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-15T19:00:00.000+00:00,busbar,,L3 Current (Min),A,122.25
,,2023-06-15T19:00:00.000+00:00,busbar,,L3 Current (Max),A,122.88
,,2023-06-15T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,122.5
,,2023-06-15T19:00:00.000+00:00,busbar,,L2 Current (Min),A,140.25
,,2023-06-15T19:00:00.000+00:00,busbar,,L2 Current (Max),A,140.38
,,2023-06-15T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,140.25
,,2023-06-15T19:00:00.000+00:00,busbar,,L1 Current (Min),A,127.0
,,2023-06-15T19:00:00.000+00:00,busbar,,L1 Current (Max),A,127.5
,,2023-06-15T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,127.25
,,2023-06-15T19:00:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-15T19:00:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-15T18:50:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
,,2023-06-15T18:50:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,3.32
,,2023-06-15T18:50:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
,,2023-06-15T18:50:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,5.38
,,2023-06-15T18:50:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
,,2023-06-15T18:50:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-16.75
,,2023-06-15T18:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
,,2023-06-15T18:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.0
,,2023-06-15T18:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-15T18:50:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9757399999999999
,,2023-06-15T18:50:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97583
,,2023-06-15T18:50:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9198299999999999
,,2023-06-15T18:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.0
,,2023-06-15T18:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.0
,,2023-06-15T18:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.0
,,2023-06-15T18:50:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
,,2023-06-15T18:50:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
,,2023-06-15T18:50:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
,,2023-06-15T18:50:00.000+00:00,feeder,4.0,L3 Current (Min),A,24.88
,,2023-06-15T18:50:00.000+00:00,feeder,4.0,L3 Current (Max),A,24.88
,,2023-06-15T18:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,24.88
,,2023-06-15T18:50:00.000+00:00,feeder,4.0,L2 Current (Min),A,25.5
,,2023-06-15T18:50:00.000+00:00,feeder,4.0,L2 Current (Max),A,25.75
,,2023-06-15T18:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,25.62
,,2023-06-15T18:50:00.000+00:00,feeder,4.0,L1 Current (Min),A,13.75
,,2023-06-15T18:50:00.000+00:00,feeder,4.0,L1 Current (Max),A,13.88
,,2023-06-15T18:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,13.88
,,2023-06-15T18:50:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
,,2023-06-15T18:50:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-7.06
,,2023-06-15T18:50:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
,,2023-06-15T18:50:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-12.94
,,2023-06-15T18:50:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
,,2023-06-15T18:50:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-16.13
,,2023-06-15T18:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-15T18:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
,,2023-06-15T18:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.0
,,2023-06-15T18:50:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9744299999999999
,,2023-06-15T18:50:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9509299999999999
,,2023-06-15T18:50:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.93796
,,2023-06-15T18:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.0
,,2023-06-15T18:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.0
,,2023-06-15T18:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.0
,,2023-06-15T18:50:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
,,2023-06-15T18:50:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
,,2023-06-15T18:50:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
,,2023-06-15T18:50:00.000+00:00,feeder,3.0,L3 Current (Min),A,37.75
,,2023-06-15T18:50:00.000+00:00,feeder,3.0,L3 Current (Max),A,37.75
,,2023-06-15T18:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,37.75
,,2023-06-15T18:50:00.000+00:00,feeder,3.0,L2 Current (Min),A,42.75
,,2023-06-15T18:50:00.000+00:00,feeder,3.0,L2 Current (Max),A,42.88
,,2023-06-15T18:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,42.75
,,2023-06-15T18:50:00.000+00:00,feeder,3.0,L1 Current (Min),A,41.75
,,2023-06-15T18:50:00.000+00:00,feeder,3.0,L1 Current (Max),A,41.88
,,2023-06-15T18:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,41.88
,,2023-06-15T18:50:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-15T18:50:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-10.25
,,2023-06-15T18:50:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-15T18:50:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-16.5
,,2023-06-15T18:50:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-15T18:50:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-2.94
,,2023-06-15T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
,,2023-06-15T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
,,2023-06-15T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
,,2023-06-15T18:50:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.95673
,,2023-06-15T18:50:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9250799999999999
,,2023-06-15T18:50:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97205
,,2023-06-15T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
,,2023-06-15T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.0
,,2023-06-15T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.0
,,2023-06-15T18:50:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-15T18:50:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-15T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-15T18:50:00.000+00:00,feeder,2.0,L3 Current (Min),A,14.0
,,2023-06-15T18:50:00.000+00:00,feeder,2.0,L3 Current (Max),A,14.12
,,2023-06-15T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.12
,,2023-06-15T18:50:00.000+00:00,feeder,2.0,L2 Current (Min),A,16.12
,,2023-06-15T18:50:00.000+00:00,feeder,2.0,L2 Current (Max),A,16.25
,,2023-06-15T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.12
,,2023-06-15T18:50:00.000+00:00,feeder,2.0,L1 Current (Min),A,16.0
,,2023-06-15T18:50:00.000+00:00,feeder,2.0,L1 Current (Max),A,16.88
,,2023-06-15T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.38
,,2023-06-15T18:50:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-15T18:50:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-7.81
,,2023-06-15T18:50:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-15T18:50:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-6.37
,,2023-06-15T18:50:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-15T18:50:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-5.94
,,2023-06-15T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-15T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
,,2023-06-15T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-15T18:50:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9646
,,2023-06-15T18:50:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.98169
,,2023-06-15T18:50:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98465
,,2023-06-15T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.0
,,2023-06-15T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.0
,,2023-06-15T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.0
,,2023-06-15T18:50:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-15T18:50:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-15T18:50:00.000+00:00,feeder,1.0,L3 Current (Min),A,30.0
,,2023-06-15T18:50:00.000+00:00,feeder,1.0,L3 Current (Max),A,30.75
,,2023-06-15T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.38
,,2023-06-15T18:50:00.000+00:00,feeder,1.0,L2 Current (Min),A,82.5
,,2023-06-15T18:50:00.000+00:00,feeder,1.0,L2 Current (Max),A,82.62
,,2023-06-15T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,82.5
,,2023-06-15T18:50:00.000+00:00,feeder,1.0,L1 Current (Min),A,51.88
,,2023-06-15T18:50:00.000+00:00,feeder,1.0,L1 Current (Max),A,52.5
,,2023-06-15T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,52.0
,,2023-06-15T18:50:00.000+00:00,busbar,,L3 Voltage (Min),V,245.0
,,2023-06-15T18:50:00.000+00:00,busbar,,L3 Voltage (Max),V,245.03
,,2023-06-15T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.02
,,2023-06-15T18:50:00.000+00:00,busbar,,L2 Voltage (Min),V,246.89
,,2023-06-15T18:50:00.000+00:00,busbar,,L2 Voltage (Max),V,246.91
,,2023-06-15T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.89
,,2023-06-15T18:50:00.000+00:00,busbar,,L1 Voltage (Min),V,244.48
,,2023-06-15T18:50:00.000+00:00,busbar,,L1 Voltage (Max),V,244.53
,,2023-06-15T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.5
,,2023-06-15T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
,,2023-06-15T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
,,2023-06-15T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
,,2023-06-15T18:50:00.000+00:00,busbar,,L3 Active Power,kW,26.0
,,2023-06-15T18:50:00.000+00:00,busbar,,L2 Active Power,kW,40.0
,,2023-06-15T18:50:00.000+00:00,busbar,,L1 Active Power,kW,29.0
,,2023-06-15T18:50:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-15T18:50:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-15T18:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-15T18:50:00.000+00:00,busbar,,L3 Current (Min),A,106.25
,,2023-06-15T18:50:00.000+00:00,busbar,,L3 Current (Max),A,106.75
,,2023-06-15T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,106.5
,,2023-06-15T18:50:00.000+00:00,busbar,,L2 Current (Min),A,165.88
,,2023-06-15T18:50:00.000+00:00,busbar,,L2 Current (Max),A,166.12
,,2023-06-15T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,166.0
,,2023-06-15T18:50:00.000+00:00,busbar,,L1 Current (Min),A,123.0
,,2023-06-15T18:50:00.000+00:00,busbar,,L1 Current (Max),A,123.88
,,2023-06-15T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,123.38
,,2023-06-15T18:50:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-15T18:50:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-15T18:40:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
,,2023-06-15T18:40:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,3.0
,,2023-06-15T18:40:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
,,2023-06-15T18:40:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,1.31
,,2023-06-15T18:40:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
,,2023-06-15T18:40:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-9.69
,,2023-06-15T18:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
,,2023-06-15T18:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
,,2023-06-15T18:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-15T18:40:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9404899999999999
,,2023-06-15T18:40:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98151
,,2023-06-15T18:40:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9680200000000001
,,2023-06-15T18:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.0
,,2023-06-15T18:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.0
,,2023-06-15T18:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.0
,,2023-06-15T18:40:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
,,2023-06-15T18:40:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
,,2023-06-15T18:40:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
,,2023-06-15T18:40:00.000+00:00,feeder,4.0,L3 Current (Min),A,19.5
,,2023-06-15T18:40:00.000+00:00,feeder,4.0,L3 Current (Max),A,19.5
,,2023-06-15T18:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,19.5
,,2023-06-15T18:40:00.000+00:00,feeder,4.0,L2 Current (Min),A,26.0
,,2023-06-15T18:40:00.000+00:00,feeder,4.0,L2 Current (Max),A,26.12
,,2023-06-15T18:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,26.0
,,2023-06-15T18:40:00.000+00:00,feeder,4.0,L1 Current (Min),A,20.62
,,2023-06-15T18:40:00.000+00:00,feeder,4.0,L1 Current (Max),A,20.62
,,2023-06-15T18:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,20.62
,,2023-06-15T18:40:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
,,2023-06-15T18:40:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-6.94
,,2023-06-15T18:40:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
,,2023-06-15T18:40:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-12.06
,,2023-06-15T18:40:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
,,2023-06-15T18:40:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-14.81
,,2023-06-15T18:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-15T18:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
,,2023-06-15T18:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.0
,,2023-06-15T18:40:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.97321
,,2023-06-15T18:40:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9516600000000001
,,2023-06-15T18:40:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9329799999999999
,,2023-06-15T18:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.0
,,2023-06-15T18:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.0
,,2023-06-15T18:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.0
,,2023-06-15T18:40:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
,,2023-06-15T18:40:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
,,2023-06-15T18:40:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
,,2023-06-15T18:40:00.000+00:00,feeder,3.0,L3 Current (Min),A,35.25
,,2023-06-15T18:40:00.000+00:00,feeder,3.0,L3 Current (Max),A,35.38
,,2023-06-15T18:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,35.25
,,2023-06-15T18:40:00.000+00:00,feeder,3.0,L2 Current (Min),A,48.0
,,2023-06-15T18:40:00.000+00:00,feeder,3.0,L2 Current (Max),A,48.0
,,2023-06-15T18:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,48.0
,,2023-06-15T18:40:00.000+00:00,feeder,3.0,L1 Current (Min),A,35.75
,,2023-06-15T18:40:00.000+00:00,feeder,3.0,L1 Current (Max),A,41.88
,,2023-06-15T18:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,38.75
,,2023-06-15T18:40:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-15T18:40:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-17.94
,,2023-06-15T18:40:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-15T18:40:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-13.13
,,2023-06-15T18:40:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-15T18:40:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-6.19
,,2023-06-15T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-15T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
,,2023-06-15T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-15T18:40:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.92865
,,2023-06-15T18:40:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9547700000000001
,,2023-06-15T18:40:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97885
,,2023-06-15T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
,,2023-06-15T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.0
,,2023-06-15T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.0
,,2023-06-15T18:40:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-15T18:40:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-15T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-15T18:40:00.000+00:00,feeder,2.0,L3 Current (Min),A,14.88
,,2023-06-15T18:40:00.000+00:00,feeder,2.0,L3 Current (Max),A,15.0
,,2023-06-15T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.88
,,2023-06-15T18:40:00.000+00:00,feeder,2.0,L2 Current (Min),A,23.38
,,2023-06-15T18:40:00.000+00:00,feeder,2.0,L2 Current (Max),A,23.38
,,2023-06-15T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.38
,,2023-06-15T18:40:00.000+00:00,feeder,2.0,L1 Current (Min),A,24.88
,,2023-06-15T18:40:00.000+00:00,feeder,2.0,L1 Current (Max),A,24.88
,,2023-06-15T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.88
,,2023-06-15T18:40:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-15T18:40:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-7.5
,,2023-06-15T18:40:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-15T18:40:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-10.25
,,2023-06-15T18:40:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-15T18:40:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-1.81
,,2023-06-15T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-15T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
,,2023-06-15T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
,,2023-06-15T18:40:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9279200000000001
,,2023-06-15T18:40:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9566899999999999
,,2023-06-15T18:40:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98816
,,2023-06-15T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.0
,,2023-06-15T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.0
,,2023-06-15T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.0
,,2023-06-15T18:40:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-15T18:40:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-15T18:40:00.000+00:00,feeder,1.0,L3 Current (Min),A,29.5
,,2023-06-15T18:40:00.000+00:00,feeder,1.0,L3 Current (Max),A,30.12
,,2023-06-15T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.75
,,2023-06-15T18:40:00.000+00:00,feeder,1.0,L2 Current (Min),A,49.5
,,2023-06-15T18:40:00.000+00:00,feeder,1.0,L2 Current (Max),A,49.62
,,2023-06-15T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.62
,,2023-06-15T18:40:00.000+00:00,feeder,1.0,L1 Current (Min),A,53.38
,,2023-06-15T18:40:00.000+00:00,feeder,1.0,L1 Current (Max),A,53.75
,,2023-06-15T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,53.5
,,2023-06-15T18:40:00.000+00:00,busbar,,L3 Voltage (Min),V,244.67
,,2023-06-15T18:40:00.000+00:00,busbar,,L3 Voltage (Max),V,244.69
,,2023-06-15T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.67
,,2023-06-15T18:40:00.000+00:00,busbar,,L2 Voltage (Min),V,246.98
,,2023-06-15T18:40:00.000+00:00,busbar,,L2 Voltage (Max),V,247.0
,,2023-06-15T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.0
,,2023-06-15T18:40:00.000+00:00,busbar,,L1 Voltage (Min),V,243.91
,,2023-06-15T18:40:00.000+00:00,busbar,,L1 Voltage (Max),V,243.94
,,2023-06-15T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.92
,,2023-06-15T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
,,2023-06-15T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
,,2023-06-15T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
,,2023-06-15T18:40:00.000+00:00,busbar,,L3 Active Power,kW,23.0
,,2023-06-15T18:40:00.000+00:00,busbar,,L2 Active Power,kW,35.0
,,2023-06-15T18:40:00.000+00:00,busbar,,L1 Active Power,kW,33.0
,,2023-06-15T18:40:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-15T18:40:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-15T18:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-15T18:40:00.000+00:00,busbar,,L3 Current (Min),A,97.88
,,2023-06-15T18:40:00.000+00:00,busbar,,L3 Current (Max),A,98.0
,,2023-06-15T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,97.88
,,2023-06-15T18:40:00.000+00:00,busbar,,L2 Current (Min),A,146.5
,,2023-06-15T18:40:00.000+00:00,busbar,,L2 Current (Max),A,146.62
,,2023-06-15T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,146.62
,,2023-06-15T18:40:00.000+00:00,busbar,,L1 Current (Min),A,133.88
,,2023-06-15T18:40:00.000+00:00,busbar,,L1 Current (Max),A,140.38
,,2023-06-15T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,137.12
,,2023-06-15T18:40:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-15T18:40:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-15T18:30:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
,,2023-06-15T18:30:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-15.75
,,2023-06-15T18:30:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
,,2023-06-15T18:30:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,12.19
,,2023-06-15T18:30:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
,,2023-06-15T18:30:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-8.87
,,2023-06-15T18:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-15T18:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,2.0
,,2023-06-15T18:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-15T18:30:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9132100000000001
,,2023-06-15T18:30:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.96567
,,2023-06-15T18:30:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9619700000000001
,,2023-06-15T18:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.0
,,2023-06-15T18:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.0
,,2023-06-15T18:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.0
,,2023-06-15T18:30:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
,,2023-06-15T18:30:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
,,2023-06-15T18:30:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
,,2023-06-15T18:30:00.000+00:00,feeder,4.0,L3 Current (Min),A,12.75
,,2023-06-15T18:30:00.000+00:00,feeder,4.0,L3 Current (Max),A,12.75
,,2023-06-15T18:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,12.75
,,2023-06-15T18:30:00.000+00:00,feeder,4.0,L2 Current (Min),A,32.75
,,2023-06-15T18:30:00.000+00:00,feeder,4.0,L2 Current (Max),A,33.0
,,2023-06-15T18:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,32.88
,,2023-06-15T18:30:00.000+00:00,feeder,4.0,L1 Current (Min),A,19.5
,,2023-06-15T18:30:00.000+00:00,feeder,4.0,L1 Current (Max),A,19.5
,,2023-06-15T18:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,19.5
,,2023-06-15T18:30:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
,,2023-06-15T18:30:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-6.5
,,2023-06-15T18:30:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
,,2023-06-15T18:30:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-12.56
,,2023-06-15T18:30:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
,,2023-06-15T18:30:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-12.25
,,2023-06-15T18:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-15T18:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
,,2023-06-15T18:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.0
,,2023-06-15T18:30:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.97034
,,2023-06-15T18:30:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.95639
,,2023-06-15T18:30:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9650299999999999
,,2023-06-15T18:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.0
,,2023-06-15T18:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.0
,,2023-06-15T18:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.0
,,2023-06-15T18:30:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
,,2023-06-15T18:30:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
,,2023-06-15T18:30:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
,,2023-06-15T18:30:00.000+00:00,feeder,3.0,L3 Current (Min),A,34.5
,,2023-06-15T18:30:00.000+00:00,feeder,3.0,L3 Current (Max),A,34.62
,,2023-06-15T18:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,34.5
,,2023-06-15T18:30:00.000+00:00,feeder,3.0,L2 Current (Min),A,45.5
,,2023-06-15T18:30:00.000+00:00,feeder,3.0,L2 Current (Max),A,45.62
,,2023-06-15T18:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,45.5
