Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,,2023-06-15T18:30:00.000+00:00,feeder,3.0,L1 Current (Min),A,57.25
,,2023-06-15T18:30:00.000+00:00,feeder,3.0,L1 Current (Max),A,57.25
,,2023-06-15T18:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,57.25
,,2023-06-15T18:30:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-15T18:30:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-12.13
,,2023-06-15T18:30:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-15T18:30:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-12.13
,,2023-06-15T18:30:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-15T18:30:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-7.93
,,2023-06-15T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-15T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
,,2023-06-15T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-15T18:30:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.95526
,,2023-06-15T18:30:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9772
,,2023-06-15T18:30:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9756799999999999
,,2023-06-15T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.0
,,2023-06-15T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.0
,,2023-06-15T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.0
,,2023-06-15T18:30:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-15T18:30:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-15T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-15T18:30:00.000+00:00,feeder,2.0,L3 Current (Min),A,19.12
,,2023-06-15T18:30:00.000+00:00,feeder,2.0,L3 Current (Max),A,26.25
,,2023-06-15T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.75
,,2023-06-15T18:30:00.000+00:00,feeder,2.0,L2 Current (Min),A,28.38
,,2023-06-15T18:30:00.000+00:00,feeder,2.0,L2 Current (Max),A,29.75
,,2023-06-15T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.0
,,2023-06-15T18:30:00.000+00:00,feeder,2.0,L1 Current (Min),A,26.38
,,2023-06-15T18:30:00.000+00:00,feeder,2.0,L1 Current (Max),A,26.5
,,2023-06-15T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.5
,,2023-06-15T18:30:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-15T18:30:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-8.69
,,2023-06-15T18:30:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-15T18:30:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-6.94
,,2023-06-15T18:30:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-15T18:30:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-0.75
,,2023-06-15T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-15T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
,,2023-06-15T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
,,2023-06-15T18:30:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9527
,,2023-06-15T18:30:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.98001
,,2023-06-15T18:30:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98145
,,2023-06-15T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.0
,,2023-06-15T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.0
,,2023-06-15T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.0
,,2023-06-15T18:30:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-15T18:30:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-15T18:30:00.000+00:00,feeder,1.0,L3 Current (Min),A,22.38
,,2023-06-15T18:30:00.000+00:00,feeder,1.0,L3 Current (Max),A,22.88
,,2023-06-15T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.62
,,2023-06-15T18:30:00.000+00:00,feeder,1.0,L2 Current (Min),A,75.62
,,2023-06-15T18:30:00.000+00:00,feeder,1.0,L2 Current (Max),A,75.88
,,2023-06-15T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,75.75
,,2023-06-15T18:30:00.000+00:00,feeder,1.0,L1 Current (Min),A,36.12
,,2023-06-15T18:30:00.000+00:00,feeder,1.0,L1 Current (Max),A,36.12
,,2023-06-15T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.12
,,2023-06-15T18:30:00.000+00:00,busbar,,L3 Voltage (Min),V,244.56
,,2023-06-15T18:30:00.000+00:00,busbar,,L3 Voltage (Max),V,244.62
,,2023-06-15T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.59
,,2023-06-15T18:30:00.000+00:00,busbar,,L2 Voltage (Min),V,246.14
,,2023-06-15T18:30:00.000+00:00,busbar,,L2 Voltage (Max),V,246.27
,,2023-06-15T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.2
,,2023-06-15T18:30:00.000+00:00,busbar,,L1 Voltage (Min),V,243.81
,,2023-06-15T18:30:00.000+00:00,busbar,,L1 Voltage (Max),V,243.81
,,2023-06-15T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.81
,,2023-06-15T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
,,2023-06-15T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
,,2023-06-15T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
,,2023-06-15T18:30:00.000+00:00,busbar,,L3 Active Power,kW,22.0
,,2023-06-15T18:30:00.000+00:00,busbar,,L2 Active Power,kW,44.0
,,2023-06-15T18:30:00.000+00:00,busbar,,L1 Active Power,kW,33.0
,,2023-06-15T18:30:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-15T18:30:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-15T18:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-15T18:30:00.000+00:00,busbar,,L3 Current (Min),A,88.75
,,2023-06-15T18:30:00.000+00:00,busbar,,L3 Current (Max),A,95.62
,,2023-06-15T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,92.25
,,2023-06-15T18:30:00.000+00:00,busbar,,L2 Current (Min),A,180.25
,,2023-06-15T18:30:00.000+00:00,busbar,,L2 Current (Max),A,182.0
,,2023-06-15T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,181.12
,,2023-06-15T18:30:00.000+00:00,busbar,,L1 Current (Min),A,138.88
,,2023-06-15T18:30:00.000+00:00,busbar,,L1 Current (Max),A,139.0
,,2023-06-15T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,138.88
,,2023-06-15T18:30:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-15T18:30:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-15T18:20:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
,,2023-06-15T18:20:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-7.06
,,2023-06-15T18:20:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
,,2023-06-15T18:20:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,6.37
,,2023-06-15T18:20:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
,,2023-06-15T18:20:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-7.81
,,2023-06-15T18:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-15T18:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.0
,,2023-06-15T18:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-15T18:20:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.97101
,,2023-06-15T18:20:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98645
,,2023-06-15T18:20:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.96686
,,2023-06-15T18:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.0
,,2023-06-15T18:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.0
,,2023-06-15T18:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.0
,,2023-06-15T18:20:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
,,2023-06-15T18:20:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
,,2023-06-15T18:20:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
,,2023-06-15T18:20:00.000+00:00,feeder,4.0,L3 Current (Min),A,19.5
,,2023-06-15T18:20:00.000+00:00,feeder,4.0,L3 Current (Max),A,20.0
,,2023-06-15T18:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,19.88
,,2023-06-15T18:20:00.000+00:00,feeder,4.0,L2 Current (Min),A,33.75
,,2023-06-15T18:20:00.000+00:00,feeder,4.0,L2 Current (Max),A,34.0
,,2023-06-15T18:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,33.88
,,2023-06-15T18:20:00.000+00:00,feeder,4.0,L1 Current (Min),A,20.5
,,2023-06-15T18:20:00.000+00:00,feeder,4.0,L1 Current (Max),A,20.62
,,2023-06-15T18:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,20.5
,,2023-06-15T18:20:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
,,2023-06-15T18:20:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-4.44
,,2023-06-15T18:20:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
,,2023-06-15T18:20:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-13.56
,,2023-06-15T18:20:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
,,2023-06-15T18:20:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-6.06
,,2023-06-15T18:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-15T18:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
,,2023-06-15T18:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-15T18:20:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9637399999999999
,,2023-06-15T18:20:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.92499
,,2023-06-15T18:20:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9851700000000001
,,2023-06-15T18:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.0
,,2023-06-15T18:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.0
,,2023-06-15T18:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.0
,,2023-06-15T18:20:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
,,2023-06-15T18:20:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
,,2023-06-15T18:20:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
,,2023-06-15T18:20:00.000+00:00,feeder,3.0,L3 Current (Min),A,29.25
,,2023-06-15T18:20:00.000+00:00,feeder,3.0,L3 Current (Max),A,30.25
,,2023-06-15T18:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,29.88
,,2023-06-15T18:20:00.000+00:00,feeder,3.0,L2 Current (Min),A,33.75
,,2023-06-15T18:20:00.000+00:00,feeder,3.0,L2 Current (Max),A,37.38
,,2023-06-15T18:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,35.25
,,2023-06-15T18:20:00.000+00:00,feeder,3.0,L1 Current (Min),A,57.62
,,2023-06-15T18:20:00.000+00:00,feeder,3.0,L1 Current (Max),A,57.75
,,2023-06-15T18:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,57.62
,,2023-06-15T18:20:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-15T18:20:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-19.69
,,2023-06-15T18:20:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-15T18:20:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,1.69
,,2023-06-15T18:20:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-15T18:20:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-7.44
,,2023-06-15T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-15T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
,,2023-06-15T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
,,2023-06-15T18:20:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9153700000000001
,,2023-06-15T18:20:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97757
,,2023-06-15T18:20:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.948
,,2023-06-15T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
,,2023-06-15T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.0
,,2023-06-15T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.0
,,2023-06-15T18:20:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-15T18:20:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-15T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-15T18:20:00.000+00:00,feeder,2.0,L3 Current (Min),A,14.12
,,2023-06-15T18:20:00.000+00:00,feeder,2.0,L3 Current (Max),A,14.5
,,2023-06-15T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.25
,,2023-06-15T18:20:00.000+00:00,feeder,2.0,L2 Current (Min),A,28.5
,,2023-06-15T18:20:00.000+00:00,feeder,2.0,L2 Current (Max),A,29.75
,,2023-06-15T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.75
,,2023-06-15T18:20:00.000+00:00,feeder,2.0,L1 Current (Min),A,16.5
,,2023-06-15T18:20:00.000+00:00,feeder,2.0,L1 Current (Max),A,16.75
,,2023-06-15T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.62
,,2023-06-15T18:20:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-15T18:20:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-1.31
,,2023-06-15T18:20:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-15T18:20:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-8.56
,,2023-06-15T18:20:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-15T18:20:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-6.5
,,2023-06-15T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
,,2023-06-15T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
,,2023-06-15T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-15T18:20:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.98196
,,2023-06-15T18:20:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.97226
,,2023-06-15T18:20:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98459
,,2023-06-15T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.0
,,2023-06-15T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.0
,,2023-06-15T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.0
,,2023-06-15T18:20:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-15T18:20:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-15T18:20:00.000+00:00,feeder,1.0,L3 Current (Min),A,38.88
,,2023-06-15T18:20:00.000+00:00,feeder,1.0,L3 Current (Max),A,39.5
,,2023-06-15T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.25
,,2023-06-15T18:20:00.000+00:00,feeder,1.0,L2 Current (Min),A,65.12
,,2023-06-15T18:20:00.000+00:00,feeder,1.0,L2 Current (Max),A,65.25
,,2023-06-15T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,65.12
,,2023-06-15T18:20:00.000+00:00,feeder,1.0,L1 Current (Min),A,52.5
,,2023-06-15T18:20:00.000+00:00,feeder,1.0,L1 Current (Max),A,52.62
,,2023-06-15T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,52.5
,,2023-06-15T18:20:00.000+00:00,busbar,,L3 Voltage (Min),V,244.92
,,2023-06-15T18:20:00.000+00:00,busbar,,L3 Voltage (Max),V,244.95
,,2023-06-15T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.94
,,2023-06-15T18:20:00.000+00:00,busbar,,L2 Voltage (Min),V,246.8
,,2023-06-15T18:20:00.000+00:00,busbar,,L2 Voltage (Max),V,246.84
,,2023-06-15T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.83
,,2023-06-15T18:20:00.000+00:00,busbar,,L1 Voltage (Min),V,244.2
,,2023-06-15T18:20:00.000+00:00,busbar,,L1 Voltage (Max),V,244.27
,,2023-06-15T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.23
,,2023-06-15T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
,,2023-06-15T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
,,2023-06-15T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
,,2023-06-15T18:20:00.000+00:00,busbar,,L3 Active Power,kW,24.0
,,2023-06-15T18:20:00.000+00:00,busbar,,L2 Active Power,kW,39.0
,,2023-06-15T18:20:00.000+00:00,busbar,,L1 Active Power,kW,35.0
,,2023-06-15T18:20:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-15T18:20:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-15T18:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-15T18:20:00.000+00:00,busbar,,L3 Current (Min),A,101.88
,,2023-06-15T18:20:00.000+00:00,busbar,,L3 Current (Max),A,103.38
,,2023-06-15T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,102.62
,,2023-06-15T18:20:00.000+00:00,busbar,,L2 Current (Min),A,159.75
,,2023-06-15T18:20:00.000+00:00,busbar,,L2 Current (Max),A,163.0
,,2023-06-15T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,161.25
,,2023-06-15T18:20:00.000+00:00,busbar,,L1 Current (Min),A,147.0
,,2023-06-15T18:20:00.000+00:00,busbar,,L1 Current (Max),A,147.38
,,2023-06-15T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,147.25
,,2023-06-15T18:20:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-15T18:20:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-15T18:10:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
,,2023-06-15T18:10:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-11.19
,,2023-06-15T18:10:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
,,2023-06-15T18:10:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,5.19
,,2023-06-15T18:10:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
,,2023-06-15T18:10:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-8.75
,,2023-06-15T18:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-15T18:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.0
,,2023-06-15T18:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-15T18:10:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.96136
,,2023-06-15T18:10:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98264
,,2023-06-15T18:10:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9349700000000001
,,2023-06-15T18:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.0
,,2023-06-15T18:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.0
,,2023-06-15T18:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.0
,,2023-06-15T18:10:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
,,2023-06-15T18:10:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
,,2023-06-15T18:10:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
,,2023-06-15T18:10:00.000+00:00,feeder,4.0,L3 Current (Min),A,18.38
,,2023-06-15T18:10:00.000+00:00,feeder,4.0,L3 Current (Max),A,18.5
,,2023-06-15T18:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.5
,,2023-06-15T18:10:00.000+00:00,feeder,4.0,L2 Current (Min),A,29.88
,,2023-06-15T18:10:00.000+00:00,feeder,4.0,L2 Current (Max),A,30.12
,,2023-06-15T18:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,30.0
,,2023-06-15T18:10:00.000+00:00,feeder,4.0,L1 Current (Min),A,14.5
,,2023-06-15T18:10:00.000+00:00,feeder,4.0,L1 Current (Max),A,14.75
,,2023-06-15T18:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,14.62
,,2023-06-15T18:10:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
,,2023-06-15T18:10:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-2.69
,,2023-06-15T18:10:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
,,2023-06-15T18:10:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-11.0
,,2023-06-15T18:10:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
,,2023-06-15T18:10:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-20.44
,,2023-06-15T18:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-15T18:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
,,2023-06-15T18:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.0
,,2023-06-15T18:10:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9907799999999999
,,2023-06-15T18:10:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.95175
,,2023-06-15T18:10:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.90002
,,2023-06-15T18:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.0
,,2023-06-15T18:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.0
,,2023-06-15T18:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.0
,,2023-06-15T18:10:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
,,2023-06-15T18:10:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
,,2023-06-15T18:10:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
,,2023-06-15T18:10:00.000+00:00,feeder,3.0,L3 Current (Min),A,55.75
,,2023-06-15T18:10:00.000+00:00,feeder,3.0,L3 Current (Max),A,56.25
,,2023-06-15T18:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,55.88
,,2023-06-15T18:10:00.000+00:00,feeder,3.0,L2 Current (Min),A,39.38
,,2023-06-15T18:10:00.000+00:00,feeder,3.0,L2 Current (Max),A,39.38
,,2023-06-15T18:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,39.38
,,2023-06-15T18:10:00.000+00:00,feeder,3.0,L1 Current (Min),A,30.88
,,2023-06-15T18:10:00.000+00:00,feeder,3.0,L1 Current (Max),A,30.88
,,2023-06-15T18:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,30.88
,,2023-06-15T18:10:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-15T18:10:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-8.19
,,2023-06-15T18:10:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-15T18:10:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-6.0
,,2023-06-15T18:10:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-15T18:10:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-2.56
,,2023-06-15T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-15T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
,,2023-06-15T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
,,2023-06-15T18:10:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9545299999999999
,,2023-06-15T18:10:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98441
,,2023-06-15T18:10:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98114
,,2023-06-15T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.0
,,2023-06-15T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.0
,,2023-06-15T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.0
,,2023-06-15T18:10:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-15T18:10:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-15T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-15T18:10:00.000+00:00,feeder,2.0,L3 Current (Min),A,20.75
,,2023-06-15T18:10:00.000+00:00,feeder,2.0,L3 Current (Max),A,20.88
,,2023-06-15T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.88
,,2023-06-15T18:10:00.000+00:00,feeder,2.0,L2 Current (Min),A,30.88
,,2023-06-15T18:10:00.000+00:00,feeder,2.0,L2 Current (Max),A,31.12
,,2023-06-15T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.0
,,2023-06-15T18:10:00.000+00:00,feeder,2.0,L1 Current (Min),A,24.5
,,2023-06-15T18:10:00.000+00:00,feeder,2.0,L1 Current (Max),A,24.75
,,2023-06-15T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.62
,,2023-06-15T18:10:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-15T18:10:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-7.0
,,2023-06-15T18:10:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-15T18:10:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-6.94
,,2023-06-15T18:10:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-15T18:10:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-3.32
,,2023-06-15T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-15T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
,,2023-06-15T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-15T18:10:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.96591
,,2023-06-15T18:10:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9827899999999999
,,2023-06-15T18:10:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9890399999999999
,,2023-06-15T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.0
,,2023-06-15T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.0
,,2023-06-15T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.0
,,2023-06-15T18:10:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-15T18:10:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-15T18:10:00.000+00:00,feeder,1.0,L3 Current (Min),A,31.62
,,2023-06-15T18:10:00.000+00:00,feeder,1.0,L3 Current (Max),A,32.38
,,2023-06-15T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.88
,,2023-06-15T18:10:00.000+00:00,feeder,1.0,L2 Current (Min),A,84.88
,,2023-06-15T18:10:00.000+00:00,feeder,1.0,L2 Current (Max),A,85.0
,,2023-06-15T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,84.88
,,2023-06-15T18:10:00.000+00:00,feeder,1.0,L1 Current (Min),A,53.25
,,2023-06-15T18:10:00.000+00:00,feeder,1.0,L1 Current (Max),A,53.25
,,2023-06-15T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,53.25
,,2023-06-15T18:10:00.000+00:00,busbar,,L3 Voltage (Min),V,244.44
,,2023-06-15T18:10:00.000+00:00,busbar,,L3 Voltage (Max),V,244.48
,,2023-06-15T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.45
,,2023-06-15T18:10:00.000+00:00,busbar,,L2 Voltage (Min),V,246.31
,,2023-06-15T18:10:00.000+00:00,busbar,,L2 Voltage (Max),V,246.36
,,2023-06-15T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.33
,,2023-06-15T18:10:00.000+00:00,busbar,,L1 Voltage (Min),V,244.14
,,2023-06-15T18:10:00.000+00:00,busbar,,L1 Voltage (Max),V,244.16
,,2023-06-15T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.14
,,2023-06-15T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
,,2023-06-15T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
,,2023-06-15T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
,,2023-06-15T18:10:00.000+00:00,busbar,,L3 Active Power,kW,30.0
,,2023-06-15T18:10:00.000+00:00,busbar,,L2 Active Power,kW,45.0
,,2023-06-15T18:10:00.000+00:00,busbar,,L1 Active Power,kW,29.0
,,2023-06-15T18:10:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-15T18:10:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-15T18:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-15T18:10:00.000+00:00,busbar,,L3 Current (Min),A,126.25
,,2023-06-15T18:10:00.000+00:00,busbar,,L3 Current (Max),A,126.62
,,2023-06-15T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,126.38
,,2023-06-15T18:10:00.000+00:00,busbar,,L2 Current (Min),A,184.25
,,2023-06-15T18:10:00.000+00:00,busbar,,L2 Current (Max),A,184.75
,,2023-06-15T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,184.62
,,2023-06-15T18:10:00.000+00:00,busbar,,L1 Current (Min),A,122.12
,,2023-06-15T18:10:00.000+00:00,busbar,,L1 Current (Max),A,122.25
,,2023-06-15T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,122.25
,,2023-06-15T18:10:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-15T18:10:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-15T18:00:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
,,2023-06-15T18:00:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-4.81
,,2023-06-15T18:00:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
,,2023-06-15T18:00:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,4.81
,,2023-06-15T18:00:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
,,2023-06-15T18:00:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-5.06
,,2023-06-15T18:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
,,2023-06-15T18:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.0
,,2023-06-15T18:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
,,2023-06-15T18:00:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9805299999999999
,,2023-06-15T18:00:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9875200000000001
,,2023-06-15T18:00:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.94784
,,2023-06-15T18:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.0
,,2023-06-15T18:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.0
,,2023-06-15T18:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.0
,,2023-06-15T18:00:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
,,2023-06-15T18:00:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
,,2023-06-15T18:00:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
,,2023-06-15T18:00:00.000+00:00,feeder,4.0,L3 Current (Min),A,22.62
,,2023-06-15T18:00:00.000+00:00,feeder,4.0,L3 Current (Max),A,23.12
,,2023-06-15T18:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,23.0
,,2023-06-15T18:00:00.000+00:00,feeder,4.0,L2 Current (Min),A,31.25
,,2023-06-15T18:00:00.000+00:00,feeder,4.0,L2 Current (Max),A,31.38
,,2023-06-15T18:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,31.25
,,2023-06-15T18:00:00.000+00:00,feeder,4.0,L1 Current (Min),A,20.25
,,2023-06-15T18:00:00.000+00:00,feeder,4.0,L1 Current (Max),A,20.38
,,2023-06-15T18:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,20.38
,,2023-06-15T18:00:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
,,2023-06-15T18:00:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,3.62
,,2023-06-15T18:00:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
,,2023-06-15T18:00:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-13.94
,,2023-06-15T18:00:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
,,2023-06-15T18:00:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-21.56
,,2023-06-15T18:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
,,2023-06-15T18:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
,,2023-06-15T18:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.0
,,2023-06-15T18:00:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9761
,,2023-06-15T18:00:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9347799999999999
,,2023-06-15T18:00:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.88165
,,2023-06-15T18:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.0
,,2023-06-15T18:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.0
,,2023-06-15T18:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.0
,,2023-06-15T18:00:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
,,2023-06-15T18:00:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
,,2023-06-15T18:00:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
,,2023-06-15T18:00:00.000+00:00,feeder,3.0,L3 Current (Min),A,33.88
,,2023-06-15T18:00:00.000+00:00,feeder,3.0,L3 Current (Max),A,39.62
,,2023-06-15T18:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,37.5
,,2023-06-15T18:00:00.000+00:00,feeder,3.0,L2 Current (Min),A,35.38
,,2023-06-15T18:00:00.000+00:00,feeder,3.0,L2 Current (Max),A,35.88
,,2023-06-15T18:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,35.62
,,2023-06-15T18:00:00.000+00:00,feeder,3.0,L1 Current (Min),A,31.88
,,2023-06-15T18:00:00.000+00:00,feeder,3.0,L1 Current (Max),A,32.0
,,2023-06-15T18:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,31.88
,,2023-06-15T18:00:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-15T18:00:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-4.25
,,2023-06-15T18:00:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-15T18:00:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-2.44
,,2023-06-15T18:00:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-15T18:00:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,2.62
,,2023-06-15T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-15T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
,,2023-06-15T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
,,2023-06-15T18:00:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.99493
,,2023-06-15T18:00:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99139
,,2023-06-15T18:00:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98395
,,2023-06-15T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.0
,,2023-06-15T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.0
,,2023-06-15T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.0
,,2023-06-15T18:00:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-15T18:00:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-15T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-15T18:00:00.000+00:00,feeder,2.0,L3 Current (Min),A,52.75
,,2023-06-15T18:00:00.000+00:00,feeder,2.0,L3 Current (Max),A,53.0
,,2023-06-15T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,52.88
,,2023-06-15T18:00:00.000+00:00,feeder,2.0,L2 Current (Min),A,30.25
,,2023-06-15T18:00:00.000+00:00,feeder,2.0,L2 Current (Max),A,30.62
,,2023-06-15T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.5
,,2023-06-15T18:00:00.000+00:00,feeder,2.0,L1 Current (Min),A,25.38
,,2023-06-15T18:00:00.000+00:00,feeder,2.0,L1 Current (Max),A,26.12
,,2023-06-15T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.75
,,2023-06-15T18:00:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-15T18:00:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-5.0
,,2023-06-15T18:00:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-15T18:00:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-6.94
,,2023-06-15T18:00:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-15T18:00:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-6.19
,,2023-06-15T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-15T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
,,2023-06-15T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-15T18:00:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9761
,,2023-06-15T18:00:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9754299999999999
,,2023-06-15T18:00:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9712200000000001
,,2023-06-15T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.0
,,2023-06-15T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.0
,,2023-06-15T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.0
,,2023-06-15T18:00:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-15T18:00:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-15T18:00:00.000+00:00,feeder,1.0,L3 Current (Min),A,31.62
,,2023-06-15T18:00:00.000+00:00,feeder,1.0,L3 Current (Max),A,31.75
,,2023-06-15T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.75
,,2023-06-15T18:00:00.000+00:00,feeder,1.0,L2 Current (Min),A,73.38
,,2023-06-15T18:00:00.000+00:00,feeder,1.0,L2 Current (Max),A,73.5
,,2023-06-15T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,73.38
,,2023-06-15T18:00:00.000+00:00,feeder,1.0,L1 Current (Min),A,34.38
,,2023-06-15T18:00:00.000+00:00,feeder,1.0,L1 Current (Max),A,34.75
,,2023-06-15T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.75
,,2023-06-15T18:00:00.000+00:00,busbar,,L3 Voltage (Min),V,243.73
,,2023-06-15T18:00:00.000+00:00,busbar,,L3 Voltage (Max),V,243.88
,,2023-06-15T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.8
,,2023-06-15T18:00:00.000+00:00,busbar,,L2 Voltage (Min),V,245.91
,,2023-06-15T18:00:00.000+00:00,busbar,,L2 Voltage (Max),V,245.92
,,2023-06-15T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.91
,,2023-06-15T18:00:00.000+00:00,busbar,,L1 Voltage (Min),V,243.61
,,2023-06-15T18:00:00.000+00:00,busbar,,L1 Voltage (Max),V,243.69
,,2023-06-15T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.66
,,2023-06-15T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
,,2023-06-15T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
,,2023-06-15T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
,,2023-06-15T18:00:00.000+00:00,busbar,,L3 Active Power,kW,35.0
,,2023-06-15T18:00:00.000+00:00,busbar,,L2 Active Power,kW,41.0
,,2023-06-15T18:00:00.000+00:00,busbar,,L1 Active Power,kW,26.0
,,2023-06-15T18:00:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-15T18:00:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-15T18:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-15T18:00:00.000+00:00,busbar,,L3 Current (Min),A,141.0
,,2023-06-15T18:00:00.000+00:00,busbar,,L3 Current (Max),A,146.5
,,2023-06-15T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,144.5
,,2023-06-15T18:00:00.000+00:00,busbar,,L2 Current (Min),A,169.25
,,2023-06-15T18:00:00.000+00:00,busbar,,L2 Current (Max),A,169.88
,,2023-06-15T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,169.62
,,2023-06-15T18:00:00.000+00:00,busbar,,L1 Current (Min),A,111.25
,,2023-06-15T18:00:00.000+00:00,busbar,,L1 Current (Max),A,111.38
,,2023-06-15T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,111.25
,,2023-06-15T18:00:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-15T18:00:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-15T17:50:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
,,2023-06-15T17:50:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-1.88
,,2023-06-15T17:50:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
,,2023-06-15T17:50:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,0.44
,,2023-06-15T17:50:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
,,2023-06-15T17:50:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-11.75
,,2023-06-15T17:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
,,2023-06-15T17:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
,,2023-06-15T17:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-15T17:50:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.98987
,,2023-06-15T17:50:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.99026
,,2023-06-15T17:50:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.93011
,,2023-06-15T17:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.0
,,2023-06-15T17:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.0
,,2023-06-15T17:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.0
,,2023-06-15T17:50:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
,,2023-06-15T17:50:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
,,2023-06-15T17:50:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
,,2023-06-15T17:50:00.000+00:00,feeder,4.0,L3 Current (Min),A,26.12
,,2023-06-15T17:50:00.000+00:00,feeder,4.0,L3 Current (Max),A,26.38
,,2023-06-15T17:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,26.25
,,2023-06-15T17:50:00.000+00:00,feeder,4.0,L2 Current (Min),A,29.88
,,2023-06-15T17:50:00.000+00:00,feeder,4.0,L2 Current (Max),A,30.0
,,2023-06-15T17:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,29.88
,,2023-06-15T17:50:00.000+00:00,feeder,4.0,L1 Current (Min),A,15.5
,,2023-06-15T17:50:00.000+00:00,feeder,4.0,L1 Current (Max),A,15.62
,,2023-06-15T17:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,15.62
,,2023-06-15T17:50:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
,,2023-06-15T17:50:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,0.44
,,2023-06-15T17:50:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
,,2023-06-15T17:50:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-10.0
,,2023-06-15T17:50:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
,,2023-06-15T17:50:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-12.75
,,2023-06-15T17:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
,,2023-06-15T17:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
,,2023-06-15T17:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
,,2023-06-15T17:50:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.99124
,,2023-06-15T17:50:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9718
,,2023-06-15T17:50:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9563299999999999
,,2023-06-15T17:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.0
,,2023-06-15T17:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.0
,,2023-06-15T17:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.0
,,2023-06-15T17:50:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
,,2023-06-15T17:50:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
,,2023-06-15T17:50:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
,,2023-06-15T17:50:00.000+00:00,feeder,3.0,L3 Current (Min),A,56.12
,,2023-06-15T17:50:00.000+00:00,feeder,3.0,L3 Current (Max),A,56.12
,,2023-06-15T17:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,56.12
,,2023-06-15T17:50:00.000+00:00,feeder,3.0,L2 Current (Min),A,58.62
,,2023-06-15T17:50:00.000+00:00,feeder,3.0,L2 Current (Max),A,59.0
,,2023-06-15T17:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,58.88
,,2023-06-15T17:50:00.000+00:00,feeder,3.0,L1 Current (Min),A,46.12
,,2023-06-15T17:50:00.000+00:00,feeder,3.0,L1 Current (Max),A,46.75
,,2023-06-15T17:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,46.5
,,2023-06-15T17:50:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-15T17:50:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-10.75
,,2023-06-15T17:50:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-15T17:50:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-2.44
,,2023-06-15T17:50:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-15T17:50:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-3.56
,,2023-06-15T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-15T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
,,2023-06-15T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
,,2023-06-15T17:50:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9609700000000001
,,2023-06-15T17:50:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98782
,,2023-06-15T17:50:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98755
,,2023-06-15T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.0
,,2023-06-15T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.0
,,2023-06-15T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.0
,,2023-06-15T17:50:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-15T17:50:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-15T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-15T17:50:00.000+00:00,feeder,2.0,L3 Current (Min),A,17.5
,,2023-06-15T17:50:00.000+00:00,feeder,2.0,L3 Current (Max),A,26.38
,,2023-06-15T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.5
,,2023-06-15T17:50:00.000+00:00,feeder,2.0,L2 Current (Min),A,28.25
,,2023-06-15T17:50:00.000+00:00,feeder,2.0,L2 Current (Max),A,29.12
,,2023-06-15T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.88
,,2023-06-15T17:50:00.000+00:00,feeder,2.0,L1 Current (Min),A,27.38
,,2023-06-15T17:50:00.000+00:00,feeder,2.0,L1 Current (Max),A,27.5
,,2023-06-15T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.38
,,2023-06-15T17:50:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-15T17:50:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-5.5
,,2023-06-15T17:50:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-15T17:50:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-7.93
,,2023-06-15T17:50:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-15T17:50:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-2.81
,,2023-06-15T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-15T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
,,2023-06-15T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-15T17:50:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.96262
,,2023-06-15T17:50:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9747600000000001
,,2023-06-15T17:50:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98611
,,2023-06-15T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.0
,,2023-06-15T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.0
,,2023-06-15T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.0
,,2023-06-15T17:50:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-15T17:50:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-15T17:50:00.000+00:00,feeder,1.0,L3 Current (Min),A,27.5
,,2023-06-15T17:50:00.000+00:00,feeder,1.0,L3 Current (Max),A,28.0
,,2023-06-15T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.75
,,2023-06-15T17:50:00.000+00:00,feeder,1.0,L2 Current (Min),A,62.62
,,2023-06-15T17:50:00.000+00:00,feeder,1.0,L2 Current (Max),A,62.75
,,2023-06-15T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,62.62
,,2023-06-15T17:50:00.000+00:00,feeder,1.0,L1 Current (Min),A,53.62
,,2023-06-15T17:50:00.000+00:00,feeder,1.0,L1 Current (Max),A,53.88
,,2023-06-15T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,53.75
,,2023-06-15T17:50:00.000+00:00,busbar,,L3 Voltage (Min),V,244.28
,,2023-06-15T17:50:00.000+00:00,busbar,,L3 Voltage (Max),V,244.33
,,2023-06-15T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.3
,,2023-06-15T17:50:00.000+00:00,busbar,,L2 Voltage (Min),V,246.27
,,2023-06-15T17:50:00.000+00:00,busbar,,L2 Voltage (Max),V,246.31
,,2023-06-15T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.3
,,2023-06-15T17:50:00.000+00:00,busbar,,L1 Voltage (Min),V,243.92
,,2023-06-15T17:50:00.000+00:00,busbar,,L1 Voltage (Max),V,243.94
,,2023-06-15T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.92
,,2023-06-15T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
,,2023-06-15T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
,,2023-06-15T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
,,2023-06-15T17:50:00.000+00:00,busbar,,L3 Active Power,kW,32.0
,,2023-06-15T17:50:00.000+00:00,busbar,,L2 Active Power,kW,44.0
,,2023-06-15T17:50:00.000+00:00,busbar,,L1 Active Power,kW,34.0
,,2023-06-15T17:50:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-15T17:50:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-15T17:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-15T17:50:00.000+00:00,busbar,,L3 Current (Min),A,126.5
,,2023-06-15T17:50:00.000+00:00,busbar,,L3 Current (Max),A,135.88
,,2023-06-15T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,134.0
,,2023-06-15T17:50:00.000+00:00,busbar,,L2 Current (Min),A,179.25
,,2023-06-15T17:50:00.000+00:00,busbar,,L2 Current (Max),A,180.12
,,2023-06-15T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,179.88
,,2023-06-15T17:50:00.000+00:00,busbar,,L1 Current (Min),A,142.38
,,2023-06-15T17:50:00.000+00:00,busbar,,L1 Current (Max),A,143.0
,,2023-06-15T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,142.75
,,2023-06-15T17:50:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-15T17:50:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-15T17:40:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
,,2023-06-15T17:40:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-3.82
,,2023-06-15T17:40:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
,,2023-06-15T17:40:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-7.31
,,2023-06-15T17:40:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
,,2023-06-15T17:40:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-4.62
,,2023-06-15T17:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
,,2023-06-15T17:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
,,2023-06-15T17:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
,,2023-06-15T17:40:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.98285
,,2023-06-15T17:40:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.93606
,,2023-06-15T17:40:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9819
,,2023-06-15T17:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.0
,,2023-06-15T17:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.0
,,2023-06-15T17:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.0
,,2023-06-15T17:40:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
,,2023-06-15T17:40:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
,,2023-06-15T17:40:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
,,2023-06-15T17:40:00.000+00:00,feeder,4.0,L3 Current (Min),A,24.75
,,2023-06-15T17:40:00.000+00:00,feeder,4.0,L3 Current (Max),A,24.88
,,2023-06-15T17:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,24.75
,,2023-06-15T17:40:00.000+00:00,feeder,4.0,L2 Current (Min),A,13.25
,,2023-06-15T17:40:00.000+00:00,feeder,4.0,L2 Current (Max),A,13.25
,,2023-06-15T17:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.25
,,2023-06-15T17:40:00.000+00:00,feeder,4.0,L1 Current (Min),A,25.88
,,2023-06-15T17:40:00.000+00:00,feeder,4.0,L1 Current (Max),A,25.88
,,2023-06-15T17:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,25.88
,,2023-06-15T17:40:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
,,2023-06-15T17:40:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,1.81
,,2023-06-15T17:40:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
,,2023-06-15T17:40:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-6.81
,,2023-06-15T17:40:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
,,2023-06-15T17:40:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-33.31
,,2023-06-15T17:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
,,2023-06-15T17:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
,,2023-06-15T17:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
,,2023-06-15T17:40:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.97336
,,2023-06-15T17:40:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.98315
,,2023-06-15T17:40:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.7508199999999999
,,2023-06-15T17:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.0
,,2023-06-15T17:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,19.0
,,2023-06-15T17:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.0
,,2023-06-15T17:40:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
,,2023-06-15T17:40:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
,,2023-06-15T17:40:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
,,2023-06-15T17:40:00.000+00:00,feeder,3.0,L3 Current (Min),A,33.38
,,2023-06-15T17:40:00.000+00:00,feeder,3.0,L3 Current (Max),A,33.5
,,2023-06-15T17:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,33.38
,,2023-06-15T17:40:00.000+00:00,feeder,3.0,L2 Current (Min),A,76.12
,,2023-06-15T17:40:00.000+00:00,feeder,3.0,L2 Current (Max),A,79.5
,,2023-06-15T17:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,77.88
,,2023-06-15T17:40:00.000+00:00,feeder,3.0,L1 Current (Min),A,20.62
,,2023-06-15T17:40:00.000+00:00,feeder,3.0,L1 Current (Max),A,21.0
,,2023-06-15T17:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,20.88
,,2023-06-15T17:40:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-15T17:40:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-7.37
,,2023-06-15T17:40:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-15T17:40:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-10.63
