Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,,2023-06-15T17:40:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-15T17:40:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-2.31
,,2023-06-15T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-15T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
,,2023-06-15T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
,,2023-06-15T17:40:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9859600000000001
,,2023-06-15T17:40:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97357
,,2023-06-15T17:40:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.99155
,,2023-06-15T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.0
,,2023-06-15T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.0
,,2023-06-15T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.0
,,2023-06-15T17:40:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-15T17:40:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-15T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-15T17:40:00.000+00:00,feeder,2.0,L3 Current (Min),A,35.5
,,2023-06-15T17:40:00.000+00:00,feeder,2.0,L3 Current (Max),A,37.38
,,2023-06-15T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.0
,,2023-06-15T17:40:00.000+00:00,feeder,2.0,L2 Current (Min),A,29.38
,,2023-06-15T17:40:00.000+00:00,feeder,2.0,L2 Current (Max),A,29.5
,,2023-06-15T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.38
,,2023-06-15T17:40:00.000+00:00,feeder,2.0,L1 Current (Min),A,47.0
,,2023-06-15T17:40:00.000+00:00,feeder,2.0,L1 Current (Max),A,47.12
,,2023-06-15T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.12
,,2023-06-15T17:40:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-15T17:40:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-8.37
,,2023-06-15T17:40:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-15T17:40:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-14.75
,,2023-06-15T17:40:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-15T17:40:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-3.32
,,2023-06-15T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-15T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
,,2023-06-15T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-15T17:40:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.96667
,,2023-06-15T17:40:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.92911
,,2023-06-15T17:40:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98505
,,2023-06-15T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.0
,,2023-06-15T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.0
,,2023-06-15T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.0
,,2023-06-15T17:40:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-15T17:40:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-15T17:40:00.000+00:00,feeder,1.0,L3 Current (Min),A,25.62
,,2023-06-15T17:40:00.000+00:00,feeder,1.0,L3 Current (Max),A,28.62
,,2023-06-15T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.88
,,2023-06-15T17:40:00.000+00:00,feeder,1.0,L2 Current (Min),A,40.88
,,2023-06-15T17:40:00.000+00:00,feeder,1.0,L2 Current (Max),A,41.12
,,2023-06-15T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.0
,,2023-06-15T17:40:00.000+00:00,feeder,1.0,L1 Current (Min),A,52.62
,,2023-06-15T17:40:00.000+00:00,feeder,1.0,L1 Current (Max),A,52.75
,,2023-06-15T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,52.75
,,2023-06-15T17:40:00.000+00:00,busbar,,L3 Voltage (Min),V,245.06
,,2023-06-15T17:40:00.000+00:00,busbar,,L3 Voltage (Max),V,245.09
,,2023-06-15T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.08
,,2023-06-15T17:40:00.000+00:00,busbar,,L2 Voltage (Min),V,247.05
,,2023-06-15T17:40:00.000+00:00,busbar,,L2 Voltage (Max),V,247.12
,,2023-06-15T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.08
,,2023-06-15T17:40:00.000+00:00,busbar,,L1 Voltage (Min),V,244.31
,,2023-06-15T17:40:00.000+00:00,busbar,,L1 Voltage (Max),V,244.36
,,2023-06-15T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.34
,,2023-06-15T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
,,2023-06-15T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
,,2023-06-15T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
,,2023-06-15T17:40:00.000+00:00,busbar,,L3 Active Power,kW,29.0
,,2023-06-15T17:40:00.000+00:00,busbar,,L2 Active Power,kW,39.0
,,2023-06-15T17:40:00.000+00:00,busbar,,L1 Active Power,kW,34.0
,,2023-06-15T17:40:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-15T17:40:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-15T17:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-15T17:40:00.000+00:00,busbar,,L3 Current (Min),A,120.88
,,2023-06-15T17:40:00.000+00:00,busbar,,L3 Current (Max),A,121.88
,,2023-06-15T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,121.62
,,2023-06-15T17:40:00.000+00:00,busbar,,L2 Current (Min),A,159.0
,,2023-06-15T17:40:00.000+00:00,busbar,,L2 Current (Max),A,162.38
,,2023-06-15T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,160.75
,,2023-06-15T17:40:00.000+00:00,busbar,,L1 Current (Min),A,143.5
,,2023-06-15T17:40:00.000+00:00,busbar,,L1 Current (Max),A,143.75
,,2023-06-15T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,143.75
,,2023-06-15T17:40:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-15T17:40:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-15T17:30:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
,,2023-06-15T17:30:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-1.62
,,2023-06-15T17:30:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
,,2023-06-15T17:30:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-4.0
,,2023-06-15T17:30:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
,,2023-06-15T17:30:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-3.88
,,2023-06-15T17:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
,,2023-06-15T17:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
,,2023-06-15T17:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-15T17:30:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.96255
,,2023-06-15T17:30:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9760700000000001
,,2023-06-15T17:30:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98688
,,2023-06-15T17:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.0
,,2023-06-15T17:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.0
,,2023-06-15T17:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.0
,,2023-06-15T17:30:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
,,2023-06-15T17:30:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
,,2023-06-15T17:30:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
,,2023-06-15T17:30:00.000+00:00,feeder,4.0,L3 Current (Min),A,16.25
,,2023-06-15T17:30:00.000+00:00,feeder,4.0,L3 Current (Max),A,16.88
,,2023-06-15T17:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.5
,,2023-06-15T17:30:00.000+00:00,feeder,4.0,L2 Current (Min),A,20.75
,,2023-06-15T17:30:00.000+00:00,feeder,4.0,L2 Current (Max),A,21.0
,,2023-06-15T17:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.88
,,2023-06-15T17:30:00.000+00:00,feeder,4.0,L1 Current (Min),A,32.62
,,2023-06-15T17:30:00.000+00:00,feeder,4.0,L1 Current (Max),A,32.75
,,2023-06-15T17:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,32.62
,,2023-06-15T17:30:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
,,2023-06-15T17:30:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-0.5
,,2023-06-15T17:30:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
,,2023-06-15T17:30:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-5.19
,,2023-06-15T17:30:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
,,2023-06-15T17:30:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-29.44
,,2023-06-15T17:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
,,2023-06-15T17:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
,,2023-06-15T17:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.0
,,2023-06-15T17:30:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9676799999999999
,,2023-06-15T17:30:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.98956
,,2023-06-15T17:30:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.80352
,,2023-06-15T17:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.0
,,2023-06-15T17:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,23.0
,,2023-06-15T17:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.0
,,2023-06-15T17:30:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
,,2023-06-15T17:30:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
,,2023-06-15T17:30:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
,,2023-06-15T17:30:00.000+00:00,feeder,3.0,L3 Current (Min),A,30.5
,,2023-06-15T17:30:00.000+00:00,feeder,3.0,L3 Current (Max),A,30.62
,,2023-06-15T17:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,30.62
,,2023-06-15T17:30:00.000+00:00,feeder,3.0,L2 Current (Min),A,94.75
,,2023-06-15T17:30:00.000+00:00,feeder,3.0,L2 Current (Max),A,96.88
,,2023-06-15T17:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,95.5
,,2023-06-15T17:30:00.000+00:00,feeder,3.0,L1 Current (Min),A,23.38
,,2023-06-15T17:30:00.000+00:00,feeder,3.0,L1 Current (Max),A,23.5
,,2023-06-15T17:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,23.5
,,2023-06-15T17:30:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-15T17:30:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-4.31
,,2023-06-15T17:30:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-15T17:30:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-17.44
,,2023-06-15T17:30:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-15T17:30:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-4.81
,,2023-06-15T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-15T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
,,2023-06-15T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
,,2023-06-15T17:30:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.99155
,,2023-06-15T17:30:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9340200000000001
,,2023-06-15T17:30:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97977
,,2023-06-15T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.0
,,2023-06-15T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.0
,,2023-06-15T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.0
,,2023-06-15T17:30:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-15T17:30:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-15T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-15T17:30:00.000+00:00,feeder,2.0,L3 Current (Min),A,46.75
,,2023-06-15T17:30:00.000+00:00,feeder,2.0,L3 Current (Max),A,48.12
,,2023-06-15T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,47.25
,,2023-06-15T17:30:00.000+00:00,feeder,2.0,L2 Current (Min),A,21.5
,,2023-06-15T17:30:00.000+00:00,feeder,2.0,L2 Current (Max),A,21.62
,,2023-06-15T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.62
,,2023-06-15T17:30:00.000+00:00,feeder,2.0,L1 Current (Min),A,24.12
,,2023-06-15T17:30:00.000+00:00,feeder,2.0,L1 Current (Max),A,24.5
,,2023-06-15T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.25
,,2023-06-15T17:30:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-15T17:30:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-7.0
,,2023-06-15T17:30:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-15T17:30:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-9.81
,,2023-06-15T17:30:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-15T17:30:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-6.37
,,2023-06-15T17:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-15T17:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
,,2023-06-15T17:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-15T17:30:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.93017
,,2023-06-15T17:30:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9521799999999999
,,2023-06-15T17:30:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98413
,,2023-06-15T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.0
,,2023-06-15T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.0
,,2023-06-15T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.0
,,2023-06-15T17:30:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-15T17:30:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-15T17:30:00.000+00:00,feeder,1.0,L3 Current (Min),A,28.62
,,2023-06-15T17:30:00.000+00:00,feeder,1.0,L3 Current (Max),A,32.0
,,2023-06-15T17:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.12
,,2023-06-15T17:30:00.000+00:00,feeder,1.0,L2 Current (Min),A,45.0
,,2023-06-15T17:30:00.000+00:00,feeder,1.0,L2 Current (Max),A,47.25
,,2023-06-15T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.62
,,2023-06-15T17:30:00.000+00:00,feeder,1.0,L1 Current (Min),A,53.0
,,2023-06-15T17:30:00.000+00:00,feeder,1.0,L1 Current (Max),A,53.12
,,2023-06-15T17:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,53.0
,,2023-06-15T17:30:00.000+00:00,busbar,,L3 Voltage (Min),V,240.39
,,2023-06-15T17:30:00.000+00:00,busbar,,L3 Voltage (Max),V,240.48
,,2023-06-15T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.45
,,2023-06-15T17:30:00.000+00:00,busbar,,L2 Voltage (Min),V,242.3
,,2023-06-15T17:30:00.000+00:00,busbar,,L2 Voltage (Max),V,242.38
,,2023-06-15T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.33
,,2023-06-15T17:30:00.000+00:00,busbar,,L1 Voltage (Min),V,239.89
,,2023-06-15T17:30:00.000+00:00,busbar,,L1 Voltage (Max),V,239.92
,,2023-06-15T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.91
,,2023-06-15T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
,,2023-06-15T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
,,2023-06-15T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
,,2023-06-15T17:30:00.000+00:00,busbar,,L3 Active Power,kW,29.0
,,2023-06-15T17:30:00.000+00:00,busbar,,L2 Active Power,kW,43.0
,,2023-06-15T17:30:00.000+00:00,busbar,,L1 Active Power,kW,31.0
,,2023-06-15T17:30:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-15T17:30:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-15T17:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-15T17:30:00.000+00:00,busbar,,L3 Current (Min),A,121.88
,,2023-06-15T17:30:00.000+00:00,busbar,,L3 Current (Max),A,125.25
,,2023-06-15T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,123.25
,,2023-06-15T17:30:00.000+00:00,busbar,,L2 Current (Min),A,181.25
,,2023-06-15T17:30:00.000+00:00,busbar,,L2 Current (Max),A,185.88
,,2023-06-15T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,182.62
,,2023-06-15T17:30:00.000+00:00,busbar,,L1 Current (Min),A,131.25
,,2023-06-15T17:30:00.000+00:00,busbar,,L1 Current (Max),A,131.5
,,2023-06-15T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,131.38
,,2023-06-15T17:30:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-15T17:30:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-15T17:20:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
,,2023-06-15T17:20:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-3.88
,,2023-06-15T17:20:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
,,2023-06-15T17:20:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-1.0
,,2023-06-15T17:20:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
,,2023-06-15T17:20:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-7.25
,,2023-06-15T17:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
,,2023-06-15T17:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.0
,,2023-06-15T17:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-15T17:20:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9579200000000001
,,2023-06-15T17:20:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9720799999999999
,,2023-06-15T17:20:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.97064
,,2023-06-15T17:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.0
,,2023-06-15T17:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.0
,,2023-06-15T17:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.0
,,2023-06-15T17:20:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
,,2023-06-15T17:20:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
,,2023-06-15T17:20:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
,,2023-06-15T17:20:00.000+00:00,feeder,4.0,L3 Current (Min),A,15.75
,,2023-06-15T17:20:00.000+00:00,feeder,4.0,L3 Current (Max),A,16.5
,,2023-06-15T17:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.12
,,2023-06-15T17:20:00.000+00:00,feeder,4.0,L2 Current (Min),A,23.5
,,2023-06-15T17:20:00.000+00:00,feeder,4.0,L2 Current (Max),A,25.12
,,2023-06-15T17:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,24.62
,,2023-06-15T17:20:00.000+00:00,feeder,4.0,L1 Current (Min),A,21.88
,,2023-06-15T17:20:00.000+00:00,feeder,4.0,L1 Current (Max),A,21.88
,,2023-06-15T17:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,21.88
,,2023-06-15T17:20:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
,,2023-06-15T17:20:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-5.0
,,2023-06-15T17:20:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
,,2023-06-15T17:20:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-8.31
,,2023-06-15T17:20:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
,,2023-06-15T17:20:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-14.63
,,2023-06-15T17:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-15T17:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
,,2023-06-15T17:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.0
,,2023-06-15T17:20:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9772299999999999
,,2023-06-15T17:20:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.98114
,,2023-06-15T17:20:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9422
,,2023-06-15T17:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.0
,,2023-06-15T17:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,18.0
,,2023-06-15T17:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.0
,,2023-06-15T17:20:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
,,2023-06-15T17:20:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
,,2023-06-15T17:20:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
,,2023-06-15T17:20:00.000+00:00,feeder,3.0,L3 Current (Min),A,40.12
,,2023-06-15T17:20:00.000+00:00,feeder,3.0,L3 Current (Max),A,40.25
,,2023-06-15T17:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,40.12
,,2023-06-15T17:20:00.000+00:00,feeder,3.0,L2 Current (Min),A,75.25
,,2023-06-15T17:20:00.000+00:00,feeder,3.0,L2 Current (Max),A,76.25
,,2023-06-15T17:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,75.62
,,2023-06-15T17:20:00.000+00:00,feeder,3.0,L1 Current (Min),A,44.0
,,2023-06-15T17:20:00.000+00:00,feeder,3.0,L1 Current (Max),A,44.12
,,2023-06-15T17:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,44.12
,,2023-06-15T17:20:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-15T17:20:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-10.0
,,2023-06-15T17:20:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-15T17:20:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-12.37
,,2023-06-15T17:20:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-15T17:20:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-1.31
,,2023-06-15T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-15T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
,,2023-06-15T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
,,2023-06-15T17:20:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.97925
,,2023-06-15T17:20:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9615799999999999
,,2023-06-15T17:20:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.99634
,,2023-06-15T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.0
,,2023-06-15T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.0
,,2023-06-15T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.0
,,2023-06-15T17:20:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-15T17:20:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-15T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-15T17:20:00.000+00:00,feeder,2.0,L3 Current (Min),A,35.25
,,2023-06-15T17:20:00.000+00:00,feeder,2.0,L3 Current (Max),A,35.5
,,2023-06-15T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.38
,,2023-06-15T17:20:00.000+00:00,feeder,2.0,L2 Current (Min),A,24.5
,,2023-06-15T17:20:00.000+00:00,feeder,2.0,L2 Current (Max),A,24.75
,,2023-06-15T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.62
,,2023-06-15T17:20:00.000+00:00,feeder,2.0,L1 Current (Min),A,66.38
,,2023-06-15T17:20:00.000+00:00,feeder,2.0,L1 Current (Max),A,66.5
,,2023-06-15T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,66.5
,,2023-06-15T17:20:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-15T17:20:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-4.56
,,2023-06-15T17:20:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-15T17:20:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-10.19
,,2023-06-15T17:20:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-15T17:20:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-5.12
,,2023-06-15T17:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-15T17:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
,,2023-06-15T17:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-15T17:20:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.85483
,,2023-06-15T17:20:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.95547
,,2023-06-15T17:20:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98495
,,2023-06-15T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.0
,,2023-06-15T17:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.0
,,2023-06-15T17:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.0
,,2023-06-15T17:20:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-15T17:20:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-15T17:20:00.000+00:00,feeder,1.0,L3 Current (Min),A,31.75
,,2023-06-15T17:20:00.000+00:00,feeder,1.0,L3 Current (Max),A,33.5
,,2023-06-15T17:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.62
,,2023-06-15T17:20:00.000+00:00,feeder,1.0,L2 Current (Min),A,48.88
,,2023-06-15T17:20:00.000+00:00,feeder,1.0,L2 Current (Max),A,49.25
,,2023-06-15T17:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.0
,,2023-06-15T17:20:00.000+00:00,feeder,1.0,L1 Current (Min),A,50.12
,,2023-06-15T17:20:00.000+00:00,feeder,1.0,L1 Current (Max),A,50.88
,,2023-06-15T17:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,50.5
,,2023-06-15T17:20:00.000+00:00,busbar,,L3 Voltage (Min),V,241.34
,,2023-06-15T17:20:00.000+00:00,busbar,,L3 Voltage (Max),V,241.38
,,2023-06-15T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.36
,,2023-06-15T17:20:00.000+00:00,busbar,,L2 Voltage (Min),V,242.97
,,2023-06-15T17:20:00.000+00:00,busbar,,L2 Voltage (Max),V,243.08
,,2023-06-15T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.0
,,2023-06-15T17:20:00.000+00:00,busbar,,L1 Voltage (Min),V,240.45
,,2023-06-15T17:20:00.000+00:00,busbar,,L1 Voltage (Max),V,240.48
,,2023-06-15T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.48
,,2023-06-15T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
,,2023-06-15T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
,,2023-06-15T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
,,2023-06-15T17:20:00.000+00:00,busbar,,L3 Active Power,kW,28.0
,,2023-06-15T17:20:00.000+00:00,busbar,,L2 Active Power,kW,41.0
,,2023-06-15T17:20:00.000+00:00,busbar,,L1 Active Power,kW,43.0
,,2023-06-15T17:20:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-15T17:20:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-15T17:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-15T17:20:00.000+00:00,busbar,,L3 Current (Min),A,120.88
,,2023-06-15T17:20:00.000+00:00,busbar,,L3 Current (Max),A,121.12
,,2023-06-15T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,121.0
,,2023-06-15T17:20:00.000+00:00,busbar,,L2 Current (Min),A,172.38
,,2023-06-15T17:20:00.000+00:00,busbar,,L2 Current (Max),A,173.25
,,2023-06-15T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,172.62
,,2023-06-15T17:20:00.000+00:00,busbar,,L1 Current (Min),A,181.62
,,2023-06-15T17:20:00.000+00:00,busbar,,L1 Current (Max),A,182.38
,,2023-06-15T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,182.0
,,2023-06-15T17:20:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-15T17:20:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-15T17:10:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
,,2023-06-15T17:10:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-13.13
,,2023-06-15T17:10:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
,,2023-06-15T17:10:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,0.06
,,2023-06-15T17:10:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
,,2023-06-15T17:10:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-7.37
,,2023-06-15T17:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-15T17:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
,,2023-06-15T17:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-15T17:10:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.91281
,,2023-06-15T17:10:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9879100000000001
,,2023-06-15T17:10:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98074
,,2023-06-15T17:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.0
,,2023-06-15T17:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.0
,,2023-06-15T17:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.0
,,2023-06-15T17:10:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
,,2023-06-15T17:10:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
,,2023-06-15T17:10:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
,,2023-06-15T17:10:00.000+00:00,feeder,4.0,L3 Current (Min),A,12.38
,,2023-06-15T17:10:00.000+00:00,feeder,4.0,L3 Current (Max),A,13.0
,,2023-06-15T17:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,12.75
,,2023-06-15T17:10:00.000+00:00,feeder,4.0,L2 Current (Min),A,31.75
,,2023-06-15T17:10:00.000+00:00,feeder,4.0,L2 Current (Max),A,31.88
,,2023-06-15T17:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,31.88
,,2023-06-15T17:10:00.000+00:00,feeder,4.0,L1 Current (Min),A,31.5
,,2023-06-15T17:10:00.000+00:00,feeder,4.0,L1 Current (Max),A,31.62
,,2023-06-15T17:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,31.62
,,2023-06-15T17:10:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
,,2023-06-15T17:10:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-3.69
,,2023-06-15T17:10:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
,,2023-06-15T17:10:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-13.44
,,2023-06-15T17:10:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
,,2023-06-15T17:10:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-21.44
,,2023-06-15T17:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-15T17:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
,,2023-06-15T17:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
,,2023-06-15T17:10:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.97641
,,2023-06-15T17:10:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.95505
,,2023-06-15T17:10:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.88141
,,2023-06-15T17:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.0
,,2023-06-15T17:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.0
,,2023-06-15T17:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.0
,,2023-06-15T17:10:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
,,2023-06-15T17:10:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
,,2023-06-15T17:10:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
,,2023-06-15T17:10:00.000+00:00,feeder,3.0,L3 Current (Min),A,40.75
,,2023-06-15T17:10:00.000+00:00,feeder,3.0,L3 Current (Max),A,40.75
,,2023-06-15T17:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,40.75
,,2023-06-15T17:10:00.000+00:00,feeder,3.0,L2 Current (Min),A,52.0
,,2023-06-15T17:10:00.000+00:00,feeder,3.0,L2 Current (Max),A,52.0
,,2023-06-15T17:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,52.0
,,2023-06-15T17:10:00.000+00:00,feeder,3.0,L1 Current (Min),A,27.25
,,2023-06-15T17:10:00.000+00:00,feeder,3.0,L1 Current (Max),A,27.25
,,2023-06-15T17:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,27.25
,,2023-06-15T17:10:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-15T17:10:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-10.94
,,2023-06-15T17:10:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-15T17:10:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-14.31
,,2023-06-15T17:10:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-15T17:10:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-2.94
,,2023-06-15T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-15T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
,,2023-06-15T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-15T17:10:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.97385
,,2023-06-15T17:10:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9471700000000001
,,2023-06-15T17:10:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9944200000000001
,,2023-06-15T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.0
,,2023-06-15T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.0
,,2023-06-15T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.0
,,2023-06-15T17:10:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-15T17:10:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-15T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-15T17:10:00.000+00:00,feeder,2.0,L3 Current (Min),A,27.88
,,2023-06-15T17:10:00.000+00:00,feeder,2.0,L3 Current (Max),A,28.0
,,2023-06-15T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.88
,,2023-06-15T17:10:00.000+00:00,feeder,2.0,L2 Current (Min),A,20.0
,,2023-06-15T17:10:00.000+00:00,feeder,2.0,L2 Current (Max),A,20.12
,,2023-06-15T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.12
,,2023-06-15T17:10:00.000+00:00,feeder,2.0,L1 Current (Min),A,48.0
,,2023-06-15T17:10:00.000+00:00,feeder,2.0,L1 Current (Max),A,48.0
,,2023-06-15T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.0
,,2023-06-15T17:10:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-15T17:10:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-4.19
,,2023-06-15T17:10:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-15T17:10:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-11.25
,,2023-06-15T17:10:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-15T17:10:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-6.94
,,2023-06-15T17:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-15T17:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
,,2023-06-15T17:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-15T17:10:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.97714
,,2023-06-15T17:10:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9544100000000001
,,2023-06-15T17:10:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.97885
,,2023-06-15T17:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.0
,,2023-06-15T17:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.0
,,2023-06-15T17:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.0
,,2023-06-15T17:10:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-15T17:10:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-15T17:10:00.000+00:00,feeder,1.0,L3 Current (Min),A,34.5
,,2023-06-15T17:10:00.000+00:00,feeder,1.0,L3 Current (Max),A,34.5
,,2023-06-15T17:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.5
,,2023-06-15T17:10:00.000+00:00,feeder,1.0,L2 Current (Min),A,51.88
,,2023-06-15T17:10:00.000+00:00,feeder,1.0,L2 Current (Max),A,52.0
,,2023-06-15T17:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.88
,,2023-06-15T17:10:00.000+00:00,feeder,1.0,L1 Current (Min),A,47.25
,,2023-06-15T17:10:00.000+00:00,feeder,1.0,L1 Current (Max),A,47.38
,,2023-06-15T17:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.38
,,2023-06-15T17:10:00.000+00:00,busbar,,L3 Voltage (Min),V,243.84
,,2023-06-15T17:10:00.000+00:00,busbar,,L3 Voltage (Max),V,243.86
,,2023-06-15T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.86
,,2023-06-15T17:10:00.000+00:00,busbar,,L2 Voltage (Min),V,245.78
,,2023-06-15T17:10:00.000+00:00,busbar,,L2 Voltage (Max),V,245.8
,,2023-06-15T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.78
,,2023-06-15T17:10:00.000+00:00,busbar,,L1 Voltage (Min),V,243.22
,,2023-06-15T17:10:00.000+00:00,busbar,,L1 Voltage (Max),V,243.23
,,2023-06-15T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.22
,,2023-06-15T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
,,2023-06-15T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
,,2023-06-15T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
,,2023-06-15T17:10:00.000+00:00,busbar,,L3 Active Power,kW,27.0
,,2023-06-15T17:10:00.000+00:00,busbar,,L2 Active Power,kW,37.0
,,2023-06-15T17:10:00.000+00:00,busbar,,L1 Active Power,kW,36.0
,,2023-06-15T17:10:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-15T17:10:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-15T17:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-15T17:10:00.000+00:00,busbar,,L3 Current (Min),A,115.0
,,2023-06-15T17:10:00.000+00:00,busbar,,L3 Current (Max),A,115.38
,,2023-06-15T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,115.25
,,2023-06-15T17:10:00.000+00:00,busbar,,L2 Current (Min),A,155.12
,,2023-06-15T17:10:00.000+00:00,busbar,,L2 Current (Max),A,155.25
,,2023-06-15T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,155.25
,,2023-06-15T17:10:00.000+00:00,busbar,,L1 Current (Min),A,152.88
,,2023-06-15T17:10:00.000+00:00,busbar,,L1 Current (Max),A,153.0
,,2023-06-15T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,152.88
,,2023-06-15T17:10:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-15T17:10:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-15T17:00:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
,,2023-06-15T17:00:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-17.44
,,2023-06-15T17:00:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
,,2023-06-15T17:00:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,5.56
,,2023-06-15T17:00:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
,,2023-06-15T17:00:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-10.63
,,2023-06-15T17:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-15T17:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.0
,,2023-06-15T17:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-15T17:00:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.8770100000000001
,,2023-06-15T17:00:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9821799999999999
,,2023-06-15T17:00:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.96219
,,2023-06-15T17:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.0
,,2023-06-15T17:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.0
,,2023-06-15T17:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.0
,,2023-06-15T17:00:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
,,2023-06-15T17:00:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
,,2023-06-15T17:00:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
,,2023-06-15T17:00:00.000+00:00,feeder,4.0,L3 Current (Min),A,10.38
,,2023-06-15T17:00:00.000+00:00,feeder,4.0,L3 Current (Max),A,10.38
,,2023-06-15T17:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,10.38
,,2023-06-15T17:00:00.000+00:00,feeder,4.0,L2 Current (Min),A,36.12
,,2023-06-15T17:00:00.000+00:00,feeder,4.0,L2 Current (Max),A,36.38
,,2023-06-15T17:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,36.25
,,2023-06-15T17:00:00.000+00:00,feeder,4.0,L1 Current (Min),A,20.88
,,2023-06-15T17:00:00.000+00:00,feeder,4.0,L1 Current (Max),A,21.25
,,2023-06-15T17:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,21.12
,,2023-06-15T17:00:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
,,2023-06-15T17:00:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-9.06
,,2023-06-15T17:00:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
,,2023-06-15T17:00:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-11.0
,,2023-06-15T17:00:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
,,2023-06-15T17:00:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-19.38
,,2023-06-15T17:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-15T17:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
,,2023-06-15T17:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
,,2023-06-15T17:00:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.91125
,,2023-06-15T17:00:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.94391
,,2023-06-15T17:00:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.88794
,,2023-06-15T17:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.0
,,2023-06-15T17:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.0
,,2023-06-15T17:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.0
,,2023-06-15T17:00:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
,,2023-06-15T17:00:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
,,2023-06-15T17:00:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
,,2023-06-15T17:00:00.000+00:00,feeder,3.0,L3 Current (Min),A,18.88
,,2023-06-15T17:00:00.000+00:00,feeder,3.0,L3 Current (Max),A,19.12
,,2023-06-15T17:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.0
,,2023-06-15T17:00:00.000+00:00,feeder,3.0,L2 Current (Min),A,32.88
,,2023-06-15T17:00:00.000+00:00,feeder,3.0,L2 Current (Max),A,33.5
,,2023-06-15T17:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,33.25
,,2023-06-15T17:00:00.000+00:00,feeder,3.0,L1 Current (Min),A,25.25
,,2023-06-15T17:00:00.000+00:00,feeder,3.0,L1 Current (Max),A,25.62
,,2023-06-15T17:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,25.5
,,2023-06-15T17:00:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-15T17:00:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-14.75
,,2023-06-15T17:00:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-15T17:00:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-20.06
,,2023-06-15T17:00:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-15T17:00:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-2.25
,,2023-06-15T17:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-15T17:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
,,2023-06-15T17:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
,,2023-06-15T17:00:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.95621
,,2023-06-15T17:00:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8955700000000001
,,2023-06-15T17:00:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9954200000000001
,,2023-06-15T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.0
,,2023-06-15T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.0
,,2023-06-15T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.0
,,2023-06-15T17:00:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-15T17:00:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-15T17:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-15T17:00:00.000+00:00,feeder,2.0,L3 Current (Min),A,20.62
,,2023-06-15T17:00:00.000+00:00,feeder,2.0,L3 Current (Max),A,20.88
,,2023-06-15T17:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.75
,,2023-06-15T17:00:00.000+00:00,feeder,2.0,L2 Current (Min),A,15.38
,,2023-06-15T17:00:00.000+00:00,feeder,2.0,L2 Current (Max),A,15.75
,,2023-06-15T17:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.5
,,2023-06-15T17:00:00.000+00:00,feeder,2.0,L1 Current (Min),A,49.0
,,2023-06-15T17:00:00.000+00:00,feeder,2.0,L1 Current (Max),A,49.25
,,2023-06-15T17:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.12
,,2023-06-15T17:00:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-15T17:00:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-4.88
,,2023-06-15T17:00:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-15T17:00:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-12.75
,,2023-06-15T17:00:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-15T17:00:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-5.94
,,2023-06-15T17:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-15T17:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
,,2023-06-15T17:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-15T17:00:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.97351
,,2023-06-15T17:00:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.94565
,,2023-06-15T17:00:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.97934
,,2023-06-15T17:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.0
,,2023-06-15T17:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.0
,,2023-06-15T17:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.0
,,2023-06-15T17:00:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-15T17:00:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-15T17:00:00.000+00:00,feeder,1.0,L3 Current (Min),A,34.62
,,2023-06-15T17:00:00.000+00:00,feeder,1.0,L3 Current (Max),A,36.0
,,2023-06-15T17:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.0
,,2023-06-15T17:00:00.000+00:00,feeder,1.0,L2 Current (Min),A,48.5
,,2023-06-15T17:00:00.000+00:00,feeder,1.0,L2 Current (Max),A,48.88
,,2023-06-15T17:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.62
,,2023-06-15T17:00:00.000+00:00,feeder,1.0,L1 Current (Min),A,44.5
,,2023-06-15T17:00:00.000+00:00,feeder,1.0,L1 Current (Max),A,44.75
,,2023-06-15T17:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.62
,,2023-06-15T17:00:00.000+00:00,busbar,,L3 Voltage (Min),V,243.31
,,2023-06-15T17:00:00.000+00:00,busbar,,L3 Voltage (Max),V,243.36
,,2023-06-15T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.34
,,2023-06-15T17:00:00.000+00:00,busbar,,L2 Voltage (Min),V,245.06
,,2023-06-15T17:00:00.000+00:00,busbar,,L2 Voltage (Max),V,245.12
,,2023-06-15T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.09
,,2023-06-15T17:00:00.000+00:00,busbar,,L1 Voltage (Min),V,242.33
,,2023-06-15T17:00:00.000+00:00,busbar,,L1 Voltage (Max),V,242.34
,,2023-06-15T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.33
,,2023-06-15T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
,,2023-06-15T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
,,2023-06-15T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
,,2023-06-15T17:00:00.000+00:00,busbar,,L3 Active Power,kW,20.0
,,2023-06-15T17:00:00.000+00:00,busbar,,L2 Active Power,kW,31.0
,,2023-06-15T17:00:00.000+00:00,busbar,,L1 Active Power,kW,33.0
,,2023-06-15T17:00:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-15T17:00:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-15T17:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-15T17:00:00.000+00:00,busbar,,L3 Current (Min),A,83.75
,,2023-06-15T17:00:00.000+00:00,busbar,,L3 Current (Max),A,85.12
,,2023-06-15T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,84.12
,,2023-06-15T17:00:00.000+00:00,busbar,,L2 Current (Min),A,131.75
,,2023-06-15T17:00:00.000+00:00,busbar,,L2 Current (Max),A,132.25
,,2023-06-15T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,132.0
,,2023-06-15T17:00:00.000+00:00,busbar,,L1 Current (Min),A,138.88
,,2023-06-15T17:00:00.000+00:00,busbar,,L1 Current (Max),A,139.38
,,2023-06-15T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,139.12
,,2023-06-15T17:00:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-15T17:00:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-15T16:50:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
,,2023-06-15T16:50:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,8.0
,,2023-06-15T16:50:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
,,2023-06-15T16:50:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-2.81
,,2023-06-15T16:50:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
,,2023-06-15T16:50:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-8.69
,,2023-06-15T16:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
,,2023-06-15T16:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
,,2023-06-15T16:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-15T16:50:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9295
,,2023-06-15T16:50:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9662799999999999
,,2023-06-15T16:50:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9776299999999999
,,2023-06-15T16:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.0
,,2023-06-15T16:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.0
,,2023-06-15T16:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.0
,,2023-06-15T16:50:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
,,2023-06-15T16:50:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
,,2023-06-15T16:50:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
,,2023-06-15T16:50:00.000+00:00,feeder,4.0,L3 Current (Min),A,11.88
,,2023-06-15T16:50:00.000+00:00,feeder,4.0,L3 Current (Max),A,12.12
,,2023-06-15T16:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,12.0
,,2023-06-15T16:50:00.000+00:00,feeder,4.0,L2 Current (Min),A,14.38
,,2023-06-15T16:50:00.000+00:00,feeder,4.0,L2 Current (Max),A,18.88
,,2023-06-15T16:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,18.0
,,2023-06-15T16:50:00.000+00:00,feeder,4.0,L1 Current (Min),A,30.0
,,2023-06-15T16:50:00.000+00:00,feeder,4.0,L1 Current (Max),A,30.5
,,2023-06-15T16:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,30.25
,,2023-06-15T16:50:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
,,2023-06-15T16:50:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-8.75
,,2023-06-15T16:50:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
,,2023-06-15T16:50:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-12.31
,,2023-06-15T16:50:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
,,2023-06-15T16:50:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-17.06
,,2023-06-15T16:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-15T16:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
,,2023-06-15T16:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-15T16:50:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9116799999999999
,,2023-06-15T16:50:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.92627
,,2023-06-15T16:50:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8819899999999999
,,2023-06-15T16:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.0
,,2023-06-15T16:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.0
,,2023-06-15T16:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.0
,,2023-06-15T16:50:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
,,2023-06-15T16:50:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
,,2023-06-15T16:50:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
,,2023-06-15T16:50:00.000+00:00,feeder,3.0,L3 Current (Min),A,19.25
,,2023-06-15T16:50:00.000+00:00,feeder,3.0,L3 Current (Max),A,19.38
,,2023-06-15T16:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.38
,,2023-06-15T16:50:00.000+00:00,feeder,3.0,L2 Current (Min),A,29.88
,,2023-06-15T16:50:00.000+00:00,feeder,3.0,L2 Current (Max),A,30.38
,,2023-06-15T16:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,30.12
,,2023-06-15T16:50:00.000+00:00,feeder,3.0,L1 Current (Min),A,20.75
,,2023-06-15T16:50:00.000+00:00,feeder,3.0,L1 Current (Max),A,20.88
,,2023-06-15T16:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,20.88
,,2023-06-15T16:50:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-15T16:50:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-12.06
,,2023-06-15T16:50:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-15T16:50:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-19.81
,,2023-06-15T16:50:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-15T16:50:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-2.25
,,2023-06-15T16:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-15T16:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
,,2023-06-15T16:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
