Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,,2023-06-15T16:50:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9633799999999999
,,2023-06-15T16:50:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.91565
,,2023-06-15T16:50:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98962
,,2023-06-15T16:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.0
,,2023-06-15T16:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.0
,,2023-06-15T16:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.0
,,2023-06-15T16:50:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-15T16:50:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-15T16:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-15T16:50:00.000+00:00,feeder,2.0,L3 Current (Min),A,22.5
,,2023-06-15T16:50:00.000+00:00,feeder,2.0,L3 Current (Max),A,22.62
,,2023-06-15T16:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.5
,,2023-06-15T16:50:00.000+00:00,feeder,2.0,L2 Current (Min),A,21.12
,,2023-06-15T16:50:00.000+00:00,feeder,2.0,L2 Current (Max),A,21.38
,,2023-06-15T16:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.25
,,2023-06-15T16:50:00.000+00:00,feeder,2.0,L1 Current (Min),A,31.12
,,2023-06-15T16:50:00.000+00:00,feeder,2.0,L1 Current (Max),A,31.38
,,2023-06-15T16:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.25
,,2023-06-15T16:50:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-15T16:50:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-5.12
,,2023-06-15T16:50:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-15T16:50:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-10.06
,,2023-06-15T16:50:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-15T16:50:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-5.25
,,2023-06-15T16:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-15T16:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
,,2023-06-15T16:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-15T16:50:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9813200000000001
,,2023-06-15T16:50:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.95901
,,2023-06-15T16:50:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9837899999999999
,,2023-06-15T16:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.0
,,2023-06-15T16:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.0
,,2023-06-15T16:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.0
,,2023-06-15T16:50:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-15T16:50:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-15T16:50:00.000+00:00,feeder,1.0,L3 Current (Min),A,39.5
,,2023-06-15T16:50:00.000+00:00,feeder,1.0,L3 Current (Max),A,40.12
,,2023-06-15T16:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.62
,,2023-06-15T16:50:00.000+00:00,feeder,1.0,L2 Current (Min),A,53.62
,,2023-06-15T16:50:00.000+00:00,feeder,1.0,L2 Current (Max),A,53.88
,,2023-06-15T16:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,53.75
,,2023-06-15T16:50:00.000+00:00,feeder,1.0,L1 Current (Min),A,46.0
,,2023-06-15T16:50:00.000+00:00,feeder,1.0,L1 Current (Max),A,46.12
,,2023-06-15T16:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.0
,,2023-06-15T16:50:00.000+00:00,busbar,,L3 Voltage (Min),V,242.31
,,2023-06-15T16:50:00.000+00:00,busbar,,L3 Voltage (Max),V,242.33
,,2023-06-15T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.33
,,2023-06-15T16:50:00.000+00:00,busbar,,L2 Voltage (Min),V,244.22
,,2023-06-15T16:50:00.000+00:00,busbar,,L2 Voltage (Max),V,244.23
,,2023-06-15T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.23
,,2023-06-15T16:50:00.000+00:00,busbar,,L1 Voltage (Min),V,242.02
,,2023-06-15T16:50:00.000+00:00,busbar,,L1 Voltage (Max),V,242.03
,,2023-06-15T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.03
,,2023-06-15T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
,,2023-06-15T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
,,2023-06-15T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
,,2023-06-15T16:50:00.000+00:00,busbar,,L3 Active Power,kW,22.0
,,2023-06-15T16:50:00.000+00:00,busbar,,L2 Active Power,kW,28.0
,,2023-06-15T16:50:00.000+00:00,busbar,,L1 Active Power,kW,30.0
,,2023-06-15T16:50:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-15T16:50:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-15T16:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-15T16:50:00.000+00:00,busbar,,L3 Current (Min),A,92.12
,,2023-06-15T16:50:00.000+00:00,busbar,,L3 Current (Max),A,92.62
,,2023-06-15T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,92.38
,,2023-06-15T16:50:00.000+00:00,busbar,,L2 Current (Min),A,119.5
,,2023-06-15T16:50:00.000+00:00,busbar,,L2 Current (Max),A,123.88
,,2023-06-15T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,122.75
,,2023-06-15T16:50:00.000+00:00,busbar,,L1 Current (Min),A,127.38
,,2023-06-15T16:50:00.000+00:00,busbar,,L1 Current (Max),A,127.62
,,2023-06-15T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,127.62
,,2023-06-15T16:50:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-15T16:50:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-15T16:40:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
,,2023-06-15T16:40:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-10.06
,,2023-06-15T16:40:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
,,2023-06-15T16:40:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-1.62
,,2023-06-15T16:40:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
,,2023-06-15T16:40:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-12.81
,,2023-06-15T16:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-15T16:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
,,2023-06-15T16:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-15T16:40:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.93774
,,2023-06-15T16:40:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98614
,,2023-06-15T16:40:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9497700000000001
,,2023-06-15T16:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.0
,,2023-06-15T16:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.0
,,2023-06-15T16:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.0
,,2023-06-15T16:40:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
,,2023-06-15T16:40:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
,,2023-06-15T16:40:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
,,2023-06-15T16:40:00.000+00:00,feeder,4.0,L3 Current (Min),A,13.75
,,2023-06-15T16:40:00.000+00:00,feeder,4.0,L3 Current (Max),A,13.75
,,2023-06-15T16:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.75
,,2023-06-15T16:40:00.000+00:00,feeder,4.0,L2 Current (Min),A,24.62
,,2023-06-15T16:40:00.000+00:00,feeder,4.0,L2 Current (Max),A,24.75
,,2023-06-15T16:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,24.75
,,2023-06-15T16:40:00.000+00:00,feeder,4.0,L1 Current (Min),A,18.88
,,2023-06-15T16:40:00.000+00:00,feeder,4.0,L1 Current (Max),A,18.88
,,2023-06-15T16:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,18.88
,,2023-06-15T16:40:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
,,2023-06-15T16:40:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-1.06
,,2023-06-15T16:40:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
,,2023-06-15T16:40:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-11.5
,,2023-06-15T16:40:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
,,2023-06-15T16:40:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-15.69
,,2023-06-15T16:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
,,2023-06-15T16:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
,,2023-06-15T16:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
,,2023-06-15T16:40:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98288
,,2023-06-15T16:40:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.94952
,,2023-06-15T16:40:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9348700000000001
,,2023-06-15T16:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.0
,,2023-06-15T16:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.0
,,2023-06-15T16:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.0
,,2023-06-15T16:40:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
,,2023-06-15T16:40:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
,,2023-06-15T16:40:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
,,2023-06-15T16:40:00.000+00:00,feeder,3.0,L3 Current (Min),A,39.38
,,2023-06-15T16:40:00.000+00:00,feeder,3.0,L3 Current (Max),A,39.5
,,2023-06-15T16:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,39.38
,,2023-06-15T16:40:00.000+00:00,feeder,3.0,L2 Current (Min),A,34.75
,,2023-06-15T16:40:00.000+00:00,feeder,3.0,L2 Current (Max),A,35.0
,,2023-06-15T16:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,34.88
,,2023-06-15T16:40:00.000+00:00,feeder,3.0,L1 Current (Min),A,33.88
,,2023-06-15T16:40:00.000+00:00,feeder,3.0,L1 Current (Max),A,34.0
,,2023-06-15T16:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,34.0
,,2023-06-15T16:40:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-15T16:40:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-23.88
,,2023-06-15T16:40:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-15T16:40:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-7.81
,,2023-06-15T16:40:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-15T16:40:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-3.62
,,2023-06-15T16:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-15T16:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
,,2023-06-15T16:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
,,2023-06-15T16:40:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.87802
,,2023-06-15T16:40:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98355
,,2023-06-15T16:40:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9896799999999999
,,2023-06-15T16:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
,,2023-06-15T16:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.0
,,2023-06-15T16:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.0
,,2023-06-15T16:40:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-15T16:40:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-15T16:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-15T16:40:00.000+00:00,feeder,2.0,L3 Current (Min),A,13.25
,,2023-06-15T16:40:00.000+00:00,feeder,2.0,L3 Current (Max),A,13.38
,,2023-06-15T16:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.38
,,2023-06-15T16:40:00.000+00:00,feeder,2.0,L2 Current (Min),A,42.5
,,2023-06-15T16:40:00.000+00:00,feeder,2.0,L2 Current (Max),A,43.38
,,2023-06-15T16:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.88
,,2023-06-15T16:40:00.000+00:00,feeder,2.0,L1 Current (Min),A,30.38
,,2023-06-15T16:40:00.000+00:00,feeder,2.0,L1 Current (Max),A,30.38
,,2023-06-15T16:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.38
,,2023-06-15T16:40:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-15T16:40:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-4.81
,,2023-06-15T16:40:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-15T16:40:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-10.56
,,2023-06-15T16:40:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-15T16:40:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-2.56
,,2023-06-15T16:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-15T16:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
,,2023-06-15T16:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-15T16:40:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.97165
,,2023-06-15T16:40:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9444600000000001
,,2023-06-15T16:40:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.99341
,,2023-06-15T16:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.0
,,2023-06-15T16:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.0
,,2023-06-15T16:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.0
,,2023-06-15T16:40:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-15T16:40:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-15T16:40:00.000+00:00,feeder,1.0,L3 Current (Min),A,36.38
,,2023-06-15T16:40:00.000+00:00,feeder,1.0,L3 Current (Max),A,36.88
,,2023-06-15T16:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.62
,,2023-06-15T16:40:00.000+00:00,feeder,1.0,L2 Current (Min),A,45.62
,,2023-06-15T16:40:00.000+00:00,feeder,1.0,L2 Current (Max),A,45.88
,,2023-06-15T16:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.75
,,2023-06-15T16:40:00.000+00:00,feeder,1.0,L1 Current (Min),A,62.75
,,2023-06-15T16:40:00.000+00:00,feeder,1.0,L1 Current (Max),A,62.75
,,2023-06-15T16:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,62.75
,,2023-06-15T16:40:00.000+00:00,busbar,,L3 Voltage (Min),V,242.48
,,2023-06-15T16:40:00.000+00:00,busbar,,L3 Voltage (Max),V,242.52
,,2023-06-15T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.5
,,2023-06-15T16:40:00.000+00:00,busbar,,L2 Voltage (Min),V,244.11
,,2023-06-15T16:40:00.000+00:00,busbar,,L2 Voltage (Max),V,244.12
,,2023-06-15T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.11
,,2023-06-15T16:40:00.000+00:00,busbar,,L1 Voltage (Min),V,241.91
,,2023-06-15T16:40:00.000+00:00,busbar,,L1 Voltage (Max),V,241.92
,,2023-06-15T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.91
,,2023-06-15T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
,,2023-06-15T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
,,2023-06-15T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
,,2023-06-15T16:40:00.000+00:00,busbar,,L3 Active Power,kW,24.0
,,2023-06-15T16:40:00.000+00:00,busbar,,L2 Active Power,kW,35.0
,,2023-06-15T16:40:00.000+00:00,busbar,,L1 Active Power,kW,34.0
,,2023-06-15T16:40:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-15T16:40:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-15T16:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-15T16:40:00.000+00:00,busbar,,L3 Current (Min),A,101.75
,,2023-06-15T16:40:00.000+00:00,busbar,,L3 Current (Max),A,102.25
,,2023-06-15T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,102.0
,,2023-06-15T16:40:00.000+00:00,busbar,,L2 Current (Min),A,147.5
,,2023-06-15T16:40:00.000+00:00,busbar,,L2 Current (Max),A,148.25
,,2023-06-15T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,147.88
,,2023-06-15T16:40:00.000+00:00,busbar,,L1 Current (Min),A,144.88
,,2023-06-15T16:40:00.000+00:00,busbar,,L1 Current (Max),A,145.25
,,2023-06-15T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,145.12
,,2023-06-15T16:40:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-15T16:40:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-15T16:30:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
,,2023-06-15T16:30:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,5.94
,,2023-06-15T16:30:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
,,2023-06-15T16:30:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,3.19
,,2023-06-15T16:30:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
,,2023-06-15T16:30:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-11.5
,,2023-06-15T16:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
,,2023-06-15T16:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
,,2023-06-15T16:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-15T16:30:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.93561
,,2023-06-15T16:30:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.93948
,,2023-06-15T16:30:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9532200000000001
,,2023-06-15T16:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.0
,,2023-06-15T16:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.0
,,2023-06-15T16:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.0
,,2023-06-15T16:30:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
,,2023-06-15T16:30:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
,,2023-06-15T16:30:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
,,2023-06-15T16:30:00.000+00:00,feeder,4.0,L3 Current (Min),A,11.25
,,2023-06-15T16:30:00.000+00:00,feeder,4.0,L3 Current (Max),A,11.25
,,2023-06-15T16:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,11.25
,,2023-06-15T16:30:00.000+00:00,feeder,4.0,L2 Current (Min),A,12.12
,,2023-06-15T16:30:00.000+00:00,feeder,4.0,L2 Current (Max),A,16.62
,,2023-06-15T16:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.88
,,2023-06-15T16:30:00.000+00:00,feeder,4.0,L1 Current (Min),A,18.5
,,2023-06-15T16:30:00.000+00:00,feeder,4.0,L1 Current (Max),A,18.5
,,2023-06-15T16:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,18.5
,,2023-06-15T16:30:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
,,2023-06-15T16:30:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-2.62
,,2023-06-15T16:30:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
,,2023-06-15T16:30:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-9.87
,,2023-06-15T16:30:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
,,2023-06-15T16:30:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-27.32
,,2023-06-15T16:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-15T16:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
,,2023-06-15T16:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
,,2023-06-15T16:30:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.99179
,,2023-06-15T16:30:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.96973
,,2023-06-15T16:30:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.81653
,,2023-06-15T16:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.0
,,2023-06-15T16:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.0
,,2023-06-15T16:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.0
,,2023-06-15T16:30:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
,,2023-06-15T16:30:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
,,2023-06-15T16:30:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
,,2023-06-15T16:30:00.000+00:00,feeder,3.0,L3 Current (Min),A,56.62
,,2023-06-15T16:30:00.000+00:00,feeder,3.0,L3 Current (Max),A,56.88
,,2023-06-15T16:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,56.75
,,2023-06-15T16:30:00.000+00:00,feeder,3.0,L2 Current (Min),A,50.12
,,2023-06-15T16:30:00.000+00:00,feeder,3.0,L2 Current (Max),A,50.25
,,2023-06-15T16:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,50.25
,,2023-06-15T16:30:00.000+00:00,feeder,3.0,L1 Current (Min),A,21.38
,,2023-06-15T16:30:00.000+00:00,feeder,3.0,L1 Current (Max),A,21.62
,,2023-06-15T16:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,21.5
,,2023-06-15T16:30:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-15T16:30:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-23.56
,,2023-06-15T16:30:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-15T16:30:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-6.87
,,2023-06-15T16:30:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-15T16:30:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-3.06
,,2023-06-15T16:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-15T16:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
,,2023-06-15T16:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-15T16:30:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8824799999999999
,,2023-06-15T16:30:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98795
,,2023-06-15T16:30:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.99545
,,2023-06-15T16:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
,,2023-06-15T16:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.0
,,2023-06-15T16:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.0
,,2023-06-15T16:30:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-15T16:30:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-15T16:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-15T16:30:00.000+00:00,feeder,2.0,L3 Current (Min),A,12.75
,,2023-06-15T16:30:00.000+00:00,feeder,2.0,L3 Current (Max),A,13.0
,,2023-06-15T16:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.75
,,2023-06-15T16:30:00.000+00:00,feeder,2.0,L2 Current (Min),A,52.88
,,2023-06-15T16:30:00.000+00:00,feeder,2.0,L2 Current (Max),A,52.88
,,2023-06-15T16:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,52.88
,,2023-06-15T16:30:00.000+00:00,feeder,2.0,L1 Current (Min),A,48.38
,,2023-06-15T16:30:00.000+00:00,feeder,2.0,L1 Current (Max),A,48.62
,,2023-06-15T16:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.38
,,2023-06-15T16:30:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-15T16:30:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-4.88
,,2023-06-15T16:30:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-15T16:30:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-14.25
,,2023-06-15T16:30:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-15T16:30:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-2.69
,,2023-06-15T16:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-15T16:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
,,2023-06-15T16:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-15T16:30:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9461700000000001
,,2023-06-15T16:30:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9042600000000001
,,2023-06-15T16:30:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98849
,,2023-06-15T16:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.0
,,2023-06-15T16:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.0
,,2023-06-15T16:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.0
,,2023-06-15T16:30:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-15T16:30:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-15T16:30:00.000+00:00,feeder,1.0,L3 Current (Min),A,25.12
,,2023-06-15T16:30:00.000+00:00,feeder,1.0,L3 Current (Max),A,26.75
,,2023-06-15T16:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.62
,,2023-06-15T16:30:00.000+00:00,feeder,1.0,L2 Current (Min),A,34.88
,,2023-06-15T16:30:00.000+00:00,feeder,1.0,L2 Current (Max),A,35.0
,,2023-06-15T16:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.0
,,2023-06-15T16:30:00.000+00:00,feeder,1.0,L1 Current (Min),A,49.88
,,2023-06-15T16:30:00.000+00:00,feeder,1.0,L1 Current (Max),A,54.62
,,2023-06-15T16:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,51.88
,,2023-06-15T16:30:00.000+00:00,busbar,,L3 Voltage (Min),V,242.58
,,2023-06-15T16:30:00.000+00:00,busbar,,L3 Voltage (Max),V,242.61
,,2023-06-15T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.59
,,2023-06-15T16:30:00.000+00:00,busbar,,L2 Voltage (Min),V,244.02
,,2023-06-15T16:30:00.000+00:00,busbar,,L2 Voltage (Max),V,244.09
,,2023-06-15T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.06
,,2023-06-15T16:30:00.000+00:00,busbar,,L1 Voltage (Min),V,242.12
,,2023-06-15T16:30:00.000+00:00,busbar,,L1 Voltage (Max),V,242.23
,,2023-06-15T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.17
,,2023-06-15T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
,,2023-06-15T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
,,2023-06-15T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
,,2023-06-15T16:30:00.000+00:00,busbar,,L3 Active Power,kW,25.0
,,2023-06-15T16:30:00.000+00:00,busbar,,L2 Active Power,kW,36.0
,,2023-06-15T16:30:00.000+00:00,busbar,,L1 Active Power,kW,33.0
,,2023-06-15T16:30:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-15T16:30:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-15T16:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-15T16:30:00.000+00:00,busbar,,L3 Current (Min),A,104.5
,,2023-06-15T16:30:00.000+00:00,busbar,,L3 Current (Max),A,105.75
,,2023-06-15T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,104.75
,,2023-06-15T16:30:00.000+00:00,busbar,,L2 Current (Min),A,149.12
,,2023-06-15T16:30:00.000+00:00,busbar,,L2 Current (Max),A,153.5
,,2023-06-15T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,151.0
,,2023-06-15T16:30:00.000+00:00,busbar,,L1 Current (Min),A,136.12
,,2023-06-15T16:30:00.000+00:00,busbar,,L1 Current (Max),A,140.75
,,2023-06-15T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,138.0
,,2023-06-15T16:30:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-15T16:30:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-15T16:20:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
,,2023-06-15T16:20:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-6.81
,,2023-06-15T16:20:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
,,2023-06-15T16:20:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-1.12
,,2023-06-15T16:20:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
,,2023-06-15T16:20:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-18.94
,,2023-06-15T16:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-15T16:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
,,2023-06-15T16:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-15T16:20:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9803799999999999
,,2023-06-15T16:20:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.95593
,,2023-06-15T16:20:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.86755
,,2023-06-15T16:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.0
,,2023-06-15T16:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.0
,,2023-06-15T16:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.0
,,2023-06-15T16:20:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
,,2023-06-15T16:20:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
,,2023-06-15T16:20:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
,,2023-06-15T16:20:00.000+00:00,feeder,4.0,L3 Current (Min),A,24.0
,,2023-06-15T16:20:00.000+00:00,feeder,4.0,L3 Current (Max),A,24.12
,,2023-06-15T16:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,24.12
,,2023-06-15T16:20:00.000+00:00,feeder,4.0,L2 Current (Min),A,14.25
,,2023-06-15T16:20:00.000+00:00,feeder,4.0,L2 Current (Max),A,14.25
,,2023-06-15T16:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.25
,,2023-06-15T16:20:00.000+00:00,feeder,4.0,L1 Current (Min),A,11.5
,,2023-06-15T16:20:00.000+00:00,feeder,4.0,L1 Current (Max),A,11.5
,,2023-06-15T16:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,11.5
,,2023-06-15T16:20:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
,,2023-06-15T16:20:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,0.81
,,2023-06-15T16:20:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
,,2023-06-15T16:20:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-8.13
,,2023-06-15T16:20:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
,,2023-06-15T16:20:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-22.94
,,2023-06-15T16:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
,,2023-06-15T16:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
,,2023-06-15T16:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
,,2023-06-15T16:20:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9965799999999999
,,2023-06-15T16:20:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.94931
,,2023-06-15T16:20:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.82452
,,2023-06-15T16:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,17.0
,,2023-06-15T16:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.0
,,2023-06-15T16:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.0
,,2023-06-15T16:20:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
,,2023-06-15T16:20:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
,,2023-06-15T16:20:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
,,2023-06-15T16:20:00.000+00:00,feeder,3.0,L3 Current (Min),A,70.12
,,2023-06-15T16:20:00.000+00:00,feeder,3.0,L3 Current (Max),A,70.25
,,2023-06-15T16:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,70.12
,,2023-06-15T16:20:00.000+00:00,feeder,3.0,L2 Current (Min),A,34.62
,,2023-06-15T16:20:00.000+00:00,feeder,3.0,L2 Current (Max),A,35.12
,,2023-06-15T16:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,34.88
,,2023-06-15T16:20:00.000+00:00,feeder,3.0,L1 Current (Min),A,19.5
,,2023-06-15T16:20:00.000+00:00,feeder,3.0,L1 Current (Max),A,19.62
,,2023-06-15T16:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,19.5
,,2023-06-15T16:20:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-15T16:20:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-11.13
,,2023-06-15T16:20:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-15T16:20:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-6.81
,,2023-06-15T16:20:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-15T16:20:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-1.88
,,2023-06-15T16:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-15T16:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
,,2023-06-15T16:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
,,2023-06-15T16:20:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9728700000000001
,,2023-06-15T16:20:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9887100000000001
,,2023-06-15T16:20:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.99097
,,2023-06-15T16:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.0
,,2023-06-15T16:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.0
,,2023-06-15T16:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.0
,,2023-06-15T16:20:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-15T16:20:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-15T16:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-15T16:20:00.000+00:00,feeder,2.0,L3 Current (Min),A,26.75
,,2023-06-15T16:20:00.000+00:00,feeder,2.0,L3 Current (Max),A,26.88
,,2023-06-15T16:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.88
,,2023-06-15T16:20:00.000+00:00,feeder,2.0,L2 Current (Min),A,43.5
,,2023-06-15T16:20:00.000+00:00,feeder,2.0,L2 Current (Max),A,43.75
,,2023-06-15T16:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.62
,,2023-06-15T16:20:00.000+00:00,feeder,2.0,L1 Current (Min),A,43.62
,,2023-06-15T16:20:00.000+00:00,feeder,2.0,L1 Current (Max),A,44.0
,,2023-06-15T16:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.88
,,2023-06-15T16:20:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-15T16:20:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-3.82
,,2023-06-15T16:20:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-15T16:20:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-13.87
,,2023-06-15T16:20:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-15T16:20:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-4.12
,,2023-06-15T16:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-15T16:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
,,2023-06-15T16:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-15T16:20:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.97644
,,2023-06-15T16:20:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9293799999999999
,,2023-06-15T16:20:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98529
,,2023-06-15T16:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.0
,,2023-06-15T16:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.0
,,2023-06-15T16:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.0
,,2023-06-15T16:20:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-15T16:20:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-15T16:20:00.000+00:00,feeder,1.0,L3 Current (Min),A,37.5
,,2023-06-15T16:20:00.000+00:00,feeder,1.0,L3 Current (Max),A,37.62
,,2023-06-15T16:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.5
,,2023-06-15T16:20:00.000+00:00,feeder,1.0,L2 Current (Min),A,42.12
,,2023-06-15T16:20:00.000+00:00,feeder,1.0,L2 Current (Max),A,42.38
,,2023-06-15T16:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.25
,,2023-06-15T16:20:00.000+00:00,feeder,1.0,L1 Current (Min),A,45.75
,,2023-06-15T16:20:00.000+00:00,feeder,1.0,L1 Current (Max),A,46.0
,,2023-06-15T16:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.88
,,2023-06-15T16:20:00.000+00:00,busbar,,L3 Voltage (Min),V,242.06
,,2023-06-15T16:20:00.000+00:00,busbar,,L3 Voltage (Max),V,242.08
,,2023-06-15T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.08
,,2023-06-15T16:20:00.000+00:00,busbar,,L2 Voltage (Min),V,244.05
,,2023-06-15T16:20:00.000+00:00,busbar,,L2 Voltage (Max),V,244.06
,,2023-06-15T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.05
,,2023-06-15T16:20:00.000+00:00,busbar,,L1 Voltage (Min),V,241.73
,,2023-06-15T16:20:00.000+00:00,busbar,,L1 Voltage (Max),V,241.75
,,2023-06-15T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.73
,,2023-06-15T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
,,2023-06-15T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
,,2023-06-15T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
,,2023-06-15T16:20:00.000+00:00,busbar,,L3 Active Power,kW,38.0
,,2023-06-15T16:20:00.000+00:00,busbar,,L2 Active Power,kW,32.0
,,2023-06-15T16:20:00.000+00:00,busbar,,L1 Active Power,kW,28.0
,,2023-06-15T16:20:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-15T16:20:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-15T16:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-15T16:20:00.000+00:00,busbar,,L3 Current (Min),A,157.88
,,2023-06-15T16:20:00.000+00:00,busbar,,L3 Current (Max),A,158.0
,,2023-06-15T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,158.0
,,2023-06-15T16:20:00.000+00:00,busbar,,L2 Current (Min),A,133.62
,,2023-06-15T16:20:00.000+00:00,busbar,,L2 Current (Max),A,134.25
,,2023-06-15T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,134.0
,,2023-06-15T16:20:00.000+00:00,busbar,,L1 Current (Min),A,118.5
,,2023-06-15T16:20:00.000+00:00,busbar,,L1 Current (Max),A,118.75
,,2023-06-15T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,118.62
,,2023-06-15T16:20:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-15T16:20:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-15T16:10:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
,,2023-06-15T16:10:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-0.5
,,2023-06-15T16:10:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
,,2023-06-15T16:10:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,1.69
,,2023-06-15T16:10:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
,,2023-06-15T16:10:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-17.69
,,2023-06-15T16:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
,,2023-06-15T16:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
,,2023-06-15T16:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-15T16:10:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.97531
,,2023-06-15T16:10:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9657600000000001
,,2023-06-15T16:10:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.8826299999999999
,,2023-06-15T16:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.0
,,2023-06-15T16:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.0
,,2023-06-15T16:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.0
,,2023-06-15T16:10:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
,,2023-06-15T16:10:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
,,2023-06-15T16:10:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
,,2023-06-15T16:10:00.000+00:00,feeder,4.0,L3 Current (Min),A,14.12
,,2023-06-15T16:10:00.000+00:00,feeder,4.0,L3 Current (Max),A,17.5
,,2023-06-15T16:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.75
,,2023-06-15T16:10:00.000+00:00,feeder,4.0,L2 Current (Min),A,15.5
,,2023-06-15T16:10:00.000+00:00,feeder,4.0,L2 Current (Max),A,15.62
,,2023-06-15T16:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,15.62
,,2023-06-15T16:10:00.000+00:00,feeder,4.0,L1 Current (Min),A,10.88
,,2023-06-15T16:10:00.000+00:00,feeder,4.0,L1 Current (Max),A,11.0
,,2023-06-15T16:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,11.0
,,2023-06-15T16:10:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
,,2023-06-15T16:10:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,1.5
,,2023-06-15T16:10:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
,,2023-06-15T16:10:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-26.31
,,2023-06-15T16:10:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
,,2023-06-15T16:10:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-61.75
,,2023-06-15T16:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
,,2023-06-15T16:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
,,2023-06-15T16:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
,,2023-06-15T16:10:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.94919
,,2023-06-15T16:10:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.8225399999999999
,,2023-06-15T16:10:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.31881
,,2023-06-15T16:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.0
,,2023-06-15T16:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.0
,,2023-06-15T16:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.0
,,2023-06-15T16:10:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
,,2023-06-15T16:10:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
,,2023-06-15T16:10:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
,,2023-06-15T16:10:00.000+00:00,feeder,3.0,L3 Current (Min),A,19.38
,,2023-06-15T16:10:00.000+00:00,feeder,3.0,L3 Current (Max),A,20.25
,,2023-06-15T16:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.75
,,2023-06-15T16:10:00.000+00:00,feeder,3.0,L2 Current (Min),A,21.88
,,2023-06-15T16:10:00.000+00:00,feeder,3.0,L2 Current (Max),A,22.12
,,2023-06-15T16:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,22.0
,,2023-06-15T16:10:00.000+00:00,feeder,3.0,L1 Current (Min),A,12.12
,,2023-06-15T16:10:00.000+00:00,feeder,3.0,L1 Current (Max),A,12.12
,,2023-06-15T16:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,12.12
,,2023-06-15T16:10:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-15T16:10:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-22.25
,,2023-06-15T16:10:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-15T16:10:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-6.94
,,2023-06-15T16:10:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-15T16:10:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-1.75
,,2023-06-15T16:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-15T16:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
,,2023-06-15T16:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
,,2023-06-15T16:10:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8857700000000001
,,2023-06-15T16:10:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9849899999999999
,,2023-06-15T16:10:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.99518
,,2023-06-15T16:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
,,2023-06-15T16:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.0
,,2023-06-15T16:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.0
,,2023-06-15T16:10:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-15T16:10:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-15T16:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-15T16:10:00.000+00:00,feeder,2.0,L3 Current (Min),A,12.5
,,2023-06-15T16:10:00.000+00:00,feeder,2.0,L3 Current (Max),A,12.88
,,2023-06-15T16:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.62
,,2023-06-15T16:10:00.000+00:00,feeder,2.0,L2 Current (Min),A,33.38
,,2023-06-15T16:10:00.000+00:00,feeder,2.0,L2 Current (Max),A,33.75
,,2023-06-15T16:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.5
,,2023-06-15T16:10:00.000+00:00,feeder,2.0,L1 Current (Min),A,50.0
,,2023-06-15T16:10:00.000+00:00,feeder,2.0,L1 Current (Max),A,50.12
,,2023-06-15T16:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.0
,,2023-06-15T16:10:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-15T16:10:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-7.19
,,2023-06-15T16:10:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-15T16:10:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-12.44
,,2023-06-15T16:10:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-15T16:10:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-1.06
,,2023-06-15T16:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-15T16:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
,,2023-06-15T16:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
,,2023-06-15T16:10:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.96255
,,2023-06-15T16:10:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9339299999999999
,,2023-06-15T16:10:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9908100000000001
,,2023-06-15T16:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.0
,,2023-06-15T16:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.0
,,2023-06-15T16:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.0
,,2023-06-15T16:10:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-15T16:10:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-15T16:10:00.000+00:00,feeder,1.0,L3 Current (Min),A,30.88
,,2023-06-15T16:10:00.000+00:00,feeder,1.0,L3 Current (Max),A,31.0
,,2023-06-15T16:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.0
,,2023-06-15T16:10:00.000+00:00,feeder,1.0,L2 Current (Min),A,45.5
,,2023-06-15T16:10:00.000+00:00,feeder,1.0,L2 Current (Max),A,45.62
,,2023-06-15T16:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.5
,,2023-06-15T16:10:00.000+00:00,feeder,1.0,L1 Current (Min),A,62.62
,,2023-06-15T16:10:00.000+00:00,feeder,1.0,L1 Current (Max),A,62.88
,,2023-06-15T16:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,62.75
,,2023-06-15T16:10:00.000+00:00,busbar,,L3 Voltage (Min),V,242.75
,,2023-06-15T16:10:00.000+00:00,busbar,,L3 Voltage (Max),V,242.75
,,2023-06-15T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.75
,,2023-06-15T16:10:00.000+00:00,busbar,,L2 Voltage (Min),V,244.25
,,2023-06-15T16:10:00.000+00:00,busbar,,L2 Voltage (Max),V,244.27
,,2023-06-15T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.27
,,2023-06-15T16:10:00.000+00:00,busbar,,L1 Voltage (Min),V,242.08
,,2023-06-15T16:10:00.000+00:00,busbar,,L1 Voltage (Max),V,242.16
,,2023-06-15T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.12
,,2023-06-15T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
,,2023-06-15T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
,,2023-06-15T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
,,2023-06-15T16:10:00.000+00:00,busbar,,L3 Active Power,kW,19.0
,,2023-06-15T16:10:00.000+00:00,busbar,,L2 Active Power,kW,27.0
,,2023-06-15T16:10:00.000+00:00,busbar,,L1 Active Power,kW,30.0
,,2023-06-15T16:10:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-15T16:10:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-15T16:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-15T16:10:00.000+00:00,busbar,,L3 Current (Min),A,76.5
,,2023-06-15T16:10:00.000+00:00,busbar,,L3 Current (Max),A,79.88
,,2023-06-15T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,79.12
,,2023-06-15T16:10:00.000+00:00,busbar,,L2 Current (Min),A,114.88
,,2023-06-15T16:10:00.000+00:00,busbar,,L2 Current (Max),A,115.12
,,2023-06-15T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,115.0
,,2023-06-15T16:10:00.000+00:00,busbar,,L1 Current (Min),A,128.88
,,2023-06-15T16:10:00.000+00:00,busbar,,L1 Current (Max),A,129.0
,,2023-06-15T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,128.88
,,2023-06-15T16:10:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-15T16:10:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-15T16:00:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
,,2023-06-15T16:00:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-13.13
,,2023-06-15T16:00:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
,,2023-06-15T16:00:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,3.38
,,2023-06-15T16:00:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
,,2023-06-15T16:00:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-12.19
,,2023-06-15T16:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-15T16:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
,,2023-06-15T16:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-15T16:00:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9047200000000001
,,2023-06-15T16:00:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.95489
,,2023-06-15T16:00:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9173899999999999
,,2023-06-15T16:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.0
,,2023-06-15T16:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.0
,,2023-06-15T16:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.0
,,2023-06-15T16:00:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
,,2023-06-15T16:00:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
,,2023-06-15T16:00:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
,,2023-06-15T16:00:00.000+00:00,feeder,4.0,L3 Current (Min),A,12.0
,,2023-06-15T16:00:00.000+00:00,feeder,4.0,L3 Current (Max),A,12.25
,,2023-06-15T16:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,12.12
,,2023-06-15T16:00:00.000+00:00,feeder,4.0,L2 Current (Min),A,13.25
,,2023-06-15T16:00:00.000+00:00,feeder,4.0,L2 Current (Max),A,13.38
,,2023-06-15T16:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.38
,,2023-06-15T16:00:00.000+00:00,feeder,4.0,L1 Current (Min),A,10.62
,,2023-06-15T16:00:00.000+00:00,feeder,4.0,L1 Current (Max),A,10.75
,,2023-06-15T16:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,10.62
,,2023-06-15T16:00:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
,,2023-06-15T16:00:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,2.44
,,2023-06-15T16:00:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
,,2023-06-15T16:00:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-18.38
,,2023-06-15T16:00:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
,,2023-06-15T16:00:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-13.81
,,2023-06-15T16:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
,,2023-06-15T16:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
,,2023-06-15T16:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-15T16:00:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.91879
,,2023-06-15T16:00:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.87323
,,2023-06-15T16:00:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.89392
,,2023-06-15T16:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.0
,,2023-06-15T16:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.0
,,2023-06-15T16:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.0
,,2023-06-15T16:00:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
,,2023-06-15T16:00:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
,,2023-06-15T16:00:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
,,2023-06-15T16:00:00.000+00:00,feeder,3.0,L3 Current (Min),A,17.88
,,2023-06-15T16:00:00.000+00:00,feeder,3.0,L3 Current (Max),A,18.0
,,2023-06-15T16:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,17.88
,,2023-06-15T16:00:00.000+00:00,feeder,3.0,L2 Current (Min),A,24.5
,,2023-06-15T16:00:00.000+00:00,feeder,3.0,L2 Current (Max),A,24.62
,,2023-06-15T16:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,24.62
,,2023-06-15T16:00:00.000+00:00,feeder,3.0,L1 Current (Min),A,23.0
,,2023-06-15T16:00:00.000+00:00,feeder,3.0,L1 Current (Max),A,23.12
,,2023-06-15T16:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,23.12
,,2023-06-15T16:00:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-15T16:00:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-23.5
,,2023-06-15T16:00:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-15T16:00:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-20.75
,,2023-06-15T16:00:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-15T16:00:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-2.31
,,2023-06-15T16:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-15T16:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
,,2023-06-15T16:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
,,2023-06-15T16:00:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.87759
,,2023-06-15T16:00:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9035
,,2023-06-15T16:00:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9497399999999999
,,2023-06-15T16:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.0
,,2023-06-15T16:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.0
