Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,,2023-06-15T16:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.0
,,2023-06-15T16:00:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-15T16:00:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-15T16:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-15T16:00:00.000+00:00,feeder,2.0,L3 Current (Min),A,11.5
,,2023-06-15T16:00:00.000+00:00,feeder,2.0,L3 Current (Max),A,11.62
,,2023-06-15T16:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.5
,,2023-06-15T16:00:00.000+00:00,feeder,2.0,L2 Current (Min),A,13.62
,,2023-06-15T16:00:00.000+00:00,feeder,2.0,L2 Current (Max),A,14.38
,,2023-06-15T16:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.0
,,2023-06-15T16:00:00.000+00:00,feeder,2.0,L1 Current (Min),A,14.12
,,2023-06-15T16:00:00.000+00:00,feeder,2.0,L1 Current (Max),A,14.38
,,2023-06-15T16:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.25
,,2023-06-15T16:00:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-15T16:00:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-11.81
,,2023-06-15T16:00:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-15T16:00:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-10.0
,,2023-06-15T16:00:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-15T16:00:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-2.94
,,2023-06-15T16:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-15T16:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
,,2023-06-15T16:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-15T16:00:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.92853
,,2023-06-15T16:00:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9466200000000001
,,2023-06-15T16:00:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9909399999999999
,,2023-06-15T16:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.0
,,2023-06-15T16:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.0
,,2023-06-15T16:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.0
,,2023-06-15T16:00:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-15T16:00:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-15T16:00:00.000+00:00,feeder,1.0,L3 Current (Min),A,24.0
,,2023-06-15T16:00:00.000+00:00,feeder,1.0,L3 Current (Max),A,24.62
,,2023-06-15T16:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.25
,,2023-06-15T16:00:00.000+00:00,feeder,1.0,L2 Current (Min),A,48.62
,,2023-06-15T16:00:00.000+00:00,feeder,1.0,L2 Current (Max),A,48.75
,,2023-06-15T16:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.75
,,2023-06-15T16:00:00.000+00:00,feeder,1.0,L1 Current (Min),A,59.38
,,2023-06-15T16:00:00.000+00:00,feeder,1.0,L1 Current (Max),A,59.88
,,2023-06-15T16:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,59.62
,,2023-06-15T16:00:00.000+00:00,busbar,,L3 Voltage (Min),V,242.88
,,2023-06-15T16:00:00.000+00:00,busbar,,L3 Voltage (Max),V,242.88
,,2023-06-15T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.88
,,2023-06-15T16:00:00.000+00:00,busbar,,L2 Voltage (Min),V,243.94
,,2023-06-15T16:00:00.000+00:00,busbar,,L2 Voltage (Max),V,243.97
,,2023-06-15T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.95
,,2023-06-15T16:00:00.000+00:00,busbar,,L1 Voltage (Min),V,242.12
,,2023-06-15T16:00:00.000+00:00,busbar,,L1 Voltage (Max),V,242.14
,,2023-06-15T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.12
,,2023-06-15T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
,,2023-06-15T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
,,2023-06-15T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
,,2023-06-15T16:00:00.000+00:00,busbar,,L3 Active Power,kW,15.0
,,2023-06-15T16:00:00.000+00:00,busbar,,L2 Active Power,kW,23.0
,,2023-06-15T16:00:00.000+00:00,busbar,,L1 Active Power,kW,25.0
,,2023-06-15T16:00:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-15T16:00:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-15T16:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-15T16:00:00.000+00:00,busbar,,L3 Current (Min),A,64.38
,,2023-06-15T16:00:00.000+00:00,busbar,,L3 Current (Max),A,65.25
,,2023-06-15T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,64.75
,,2023-06-15T16:00:00.000+00:00,busbar,,L2 Current (Min),A,99.5
,,2023-06-15T16:00:00.000+00:00,busbar,,L2 Current (Max),A,100.12
,,2023-06-15T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,99.75
,,2023-06-15T16:00:00.000+00:00,busbar,,L1 Current (Min),A,106.25
,,2023-06-15T16:00:00.000+00:00,busbar,,L1 Current (Max),A,106.75
,,2023-06-15T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,106.5
,,2023-06-15T16:00:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-15T16:00:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-15T15:50:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
,,2023-06-15T15:50:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,6.19
,,2023-06-15T15:50:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
,,2023-06-15T15:50:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,1.75
,,2023-06-15T15:50:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
,,2023-06-15T15:50:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-13.56
,,2023-06-15T15:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
,,2023-06-15T15:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
,,2023-06-15T15:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-15T15:50:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.8826299999999999
,,2023-06-15T15:50:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9542799999999999
,,2023-06-15T15:50:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9097
,,2023-06-15T15:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.0
,,2023-06-15T15:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.0
,,2023-06-15T15:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.0
,,2023-06-15T15:50:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
,,2023-06-15T15:50:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
,,2023-06-15T15:50:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
,,2023-06-15T15:50:00.000+00:00,feeder,4.0,L3 Current (Min),A,8.0
,,2023-06-15T15:50:00.000+00:00,feeder,4.0,L3 Current (Max),A,8.38
,,2023-06-15T15:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,8.12
,,2023-06-15T15:50:00.000+00:00,feeder,4.0,L2 Current (Min),A,14.38
,,2023-06-15T15:50:00.000+00:00,feeder,4.0,L2 Current (Max),A,14.38
,,2023-06-15T15:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.38
,,2023-06-15T15:50:00.000+00:00,feeder,4.0,L1 Current (Min),A,11.0
,,2023-06-15T15:50:00.000+00:00,feeder,4.0,L1 Current (Max),A,11.12
,,2023-06-15T15:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,11.0
,,2023-06-15T15:50:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
,,2023-06-15T15:50:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,4.25
,,2023-06-15T15:50:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
,,2023-06-15T15:50:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-8.0
,,2023-06-15T15:50:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
,,2023-06-15T15:50:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-33.63
,,2023-06-15T15:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
,,2023-06-15T15:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
,,2023-06-15T15:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-15T15:50:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.96445
,,2023-06-15T15:50:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.93234
,,2023-06-15T15:50:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.6057100000000001
,,2023-06-15T15:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.0
,,2023-06-15T15:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.0
,,2023-06-15T15:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.0
,,2023-06-15T15:50:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
,,2023-06-15T15:50:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
,,2023-06-15T15:50:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
,,2023-06-15T15:50:00.000+00:00,feeder,3.0,L3 Current (Min),A,25.12
,,2023-06-15T15:50:00.000+00:00,feeder,3.0,L3 Current (Max),A,25.5
,,2023-06-15T15:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,25.38
,,2023-06-15T15:50:00.000+00:00,feeder,3.0,L2 Current (Min),A,26.62
,,2023-06-15T15:50:00.000+00:00,feeder,3.0,L2 Current (Max),A,31.12
,,2023-06-15T15:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,29.12
,,2023-06-15T15:50:00.000+00:00,feeder,3.0,L1 Current (Min),A,11.88
,,2023-06-15T15:50:00.000+00:00,feeder,3.0,L1 Current (Max),A,12.25
,,2023-06-15T15:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,12.12
,,2023-06-15T15:50:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-15T15:50:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-16.69
,,2023-06-15T15:50:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-15T15:50:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-22.25
,,2023-06-15T15:50:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-15T15:50:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-3.56
,,2023-06-15T15:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-15T15:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
,,2023-06-15T15:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
,,2023-06-15T15:50:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.94455
,,2023-06-15T15:50:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8834200000000001
,,2023-06-15T15:50:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9791
,,2023-06-15T15:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.0
,,2023-06-15T15:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.0
,,2023-06-15T15:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.0
,,2023-06-15T15:50:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-15T15:50:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-15T15:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-15T15:50:00.000+00:00,feeder,2.0,L3 Current (Min),A,18.88
,,2023-06-15T15:50:00.000+00:00,feeder,2.0,L3 Current (Max),A,19.12
,,2023-06-15T15:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.0
,,2023-06-15T15:50:00.000+00:00,feeder,2.0,L2 Current (Min),A,14.75
,,2023-06-15T15:50:00.000+00:00,feeder,2.0,L2 Current (Max),A,15.38
,,2023-06-15T15:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.12
,,2023-06-15T15:50:00.000+00:00,feeder,2.0,L1 Current (Min),A,21.5
,,2023-06-15T15:50:00.000+00:00,feeder,2.0,L1 Current (Max),A,22.0
,,2023-06-15T15:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.88
,,2023-06-15T15:50:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-15T15:50:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-6.06
,,2023-06-15T15:50:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-15T15:50:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-5.81
,,2023-06-15T15:50:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-15T15:50:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-2.88
,,2023-06-15T15:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-15T15:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
,,2023-06-15T15:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-15T15:50:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.97052
,,2023-06-15T15:50:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9688700000000001
,,2023-06-15T15:50:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.99475
,,2023-06-15T15:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.0
,,2023-06-15T15:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.0
,,2023-06-15T15:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.0
,,2023-06-15T15:50:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-15T15:50:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-15T15:50:00.000+00:00,feeder,1.0,L3 Current (Min),A,28.5
,,2023-06-15T15:50:00.000+00:00,feeder,1.0,L3 Current (Max),A,29.12
,,2023-06-15T15:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.88
,,2023-06-15T15:50:00.000+00:00,feeder,1.0,L2 Current (Min),A,57.12
,,2023-06-15T15:50:00.000+00:00,feeder,1.0,L2 Current (Max),A,57.38
,,2023-06-15T15:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,57.12
,,2023-06-15T15:50:00.000+00:00,feeder,1.0,L1 Current (Min),A,80.75
,,2023-06-15T15:50:00.000+00:00,feeder,1.0,L1 Current (Max),A,81.5
,,2023-06-15T15:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,80.88
,,2023-06-15T15:50:00.000+00:00,busbar,,L3 Voltage (Min),V,242.91
,,2023-06-15T15:50:00.000+00:00,busbar,,L3 Voltage (Max),V,242.95
,,2023-06-15T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.94
,,2023-06-15T15:50:00.000+00:00,busbar,,L2 Voltage (Min),V,243.69
,,2023-06-15T15:50:00.000+00:00,busbar,,L2 Voltage (Max),V,243.73
,,2023-06-15T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.7
,,2023-06-15T15:50:00.000+00:00,busbar,,L1 Voltage (Min),V,241.97
,,2023-06-15T15:50:00.000+00:00,busbar,,L1 Voltage (Max),V,242.05
,,2023-06-15T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.03
,,2023-06-15T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
,,2023-06-15T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
,,2023-06-15T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
,,2023-06-15T15:50:00.000+00:00,busbar,,L3 Active Power,kW,19.0
,,2023-06-15T15:50:00.000+00:00,busbar,,L2 Active Power,kW,27.0
,,2023-06-15T15:50:00.000+00:00,busbar,,L1 Active Power,kW,29.0
,,2023-06-15T15:50:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-15T15:50:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-15T15:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-15T15:50:00.000+00:00,busbar,,L3 Current (Min),A,79.5
,,2023-06-15T15:50:00.000+00:00,busbar,,L3 Current (Max),A,80.5
,,2023-06-15T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,80.25
,,2023-06-15T15:50:00.000+00:00,busbar,,L2 Current (Min),A,112.12
,,2023-06-15T15:50:00.000+00:00,busbar,,L2 Current (Max),A,116.88
,,2023-06-15T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,114.88
,,2023-06-15T15:50:00.000+00:00,busbar,,L1 Current (Min),A,121.88
,,2023-06-15T15:50:00.000+00:00,busbar,,L1 Current (Max),A,123.0
,,2023-06-15T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,122.25
,,2023-06-15T15:50:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-15T15:50:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-15T15:40:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
,,2023-06-15T15:40:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-1.44
,,2023-06-15T15:40:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
,,2023-06-15T15:40:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-3.06
,,2023-06-15T15:40:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
,,2023-06-15T15:40:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-10.69
,,2023-06-15T15:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
,,2023-06-15T15:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
,,2023-06-15T15:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-15T15:40:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.87836
,,2023-06-15T15:40:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9505299999999999
,,2023-06-15T15:40:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.92624
,,2023-06-15T15:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.0
,,2023-06-15T15:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.0
,,2023-06-15T15:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.0
,,2023-06-15T15:40:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
,,2023-06-15T15:40:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
,,2023-06-15T15:40:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
,,2023-06-15T15:40:00.000+00:00,feeder,4.0,L3 Current (Min),A,7.0
,,2023-06-15T15:40:00.000+00:00,feeder,4.0,L3 Current (Max),A,7.12
,,2023-06-15T15:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,7.12
,,2023-06-15T15:40:00.000+00:00,feeder,4.0,L2 Current (Min),A,13.5
,,2023-06-15T15:40:00.000+00:00,feeder,4.0,L2 Current (Max),A,13.5
,,2023-06-15T15:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.5
,,2023-06-15T15:40:00.000+00:00,feeder,4.0,L1 Current (Min),A,11.62
,,2023-06-15T15:40:00.000+00:00,feeder,4.0,L1 Current (Max),A,11.75
,,2023-06-15T15:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,11.75
,,2023-06-15T15:40:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
,,2023-06-15T15:40:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,1.44
,,2023-06-15T15:40:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
,,2023-06-15T15:40:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-17.31
,,2023-06-15T15:40:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
,,2023-06-15T15:40:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-81.44
,,2023-06-15T15:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
,,2023-06-15T15:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
,,2023-06-15T15:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
,,2023-06-15T15:40:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.93021
,,2023-06-15T15:40:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9258700000000001
,,2023-06-15T15:40:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.08983
,,2023-06-15T15:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.0
,,2023-06-15T15:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.0
,,2023-06-15T15:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.0
,,2023-06-15T15:40:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
,,2023-06-15T15:40:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
,,2023-06-15T15:40:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
,,2023-06-15T15:40:00.000+00:00,feeder,3.0,L3 Current (Min),A,17.38
,,2023-06-15T15:40:00.000+00:00,feeder,3.0,L3 Current (Max),A,18.25
,,2023-06-15T15:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,17.88
,,2023-06-15T15:40:00.000+00:00,feeder,3.0,L2 Current (Min),A,36.62
,,2023-06-15T15:40:00.000+00:00,feeder,3.0,L2 Current (Max),A,37.38
,,2023-06-15T15:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,37.0
,,2023-06-15T15:40:00.000+00:00,feeder,3.0,L1 Current (Min),A,12.62
,,2023-06-15T15:40:00.000+00:00,feeder,3.0,L1 Current (Max),A,12.75
,,2023-06-15T15:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,12.62
,,2023-06-15T15:40:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-15T15:40:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-23.38
,,2023-06-15T15:40:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-15T15:40:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-15.57
,,2023-06-15T15:40:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-15T15:40:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-3.0
,,2023-06-15T15:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-15T15:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
,,2023-06-15T15:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
,,2023-06-15T15:40:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8815299999999999
,,2023-06-15T15:40:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.92285
,,2023-06-15T15:40:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9867600000000001
,,2023-06-15T15:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.0
,,2023-06-15T15:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.0
,,2023-06-15T15:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.0
,,2023-06-15T15:40:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-15T15:40:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-15T15:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-15T15:40:00.000+00:00,feeder,2.0,L3 Current (Min),A,11.0
,,2023-06-15T15:40:00.000+00:00,feeder,2.0,L3 Current (Max),A,11.5
,,2023-06-15T15:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.25
,,2023-06-15T15:40:00.000+00:00,feeder,2.0,L2 Current (Min),A,13.88
,,2023-06-15T15:40:00.000+00:00,feeder,2.0,L2 Current (Max),A,14.38
,,2023-06-15T15:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.12
,,2023-06-15T15:40:00.000+00:00,feeder,2.0,L1 Current (Min),A,30.25
,,2023-06-15T15:40:00.000+00:00,feeder,2.0,L1 Current (Max),A,30.38
,,2023-06-15T15:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.38
,,2023-06-15T15:40:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-15T15:40:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-2.94
,,2023-06-15T15:40:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-15T15:40:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-5.38
,,2023-06-15T15:40:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-15T15:40:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-3.19
,,2023-06-15T15:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
,,2023-06-15T15:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
,,2023-06-15T15:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-15T15:40:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.97488
,,2023-06-15T15:40:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.98154
,,2023-06-15T15:40:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9895299999999999
,,2023-06-15T15:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.0
,,2023-06-15T15:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.0
,,2023-06-15T15:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.0
,,2023-06-15T15:40:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-15T15:40:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-15T15:40:00.000+00:00,feeder,1.0,L3 Current (Min),A,36.88
,,2023-06-15T15:40:00.000+00:00,feeder,1.0,L3 Current (Max),A,39.25
,,2023-06-15T15:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.38
,,2023-06-15T15:40:00.000+00:00,feeder,1.0,L2 Current (Min),A,76.12
,,2023-06-15T15:40:00.000+00:00,feeder,1.0,L2 Current (Max),A,76.75
,,2023-06-15T15:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,76.5
,,2023-06-15T15:40:00.000+00:00,feeder,1.0,L1 Current (Min),A,51.38
,,2023-06-15T15:40:00.000+00:00,feeder,1.0,L1 Current (Max),A,57.12
,,2023-06-15T15:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,54.75
,,2023-06-15T15:40:00.000+00:00,busbar,,L3 Voltage (Min),V,243.36
,,2023-06-15T15:40:00.000+00:00,busbar,,L3 Voltage (Max),V,243.41
,,2023-06-15T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.38
,,2023-06-15T15:40:00.000+00:00,busbar,,L2 Voltage (Min),V,244.09
,,2023-06-15T15:40:00.000+00:00,busbar,,L2 Voltage (Max),V,244.23
,,2023-06-15T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.14
,,2023-06-15T15:40:00.000+00:00,busbar,,L1 Voltage (Min),V,242.81
,,2023-06-15T15:40:00.000+00:00,busbar,,L1 Voltage (Max),V,242.91
,,2023-06-15T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.84
,,2023-06-15T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
,,2023-06-15T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
,,2023-06-15T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
,,2023-06-15T15:40:00.000+00:00,busbar,,L3 Active Power,kW,17.0
,,2023-06-15T15:40:00.000+00:00,busbar,,L2 Active Power,kW,33.0
,,2023-06-15T15:40:00.000+00:00,busbar,,L1 Active Power,kW,23.0
,,2023-06-15T15:40:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-15T15:40:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-15T15:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-15T15:40:00.000+00:00,busbar,,L3 Current (Min),A,71.62
,,2023-06-15T15:40:00.000+00:00,busbar,,L3 Current (Max),A,73.5
,,2023-06-15T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,72.25
,,2023-06-15T15:40:00.000+00:00,busbar,,L2 Current (Min),A,139.88
,,2023-06-15T15:40:00.000+00:00,busbar,,L2 Current (Max),A,140.88
,,2023-06-15T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,140.25
,,2023-06-15T15:40:00.000+00:00,busbar,,L1 Current (Min),A,97.12
,,2023-06-15T15:40:00.000+00:00,busbar,,L1 Current (Max),A,102.5
,,2023-06-15T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,100.5
,,2023-06-15T15:40:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-15T15:40:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-15T15:30:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
,,2023-06-15T15:30:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-21.06
,,2023-06-15T15:30:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
,,2023-06-15T15:30:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-6.31
,,2023-06-15T15:30:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
,,2023-06-15T15:30:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-15.81
,,2023-06-15T15:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-15T15:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
,,2023-06-15T15:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-15T15:30:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.88397
,,2023-06-15T15:30:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.92395
,,2023-06-15T15:30:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.87839
,,2023-06-15T15:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.0
,,2023-06-15T15:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.0
,,2023-06-15T15:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.0
,,2023-06-15T15:30:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
,,2023-06-15T15:30:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
,,2023-06-15T15:30:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
,,2023-06-15T15:30:00.000+00:00,feeder,4.0,L3 Current (Min),A,11.25
,,2023-06-15T15:30:00.000+00:00,feeder,4.0,L3 Current (Max),A,11.5
,,2023-06-15T15:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,11.38
,,2023-06-15T15:30:00.000+00:00,feeder,4.0,L2 Current (Min),A,11.62
,,2023-06-15T15:30:00.000+00:00,feeder,4.0,L2 Current (Max),A,11.75
,,2023-06-15T15:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,11.75
,,2023-06-15T15:30:00.000+00:00,feeder,4.0,L1 Current (Min),A,11.0
,,2023-06-15T15:30:00.000+00:00,feeder,4.0,L1 Current (Max),A,11.0
,,2023-06-15T15:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,11.0
,,2023-06-15T15:30:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
,,2023-06-15T15:30:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-1.81
,,2023-06-15T15:30:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
,,2023-06-15T15:30:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-67.62
,,2023-06-15T15:30:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
,,2023-06-15T15:30:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-92.68
,,2023-06-15T15:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
,,2023-06-15T15:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
,,2023-06-15T15:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
,,2023-06-15T15:30:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.97165
,,2023-06-15T15:30:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.28228000000000003
,,2023-06-15T15:30:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,-0.03505
,,2023-06-15T15:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.0
,,2023-06-15T15:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.0
,,2023-06-15T15:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.0
,,2023-06-15T15:30:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
,,2023-06-15T15:30:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
,,2023-06-15T15:30:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
,,2023-06-15T15:30:00.000+00:00,feeder,3.0,L3 Current (Min),A,32.5
,,2023-06-15T15:30:00.000+00:00,feeder,3.0,L3 Current (Max),A,32.62
,,2023-06-15T15:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,32.5
,,2023-06-15T15:30:00.000+00:00,feeder,3.0,L2 Current (Min),A,13.62
,,2023-06-15T15:30:00.000+00:00,feeder,3.0,L2 Current (Max),A,13.88
,,2023-06-15T15:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,13.75
,,2023-06-15T15:30:00.000+00:00,feeder,3.0,L1 Current (Min),A,10.5
,,2023-06-15T15:30:00.000+00:00,feeder,3.0,L1 Current (Max),A,10.62
,,2023-06-15T15:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,10.62
,,2023-06-15T15:30:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-15T15:30:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-21.5
,,2023-06-15T15:30:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-15T15:30:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-4.44
,,2023-06-15T15:30:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-15T15:30:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-4.69
,,2023-06-15T15:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-15T15:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
,,2023-06-15T15:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
,,2023-06-15T15:30:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9043
,,2023-06-15T15:30:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9672799999999999
,,2023-06-15T15:30:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9816600000000001
,,2023-06-15T15:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.0
,,2023-06-15T15:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.0
,,2023-06-15T15:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.0
,,2023-06-15T15:30:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-15T15:30:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-15T15:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-15T15:30:00.000+00:00,feeder,2.0,L3 Current (Min),A,11.12
,,2023-06-15T15:30:00.000+00:00,feeder,2.0,L3 Current (Max),A,11.38
,,2023-06-15T15:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.12
,,2023-06-15T15:30:00.000+00:00,feeder,2.0,L2 Current (Min),A,25.88
,,2023-06-15T15:30:00.000+00:00,feeder,2.0,L2 Current (Max),A,26.25
,,2023-06-15T15:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.12
,,2023-06-15T15:30:00.000+00:00,feeder,2.0,L1 Current (Min),A,24.0
,,2023-06-15T15:30:00.000+00:00,feeder,2.0,L1 Current (Max),A,24.25
,,2023-06-15T15:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.12
,,2023-06-15T15:30:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-15T15:30:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-11.56
,,2023-06-15T15:30:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-15T15:30:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-6.87
,,2023-06-15T15:30:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-15T15:30:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-4.75
,,2023-06-15T15:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-15T15:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
,,2023-06-15T15:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-15T15:30:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.90494
,,2023-06-15T15:30:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9537700000000001
,,2023-06-15T15:30:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.96783
,,2023-06-15T15:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.0
,,2023-06-15T15:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.0
,,2023-06-15T15:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.0
,,2023-06-15T15:30:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-15T15:30:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-15T15:30:00.000+00:00,feeder,1.0,L3 Current (Min),A,16.75
,,2023-06-15T15:30:00.000+00:00,feeder,1.0,L3 Current (Max),A,17.38
,,2023-06-15T15:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.12
,,2023-06-15T15:30:00.000+00:00,feeder,1.0,L2 Current (Min),A,45.25
,,2023-06-15T15:30:00.000+00:00,feeder,1.0,L2 Current (Max),A,45.62
,,2023-06-15T15:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.5
,,2023-06-15T15:30:00.000+00:00,feeder,1.0,L1 Current (Min),A,32.62
,,2023-06-15T15:30:00.000+00:00,feeder,1.0,L1 Current (Max),A,33.12
,,2023-06-15T15:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.88
,,2023-06-15T15:30:00.000+00:00,busbar,,L3 Voltage (Min),V,243.33
,,2023-06-15T15:30:00.000+00:00,busbar,,L3 Voltage (Max),V,243.39
,,2023-06-15T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.36
,,2023-06-15T15:30:00.000+00:00,busbar,,L2 Voltage (Min),V,244.12
,,2023-06-15T15:30:00.000+00:00,busbar,,L2 Voltage (Max),V,244.2
,,2023-06-15T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.14
,,2023-06-15T15:30:00.000+00:00,busbar,,L1 Voltage (Min),V,242.53
,,2023-06-15T15:30:00.000+00:00,busbar,,L1 Voltage (Max),V,242.58
,,2023-06-15T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.56
,,2023-06-15T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
,,2023-06-15T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
,,2023-06-15T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
,,2023-06-15T15:30:00.000+00:00,busbar,,L3 Active Power,kW,16.0
,,2023-06-15T15:30:00.000+00:00,busbar,,L2 Active Power,kW,20.0
,,2023-06-15T15:30:00.000+00:00,busbar,,L1 Active Power,kW,16.0
,,2023-06-15T15:30:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-15T15:30:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-15T15:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-15T15:30:00.000+00:00,busbar,,L3 Current (Min),A,71.0
,,2023-06-15T15:30:00.000+00:00,busbar,,L3 Current (Max),A,71.5
,,2023-06-15T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,71.12
,,2023-06-15T15:30:00.000+00:00,busbar,,L2 Current (Min),A,90.88
,,2023-06-15T15:30:00.000+00:00,busbar,,L2 Current (Max),A,91.25
,,2023-06-15T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,91.12
,,2023-06-15T15:30:00.000+00:00,busbar,,L1 Current (Min),A,70.62
,,2023-06-15T15:30:00.000+00:00,busbar,,L1 Current (Max),A,70.88
,,2023-06-15T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,70.75
,,2023-06-15T15:30:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-15T15:30:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-15T15:20:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
,,2023-06-15T15:20:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-13.13
,,2023-06-15T15:20:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
,,2023-06-15T15:20:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-2.06
,,2023-06-15T15:20:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
,,2023-06-15T15:20:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-21.81
,,2023-06-15T15:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-15T15:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
,,2023-06-15T15:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-15T15:20:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9227
,,2023-06-15T15:20:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97906
,,2023-06-15T15:20:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.85
,,2023-06-15T15:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.0
,,2023-06-15T15:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.0
,,2023-06-15T15:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.0
,,2023-06-15T15:20:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
,,2023-06-15T15:20:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
,,2023-06-15T15:20:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
,,2023-06-15T15:20:00.000+00:00,feeder,4.0,L3 Current (Min),A,12.12
,,2023-06-15T15:20:00.000+00:00,feeder,4.0,L3 Current (Max),A,12.25
,,2023-06-15T15:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,12.25
,,2023-06-15T15:20:00.000+00:00,feeder,4.0,L2 Current (Min),A,21.75
,,2023-06-15T15:20:00.000+00:00,feeder,4.0,L2 Current (Max),A,21.88
,,2023-06-15T15:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,21.88
,,2023-06-15T15:20:00.000+00:00,feeder,4.0,L1 Current (Min),A,11.12
,,2023-06-15T15:20:00.000+00:00,feeder,4.0,L1 Current (Max),A,11.25
,,2023-06-15T15:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,11.25
,,2023-06-15T15:20:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
,,2023-06-15T15:20:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-3.38
,,2023-06-15T15:20:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
,,2023-06-15T15:20:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-70.19
,,2023-06-15T15:20:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
,,2023-06-15T15:20:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-21.81
,,2023-06-15T15:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
,,2023-06-15T15:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
,,2023-06-15T15:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
,,2023-06-15T15:20:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9502299999999999
,,2023-06-15T15:20:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.25963
,,2023-06-15T15:20:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8476799999999999
,,2023-06-15T15:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.0
,,2023-06-15T15:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.0
,,2023-06-15T15:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.0
,,2023-06-15T15:20:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
,,2023-06-15T15:20:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
,,2023-06-15T15:20:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
,,2023-06-15T15:20:00.000+00:00,feeder,3.0,L3 Current (Min),A,24.0
,,2023-06-15T15:20:00.000+00:00,feeder,3.0,L3 Current (Max),A,24.12
,,2023-06-15T15:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,24.12
,,2023-06-15T15:20:00.000+00:00,feeder,3.0,L2 Current (Min),A,13.25
,,2023-06-15T15:20:00.000+00:00,feeder,3.0,L2 Current (Max),A,13.25
,,2023-06-15T15:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,13.25
,,2023-06-15T15:20:00.000+00:00,feeder,3.0,L1 Current (Min),A,21.0
,,2023-06-15T15:20:00.000+00:00,feeder,3.0,L1 Current (Max),A,21.75
,,2023-06-15T15:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,21.38
,,2023-06-15T15:20:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-15T15:20:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-22.88
,,2023-06-15T15:20:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-15T15:20:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-8.31
,,2023-06-15T15:20:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-15T15:20:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-1.56
,,2023-06-15T15:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-15T15:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
,,2023-06-15T15:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
,,2023-06-15T15:20:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.89023
,,2023-06-15T15:20:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9770200000000001
,,2023-06-15T15:20:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.99145
,,2023-06-15T15:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
,,2023-06-15T15:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.0
,,2023-06-15T15:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.0
,,2023-06-15T15:20:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-15T15:20:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-15T15:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-15T15:20:00.000+00:00,feeder,2.0,L3 Current (Min),A,11.38
,,2023-06-15T15:20:00.000+00:00,feeder,2.0,L3 Current (Max),A,11.62
,,2023-06-15T15:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.5
,,2023-06-15T15:20:00.000+00:00,feeder,2.0,L2 Current (Min),A,31.88
,,2023-06-15T15:20:00.000+00:00,feeder,2.0,L2 Current (Max),A,32.25
,,2023-06-15T15:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.0
,,2023-06-15T15:20:00.000+00:00,feeder,2.0,L1 Current (Min),A,30.62
,,2023-06-15T15:20:00.000+00:00,feeder,2.0,L1 Current (Max),A,31.0
,,2023-06-15T15:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.75
,,2023-06-15T15:20:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-15T15:20:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-6.94
,,2023-06-15T15:20:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-15T15:20:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-6.94
,,2023-06-15T15:20:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-15T15:20:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-4.62
,,2023-06-15T15:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-15T15:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
,,2023-06-15T15:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-15T15:20:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.91815
,,2023-06-15T15:20:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9581299999999999
,,2023-06-15T15:20:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9644799999999999
,,2023-06-15T15:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.0
,,2023-06-15T15:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.0
,,2023-06-15T15:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.0
,,2023-06-15T15:20:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-15T15:20:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-15T15:20:00.000+00:00,feeder,1.0,L3 Current (Min),A,26.62
,,2023-06-15T15:20:00.000+00:00,feeder,1.0,L3 Current (Max),A,27.5
,,2023-06-15T15:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.12
,,2023-06-15T15:20:00.000+00:00,feeder,1.0,L2 Current (Min),A,46.75
,,2023-06-15T15:20:00.000+00:00,feeder,1.0,L2 Current (Max),A,46.75
,,2023-06-15T15:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.75
,,2023-06-15T15:20:00.000+00:00,feeder,1.0,L1 Current (Min),A,31.25
,,2023-06-15T15:20:00.000+00:00,feeder,1.0,L1 Current (Max),A,32.0
,,2023-06-15T15:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.75
,,2023-06-15T15:20:00.000+00:00,busbar,,L3 Voltage (Min),V,244.16
,,2023-06-15T15:20:00.000+00:00,busbar,,L3 Voltage (Max),V,244.2
,,2023-06-15T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.19
,,2023-06-15T15:20:00.000+00:00,busbar,,L2 Voltage (Min),V,244.94
,,2023-06-15T15:20:00.000+00:00,busbar,,L2 Voltage (Max),V,245.03
,,2023-06-15T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.98
,,2023-06-15T15:20:00.000+00:00,busbar,,L1 Voltage (Min),V,243.62
,,2023-06-15T15:20:00.000+00:00,busbar,,L1 Voltage (Max),V,243.66
,,2023-06-15T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.64
,,2023-06-15T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
,,2023-06-15T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
,,2023-06-15T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
,,2023-06-15T15:20:00.000+00:00,busbar,,L3 Active Power,kW,17.0
,,2023-06-15T15:20:00.000+00:00,busbar,,L2 Active Power,kW,25.0
,,2023-06-15T15:20:00.000+00:00,busbar,,L1 Active Power,kW,22.0
,,2023-06-15T15:20:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-15T15:20:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-15T15:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-15T15:20:00.000+00:00,busbar,,L3 Current (Min),A,73.5
,,2023-06-15T15:20:00.000+00:00,busbar,,L3 Current (Max),A,74.12
,,2023-06-15T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,73.62
,,2023-06-15T15:20:00.000+00:00,busbar,,L2 Current (Min),A,107.25
,,2023-06-15T15:20:00.000+00:00,busbar,,L2 Current (Max),A,107.38
,,2023-06-15T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,107.38
,,2023-06-15T15:20:00.000+00:00,busbar,,L1 Current (Min),A,93.12
,,2023-06-15T15:20:00.000+00:00,busbar,,L1 Current (Max),A,94.0
,,2023-06-15T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,93.5
,,2023-06-15T15:20:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-15T15:20:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-15T15:10:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
,,2023-06-15T15:10:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-14.13
,,2023-06-15T15:10:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
,,2023-06-15T15:10:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,2.88
,,2023-06-15T15:10:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
,,2023-06-15T15:10:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-20.44
,,2023-06-15T15:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-15T15:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
,,2023-06-15T15:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-15T15:10:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.92175
,,2023-06-15T15:10:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.95419
,,2023-06-15T15:10:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.86587
,,2023-06-15T15:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.0
,,2023-06-15T15:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.0
,,2023-06-15T15:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.0
,,2023-06-15T15:10:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
,,2023-06-15T15:10:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
,,2023-06-15T15:10:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
,,2023-06-15T15:10:00.000+00:00,feeder,4.0,L3 Current (Min),A,10.75
,,2023-06-15T15:10:00.000+00:00,feeder,4.0,L3 Current (Max),A,11.0
,,2023-06-15T15:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,10.88
,,2023-06-15T15:10:00.000+00:00,feeder,4.0,L2 Current (Min),A,14.62
,,2023-06-15T15:10:00.000+00:00,feeder,4.0,L2 Current (Max),A,15.0
,,2023-06-15T15:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.88
,,2023-06-15T15:10:00.000+00:00,feeder,4.0,L1 Current (Min),A,11.25
,,2023-06-15T15:10:00.000+00:00,feeder,4.0,L1 Current (Max),A,11.25
,,2023-06-15T15:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,11.25
,,2023-06-15T15:10:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
,,2023-06-15T15:10:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-5.19
,,2023-06-15T15:10:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
,,2023-06-15T15:10:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-17.5
,,2023-06-15T15:10:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
,,2023-06-15T15:10:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-10.87
,,2023-06-15T15:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-15T15:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
,,2023-06-15T15:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
,,2023-06-15T15:10:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98441
,,2023-06-15T15:10:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.91659
,,2023-06-15T15:10:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9515399999999999
,,2023-06-15T15:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.0
,,2023-06-15T15:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.0
,,2023-06-15T15:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.0
,,2023-06-15T15:10:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
,,2023-06-15T15:10:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
,,2023-06-15T15:10:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
,,2023-06-15T15:10:00.000+00:00,feeder,3.0,L3 Current (Min),A,47.0
,,2023-06-15T15:10:00.000+00:00,feeder,3.0,L3 Current (Max),A,47.12
,,2023-06-15T15:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,47.12
,,2023-06-15T15:10:00.000+00:00,feeder,3.0,L2 Current (Min),A,30.12
,,2023-06-15T15:10:00.000+00:00,feeder,3.0,L2 Current (Max),A,30.38
,,2023-06-15T15:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,30.25
,,2023-06-15T15:10:00.000+00:00,feeder,3.0,L1 Current (Min),A,34.38
,,2023-06-15T15:10:00.000+00:00,feeder,3.0,L1 Current (Max),A,34.62
,,2023-06-15T15:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,34.5
,,2023-06-15T15:10:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-15T15:10:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-28.56
,,2023-06-15T15:10:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-15T15:10:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-3.62
,,2023-06-15T15:10:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-15T15:10:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,3.44
,,2023-06-15T15:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-15T15:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
,,2023-06-15T15:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
,,2023-06-15T15:10:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.83929
,,2023-06-15T15:10:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9784799999999999
,,2023-06-15T15:10:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98025
,,2023-06-15T15:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.0
,,2023-06-15T15:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.0
,,2023-06-15T15:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.0
,,2023-06-15T15:10:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-15T15:10:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-15T15:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-15T15:10:00.000+00:00,feeder,2.0,L3 Current (Min),A,10.25
,,2023-06-15T15:10:00.000+00:00,feeder,2.0,L3 Current (Max),A,10.62
