Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,,2023-06-15T15:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.5
,,2023-06-15T15:10:00.000+00:00,feeder,2.0,L2 Current (Min),A,22.75
,,2023-06-15T15:10:00.000+00:00,feeder,2.0,L2 Current (Max),A,24.0
,,2023-06-15T15:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.38
,,2023-06-15T15:10:00.000+00:00,feeder,2.0,L1 Current (Min),A,20.75
,,2023-06-15T15:10:00.000+00:00,feeder,2.0,L1 Current (Max),A,21.25
,,2023-06-15T15:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.0
,,2023-06-15T15:10:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-15T15:10:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-7.19
,,2023-06-15T15:10:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-15T15:10:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-12.81
,,2023-06-15T15:10:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-15T15:10:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-3.69
,,2023-06-15T15:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-15T15:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
,,2023-06-15T15:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-15T15:10:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9255399999999999
,,2023-06-15T15:10:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.91174
,,2023-06-15T15:10:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9804700000000001
,,2023-06-15T15:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.0
,,2023-06-15T15:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.0
,,2023-06-15T15:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.0
,,2023-06-15T15:10:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-15T15:10:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-15T15:10:00.000+00:00,feeder,1.0,L3 Current (Min),A,20.38
,,2023-06-15T15:10:00.000+00:00,feeder,1.0,L3 Current (Max),A,22.38
,,2023-06-15T15:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.88
,,2023-06-15T15:10:00.000+00:00,feeder,1.0,L2 Current (Min),A,34.5
,,2023-06-15T15:10:00.000+00:00,feeder,1.0,L2 Current (Max),A,34.88
,,2023-06-15T15:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.75
,,2023-06-15T15:10:00.000+00:00,feeder,1.0,L1 Current (Min),A,40.38
,,2023-06-15T15:10:00.000+00:00,feeder,1.0,L1 Current (Max),A,40.5
,,2023-06-15T15:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.38
,,2023-06-15T15:10:00.000+00:00,busbar,,L3 Voltage (Min),V,247.12
,,2023-06-15T15:10:00.000+00:00,busbar,,L3 Voltage (Max),V,247.19
,,2023-06-15T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.16
,,2023-06-15T15:10:00.000+00:00,busbar,,L2 Voltage (Min),V,247.88
,,2023-06-15T15:10:00.000+00:00,busbar,,L2 Voltage (Max),V,247.94
,,2023-06-15T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.91
,,2023-06-15T15:10:00.000+00:00,busbar,,L1 Voltage (Min),V,246.42
,,2023-06-15T15:10:00.000+00:00,busbar,,L1 Voltage (Max),V,246.52
,,2023-06-15T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.47
,,2023-06-15T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
,,2023-06-15T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
,,2023-06-15T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
,,2023-06-15T15:10:00.000+00:00,busbar,,L3 Active Power,kW,21.0
,,2023-06-15T15:10:00.000+00:00,busbar,,L2 Active Power,kW,24.0
,,2023-06-15T15:10:00.000+00:00,busbar,,L1 Active Power,kW,25.0
,,2023-06-15T15:10:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-15T15:10:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-15T15:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-15T15:10:00.000+00:00,busbar,,L3 Current (Min),A,87.62
,,2023-06-15T15:10:00.000+00:00,busbar,,L3 Current (Max),A,88.75
,,2023-06-15T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,88.0
,,2023-06-15T15:10:00.000+00:00,busbar,,L2 Current (Min),A,102.12
,,2023-06-15T15:10:00.000+00:00,busbar,,L2 Current (Max),A,102.5
,,2023-06-15T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,102.38
,,2023-06-15T15:10:00.000+00:00,busbar,,L1 Current (Min),A,106.12
,,2023-06-15T15:10:00.000+00:00,busbar,,L1 Current (Max),A,106.38
,,2023-06-15T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,106.25
,,2023-06-15T15:10:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-15T15:10:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-15T15:00:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
,,2023-06-15T15:00:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-0.69
,,2023-06-15T15:00:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
,,2023-06-15T15:00:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,2.56
,,2023-06-15T15:00:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
,,2023-06-15T15:00:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-23.94
,,2023-06-15T15:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
,,2023-06-15T15:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
,,2023-06-15T15:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-15T15:00:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9757399999999999
,,2023-06-15T15:00:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9832200000000001
,,2023-06-15T15:00:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.84344
,,2023-06-15T15:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.0
,,2023-06-15T15:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.0
,,2023-06-15T15:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.0
,,2023-06-15T15:00:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
,,2023-06-15T15:00:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
,,2023-06-15T15:00:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
,,2023-06-15T15:00:00.000+00:00,feeder,4.0,L3 Current (Min),A,15.62
,,2023-06-15T15:00:00.000+00:00,feeder,4.0,L3 Current (Max),A,15.62
,,2023-06-15T15:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.62
,,2023-06-15T15:00:00.000+00:00,feeder,4.0,L2 Current (Min),A,22.75
,,2023-06-15T15:00:00.000+00:00,feeder,4.0,L2 Current (Max),A,22.88
,,2023-06-15T15:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.88
,,2023-06-15T15:00:00.000+00:00,feeder,4.0,L1 Current (Min),A,10.0
,,2023-06-15T15:00:00.000+00:00,feeder,4.0,L1 Current (Max),A,10.12
,,2023-06-15T15:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,10.12
,,2023-06-15T15:00:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
,,2023-06-15T15:00:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-5.0
,,2023-06-15T15:00:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
,,2023-06-15T15:00:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-6.19
,,2023-06-15T15:00:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
,,2023-06-15T15:00:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-11.5
,,2023-06-15T15:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-15T15:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
,,2023-06-15T15:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
,,2023-06-15T15:00:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9813200000000001
,,2023-06-15T15:00:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.98474
,,2023-06-15T15:00:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.94476
,,2023-06-15T15:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.0
,,2023-06-15T15:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.0
,,2023-06-15T15:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.0
,,2023-06-15T15:00:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
,,2023-06-15T15:00:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
,,2023-06-15T15:00:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
,,2023-06-15T15:00:00.000+00:00,feeder,3.0,L3 Current (Min),A,41.12
,,2023-06-15T15:00:00.000+00:00,feeder,3.0,L3 Current (Max),A,41.12
,,2023-06-15T15:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,41.12
,,2023-06-15T15:00:00.000+00:00,feeder,3.0,L2 Current (Min),A,58.75
,,2023-06-15T15:00:00.000+00:00,feeder,3.0,L2 Current (Max),A,58.88
,,2023-06-15T15:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,58.75
,,2023-06-15T15:00:00.000+00:00,feeder,3.0,L1 Current (Min),A,31.88
,,2023-06-15T15:00:00.000+00:00,feeder,3.0,L1 Current (Max),A,32.38
,,2023-06-15T15:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,32.12
,,2023-06-15T15:00:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-15T15:00:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-23.44
,,2023-06-15T15:00:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-15T15:00:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-11.5
,,2023-06-15T15:00:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-15T15:00:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,4.69
,,2023-06-15T15:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-15T15:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
,,2023-06-15T15:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
,,2023-06-15T15:00:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.88989
,,2023-06-15T15:00:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95962
,,2023-06-15T15:00:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96201
,,2023-06-15T15:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
,,2023-06-15T15:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.0
,,2023-06-15T15:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.0
,,2023-06-15T15:00:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-15T15:00:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-15T15:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-15T15:00:00.000+00:00,feeder,2.0,L3 Current (Min),A,11.75
,,2023-06-15T15:00:00.000+00:00,feeder,2.0,L3 Current (Max),A,11.88
,,2023-06-15T15:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.88
,,2023-06-15T15:00:00.000+00:00,feeder,2.0,L2 Current (Min),A,19.88
,,2023-06-15T15:00:00.000+00:00,feeder,2.0,L2 Current (Max),A,20.38
,,2023-06-15T15:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.12
,,2023-06-15T15:00:00.000+00:00,feeder,2.0,L1 Current (Min),A,15.0
,,2023-06-15T15:00:00.000+00:00,feeder,2.0,L1 Current (Max),A,15.88
,,2023-06-15T15:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.5
,,2023-06-15T15:00:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-15T15:00:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-7.87
,,2023-06-15T15:00:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-15T15:00:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-12.06
,,2023-06-15T15:00:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-15T15:00:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-8.5
,,2023-06-15T15:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-15T15:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
,,2023-06-15T15:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-15T15:00:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.96365
,,2023-06-15T15:00:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.94965
,,2023-06-15T15:00:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9566600000000001
,,2023-06-15T15:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.0
,,2023-06-15T15:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.0
,,2023-06-15T15:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.0
,,2023-06-15T15:00:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-15T15:00:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-15T15:00:00.000+00:00,feeder,1.0,L3 Current (Min),A,23.12
,,2023-06-15T15:00:00.000+00:00,feeder,1.0,L3 Current (Max),A,23.62
,,2023-06-15T15:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.38
,,2023-06-15T15:00:00.000+00:00,feeder,1.0,L2 Current (Min),A,50.5
,,2023-06-15T15:00:00.000+00:00,feeder,1.0,L2 Current (Max),A,50.5
,,2023-06-15T15:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.5
,,2023-06-15T15:00:00.000+00:00,feeder,1.0,L1 Current (Min),A,30.62
,,2023-06-15T15:00:00.000+00:00,feeder,1.0,L1 Current (Max),A,30.75
,,2023-06-15T15:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.62
,,2023-06-15T15:00:00.000+00:00,busbar,,L3 Voltage (Min),V,246.97
,,2023-06-15T15:00:00.000+00:00,busbar,,L3 Voltage (Max),V,247.0
,,2023-06-15T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.98
,,2023-06-15T15:00:00.000+00:00,busbar,,L2 Voltage (Min),V,247.47
,,2023-06-15T15:00:00.000+00:00,busbar,,L2 Voltage (Max),V,247.52
,,2023-06-15T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.5
,,2023-06-15T15:00:00.000+00:00,busbar,,L1 Voltage (Min),V,246.77
,,2023-06-15T15:00:00.000+00:00,busbar,,L1 Voltage (Max),V,246.81
,,2023-06-15T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.78
,,2023-06-15T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
,,2023-06-15T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
,,2023-06-15T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
,,2023-06-15T15:00:00.000+00:00,busbar,,L3 Active Power,kW,22.0
,,2023-06-15T15:00:00.000+00:00,busbar,,L2 Active Power,kW,37.0
,,2023-06-15T15:00:00.000+00:00,busbar,,L1 Active Power,kW,21.0
,,2023-06-15T15:00:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-15T15:00:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-15T15:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-15T15:00:00.000+00:00,busbar,,L3 Current (Min),A,91.25
,,2023-06-15T15:00:00.000+00:00,busbar,,L3 Current (Max),A,91.5
,,2023-06-15T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,91.38
,,2023-06-15T15:00:00.000+00:00,busbar,,L2 Current (Min),A,151.38
,,2023-06-15T15:00:00.000+00:00,busbar,,L2 Current (Max),A,152.0
,,2023-06-15T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,151.75
,,2023-06-15T15:00:00.000+00:00,busbar,,L1 Current (Min),A,87.0
,,2023-06-15T15:00:00.000+00:00,busbar,,L1 Current (Max),A,87.75
,,2023-06-15T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,87.38
,,2023-06-15T15:00:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-15T15:00:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-15T14:50:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
,,2023-06-15T14:50:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-0.75
,,2023-06-15T14:50:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
,,2023-06-15T14:50:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,1.0
,,2023-06-15T14:50:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
,,2023-06-15T14:50:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-8.63
,,2023-06-15T14:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
,,2023-06-15T14:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
,,2023-06-15T14:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-15T14:50:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9722299999999999
,,2023-06-15T14:50:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9802200000000001
,,2023-06-15T14:50:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9694200000000001
,,2023-06-15T14:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.0
,,2023-06-15T14:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.0
,,2023-06-15T14:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.0
,,2023-06-15T14:50:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
,,2023-06-15T14:50:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
,,2023-06-15T14:50:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
,,2023-06-15T14:50:00.000+00:00,feeder,4.0,L3 Current (Min),A,15.5
,,2023-06-15T14:50:00.000+00:00,feeder,4.0,L3 Current (Max),A,15.5
,,2023-06-15T14:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.5
,,2023-06-15T14:50:00.000+00:00,feeder,4.0,L2 Current (Min),A,20.88
,,2023-06-15T14:50:00.000+00:00,feeder,4.0,L2 Current (Max),A,21.0
,,2023-06-15T14:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,21.0
,,2023-06-15T14:50:00.000+00:00,feeder,4.0,L1 Current (Min),A,21.75
,,2023-06-15T14:50:00.000+00:00,feeder,4.0,L1 Current (Max),A,21.88
,,2023-06-15T14:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,21.88
,,2023-06-15T14:50:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
,,2023-06-15T14:50:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-15.07
,,2023-06-15T14:50:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
,,2023-06-15T14:50:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-19.88
,,2023-06-15T14:50:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
,,2023-06-15T14:50:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-65.37
,,2023-06-15T14:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-15T14:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
,,2023-06-15T14:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-15T14:50:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.87628
,,2023-06-15T14:50:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.8109999999999999
,,2023-06-15T14:50:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.36141
,,2023-06-15T14:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.0
,,2023-06-15T14:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.0
,,2023-06-15T14:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.0
,,2023-06-15T14:50:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
,,2023-06-15T14:50:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
,,2023-06-15T14:50:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
,,2023-06-15T14:50:00.000+00:00,feeder,3.0,L3 Current (Min),A,16.75
,,2023-06-15T14:50:00.000+00:00,feeder,3.0,L3 Current (Max),A,17.0
,,2023-06-15T14:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,16.88
,,2023-06-15T14:50:00.000+00:00,feeder,3.0,L2 Current (Min),A,17.88
,,2023-06-15T14:50:00.000+00:00,feeder,3.0,L2 Current (Max),A,22.88
,,2023-06-15T14:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,18.88
,,2023-06-15T14:50:00.000+00:00,feeder,3.0,L1 Current (Min),A,10.12
,,2023-06-15T14:50:00.000+00:00,feeder,3.0,L1 Current (Max),A,10.75
,,2023-06-15T14:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,10.5
,,2023-06-15T14:50:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-15T14:50:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-21.5
,,2023-06-15T14:50:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-15T14:50:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-12.06
,,2023-06-15T14:50:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-15T14:50:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,0.5
,,2023-06-15T14:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-15T14:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
,,2023-06-15T14:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
,,2023-06-15T14:50:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8931600000000001
,,2023-06-15T14:50:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9313600000000001
,,2023-06-15T14:50:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98065
,,2023-06-15T14:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
,,2023-06-15T14:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.0
,,2023-06-15T14:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.0
,,2023-06-15T14:50:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-15T14:50:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-15T14:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-15T14:50:00.000+00:00,feeder,2.0,L3 Current (Min),A,12.0
,,2023-06-15T14:50:00.000+00:00,feeder,2.0,L3 Current (Max),A,12.0
,,2023-06-15T14:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.0
,,2023-06-15T14:50:00.000+00:00,feeder,2.0,L2 Current (Min),A,12.12
,,2023-06-15T14:50:00.000+00:00,feeder,2.0,L2 Current (Max),A,12.75
,,2023-06-15T14:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.5
,,2023-06-15T14:50:00.000+00:00,feeder,2.0,L1 Current (Min),A,20.25
,,2023-06-15T14:50:00.000+00:00,feeder,2.0,L1 Current (Max),A,20.62
,,2023-06-15T14:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.38
,,2023-06-15T14:50:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-15T14:50:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-8.93
,,2023-06-15T14:50:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-15T14:50:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-17.81
,,2023-06-15T14:50:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-15T14:50:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-6.5
,,2023-06-15T14:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-15T14:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
,,2023-06-15T14:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-15T14:50:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9228200000000001
,,2023-06-15T14:50:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.89676
,,2023-06-15T14:50:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9538
,,2023-06-15T14:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.0
,,2023-06-15T14:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.0
,,2023-06-15T14:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.0
,,2023-06-15T14:50:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-15T14:50:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-15T14:50:00.000+00:00,feeder,1.0,L3 Current (Min),A,20.0
,,2023-06-15T14:50:00.000+00:00,feeder,1.0,L3 Current (Max),A,20.25
,,2023-06-15T14:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.25
,,2023-06-15T14:50:00.000+00:00,feeder,1.0,L2 Current (Min),A,29.5
,,2023-06-15T14:50:00.000+00:00,feeder,1.0,L2 Current (Max),A,29.62
,,2023-06-15T14:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.5
,,2023-06-15T14:50:00.000+00:00,feeder,1.0,L1 Current (Min),A,29.38
,,2023-06-15T14:50:00.000+00:00,feeder,1.0,L1 Current (Max),A,29.62
,,2023-06-15T14:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.5
,,2023-06-15T14:50:00.000+00:00,busbar,,L3 Voltage (Min),V,245.02
,,2023-06-15T14:50:00.000+00:00,busbar,,L3 Voltage (Max),V,245.06
,,2023-06-15T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.05
,,2023-06-15T14:50:00.000+00:00,busbar,,L2 Voltage (Min),V,245.89
,,2023-06-15T14:50:00.000+00:00,busbar,,L2 Voltage (Max),V,246.02
,,2023-06-15T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.94
,,2023-06-15T14:50:00.000+00:00,busbar,,L1 Voltage (Min),V,244.61
,,2023-06-15T14:50:00.000+00:00,busbar,,L1 Voltage (Max),V,244.8
,,2023-06-15T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.72
,,2023-06-15T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
,,2023-06-15T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
,,2023-06-15T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
,,2023-06-15T14:50:00.000+00:00,busbar,,L3 Active Power,kW,15.0
,,2023-06-15T14:50:00.000+00:00,busbar,,L2 Active Power,kW,18.0
,,2023-06-15T14:50:00.000+00:00,busbar,,L1 Active Power,kW,18.0
,,2023-06-15T14:50:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-15T14:50:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-15T14:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-15T14:50:00.000+00:00,busbar,,L3 Current (Min),A,63.25
,,2023-06-15T14:50:00.000+00:00,busbar,,L3 Current (Max),A,63.75
,,2023-06-15T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,63.5
,,2023-06-15T14:50:00.000+00:00,busbar,,L2 Current (Min),A,79.5
,,2023-06-15T14:50:00.000+00:00,busbar,,L2 Current (Max),A,84.88
,,2023-06-15T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,80.62
,,2023-06-15T14:50:00.000+00:00,busbar,,L1 Current (Min),A,76.5
,,2023-06-15T14:50:00.000+00:00,busbar,,L1 Current (Max),A,79.62
,,2023-06-15T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,77.88
,,2023-06-15T14:50:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-15T14:50:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-15T14:40:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
,,2023-06-15T14:40:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-45.94
,,2023-06-15T14:40:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
,,2023-06-15T14:40:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,0.38
,,2023-06-15T14:40:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
,,2023-06-15T14:40:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-24.12
,,2023-06-15T14:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-15T14:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
,,2023-06-15T14:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-15T14:40:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.4316
,,2023-06-15T14:40:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9675299999999999
,,2023-06-15T14:40:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.84698
,,2023-06-15T14:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.0
,,2023-06-15T14:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.0
,,2023-06-15T14:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.0
,,2023-06-15T14:40:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
,,2023-06-15T14:40:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
,,2023-06-15T14:40:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
,,2023-06-15T14:40:00.000+00:00,feeder,4.0,L3 Current (Min),A,5.25
,,2023-06-15T14:40:00.000+00:00,feeder,4.0,L3 Current (Max),A,5.38
,,2023-06-15T14:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,5.38
,,2023-06-15T14:40:00.000+00:00,feeder,4.0,L2 Current (Min),A,16.62
,,2023-06-15T14:40:00.000+00:00,feeder,4.0,L2 Current (Max),A,16.75
,,2023-06-15T14:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,16.75
,,2023-06-15T14:40:00.000+00:00,feeder,4.0,L1 Current (Min),A,10.12
,,2023-06-15T14:40:00.000+00:00,feeder,4.0,L1 Current (Max),A,10.12
,,2023-06-15T14:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,10.12
,,2023-06-15T14:40:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
,,2023-06-15T14:40:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-2.12
,,2023-06-15T14:40:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
,,2023-06-15T14:40:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-33.44
,,2023-06-15T14:40:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
,,2023-06-15T14:40:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-124.5
,,2023-06-15T14:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
,,2023-06-15T14:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
,,2023-06-15T14:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
,,2023-06-15T14:40:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9564799999999999
,,2023-06-15T14:40:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.75665
,,2023-06-15T14:40:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,-0.43493000000000004
,,2023-06-15T14:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.0
,,2023-06-15T14:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.0
,,2023-06-15T14:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,-1.0
,,2023-06-15T14:40:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
,,2023-06-15T14:40:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
,,2023-06-15T14:40:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
,,2023-06-15T14:40:00.000+00:00,feeder,3.0,L3 Current (Min),A,25.38
,,2023-06-15T14:40:00.000+00:00,feeder,3.0,L3 Current (Max),A,25.38
,,2023-06-15T14:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,25.38
,,2023-06-15T14:40:00.000+00:00,feeder,3.0,L2 Current (Min),A,18.75
,,2023-06-15T14:40:00.000+00:00,feeder,3.0,L2 Current (Max),A,19.12
,,2023-06-15T14:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,18.88
,,2023-06-15T14:40:00.000+00:00,feeder,3.0,L1 Current (Min),A,12.88
,,2023-06-15T14:40:00.000+00:00,feeder,3.0,L1 Current (Max),A,13.12
,,2023-06-15T14:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,13.0
,,2023-06-15T14:40:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-15T14:40:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-21.19
,,2023-06-15T14:40:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-15T14:40:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-15.69
,,2023-06-15T14:40:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-15T14:40:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-7.44
,,2023-06-15T14:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-15T14:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
,,2023-06-15T14:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-15T14:40:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.90259
,,2023-06-15T14:40:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9393299999999999
,,2023-06-15T14:40:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9747
,,2023-06-15T14:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
,,2023-06-15T14:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.0
,,2023-06-15T14:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.0
,,2023-06-15T14:40:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-15T14:40:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-15T14:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-15T14:40:00.000+00:00,feeder,2.0,L3 Current (Min),A,12.25
,,2023-06-15T14:40:00.000+00:00,feeder,2.0,L3 Current (Max),A,12.38
,,2023-06-15T14:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.25
,,2023-06-15T14:40:00.000+00:00,feeder,2.0,L2 Current (Min),A,17.88
,,2023-06-15T14:40:00.000+00:00,feeder,2.0,L2 Current (Max),A,18.12
,,2023-06-15T14:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.0
,,2023-06-15T14:40:00.000+00:00,feeder,2.0,L1 Current (Min),A,19.75
,,2023-06-15T14:40:00.000+00:00,feeder,2.0,L1 Current (Max),A,19.88
,,2023-06-15T14:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.75
,,2023-06-15T14:40:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-15T14:40:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-9.19
,,2023-06-15T14:40:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-15T14:40:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-30.56
,,2023-06-15T14:40:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-15T14:40:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-22.62
,,2023-06-15T14:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-15T14:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
,,2023-06-15T14:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-15T14:40:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9221799999999999
,,2023-06-15T14:40:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.7400800000000001
,,2023-06-15T14:40:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.61053
,,2023-06-15T14:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.0
,,2023-06-15T14:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.0
,,2023-06-15T14:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.0
,,2023-06-15T14:40:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-15T14:40:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-15T14:40:00.000+00:00,feeder,1.0,L3 Current (Min),A,22.25
,,2023-06-15T14:40:00.000+00:00,feeder,1.0,L3 Current (Max),A,23.62
,,2023-06-15T14:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.0
,,2023-06-15T14:40:00.000+00:00,feeder,1.0,L2 Current (Min),A,24.62
,,2023-06-15T14:40:00.000+00:00,feeder,1.0,L2 Current (Max),A,26.25
,,2023-06-15T14:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.88
,,2023-06-15T14:40:00.000+00:00,feeder,1.0,L1 Current (Min),A,9.88
,,2023-06-15T14:40:00.000+00:00,feeder,1.0,L1 Current (Max),A,10.0
,,2023-06-15T14:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.88
,,2023-06-15T14:40:00.000+00:00,busbar,,L3 Voltage (Min),V,244.19
,,2023-06-15T14:40:00.000+00:00,busbar,,L3 Voltage (Max),V,244.27
,,2023-06-15T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.23
,,2023-06-15T14:40:00.000+00:00,busbar,,L2 Voltage (Min),V,245.19
,,2023-06-15T14:40:00.000+00:00,busbar,,L2 Voltage (Max),V,245.22
,,2023-06-15T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.2
,,2023-06-15T14:40:00.000+00:00,busbar,,L1 Voltage (Min),V,244.39
,,2023-06-15T14:40:00.000+00:00,busbar,,L1 Voltage (Max),V,244.45
,,2023-06-15T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.44
,,2023-06-15T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
,,2023-06-15T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
,,2023-06-15T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
,,2023-06-15T14:40:00.000+00:00,busbar,,L3 Active Power,kW,14.0
,,2023-06-15T14:40:00.000+00:00,busbar,,L2 Active Power,kW,16.0
,,2023-06-15T14:40:00.000+00:00,busbar,,L1 Active Power,kW,7.0
,,2023-06-15T14:40:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-15T14:40:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-15T14:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-15T14:40:00.000+00:00,busbar,,L3 Current (Min),A,62.88
,,2023-06-15T14:40:00.000+00:00,busbar,,L3 Current (Max),A,63.75
,,2023-06-15T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,63.5
,,2023-06-15T14:40:00.000+00:00,busbar,,L2 Current (Min),A,75.88
,,2023-06-15T14:40:00.000+00:00,busbar,,L2 Current (Max),A,77.5
,,2023-06-15T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,77.12
,,2023-06-15T14:40:00.000+00:00,busbar,,L1 Current (Min),A,40.12
,,2023-06-15T14:40:00.000+00:00,busbar,,L1 Current (Max),A,40.5
,,2023-06-15T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,40.25
,,2023-06-15T14:40:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-15T14:40:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-15T14:30:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
,,2023-06-15T14:30:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-45.25
,,2023-06-15T14:30:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
,,2023-06-15T14:30:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-10.63
,,2023-06-15T14:30:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
,,2023-06-15T14:30:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-29.0
,,2023-06-15T14:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-15T14:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
,,2023-06-15T14:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-15T14:30:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.44823
,,2023-06-15T14:30:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.91812
,,2023-06-15T14:30:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.81097
,,2023-06-15T14:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.0
,,2023-06-15T14:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.0
,,2023-06-15T14:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.0
,,2023-06-15T14:30:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
,,2023-06-15T14:30:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
,,2023-06-15T14:30:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
,,2023-06-15T14:30:00.000+00:00,feeder,4.0,L3 Current (Min),A,5.38
,,2023-06-15T14:30:00.000+00:00,feeder,4.0,L3 Current (Max),A,5.38
,,2023-06-15T14:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,5.38
,,2023-06-15T14:30:00.000+00:00,feeder,4.0,L2 Current (Min),A,11.0
,,2023-06-15T14:30:00.000+00:00,feeder,4.0,L2 Current (Max),A,11.12
,,2023-06-15T14:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,11.0
,,2023-06-15T14:30:00.000+00:00,feeder,4.0,L1 Current (Min),A,9.88
,,2023-06-15T14:30:00.000+00:00,feeder,4.0,L1 Current (Max),A,9.88
,,2023-06-15T14:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,9.88
,,2023-06-15T14:30:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
,,2023-06-15T14:30:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-6.81
,,2023-06-15T14:30:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
,,2023-06-15T14:30:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-84.0
,,2023-06-15T14:30:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
,,2023-06-15T14:30:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-129.81
,,2023-06-15T14:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
,,2023-06-15T14:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
,,2023-06-15T14:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
,,2023-06-15T14:30:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.86346
,,2023-06-15T14:30:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,-0.0068200000000000005
,,2023-06-15T14:30:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,-0.49062
,,2023-06-15T14:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.0
,,2023-06-15T14:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.0
,,2023-06-15T14:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,-1.0
,,2023-06-15T14:30:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
,,2023-06-15T14:30:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
,,2023-06-15T14:30:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
,,2023-06-15T14:30:00.000+00:00,feeder,3.0,L3 Current (Min),A,14.5
,,2023-06-15T14:30:00.000+00:00,feeder,3.0,L3 Current (Max),A,14.62
,,2023-06-15T14:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,14.5
,,2023-06-15T14:30:00.000+00:00,feeder,3.0,L2 Current (Min),A,11.88
,,2023-06-15T14:30:00.000+00:00,feeder,3.0,L2 Current (Max),A,12.0
,,2023-06-15T14:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,12.0
,,2023-06-15T14:30:00.000+00:00,feeder,3.0,L1 Current (Min),A,11.38
,,2023-06-15T14:30:00.000+00:00,feeder,3.0,L1 Current (Max),A,11.5
,,2023-06-15T14:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,11.5
,,2023-06-15T14:30:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-15T14:30:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-22.56
,,2023-06-15T14:30:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-15T14:30:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-35.63
,,2023-06-15T14:30:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-15T14:30:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-9.94
,,2023-06-15T14:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-15T14:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
,,2023-06-15T14:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
,,2023-06-15T14:30:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.89361
,,2023-06-15T14:30:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.76464
,,2023-06-15T14:30:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9515399999999999
,,2023-06-15T14:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
,,2023-06-15T14:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.0
,,2023-06-15T14:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.0
,,2023-06-15T14:30:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-15T14:30:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-15T14:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-15T14:30:00.000+00:00,feeder,2.0,L3 Current (Min),A,12.0
,,2023-06-15T14:30:00.000+00:00,feeder,2.0,L3 Current (Max),A,12.25
,,2023-06-15T14:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.12
,,2023-06-15T14:30:00.000+00:00,feeder,2.0,L2 Current (Min),A,9.88
,,2023-06-15T14:30:00.000+00:00,feeder,2.0,L2 Current (Max),A,10.62
,,2023-06-15T14:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.25
,,2023-06-15T14:30:00.000+00:00,feeder,2.0,L1 Current (Min),A,11.62
,,2023-06-15T14:30:00.000+00:00,feeder,2.0,L1 Current (Max),A,11.88
,,2023-06-15T14:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,11.75
,,2023-06-15T14:30:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-15T14:30:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-9.31
,,2023-06-15T14:30:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-15T14:30:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-11.19
,,2023-06-15T14:30:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-15T14:30:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-62.31
,,2023-06-15T14:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-15T14:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
,,2023-06-15T14:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-15T14:30:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.86334
,,2023-06-15T14:30:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9363100000000001
,,2023-06-15T14:30:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.27309
,,2023-06-15T14:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.0
,,2023-06-15T14:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.0
,,2023-06-15T14:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.0
,,2023-06-15T14:30:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-15T14:30:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-15T14:30:00.000+00:00,feeder,1.0,L3 Current (Min),A,19.62
,,2023-06-15T14:30:00.000+00:00,feeder,1.0,L3 Current (Max),A,23.62
,,2023-06-15T14:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.88
,,2023-06-15T14:30:00.000+00:00,feeder,1.0,L2 Current (Min),A,39.38
,,2023-06-15T14:30:00.000+00:00,feeder,1.0,L2 Current (Max),A,39.5
,,2023-06-15T14:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.38
,,2023-06-15T14:30:00.000+00:00,feeder,1.0,L1 Current (Min),A,8.75
,,2023-06-15T14:30:00.000+00:00,feeder,1.0,L1 Current (Max),A,8.88
,,2023-06-15T14:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.75
,,2023-06-15T14:30:00.000+00:00,busbar,,L3 Voltage (Min),V,244.5
,,2023-06-15T14:30:00.000+00:00,busbar,,L3 Voltage (Max),V,244.53
,,2023-06-15T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.52
,,2023-06-15T14:30:00.000+00:00,busbar,,L2 Voltage (Min),V,245.33
,,2023-06-15T14:30:00.000+00:00,busbar,,L2 Voltage (Max),V,245.42
,,2023-06-15T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.38
,,2023-06-15T14:30:00.000+00:00,busbar,,L1 Voltage (Min),V,244.56
,,2023-06-15T14:30:00.000+00:00,busbar,,L1 Voltage (Max),V,244.59
,,2023-06-15T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.56
,,2023-06-15T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
,,2023-06-15T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
,,2023-06-15T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
,,2023-06-15T14:30:00.000+00:00,busbar,,L3 Active Power,kW,11.0
,,2023-06-15T14:30:00.000+00:00,busbar,,L2 Active Power,kW,13.0
,,2023-06-15T14:30:00.000+00:00,busbar,,L1 Active Power,kW,4.0
,,2023-06-15T14:30:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-15T14:30:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-15T14:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-15T14:30:00.000+00:00,busbar,,L3 Current (Min),A,49.5
,,2023-06-15T14:30:00.000+00:00,busbar,,L3 Current (Max),A,51.38
,,2023-06-15T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,50.12
,,2023-06-15T14:30:00.000+00:00,busbar,,L2 Current (Min),A,65.38
,,2023-06-15T14:30:00.000+00:00,busbar,,L2 Current (Max),A,66.38
,,2023-06-15T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,65.75
,,2023-06-15T14:30:00.000+00:00,busbar,,L1 Current (Min),A,31.62
,,2023-06-15T14:30:00.000+00:00,busbar,,L1 Current (Max),A,31.75
,,2023-06-15T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,31.75
,,2023-06-15T14:30:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-15T14:30:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-15T14:20:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
,,2023-06-15T14:20:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-13.87
,,2023-06-15T14:20:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
,,2023-06-15T14:20:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-11.44
,,2023-06-15T14:20:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
,,2023-06-15T14:20:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-20.5
,,2023-06-15T14:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
,,2023-06-15T14:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
,,2023-06-15T14:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-15T14:20:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.86261
,,2023-06-15T14:20:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.90756
,,2023-06-15T14:20:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.8718899999999999
,,2023-06-15T14:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.0
,,2023-06-15T14:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.0
,,2023-06-15T14:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.0
,,2023-06-15T14:20:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
,,2023-06-15T14:20:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
,,2023-06-15T14:20:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
,,2023-06-15T14:20:00.000+00:00,feeder,4.0,L3 Current (Min),A,9.12
,,2023-06-15T14:20:00.000+00:00,feeder,4.0,L3 Current (Max),A,9.12
,,2023-06-15T14:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,9.12
,,2023-06-15T14:20:00.000+00:00,feeder,4.0,L2 Current (Min),A,10.62
,,2023-06-15T14:20:00.000+00:00,feeder,4.0,L2 Current (Max),A,10.75
,,2023-06-15T14:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,10.62
,,2023-06-15T14:20:00.000+00:00,feeder,4.0,L1 Current (Min),A,12.0
,,2023-06-15T14:20:00.000+00:00,feeder,4.0,L1 Current (Max),A,12.0
,,2023-06-15T14:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,12.0
,,2023-06-15T14:20:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
,,2023-06-15T14:20:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-7.87
,,2023-06-15T14:20:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
,,2023-06-15T14:20:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-15.69
,,2023-06-15T14:20:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
,,2023-06-15T14:20:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-26.94
,,2023-06-15T14:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-15T14:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
,,2023-06-15T14:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
,,2023-06-15T14:20:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9297200000000001
,,2023-06-15T14:20:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9314
,,2023-06-15T14:20:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8174100000000001
,,2023-06-15T14:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.0
,,2023-06-15T14:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.0
,,2023-06-15T14:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.0
,,2023-06-15T14:20:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
,,2023-06-15T14:20:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
,,2023-06-15T14:20:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
,,2023-06-15T14:20:00.000+00:00,feeder,3.0,L3 Current (Min),A,22.12
,,2023-06-15T14:20:00.000+00:00,feeder,3.0,L3 Current (Max),A,22.38
,,2023-06-15T14:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,22.25
,,2023-06-15T14:20:00.000+00:00,feeder,3.0,L2 Current (Min),A,35.5
,,2023-06-15T14:20:00.000+00:00,feeder,3.0,L2 Current (Max),A,37.88
,,2023-06-15T14:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,36.75
,,2023-06-15T14:20:00.000+00:00,feeder,3.0,L1 Current (Min),A,21.25
,,2023-06-15T14:20:00.000+00:00,feeder,3.0,L1 Current (Max),A,21.38
,,2023-06-15T14:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,21.25
,,2023-06-15T14:20:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-15T14:20:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-26.06
,,2023-06-15T14:20:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-15T14:20:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-37.31
,,2023-06-15T14:20:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-15T14:20:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-11.56
,,2023-06-15T14:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-15T14:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
,,2023-06-15T14:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-15T14:20:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8598899999999999
,,2023-06-15T14:20:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.72277
,,2023-06-15T14:20:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.93579
,,2023-06-15T14:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.0
,,2023-06-15T14:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.0
,,2023-06-15T14:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.0
,,2023-06-15T14:20:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-15T14:20:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-15T14:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-15T14:20:00.000+00:00,feeder,2.0,L3 Current (Min),A,11.75
,,2023-06-15T14:20:00.000+00:00,feeder,2.0,L3 Current (Max),A,11.75
,,2023-06-15T14:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.75
,,2023-06-15T14:20:00.000+00:00,feeder,2.0,L2 Current (Min),A,10.25
,,2023-06-15T14:20:00.000+00:00,feeder,2.0,L2 Current (Max),A,10.5
,,2023-06-15T14:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.38
,,2023-06-15T14:20:00.000+00:00,feeder,2.0,L1 Current (Min),A,11.38
,,2023-06-15T14:20:00.000+00:00,feeder,2.0,L1 Current (Max),A,11.62
