Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,,2023-06-15T14:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,11.5
,,2023-06-15T14:20:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-15T14:20:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-9.31
,,2023-06-15T14:20:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-15T14:20:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-12.06
,,2023-06-15T14:20:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-15T14:20:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-15.44
,,2023-06-15T14:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-15T14:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
,,2023-06-15T14:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-15T14:20:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.94134
,,2023-06-15T14:20:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9389299999999999
,,2023-06-15T14:20:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8576299999999999
,,2023-06-15T14:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.0
,,2023-06-15T14:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.0
,,2023-06-15T14:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.0
,,2023-06-15T14:20:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-15T14:20:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-15T14:20:00.000+00:00,feeder,1.0,L3 Current (Min),A,22.0
,,2023-06-15T14:20:00.000+00:00,feeder,1.0,L3 Current (Max),A,24.12
,,2023-06-15T14:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.12
,,2023-06-15T14:20:00.000+00:00,feeder,1.0,L2 Current (Min),A,43.38
,,2023-06-15T14:20:00.000+00:00,feeder,1.0,L2 Current (Max),A,43.75
,,2023-06-15T14:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.5
,,2023-06-15T14:20:00.000+00:00,feeder,1.0,L1 Current (Min),A,15.25
,,2023-06-15T14:20:00.000+00:00,feeder,1.0,L1 Current (Max),A,15.25
,,2023-06-15T14:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.25
,,2023-06-15T14:20:00.000+00:00,busbar,,L3 Voltage (Min),V,244.69
,,2023-06-15T14:20:00.000+00:00,busbar,,L3 Voltage (Max),V,244.69
,,2023-06-15T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.69
,,2023-06-15T14:20:00.000+00:00,busbar,,L2 Voltage (Min),V,245.67
,,2023-06-15T14:20:00.000+00:00,busbar,,L2 Voltage (Max),V,245.69
,,2023-06-15T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.67
,,2023-06-15T14:20:00.000+00:00,busbar,,L1 Voltage (Min),V,244.89
,,2023-06-15T14:20:00.000+00:00,busbar,,L1 Voltage (Max),V,244.89
,,2023-06-15T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.89
,,2023-06-15T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
,,2023-06-15T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
,,2023-06-15T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
,,2023-06-15T14:20:00.000+00:00,busbar,,L3 Active Power,kW,15.0
,,2023-06-15T14:20:00.000+00:00,busbar,,L2 Active Power,kW,23.0
,,2023-06-15T14:20:00.000+00:00,busbar,,L1 Active Power,kW,13.0
,,2023-06-15T14:20:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-15T14:20:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-15T14:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-15T14:20:00.000+00:00,busbar,,L3 Current (Min),A,64.5
,,2023-06-15T14:20:00.000+00:00,busbar,,L3 Current (Max),A,66.25
,,2023-06-15T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,65.38
,,2023-06-15T14:20:00.000+00:00,busbar,,L2 Current (Min),A,98.88
,,2023-06-15T14:20:00.000+00:00,busbar,,L2 Current (Max),A,101.38
,,2023-06-15T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,100.12
,,2023-06-15T14:20:00.000+00:00,busbar,,L1 Current (Min),A,59.5
,,2023-06-15T14:20:00.000+00:00,busbar,,L1 Current (Max),A,59.62
,,2023-06-15T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,59.62
,,2023-06-15T14:20:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-15T14:20:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-15T14:10:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
,,2023-06-15T14:10:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-24.75
,,2023-06-15T14:10:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
,,2023-06-15T14:10:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-8.63
,,2023-06-15T14:10:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
,,2023-06-15T14:10:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-18.19
,,2023-06-15T14:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-15T14:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
,,2023-06-15T14:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-15T14:10:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.79303
,,2023-06-15T14:10:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.91791
,,2023-06-15T14:10:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.89044
,,2023-06-15T14:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.0
,,2023-06-15T14:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.0
,,2023-06-15T14:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.0
,,2023-06-15T14:10:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
,,2023-06-15T14:10:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
,,2023-06-15T14:10:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
,,2023-06-15T14:10:00.000+00:00,feeder,4.0,L3 Current (Min),A,8.25
,,2023-06-15T14:10:00.000+00:00,feeder,4.0,L3 Current (Max),A,8.38
,,2023-06-15T14:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,8.38
,,2023-06-15T14:10:00.000+00:00,feeder,4.0,L2 Current (Min),A,10.88
,,2023-06-15T14:10:00.000+00:00,feeder,4.0,L2 Current (Max),A,11.0
,,2023-06-15T14:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,10.88
,,2023-06-15T14:10:00.000+00:00,feeder,4.0,L1 Current (Min),A,12.88
,,2023-06-15T14:10:00.000+00:00,feeder,4.0,L1 Current (Max),A,12.88
,,2023-06-15T14:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,12.88
,,2023-06-15T14:10:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
,,2023-06-15T14:10:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-7.56
,,2023-06-15T14:10:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
,,2023-06-15T14:10:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-19.94
,,2023-06-15T14:10:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
,,2023-06-15T14:10:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-23.12
,,2023-06-15T14:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-15T14:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
,,2023-06-15T14:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.0
,,2023-06-15T14:10:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.93371
,,2023-06-15T14:10:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.88446
,,2023-06-15T14:10:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8808
,,2023-06-15T14:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.0
,,2023-06-15T14:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.0
,,2023-06-15T14:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.0
,,2023-06-15T14:10:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
,,2023-06-15T14:10:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
,,2023-06-15T14:10:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
,,2023-06-15T14:10:00.000+00:00,feeder,3.0,L3 Current (Min),A,23.12
,,2023-06-15T14:10:00.000+00:00,feeder,3.0,L3 Current (Max),A,23.38
,,2023-06-15T14:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,23.25
,,2023-06-15T14:10:00.000+00:00,feeder,3.0,L2 Current (Min),A,25.25
,,2023-06-15T14:10:00.000+00:00,feeder,3.0,L2 Current (Max),A,25.38
,,2023-06-15T14:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,25.25
,,2023-06-15T14:10:00.000+00:00,feeder,3.0,L1 Current (Min),A,27.75
,,2023-06-15T14:10:00.000+00:00,feeder,3.0,L1 Current (Max),A,27.75
,,2023-06-15T14:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,27.75
,,2023-06-15T14:10:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-15T14:10:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-18.62
,,2023-06-15T14:10:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-15T14:10:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-29.38
,,2023-06-15T14:10:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-15T14:10:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-12.5
,,2023-06-15T14:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-15T14:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
,,2023-06-15T14:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-15T14:10:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9131799999999999
,,2023-06-15T14:10:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.78164
,,2023-06-15T14:10:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9290799999999999
,,2023-06-15T14:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.0
,,2023-06-15T14:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.0
,,2023-06-15T14:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.0
,,2023-06-15T14:10:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-15T14:10:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-15T14:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-15T14:10:00.000+00:00,feeder,2.0,L3 Current (Min),A,10.88
,,2023-06-15T14:10:00.000+00:00,feeder,2.0,L3 Current (Max),A,11.0
,,2023-06-15T14:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.88
,,2023-06-15T14:10:00.000+00:00,feeder,2.0,L2 Current (Min),A,10.12
,,2023-06-15T14:10:00.000+00:00,feeder,2.0,L2 Current (Max),A,10.88
,,2023-06-15T14:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.5
,,2023-06-15T14:10:00.000+00:00,feeder,2.0,L1 Current (Min),A,11.0
,,2023-06-15T14:10:00.000+00:00,feeder,2.0,L1 Current (Max),A,11.0
,,2023-06-15T14:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,11.0
,,2023-06-15T14:10:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-15T14:10:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-4.12
,,2023-06-15T14:10:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-15T14:10:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-19.75
,,2023-06-15T14:10:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-15T14:10:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-4.81
,,2023-06-15T14:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
,,2023-06-15T14:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
,,2023-06-15T14:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-15T14:10:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9646600000000001
,,2023-06-15T14:10:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.87405
,,2023-06-15T14:10:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.96304
,,2023-06-15T14:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.0
,,2023-06-15T14:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.0
,,2023-06-15T14:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.0
,,2023-06-15T14:10:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-15T14:10:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-15T14:10:00.000+00:00,feeder,1.0,L3 Current (Min),A,26.62
,,2023-06-15T14:10:00.000+00:00,feeder,1.0,L3 Current (Max),A,27.12
,,2023-06-15T14:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.75
,,2023-06-15T14:10:00.000+00:00,feeder,1.0,L2 Current (Min),A,34.25
,,2023-06-15T14:10:00.000+00:00,feeder,1.0,L2 Current (Max),A,34.38
,,2023-06-15T14:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.38
,,2023-06-15T14:10:00.000+00:00,feeder,1.0,L1 Current (Min),A,25.88
,,2023-06-15T14:10:00.000+00:00,feeder,1.0,L1 Current (Max),A,26.0
,,2023-06-15T14:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.0
,,2023-06-15T14:10:00.000+00:00,busbar,,L3 Voltage (Min),V,244.38
,,2023-06-15T14:10:00.000+00:00,busbar,,L3 Voltage (Max),V,244.45
,,2023-06-15T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.41
,,2023-06-15T14:10:00.000+00:00,busbar,,L2 Voltage (Min),V,245.55
,,2023-06-15T14:10:00.000+00:00,busbar,,L2 Voltage (Max),V,245.58
,,2023-06-15T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.56
,,2023-06-15T14:10:00.000+00:00,busbar,,L1 Voltage (Min),V,244.45
,,2023-06-15T14:10:00.000+00:00,busbar,,L1 Voltage (Max),V,244.52
,,2023-06-15T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.47
,,2023-06-15T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
,,2023-06-15T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
,,2023-06-15T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
,,2023-06-15T14:10:00.000+00:00,busbar,,L3 Active Power,kW,16.0
,,2023-06-15T14:10:00.000+00:00,busbar,,L2 Active Power,kW,17.0
,,2023-06-15T14:10:00.000+00:00,busbar,,L1 Active Power,kW,17.0
,,2023-06-15T14:10:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-15T14:10:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-15T14:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-15T14:10:00.000+00:00,busbar,,L3 Current (Min),A,68.12
,,2023-06-15T14:10:00.000+00:00,busbar,,L3 Current (Max),A,68.75
,,2023-06-15T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,68.25
,,2023-06-15T14:10:00.000+00:00,busbar,,L2 Current (Min),A,80.38
,,2023-06-15T14:10:00.000+00:00,busbar,,L2 Current (Max),A,81.0
,,2023-06-15T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,80.62
,,2023-06-15T14:10:00.000+00:00,busbar,,L1 Current (Min),A,76.88
,,2023-06-15T14:10:00.000+00:00,busbar,,L1 Current (Max),A,77.0
,,2023-06-15T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,77.0
,,2023-06-15T14:10:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-15T14:10:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-15T14:00:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
,,2023-06-15T14:00:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-25.19
,,2023-06-15T14:00:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
,,2023-06-15T14:00:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,2.12
,,2023-06-15T14:00:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
,,2023-06-15T14:00:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-23.31
,,2023-06-15T14:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-15T14:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
,,2023-06-15T14:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-15T14:00:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.81466
,,2023-06-15T14:00:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.94781
,,2023-06-15T14:00:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.83154
,,2023-06-15T14:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.0
,,2023-06-15T14:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.0
,,2023-06-15T14:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.0
,,2023-06-15T14:00:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
,,2023-06-15T14:00:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
,,2023-06-15T14:00:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
,,2023-06-15T14:00:00.000+00:00,feeder,4.0,L3 Current (Min),A,8.62
,,2023-06-15T14:00:00.000+00:00,feeder,4.0,L3 Current (Max),A,8.62
,,2023-06-15T14:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,8.62
,,2023-06-15T14:00:00.000+00:00,feeder,4.0,L2 Current (Min),A,12.25
,,2023-06-15T14:00:00.000+00:00,feeder,4.0,L2 Current (Max),A,12.25
,,2023-06-15T14:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,12.25
,,2023-06-15T14:00:00.000+00:00,feeder,4.0,L1 Current (Min),A,11.0
,,2023-06-15T14:00:00.000+00:00,feeder,4.0,L1 Current (Max),A,11.12
,,2023-06-15T14:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,11.12
,,2023-06-15T14:00:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
,,2023-06-15T14:00:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-5.5
,,2023-06-15T14:00:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
,,2023-06-15T14:00:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-22.44
,,2023-06-15T14:00:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
,,2023-06-15T14:00:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-23.81
,,2023-06-15T14:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-15T14:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
,,2023-06-15T14:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
,,2023-06-15T14:00:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9417700000000001
,,2023-06-15T14:00:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.85321
,,2023-06-15T14:00:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.86587
,,2023-06-15T14:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.0
,,2023-06-15T14:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.0
,,2023-06-15T14:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.0
,,2023-06-15T14:00:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
,,2023-06-15T14:00:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
,,2023-06-15T14:00:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
,,2023-06-15T14:00:00.000+00:00,feeder,3.0,L3 Current (Min),A,24.0
,,2023-06-15T14:00:00.000+00:00,feeder,3.0,L3 Current (Max),A,24.12
,,2023-06-15T14:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,24.12
,,2023-06-15T14:00:00.000+00:00,feeder,3.0,L2 Current (Min),A,22.75
,,2023-06-15T14:00:00.000+00:00,feeder,3.0,L2 Current (Max),A,23.0
,,2023-06-15T14:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,22.88
,,2023-06-15T14:00:00.000+00:00,feeder,3.0,L1 Current (Min),A,23.5
,,2023-06-15T14:00:00.000+00:00,feeder,3.0,L1 Current (Max),A,23.88
,,2023-06-15T14:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,23.62
,,2023-06-15T14:00:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-15T14:00:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-34.13
,,2023-06-15T14:00:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-15T14:00:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-31.87
,,2023-06-15T14:00:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-15T14:00:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-15.81
,,2023-06-15T14:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-15T14:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
,,2023-06-15T14:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-15T14:00:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.78906
,,2023-06-15T14:00:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.76513
,,2023-06-15T14:00:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.91238
,,2023-06-15T14:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.0
,,2023-06-15T14:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.0
,,2023-06-15T14:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.0
,,2023-06-15T14:00:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-15T14:00:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-15T14:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-15T14:00:00.000+00:00,feeder,2.0,L3 Current (Min),A,9.5
,,2023-06-15T14:00:00.000+00:00,feeder,2.0,L3 Current (Max),A,9.5
,,2023-06-15T14:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.5
,,2023-06-15T14:00:00.000+00:00,feeder,2.0,L2 Current (Min),A,10.25
,,2023-06-15T14:00:00.000+00:00,feeder,2.0,L2 Current (Max),A,11.0
,,2023-06-15T14:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.62
,,2023-06-15T14:00:00.000+00:00,feeder,2.0,L1 Current (Min),A,10.62
,,2023-06-15T14:00:00.000+00:00,feeder,2.0,L1 Current (Max),A,10.75
,,2023-06-15T14:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,10.62
,,2023-06-15T14:00:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-15T14:00:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-7.69
,,2023-06-15T14:00:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-15T14:00:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-19.38
,,2023-06-15T14:00:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-15T14:00:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-8.31
,,2023-06-15T14:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-15T14:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
,,2023-06-15T14:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-15T14:00:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9441799999999999
,,2023-06-15T14:00:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.88284
,,2023-06-15T14:00:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.94971
,,2023-06-15T14:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.0
,,2023-06-15T14:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.0
,,2023-06-15T14:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.0
,,2023-06-15T14:00:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-15T14:00:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-15T14:00:00.000+00:00,feeder,1.0,L3 Current (Min),A,25.25
,,2023-06-15T14:00:00.000+00:00,feeder,1.0,L3 Current (Max),A,26.62
,,2023-06-15T14:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.75
,,2023-06-15T14:00:00.000+00:00,feeder,1.0,L2 Current (Min),A,35.0
,,2023-06-15T14:00:00.000+00:00,feeder,1.0,L2 Current (Max),A,35.25
,,2023-06-15T14:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.12
,,2023-06-15T14:00:00.000+00:00,feeder,1.0,L1 Current (Min),A,24.5
,,2023-06-15T14:00:00.000+00:00,feeder,1.0,L1 Current (Max),A,24.75
,,2023-06-15T14:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.62
,,2023-06-15T14:00:00.000+00:00,busbar,,L3 Voltage (Min),V,245.34
,,2023-06-15T14:00:00.000+00:00,busbar,,L3 Voltage (Max),V,245.91
,,2023-06-15T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.7
,,2023-06-15T14:00:00.000+00:00,busbar,,L2 Voltage (Min),V,246.17
,,2023-06-15T14:00:00.000+00:00,busbar,,L2 Voltage (Max),V,246.69
,,2023-06-15T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.5
,,2023-06-15T14:00:00.000+00:00,busbar,,L1 Voltage (Min),V,245.16
,,2023-06-15T14:00:00.000+00:00,busbar,,L1 Voltage (Max),V,245.7
,,2023-06-15T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.5
,,2023-06-15T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
,,2023-06-15T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
,,2023-06-15T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
,,2023-06-15T14:00:00.000+00:00,busbar,,L3 Active Power,kW,15.0
,,2023-06-15T14:00:00.000+00:00,busbar,,L2 Active Power,kW,17.0
,,2023-06-15T14:00:00.000+00:00,busbar,,L1 Active Power,kW,15.0
,,2023-06-15T14:00:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-15T14:00:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-15T14:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-15T14:00:00.000+00:00,busbar,,L3 Current (Min),A,66.12
,,2023-06-15T14:00:00.000+00:00,busbar,,L3 Current (Max),A,66.62
,,2023-06-15T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,66.38
,,2023-06-15T14:00:00.000+00:00,busbar,,L2 Current (Min),A,79.62
,,2023-06-15T14:00:00.000+00:00,busbar,,L2 Current (Max),A,80.25
,,2023-06-15T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,79.75
,,2023-06-15T14:00:00.000+00:00,busbar,,L1 Current (Min),A,69.12
,,2023-06-15T14:00:00.000+00:00,busbar,,L1 Current (Max),A,69.75
,,2023-06-15T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,69.5
,,2023-06-15T14:00:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-15T14:00:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-15T13:50:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
,,2023-06-15T13:50:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-74.12
,,2023-06-15T13:50:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
,,2023-06-15T13:50:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,8.31
,,2023-06-15T13:50:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
,,2023-06-15T13:50:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-21.75
,,2023-06-15T13:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-15T13:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
,,2023-06-15T13:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-15T13:50:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.19274000000000002
,,2023-06-15T13:50:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.94345
,,2023-06-15T13:50:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.8342
,,2023-06-15T13:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,0.0
,,2023-06-15T13:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.0
,,2023-06-15T13:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.0
,,2023-06-15T13:50:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
,,2023-06-15T13:50:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
,,2023-06-15T13:50:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
,,2023-06-15T13:50:00.000+00:00,feeder,4.0,L3 Current (Min),A,4.88
,,2023-06-15T13:50:00.000+00:00,feeder,4.0,L3 Current (Max),A,4.88
,,2023-06-15T13:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,4.88
,,2023-06-15T13:50:00.000+00:00,feeder,4.0,L2 Current (Min),A,11.88
,,2023-06-15T13:50:00.000+00:00,feeder,4.0,L2 Current (Max),A,12.0
,,2023-06-15T13:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,11.88
,,2023-06-15T13:50:00.000+00:00,feeder,4.0,L1 Current (Min),A,11.0
,,2023-06-15T13:50:00.000+00:00,feeder,4.0,L1 Current (Max),A,11.12
,,2023-06-15T13:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,11.12
,,2023-06-15T13:50:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
,,2023-06-15T13:50:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-10.0
,,2023-06-15T13:50:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
,,2023-06-15T13:50:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-28.56
,,2023-06-15T13:50:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
,,2023-06-15T13:50:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-95.0
,,2023-06-15T13:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-15T13:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
,,2023-06-15T13:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
,,2023-06-15T13:50:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.8823200000000001
,,2023-06-15T13:50:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.72329
,,2023-06-15T13:50:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,-0.08107
,,2023-06-15T13:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.0
,,2023-06-15T13:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.0
,,2023-06-15T13:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.0
,,2023-06-15T13:50:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
,,2023-06-15T13:50:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
,,2023-06-15T13:50:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
,,2023-06-15T13:50:00.000+00:00,feeder,3.0,L3 Current (Min),A,16.0
,,2023-06-15T13:50:00.000+00:00,feeder,3.0,L3 Current (Max),A,16.25
,,2023-06-15T13:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,16.12
,,2023-06-15T13:50:00.000+00:00,feeder,3.0,L2 Current (Min),A,15.5
,,2023-06-15T13:50:00.000+00:00,feeder,3.0,L2 Current (Max),A,15.75
,,2023-06-15T13:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,15.62
,,2023-06-15T13:50:00.000+00:00,feeder,3.0,L1 Current (Min),A,11.62
,,2023-06-15T13:50:00.000+00:00,feeder,3.0,L1 Current (Max),A,11.75
,,2023-06-15T13:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,11.62
,,2023-06-15T13:50:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-15T13:50:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-22.12
,,2023-06-15T13:50:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-15T13:50:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-41.44
,,2023-06-15T13:50:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-15T13:50:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-10.75
,,2023-06-15T13:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-15T13:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
,,2023-06-15T13:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
,,2023-06-15T13:50:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.88849
,,2023-06-15T13:50:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.70782
,,2023-06-15T13:50:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9162299999999999
,,2023-06-15T13:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.0
,,2023-06-15T13:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.0
,,2023-06-15T13:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.0
,,2023-06-15T13:50:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-15T13:50:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-15T13:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-15T13:50:00.000+00:00,feeder,2.0,L3 Current (Min),A,10.38
,,2023-06-15T13:50:00.000+00:00,feeder,2.0,L3 Current (Max),A,10.62
,,2023-06-15T13:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.5
,,2023-06-15T13:50:00.000+00:00,feeder,2.0,L2 Current (Min),A,11.0
,,2023-06-15T13:50:00.000+00:00,feeder,2.0,L2 Current (Max),A,11.38
,,2023-06-15T13:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.25
,,2023-06-15T13:50:00.000+00:00,feeder,2.0,L1 Current (Min),A,9.38
,,2023-06-15T13:50:00.000+00:00,feeder,2.0,L1 Current (Max),A,9.88
,,2023-06-15T13:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,9.75
,,2023-06-15T13:50:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-15T13:50:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-8.06
,,2023-06-15T13:50:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-15T13:50:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-24.0
,,2023-06-15T13:50:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-15T13:50:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-68.31
,,2023-06-15T13:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-15T13:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
,,2023-06-15T13:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-15T13:50:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.89084
,,2023-06-15T13:50:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8315100000000001
,,2023-06-15T13:50:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.15267
,,2023-06-15T13:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.0
,,2023-06-15T13:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.0
,,2023-06-15T13:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.0
,,2023-06-15T13:50:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-15T13:50:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-15T13:50:00.000+00:00,feeder,1.0,L3 Current (Min),A,23.12
,,2023-06-15T13:50:00.000+00:00,feeder,1.0,L3 Current (Max),A,28.0
,,2023-06-15T13:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.0
,,2023-06-15T13:50:00.000+00:00,feeder,1.0,L2 Current (Min),A,27.12
,,2023-06-15T13:50:00.000+00:00,feeder,1.0,L2 Current (Max),A,27.5
,,2023-06-15T13:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.25
,,2023-06-15T13:50:00.000+00:00,feeder,1.0,L1 Current (Min),A,8.12
,,2023-06-15T13:50:00.000+00:00,feeder,1.0,L1 Current (Max),A,8.38
,,2023-06-15T13:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.25
,,2023-06-15T13:50:00.000+00:00,busbar,,L3 Voltage (Min),V,245.66
,,2023-06-15T13:50:00.000+00:00,busbar,,L3 Voltage (Max),V,245.66
,,2023-06-15T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.66
,,2023-06-15T13:50:00.000+00:00,busbar,,L2 Voltage (Min),V,246.19
,,2023-06-15T13:50:00.000+00:00,busbar,,L2 Voltage (Max),V,246.23
,,2023-06-15T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.22
,,2023-06-15T13:50:00.000+00:00,busbar,,L1 Voltage (Min),V,245.59
,,2023-06-15T13:50:00.000+00:00,busbar,,L1 Voltage (Max),V,245.61
,,2023-06-15T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.61
,,2023-06-15T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
,,2023-06-15T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
,,2023-06-15T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
,,2023-06-15T13:50:00.000+00:00,busbar,,L3 Active Power,kW,12.0
,,2023-06-15T13:50:00.000+00:00,busbar,,L2 Active Power,kW,13.0
,,2023-06-15T13:50:00.000+00:00,busbar,,L1 Active Power,kW,5.0
,,2023-06-15T13:50:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-15T13:50:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-15T13:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-15T13:50:00.000+00:00,busbar,,L3 Current (Min),A,51.25
,,2023-06-15T13:50:00.000+00:00,busbar,,L3 Current (Max),A,54.75
,,2023-06-15T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,53.0
,,2023-06-15T13:50:00.000+00:00,busbar,,L2 Current (Min),A,63.75
,,2023-06-15T13:50:00.000+00:00,busbar,,L2 Current (Max),A,63.75
,,2023-06-15T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,63.75
,,2023-06-15T13:50:00.000+00:00,busbar,,L1 Current (Min),A,34.5
,,2023-06-15T13:50:00.000+00:00,busbar,,L1 Current (Max),A,34.75
,,2023-06-15T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,34.5
,,2023-06-15T13:50:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-15T13:50:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-15T13:40:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
,,2023-06-15T13:40:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-78.37
,,2023-06-15T13:40:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
,,2023-06-15T13:40:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,4.0
,,2023-06-15T13:40:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
,,2023-06-15T13:40:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-25.5
,,2023-06-15T13:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-15T13:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
,,2023-06-15T13:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-15T13:40:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.14449
,,2023-06-15T13:40:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98187
,,2023-06-15T13:40:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.82599
,,2023-06-15T13:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,0.0
,,2023-06-15T13:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.0
,,2023-06-15T13:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.0
,,2023-06-15T13:40:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
,,2023-06-15T13:40:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
,,2023-06-15T13:40:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
,,2023-06-15T13:40:00.000+00:00,feeder,4.0,L3 Current (Min),A,5.12
,,2023-06-15T13:40:00.000+00:00,feeder,4.0,L3 Current (Max),A,5.12
,,2023-06-15T13:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,5.12
,,2023-06-15T13:40:00.000+00:00,feeder,4.0,L2 Current (Min),A,20.12
,,2023-06-15T13:40:00.000+00:00,feeder,4.0,L2 Current (Max),A,20.12
,,2023-06-15T13:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.12
,,2023-06-15T13:40:00.000+00:00,feeder,4.0,L1 Current (Min),A,10.62
,,2023-06-15T13:40:00.000+00:00,feeder,4.0,L1 Current (Max),A,10.62
,,2023-06-15T13:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,10.62
,,2023-06-15T13:40:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
,,2023-06-15T13:40:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-3.62
,,2023-06-15T13:40:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
,,2023-06-15T13:40:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-24.69
,,2023-06-15T13:40:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
,,2023-06-15T13:40:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-57.0
,,2023-06-15T13:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-15T13:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
,,2023-06-15T13:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
,,2023-06-15T13:40:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9909100000000001
,,2023-06-15T13:40:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.82629
,,2023-06-15T13:40:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.42312
,,2023-06-15T13:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.0
,,2023-06-15T13:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.0
,,2023-06-15T13:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.0
,,2023-06-15T13:40:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
,,2023-06-15T13:40:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
,,2023-06-15T13:40:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
,,2023-06-15T13:40:00.000+00:00,feeder,3.0,L3 Current (Min),A,55.25
,,2023-06-15T13:40:00.000+00:00,feeder,3.0,L3 Current (Max),A,55.25
,,2023-06-15T13:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,55.25
,,2023-06-15T13:40:00.000+00:00,feeder,3.0,L2 Current (Min),A,18.25
,,2023-06-15T13:40:00.000+00:00,feeder,3.0,L2 Current (Max),A,18.5
,,2023-06-15T13:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,18.38
,,2023-06-15T13:40:00.000+00:00,feeder,3.0,L1 Current (Min),A,13.88
,,2023-06-15T13:40:00.000+00:00,feeder,3.0,L1 Current (Max),A,13.88
,,2023-06-15T13:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,13.88
,,2023-06-15T13:40:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-15T13:40:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-26.31
,,2023-06-15T13:40:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-15T13:40:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-34.13
,,2023-06-15T13:40:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-15T13:40:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-19.94
,,2023-06-15T13:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-15T13:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
,,2023-06-15T13:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-15T13:40:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.85495
,,2023-06-15T13:40:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.76202
,,2023-06-15T13:40:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8715200000000001
,,2023-06-15T13:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.0
,,2023-06-15T13:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.0
,,2023-06-15T13:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.0
,,2023-06-15T13:40:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-15T13:40:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-15T13:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-15T13:40:00.000+00:00,feeder,2.0,L3 Current (Min),A,10.0
,,2023-06-15T13:40:00.000+00:00,feeder,2.0,L3 Current (Max),A,10.0
,,2023-06-15T13:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.0
,,2023-06-15T13:40:00.000+00:00,feeder,2.0,L2 Current (Min),A,10.88
,,2023-06-15T13:40:00.000+00:00,feeder,2.0,L2 Current (Max),A,11.0
,,2023-06-15T13:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.0
,,2023-06-15T13:40:00.000+00:00,feeder,2.0,L1 Current (Min),A,8.88
,,2023-06-15T13:40:00.000+00:00,feeder,2.0,L1 Current (Max),A,8.88
,,2023-06-15T13:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,8.88
,,2023-06-15T13:40:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-15T13:40:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-7.19
,,2023-06-15T13:40:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-15T13:40:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-44.25
,,2023-06-15T13:40:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-15T13:40:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-14.75
,,2023-06-15T13:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-15T13:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
,,2023-06-15T13:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-15T13:40:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9469
,,2023-06-15T13:40:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.57928
,,2023-06-15T13:40:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8199700000000001
,,2023-06-15T13:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.0
,,2023-06-15T13:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.0
,,2023-06-15T13:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.0
,,2023-06-15T13:40:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-15T13:40:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-15T13:40:00.000+00:00,feeder,1.0,L3 Current (Min),A,24.0
,,2023-06-15T13:40:00.000+00:00,feeder,1.0,L3 Current (Max),A,24.75
,,2023-06-15T13:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.38
,,2023-06-15T13:40:00.000+00:00,feeder,1.0,L2 Current (Min),A,19.38
,,2023-06-15T13:40:00.000+00:00,feeder,1.0,L2 Current (Max),A,19.38
,,2023-06-15T13:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.38
,,2023-06-15T13:40:00.000+00:00,feeder,1.0,L1 Current (Min),A,12.38
,,2023-06-15T13:40:00.000+00:00,feeder,1.0,L1 Current (Max),A,12.62
,,2023-06-15T13:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.5
,,2023-06-15T13:40:00.000+00:00,busbar,,L3 Voltage (Min),V,245.83
,,2023-06-15T13:40:00.000+00:00,busbar,,L3 Voltage (Max),V,245.84
,,2023-06-15T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.84
,,2023-06-15T13:40:00.000+00:00,busbar,,L2 Voltage (Min),V,246.84
,,2023-06-15T13:40:00.000+00:00,busbar,,L2 Voltage (Max),V,246.88
,,2023-06-15T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.86
,,2023-06-15T13:40:00.000+00:00,busbar,,L1 Voltage (Min),V,246.05
,,2023-06-15T13:40:00.000+00:00,busbar,,L1 Voltage (Max),V,246.05
,,2023-06-15T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.05
,,2023-06-15T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
,,2023-06-15T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
,,2023-06-15T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
,,2023-06-15T13:40:00.000+00:00,busbar,,L3 Active Power,kW,21.0
,,2023-06-15T13:40:00.000+00:00,busbar,,L2 Active Power,kW,14.0
,,2023-06-15T13:40:00.000+00:00,busbar,,L1 Active Power,kW,8.0
,,2023-06-15T13:40:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-15T13:40:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-15T13:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-15T13:40:00.000+00:00,busbar,,L3 Current (Min),A,90.12
,,2023-06-15T13:40:00.000+00:00,busbar,,L3 Current (Max),A,90.5
,,2023-06-15T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,90.38
,,2023-06-15T13:40:00.000+00:00,busbar,,L2 Current (Min),A,64.5
,,2023-06-15T13:40:00.000+00:00,busbar,,L2 Current (Max),A,64.88
,,2023-06-15T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,64.62
,,2023-06-15T13:40:00.000+00:00,busbar,,L1 Current (Min),A,43.75
,,2023-06-15T13:40:00.000+00:00,busbar,,L1 Current (Max),A,44.0
,,2023-06-15T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,43.88
,,2023-06-15T13:40:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-15T13:40:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-15T13:30:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
,,2023-06-15T13:30:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-60.31
,,2023-06-15T13:30:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
,,2023-06-15T13:30:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,2.25
,,2023-06-15T13:30:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
,,2023-06-15T13:30:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-27.38
,,2023-06-15T13:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
,,2023-06-15T13:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
,,2023-06-15T13:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-15T13:30:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.19966
,,2023-06-15T13:30:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.94235
,,2023-06-15T13:30:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.80233
,,2023-06-15T13:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,0.0
,,2023-06-15T13:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.0
,,2023-06-15T13:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.0
,,2023-06-15T13:30:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
,,2023-06-15T13:30:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
,,2023-06-15T13:30:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
,,2023-06-15T13:30:00.000+00:00,feeder,4.0,L3 Current (Min),A,4.38
,,2023-06-15T13:30:00.000+00:00,feeder,4.0,L3 Current (Max),A,4.5
,,2023-06-15T13:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,4.5
,,2023-06-15T13:30:00.000+00:00,feeder,4.0,L2 Current (Min),A,11.25
,,2023-06-15T13:30:00.000+00:00,feeder,4.0,L2 Current (Max),A,11.38
,,2023-06-15T13:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,11.38
,,2023-06-15T13:30:00.000+00:00,feeder,4.0,L1 Current (Min),A,10.5
,,2023-06-15T13:30:00.000+00:00,feeder,4.0,L1 Current (Max),A,10.5
,,2023-06-15T13:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,10.5
,,2023-06-15T13:30:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
,,2023-06-15T13:30:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-12.25
,,2023-06-15T13:30:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
,,2023-06-15T13:30:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-16.87
,,2023-06-15T13:30:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
,,2023-06-15T13:30:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-52.94
,,2023-06-15T13:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-15T13:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
,,2023-06-15T13:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.0
,,2023-06-15T13:30:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.88174
,,2023-06-15T13:30:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.86526
,,2023-06-15T13:30:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.51763
,,2023-06-15T13:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.0
,,2023-06-15T13:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.0
,,2023-06-15T13:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.0
,,2023-06-15T13:30:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
,,2023-06-15T13:30:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
,,2023-06-15T13:30:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
,,2023-06-15T13:30:00.000+00:00,feeder,3.0,L3 Current (Min),A,14.88
,,2023-06-15T13:30:00.000+00:00,feeder,3.0,L3 Current (Max),A,15.12
,,2023-06-15T13:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,15.12
,,2023-06-15T13:30:00.000+00:00,feeder,3.0,L2 Current (Min),A,21.5
,,2023-06-15T13:30:00.000+00:00,feeder,3.0,L2 Current (Max),A,21.62
,,2023-06-15T13:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,21.5
,,2023-06-15T13:30:00.000+00:00,feeder,3.0,L1 Current (Min),A,18.0
,,2023-06-15T13:30:00.000+00:00,feeder,3.0,L1 Current (Max),A,18.38
,,2023-06-15T13:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,18.12
,,2023-06-15T13:30:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-15T13:30:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-34.19
,,2023-06-15T13:30:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-15T13:30:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-15.63
,,2023-06-15T13:30:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-15T13:30:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-18.94
,,2023-06-15T13:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-15T13:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
,,2023-06-15T13:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-15T13:30:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.78341
,,2023-06-15T13:30:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.94534
,,2023-06-15T13:30:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8839100000000001
,,2023-06-15T13:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.0
,,2023-06-15T13:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.0
,,2023-06-15T13:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.0
,,2023-06-15T13:30:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-15T13:30:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-15T13:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-15T13:30:00.000+00:00,feeder,2.0,L3 Current (Min),A,9.75
,,2023-06-15T13:30:00.000+00:00,feeder,2.0,L3 Current (Max),A,9.88
,,2023-06-15T13:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.88
,,2023-06-15T13:30:00.000+00:00,feeder,2.0,L2 Current (Min),A,21.25
,,2023-06-15T13:30:00.000+00:00,feeder,2.0,L2 Current (Max),A,21.38
,,2023-06-15T13:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.38
,,2023-06-15T13:30:00.000+00:00,feeder,2.0,L1 Current (Min),A,8.88
,,2023-06-15T13:30:00.000+00:00,feeder,2.0,L1 Current (Max),A,9.12
,,2023-06-15T13:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,9.0
,,2023-06-15T13:30:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-15T13:30:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-9.81
,,2023-06-15T13:30:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-15T13:30:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-39.81
,,2023-06-15T13:30:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-15T13:30:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-15.19
