Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,,2023-06-15T13:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-15T13:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
,,2023-06-15T13:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-15T13:30:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9428700000000001
,,2023-06-15T13:30:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.66293
,,2023-06-15T13:30:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.81952
,,2023-06-15T13:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.0
,,2023-06-15T13:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.0
,,2023-06-15T13:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.0
,,2023-06-15T13:30:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-15T13:30:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-15T13:30:00.000+00:00,feeder,1.0,L3 Current (Min),A,22.25
,,2023-06-15T13:30:00.000+00:00,feeder,1.0,L3 Current (Max),A,22.5
,,2023-06-15T13:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.38
,,2023-06-15T13:30:00.000+00:00,feeder,1.0,L2 Current (Min),A,19.62
,,2023-06-15T13:30:00.000+00:00,feeder,1.0,L2 Current (Max),A,20.38
,,2023-06-15T13:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.0
,,2023-06-15T13:30:00.000+00:00,feeder,1.0,L1 Current (Min),A,12.88
,,2023-06-15T13:30:00.000+00:00,feeder,1.0,L1 Current (Max),A,13.0
,,2023-06-15T13:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.88
,,2023-06-15T13:30:00.000+00:00,busbar,,L3 Voltage (Min),V,242.41
,,2023-06-15T13:30:00.000+00:00,busbar,,L3 Voltage (Max),V,242.44
,,2023-06-15T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.42
,,2023-06-15T13:30:00.000+00:00,busbar,,L2 Voltage (Min),V,242.91
,,2023-06-15T13:30:00.000+00:00,busbar,,L2 Voltage (Max),V,242.94
,,2023-06-15T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.94
,,2023-06-15T13:30:00.000+00:00,busbar,,L1 Voltage (Min),V,242.19
,,2023-06-15T13:30:00.000+00:00,busbar,,L1 Voltage (Max),V,242.23
,,2023-06-15T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.22
,,2023-06-15T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
,,2023-06-15T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
,,2023-06-15T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
,,2023-06-15T13:30:00.000+00:00,busbar,,L3 Active Power,kW,10.0
,,2023-06-15T13:30:00.000+00:00,busbar,,L2 Active Power,kW,15.0
,,2023-06-15T13:30:00.000+00:00,busbar,,L1 Active Power,kW,9.0
,,2023-06-15T13:30:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-15T13:30:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-15T13:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-15T13:30:00.000+00:00,busbar,,L3 Current (Min),A,48.38
,,2023-06-15T13:30:00.000+00:00,busbar,,L3 Current (Max),A,49.0
,,2023-06-15T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,48.88
,,2023-06-15T13:30:00.000+00:00,busbar,,L2 Current (Min),A,71.25
,,2023-06-15T13:30:00.000+00:00,busbar,,L2 Current (Max),A,72.38
,,2023-06-15T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,71.88
,,2023-06-15T13:30:00.000+00:00,busbar,,L1 Current (Min),A,48.62
,,2023-06-15T13:30:00.000+00:00,busbar,,L1 Current (Max),A,49.0
,,2023-06-15T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,48.75
,,2023-06-15T13:30:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-15T13:30:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-15T13:20:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
,,2023-06-15T13:20:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-16.94
,,2023-06-15T13:20:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
,,2023-06-15T13:20:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,5.94
,,2023-06-15T13:20:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
,,2023-06-15T13:20:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-25.12
,,2023-06-15T13:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
,,2023-06-15T13:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.0
,,2023-06-15T13:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-15T13:20:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.43163
,,2023-06-15T13:20:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9576100000000001
,,2023-06-15T13:20:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.83709
,,2023-06-15T13:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,0.0
,,2023-06-15T13:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.0
,,2023-06-15T13:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.0
,,2023-06-15T13:20:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
,,2023-06-15T13:20:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
,,2023-06-15T13:20:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
,,2023-06-15T13:20:00.000+00:00,feeder,4.0,L3 Current (Min),A,3.88
,,2023-06-15T13:20:00.000+00:00,feeder,4.0,L3 Current (Max),A,4.0
,,2023-06-15T13:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,3.88
,,2023-06-15T13:20:00.000+00:00,feeder,4.0,L2 Current (Min),A,14.88
,,2023-06-15T13:20:00.000+00:00,feeder,4.0,L2 Current (Max),A,16.5
,,2023-06-15T13:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,15.62
,,2023-06-15T13:20:00.000+00:00,feeder,4.0,L1 Current (Min),A,9.75
,,2023-06-15T13:20:00.000+00:00,feeder,4.0,L1 Current (Max),A,9.75
,,2023-06-15T13:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,9.75
,,2023-06-15T13:20:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
,,2023-06-15T13:20:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-13.81
,,2023-06-15T13:20:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
,,2023-06-15T13:20:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-19.75
,,2023-06-15T13:20:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
,,2023-06-15T13:20:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-98.12
,,2023-06-15T13:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-15T13:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
,,2023-06-15T13:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.0
,,2023-06-15T13:20:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.8720399999999999
,,2023-06-15T13:20:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.84573
,,2023-06-15T13:20:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,-0.122
,,2023-06-15T13:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.0
,,2023-06-15T13:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.0
,,2023-06-15T13:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.0
,,2023-06-15T13:20:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
,,2023-06-15T13:20:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
,,2023-06-15T13:20:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
,,2023-06-15T13:20:00.000+00:00,feeder,3.0,L3 Current (Min),A,15.25
,,2023-06-15T13:20:00.000+00:00,feeder,3.0,L3 Current (Max),A,15.25
,,2023-06-15T13:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,15.25
,,2023-06-15T13:20:00.000+00:00,feeder,3.0,L2 Current (Min),A,18.62
,,2023-06-15T13:20:00.000+00:00,feeder,3.0,L2 Current (Max),A,22.88
,,2023-06-15T13:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,20.75
,,2023-06-15T13:20:00.000+00:00,feeder,3.0,L1 Current (Min),A,14.88
,,2023-06-15T13:20:00.000+00:00,feeder,3.0,L1 Current (Max),A,15.0
,,2023-06-15T13:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,15.0
,,2023-06-15T13:20:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-15T13:20:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-15.31
,,2023-06-15T13:20:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-15T13:20:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-27.56
,,2023-06-15T13:20:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-15T13:20:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-10.44
,,2023-06-15T13:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-15T13:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
,,2023-06-15T13:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
,,2023-06-15T13:20:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9335600000000001
,,2023-06-15T13:20:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8244299999999999
,,2023-06-15T13:20:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9265100000000001
,,2023-06-15T13:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
,,2023-06-15T13:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.0
,,2023-06-15T13:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.0
,,2023-06-15T13:20:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-15T13:20:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-15T13:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-15T13:20:00.000+00:00,feeder,2.0,L3 Current (Min),A,11.5
,,2023-06-15T13:20:00.000+00:00,feeder,2.0,L3 Current (Max),A,11.62
,,2023-06-15T13:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.62
,,2023-06-15T13:20:00.000+00:00,feeder,2.0,L2 Current (Min),A,11.12
,,2023-06-15T13:20:00.000+00:00,feeder,2.0,L2 Current (Max),A,11.38
,,2023-06-15T13:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.25
,,2023-06-15T13:20:00.000+00:00,feeder,2.0,L1 Current (Min),A,10.88
,,2023-06-15T13:20:00.000+00:00,feeder,2.0,L1 Current (Max),A,11.12
,,2023-06-15T13:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,11.0
,,2023-06-15T13:20:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-15T13:20:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-10.87
,,2023-06-15T13:20:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-15T13:20:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-29.0
,,2023-06-15T13:20:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-15T13:20:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,12.0
,,2023-06-15T13:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-15T13:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
,,2023-06-15T13:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
,,2023-06-15T13:20:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.85711
,,2023-06-15T13:20:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.78161
,,2023-06-15T13:20:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.68417
,,2023-06-15T13:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.0
,,2023-06-15T13:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.0
,,2023-06-15T13:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.0
,,2023-06-15T13:20:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-15T13:20:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-15T13:20:00.000+00:00,feeder,1.0,L3 Current (Min),A,24.75
,,2023-06-15T13:20:00.000+00:00,feeder,1.0,L3 Current (Max),A,26.0
,,2023-06-15T13:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.38
,,2023-06-15T13:20:00.000+00:00,feeder,1.0,L2 Current (Min),A,25.38
,,2023-06-15T13:20:00.000+00:00,feeder,1.0,L2 Current (Max),A,25.5
,,2023-06-15T13:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.5
,,2023-06-15T13:20:00.000+00:00,feeder,1.0,L1 Current (Min),A,10.88
,,2023-06-15T13:20:00.000+00:00,feeder,1.0,L1 Current (Max),A,11.0
,,2023-06-15T13:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.0
,,2023-06-15T13:20:00.000+00:00,busbar,,L3 Voltage (Min),V,241.53
,,2023-06-15T13:20:00.000+00:00,busbar,,L3 Voltage (Max),V,242.2
,,2023-06-15T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.88
,,2023-06-15T13:20:00.000+00:00,busbar,,L2 Voltage (Min),V,242.19
,,2023-06-15T13:20:00.000+00:00,busbar,,L2 Voltage (Max),V,242.83
,,2023-06-15T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.5
,,2023-06-15T13:20:00.000+00:00,busbar,,L1 Voltage (Min),V,241.5
,,2023-06-15T13:20:00.000+00:00,busbar,,L1 Voltage (Max),V,242.16
,,2023-06-15T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.83
,,2023-06-15T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
,,2023-06-15T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
,,2023-06-15T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
,,2023-06-15T13:20:00.000+00:00,busbar,,L3 Active Power,kW,12.0
,,2023-06-15T13:20:00.000+00:00,busbar,,L2 Active Power,kW,15.0
,,2023-06-15T13:20:00.000+00:00,busbar,,L1 Active Power,kW,6.0
,,2023-06-15T13:20:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-15T13:20:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-15T13:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-15T13:20:00.000+00:00,busbar,,L3 Current (Min),A,53.12
,,2023-06-15T13:20:00.000+00:00,busbar,,L3 Current (Max),A,53.75
,,2023-06-15T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,53.5
,,2023-06-15T13:20:00.000+00:00,busbar,,L2 Current (Min),A,67.5
,,2023-06-15T13:20:00.000+00:00,busbar,,L2 Current (Max),A,73.38
,,2023-06-15T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,70.5
,,2023-06-15T13:20:00.000+00:00,busbar,,L1 Current (Min),A,37.0
,,2023-06-15T13:20:00.000+00:00,busbar,,L1 Current (Max),A,37.25
,,2023-06-15T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,37.12
,,2023-06-15T13:20:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-15T13:20:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-15T13:10:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
,,2023-06-15T13:10:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-75.62
,,2023-06-15T13:10:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
,,2023-06-15T13:10:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-2.75
,,2023-06-15T13:10:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
,,2023-06-15T13:10:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-23.44
,,2023-06-15T13:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-15T13:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
,,2023-06-15T13:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-15T13:10:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.12343
,,2023-06-15T13:10:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9368
,,2023-06-15T13:10:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.8383200000000001
,,2023-06-15T13:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,0.0
,,2023-06-15T13:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.0
,,2023-06-15T13:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.0
,,2023-06-15T13:10:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
,,2023-06-15T13:10:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
,,2023-06-15T13:10:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
,,2023-06-15T13:10:00.000+00:00,feeder,4.0,L3 Current (Min),A,4.38
,,2023-06-15T13:10:00.000+00:00,feeder,4.0,L3 Current (Max),A,4.5
,,2023-06-15T13:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,4.38
,,2023-06-15T13:10:00.000+00:00,feeder,4.0,L2 Current (Min),A,11.0
,,2023-06-15T13:10:00.000+00:00,feeder,4.0,L2 Current (Max),A,11.12
,,2023-06-15T13:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,11.0
,,2023-06-15T13:10:00.000+00:00,feeder,4.0,L1 Current (Min),A,10.38
,,2023-06-15T13:10:00.000+00:00,feeder,4.0,L1 Current (Max),A,10.5
,,2023-06-15T13:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,10.38
,,2023-06-15T13:10:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
,,2023-06-15T13:10:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-5.62
,,2023-06-15T13:10:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
,,2023-06-15T13:10:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-25.12
,,2023-06-15T13:10:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
,,2023-06-15T13:10:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-127.5
,,2023-06-15T13:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-15T13:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
,,2023-06-15T13:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.0
,,2023-06-15T13:10:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.94745
,,2023-06-15T13:10:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.80597
,,2023-06-15T13:10:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,-0.53072
,,2023-06-15T13:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.0
,,2023-06-15T13:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.0
,,2023-06-15T13:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,-2.0
,,2023-06-15T13:10:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
,,2023-06-15T13:10:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
,,2023-06-15T13:10:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
,,2023-06-15T13:10:00.000+00:00,feeder,3.0,L3 Current (Min),A,23.88
,,2023-06-15T13:10:00.000+00:00,feeder,3.0,L3 Current (Max),A,24.0
,,2023-06-15T13:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,24.0
,,2023-06-15T13:10:00.000+00:00,feeder,3.0,L2 Current (Min),A,19.75
,,2023-06-15T13:10:00.000+00:00,feeder,3.0,L2 Current (Max),A,20.62
,,2023-06-15T13:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,20.0
,,2023-06-15T13:10:00.000+00:00,feeder,3.0,L1 Current (Min),A,16.12
,,2023-06-15T13:10:00.000+00:00,feeder,3.0,L1 Current (Max),A,16.25
,,2023-06-15T13:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,16.25
,,2023-06-15T13:10:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-15T13:10:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-22.81
,,2023-06-15T13:10:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-15T13:10:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-24.38
,,2023-06-15T13:10:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-15T13:10:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-11.06
,,2023-06-15T13:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-15T13:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
,,2023-06-15T13:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
,,2023-06-15T13:10:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.87295
,,2023-06-15T13:10:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8376100000000001
,,2023-06-15T13:10:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9324
,,2023-06-15T13:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.0
,,2023-06-15T13:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.0
,,2023-06-15T13:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.0
,,2023-06-15T13:10:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-15T13:10:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-15T13:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-15T13:10:00.000+00:00,feeder,2.0,L3 Current (Min),A,10.88
,,2023-06-15T13:10:00.000+00:00,feeder,2.0,L3 Current (Max),A,11.12
,,2023-06-15T13:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.0
,,2023-06-15T13:10:00.000+00:00,feeder,2.0,L2 Current (Min),A,10.5
,,2023-06-15T13:10:00.000+00:00,feeder,2.0,L2 Current (Max),A,11.12
,,2023-06-15T13:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.88
,,2023-06-15T13:10:00.000+00:00,feeder,2.0,L1 Current (Min),A,10.5
,,2023-06-15T13:10:00.000+00:00,feeder,2.0,L1 Current (Max),A,10.75
,,2023-06-15T13:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,10.75
,,2023-06-15T13:10:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-15T13:10:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-10.44
,,2023-06-15T13:10:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-15T13:10:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-25.75
,,2023-06-15T13:10:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-15T13:10:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-14.25
,,2023-06-15T13:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-15T13:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
,,2023-06-15T13:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-15T13:10:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.91666
,,2023-06-15T13:10:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.78878
,,2023-06-15T13:10:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8486
,,2023-06-15T13:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.0
,,2023-06-15T13:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.0
,,2023-06-15T13:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.0
,,2023-06-15T13:10:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-15T13:10:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-15T13:10:00.000+00:00,feeder,1.0,L3 Current (Min),A,20.25
,,2023-06-15T13:10:00.000+00:00,feeder,1.0,L3 Current (Max),A,20.88
,,2023-06-15T13:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.38
,,2023-06-15T13:10:00.000+00:00,feeder,1.0,L2 Current (Min),A,23.62
,,2023-06-15T13:10:00.000+00:00,feeder,1.0,L2 Current (Max),A,24.38
,,2023-06-15T13:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.0
,,2023-06-15T13:10:00.000+00:00,feeder,1.0,L1 Current (Min),A,13.5
,,2023-06-15T13:10:00.000+00:00,feeder,1.0,L1 Current (Max),A,13.75
,,2023-06-15T13:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.62
,,2023-06-15T13:10:00.000+00:00,busbar,,L3 Voltage (Min),V,242.36
,,2023-06-15T13:10:00.000+00:00,busbar,,L3 Voltage (Max),V,242.42
,,2023-06-15T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.38
,,2023-06-15T13:10:00.000+00:00,busbar,,L2 Voltage (Min),V,242.92
,,2023-06-15T13:10:00.000+00:00,busbar,,L2 Voltage (Max),V,243.02
,,2023-06-15T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.95
,,2023-06-15T13:10:00.000+00:00,busbar,,L1 Voltage (Min),V,242.34
,,2023-06-15T13:10:00.000+00:00,busbar,,L1 Voltage (Max),V,242.41
,,2023-06-15T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.38
,,2023-06-15T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
,,2023-06-15T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
,,2023-06-15T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
,,2023-06-15T13:10:00.000+00:00,busbar,,L3 Active Power,kW,13.0
,,2023-06-15T13:10:00.000+00:00,busbar,,L2 Active Power,kW,13.0
,,2023-06-15T13:10:00.000+00:00,busbar,,L1 Active Power,kW,5.0
,,2023-06-15T13:10:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-15T13:10:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-15T13:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-15T13:10:00.000+00:00,busbar,,L3 Current (Min),A,56.38
,,2023-06-15T13:10:00.000+00:00,busbar,,L3 Current (Max),A,57.12
,,2023-06-15T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,56.75
,,2023-06-15T13:10:00.000+00:00,busbar,,L2 Current (Min),A,64.88
,,2023-06-15T13:10:00.000+00:00,busbar,,L2 Current (Max),A,65.88
,,2023-06-15T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,65.25
,,2023-06-15T13:10:00.000+00:00,busbar,,L1 Current (Min),A,36.62
,,2023-06-15T13:10:00.000+00:00,busbar,,L1 Current (Max),A,36.62
,,2023-06-15T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,36.62
,,2023-06-15T13:10:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-15T13:10:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-15T13:00:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
,,2023-06-15T13:00:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-93.19
,,2023-06-15T13:00:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
,,2023-06-15T13:00:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,2.56
,,2023-06-15T13:00:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
,,2023-06-15T13:00:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-21.19
,,2023-06-15T13:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-15T13:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
,,2023-06-15T13:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-15T13:00:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.03597
,,2023-06-15T13:00:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9470799999999999
,,2023-06-15T13:00:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.8659600000000001
,,2023-06-15T13:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,0.0
,,2023-06-15T13:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.0
,,2023-06-15T13:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.0
,,2023-06-15T13:00:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
,,2023-06-15T13:00:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
,,2023-06-15T13:00:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
,,2023-06-15T13:00:00.000+00:00,feeder,4.0,L3 Current (Min),A,4.75
,,2023-06-15T13:00:00.000+00:00,feeder,4.0,L3 Current (Max),A,4.88
,,2023-06-15T13:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,4.88
,,2023-06-15T13:00:00.000+00:00,feeder,4.0,L2 Current (Min),A,12.0
,,2023-06-15T13:00:00.000+00:00,feeder,4.0,L2 Current (Max),A,12.0
,,2023-06-15T13:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,12.0
,,2023-06-15T13:00:00.000+00:00,feeder,4.0,L1 Current (Min),A,11.0
,,2023-06-15T13:00:00.000+00:00,feeder,4.0,L1 Current (Max),A,11.0
,,2023-06-15T13:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,11.0
,,2023-06-15T13:00:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
,,2023-06-15T13:00:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-4.88
,,2023-06-15T13:00:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
,,2023-06-15T13:00:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-29.44
,,2023-06-15T13:00:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
,,2023-06-15T13:00:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-110.31
,,2023-06-15T13:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-15T13:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
,,2023-06-15T13:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
,,2023-06-15T13:00:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.97745
,,2023-06-15T13:00:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.7733399999999999
,,2023-06-15T13:00:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,-0.28154
,,2023-06-15T13:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.0
,,2023-06-15T13:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.0
,,2023-06-15T13:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,-1.0
,,2023-06-15T13:00:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
,,2023-06-15T13:00:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
,,2023-06-15T13:00:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
,,2023-06-15T13:00:00.000+00:00,feeder,3.0,L3 Current (Min),A,40.12
,,2023-06-15T13:00:00.000+00:00,feeder,3.0,L3 Current (Max),A,40.38
,,2023-06-15T13:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,40.38
,,2023-06-15T13:00:00.000+00:00,feeder,3.0,L2 Current (Min),A,20.12
,,2023-06-15T13:00:00.000+00:00,feeder,3.0,L2 Current (Max),A,20.25
,,2023-06-15T13:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,20.25
,,2023-06-15T13:00:00.000+00:00,feeder,3.0,L1 Current (Min),A,13.0
,,2023-06-15T13:00:00.000+00:00,feeder,3.0,L1 Current (Max),A,13.0
,,2023-06-15T13:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,13.0
,,2023-06-15T13:00:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-15T13:00:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-29.88
,,2023-06-15T13:00:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-15T13:00:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-28.75
,,2023-06-15T13:00:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-15T13:00:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-10.81
,,2023-06-15T13:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-15T13:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
,,2023-06-15T13:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
,,2023-06-15T13:00:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.81616
,,2023-06-15T13:00:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.79065
,,2023-06-15T13:00:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9317
,,2023-06-15T13:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.0
,,2023-06-15T13:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.0
,,2023-06-15T13:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.0
,,2023-06-15T13:00:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-15T13:00:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-15T13:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-15T13:00:00.000+00:00,feeder,2.0,L3 Current (Min),A,9.25
,,2023-06-15T13:00:00.000+00:00,feeder,2.0,L3 Current (Max),A,9.62
,,2023-06-15T13:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.38
,,2023-06-15T13:00:00.000+00:00,feeder,2.0,L2 Current (Min),A,9.62
,,2023-06-15T13:00:00.000+00:00,feeder,2.0,L2 Current (Max),A,10.12
,,2023-06-15T13:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.75
,,2023-06-15T13:00:00.000+00:00,feeder,2.0,L1 Current (Min),A,9.75
,,2023-06-15T13:00:00.000+00:00,feeder,2.0,L1 Current (Max),A,10.12
,,2023-06-15T13:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,9.88
,,2023-06-15T13:00:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-15T13:00:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-13.63
,,2023-06-15T13:00:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-15T13:00:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-28.25
,,2023-06-15T13:00:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-15T13:00:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-33.69
,,2023-06-15T13:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-15T13:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
,,2023-06-15T13:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-15T13:00:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.90375
,,2023-06-15T13:00:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.7258899999999999
,,2023-06-15T13:00:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.64208
,,2023-06-15T13:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.0
,,2023-06-15T13:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.0
,,2023-06-15T13:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.0
,,2023-06-15T13:00:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-15T13:00:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-15T13:00:00.000+00:00,feeder,1.0,L3 Current (Min),A,17.62
,,2023-06-15T13:00:00.000+00:00,feeder,1.0,L3 Current (Max),A,18.12
,,2023-06-15T13:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.0
,,2023-06-15T13:00:00.000+00:00,feeder,1.0,L2 Current (Min),A,20.88
,,2023-06-15T13:00:00.000+00:00,feeder,1.0,L2 Current (Max),A,21.0
,,2023-06-15T13:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.0
,,2023-06-15T13:00:00.000+00:00,feeder,1.0,L1 Current (Min),A,10.12
,,2023-06-15T13:00:00.000+00:00,feeder,1.0,L1 Current (Max),A,10.38
,,2023-06-15T13:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.25
,,2023-06-15T13:00:00.000+00:00,busbar,,L3 Voltage (Min),V,242.62
,,2023-06-15T13:00:00.000+00:00,busbar,,L3 Voltage (Max),V,242.66
,,2023-06-15T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.64
,,2023-06-15T13:00:00.000+00:00,busbar,,L2 Voltage (Min),V,243.16
,,2023-06-15T13:00:00.000+00:00,busbar,,L2 Voltage (Max),V,243.2
,,2023-06-15T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.17
,,2023-06-15T13:00:00.000+00:00,busbar,,L1 Voltage (Min),V,242.56
,,2023-06-15T13:00:00.000+00:00,busbar,,L1 Voltage (Max),V,242.62
,,2023-06-15T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.59
,,2023-06-15T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
,,2023-06-15T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
,,2023-06-15T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
,,2023-06-15T13:00:00.000+00:00,busbar,,L3 Active Power,kW,15.0
,,2023-06-15T13:00:00.000+00:00,busbar,,L2 Active Power,kW,12.0
,,2023-06-15T13:00:00.000+00:00,busbar,,L1 Active Power,kW,5.0
,,2023-06-15T13:00:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-15T13:00:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-15T13:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-15T13:00:00.000+00:00,busbar,,L3 Current (Min),A,67.75
,,2023-06-15T13:00:00.000+00:00,busbar,,L3 Current (Max),A,68.0
,,2023-06-15T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,67.88
,,2023-06-15T13:00:00.000+00:00,busbar,,L2 Current (Min),A,61.38
,,2023-06-15T13:00:00.000+00:00,busbar,,L2 Current (Max),A,61.75
,,2023-06-15T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,61.5
,,2023-06-15T13:00:00.000+00:00,busbar,,L1 Current (Min),A,36.12
,,2023-06-15T13:00:00.000+00:00,busbar,,L1 Current (Max),A,36.12
,,2023-06-15T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,36.12
,,2023-06-15T13:00:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-15T13:00:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-15T12:50:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
,,2023-06-15T12:50:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-91.75
,,2023-06-15T12:50:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
,,2023-06-15T12:50:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,2.31
,,2023-06-15T12:50:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
,,2023-06-15T12:50:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-13.56
,,2023-06-15T12:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-15T12:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
,,2023-06-15T12:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-15T12:50:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.01399
,,2023-06-15T12:50:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.95062
,,2023-06-15T12:50:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.90369
,,2023-06-15T12:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,0.0
,,2023-06-15T12:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.0
,,2023-06-15T12:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.0
,,2023-06-15T12:50:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
,,2023-06-15T12:50:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
,,2023-06-15T12:50:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
,,2023-06-15T12:50:00.000+00:00,feeder,4.0,L3 Current (Min),A,4.88
,,2023-06-15T12:50:00.000+00:00,feeder,4.0,L3 Current (Max),A,5.0
,,2023-06-15T12:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,5.0
,,2023-06-15T12:50:00.000+00:00,feeder,4.0,L2 Current (Min),A,12.62
,,2023-06-15T12:50:00.000+00:00,feeder,4.0,L2 Current (Max),A,12.62
,,2023-06-15T12:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,12.62
,,2023-06-15T12:50:00.000+00:00,feeder,4.0,L1 Current (Min),A,12.5
,,2023-06-15T12:50:00.000+00:00,feeder,4.0,L1 Current (Max),A,12.62
,,2023-06-15T12:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,12.5
,,2023-06-15T12:50:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
,,2023-06-15T12:50:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-4.38
,,2023-06-15T12:50:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
,,2023-06-15T12:50:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-47.31
,,2023-06-15T12:50:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
,,2023-06-15T12:50:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-106.25
,,2023-06-15T12:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-15T12:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
,,2023-06-15T12:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
,,2023-06-15T12:50:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9833700000000001
,,2023-06-15T12:50:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.49968999999999997
,,2023-06-15T12:50:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,-0.22335
,,2023-06-15T12:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.0
,,2023-06-15T12:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.0
,,2023-06-15T12:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,-1.0
,,2023-06-15T12:50:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
,,2023-06-15T12:50:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
,,2023-06-15T12:50:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
,,2023-06-15T12:50:00.000+00:00,feeder,3.0,L3 Current (Min),A,45.5
,,2023-06-15T12:50:00.000+00:00,feeder,3.0,L3 Current (Max),A,45.62
,,2023-06-15T12:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,45.62
,,2023-06-15T12:50:00.000+00:00,feeder,3.0,L2 Current (Min),A,14.5
,,2023-06-15T12:50:00.000+00:00,feeder,3.0,L2 Current (Max),A,14.5
,,2023-06-15T12:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,14.5
,,2023-06-15T12:50:00.000+00:00,feeder,3.0,L1 Current (Min),A,12.0
,,2023-06-15T12:50:00.000+00:00,feeder,3.0,L1 Current (Max),A,12.0
,,2023-06-15T12:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,12.0
,,2023-06-15T12:50:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-15T12:50:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-27.44
,,2023-06-15T12:50:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-15T12:50:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-10.69
,,2023-06-15T12:50:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-15T12:50:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-19.5
,,2023-06-15T12:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-15T12:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
,,2023-06-15T12:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-15T12:50:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8528399999999999
,,2023-06-15T12:50:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9552
,,2023-06-15T12:50:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8849799999999999
,,2023-06-15T12:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.0
,,2023-06-15T12:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.0
,,2023-06-15T12:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.0
,,2023-06-15T12:50:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-15T12:50:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-15T12:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-15T12:50:00.000+00:00,feeder,2.0,L3 Current (Min),A,9.62
,,2023-06-15T12:50:00.000+00:00,feeder,2.0,L3 Current (Max),A,9.88
,,2023-06-15T12:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.88
,,2023-06-15T12:50:00.000+00:00,feeder,2.0,L2 Current (Min),A,17.88
,,2023-06-15T12:50:00.000+00:00,feeder,2.0,L2 Current (Max),A,18.25
,,2023-06-15T12:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.12
,,2023-06-15T12:50:00.000+00:00,feeder,2.0,L1 Current (Min),A,8.75
,,2023-06-15T12:50:00.000+00:00,feeder,2.0,L1 Current (Max),A,8.88
,,2023-06-15T12:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,8.88
,,2023-06-15T12:50:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-15T12:50:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-8.5
,,2023-06-15T12:50:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-15T12:50:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-23.06
,,2023-06-15T12:50:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-15T12:50:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-11.63
,,2023-06-15T12:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-15T12:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
,,2023-06-15T12:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-15T12:50:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9498
,,2023-06-15T12:50:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8246399999999999
,,2023-06-15T12:50:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.68371
,,2023-06-15T12:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.0
,,2023-06-15T12:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.0
,,2023-06-15T12:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.0
,,2023-06-15T12:50:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-15T12:50:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-15T12:50:00.000+00:00,feeder,1.0,L3 Current (Min),A,23.5
,,2023-06-15T12:50:00.000+00:00,feeder,1.0,L3 Current (Max),A,24.38
,,2023-06-15T12:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.62
,,2023-06-15T12:50:00.000+00:00,feeder,1.0,L2 Current (Min),A,27.12
,,2023-06-15T12:50:00.000+00:00,feeder,1.0,L2 Current (Max),A,27.12
,,2023-06-15T12:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.12
,,2023-06-15T12:50:00.000+00:00,feeder,1.0,L1 Current (Min),A,8.25
,,2023-06-15T12:50:00.000+00:00,feeder,1.0,L1 Current (Max),A,13.38
,,2023-06-15T12:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.38
,,2023-06-15T12:50:00.000+00:00,busbar,,L3 Voltage (Min),V,242.7
,,2023-06-15T12:50:00.000+00:00,busbar,,L3 Voltage (Max),V,242.77
,,2023-06-15T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.73
,,2023-06-15T12:50:00.000+00:00,busbar,,L2 Voltage (Min),V,243.39
,,2023-06-15T12:50:00.000+00:00,busbar,,L2 Voltage (Max),V,243.52
,,2023-06-15T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.45
,,2023-06-15T12:50:00.000+00:00,busbar,,L1 Voltage (Min),V,242.88
,,2023-06-15T12:50:00.000+00:00,busbar,,L1 Voltage (Max),V,243.03
,,2023-06-15T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.95
,,2023-06-15T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
,,2023-06-15T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
,,2023-06-15T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
,,2023-06-15T12:50:00.000+00:00,busbar,,L3 Active Power,kW,18.0
,,2023-06-15T12:50:00.000+00:00,busbar,,L2 Active Power,kW,14.0
,,2023-06-15T12:50:00.000+00:00,busbar,,L1 Active Power,kW,6.0
,,2023-06-15T12:50:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-15T12:50:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-15T12:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-15T12:50:00.000+00:00,busbar,,L3 Current (Min),A,79.12
,,2023-06-15T12:50:00.000+00:00,busbar,,L3 Current (Max),A,79.75
,,2023-06-15T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,79.38
,,2023-06-15T12:50:00.000+00:00,busbar,,L2 Current (Min),A,69.0
,,2023-06-15T12:50:00.000+00:00,busbar,,L2 Current (Max),A,69.25
,,2023-06-15T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,69.12
,,2023-06-15T12:50:00.000+00:00,busbar,,L1 Current (Min),A,34.12
,,2023-06-15T12:50:00.000+00:00,busbar,,L1 Current (Max),A,39.12
,,2023-06-15T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,36.25
,,2023-06-15T12:50:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-15T12:50:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-15T12:40:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
,,2023-06-15T12:40:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-82.31
,,2023-06-15T12:40:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
,,2023-06-15T12:40:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,1.88
,,2023-06-15T12:40:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
,,2023-06-15T12:40:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-17.13
,,2023-06-15T12:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
,,2023-06-15T12:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
,,2023-06-15T12:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-15T12:40:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.06798
,,2023-06-15T12:40:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9469299999999999
,,2023-06-15T12:40:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.89889
,,2023-06-15T12:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,0.0
,,2023-06-15T12:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.0
,,2023-06-15T12:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.0
,,2023-06-15T12:40:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
,,2023-06-15T12:40:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
,,2023-06-15T12:40:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
,,2023-06-15T12:40:00.000+00:00,feeder,4.0,L3 Current (Min),A,4.12
,,2023-06-15T12:40:00.000+00:00,feeder,4.0,L3 Current (Max),A,4.25
,,2023-06-15T12:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,4.12
,,2023-06-15T12:40:00.000+00:00,feeder,4.0,L2 Current (Min),A,10.62
,,2023-06-15T12:40:00.000+00:00,feeder,4.0,L2 Current (Max),A,10.75
,,2023-06-15T12:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,10.62
,,2023-06-15T12:40:00.000+00:00,feeder,4.0,L1 Current (Min),A,12.25
,,2023-06-15T12:40:00.000+00:00,feeder,4.0,L1 Current (Max),A,12.5
,,2023-06-15T12:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,12.38
,,2023-06-15T12:40:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
,,2023-06-15T12:40:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-9.75
,,2023-06-15T12:40:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
,,2023-06-15T12:40:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-24.25
,,2023-06-15T12:40:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
,,2023-06-15T12:40:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-92.12
,,2023-06-15T12:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-15T12:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
,,2023-06-15T12:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
,,2023-06-15T12:40:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.93701
,,2023-06-15T12:40:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.79528
,,2023-06-15T12:40:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,-0.02284
,,2023-06-15T12:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.0
,,2023-06-15T12:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.0
,,2023-06-15T12:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.0
,,2023-06-15T12:40:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
,,2023-06-15T12:40:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
,,2023-06-15T12:40:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
,,2023-06-15T12:40:00.000+00:00,feeder,3.0,L3 Current (Min),A,24.62
,,2023-06-15T12:40:00.000+00:00,feeder,3.0,L3 Current (Max),A,24.75
,,2023-06-15T12:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,24.75
,,2023-06-15T12:40:00.000+00:00,feeder,3.0,L2 Current (Min),A,19.5
,,2023-06-15T12:40:00.000+00:00,feeder,3.0,L2 Current (Max),A,19.88
,,2023-06-15T12:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,19.62
,,2023-06-15T12:40:00.000+00:00,feeder,3.0,L1 Current (Min),A,10.38
,,2023-06-15T12:40:00.000+00:00,feeder,3.0,L1 Current (Max),A,10.38
,,2023-06-15T12:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,10.38
,,2023-06-15T12:40:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-15T12:40:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-22.62
,,2023-06-15T12:40:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-15T12:40:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-25.5
,,2023-06-15T12:40:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-15T12:40:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-14.19
,,2023-06-15T12:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-15T12:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
,,2023-06-15T12:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-15T12:40:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9004200000000001
,,2023-06-15T12:40:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.84591
,,2023-06-15T12:40:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.92453
,,2023-06-15T12:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.0
,,2023-06-15T12:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.0
,,2023-06-15T12:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.0
,,2023-06-15T12:40:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-15T12:40:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-15T12:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-15T12:40:00.000+00:00,feeder,2.0,L3 Current (Min),A,9.38
,,2023-06-15T12:40:00.000+00:00,feeder,2.0,L3 Current (Max),A,9.62
,,2023-06-15T12:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.5
,,2023-06-15T12:40:00.000+00:00,feeder,2.0,L2 Current (Min),A,10.75
,,2023-06-15T12:40:00.000+00:00,feeder,2.0,L2 Current (Max),A,10.88
,,2023-06-15T12:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.75
,,2023-06-15T12:40:00.000+00:00,feeder,2.0,L1 Current (Min),A,8.88
,,2023-06-15T12:40:00.000+00:00,feeder,2.0,L1 Current (Max),A,9.0
,,2023-06-15T12:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,9.0
,,2023-06-15T12:40:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-15T12:40:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-9.75
,,2023-06-15T12:40:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-15T12:40:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-35.94
,,2023-06-15T12:40:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-15T12:40:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-107.44
,,2023-06-15T12:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-15T12:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
,,2023-06-15T12:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-15T12:40:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9182100000000001
,,2023-06-15T12:40:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.6771199999999999
,,2023-06-15T12:40:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,-0.1032
,,2023-06-15T12:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.0
