Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,,2023-06-15T12:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.0
,,2023-06-15T12:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.0
,,2023-06-15T12:40:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-15T12:40:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-15T12:40:00.000+00:00,feeder,1.0,L3 Current (Min),A,25.5
,,2023-06-15T12:40:00.000+00:00,feeder,1.0,L3 Current (Max),A,26.62
,,2023-06-15T12:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.25
,,2023-06-15T12:40:00.000+00:00,feeder,1.0,L2 Current (Min),A,22.25
,,2023-06-15T12:40:00.000+00:00,feeder,1.0,L2 Current (Max),A,22.5
,,2023-06-15T12:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.38
,,2023-06-15T12:40:00.000+00:00,feeder,1.0,L1 Current (Min),A,6.75
,,2023-06-15T12:40:00.000+00:00,feeder,1.0,L1 Current (Max),A,6.75
,,2023-06-15T12:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.75
,,2023-06-15T12:40:00.000+00:00,busbar,,L3 Voltage (Min),V,244.41
,,2023-06-15T12:40:00.000+00:00,busbar,,L3 Voltage (Max),V,244.48
,,2023-06-15T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.44
,,2023-06-15T12:40:00.000+00:00,busbar,,L2 Voltage (Min),V,244.94
,,2023-06-15T12:40:00.000+00:00,busbar,,L2 Voltage (Max),V,245.05
,,2023-06-15T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.97
,,2023-06-15T12:40:00.000+00:00,busbar,,L1 Voltage (Min),V,244.2
,,2023-06-15T12:40:00.000+00:00,busbar,,L1 Voltage (Max),V,244.28
,,2023-06-15T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.23
,,2023-06-15T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
,,2023-06-15T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
,,2023-06-15T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
,,2023-06-15T12:40:00.000+00:00,busbar,,L3 Active Power,kW,14.0
,,2023-06-15T12:40:00.000+00:00,busbar,,L2 Active Power,kW,12.0
,,2023-06-15T12:40:00.000+00:00,busbar,,L1 Active Power,kW,5.0
,,2023-06-15T12:40:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-15T12:40:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-15T12:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-15T12:40:00.000+00:00,busbar,,L3 Current (Min),A,60.88
,,2023-06-15T12:40:00.000+00:00,busbar,,L3 Current (Max),A,61.12
,,2023-06-15T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,61.0
,,2023-06-15T12:40:00.000+00:00,busbar,,L2 Current (Min),A,61.88
,,2023-06-15T12:40:00.000+00:00,busbar,,L2 Current (Max),A,62.38
,,2023-06-15T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,62.0
,,2023-06-15T12:40:00.000+00:00,busbar,,L1 Current (Min),A,31.38
,,2023-06-15T12:40:00.000+00:00,busbar,,L1 Current (Max),A,31.5
,,2023-06-15T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,31.38
,,2023-06-15T12:40:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-15T12:40:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-15T12:30:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
,,2023-06-15T12:30:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,53.06
,,2023-06-15T12:30:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
,,2023-06-15T12:30:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,1.12
,,2023-06-15T12:30:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
,,2023-06-15T12:30:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-20.12
,,2023-06-15T12:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
,,2023-06-15T12:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
,,2023-06-15T12:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-15T12:30:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.25501999999999997
,,2023-06-15T12:30:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.93835
,,2023-06-15T12:30:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.8686799999999999
,,2023-06-15T12:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,0.0
,,2023-06-15T12:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.0
,,2023-06-15T12:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.0
,,2023-06-15T12:30:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
,,2023-06-15T12:30:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
,,2023-06-15T12:30:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
,,2023-06-15T12:30:00.000+00:00,feeder,4.0,L3 Current (Min),A,4.12
,,2023-06-15T12:30:00.000+00:00,feeder,4.0,L3 Current (Max),A,4.38
,,2023-06-15T12:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,4.25
,,2023-06-15T12:30:00.000+00:00,feeder,4.0,L2 Current (Min),A,10.12
,,2023-06-15T12:30:00.000+00:00,feeder,4.0,L2 Current (Max),A,10.25
,,2023-06-15T12:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,10.12
,,2023-06-15T12:30:00.000+00:00,feeder,4.0,L1 Current (Min),A,11.38
,,2023-06-15T12:30:00.000+00:00,feeder,4.0,L1 Current (Max),A,11.5
,,2023-06-15T12:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,11.5
,,2023-06-15T12:30:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
,,2023-06-15T12:30:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-10.37
,,2023-06-15T12:30:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
,,2023-06-15T12:30:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-24.25
,,2023-06-15T12:30:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
,,2023-06-15T12:30:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-68.5
,,2023-06-15T12:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-15T12:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
,,2023-06-15T12:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
,,2023-06-15T12:30:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.91989
,,2023-06-15T12:30:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.84411
,,2023-06-15T12:30:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.29821
,,2023-06-15T12:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.0
,,2023-06-15T12:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.0
,,2023-06-15T12:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.0
,,2023-06-15T12:30:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
,,2023-06-15T12:30:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
,,2023-06-15T12:30:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
,,2023-06-15T12:30:00.000+00:00,feeder,3.0,L3 Current (Min),A,18.62
,,2023-06-15T12:30:00.000+00:00,feeder,3.0,L3 Current (Max),A,19.0
,,2023-06-15T12:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,18.75
,,2023-06-15T12:30:00.000+00:00,feeder,3.0,L2 Current (Min),A,24.75
,,2023-06-15T12:30:00.000+00:00,feeder,3.0,L2 Current (Max),A,24.88
,,2023-06-15T12:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,24.88
,,2023-06-15T12:30:00.000+00:00,feeder,3.0,L1 Current (Min),A,13.25
,,2023-06-15T12:30:00.000+00:00,feeder,3.0,L1 Current (Max),A,13.38
,,2023-06-15T12:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,13.25
,,2023-06-15T12:30:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-15T12:30:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-1.88
,,2023-06-15T12:30:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-15T12:30:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-13.25
,,2023-06-15T12:30:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-15T12:30:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-6.75
,,2023-06-15T12:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
,,2023-06-15T12:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
,,2023-06-15T12:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
,,2023-06-15T12:30:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.97644
,,2023-06-15T12:30:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95657
,,2023-06-15T12:30:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9796100000000001
,,2023-06-15T12:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
,,2023-06-15T12:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.0
,,2023-06-15T12:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.0
,,2023-06-15T12:30:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-15T12:30:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-15T12:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-15T12:30:00.000+00:00,feeder,2.0,L3 Current (Min),A,11.25
,,2023-06-15T12:30:00.000+00:00,feeder,2.0,L3 Current (Max),A,11.5
,,2023-06-15T12:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.38
,,2023-06-15T12:30:00.000+00:00,feeder,2.0,L2 Current (Min),A,20.25
,,2023-06-15T12:30:00.000+00:00,feeder,2.0,L2 Current (Max),A,20.5
,,2023-06-15T12:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.38
,,2023-06-15T12:30:00.000+00:00,feeder,2.0,L1 Current (Min),A,17.12
,,2023-06-15T12:30:00.000+00:00,feeder,2.0,L1 Current (Max),A,17.25
,,2023-06-15T12:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.12
,,2023-06-15T12:30:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-15T12:30:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-6.87
,,2023-06-15T12:30:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-15T12:30:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-19.12
,,2023-06-15T12:30:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-15T12:30:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-67.38
,,2023-06-15T12:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-15T12:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
,,2023-06-15T12:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
,,2023-06-15T12:30:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.85513
,,2023-06-15T12:30:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8808
,,2023-06-15T12:30:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.2481
,,2023-06-15T12:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.0
,,2023-06-15T12:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.0
,,2023-06-15T12:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.0
,,2023-06-15T12:30:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-15T12:30:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-15T12:30:00.000+00:00,feeder,1.0,L3 Current (Min),A,26.12
,,2023-06-15T12:30:00.000+00:00,feeder,1.0,L3 Current (Max),A,28.12
,,2023-06-15T12:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.62
,,2023-06-15T12:30:00.000+00:00,feeder,1.0,L2 Current (Min),A,33.25
,,2023-06-15T12:30:00.000+00:00,feeder,1.0,L2 Current (Max),A,33.88
,,2023-06-15T12:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.62
,,2023-06-15T12:30:00.000+00:00,feeder,1.0,L1 Current (Min),A,6.38
,,2023-06-15T12:30:00.000+00:00,feeder,1.0,L1 Current (Max),A,8.25
,,2023-06-15T12:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.75
,,2023-06-15T12:30:00.000+00:00,busbar,,L3 Voltage (Min),V,244.39
,,2023-06-15T12:30:00.000+00:00,busbar,,L3 Voltage (Max),V,244.47
,,2023-06-15T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.42
,,2023-06-15T12:30:00.000+00:00,busbar,,L2 Voltage (Min),V,245.09
,,2023-06-15T12:30:00.000+00:00,busbar,,L2 Voltage (Max),V,245.17
,,2023-06-15T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.12
,,2023-06-15T12:30:00.000+00:00,busbar,,L1 Voltage (Min),V,244.31
,,2023-06-15T12:30:00.000+00:00,busbar,,L1 Voltage (Max),V,244.48
,,2023-06-15T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.42
,,2023-06-15T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
,,2023-06-15T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
,,2023-06-15T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
,,2023-06-15T12:30:00.000+00:00,busbar,,L3 Active Power,kW,13.0
,,2023-06-15T12:30:00.000+00:00,busbar,,L2 Active Power,kW,20.0
,,2023-06-15T12:30:00.000+00:00,busbar,,L1 Active Power,kW,8.0
,,2023-06-15T12:30:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-15T12:30:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-15T12:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-15T12:30:00.000+00:00,busbar,,L3 Current (Min),A,56.75
,,2023-06-15T12:30:00.000+00:00,busbar,,L3 Current (Max),A,57.75
,,2023-06-15T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,57.5
,,2023-06-15T12:30:00.000+00:00,busbar,,L2 Current (Min),A,87.62
,,2023-06-15T12:30:00.000+00:00,busbar,,L2 Current (Max),A,88.38
,,2023-06-15T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,88.12
,,2023-06-15T12:30:00.000+00:00,busbar,,L1 Current (Min),A,41.75
,,2023-06-15T12:30:00.000+00:00,busbar,,L1 Current (Max),A,45.0
,,2023-06-15T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,42.5
,,2023-06-15T12:30:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-15T12:30:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-15T12:20:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
,,2023-06-15T12:20:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,1.5
,,2023-06-15T12:20:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
,,2023-06-15T12:20:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,1.12
,,2023-06-15T12:20:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
,,2023-06-15T12:20:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-20.06
,,2023-06-15T12:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
,,2023-06-15T12:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
,,2023-06-15T12:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-15T12:20:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9369200000000001
,,2023-06-15T12:20:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.95294
,,2023-06-15T12:20:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.87784
,,2023-06-15T12:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.0
,,2023-06-15T12:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.0
,,2023-06-15T12:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.0
,,2023-06-15T12:20:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
,,2023-06-15T12:20:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
,,2023-06-15T12:20:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
,,2023-06-15T12:20:00.000+00:00,feeder,4.0,L3 Current (Min),A,10.75
,,2023-06-15T12:20:00.000+00:00,feeder,4.0,L3 Current (Max),A,10.75
,,2023-06-15T12:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,10.75
,,2023-06-15T12:20:00.000+00:00,feeder,4.0,L2 Current (Min),A,10.5
,,2023-06-15T12:20:00.000+00:00,feeder,4.0,L2 Current (Max),A,10.5
,,2023-06-15T12:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,10.5
,,2023-06-15T12:20:00.000+00:00,feeder,4.0,L1 Current (Min),A,11.5
,,2023-06-15T12:20:00.000+00:00,feeder,4.0,L1 Current (Max),A,11.62
,,2023-06-15T12:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,11.62
,,2023-06-15T12:20:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
,,2023-06-15T12:20:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-2.81
,,2023-06-15T12:20:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
,,2023-06-15T12:20:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-31.31
,,2023-06-15T12:20:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
,,2023-06-15T12:20:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-9.13
,,2023-06-15T12:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
,,2023-06-15T12:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
,,2023-06-15T12:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-15T12:20:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.96185
,,2023-06-15T12:20:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.7722100000000001
,,2023-06-15T12:20:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.83825
,,2023-06-15T12:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.0
,,2023-06-15T12:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.0
,,2023-06-15T12:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.0
,,2023-06-15T12:20:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
,,2023-06-15T12:20:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
,,2023-06-15T12:20:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
,,2023-06-15T12:20:00.000+00:00,feeder,3.0,L3 Current (Min),A,29.88
,,2023-06-15T12:20:00.000+00:00,feeder,3.0,L3 Current (Max),A,29.88
,,2023-06-15T12:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,29.88
,,2023-06-15T12:20:00.000+00:00,feeder,3.0,L2 Current (Min),A,23.62
,,2023-06-15T12:20:00.000+00:00,feeder,3.0,L2 Current (Max),A,23.62
,,2023-06-15T12:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,23.62
,,2023-06-15T12:20:00.000+00:00,feeder,3.0,L1 Current (Min),A,15.0
,,2023-06-15T12:20:00.000+00:00,feeder,3.0,L1 Current (Max),A,15.38
,,2023-06-15T12:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,15.12
,,2023-06-15T12:20:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-15T12:20:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-3.62
,,2023-06-15T12:20:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-15T12:20:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-30.06
,,2023-06-15T12:20:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-15T12:20:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-8.25
,,2023-06-15T12:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
,,2023-06-15T12:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
,,2023-06-15T12:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-15T12:20:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.98944
,,2023-06-15T12:20:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.80371
,,2023-06-15T12:20:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97546
,,2023-06-15T12:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.0
,,2023-06-15T12:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.0
,,2023-06-15T12:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.0
,,2023-06-15T12:20:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-15T12:20:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-15T12:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-15T12:20:00.000+00:00,feeder,2.0,L3 Current (Min),A,19.38
,,2023-06-15T12:20:00.000+00:00,feeder,2.0,L3 Current (Max),A,19.62
,,2023-06-15T12:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.5
,,2023-06-15T12:20:00.000+00:00,feeder,2.0,L2 Current (Min),A,9.62
,,2023-06-15T12:20:00.000+00:00,feeder,2.0,L2 Current (Max),A,9.62
,,2023-06-15T12:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.62
,,2023-06-15T12:20:00.000+00:00,feeder,2.0,L1 Current (Min),A,17.5
,,2023-06-15T12:20:00.000+00:00,feeder,2.0,L1 Current (Max),A,17.62
,,2023-06-15T12:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.62
,,2023-06-15T12:20:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-15T12:20:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-12.31
,,2023-06-15T12:20:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-15T12:20:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-17.56
,,2023-06-15T12:20:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-15T12:20:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-101.0
,,2023-06-15T12:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-15T12:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
,,2023-06-15T12:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-15T12:20:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9030100000000001
,,2023-06-15T12:20:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8871700000000001
,,2023-06-15T12:20:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,-0.1234
,,2023-06-15T12:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.0
,,2023-06-15T12:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.0
,,2023-06-15T12:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.0
,,2023-06-15T12:20:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-15T12:20:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-15T12:20:00.000+00:00,feeder,1.0,L3 Current (Min),A,16.5
,,2023-06-15T12:20:00.000+00:00,feeder,1.0,L3 Current (Max),A,17.38
,,2023-06-15T12:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.88
,,2023-06-15T12:20:00.000+00:00,feeder,1.0,L2 Current (Min),A,33.75
,,2023-06-15T12:20:00.000+00:00,feeder,1.0,L2 Current (Max),A,34.0
,,2023-06-15T12:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.88
,,2023-06-15T12:20:00.000+00:00,feeder,1.0,L1 Current (Min),A,7.38
,,2023-06-15T12:20:00.000+00:00,feeder,1.0,L1 Current (Max),A,7.38
,,2023-06-15T12:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.38
,,2023-06-15T12:20:00.000+00:00,busbar,,L3 Voltage (Min),V,242.83
,,2023-06-15T12:20:00.000+00:00,busbar,,L3 Voltage (Max),V,242.91
,,2023-06-15T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.86
,,2023-06-15T12:20:00.000+00:00,busbar,,L2 Voltage (Min),V,243.89
,,2023-06-15T12:20:00.000+00:00,busbar,,L2 Voltage (Max),V,243.98
,,2023-06-15T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.94
,,2023-06-15T12:20:00.000+00:00,busbar,,L1 Voltage (Min),V,242.91
,,2023-06-15T12:20:00.000+00:00,busbar,,L1 Voltage (Max),V,243.06
,,2023-06-15T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.98
,,2023-06-15T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
,,2023-06-15T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
,,2023-06-15T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
,,2023-06-15T12:20:00.000+00:00,busbar,,L3 Active Power,kW,18.0
,,2023-06-15T12:20:00.000+00:00,busbar,,L2 Active Power,kW,16.0
,,2023-06-15T12:20:00.000+00:00,busbar,,L1 Active Power,kW,10.0
,,2023-06-15T12:20:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-15T12:20:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-15T12:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-15T12:20:00.000+00:00,busbar,,L3 Current (Min),A,75.75
,,2023-06-15T12:20:00.000+00:00,busbar,,L3 Current (Max),A,76.62
,,2023-06-15T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,76.12
,,2023-06-15T12:20:00.000+00:00,busbar,,L2 Current (Min),A,76.25
,,2023-06-15T12:20:00.000+00:00,busbar,,L2 Current (Max),A,76.62
,,2023-06-15T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,76.38
,,2023-06-15T12:20:00.000+00:00,busbar,,L1 Current (Min),A,46.12
,,2023-06-15T12:20:00.000+00:00,busbar,,L1 Current (Max),A,46.5
,,2023-06-15T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,46.25
,,2023-06-15T12:20:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-15T12:20:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-15T12:10:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
,,2023-06-15T12:10:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-15.69
,,2023-06-15T12:10:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
,,2023-06-15T12:10:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-2.12
,,2023-06-15T12:10:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
,,2023-06-15T12:10:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-25.94
,,2023-06-15T12:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
,,2023-06-15T12:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
,,2023-06-15T12:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-15T12:10:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.57122
,,2023-06-15T12:10:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9869100000000001
,,2023-06-15T12:10:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.8268399999999999
,,2023-06-15T12:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.0
,,2023-06-15T12:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.0
,,2023-06-15T12:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.0
,,2023-06-15T12:10:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
,,2023-06-15T12:10:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
,,2023-06-15T12:10:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
,,2023-06-15T12:10:00.000+00:00,feeder,4.0,L3 Current (Min),A,4.12
,,2023-06-15T12:10:00.000+00:00,feeder,4.0,L3 Current (Max),A,4.38
,,2023-06-15T12:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,4.12
,,2023-06-15T12:10:00.000+00:00,feeder,4.0,L2 Current (Min),A,21.5
,,2023-06-15T12:10:00.000+00:00,feeder,4.0,L2 Current (Max),A,21.75
,,2023-06-15T12:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,21.62
,,2023-06-15T12:10:00.000+00:00,feeder,4.0,L1 Current (Min),A,10.12
,,2023-06-15T12:10:00.000+00:00,feeder,4.0,L1 Current (Max),A,10.12
,,2023-06-15T12:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,10.12
,,2023-06-15T12:10:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
,,2023-06-15T12:10:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-22.81
,,2023-06-15T12:10:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
,,2023-06-15T12:10:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-55.87
,,2023-06-15T12:10:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
,,2023-06-15T12:10:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-83.94
,,2023-06-15T12:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-15T12:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
,,2023-06-15T12:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
,,2023-06-15T12:10:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.78589
,,2023-06-15T12:10:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.48378999999999994
,,2023-06-15T12:10:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.08628999999999999
,,2023-06-15T12:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.0
,,2023-06-15T12:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.0
,,2023-06-15T12:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.0
,,2023-06-15T12:10:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
,,2023-06-15T12:10:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
,,2023-06-15T12:10:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
,,2023-06-15T12:10:00.000+00:00,feeder,3.0,L3 Current (Min),A,13.75
,,2023-06-15T12:10:00.000+00:00,feeder,3.0,L3 Current (Max),A,13.88
,,2023-06-15T12:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,13.88
,,2023-06-15T12:10:00.000+00:00,feeder,3.0,L2 Current (Min),A,18.38
,,2023-06-15T12:10:00.000+00:00,feeder,3.0,L2 Current (Max),A,19.0
,,2023-06-15T12:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,18.75
,,2023-06-15T12:10:00.000+00:00,feeder,3.0,L1 Current (Min),A,9.38
,,2023-06-15T12:10:00.000+00:00,feeder,3.0,L1 Current (Max),A,9.75
,,2023-06-15T12:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,9.62
,,2023-06-15T12:10:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-15T12:10:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-23.44
,,2023-06-15T12:10:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-15T12:10:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-15.81
,,2023-06-15T12:10:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-15T12:10:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-7.56
,,2023-06-15T12:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-15T12:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
,,2023-06-15T12:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-15T12:10:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.87887
,,2023-06-15T12:10:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9069799999999999
,,2023-06-15T12:10:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9838899999999999
,,2023-06-15T12:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.0
,,2023-06-15T12:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.0
,,2023-06-15T12:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.0
,,2023-06-15T12:10:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-15T12:10:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-15T12:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-15T12:10:00.000+00:00,feeder,2.0,L3 Current (Min),A,9.38
,,2023-06-15T12:10:00.000+00:00,feeder,2.0,L3 Current (Max),A,9.5
,,2023-06-15T12:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.5
,,2023-06-15T12:10:00.000+00:00,feeder,2.0,L2 Current (Min),A,9.62
,,2023-06-15T12:10:00.000+00:00,feeder,2.0,L2 Current (Max),A,9.88
,,2023-06-15T12:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.75
,,2023-06-15T12:10:00.000+00:00,feeder,2.0,L1 Current (Min),A,24.5
,,2023-06-15T12:10:00.000+00:00,feeder,2.0,L1 Current (Max),A,24.5
,,2023-06-15T12:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.5
,,2023-06-15T12:10:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-15T12:10:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-6.5
,,2023-06-15T12:10:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-15T12:10:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-33.25
,,2023-06-15T12:10:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-15T12:10:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-18.25
,,2023-06-15T12:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-15T12:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
,,2023-06-15T12:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-15T12:10:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.93027
,,2023-06-15T12:10:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.73788
,,2023-06-15T12:10:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8948
,,2023-06-15T12:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.0
,,2023-06-15T12:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.0
,,2023-06-15T12:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.0
,,2023-06-15T12:10:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-15T12:10:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-15T12:10:00.000+00:00,feeder,1.0,L3 Current (Min),A,19.38
,,2023-06-15T12:10:00.000+00:00,feeder,1.0,L3 Current (Max),A,20.25
,,2023-06-15T12:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.62
,,2023-06-15T12:10:00.000+00:00,feeder,1.0,L2 Current (Min),A,26.0
,,2023-06-15T12:10:00.000+00:00,feeder,1.0,L2 Current (Max),A,26.12
,,2023-06-15T12:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.0
,,2023-06-15T12:10:00.000+00:00,feeder,1.0,L1 Current (Min),A,15.75
,,2023-06-15T12:10:00.000+00:00,feeder,1.0,L1 Current (Max),A,18.38
,,2023-06-15T12:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.12
,,2023-06-15T12:10:00.000+00:00,busbar,,L3 Voltage (Min),V,245.69
,,2023-06-15T12:10:00.000+00:00,busbar,,L3 Voltage (Max),V,245.81
,,2023-06-15T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.72
,,2023-06-15T12:10:00.000+00:00,busbar,,L2 Voltage (Min),V,246.59
,,2023-06-15T12:10:00.000+00:00,busbar,,L2 Voltage (Max),V,246.69
,,2023-06-15T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.62
,,2023-06-15T12:10:00.000+00:00,busbar,,L1 Voltage (Min),V,245.67
,,2023-06-15T12:10:00.000+00:00,busbar,,L1 Voltage (Max),V,245.72
,,2023-06-15T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.69
,,2023-06-15T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
,,2023-06-15T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
,,2023-06-15T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
,,2023-06-15T12:10:00.000+00:00,busbar,,L3 Active Power,kW,10.0
,,2023-06-15T12:10:00.000+00:00,busbar,,L2 Active Power,kW,14.0
,,2023-06-15T12:10:00.000+00:00,busbar,,L1 Active Power,kW,12.0
,,2023-06-15T12:10:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-15T12:10:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-15T12:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-15T12:10:00.000+00:00,busbar,,L3 Current (Min),A,45.0
,,2023-06-15T12:10:00.000+00:00,busbar,,L3 Current (Max),A,45.62
,,2023-06-15T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,45.25
,,2023-06-15T12:10:00.000+00:00,busbar,,L2 Current (Min),A,70.5
,,2023-06-15T12:10:00.000+00:00,busbar,,L2 Current (Max),A,71.62
,,2023-06-15T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,71.12
,,2023-06-15T12:10:00.000+00:00,busbar,,L1 Current (Min),A,54.25
,,2023-06-15T12:10:00.000+00:00,busbar,,L1 Current (Max),A,56.88
,,2023-06-15T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,55.75
,,2023-06-15T12:10:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-15T12:10:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-15T12:00:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
,,2023-06-15T12:00:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,47.31
,,2023-06-15T12:00:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
,,2023-06-15T12:00:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-2.56
,,2023-06-15T12:00:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
,,2023-06-15T12:00:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-25.38
,,2023-06-15T12:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
,,2023-06-15T12:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
,,2023-06-15T12:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-15T12:00:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.37414000000000003
,,2023-06-15T12:00:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.94195
,,2023-06-15T12:00:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.8499399999999999
,,2023-06-15T12:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,0.0
,,2023-06-15T12:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.0
,,2023-06-15T12:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.0
,,2023-06-15T12:00:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
,,2023-06-15T12:00:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
,,2023-06-15T12:00:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
,,2023-06-15T12:00:00.000+00:00,feeder,4.0,L3 Current (Min),A,3.62
,,2023-06-15T12:00:00.000+00:00,feeder,4.0,L3 Current (Max),A,4.12
,,2023-06-15T12:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,3.75
,,2023-06-15T12:00:00.000+00:00,feeder,4.0,L2 Current (Min),A,9.38
,,2023-06-15T12:00:00.000+00:00,feeder,4.0,L2 Current (Max),A,9.38
,,2023-06-15T12:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,9.38
,,2023-06-15T12:00:00.000+00:00,feeder,4.0,L1 Current (Min),A,11.5
,,2023-06-15T12:00:00.000+00:00,feeder,4.0,L1 Current (Max),A,11.75
,,2023-06-15T12:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,11.62
,,2023-06-15T12:00:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
,,2023-06-15T12:00:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-9.25
,,2023-06-15T12:00:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
,,2023-06-15T12:00:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-44.31
,,2023-06-15T12:00:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
,,2023-06-15T12:00:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-96.88
,,2023-06-15T12:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-15T12:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
,,2023-06-15T12:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
,,2023-06-15T12:00:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.92706
,,2023-06-15T12:00:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.61059
,,2023-06-15T12:00:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.00081
,,2023-06-15T12:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.0
,,2023-06-15T12:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.0
,,2023-06-15T12:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.0
,,2023-06-15T12:00:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
,,2023-06-15T12:00:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
,,2023-06-15T12:00:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
,,2023-06-15T12:00:00.000+00:00,feeder,3.0,L3 Current (Min),A,24.0
,,2023-06-15T12:00:00.000+00:00,feeder,3.0,L3 Current (Max),A,24.12
,,2023-06-15T12:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,24.0
,,2023-06-15T12:00:00.000+00:00,feeder,3.0,L2 Current (Min),A,17.25
,,2023-06-15T12:00:00.000+00:00,feeder,3.0,L2 Current (Max),A,18.5
,,2023-06-15T12:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,17.88
,,2023-06-15T12:00:00.000+00:00,feeder,3.0,L1 Current (Min),A,9.75
,,2023-06-15T12:00:00.000+00:00,feeder,3.0,L1 Current (Max),A,10.62
,,2023-06-15T12:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,10.12
,,2023-06-15T12:00:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-15T12:00:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-14.75
,,2023-06-15T12:00:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-15T12:00:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-24.0
,,2023-06-15T12:00:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-15T12:00:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-18.81
,,2023-06-15T12:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-15T12:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
,,2023-06-15T12:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-15T12:00:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9395100000000001
,,2023-06-15T12:00:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.86218
,,2023-06-15T12:00:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8968799999999999
,,2023-06-15T12:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.0
,,2023-06-15T12:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.0
,,2023-06-15T12:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.0
,,2023-06-15T12:00:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-15T12:00:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-15T12:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-15T12:00:00.000+00:00,feeder,2.0,L3 Current (Min),A,10.12
,,2023-06-15T12:00:00.000+00:00,feeder,2.0,L3 Current (Max),A,10.25
,,2023-06-15T12:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.25
,,2023-06-15T12:00:00.000+00:00,feeder,2.0,L2 Current (Min),A,9.75
,,2023-06-15T12:00:00.000+00:00,feeder,2.0,L2 Current (Max),A,10.12
,,2023-06-15T12:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.88
,,2023-06-15T12:00:00.000+00:00,feeder,2.0,L1 Current (Min),A,8.62
,,2023-06-15T12:00:00.000+00:00,feeder,2.0,L1 Current (Max),A,8.88
,,2023-06-15T12:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,8.75
,,2023-06-15T12:00:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-15T12:00:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-7.81
,,2023-06-15T12:00:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-15T12:00:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-30.19
,,2023-06-15T12:00:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-15T12:00:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-7.13
,,2023-06-15T12:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-15T12:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
,,2023-06-15T12:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-15T12:00:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9289200000000001
,,2023-06-15T12:00:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.74258
,,2023-06-15T12:00:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9571799999999999
,,2023-06-15T12:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.0
,,2023-06-15T12:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.0
,,2023-06-15T12:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.0
,,2023-06-15T12:00:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-15T12:00:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-15T12:00:00.000+00:00,feeder,1.0,L3 Current (Min),A,25.38
,,2023-06-15T12:00:00.000+00:00,feeder,1.0,L3 Current (Max),A,26.25
,,2023-06-15T12:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.88
,,2023-06-15T12:00:00.000+00:00,feeder,1.0,L2 Current (Min),A,24.62
,,2023-06-15T12:00:00.000+00:00,feeder,1.0,L2 Current (Max),A,25.0
,,2023-06-15T12:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.88
,,2023-06-15T12:00:00.000+00:00,feeder,1.0,L1 Current (Min),A,29.88
,,2023-06-15T12:00:00.000+00:00,feeder,1.0,L1 Current (Max),A,30.25
,,2023-06-15T12:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.12
,,2023-06-15T12:00:00.000+00:00,busbar,,L3 Voltage (Min),V,244.11
,,2023-06-15T12:00:00.000+00:00,busbar,,L3 Voltage (Max),V,244.33
,,2023-06-15T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.23
,,2023-06-15T12:00:00.000+00:00,busbar,,L2 Voltage (Min),V,245.31
,,2023-06-15T12:00:00.000+00:00,busbar,,L2 Voltage (Max),V,245.52
,,2023-06-15T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.42
,,2023-06-15T12:00:00.000+00:00,busbar,,L1 Voltage (Min),V,244.36
,,2023-06-15T12:00:00.000+00:00,busbar,,L1 Voltage (Max),V,244.58
,,2023-06-15T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.48
,,2023-06-15T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
,,2023-06-15T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
,,2023-06-15T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
,,2023-06-15T12:00:00.000+00:00,busbar,,L3 Active Power,kW,14.0
,,2023-06-15T12:00:00.000+00:00,busbar,,L2 Active Power,kW,12.0
,,2023-06-15T12:00:00.000+00:00,busbar,,L1 Active Power,kW,11.0
,,2023-06-15T12:00:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-15T12:00:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-15T12:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-15T12:00:00.000+00:00,busbar,,L3 Current (Min),A,61.0
,,2023-06-15T12:00:00.000+00:00,busbar,,L3 Current (Max),A,61.75
,,2023-06-15T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,61.38
,,2023-06-15T12:00:00.000+00:00,busbar,,L2 Current (Min),A,59.12
,,2023-06-15T12:00:00.000+00:00,busbar,,L2 Current (Max),A,61.0
,,2023-06-15T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,60.25
,,2023-06-15T12:00:00.000+00:00,busbar,,L1 Current (Min),A,53.62
,,2023-06-15T12:00:00.000+00:00,busbar,,L1 Current (Max),A,54.88
,,2023-06-15T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,54.5
,,2023-06-15T12:00:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-15T12:00:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-15T11:50:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
,,2023-06-15T11:50:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-36.56
,,2023-06-15T11:50:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
,,2023-06-15T11:50:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,0.81
,,2023-06-15T11:50:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
,,2023-06-15T11:50:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-20.0
,,2023-06-15T11:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
,,2023-06-15T11:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
,,2023-06-15T11:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-15T11:50:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.73193
,,2023-06-15T11:50:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.93921
,,2023-06-15T11:50:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.86413
,,2023-06-15T11:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.0
,,2023-06-15T11:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.0
,,2023-06-15T11:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.0
,,2023-06-15T11:50:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
,,2023-06-15T11:50:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
,,2023-06-15T11:50:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
,,2023-06-15T11:50:00.000+00:00,feeder,4.0,L3 Current (Min),A,5.88
,,2023-06-15T11:50:00.000+00:00,feeder,4.0,L3 Current (Max),A,6.12
,,2023-06-15T11:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,5.88
,,2023-06-15T11:50:00.000+00:00,feeder,4.0,L2 Current (Min),A,9.88
,,2023-06-15T11:50:00.000+00:00,feeder,4.0,L2 Current (Max),A,9.88
,,2023-06-15T11:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,9.88
,,2023-06-15T11:50:00.000+00:00,feeder,4.0,L1 Current (Min),A,10.12
,,2023-06-15T11:50:00.000+00:00,feeder,4.0,L1 Current (Max),A,10.62
,,2023-06-15T11:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,10.38
,,2023-06-15T11:50:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
,,2023-06-15T11:50:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-9.87
,,2023-06-15T11:50:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
,,2023-06-15T11:50:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-14.75
,,2023-06-15T11:50:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
,,2023-06-15T11:50:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-16.81
,,2023-06-15T11:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-15T11:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
,,2023-06-15T11:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
,,2023-06-15T11:50:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.91705
,,2023-06-15T11:50:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.92511
,,2023-06-15T11:50:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9314600000000001
,,2023-06-15T11:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.0
,,2023-06-15T11:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.0
,,2023-06-15T11:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.0
,,2023-06-15T11:50:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
,,2023-06-15T11:50:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
,,2023-06-15T11:50:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
,,2023-06-15T11:50:00.000+00:00,feeder,3.0,L3 Current (Min),A,21.12
,,2023-06-15T11:50:00.000+00:00,feeder,3.0,L3 Current (Max),A,21.25
,,2023-06-15T11:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,21.12
,,2023-06-15T11:50:00.000+00:00,feeder,3.0,L2 Current (Min),A,34.62
,,2023-06-15T11:50:00.000+00:00,feeder,3.0,L2 Current (Max),A,36.88
,,2023-06-15T11:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,35.62
,,2023-06-15T11:50:00.000+00:00,feeder,3.0,L1 Current (Min),A,32.75
,,2023-06-15T11:50:00.000+00:00,feeder,3.0,L1 Current (Max),A,32.88
,,2023-06-15T11:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,32.75
,,2023-06-15T11:50:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-15T11:50:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-28.0
,,2023-06-15T11:50:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-15T11:50:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-21.94
,,2023-06-15T11:50:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-15T11:50:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-8.69
,,2023-06-15T11:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-15T11:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
,,2023-06-15T11:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
,,2023-06-15T11:50:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.83557
,,2023-06-15T11:50:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8699600000000001
,,2023-06-15T11:50:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.94101
,,2023-06-15T11:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.0
,,2023-06-15T11:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.0
,,2023-06-15T11:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.0
,,2023-06-15T11:50:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-15T11:50:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-15T11:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-15T11:50:00.000+00:00,feeder,2.0,L3 Current (Min),A,9.38
,,2023-06-15T11:50:00.000+00:00,feeder,2.0,L3 Current (Max),A,9.5
,,2023-06-15T11:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.5
,,2023-06-15T11:50:00.000+00:00,feeder,2.0,L2 Current (Min),A,10.62
,,2023-06-15T11:50:00.000+00:00,feeder,2.0,L2 Current (Max),A,10.88
,,2023-06-15T11:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.75
,,2023-06-15T11:50:00.000+00:00,feeder,2.0,L1 Current (Min),A,9.75
,,2023-06-15T11:50:00.000+00:00,feeder,2.0,L1 Current (Max),A,9.88
,,2023-06-15T11:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,9.75
,,2023-06-15T11:50:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-15T11:50:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-13.44
,,2023-06-15T11:50:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-15T11:50:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-32.19
,,2023-06-15T11:50:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-15T11:50:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-14.81
,,2023-06-15T11:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-15T11:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
,,2023-06-15T11:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-15T11:50:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8596799999999999
,,2023-06-15T11:50:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.74136
,,2023-06-15T11:50:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8246100000000001
,,2023-06-15T11:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.0
,,2023-06-15T11:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.0
,,2023-06-15T11:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.0
,,2023-06-15T11:50:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-15T11:50:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-15T11:50:00.000+00:00,feeder,1.0,L3 Current (Min),A,18.0
,,2023-06-15T11:50:00.000+00:00,feeder,1.0,L3 Current (Max),A,19.5
,,2023-06-15T11:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.5
