Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,,2023-06-15T11:50:00.000+00:00,feeder,1.0,L2 Current (Min),A,25.0
,,2023-06-15T11:50:00.000+00:00,feeder,1.0,L2 Current (Max),A,25.25
,,2023-06-15T11:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.12
,,2023-06-15T11:50:00.000+00:00,feeder,1.0,L1 Current (Min),A,12.5
,,2023-06-15T11:50:00.000+00:00,feeder,1.0,L1 Current (Max),A,12.88
,,2023-06-15T11:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.75
,,2023-06-15T11:50:00.000+00:00,busbar,,L3 Voltage (Min),V,243.52
,,2023-06-15T11:50:00.000+00:00,busbar,,L3 Voltage (Max),V,243.72
,,2023-06-15T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.64
,,2023-06-15T11:50:00.000+00:00,busbar,,L2 Voltage (Min),V,244.28
,,2023-06-15T11:50:00.000+00:00,busbar,,L2 Voltage (Max),V,244.41
,,2023-06-15T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.38
,,2023-06-15T11:50:00.000+00:00,busbar,,L1 Voltage (Min),V,243.42
,,2023-06-15T11:50:00.000+00:00,busbar,,L1 Voltage (Max),V,243.55
,,2023-06-15T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.52
,,2023-06-15T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
,,2023-06-15T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
,,2023-06-15T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
,,2023-06-15T11:50:00.000+00:00,busbar,,L3 Active Power,kW,12.0
,,2023-06-15T11:50:00.000+00:00,busbar,,L2 Active Power,kW,17.0
,,2023-06-15T11:50:00.000+00:00,busbar,,L1 Active Power,kW,14.0
,,2023-06-15T11:50:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-15T11:50:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-15T11:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-15T11:50:00.000+00:00,busbar,,L3 Current (Min),A,52.88
,,2023-06-15T11:50:00.000+00:00,busbar,,L3 Current (Max),A,54.25
,,2023-06-15T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,53.25
,,2023-06-15T11:50:00.000+00:00,busbar,,L2 Current (Min),A,78.62
,,2023-06-15T11:50:00.000+00:00,busbar,,L2 Current (Max),A,81.0
,,2023-06-15T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,79.62
,,2023-06-15T11:50:00.000+00:00,busbar,,L1 Current (Min),A,64.5
,,2023-06-15T11:50:00.000+00:00,busbar,,L1 Current (Max),A,65.5
,,2023-06-15T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,65.12
,,2023-06-15T11:50:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-15T11:50:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-15T11:40:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
,,2023-06-15T11:40:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-102.06
,,2023-06-15T11:40:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
,,2023-06-15T11:40:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,1.12
,,2023-06-15T11:40:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
,,2023-06-15T11:40:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-17.75
,,2023-06-15T11:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-15T11:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
,,2023-06-15T11:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-15T11:40:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.14182999999999998
,,2023-06-15T11:40:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9464100000000001
,,2023-06-15T11:40:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.87689
,,2023-06-15T11:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,0.0
,,2023-06-15T11:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.0
,,2023-06-15T11:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.0
,,2023-06-15T11:40:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
,,2023-06-15T11:40:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
,,2023-06-15T11:40:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
,,2023-06-15T11:40:00.000+00:00,feeder,4.0,L3 Current (Min),A,4.5
,,2023-06-15T11:40:00.000+00:00,feeder,4.0,L3 Current (Max),A,4.5
,,2023-06-15T11:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,4.5
,,2023-06-15T11:40:00.000+00:00,feeder,4.0,L2 Current (Min),A,10.88
,,2023-06-15T11:40:00.000+00:00,feeder,4.0,L2 Current (Max),A,10.88
,,2023-06-15T11:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,10.88
,,2023-06-15T11:40:00.000+00:00,feeder,4.0,L1 Current (Min),A,10.38
,,2023-06-15T11:40:00.000+00:00,feeder,4.0,L1 Current (Max),A,10.5
,,2023-06-15T11:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,10.38
,,2023-06-15T11:40:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
,,2023-06-15T11:40:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-18.44
,,2023-06-15T11:40:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
,,2023-06-15T11:40:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-10.13
,,2023-06-15T11:40:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
,,2023-06-15T11:40:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-105.06
,,2023-06-15T11:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-15T11:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
,,2023-06-15T11:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.0
,,2023-06-15T11:40:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.84121
,,2023-06-15T11:40:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.96686
,,2023-06-15T11:40:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,-0.20629
,,2023-06-15T11:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.0
,,2023-06-15T11:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.0
,,2023-06-15T11:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,-1.0
,,2023-06-15T11:40:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
,,2023-06-15T11:40:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
,,2023-06-15T11:40:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
,,2023-06-15T11:40:00.000+00:00,feeder,3.0,L3 Current (Min),A,16.0
,,2023-06-15T11:40:00.000+00:00,feeder,3.0,L3 Current (Max),A,16.5
,,2023-06-15T11:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,16.25
,,2023-06-15T11:40:00.000+00:00,feeder,3.0,L2 Current (Min),A,55.38
,,2023-06-15T11:40:00.000+00:00,feeder,3.0,L2 Current (Max),A,56.0
,,2023-06-15T11:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,55.75
,,2023-06-15T11:40:00.000+00:00,feeder,3.0,L1 Current (Min),A,14.62
,,2023-06-15T11:40:00.000+00:00,feeder,3.0,L1 Current (Max),A,14.75
,,2023-06-15T11:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,14.62
,,2023-06-15T11:40:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-15T11:40:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-24.69
,,2023-06-15T11:40:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-15T11:40:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-43.81
,,2023-06-15T11:40:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-15T11:40:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-6.06
,,2023-06-15T11:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-15T11:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
,,2023-06-15T11:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
,,2023-06-15T11:40:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.87179
,,2023-06-15T11:40:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.6844100000000001
,,2023-06-15T11:40:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9446399999999999
,,2023-06-15T11:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.0
,,2023-06-15T11:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.0
,,2023-06-15T11:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.0
,,2023-06-15T11:40:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-15T11:40:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-15T11:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-15T11:40:00.000+00:00,feeder,2.0,L3 Current (Min),A,9.62
,,2023-06-15T11:40:00.000+00:00,feeder,2.0,L3 Current (Max),A,9.75
,,2023-06-15T11:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.75
,,2023-06-15T11:40:00.000+00:00,feeder,2.0,L2 Current (Min),A,9.38
,,2023-06-15T11:40:00.000+00:00,feeder,2.0,L2 Current (Max),A,9.5
,,2023-06-15T11:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.38
,,2023-06-15T11:40:00.000+00:00,feeder,2.0,L1 Current (Min),A,9.75
,,2023-06-15T11:40:00.000+00:00,feeder,2.0,L1 Current (Max),A,10.0
,,2023-06-15T11:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,9.88
,,2023-06-15T11:40:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-15T11:40:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-10.94
,,2023-06-15T11:40:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-15T11:40:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-33.25
,,2023-06-15T11:40:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-15T11:40:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-13.75
,,2023-06-15T11:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-15T11:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
,,2023-06-15T11:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-15T11:40:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.85296
,,2023-06-15T11:40:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.73614
,,2023-06-15T11:40:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.87466
,,2023-06-15T11:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.0
,,2023-06-15T11:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.0
,,2023-06-15T11:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.0
,,2023-06-15T11:40:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-15T11:40:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-15T11:40:00.000+00:00,feeder,1.0,L3 Current (Min),A,21.12
,,2023-06-15T11:40:00.000+00:00,feeder,1.0,L3 Current (Max),A,25.88
,,2023-06-15T11:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.5
,,2023-06-15T11:40:00.000+00:00,feeder,1.0,L2 Current (Min),A,25.0
,,2023-06-15T11:40:00.000+00:00,feeder,1.0,L2 Current (Max),A,25.25
,,2023-06-15T11:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.12
,,2023-06-15T11:40:00.000+00:00,feeder,1.0,L1 Current (Min),A,13.88
,,2023-06-15T11:40:00.000+00:00,feeder,1.0,L1 Current (Max),A,14.0
,,2023-06-15T11:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.88
,,2023-06-15T11:40:00.000+00:00,busbar,,L3 Voltage (Min),V,244.22
,,2023-06-15T11:40:00.000+00:00,busbar,,L3 Voltage (Max),V,244.28
,,2023-06-15T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.25
,,2023-06-15T11:40:00.000+00:00,busbar,,L2 Voltage (Min),V,244.98
,,2023-06-15T11:40:00.000+00:00,busbar,,L2 Voltage (Max),V,245.03
,,2023-06-15T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.0
,,2023-06-15T11:40:00.000+00:00,busbar,,L1 Voltage (Min),V,244.12
,,2023-06-15T11:40:00.000+00:00,busbar,,L1 Voltage (Max),V,244.19
,,2023-06-15T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.16
,,2023-06-15T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
,,2023-06-15T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
,,2023-06-15T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
,,2023-06-15T11:40:00.000+00:00,busbar,,L3 Active Power,kW,10.0
,,2023-06-15T11:40:00.000+00:00,busbar,,L2 Active Power,kW,22.0
,,2023-06-15T11:40:00.000+00:00,busbar,,L1 Active Power,kW,7.0
,,2023-06-15T11:40:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-15T11:40:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-15T11:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-15T11:40:00.000+00:00,busbar,,L3 Current (Min),A,47.62
,,2023-06-15T11:40:00.000+00:00,busbar,,L3 Current (Max),A,50.38
,,2023-06-15T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,49.0
,,2023-06-15T11:40:00.000+00:00,busbar,,L2 Current (Min),A,97.25
,,2023-06-15T11:40:00.000+00:00,busbar,,L2 Current (Max),A,97.75
,,2023-06-15T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,97.5
,,2023-06-15T11:40:00.000+00:00,busbar,,L1 Current (Min),A,39.5
,,2023-06-15T11:40:00.000+00:00,busbar,,L1 Current (Max),A,39.62
,,2023-06-15T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,39.62
,,2023-06-15T11:40:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-15T11:40:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-15T11:30:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
,,2023-06-15T11:30:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-120.69
,,2023-06-15T11:30:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
,,2023-06-15T11:30:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,0.94
,,2023-06-15T11:30:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
,,2023-06-15T11:30:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-17.25
,,2023-06-15T11:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-15T11:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
,,2023-06-15T11:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-15T11:30:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.3138
,,2023-06-15T11:30:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9422
,,2023-06-15T11:30:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.8800899999999999
,,2023-06-15T11:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,0.0
,,2023-06-15T11:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.0
,,2023-06-15T11:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.0
,,2023-06-15T11:30:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
,,2023-06-15T11:30:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
,,2023-06-15T11:30:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
,,2023-06-15T11:30:00.000+00:00,feeder,4.0,L3 Current (Min),A,4.5
,,2023-06-15T11:30:00.000+00:00,feeder,4.0,L3 Current (Max),A,4.5
,,2023-06-15T11:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,4.5
,,2023-06-15T11:30:00.000+00:00,feeder,4.0,L2 Current (Min),A,10.5
,,2023-06-15T11:30:00.000+00:00,feeder,4.0,L2 Current (Max),A,10.75
,,2023-06-15T11:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,10.62
,,2023-06-15T11:30:00.000+00:00,feeder,4.0,L1 Current (Min),A,10.38
,,2023-06-15T11:30:00.000+00:00,feeder,4.0,L1 Current (Max),A,10.5
,,2023-06-15T11:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,10.38
,,2023-06-15T11:30:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
,,2023-06-15T11:30:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-4.5
,,2023-06-15T11:30:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
,,2023-06-15T11:30:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-22.0
,,2023-06-15T11:30:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
,,2023-06-15T11:30:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-84.0
,,2023-06-15T11:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
,,2023-06-15T11:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
,,2023-06-15T11:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
,,2023-06-15T11:30:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9316399999999999
,,2023-06-15T11:30:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.84555
,,2023-06-15T11:30:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.02251
,,2023-06-15T11:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.0
,,2023-06-15T11:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.0
,,2023-06-15T11:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.0
,,2023-06-15T11:30:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
,,2023-06-15T11:30:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
,,2023-06-15T11:30:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
,,2023-06-15T11:30:00.000+00:00,feeder,3.0,L3 Current (Min),A,25.62
,,2023-06-15T11:30:00.000+00:00,feeder,3.0,L3 Current (Max),A,25.88
,,2023-06-15T11:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,25.75
,,2023-06-15T11:30:00.000+00:00,feeder,3.0,L2 Current (Min),A,24.75
,,2023-06-15T11:30:00.000+00:00,feeder,3.0,L2 Current (Max),A,28.0
,,2023-06-15T11:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,26.12
,,2023-06-15T11:30:00.000+00:00,feeder,3.0,L1 Current (Min),A,12.38
,,2023-06-15T11:30:00.000+00:00,feeder,3.0,L1 Current (Max),A,12.62
,,2023-06-15T11:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,12.5
,,2023-06-15T11:30:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-15T11:30:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-22.38
,,2023-06-15T11:30:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-15T11:30:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-23.81
,,2023-06-15T11:30:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-15T11:30:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-12.75
,,2023-06-15T11:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-15T11:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
,,2023-06-15T11:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-15T11:30:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8885799999999999
,,2023-06-15T11:30:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.89633
,,2023-06-15T11:30:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.90735
,,2023-06-15T11:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.0
,,2023-06-15T11:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.0
,,2023-06-15T11:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.0
,,2023-06-15T11:30:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-15T11:30:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-15T11:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-15T11:30:00.000+00:00,feeder,2.0,L3 Current (Min),A,10.25
,,2023-06-15T11:30:00.000+00:00,feeder,2.0,L3 Current (Max),A,10.38
,,2023-06-15T11:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.25
,,2023-06-15T11:30:00.000+00:00,feeder,2.0,L2 Current (Min),A,16.25
,,2023-06-15T11:30:00.000+00:00,feeder,2.0,L2 Current (Max),A,16.62
,,2023-06-15T11:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.5
,,2023-06-15T11:30:00.000+00:00,feeder,2.0,L1 Current (Min),A,9.38
,,2023-06-15T11:30:00.000+00:00,feeder,2.0,L1 Current (Max),A,9.62
,,2023-06-15T11:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,9.5
,,2023-06-15T11:30:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-15T11:30:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-15.75
,,2023-06-15T11:30:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-15T11:30:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-31.37
,,2023-06-15T11:30:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-15T11:30:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-120.56
,,2023-06-15T11:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-15T11:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
,,2023-06-15T11:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-15T11:30:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8549200000000001
,,2023-06-15T11:30:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.7438600000000001
,,2023-06-15T11:30:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,-0.23287
,,2023-06-15T11:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.0
,,2023-06-15T11:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.0
,,2023-06-15T11:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.0
,,2023-06-15T11:30:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-15T11:30:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-15T11:30:00.000+00:00,feeder,1.0,L3 Current (Min),A,16.88
,,2023-06-15T11:30:00.000+00:00,feeder,1.0,L3 Current (Max),A,17.25
,,2023-06-15T11:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.0
,,2023-06-15T11:30:00.000+00:00,feeder,1.0,L2 Current (Min),A,23.5
,,2023-06-15T11:30:00.000+00:00,feeder,1.0,L2 Current (Max),A,24.0
,,2023-06-15T11:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.75
,,2023-06-15T11:30:00.000+00:00,feeder,1.0,L1 Current (Min),A,6.75
,,2023-06-15T11:30:00.000+00:00,feeder,1.0,L1 Current (Max),A,6.88
,,2023-06-15T11:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.75
,,2023-06-15T11:30:00.000+00:00,busbar,,L3 Voltage (Min),V,243.77
,,2023-06-15T11:30:00.000+00:00,busbar,,L3 Voltage (Max),V,244.02
,,2023-06-15T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.97
,,2023-06-15T11:30:00.000+00:00,busbar,,L2 Voltage (Min),V,244.45
,,2023-06-15T11:30:00.000+00:00,busbar,,L2 Voltage (Max),V,244.73
,,2023-06-15T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.67
,,2023-06-15T11:30:00.000+00:00,busbar,,L1 Voltage (Min),V,243.73
,,2023-06-15T11:30:00.000+00:00,busbar,,L1 Voltage (Max),V,243.98
,,2023-06-15T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.92
,,2023-06-15T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
,,2023-06-15T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
,,2023-06-15T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
,,2023-06-15T11:30:00.000+00:00,busbar,,L3 Active Power,kW,11.0
,,2023-06-15T11:30:00.000+00:00,busbar,,L2 Active Power,kW,16.0
,,2023-06-15T11:30:00.000+00:00,busbar,,L1 Active Power,kW,4.0
,,2023-06-15T11:30:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-15T11:30:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-15T11:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-15T11:30:00.000+00:00,busbar,,L3 Current (Min),A,51.88
,,2023-06-15T11:30:00.000+00:00,busbar,,L3 Current (Max),A,52.75
,,2023-06-15T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,52.12
,,2023-06-15T11:30:00.000+00:00,busbar,,L2 Current (Min),A,74.0
,,2023-06-15T11:30:00.000+00:00,busbar,,L2 Current (Max),A,77.0
,,2023-06-15T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,75.38
,,2023-06-15T11:30:00.000+00:00,busbar,,L1 Current (Min),A,31.62
,,2023-06-15T11:30:00.000+00:00,busbar,,L1 Current (Max),A,32.25
,,2023-06-15T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,31.75
,,2023-06-15T11:30:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-15T11:30:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-15T11:20:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
,,2023-06-15T11:20:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-101.94
,,2023-06-15T11:20:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
,,2023-06-15T11:20:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-1.75
,,2023-06-15T11:20:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
,,2023-06-15T11:20:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-12.25
,,2023-06-15T11:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-15T11:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
,,2023-06-15T11:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-15T11:20:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.10826
,,2023-06-15T11:20:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.94305
,,2023-06-15T11:20:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.90976
,,2023-06-15T11:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,0.0
,,2023-06-15T11:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.0
,,2023-06-15T11:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.0
,,2023-06-15T11:20:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
,,2023-06-15T11:20:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
,,2023-06-15T11:20:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
,,2023-06-15T11:20:00.000+00:00,feeder,4.0,L3 Current (Min),A,5.75
,,2023-06-15T11:20:00.000+00:00,feeder,4.0,L3 Current (Max),A,5.88
,,2023-06-15T11:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,5.75
,,2023-06-15T11:20:00.000+00:00,feeder,4.0,L2 Current (Min),A,10.75
,,2023-06-15T11:20:00.000+00:00,feeder,4.0,L2 Current (Max),A,11.0
,,2023-06-15T11:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,10.88
,,2023-06-15T11:20:00.000+00:00,feeder,4.0,L1 Current (Min),A,11.12
,,2023-06-15T11:20:00.000+00:00,feeder,4.0,L1 Current (Max),A,11.12
,,2023-06-15T11:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,11.12
,,2023-06-15T11:20:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
,,2023-06-15T11:20:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-7.06
,,2023-06-15T11:20:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
,,2023-06-15T11:20:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-39.37
,,2023-06-15T11:20:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
,,2023-06-15T11:20:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-81.13
,,2023-06-15T11:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
,,2023-06-15T11:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
,,2023-06-15T11:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
,,2023-06-15T11:20:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.84259
,,2023-06-15T11:20:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.5909399999999999
,,2023-06-15T11:20:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.03197
,,2023-06-15T11:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.0
,,2023-06-15T11:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.0
,,2023-06-15T11:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.0
,,2023-06-15T11:20:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
,,2023-06-15T11:20:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
,,2023-06-15T11:20:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
,,2023-06-15T11:20:00.000+00:00,feeder,3.0,L3 Current (Min),A,14.38
,,2023-06-15T11:20:00.000+00:00,feeder,3.0,L3 Current (Max),A,14.5
,,2023-06-15T11:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,14.38
,,2023-06-15T11:20:00.000+00:00,feeder,3.0,L2 Current (Min),A,17.5
,,2023-06-15T11:20:00.000+00:00,feeder,3.0,L2 Current (Max),A,18.75
,,2023-06-15T11:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,17.88
,,2023-06-15T11:20:00.000+00:00,feeder,3.0,L1 Current (Min),A,11.5
,,2023-06-15T11:20:00.000+00:00,feeder,3.0,L1 Current (Max),A,11.88
,,2023-06-15T11:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,11.62
,,2023-06-15T11:20:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-15T11:20:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-29.81
,,2023-06-15T11:20:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-15T11:20:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-46.94
,,2023-06-15T11:20:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-15T11:20:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-12.25
,,2023-06-15T11:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-15T11:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
,,2023-06-15T11:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-15T11:20:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.81799
,,2023-06-15T11:20:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.6025
,,2023-06-15T11:20:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.93332
,,2023-06-15T11:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.0
,,2023-06-15T11:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.0
,,2023-06-15T11:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.0
,,2023-06-15T11:20:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-15T11:20:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-15T11:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-15T11:20:00.000+00:00,feeder,2.0,L3 Current (Min),A,9.38
,,2023-06-15T11:20:00.000+00:00,feeder,2.0,L3 Current (Max),A,9.5
,,2023-06-15T11:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.5
,,2023-06-15T11:20:00.000+00:00,feeder,2.0,L2 Current (Min),A,9.0
,,2023-06-15T11:20:00.000+00:00,feeder,2.0,L2 Current (Max),A,9.12
,,2023-06-15T11:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.12
,,2023-06-15T11:20:00.000+00:00,feeder,2.0,L1 Current (Min),A,12.5
,,2023-06-15T11:20:00.000+00:00,feeder,2.0,L1 Current (Max),A,12.5
,,2023-06-15T11:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,12.5
,,2023-06-15T11:20:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-15T11:20:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-10.0
,,2023-06-15T11:20:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-15T11:20:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-39.87
,,2023-06-15T11:20:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-15T11:20:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-3.94
,,2023-06-15T11:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-15T11:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
,,2023-06-15T11:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
,,2023-06-15T11:20:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.86282
,,2023-06-15T11:20:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.66604
,,2023-06-15T11:20:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.96667
,,2023-06-15T11:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.0
,,2023-06-15T11:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.0
,,2023-06-15T11:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.0
,,2023-06-15T11:20:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-15T11:20:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-15T11:20:00.000+00:00,feeder,1.0,L3 Current (Min),A,19.62
,,2023-06-15T11:20:00.000+00:00,feeder,1.0,L3 Current (Max),A,22.5
,,2023-06-15T11:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.38
,,2023-06-15T11:20:00.000+00:00,feeder,1.0,L2 Current (Min),A,23.88
,,2023-06-15T11:20:00.000+00:00,feeder,1.0,L2 Current (Max),A,24.12
,,2023-06-15T11:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.0
,,2023-06-15T11:20:00.000+00:00,feeder,1.0,L1 Current (Min),A,31.25
,,2023-06-15T11:20:00.000+00:00,feeder,1.0,L1 Current (Max),A,31.62
,,2023-06-15T11:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.38
,,2023-06-15T11:20:00.000+00:00,busbar,,L3 Voltage (Min),V,243.66
,,2023-06-15T11:20:00.000+00:00,busbar,,L3 Voltage (Max),V,243.75
,,2023-06-15T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.7
,,2023-06-15T11:20:00.000+00:00,busbar,,L2 Voltage (Min),V,244.52
,,2023-06-15T11:20:00.000+00:00,busbar,,L2 Voltage (Max),V,244.59
,,2023-06-15T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.56
,,2023-06-15T11:20:00.000+00:00,busbar,,L1 Voltage (Min),V,243.33
,,2023-06-15T11:20:00.000+00:00,busbar,,L1 Voltage (Max),V,243.39
,,2023-06-15T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.36
,,2023-06-15T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
,,2023-06-15T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
,,2023-06-15T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
,,2023-06-15T11:20:00.000+00:00,busbar,,L3 Active Power,kW,9.0
,,2023-06-15T11:20:00.000+00:00,busbar,,L2 Active Power,kW,10.0
,,2023-06-15T11:20:00.000+00:00,busbar,,L1 Active Power,kW,13.0
,,2023-06-15T11:20:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-15T11:20:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-15T11:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-15T11:20:00.000+00:00,busbar,,L3 Current (Min),A,44.5
,,2023-06-15T11:20:00.000+00:00,busbar,,L3 Current (Max),A,45.75
,,2023-06-15T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,44.88
,,2023-06-15T11:20:00.000+00:00,busbar,,L2 Current (Min),A,58.62
,,2023-06-15T11:20:00.000+00:00,busbar,,L2 Current (Max),A,60.62
,,2023-06-15T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,59.25
,,2023-06-15T11:20:00.000+00:00,busbar,,L1 Current (Min),A,58.38
,,2023-06-15T11:20:00.000+00:00,busbar,,L1 Current (Max),A,60.62
,,2023-06-15T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,59.5
,,2023-06-15T11:20:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-15T11:20:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-15T11:10:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
,,2023-06-15T11:10:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-93.25
,,2023-06-15T11:10:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
,,2023-06-15T11:10:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-4.62
,,2023-06-15T11:10:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
,,2023-06-15T11:10:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-6.94
,,2023-06-15T11:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-15T11:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
,,2023-06-15T11:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-15T11:10:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.00948
,,2023-06-15T11:10:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.93594
,,2023-06-15T11:10:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.96701
,,2023-06-15T11:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,0.0
,,2023-06-15T11:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.0
,,2023-06-15T11:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.0
,,2023-06-15T11:10:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
,,2023-06-15T11:10:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
,,2023-06-15T11:10:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
,,2023-06-15T11:10:00.000+00:00,feeder,4.0,L3 Current (Min),A,5.12
,,2023-06-15T11:10:00.000+00:00,feeder,4.0,L3 Current (Max),A,5.12
,,2023-06-15T11:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,5.12
,,2023-06-15T11:10:00.000+00:00,feeder,4.0,L2 Current (Min),A,9.75
,,2023-06-15T11:10:00.000+00:00,feeder,4.0,L2 Current (Max),A,9.88
,,2023-06-15T11:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,9.88
,,2023-06-15T11:10:00.000+00:00,feeder,4.0,L1 Current (Min),A,19.5
,,2023-06-15T11:10:00.000+00:00,feeder,4.0,L1 Current (Max),A,19.62
,,2023-06-15T11:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,19.5
,,2023-06-15T11:10:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
,,2023-06-15T11:10:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-2.75
,,2023-06-15T11:10:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
,,2023-06-15T11:10:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-33.25
,,2023-06-15T11:10:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
,,2023-06-15T11:10:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-10.94
,,2023-06-15T11:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
,,2023-06-15T11:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
,,2023-06-15T11:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-15T11:10:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.94971
,,2023-06-15T11:10:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.76046
,,2023-06-15T11:10:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.95486
,,2023-06-15T11:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.0
,,2023-06-15T11:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.0
,,2023-06-15T11:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.0
,,2023-06-15T11:10:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
,,2023-06-15T11:10:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
,,2023-06-15T11:10:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
,,2023-06-15T11:10:00.000+00:00,feeder,3.0,L3 Current (Min),A,26.62
,,2023-06-15T11:10:00.000+00:00,feeder,3.0,L3 Current (Max),A,26.88
,,2023-06-15T11:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,26.75
,,2023-06-15T11:10:00.000+00:00,feeder,3.0,L2 Current (Min),A,24.12
,,2023-06-15T11:10:00.000+00:00,feeder,3.0,L2 Current (Max),A,24.25
,,2023-06-15T11:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,24.25
,,2023-06-15T11:10:00.000+00:00,feeder,3.0,L1 Current (Min),A,29.5
,,2023-06-15T11:10:00.000+00:00,feeder,3.0,L1 Current (Max),A,31.88
,,2023-06-15T11:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,30.0
,,2023-06-15T11:10:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-15T11:10:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-29.19
,,2023-06-15T11:10:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-15T11:10:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-46.69
,,2023-06-15T11:10:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-15T11:10:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-13.75
,,2023-06-15T11:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-15T11:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
,,2023-06-15T11:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-15T11:10:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8286399999999999
,,2023-06-15T11:10:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.6187699999999999
,,2023-06-15T11:10:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.90564
,,2023-06-15T11:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.0
,,2023-06-15T11:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.0
,,2023-06-15T11:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.0
,,2023-06-15T11:10:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-15T11:10:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-15T11:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-15T11:10:00.000+00:00,feeder,2.0,L3 Current (Min),A,9.75
,,2023-06-15T11:10:00.000+00:00,feeder,2.0,L3 Current (Max),A,9.88
,,2023-06-15T11:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.88
,,2023-06-15T11:10:00.000+00:00,feeder,2.0,L2 Current (Min),A,9.38
,,2023-06-15T11:10:00.000+00:00,feeder,2.0,L2 Current (Max),A,9.5
,,2023-06-15T11:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.38
,,2023-06-15T11:10:00.000+00:00,feeder,2.0,L1 Current (Min),A,9.62
,,2023-06-15T11:10:00.000+00:00,feeder,2.0,L1 Current (Max),A,10.0
,,2023-06-15T11:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,9.88
,,2023-06-15T11:10:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-15T11:10:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-7.5
,,2023-06-15T11:10:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-15T11:10:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-22.88
,,2023-06-15T11:10:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-15T11:10:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-2.25
,,2023-06-15T11:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-15T11:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
,,2023-06-15T11:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
,,2023-06-15T11:10:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9557200000000001
,,2023-06-15T11:10:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.85861
,,2023-06-15T11:10:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.96741
,,2023-06-15T11:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.0
,,2023-06-15T11:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.0
,,2023-06-15T11:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.0
,,2023-06-15T11:10:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-15T11:10:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-15T11:10:00.000+00:00,feeder,1.0,L3 Current (Min),A,22.62
,,2023-06-15T11:10:00.000+00:00,feeder,1.0,L3 Current (Max),A,23.25
,,2023-06-15T11:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.0
,,2023-06-15T11:10:00.000+00:00,feeder,1.0,L2 Current (Min),A,31.88
,,2023-06-15T11:10:00.000+00:00,feeder,1.0,L2 Current (Max),A,32.0
,,2023-06-15T11:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.88
,,2023-06-15T11:10:00.000+00:00,feeder,1.0,L1 Current (Min),A,25.88
,,2023-06-15T11:10:00.000+00:00,feeder,1.0,L1 Current (Max),A,26.0
,,2023-06-15T11:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.0
,,2023-06-15T11:10:00.000+00:00,busbar,,L3 Voltage (Min),V,243.31
,,2023-06-15T11:10:00.000+00:00,busbar,,L3 Voltage (Max),V,243.38
,,2023-06-15T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.34
,,2023-06-15T11:10:00.000+00:00,busbar,,L2 Voltage (Min),V,244.17
,,2023-06-15T11:10:00.000+00:00,busbar,,L2 Voltage (Max),V,244.28
,,2023-06-15T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.22
,,2023-06-15T11:10:00.000+00:00,busbar,,L1 Voltage (Min),V,242.97
,,2023-06-15T11:10:00.000+00:00,busbar,,L1 Voltage (Max),V,243.09
,,2023-06-15T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.02
,,2023-06-15T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
,,2023-06-15T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
,,2023-06-15T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
,,2023-06-15T11:10:00.000+00:00,busbar,,L3 Active Power,kW,14.0
,,2023-06-15T11:10:00.000+00:00,busbar,,L2 Active Power,kW,15.0
,,2023-06-15T11:10:00.000+00:00,busbar,,L1 Active Power,kW,20.0
,,2023-06-15T11:10:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-15T11:10:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-15T11:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-15T11:10:00.000+00:00,busbar,,L3 Current (Min),A,60.0
,,2023-06-15T11:10:00.000+00:00,busbar,,L3 Current (Max),A,60.25
,,2023-06-15T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,60.12
,,2023-06-15T11:10:00.000+00:00,busbar,,L2 Current (Min),A,73.5
,,2023-06-15T11:10:00.000+00:00,busbar,,L2 Current (Max),A,73.62
,,2023-06-15T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,73.62
,,2023-06-15T11:10:00.000+00:00,busbar,,L1 Current (Min),A,84.62
,,2023-06-15T11:10:00.000+00:00,busbar,,L1 Current (Max),A,86.88
,,2023-06-15T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,85.12
,,2023-06-15T11:10:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-15T11:10:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-15T11:00:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
,,2023-06-15T11:00:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-108.81
,,2023-06-15T11:00:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
,,2023-06-15T11:00:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,1.19
,,2023-06-15T11:00:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
,,2023-06-15T11:00:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-12.06
,,2023-06-15T11:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
,,2023-06-15T11:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
,,2023-06-15T11:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-15T11:00:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.1314
,,2023-06-15T11:00:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.92685
,,2023-06-15T11:00:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9000799999999999
,,2023-06-15T11:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,0.0
,,2023-06-15T11:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.0
,,2023-06-15T11:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.0
,,2023-06-15T11:00:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
,,2023-06-15T11:00:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
,,2023-06-15T11:00:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
,,2023-06-15T11:00:00.000+00:00,feeder,4.0,L3 Current (Min),A,4.12
,,2023-06-15T11:00:00.000+00:00,feeder,4.0,L3 Current (Max),A,4.12
,,2023-06-15T11:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,4.12
,,2023-06-15T11:00:00.000+00:00,feeder,4.0,L2 Current (Min),A,9.25
,,2023-06-15T11:00:00.000+00:00,feeder,4.0,L2 Current (Max),A,10.12
,,2023-06-15T11:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,9.62
,,2023-06-15T11:00:00.000+00:00,feeder,4.0,L1 Current (Min),A,10.62
,,2023-06-15T11:00:00.000+00:00,feeder,4.0,L1 Current (Max),A,10.88
,,2023-06-15T11:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,10.75
,,2023-06-15T11:00:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
,,2023-06-15T11:00:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-16.0
,,2023-06-15T11:00:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
,,2023-06-15T11:00:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-28.75
,,2023-06-15T11:00:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
,,2023-06-15T11:00:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-14.69
,,2023-06-15T11:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-15T11:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
,,2023-06-15T11:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-15T11:00:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.80734
,,2023-06-15T11:00:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.7669
,,2023-06-15T11:00:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.89126
,,2023-06-15T11:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.0
,,2023-06-15T11:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.0
,,2023-06-15T11:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.0
,,2023-06-15T11:00:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
,,2023-06-15T11:00:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
,,2023-06-15T11:00:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
,,2023-06-15T11:00:00.000+00:00,feeder,3.0,L3 Current (Min),A,14.12
,,2023-06-15T11:00:00.000+00:00,feeder,3.0,L3 Current (Max),A,14.25
,,2023-06-15T11:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,14.12
,,2023-06-15T11:00:00.000+00:00,feeder,3.0,L2 Current (Min),A,23.38
,,2023-06-15T11:00:00.000+00:00,feeder,3.0,L2 Current (Max),A,26.38
,,2023-06-15T11:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,24.38
,,2023-06-15T11:00:00.000+00:00,feeder,3.0,L1 Current (Min),A,17.12
,,2023-06-15T11:00:00.000+00:00,feeder,3.0,L1 Current (Max),A,19.75
,,2023-06-15T11:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,18.88
,,2023-06-15T11:00:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-15T11:00:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-23.12
,,2023-06-15T11:00:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-15T11:00:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-30.81
,,2023-06-15T11:00:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-15T11:00:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-7.75
,,2023-06-15T11:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-15T11:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
,,2023-06-15T11:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
,,2023-06-15T11:00:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8794799999999999
,,2023-06-15T11:00:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.81186
,,2023-06-15T11:00:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9279799999999999
,,2023-06-15T11:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.0
,,2023-06-15T11:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.0
,,2023-06-15T11:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.0
,,2023-06-15T11:00:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-15T11:00:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-15T11:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-15T11:00:00.000+00:00,feeder,2.0,L3 Current (Min),A,9.75
,,2023-06-15T11:00:00.000+00:00,feeder,2.0,L3 Current (Max),A,9.88
,,2023-06-15T11:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.75
,,2023-06-15T11:00:00.000+00:00,feeder,2.0,L2 Current (Min),A,10.12
,,2023-06-15T11:00:00.000+00:00,feeder,2.0,L2 Current (Max),A,10.25
,,2023-06-15T11:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.25
,,2023-06-15T11:00:00.000+00:00,feeder,2.0,L1 Current (Min),A,10.38
,,2023-06-15T11:00:00.000+00:00,feeder,2.0,L1 Current (Max),A,10.5
,,2023-06-15T11:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,10.38
,,2023-06-15T11:00:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-15T11:00:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-7.69
,,2023-06-15T11:00:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-15T11:00:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-20.81
,,2023-06-15T11:00:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-15T11:00:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-5.19
,,2023-06-15T11:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-15T11:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
,,2023-06-15T11:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-15T11:00:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9395700000000001
,,2023-06-15T11:00:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.86767
,,2023-06-15T11:00:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9563
,,2023-06-15T11:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.0
,,2023-06-15T11:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.0
,,2023-06-15T11:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.0
,,2023-06-15T11:00:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-15T11:00:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-15T11:00:00.000+00:00,feeder,1.0,L3 Current (Min),A,25.25
,,2023-06-15T11:00:00.000+00:00,feeder,1.0,L3 Current (Max),A,25.88
,,2023-06-15T11:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.5
,,2023-06-15T11:00:00.000+00:00,feeder,1.0,L2 Current (Min),A,33.62
,,2023-06-15T11:00:00.000+00:00,feeder,1.0,L2 Current (Max),A,33.75
,,2023-06-15T11:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.75
,,2023-06-15T11:00:00.000+00:00,feeder,1.0,L1 Current (Min),A,23.5
,,2023-06-15T11:00:00.000+00:00,feeder,1.0,L1 Current (Max),A,24.12
,,2023-06-15T11:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.75
,,2023-06-15T11:00:00.000+00:00,busbar,,L3 Voltage (Min),V,242.22
,,2023-06-15T11:00:00.000+00:00,busbar,,L3 Voltage (Max),V,242.23
