Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,,2023-06-15T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.22
,,2023-06-15T11:00:00.000+00:00,busbar,,L2 Voltage (Min),V,243.02
,,2023-06-15T11:00:00.000+00:00,busbar,,L2 Voltage (Max),V,243.03
,,2023-06-15T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.03
,,2023-06-15T11:00:00.000+00:00,busbar,,L1 Voltage (Min),V,241.75
,,2023-06-15T11:00:00.000+00:00,busbar,,L1 Voltage (Max),V,241.81
,,2023-06-15T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.78
,,2023-06-15T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
,,2023-06-15T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
,,2023-06-15T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
,,2023-06-15T11:00:00.000+00:00,busbar,,L3 Active Power,kW,11.0
,,2023-06-15T11:00:00.000+00:00,busbar,,L2 Active Power,kW,16.0
,,2023-06-15T11:00:00.000+00:00,busbar,,L1 Active Power,kW,14.0
,,2023-06-15T11:00:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-15T11:00:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-15T11:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-15T11:00:00.000+00:00,busbar,,L3 Current (Min),A,49.38
,,2023-06-15T11:00:00.000+00:00,busbar,,L3 Current (Max),A,50.0
,,2023-06-15T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,49.62
,,2023-06-15T11:00:00.000+00:00,busbar,,L2 Current (Min),A,75.25
,,2023-06-15T11:00:00.000+00:00,busbar,,L2 Current (Max),A,79.25
,,2023-06-15T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,76.5
,,2023-06-15T11:00:00.000+00:00,busbar,,L1 Current (Min),A,61.75
,,2023-06-15T11:00:00.000+00:00,busbar,,L1 Current (Max),A,64.88
,,2023-06-15T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,63.62
,,2023-06-15T11:00:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-15T11:00:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-15T10:50:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
,,2023-06-15T10:50:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-1.5
,,2023-06-15T10:50:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
,,2023-06-15T10:50:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,0.0
,,2023-06-15T10:50:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
,,2023-06-15T10:50:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-14.44
,,2023-06-15T10:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
,,2023-06-15T10:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
,,2023-06-15T10:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-15T10:50:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9584
,,2023-06-15T10:50:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.93753
,,2023-06-15T10:50:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.89505
,,2023-06-15T10:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.0
,,2023-06-15T10:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.0
,,2023-06-15T10:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.0
,,2023-06-15T10:50:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
,,2023-06-15T10:50:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
,,2023-06-15T10:50:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
,,2023-06-15T10:50:00.000+00:00,feeder,4.0,L3 Current (Min),A,14.38
,,2023-06-15T10:50:00.000+00:00,feeder,4.0,L3 Current (Max),A,14.62
,,2023-06-15T10:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.5
,,2023-06-15T10:50:00.000+00:00,feeder,4.0,L2 Current (Min),A,10.12
,,2023-06-15T10:50:00.000+00:00,feeder,4.0,L2 Current (Max),A,10.38
,,2023-06-15T10:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,10.25
,,2023-06-15T10:50:00.000+00:00,feeder,4.0,L1 Current (Min),A,10.12
,,2023-06-15T10:50:00.000+00:00,feeder,4.0,L1 Current (Max),A,10.25
,,2023-06-15T10:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,10.25
,,2023-06-15T10:50:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
,,2023-06-15T10:50:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-19.06
,,2023-06-15T10:50:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
,,2023-06-15T10:50:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-14.94
,,2023-06-15T10:50:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
,,2023-06-15T10:50:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-6.0
,,2023-06-15T10:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-15T10:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
,,2023-06-15T10:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-15T10:50:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.78915
,,2023-06-15T10:50:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.92935
,,2023-06-15T10:50:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.97195
,,2023-06-15T10:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.0
,,2023-06-15T10:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.0
,,2023-06-15T10:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.0
,,2023-06-15T10:50:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
,,2023-06-15T10:50:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
,,2023-06-15T10:50:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
,,2023-06-15T10:50:00.000+00:00,feeder,3.0,L3 Current (Min),A,12.62
,,2023-06-15T10:50:00.000+00:00,feeder,3.0,L3 Current (Max),A,12.75
,,2023-06-15T10:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,12.62
,,2023-06-15T10:50:00.000+00:00,feeder,3.0,L2 Current (Min),A,33.88
,,2023-06-15T10:50:00.000+00:00,feeder,3.0,L2 Current (Max),A,35.12
,,2023-06-15T10:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,34.62
,,2023-06-15T10:50:00.000+00:00,feeder,3.0,L1 Current (Min),A,34.88
,,2023-06-15T10:50:00.000+00:00,feeder,3.0,L1 Current (Max),A,36.88
,,2023-06-15T10:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,35.88
,,2023-06-15T10:50:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-15T10:50:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-12.13
,,2023-06-15T10:50:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-15T10:50:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-33.87
,,2023-06-15T10:50:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-15T10:50:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-4.06
,,2023-06-15T10:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-15T10:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
,,2023-06-15T10:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
,,2023-06-15T10:50:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.97116
,,2023-06-15T10:50:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.77957
,,2023-06-15T10:50:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9404600000000001
,,2023-06-15T10:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.0
,,2023-06-15T10:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.0
,,2023-06-15T10:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.0
,,2023-06-15T10:50:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-15T10:50:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-15T10:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-15T10:50:00.000+00:00,feeder,2.0,L3 Current (Min),A,21.0
,,2023-06-15T10:50:00.000+00:00,feeder,2.0,L3 Current (Max),A,21.25
,,2023-06-15T10:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.12
,,2023-06-15T10:50:00.000+00:00,feeder,2.0,L2 Current (Min),A,9.75
,,2023-06-15T10:50:00.000+00:00,feeder,2.0,L2 Current (Max),A,10.38
,,2023-06-15T10:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.0
,,2023-06-15T10:50:00.000+00:00,feeder,2.0,L1 Current (Min),A,11.25
,,2023-06-15T10:50:00.000+00:00,feeder,2.0,L1 Current (Max),A,11.75
,,2023-06-15T10:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,11.5
,,2023-06-15T10:50:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-15T10:50:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-14.0
,,2023-06-15T10:50:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-15T10:50:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-31.5
,,2023-06-15T10:50:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-15T10:50:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-92.25
,,2023-06-15T10:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-15T10:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
,,2023-06-15T10:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-15T10:50:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9043
,,2023-06-15T10:50:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.73907
,,2023-06-15T10:50:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,-0.0461
,,2023-06-15T10:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.0
,,2023-06-15T10:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.0
,,2023-06-15T10:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.0
,,2023-06-15T10:50:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-15T10:50:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-15T10:50:00.000+00:00,feeder,1.0,L3 Current (Min),A,23.12
,,2023-06-15T10:50:00.000+00:00,feeder,1.0,L3 Current (Max),A,23.62
,,2023-06-15T10:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.5
,,2023-06-15T10:50:00.000+00:00,feeder,1.0,L2 Current (Min),A,27.75
,,2023-06-15T10:50:00.000+00:00,feeder,1.0,L2 Current (Max),A,28.38
,,2023-06-15T10:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.0
,,2023-06-15T10:50:00.000+00:00,feeder,1.0,L1 Current (Min),A,9.12
,,2023-06-15T10:50:00.000+00:00,feeder,1.0,L1 Current (Max),A,9.25
,,2023-06-15T10:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.12
,,2023-06-15T10:50:00.000+00:00,busbar,,L3 Voltage (Min),V,243.03
,,2023-06-15T10:50:00.000+00:00,busbar,,L3 Voltage (Max),V,243.16
,,2023-06-15T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.06
,,2023-06-15T10:50:00.000+00:00,busbar,,L2 Voltage (Min),V,243.7
,,2023-06-15T10:50:00.000+00:00,busbar,,L2 Voltage (Max),V,243.8
,,2023-06-15T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.73
,,2023-06-15T10:50:00.000+00:00,busbar,,L1 Voltage (Min),V,242.62
,,2023-06-15T10:50:00.000+00:00,busbar,,L1 Voltage (Max),V,242.77
,,2023-06-15T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.66
,,2023-06-15T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
,,2023-06-15T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
,,2023-06-15T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
,,2023-06-15T10:50:00.000+00:00,busbar,,L3 Active Power,kW,16.0
,,2023-06-15T10:50:00.000+00:00,busbar,,L2 Active Power,kW,17.0
,,2023-06-15T10:50:00.000+00:00,busbar,,L1 Active Power,kW,13.0
,,2023-06-15T10:50:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-15T10:50:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-15T10:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-15T10:50:00.000+00:00,busbar,,L3 Current (Min),A,70.25
,,2023-06-15T10:50:00.000+00:00,busbar,,L3 Current (Max),A,70.5
,,2023-06-15T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,70.38
,,2023-06-15T10:50:00.000+00:00,busbar,,L2 Current (Min),A,80.38
,,2023-06-15T10:50:00.000+00:00,busbar,,L2 Current (Max),A,81.62
,,2023-06-15T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,81.0
,,2023-06-15T10:50:00.000+00:00,busbar,,L1 Current (Min),A,59.25
,,2023-06-15T10:50:00.000+00:00,busbar,,L1 Current (Max),A,61.12
,,2023-06-15T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,60.25
,,2023-06-15T10:50:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-15T10:50:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-15T10:40:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
,,2023-06-15T10:40:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-17.37
,,2023-06-15T10:40:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
,,2023-06-15T10:40:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,21.19
,,2023-06-15T10:40:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
,,2023-06-15T10:40:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-14.75
,,2023-06-15T10:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-15T10:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.0
,,2023-06-15T10:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-15T10:40:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.8829600000000001
,,2023-06-15T10:40:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.8900399999999999
,,2023-06-15T10:40:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9002399999999999
,,2023-06-15T10:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.0
,,2023-06-15T10:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.0
,,2023-06-15T10:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.0
,,2023-06-15T10:40:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
,,2023-06-15T10:40:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
,,2023-06-15T10:40:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
,,2023-06-15T10:40:00.000+00:00,feeder,4.0,L3 Current (Min),A,9.5
,,2023-06-15T10:40:00.000+00:00,feeder,4.0,L3 Current (Max),A,9.5
,,2023-06-15T10:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,9.5
,,2023-06-15T10:40:00.000+00:00,feeder,4.0,L2 Current (Min),A,12.88
,,2023-06-15T10:40:00.000+00:00,feeder,4.0,L2 Current (Max),A,13.38
,,2023-06-15T10:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.12
,,2023-06-15T10:40:00.000+00:00,feeder,4.0,L1 Current (Min),A,10.0
,,2023-06-15T10:40:00.000+00:00,feeder,4.0,L1 Current (Max),A,10.25
,,2023-06-15T10:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,10.12
,,2023-06-15T10:40:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
,,2023-06-15T10:40:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-11.63
,,2023-06-15T10:40:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
,,2023-06-15T10:40:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-26.75
,,2023-06-15T10:40:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
,,2023-06-15T10:40:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-14.56
,,2023-06-15T10:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-15T10:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
,,2023-06-15T10:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-15T10:40:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.85321
,,2023-06-15T10:40:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.8347399999999999
,,2023-06-15T10:40:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.94568
,,2023-06-15T10:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.0
,,2023-06-15T10:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.0
,,2023-06-15T10:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.0
,,2023-06-15T10:40:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
,,2023-06-15T10:40:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
,,2023-06-15T10:40:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
,,2023-06-15T10:40:00.000+00:00,feeder,3.0,L3 Current (Min),A,13.75
,,2023-06-15T10:40:00.000+00:00,feeder,3.0,L3 Current (Max),A,14.0
,,2023-06-15T10:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,13.88
,,2023-06-15T10:40:00.000+00:00,feeder,3.0,L2 Current (Min),A,23.0
,,2023-06-15T10:40:00.000+00:00,feeder,3.0,L2 Current (Max),A,25.0
,,2023-06-15T10:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,24.5
,,2023-06-15T10:40:00.000+00:00,feeder,3.0,L1 Current (Min),A,30.75
,,2023-06-15T10:40:00.000+00:00,feeder,3.0,L1 Current (Max),A,35.0
,,2023-06-15T10:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,33.88
,,2023-06-15T10:40:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-15T10:40:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-19.0
,,2023-06-15T10:40:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-15T10:40:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-39.44
,,2023-06-15T10:40:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-15T10:40:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-13.19
,,2023-06-15T10:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-15T10:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
,,2023-06-15T10:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-15T10:40:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.90185
,,2023-06-15T10:40:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.68933
,,2023-06-15T10:40:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9104899999999999
,,2023-06-15T10:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.0
,,2023-06-15T10:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.0
,,2023-06-15T10:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.0
,,2023-06-15T10:40:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-15T10:40:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-15T10:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-15T10:40:00.000+00:00,feeder,2.0,L3 Current (Min),A,10.12
,,2023-06-15T10:40:00.000+00:00,feeder,2.0,L3 Current (Max),A,10.5
,,2023-06-15T10:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.25
,,2023-06-15T10:40:00.000+00:00,feeder,2.0,L2 Current (Min),A,9.0
,,2023-06-15T10:40:00.000+00:00,feeder,2.0,L2 Current (Max),A,9.25
,,2023-06-15T10:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.0
,,2023-06-15T10:40:00.000+00:00,feeder,2.0,L1 Current (Min),A,10.0
,,2023-06-15T10:40:00.000+00:00,feeder,2.0,L1 Current (Max),A,10.25
,,2023-06-15T10:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,10.12
,,2023-06-15T10:40:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-15T10:40:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-12.25
,,2023-06-15T10:40:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-15T10:40:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-13.5
,,2023-06-15T10:40:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-15T10:40:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-72.38
,,2023-06-15T10:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
,,2023-06-15T10:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
,,2023-06-15T10:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-15T10:40:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.93317
,,2023-06-15T10:40:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.91189
,,2023-06-15T10:40:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.20665
,,2023-06-15T10:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.0
,,2023-06-15T10:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.0
,,2023-06-15T10:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.0
,,2023-06-15T10:40:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-15T10:40:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-15T10:40:00.000+00:00,feeder,1.0,L3 Current (Min),A,40.38
,,2023-06-15T10:40:00.000+00:00,feeder,1.0,L3 Current (Max),A,41.25
,,2023-06-15T10:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.0
,,2023-06-15T10:40:00.000+00:00,feeder,1.0,L2 Current (Min),A,37.62
,,2023-06-15T10:40:00.000+00:00,feeder,1.0,L2 Current (Max),A,37.88
,,2023-06-15T10:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.75
,,2023-06-15T10:40:00.000+00:00,feeder,1.0,L1 Current (Min),A,9.75
,,2023-06-15T10:40:00.000+00:00,feeder,1.0,L1 Current (Max),A,9.88
,,2023-06-15T10:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.88
,,2023-06-15T10:40:00.000+00:00,busbar,,L3 Voltage (Min),V,242.75
,,2023-06-15T10:40:00.000+00:00,busbar,,L3 Voltage (Max),V,242.84
,,2023-06-15T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.78
,,2023-06-15T10:40:00.000+00:00,busbar,,L2 Voltage (Min),V,242.88
,,2023-06-15T10:40:00.000+00:00,busbar,,L2 Voltage (Max),V,243.02
,,2023-06-15T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.94
,,2023-06-15T10:40:00.000+00:00,busbar,,L1 Voltage (Min),V,242.22
,,2023-06-15T10:40:00.000+00:00,busbar,,L1 Voltage (Max),V,242.42
,,2023-06-15T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.3
,,2023-06-15T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
,,2023-06-15T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
,,2023-06-15T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
,,2023-06-15T10:40:00.000+00:00,busbar,,L3 Active Power,kW,17.0
,,2023-06-15T10:40:00.000+00:00,busbar,,L2 Active Power,kW,18.0
,,2023-06-15T10:40:00.000+00:00,busbar,,L1 Active Power,kW,13.0
,,2023-06-15T10:40:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-15T10:40:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-15T10:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-15T10:40:00.000+00:00,busbar,,L3 Current (Min),A,73.75
,,2023-06-15T10:40:00.000+00:00,busbar,,L3 Current (Max),A,74.5
,,2023-06-15T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,74.25
,,2023-06-15T10:40:00.000+00:00,busbar,,L2 Current (Min),A,78.88
,,2023-06-15T10:40:00.000+00:00,busbar,,L2 Current (Max),A,80.75
,,2023-06-15T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,80.25
,,2023-06-15T10:40:00.000+00:00,busbar,,L1 Current (Min),A,57.25
,,2023-06-15T10:40:00.000+00:00,busbar,,L1 Current (Max),A,60.88
,,2023-06-15T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,59.88
,,2023-06-15T10:40:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-15T10:40:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-15T10:30:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
,,2023-06-15T10:30:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-35.81
,,2023-06-15T10:30:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
,,2023-06-15T10:30:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,5.88
,,2023-06-15T10:30:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
,,2023-06-15T10:30:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-9.94
,,2023-06-15T10:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
,,2023-06-15T10:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
,,2023-06-15T10:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-15T10:30:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.16591
,,2023-06-15T10:30:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98001
,,2023-06-15T10:30:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9649
,,2023-06-15T10:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,0.0
,,2023-06-15T10:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.0
,,2023-06-15T10:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.0
,,2023-06-15T10:30:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
,,2023-06-15T10:30:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
,,2023-06-15T10:30:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
,,2023-06-15T10:30:00.000+00:00,feeder,4.0,L3 Current (Min),A,3.88
,,2023-06-15T10:30:00.000+00:00,feeder,4.0,L3 Current (Max),A,4.0
,,2023-06-15T10:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,4.0
,,2023-06-15T10:30:00.000+00:00,feeder,4.0,L2 Current (Min),A,19.12
,,2023-06-15T10:30:00.000+00:00,feeder,4.0,L2 Current (Max),A,19.12
,,2023-06-15T10:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,19.12
,,2023-06-15T10:30:00.000+00:00,feeder,4.0,L1 Current (Min),A,20.88
,,2023-06-15T10:30:00.000+00:00,feeder,4.0,L1 Current (Max),A,21.25
,,2023-06-15T10:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,21.12
,,2023-06-15T10:30:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
,,2023-06-15T10:30:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-2.94
,,2023-06-15T10:30:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
,,2023-06-15T10:30:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-27.12
,,2023-06-15T10:30:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
,,2023-06-15T10:30:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-35.31
,,2023-06-15T10:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
,,2023-06-15T10:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
,,2023-06-15T10:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
,,2023-06-15T10:30:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.88446
,,2023-06-15T10:30:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.82986
,,2023-06-15T10:30:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.70898
,,2023-06-15T10:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.0
,,2023-06-15T10:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.0
,,2023-06-15T10:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.0
,,2023-06-15T10:30:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
,,2023-06-15T10:30:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
,,2023-06-15T10:30:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
,,2023-06-15T10:30:00.000+00:00,feeder,3.0,L3 Current (Min),A,14.0
,,2023-06-15T10:30:00.000+00:00,feeder,3.0,L3 Current (Max),A,14.38
,,2023-06-15T10:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,14.12
,,2023-06-15T10:30:00.000+00:00,feeder,3.0,L2 Current (Min),A,22.88
,,2023-06-15T10:30:00.000+00:00,feeder,3.0,L2 Current (Max),A,24.62
,,2023-06-15T10:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,24.25
,,2023-06-15T10:30:00.000+00:00,feeder,3.0,L1 Current (Min),A,14.5
,,2023-06-15T10:30:00.000+00:00,feeder,3.0,L1 Current (Max),A,15.25
,,2023-06-15T10:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,15.0
,,2023-06-15T10:30:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-15T10:30:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-13.56
,,2023-06-15T10:30:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-15T10:30:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-22.0
,,2023-06-15T10:30:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-15T10:30:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-17.81
,,2023-06-15T10:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-15T10:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
,,2023-06-15T10:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-15T10:30:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9446100000000001
,,2023-06-15T10:30:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8714299999999999
,,2023-06-15T10:30:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8794200000000001
,,2023-06-15T10:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
,,2023-06-15T10:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.0
,,2023-06-15T10:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.0
,,2023-06-15T10:30:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-15T10:30:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-15T10:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-15T10:30:00.000+00:00,feeder,2.0,L3 Current (Min),A,12.38
,,2023-06-15T10:30:00.000+00:00,feeder,2.0,L3 Current (Max),A,12.62
,,2023-06-15T10:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.5
,,2023-06-15T10:30:00.000+00:00,feeder,2.0,L2 Current (Min),A,11.0
,,2023-06-15T10:30:00.000+00:00,feeder,2.0,L2 Current (Max),A,11.62
,,2023-06-15T10:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.38
,,2023-06-15T10:30:00.000+00:00,feeder,2.0,L1 Current (Min),A,9.88
,,2023-06-15T10:30:00.000+00:00,feeder,2.0,L1 Current (Max),A,10.12
,,2023-06-15T10:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,10.0
,,2023-06-15T10:30:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-15T10:30:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-10.25
,,2023-06-15T10:30:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-15T10:30:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-20.44
,,2023-06-15T10:30:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-15T10:30:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-115.94
,,2023-06-15T10:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
,,2023-06-15T10:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
,,2023-06-15T10:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-15T10:30:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9487
,,2023-06-15T10:30:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8301700000000001
,,2023-06-15T10:30:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,-0.3182
,,2023-06-15T10:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.0
,,2023-06-15T10:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.0
,,2023-06-15T10:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.0
,,2023-06-15T10:30:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-15T10:30:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-15T10:30:00.000+00:00,feeder,1.0,L3 Current (Min),A,43.0
,,2023-06-15T10:30:00.000+00:00,feeder,1.0,L3 Current (Max),A,43.62
,,2023-06-15T10:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,43.38
,,2023-06-15T10:30:00.000+00:00,feeder,1.0,L2 Current (Min),A,27.75
,,2023-06-15T10:30:00.000+00:00,feeder,1.0,L2 Current (Max),A,28.12
,,2023-06-15T10:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.88
,,2023-06-15T10:30:00.000+00:00,feeder,1.0,L1 Current (Min),A,9.75
,,2023-06-15T10:30:00.000+00:00,feeder,1.0,L1 Current (Max),A,9.75
,,2023-06-15T10:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.75
,,2023-06-15T10:30:00.000+00:00,busbar,,L3 Voltage (Min),V,242.3
,,2023-06-15T10:30:00.000+00:00,busbar,,L3 Voltage (Max),V,242.39
,,2023-06-15T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.34
,,2023-06-15T10:30:00.000+00:00,busbar,,L2 Voltage (Min),V,243.0
,,2023-06-15T10:30:00.000+00:00,busbar,,L2 Voltage (Max),V,243.14
,,2023-06-15T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.06
,,2023-06-15T10:30:00.000+00:00,busbar,,L1 Voltage (Min),V,242.34
,,2023-06-15T10:30:00.000+00:00,busbar,,L1 Voltage (Max),V,242.45
,,2023-06-15T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.41
,,2023-06-15T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
,,2023-06-15T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
,,2023-06-15T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
,,2023-06-15T10:30:00.000+00:00,busbar,,L3 Active Power,kW,16.0
,,2023-06-15T10:30:00.000+00:00,busbar,,L2 Active Power,kW,18.0
,,2023-06-15T10:30:00.000+00:00,busbar,,L1 Active Power,kW,9.0
,,2023-06-15T10:30:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-15T10:30:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-15T10:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-15T10:30:00.000+00:00,busbar,,L3 Current (Min),A,71.0
,,2023-06-15T10:30:00.000+00:00,busbar,,L3 Current (Max),A,71.62
,,2023-06-15T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,71.38
,,2023-06-15T10:30:00.000+00:00,busbar,,L2 Current (Min),A,78.62
,,2023-06-15T10:30:00.000+00:00,busbar,,L2 Current (Max),A,81.12
,,2023-06-15T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,80.5
,,2023-06-15T10:30:00.000+00:00,busbar,,L1 Current (Min),A,46.88
,,2023-06-15T10:30:00.000+00:00,busbar,,L1 Current (Max),A,47.62
,,2023-06-15T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,47.38
,,2023-06-15T10:30:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-15T10:30:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-15T10:20:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
,,2023-06-15T10:20:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,37.19
,,2023-06-15T10:20:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
,,2023-06-15T10:20:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,13.13
,,2023-06-15T10:20:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
,,2023-06-15T10:20:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-22.25
,,2023-06-15T10:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
,,2023-06-15T10:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.0
,,2023-06-15T10:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-15T10:20:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.32186
,,2023-06-15T10:20:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.95468
,,2023-06-15T10:20:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.84988
,,2023-06-15T10:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,0.0
,,2023-06-15T10:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.0
,,2023-06-15T10:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.0
,,2023-06-15T10:20:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
,,2023-06-15T10:20:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
,,2023-06-15T10:20:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
,,2023-06-15T10:20:00.000+00:00,feeder,4.0,L3 Current (Min),A,4.5
,,2023-06-15T10:20:00.000+00:00,feeder,4.0,L3 Current (Max),A,4.75
,,2023-06-15T10:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,4.62
,,2023-06-15T10:20:00.000+00:00,feeder,4.0,L2 Current (Min),A,19.0
,,2023-06-15T10:20:00.000+00:00,feeder,4.0,L2 Current (Max),A,19.12
,,2023-06-15T10:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,19.0
,,2023-06-15T10:20:00.000+00:00,feeder,4.0,L1 Current (Min),A,10.0
,,2023-06-15T10:20:00.000+00:00,feeder,4.0,L1 Current (Max),A,10.12
,,2023-06-15T10:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,10.12
,,2023-06-15T10:20:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
,,2023-06-15T10:20:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-4.25
,,2023-06-15T10:20:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
,,2023-06-15T10:20:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-40.81
,,2023-06-15T10:20:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
,,2023-06-15T10:20:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-28.5
,,2023-06-15T10:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
,,2023-06-15T10:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
,,2023-06-15T10:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-15T10:20:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9510200000000001
,,2023-06-15T10:20:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.6286
,,2023-06-15T10:20:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8056
,,2023-06-15T10:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.0
,,2023-06-15T10:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.0
,,2023-06-15T10:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.0
,,2023-06-15T10:20:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
,,2023-06-15T10:20:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
,,2023-06-15T10:20:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
,,2023-06-15T10:20:00.000+00:00,feeder,3.0,L3 Current (Min),A,21.25
,,2023-06-15T10:20:00.000+00:00,feeder,3.0,L3 Current (Max),A,21.38
,,2023-06-15T10:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,21.25
,,2023-06-15T10:20:00.000+00:00,feeder,3.0,L2 Current (Min),A,20.12
,,2023-06-15T10:20:00.000+00:00,feeder,3.0,L2 Current (Max),A,21.0
,,2023-06-15T10:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,20.5
,,2023-06-15T10:20:00.000+00:00,feeder,3.0,L1 Current (Min),A,15.75
,,2023-06-15T10:20:00.000+00:00,feeder,3.0,L1 Current (Max),A,15.88
,,2023-06-15T10:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,15.75
,,2023-06-15T10:20:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-15T10:20:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-25.19
,,2023-06-15T10:20:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-15T10:20:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-13.81
,,2023-06-15T10:20:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-15T10:20:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-15.75
,,2023-06-15T10:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-15T10:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
,,2023-06-15T10:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-15T10:20:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.86334
,,2023-06-15T10:20:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95752
,,2023-06-15T10:20:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.89554
,,2023-06-15T10:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.0
,,2023-06-15T10:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.0
,,2023-06-15T10:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.0
,,2023-06-15T10:20:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-15T10:20:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-15T10:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-15T10:20:00.000+00:00,feeder,2.0,L3 Current (Min),A,10.62
,,2023-06-15T10:20:00.000+00:00,feeder,2.0,L3 Current (Max),A,10.75
,,2023-06-15T10:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.62
,,2023-06-15T10:20:00.000+00:00,feeder,2.0,L2 Current (Min),A,21.5
,,2023-06-15T10:20:00.000+00:00,feeder,2.0,L2 Current (Max),A,21.88
,,2023-06-15T10:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.62
,,2023-06-15T10:20:00.000+00:00,feeder,2.0,L1 Current (Min),A,11.0
,,2023-06-15T10:20:00.000+00:00,feeder,2.0,L1 Current (Max),A,11.25
,,2023-06-15T10:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,11.12
,,2023-06-15T10:20:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-15T10:20:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-11.69
,,2023-06-15T10:20:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-15T10:20:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-30.81
,,2023-06-15T10:20:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-15T10:20:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-112.5
,,2023-06-15T10:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
,,2023-06-15T10:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
,,2023-06-15T10:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-15T10:20:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.94434
,,2023-06-15T10:20:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.77084
,,2023-06-15T10:20:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,-0.18428
,,2023-06-15T10:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.0
,,2023-06-15T10:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.0
,,2023-06-15T10:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.0
,,2023-06-15T10:20:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-15T10:20:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-15T10:20:00.000+00:00,feeder,1.0,L3 Current (Min),A,42.12
,,2023-06-15T10:20:00.000+00:00,feeder,1.0,L3 Current (Max),A,42.38
,,2023-06-15T10:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.38
,,2023-06-15T10:20:00.000+00:00,feeder,1.0,L2 Current (Min),A,25.75
,,2023-06-15T10:20:00.000+00:00,feeder,1.0,L2 Current (Max),A,26.0
,,2023-06-15T10:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.88
,,2023-06-15T10:20:00.000+00:00,feeder,1.0,L1 Current (Min),A,7.12
,,2023-06-15T10:20:00.000+00:00,feeder,1.0,L1 Current (Max),A,7.38
,,2023-06-15T10:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.25
,,2023-06-15T10:20:00.000+00:00,busbar,,L3 Voltage (Min),V,243.09
,,2023-06-15T10:20:00.000+00:00,busbar,,L3 Voltage (Max),V,243.16
,,2023-06-15T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.14
,,2023-06-15T10:20:00.000+00:00,busbar,,L2 Voltage (Min),V,244.14
,,2023-06-15T10:20:00.000+00:00,busbar,,L2 Voltage (Max),V,244.22
,,2023-06-15T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.2
,,2023-06-15T10:20:00.000+00:00,busbar,,L1 Voltage (Min),V,243.09
,,2023-06-15T10:20:00.000+00:00,busbar,,L1 Voltage (Max),V,243.2
,,2023-06-15T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.17
,,2023-06-15T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
,,2023-06-15T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
,,2023-06-15T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
,,2023-06-15T10:20:00.000+00:00,busbar,,L3 Active Power,kW,17.0
,,2023-06-15T10:20:00.000+00:00,busbar,,L2 Active Power,kW,18.0
,,2023-06-15T10:20:00.000+00:00,busbar,,L1 Active Power,kW,7.0
,,2023-06-15T10:20:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-15T10:20:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-15T10:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-15T10:20:00.000+00:00,busbar,,L3 Current (Min),A,76.12
,,2023-06-15T10:20:00.000+00:00,busbar,,L3 Current (Max),A,76.5
,,2023-06-15T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,76.25
,,2023-06-15T10:20:00.000+00:00,busbar,,L2 Current (Min),A,80.0
,,2023-06-15T10:20:00.000+00:00,busbar,,L2 Current (Max),A,81.25
,,2023-06-15T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,80.62
,,2023-06-15T10:20:00.000+00:00,busbar,,L1 Current (Min),A,39.62
,,2023-06-15T10:20:00.000+00:00,busbar,,L1 Current (Max),A,39.88
,,2023-06-15T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,39.88
,,2023-06-15T10:20:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-15T10:20:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-15T10:10:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
,,2023-06-15T10:10:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-13.75
,,2023-06-15T10:10:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
,,2023-06-15T10:10:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,9.81
,,2023-06-15T10:10:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
,,2023-06-15T10:10:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-7.13
,,2023-06-15T10:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-15T10:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
,,2023-06-15T10:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-15T10:10:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9455899999999999
,,2023-06-15T10:10:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.94366
,,2023-06-15T10:10:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.92486
,,2023-06-15T10:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.0
,,2023-06-15T10:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.0
,,2023-06-15T10:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.0
,,2023-06-15T10:10:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
,,2023-06-15T10:10:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
,,2023-06-15T10:10:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
,,2023-06-15T10:10:00.000+00:00,feeder,4.0,L3 Current (Min),A,18.12
,,2023-06-15T10:10:00.000+00:00,feeder,4.0,L3 Current (Max),A,18.5
,,2023-06-15T10:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.38
,,2023-06-15T10:10:00.000+00:00,feeder,4.0,L2 Current (Min),A,10.38
,,2023-06-15T10:10:00.000+00:00,feeder,4.0,L2 Current (Max),A,14.62
,,2023-06-15T10:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,11.38
,,2023-06-15T10:10:00.000+00:00,feeder,4.0,L1 Current (Min),A,13.75
,,2023-06-15T10:10:00.000+00:00,feeder,4.0,L1 Current (Max),A,18.25
,,2023-06-15T10:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,17.12
,,2023-06-15T10:10:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
,,2023-06-15T10:10:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-5.56
,,2023-06-15T10:10:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
,,2023-06-15T10:10:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-12.56
,,2023-06-15T10:10:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
,,2023-06-15T10:10:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-40.19
,,2023-06-15T10:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-15T10:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
,,2023-06-15T10:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
,,2023-06-15T10:10:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9675299999999999
,,2023-06-15T10:10:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9577
,,2023-06-15T10:10:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.67767
,,2023-06-15T10:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.0
,,2023-06-15T10:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.0
,,2023-06-15T10:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.0
,,2023-06-15T10:10:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
,,2023-06-15T10:10:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
,,2023-06-15T10:10:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
,,2023-06-15T10:10:00.000+00:00,feeder,3.0,L3 Current (Min),A,26.88
,,2023-06-15T10:10:00.000+00:00,feeder,3.0,L3 Current (Max),A,26.88
,,2023-06-15T10:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,26.88
,,2023-06-15T10:10:00.000+00:00,feeder,3.0,L2 Current (Min),A,45.75
,,2023-06-15T10:10:00.000+00:00,feeder,3.0,L2 Current (Max),A,49.25
,,2023-06-15T10:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,48.25
,,2023-06-15T10:10:00.000+00:00,feeder,3.0,L1 Current (Min),A,16.12
,,2023-06-15T10:10:00.000+00:00,feeder,3.0,L1 Current (Max),A,16.5
,,2023-06-15T10:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,16.25
,,2023-06-15T10:10:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-15T10:10:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-16.0
,,2023-06-15T10:10:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-15T10:10:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-10.25
,,2023-06-15T10:10:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-15T10:10:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-12.63
,,2023-06-15T10:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-15T10:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
,,2023-06-15T10:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-15T10:10:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.93017
,,2023-06-15T10:10:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9217799999999999
,,2023-06-15T10:10:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9151
,,2023-06-15T10:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
,,2023-06-15T10:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.0
,,2023-06-15T10:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.0
,,2023-06-15T10:10:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-15T10:10:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-15T10:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-15T10:10:00.000+00:00,feeder,2.0,L3 Current (Min),A,12.62
,,2023-06-15T10:10:00.000+00:00,feeder,2.0,L3 Current (Max),A,12.62
,,2023-06-15T10:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.62
,,2023-06-15T10:10:00.000+00:00,feeder,2.0,L2 Current (Min),A,10.25
,,2023-06-15T10:10:00.000+00:00,feeder,2.0,L2 Current (Max),A,10.38
,,2023-06-15T10:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.25
,,2023-06-15T10:10:00.000+00:00,feeder,2.0,L1 Current (Min),A,10.62
,,2023-06-15T10:10:00.000+00:00,feeder,2.0,L1 Current (Max),A,10.75
,,2023-06-15T10:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,10.62
,,2023-06-15T10:10:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-15T10:10:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-3.38
,,2023-06-15T10:10:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-15T10:10:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-6.56
,,2023-06-15T10:10:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-15T10:10:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-2.19
,,2023-06-15T10:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
,,2023-06-15T10:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
,,2023-06-15T10:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
,,2023-06-15T10:10:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9654200000000001
,,2023-06-15T10:10:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.89575
,,2023-06-15T10:10:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98059
,,2023-06-15T10:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.0
,,2023-06-15T10:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.0
,,2023-06-15T10:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.0
,,2023-06-15T10:10:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-15T10:10:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-15T10:10:00.000+00:00,feeder,1.0,L3 Current (Min),A,37.75
,,2023-06-15T10:10:00.000+00:00,feeder,1.0,L3 Current (Max),A,38.0
,,2023-06-15T10:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.88
,,2023-06-15T10:10:00.000+00:00,feeder,1.0,L2 Current (Min),A,30.0
,,2023-06-15T10:10:00.000+00:00,feeder,1.0,L2 Current (Max),A,31.0
,,2023-06-15T10:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.38
,,2023-06-15T10:10:00.000+00:00,feeder,1.0,L1 Current (Min),A,34.25
,,2023-06-15T10:10:00.000+00:00,feeder,1.0,L1 Current (Max),A,34.88
,,2023-06-15T10:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.5
,,2023-06-15T10:10:00.000+00:00,busbar,,L3 Voltage (Min),V,242.08
,,2023-06-15T10:10:00.000+00:00,busbar,,L3 Voltage (Max),V,242.17
,,2023-06-15T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.14
,,2023-06-15T10:10:00.000+00:00,busbar,,L2 Voltage (Min),V,242.8
,,2023-06-15T10:10:00.000+00:00,busbar,,L2 Voltage (Max),V,242.84
,,2023-06-15T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.83
,,2023-06-15T10:10:00.000+00:00,busbar,,L1 Voltage (Min),V,241.98
,,2023-06-15T10:10:00.000+00:00,busbar,,L1 Voltage (Max),V,242.03
,,2023-06-15T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.02
,,2023-06-15T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
