Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,,2023-06-15T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
,,2023-06-15T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
,,2023-06-15T10:10:00.000+00:00,busbar,,L3 Active Power,kW,22.0
,,2023-06-15T10:10:00.000+00:00,busbar,,L2 Active Power,kW,23.0
,,2023-06-15T10:10:00.000+00:00,busbar,,L1 Active Power,kW,17.0
,,2023-06-15T10:10:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-15T10:10:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-15T10:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-15T10:10:00.000+00:00,busbar,,L3 Current (Min),A,95.25
,,2023-06-15T10:10:00.000+00:00,busbar,,L3 Current (Max),A,95.5
,,2023-06-15T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,95.38
,,2023-06-15T10:10:00.000+00:00,busbar,,L2 Current (Min),A,96.38
,,2023-06-15T10:10:00.000+00:00,busbar,,L2 Current (Max),A,102.25
,,2023-06-15T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,99.0
,,2023-06-15T10:10:00.000+00:00,busbar,,L1 Current (Min),A,72.25
,,2023-06-15T10:10:00.000+00:00,busbar,,L1 Current (Max),A,77.38
,,2023-06-15T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,75.75
,,2023-06-15T10:10:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-15T10:10:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-15T10:00:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
,,2023-06-15T10:00:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-54.06
,,2023-06-15T10:00:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
,,2023-06-15T10:00:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,1.0
,,2023-06-15T10:00:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
,,2023-06-15T10:00:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-4.75
,,2023-06-15T10:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
,,2023-06-15T10:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
,,2023-06-15T10:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
,,2023-06-15T10:00:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.18694000000000002
,,2023-06-15T10:00:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.93185
,,2023-06-15T10:00:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9744
,,2023-06-15T10:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,0.0
,,2023-06-15T10:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.0
,,2023-06-15T10:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.0
,,2023-06-15T10:00:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
,,2023-06-15T10:00:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
,,2023-06-15T10:00:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
,,2023-06-15T10:00:00.000+00:00,feeder,4.0,L3 Current (Min),A,4.12
,,2023-06-15T10:00:00.000+00:00,feeder,4.0,L3 Current (Max),A,4.12
,,2023-06-15T10:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,4.12
,,2023-06-15T10:00:00.000+00:00,feeder,4.0,L2 Current (Min),A,9.5
,,2023-06-15T10:00:00.000+00:00,feeder,4.0,L2 Current (Max),A,9.62
,,2023-06-15T10:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,9.62
,,2023-06-15T10:00:00.000+00:00,feeder,4.0,L1 Current (Min),A,20.5
,,2023-06-15T10:00:00.000+00:00,feeder,4.0,L1 Current (Max),A,20.5
,,2023-06-15T10:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,20.5
,,2023-06-15T10:00:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
,,2023-06-15T10:00:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-7.25
,,2023-06-15T10:00:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
,,2023-06-15T10:00:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-26.44
,,2023-06-15T10:00:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
,,2023-06-15T10:00:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-27.44
,,2023-06-15T10:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-15T10:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
,,2023-06-15T10:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-15T10:00:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.96973
,,2023-06-15T10:00:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.81442
,,2023-06-15T10:00:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.74588
,,2023-06-15T10:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.0
,,2023-06-15T10:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.0
,,2023-06-15T10:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.0
,,2023-06-15T10:00:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
,,2023-06-15T10:00:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
,,2023-06-15T10:00:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
,,2023-06-15T10:00:00.000+00:00,feeder,3.0,L3 Current (Min),A,28.38
,,2023-06-15T10:00:00.000+00:00,feeder,3.0,L3 Current (Max),A,28.38
,,2023-06-15T10:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,28.38
,,2023-06-15T10:00:00.000+00:00,feeder,3.0,L2 Current (Min),A,23.38
,,2023-06-15T10:00:00.000+00:00,feeder,3.0,L2 Current (Max),A,24.38
,,2023-06-15T10:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,23.75
,,2023-06-15T10:00:00.000+00:00,feeder,3.0,L1 Current (Min),A,13.62
,,2023-06-15T10:00:00.000+00:00,feeder,3.0,L1 Current (Max),A,14.12
,,2023-06-15T10:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,13.88
,,2023-06-15T10:00:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-15T10:00:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-26.62
,,2023-06-15T10:00:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-15T10:00:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-1.06
,,2023-06-15T10:00:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-15T10:00:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-17.75
,,2023-06-15T10:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-15T10:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
,,2023-06-15T10:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-15T10:00:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.85715
,,2023-06-15T10:00:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9893200000000001
,,2023-06-15T10:00:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.87915
,,2023-06-15T10:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.0
,,2023-06-15T10:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.0
,,2023-06-15T10:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.0
,,2023-06-15T10:00:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-15T10:00:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-15T10:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-15T10:00:00.000+00:00,feeder,2.0,L3 Current (Min),A,11.38
,,2023-06-15T10:00:00.000+00:00,feeder,2.0,L3 Current (Max),A,11.5
,,2023-06-15T10:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.5
,,2023-06-15T10:00:00.000+00:00,feeder,2.0,L2 Current (Min),A,24.12
,,2023-06-15T10:00:00.000+00:00,feeder,2.0,L2 Current (Max),A,24.75
,,2023-06-15T10:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.5
,,2023-06-15T10:00:00.000+00:00,feeder,2.0,L1 Current (Min),A,9.88
,,2023-06-15T10:00:00.000+00:00,feeder,2.0,L1 Current (Max),A,10.12
,,2023-06-15T10:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,10.0
,,2023-06-15T10:00:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-15T10:00:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-14.25
,,2023-06-15T10:00:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-15T10:00:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-9.37
,,2023-06-15T10:00:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-15T10:00:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-4.62
,,2023-06-15T10:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-15T10:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
,,2023-06-15T10:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
,,2023-06-15T10:00:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.88461
,,2023-06-15T10:00:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.95819
,,2023-06-15T10:00:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.93832
,,2023-06-15T10:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.0
,,2023-06-15T10:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.0
,,2023-06-15T10:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.0
,,2023-06-15T10:00:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-15T10:00:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-15T10:00:00.000+00:00,feeder,1.0,L3 Current (Min),A,19.12
,,2023-06-15T10:00:00.000+00:00,feeder,1.0,L3 Current (Max),A,19.5
,,2023-06-15T10:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.38
,,2023-06-15T10:00:00.000+00:00,feeder,1.0,L2 Current (Min),A,49.25
,,2023-06-15T10:00:00.000+00:00,feeder,1.0,L2 Current (Max),A,49.5
,,2023-06-15T10:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.25
,,2023-06-15T10:00:00.000+00:00,feeder,1.0,L1 Current (Min),A,19.75
,,2023-06-15T10:00:00.000+00:00,feeder,1.0,L1 Current (Max),A,20.38
,,2023-06-15T10:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.12
,,2023-06-15T10:00:00.000+00:00,busbar,,L3 Voltage (Min),V,243.27
,,2023-06-15T10:00:00.000+00:00,busbar,,L3 Voltage (Max),V,243.34
,,2023-06-15T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.3
,,2023-06-15T10:00:00.000+00:00,busbar,,L2 Voltage (Min),V,243.69
,,2023-06-15T10:00:00.000+00:00,busbar,,L2 Voltage (Max),V,243.78
,,2023-06-15T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.75
,,2023-06-15T10:00:00.000+00:00,busbar,,L1 Voltage (Min),V,242.55
,,2023-06-15T10:00:00.000+00:00,busbar,,L1 Voltage (Max),V,242.62
,,2023-06-15T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.59
,,2023-06-15T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
,,2023-06-15T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
,,2023-06-15T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
,,2023-06-15T10:00:00.000+00:00,busbar,,L3 Active Power,kW,13.0
,,2023-06-15T10:00:00.000+00:00,busbar,,L2 Active Power,kW,24.0
,,2023-06-15T10:00:00.000+00:00,busbar,,L1 Active Power,kW,14.0
,,2023-06-15T10:00:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-15T10:00:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-15T10:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-15T10:00:00.000+00:00,busbar,,L3 Current (Min),A,60.12
,,2023-06-15T10:00:00.000+00:00,busbar,,L3 Current (Max),A,60.62
,,2023-06-15T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,60.38
,,2023-06-15T10:00:00.000+00:00,busbar,,L2 Current (Min),A,104.62
,,2023-06-15T10:00:00.000+00:00,busbar,,L2 Current (Max),A,105.88
,,2023-06-15T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,105.12
,,2023-06-15T10:00:00.000+00:00,busbar,,L1 Current (Min),A,62.75
,,2023-06-15T10:00:00.000+00:00,busbar,,L1 Current (Max),A,63.75
,,2023-06-15T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,63.25
,,2023-06-15T10:00:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-15T10:00:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-15T09:50:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
,,2023-06-15T09:50:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-28.56
,,2023-06-15T09:50:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
,,2023-06-15T09:50:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-2.75
,,2023-06-15T09:50:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
,,2023-06-15T09:50:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-4.62
,,2023-06-15T09:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
,,2023-06-15T09:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
,,2023-06-15T09:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
,,2023-06-15T09:50:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.32145999999999997
,,2023-06-15T09:50:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9794
,,2023-06-15T09:50:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.96786
,,2023-06-15T09:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,0.0
,,2023-06-15T09:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.0
,,2023-06-15T09:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.0
,,2023-06-15T09:50:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
,,2023-06-15T09:50:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
,,2023-06-15T09:50:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
,,2023-06-15T09:50:00.000+00:00,feeder,4.0,L3 Current (Min),A,4.0
,,2023-06-15T09:50:00.000+00:00,feeder,4.0,L3 Current (Max),A,4.75
,,2023-06-15T09:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,4.38
,,2023-06-15T09:50:00.000+00:00,feeder,4.0,L2 Current (Min),A,20.12
,,2023-06-15T09:50:00.000+00:00,feeder,4.0,L2 Current (Max),A,20.25
,,2023-06-15T09:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.12
,,2023-06-15T09:50:00.000+00:00,feeder,4.0,L1 Current (Min),A,21.62
,,2023-06-15T09:50:00.000+00:00,feeder,4.0,L1 Current (Max),A,21.75
,,2023-06-15T09:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,21.62
,,2023-06-15T09:50:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
,,2023-06-15T09:50:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-17.75
,,2023-06-15T09:50:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
,,2023-06-15T09:50:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-18.12
,,2023-06-15T09:50:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
,,2023-06-15T09:50:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-69.88
,,2023-06-15T09:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-15T09:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
,,2023-06-15T09:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
,,2023-06-15T09:50:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.86825
,,2023-06-15T09:50:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9202899999999999
,,2023-06-15T09:50:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.2528
,,2023-06-15T09:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.0
,,2023-06-15T09:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.0
,,2023-06-15T09:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.0
,,2023-06-15T09:50:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
,,2023-06-15T09:50:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
,,2023-06-15T09:50:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
,,2023-06-15T09:50:00.000+00:00,feeder,3.0,L3 Current (Min),A,14.38
,,2023-06-15T09:50:00.000+00:00,feeder,3.0,L3 Current (Max),A,14.5
,,2023-06-15T09:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,14.38
,,2023-06-15T09:50:00.000+00:00,feeder,3.0,L2 Current (Min),A,38.38
,,2023-06-15T09:50:00.000+00:00,feeder,3.0,L2 Current (Max),A,41.12
,,2023-06-15T09:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,39.75
,,2023-06-15T09:50:00.000+00:00,feeder,3.0,L1 Current (Min),A,11.5
,,2023-06-15T09:50:00.000+00:00,feeder,3.0,L1 Current (Max),A,11.62
,,2023-06-15T09:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,11.5
,,2023-06-15T09:50:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-15T09:50:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-24.75
,,2023-06-15T09:50:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-15T09:50:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-7.81
,,2023-06-15T09:50:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-15T09:50:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-21.0
,,2023-06-15T09:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-15T09:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
,,2023-06-15T09:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-15T09:50:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.87179
,,2023-06-15T09:50:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9321
,,2023-06-15T09:50:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.86969
,,2023-06-15T09:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.0
,,2023-06-15T09:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.0
,,2023-06-15T09:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.0
,,2023-06-15T09:50:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-15T09:50:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-15T09:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-15T09:50:00.000+00:00,feeder,2.0,L3 Current (Min),A,10.62
,,2023-06-15T09:50:00.000+00:00,feeder,2.0,L3 Current (Max),A,10.75
,,2023-06-15T09:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.62
,,2023-06-15T09:50:00.000+00:00,feeder,2.0,L2 Current (Min),A,9.25
,,2023-06-15T09:50:00.000+00:00,feeder,2.0,L2 Current (Max),A,9.88
,,2023-06-15T09:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.62
,,2023-06-15T09:50:00.000+00:00,feeder,2.0,L1 Current (Min),A,9.88
,,2023-06-15T09:50:00.000+00:00,feeder,2.0,L1 Current (Max),A,9.88
,,2023-06-15T09:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,9.88
,,2023-06-15T09:50:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-15T09:50:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-6.56
,,2023-06-15T09:50:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-15T09:50:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-15.5
,,2023-06-15T09:50:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-15T09:50:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,22.25
,,2023-06-15T09:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
,,2023-06-15T09:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
,,2023-06-15T09:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
,,2023-06-15T09:50:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9099700000000001
,,2023-06-15T09:50:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.91519
,,2023-06-15T09:50:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.52117
,,2023-06-15T09:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.0
,,2023-06-15T09:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.0
,,2023-06-15T09:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.0
,,2023-06-15T09:50:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-15T09:50:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-15T09:50:00.000+00:00,feeder,1.0,L3 Current (Min),A,15.88
,,2023-06-15T09:50:00.000+00:00,feeder,1.0,L3 Current (Max),A,16.25
,,2023-06-15T09:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.0
,,2023-06-15T09:50:00.000+00:00,feeder,1.0,L2 Current (Min),A,39.5
,,2023-06-15T09:50:00.000+00:00,feeder,1.0,L2 Current (Max),A,39.88
,,2023-06-15T09:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.75
,,2023-06-15T09:50:00.000+00:00,feeder,1.0,L1 Current (Min),A,9.88
,,2023-06-15T09:50:00.000+00:00,feeder,1.0,L1 Current (Max),A,10.38
,,2023-06-15T09:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.25
,,2023-06-15T09:50:00.000+00:00,busbar,,L3 Voltage (Min),V,243.7
,,2023-06-15T09:50:00.000+00:00,busbar,,L3 Voltage (Max),V,243.78
,,2023-06-15T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.73
,,2023-06-15T09:50:00.000+00:00,busbar,,L2 Voltage (Min),V,244.52
,,2023-06-15T09:50:00.000+00:00,busbar,,L2 Voltage (Max),V,244.59
,,2023-06-15T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.55
,,2023-06-15T09:50:00.000+00:00,busbar,,L1 Voltage (Min),V,243.2
,,2023-06-15T09:50:00.000+00:00,busbar,,L1 Voltage (Max),V,243.28
,,2023-06-15T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.25
,,2023-06-15T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
,,2023-06-15T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
,,2023-06-15T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
,,2023-06-15T09:50:00.000+00:00,busbar,,L3 Active Power,kW,9.0
,,2023-06-15T09:50:00.000+00:00,busbar,,L2 Active Power,kW,25.0
,,2023-06-15T09:50:00.000+00:00,busbar,,L1 Active Power,kW,9.0
,,2023-06-15T09:50:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-15T09:50:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-15T09:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-15T09:50:00.000+00:00,busbar,,L3 Current (Min),A,43.25
,,2023-06-15T09:50:00.000+00:00,busbar,,L3 Current (Max),A,44.0
,,2023-06-15T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,43.62
,,2023-06-15T09:50:00.000+00:00,busbar,,L2 Current (Min),A,107.0
,,2023-06-15T09:50:00.000+00:00,busbar,,L2 Current (Max),A,109.75
,,2023-06-15T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,108.38
,,2023-06-15T09:50:00.000+00:00,busbar,,L1 Current (Min),A,46.12
,,2023-06-15T09:50:00.000+00:00,busbar,,L1 Current (Max),A,47.12
,,2023-06-15T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,46.88
,,2023-06-15T09:50:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-15T09:50:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-15T09:40:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
,,2023-06-15T09:40:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-14.0
,,2023-06-15T09:40:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
,,2023-06-15T09:40:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,7.25
,,2023-06-15T09:40:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
,,2023-06-15T09:40:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-5.56
,,2023-06-15T09:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
,,2023-06-15T09:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.0
,,2023-06-15T09:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-15T09:40:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.5079899999999999
,,2023-06-15T09:40:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9832799999999999
,,2023-06-15T09:40:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9779700000000001
,,2023-06-15T09:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.0
,,2023-06-15T09:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.0
,,2023-06-15T09:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.0
,,2023-06-15T09:40:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
,,2023-06-15T09:40:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
,,2023-06-15T09:40:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
,,2023-06-15T09:40:00.000+00:00,feeder,4.0,L3 Current (Min),A,4.5
,,2023-06-15T09:40:00.000+00:00,feeder,4.0,L3 Current (Max),A,4.62
,,2023-06-15T09:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,4.5
,,2023-06-15T09:40:00.000+00:00,feeder,4.0,L2 Current (Min),A,26.38
,,2023-06-15T09:40:00.000+00:00,feeder,4.0,L2 Current (Max),A,26.5
,,2023-06-15T09:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,26.38
,,2023-06-15T09:40:00.000+00:00,feeder,4.0,L1 Current (Min),A,21.5
,,2023-06-15T09:40:00.000+00:00,feeder,4.0,L1 Current (Max),A,21.62
,,2023-06-15T09:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,21.5
,,2023-06-15T09:40:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
,,2023-06-15T09:40:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-18.94
,,2023-06-15T09:40:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
,,2023-06-15T09:40:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-6.81
,,2023-06-15T09:40:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
,,2023-06-15T09:40:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-70.0
,,2023-06-15T09:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-15T09:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
,,2023-06-15T09:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
,,2023-06-15T09:40:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.82885
,,2023-06-15T09:40:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97031
,,2023-06-15T09:40:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.27333
,,2023-06-15T09:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.0
,,2023-06-15T09:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.0
,,2023-06-15T09:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.0
,,2023-06-15T09:40:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
,,2023-06-15T09:40:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
,,2023-06-15T09:40:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
,,2023-06-15T09:40:00.000+00:00,feeder,3.0,L3 Current (Min),A,12.38
,,2023-06-15T09:40:00.000+00:00,feeder,3.0,L3 Current (Max),A,12.62
,,2023-06-15T09:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,12.5
,,2023-06-15T09:40:00.000+00:00,feeder,3.0,L2 Current (Min),A,55.75
,,2023-06-15T09:40:00.000+00:00,feeder,3.0,L2 Current (Max),A,59.12
,,2023-06-15T09:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,57.0
,,2023-06-15T09:40:00.000+00:00,feeder,3.0,L1 Current (Min),A,11.38
,,2023-06-15T09:40:00.000+00:00,feeder,3.0,L1 Current (Max),A,11.62
,,2023-06-15T09:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,11.5
,,2023-06-15T09:40:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-15T09:40:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-11.0
,,2023-06-15T09:40:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-15T09:40:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-4.94
,,2023-06-15T09:40:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-15T09:40:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-15.87
,,2023-06-15T09:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-15T09:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
,,2023-06-15T09:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-15T09:40:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.95865
,,2023-06-15T09:40:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9471700000000001
,,2023-06-15T09:40:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.90222
,,2023-06-15T09:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
,,2023-06-15T09:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.0
,,2023-06-15T09:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.0
,,2023-06-15T09:40:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-15T09:40:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-15T09:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-15T09:40:00.000+00:00,feeder,2.0,L3 Current (Min),A,14.62
,,2023-06-15T09:40:00.000+00:00,feeder,2.0,L3 Current (Max),A,14.62
,,2023-06-15T09:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.62
,,2023-06-15T09:40:00.000+00:00,feeder,2.0,L2 Current (Min),A,9.12
,,2023-06-15T09:40:00.000+00:00,feeder,2.0,L2 Current (Max),A,9.62
,,2023-06-15T09:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.5
,,2023-06-15T09:40:00.000+00:00,feeder,2.0,L1 Current (Min),A,14.62
,,2023-06-15T09:40:00.000+00:00,feeder,2.0,L1 Current (Max),A,14.75
,,2023-06-15T09:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.62
,,2023-06-15T09:40:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-15T09:40:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-4.94
,,2023-06-15T09:40:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-15T09:40:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-13.75
,,2023-06-15T09:40:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-15T09:40:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,0.0
,,2023-06-15T09:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
,,2023-06-15T09:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
,,2023-06-15T09:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
,,2023-06-15T09:40:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.95575
,,2023-06-15T09:40:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8981899999999999
,,2023-06-15T09:40:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.7294
,,2023-06-15T09:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.0
,,2023-06-15T09:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.0
,,2023-06-15T09:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.0
,,2023-06-15T09:40:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-15T09:40:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-15T09:40:00.000+00:00,feeder,1.0,L3 Current (Min),A,21.25
,,2023-06-15T09:40:00.000+00:00,feeder,1.0,L3 Current (Max),A,24.38
,,2023-06-15T09:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.88
,,2023-06-15T09:40:00.000+00:00,feeder,1.0,L2 Current (Min),A,31.12
,,2023-06-15T09:40:00.000+00:00,feeder,1.0,L2 Current (Max),A,31.38
,,2023-06-15T09:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.25
,,2023-06-15T09:40:00.000+00:00,feeder,1.0,L1 Current (Min),A,10.12
,,2023-06-15T09:40:00.000+00:00,feeder,1.0,L1 Current (Max),A,15.62
,,2023-06-15T09:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.0
,,2023-06-15T09:40:00.000+00:00,busbar,,L3 Voltage (Min),V,243.91
,,2023-06-15T09:40:00.000+00:00,busbar,,L3 Voltage (Max),V,243.95
,,2023-06-15T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.92
,,2023-06-15T09:40:00.000+00:00,busbar,,L2 Voltage (Min),V,244.16
,,2023-06-15T09:40:00.000+00:00,busbar,,L2 Voltage (Max),V,244.33
,,2023-06-15T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.25
,,2023-06-15T09:40:00.000+00:00,busbar,,L1 Voltage (Min),V,243.34
,,2023-06-15T09:40:00.000+00:00,busbar,,L1 Voltage (Max),V,243.42
,,2023-06-15T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.39
,,2023-06-15T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
,,2023-06-15T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
,,2023-06-15T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
,,2023-06-15T09:40:00.000+00:00,busbar,,L3 Active Power,kW,12.0
,,2023-06-15T09:40:00.000+00:00,busbar,,L2 Active Power,kW,29.0
,,2023-06-15T09:40:00.000+00:00,busbar,,L1 Active Power,kW,11.0
,,2023-06-15T09:40:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-15T09:40:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-15T09:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-15T09:40:00.000+00:00,busbar,,L3 Current (Min),A,51.0
,,2023-06-15T09:40:00.000+00:00,busbar,,L3 Current (Max),A,54.0
,,2023-06-15T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,51.75
,,2023-06-15T09:40:00.000+00:00,busbar,,L2 Current (Min),A,120.75
,,2023-06-15T09:40:00.000+00:00,busbar,,L2 Current (Max),A,124.25
,,2023-06-15T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,121.88
,,2023-06-15T09:40:00.000+00:00,busbar,,L1 Current (Min),A,51.75
,,2023-06-15T09:40:00.000+00:00,busbar,,L1 Current (Max),A,58.12
,,2023-06-15T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,53.75
,,2023-06-15T09:40:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-15T09:40:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-15T09:30:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
,,2023-06-15T09:30:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-8.69
,,2023-06-15T09:30:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
,,2023-06-15T09:30:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,0.0
,,2023-06-15T09:30:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
,,2023-06-15T09:30:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-18.12
,,2023-06-15T09:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
,,2023-06-15T09:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
,,2023-06-15T09:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-15T09:30:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.93594
,,2023-06-15T09:30:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9925200000000001
,,2023-06-15T09:30:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.89105
,,2023-06-15T09:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.0
,,2023-06-15T09:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.0
,,2023-06-15T09:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.0
,,2023-06-15T09:30:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
,,2023-06-15T09:30:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
,,2023-06-15T09:30:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
,,2023-06-15T09:30:00.000+00:00,feeder,4.0,L3 Current (Min),A,10.0
,,2023-06-15T09:30:00.000+00:00,feeder,4.0,L3 Current (Max),A,10.0
,,2023-06-15T09:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,10.0
,,2023-06-15T09:30:00.000+00:00,feeder,4.0,L2 Current (Min),A,29.5
,,2023-06-15T09:30:00.000+00:00,feeder,4.0,L2 Current (Max),A,29.5
,,2023-06-15T09:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,29.5
,,2023-06-15T09:30:00.000+00:00,feeder,4.0,L1 Current (Min),A,11.75
,,2023-06-15T09:30:00.000+00:00,feeder,4.0,L1 Current (Max),A,11.75
,,2023-06-15T09:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,11.75
,,2023-06-15T09:30:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
,,2023-06-15T09:30:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-5.5
,,2023-06-15T09:30:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
,,2023-06-15T09:30:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-24.94
,,2023-06-15T09:30:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
,,2023-06-15T09:30:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-60.31
,,2023-06-15T09:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
,,2023-06-15T09:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
,,2023-06-15T09:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-15T09:30:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.91827
,,2023-06-15T09:30:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.82809
,,2023-06-15T09:30:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.40066
,,2023-06-15T09:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.0
,,2023-06-15T09:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.0
,,2023-06-15T09:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.0
,,2023-06-15T09:30:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
,,2023-06-15T09:30:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
,,2023-06-15T09:30:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
,,2023-06-15T09:30:00.000+00:00,feeder,3.0,L3 Current (Min),A,18.75
,,2023-06-15T09:30:00.000+00:00,feeder,3.0,L3 Current (Max),A,18.88
,,2023-06-15T09:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,18.75
,,2023-06-15T09:30:00.000+00:00,feeder,3.0,L2 Current (Min),A,21.88
,,2023-06-15T09:30:00.000+00:00,feeder,3.0,L2 Current (Max),A,24.25
,,2023-06-15T09:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,22.88
,,2023-06-15T09:30:00.000+00:00,feeder,3.0,L1 Current (Min),A,9.25
,,2023-06-15T09:30:00.000+00:00,feeder,3.0,L1 Current (Max),A,9.62
,,2023-06-15T09:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,9.5
,,2023-06-15T09:30:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-15T09:30:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-5.88
,,2023-06-15T09:30:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-15T09:30:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-36.69
,,2023-06-15T09:30:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-15T09:30:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-15.44
,,2023-06-15T09:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
,,2023-06-15T09:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
,,2023-06-15T09:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-15T09:30:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.96811
,,2023-06-15T09:30:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.7561899999999999
,,2023-06-15T09:30:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.89825
,,2023-06-15T09:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.0
,,2023-06-15T09:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.0
,,2023-06-15T09:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.0
,,2023-06-15T09:30:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-15T09:30:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-15T09:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-15T09:30:00.000+00:00,feeder,2.0,L3 Current (Min),A,17.25
,,2023-06-15T09:30:00.000+00:00,feeder,2.0,L3 Current (Max),A,17.38
,,2023-06-15T09:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.38
,,2023-06-15T09:30:00.000+00:00,feeder,2.0,L2 Current (Min),A,9.75
,,2023-06-15T09:30:00.000+00:00,feeder,2.0,L2 Current (Max),A,10.0
,,2023-06-15T09:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.88
,,2023-06-15T09:30:00.000+00:00,feeder,2.0,L1 Current (Min),A,9.0
,,2023-06-15T09:30:00.000+00:00,feeder,2.0,L1 Current (Max),A,9.0
,,2023-06-15T09:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,9.0
,,2023-06-15T09:30:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-15T09:30:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-9.44
,,2023-06-15T09:30:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-15T09:30:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-12.87
,,2023-06-15T09:30:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-15T09:30:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,13.87
,,2023-06-15T09:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
,,2023-06-15T09:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
,,2023-06-15T09:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.0
,,2023-06-15T09:30:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.90225
,,2023-06-15T09:30:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.94296
,,2023-06-15T09:30:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9449799999999999
,,2023-06-15T09:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.0
,,2023-06-15T09:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.0
,,2023-06-15T09:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.0
,,2023-06-15T09:30:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-15T09:30:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-15T09:30:00.000+00:00,feeder,1.0,L3 Current (Min),A,13.62
,,2023-06-15T09:30:00.000+00:00,feeder,1.0,L3 Current (Max),A,14.5
,,2023-06-15T09:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.88
,,2023-06-15T09:30:00.000+00:00,feeder,1.0,L2 Current (Min),A,49.38
,,2023-06-15T09:30:00.000+00:00,feeder,1.0,L2 Current (Max),A,49.5
,,2023-06-15T09:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.38
,,2023-06-15T09:30:00.000+00:00,feeder,1.0,L1 Current (Min),A,24.62
,,2023-06-15T09:30:00.000+00:00,feeder,1.0,L1 Current (Max),A,24.75
,,2023-06-15T09:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.62
,,2023-06-15T09:30:00.000+00:00,busbar,,L3 Voltage (Min),V,244.02
,,2023-06-15T09:30:00.000+00:00,busbar,,L3 Voltage (Max),V,244.12
,,2023-06-15T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.05
,,2023-06-15T09:30:00.000+00:00,busbar,,L2 Voltage (Min),V,244.98
,,2023-06-15T09:30:00.000+00:00,busbar,,L2 Voltage (Max),V,245.08
,,2023-06-15T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.03
,,2023-06-15T09:30:00.000+00:00,busbar,,L1 Voltage (Min),V,243.45
,,2023-06-15T09:30:00.000+00:00,busbar,,L1 Voltage (Max),V,243.48
,,2023-06-15T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.47
,,2023-06-15T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
,,2023-06-15T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
,,2023-06-15T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
,,2023-06-15T09:30:00.000+00:00,busbar,,L3 Active Power,kW,14.0
,,2023-06-15T09:30:00.000+00:00,busbar,,L2 Active Power,kW,25.0
,,2023-06-15T09:30:00.000+00:00,busbar,,L1 Active Power,kW,11.0
,,2023-06-15T09:30:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-15T09:30:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-15T09:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-15T09:30:00.000+00:00,busbar,,L3 Current (Min),A,59.5
,,2023-06-15T09:30:00.000+00:00,busbar,,L3 Current (Max),A,60.0
,,2023-06-15T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,59.62
,,2023-06-15T09:30:00.000+00:00,busbar,,L2 Current (Min),A,107.75
,,2023-06-15T09:30:00.000+00:00,busbar,,L2 Current (Max),A,110.38
,,2023-06-15T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,108.88
,,2023-06-15T09:30:00.000+00:00,busbar,,L1 Current (Min),A,49.62
,,2023-06-15T09:30:00.000+00:00,busbar,,L1 Current (Max),A,50.12
,,2023-06-15T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,49.88
,,2023-06-15T09:30:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-15T09:30:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-15T09:20:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
,,2023-06-15T09:20:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-83.44
,,2023-06-15T09:20:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
,,2023-06-15T09:20:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-5.31
,,2023-06-15T09:20:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
,,2023-06-15T09:20:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-13.56
,,2023-06-15T09:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
,,2023-06-15T09:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
,,2023-06-15T09:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-15T09:20:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.04405
,,2023-06-15T09:20:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97006
,,2023-06-15T09:20:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9470200000000001
,,2023-06-15T09:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,0.0
,,2023-06-15T09:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.0
,,2023-06-15T09:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.0
,,2023-06-15T09:20:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
,,2023-06-15T09:20:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
,,2023-06-15T09:20:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
,,2023-06-15T09:20:00.000+00:00,feeder,4.0,L3 Current (Min),A,4.38
,,2023-06-15T09:20:00.000+00:00,feeder,4.0,L3 Current (Max),A,4.5
,,2023-06-15T09:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,4.5
,,2023-06-15T09:20:00.000+00:00,feeder,4.0,L2 Current (Min),A,16.12
,,2023-06-15T09:20:00.000+00:00,feeder,4.0,L2 Current (Max),A,16.25
,,2023-06-15T09:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,16.12
,,2023-06-15T09:20:00.000+00:00,feeder,4.0,L1 Current (Min),A,18.25
,,2023-06-15T09:20:00.000+00:00,feeder,4.0,L1 Current (Max),A,18.5
,,2023-06-15T09:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,18.38
,,2023-06-15T09:20:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
,,2023-06-15T09:20:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-2.88
,,2023-06-15T09:20:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
,,2023-06-15T09:20:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-10.44
,,2023-06-15T09:20:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
,,2023-06-15T09:20:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-39.94
,,2023-06-15T09:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
,,2023-06-15T09:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
,,2023-06-15T09:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
,,2023-06-15T09:20:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.91894
,,2023-06-15T09:20:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.95245
,,2023-06-15T09:20:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.61978
,,2023-06-15T09:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.0
,,2023-06-15T09:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.0
,,2023-06-15T09:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.0
,,2023-06-15T09:20:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
,,2023-06-15T09:20:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
,,2023-06-15T09:20:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
,,2023-06-15T09:20:00.000+00:00,feeder,3.0,L3 Current (Min),A,21.38
,,2023-06-15T09:20:00.000+00:00,feeder,3.0,L3 Current (Max),A,21.62
,,2023-06-15T09:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,21.5
,,2023-06-15T09:20:00.000+00:00,feeder,3.0,L2 Current (Min),A,41.75
,,2023-06-15T09:20:00.000+00:00,feeder,3.0,L2 Current (Max),A,44.38
,,2023-06-15T09:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,42.75
,,2023-06-15T09:20:00.000+00:00,feeder,3.0,L1 Current (Min),A,14.5
,,2023-06-15T09:20:00.000+00:00,feeder,3.0,L1 Current (Max),A,15.25
,,2023-06-15T09:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,14.88
,,2023-06-15T09:20:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-15T09:20:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-13.75
,,2023-06-15T09:20:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-15T09:20:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-16.07
,,2023-06-15T09:20:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-15T09:20:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-10.56
,,2023-06-15T09:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-15T09:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
,,2023-06-15T09:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-15T09:20:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.93527
,,2023-06-15T09:20:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9422299999999999
,,2023-06-15T09:20:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.95941
,,2023-06-15T09:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
,,2023-06-15T09:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.0
,,2023-06-15T09:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.0
,,2023-06-15T09:20:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-15T09:20:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-15T09:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-15T09:20:00.000+00:00,feeder,2.0,L3 Current (Min),A,13.25
,,2023-06-15T09:20:00.000+00:00,feeder,2.0,L3 Current (Max),A,13.5
,,2023-06-15T09:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.38
,,2023-06-15T09:20:00.000+00:00,feeder,2.0,L2 Current (Min),A,18.62
,,2023-06-15T09:20:00.000+00:00,feeder,2.0,L2 Current (Max),A,19.25
,,2023-06-15T09:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.75
,,2023-06-15T09:20:00.000+00:00,feeder,2.0,L1 Current (Min),A,16.12
,,2023-06-15T09:20:00.000+00:00,feeder,2.0,L1 Current (Max),A,16.12
,,2023-06-15T09:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.12
,,2023-06-15T09:20:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-15T09:20:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-8.75
,,2023-06-15T09:20:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-15T09:20:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-9.13
,,2023-06-15T09:20:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-15T09:20:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-15.19
,,2023-06-15T09:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-15T09:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
,,2023-06-15T09:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
,,2023-06-15T09:20:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.93194
,,2023-06-15T09:20:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9603
,,2023-06-15T09:20:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.18825
,,2023-06-15T09:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.0
,,2023-06-15T09:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.0
,,2023-06-15T09:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.0
,,2023-06-15T09:20:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-15T09:20:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-15T09:20:00.000+00:00,feeder,1.0,L3 Current (Min),A,18.62
,,2023-06-15T09:20:00.000+00:00,feeder,1.0,L3 Current (Max),A,19.25
,,2023-06-15T09:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.12
,,2023-06-15T09:20:00.000+00:00,feeder,1.0,L2 Current (Min),A,47.0
,,2023-06-15T09:20:00.000+00:00,feeder,1.0,L2 Current (Max),A,47.62
,,2023-06-15T09:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.38
,,2023-06-15T09:20:00.000+00:00,feeder,1.0,L1 Current (Min),A,6.75
,,2023-06-15T09:20:00.000+00:00,feeder,1.0,L1 Current (Max),A,8.5
,,2023-06-15T09:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.12
,,2023-06-15T09:20:00.000+00:00,busbar,,L3 Voltage (Min),V,243.75
,,2023-06-15T09:20:00.000+00:00,busbar,,L3 Voltage (Max),V,243.81
,,2023-06-15T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.77
,,2023-06-15T09:20:00.000+00:00,busbar,,L2 Voltage (Min),V,244.67
,,2023-06-15T09:20:00.000+00:00,busbar,,L2 Voltage (Max),V,244.7
,,2023-06-15T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.69
,,2023-06-15T09:20:00.000+00:00,busbar,,L1 Voltage (Min),V,243.53
,,2023-06-15T09:20:00.000+00:00,busbar,,L1 Voltage (Max),V,243.58
,,2023-06-15T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.55
,,2023-06-15T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
,,2023-06-15T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
,,2023-06-15T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
,,2023-06-15T09:20:00.000+00:00,busbar,,L3 Active Power,kW,12.0
,,2023-06-15T09:20:00.000+00:00,busbar,,L2 Active Power,kW,29.0
,,2023-06-15T09:20:00.000+00:00,busbar,,L1 Active Power,kW,11.0
,,2023-06-15T09:20:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-15T09:20:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-15T09:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-15T09:20:00.000+00:00,busbar,,L3 Current (Min),A,54.75
