Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,,2023-06-15T09:20:00.000+00:00,busbar,,L3 Current (Max),A,55.38
,,2023-06-15T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,55.12
,,2023-06-15T09:20:00.000+00:00,busbar,,L2 Current (Min),A,123.88
,,2023-06-15T09:20:00.000+00:00,busbar,,L2 Current (Max),A,126.38
,,2023-06-15T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,124.75
,,2023-06-15T09:20:00.000+00:00,busbar,,L1 Current (Min),A,50.88
,,2023-06-15T09:20:00.000+00:00,busbar,,L1 Current (Max),A,55.12
,,2023-06-15T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,51.75
,,2023-06-15T09:20:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-15T09:20:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-15T09:10:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
,,2023-06-15T09:10:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-79.19
,,2023-06-15T09:10:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
,,2023-06-15T09:10:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-3.19
,,2023-06-15T09:10:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
,,2023-06-15T09:10:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-21.94
,,2023-06-15T09:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-15T09:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
,,2023-06-15T09:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-15T09:10:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.14137
,,2023-06-15T09:10:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97073
,,2023-06-15T09:10:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.88055
,,2023-06-15T09:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,0.0
,,2023-06-15T09:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.0
,,2023-06-15T09:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.0
,,2023-06-15T09:10:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
,,2023-06-15T09:10:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
,,2023-06-15T09:10:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
,,2023-06-15T09:10:00.000+00:00,feeder,4.0,L3 Current (Min),A,5.25
,,2023-06-15T09:10:00.000+00:00,feeder,4.0,L3 Current (Max),A,5.38
,,2023-06-15T09:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,5.38
,,2023-06-15T09:10:00.000+00:00,feeder,4.0,L2 Current (Min),A,16.88
,,2023-06-15T09:10:00.000+00:00,feeder,4.0,L2 Current (Max),A,16.88
,,2023-06-15T09:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,16.88
,,2023-06-15T09:10:00.000+00:00,feeder,4.0,L1 Current (Min),A,12.5
,,2023-06-15T09:10:00.000+00:00,feeder,4.0,L1 Current (Max),A,12.5
,,2023-06-15T09:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,12.5
,,2023-06-15T09:10:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
,,2023-06-15T09:10:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,6.44
,,2023-06-15T09:10:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
,,2023-06-15T09:10:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-14.5
,,2023-06-15T09:10:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
,,2023-06-15T09:10:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-16.94
,,2023-06-15T09:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.0
,,2023-06-15T09:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
,,2023-06-15T09:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
,,2023-06-15T09:10:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9361299999999999
,,2023-06-15T09:10:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.92422
,,2023-06-15T09:10:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9245
,,2023-06-15T09:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.0
,,2023-06-15T09:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.0
,,2023-06-15T09:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.0
,,2023-06-15T09:10:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
,,2023-06-15T09:10:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
,,2023-06-15T09:10:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
,,2023-06-15T09:10:00.000+00:00,feeder,3.0,L3 Current (Min),A,21.12
,,2023-06-15T09:10:00.000+00:00,feeder,3.0,L3 Current (Max),A,21.38
,,2023-06-15T09:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,21.38
,,2023-06-15T09:10:00.000+00:00,feeder,3.0,L2 Current (Min),A,31.38
,,2023-06-15T09:10:00.000+00:00,feeder,3.0,L2 Current (Max),A,32.5
,,2023-06-15T09:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,32.0
,,2023-06-15T09:10:00.000+00:00,feeder,3.0,L1 Current (Min),A,28.75
,,2023-06-15T09:10:00.000+00:00,feeder,3.0,L1 Current (Max),A,28.75
,,2023-06-15T09:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,28.75
,,2023-06-15T09:10:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-15T09:10:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-26.19
,,2023-06-15T09:10:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-15T09:10:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-43.44
,,2023-06-15T09:10:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-15T09:10:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-5.19
,,2023-06-15T09:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-15T09:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
,,2023-06-15T09:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
,,2023-06-15T09:10:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.86413
,,2023-06-15T09:10:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.6683
,,2023-06-15T09:10:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97559
,,2023-06-15T09:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.0
,,2023-06-15T09:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.0
,,2023-06-15T09:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.0
,,2023-06-15T09:10:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-15T09:10:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-15T09:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-15T09:10:00.000+00:00,feeder,2.0,L3 Current (Min),A,11.5
,,2023-06-15T09:10:00.000+00:00,feeder,2.0,L3 Current (Max),A,11.75
,,2023-06-15T09:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.62
,,2023-06-15T09:10:00.000+00:00,feeder,2.0,L2 Current (Min),A,8.75
,,2023-06-15T09:10:00.000+00:00,feeder,2.0,L2 Current (Max),A,9.12
,,2023-06-15T09:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.0
,,2023-06-15T09:10:00.000+00:00,feeder,2.0,L1 Current (Min),A,16.75
,,2023-06-15T09:10:00.000+00:00,feeder,2.0,L1 Current (Max),A,16.88
,,2023-06-15T09:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.88
,,2023-06-15T09:10:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-15T09:10:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-1.19
,,2023-06-15T09:10:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-15T09:10:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-11.87
,,2023-06-15T09:10:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-15T09:10:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,127.75
,,2023-06-15T09:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
,,2023-06-15T09:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
,,2023-06-15T09:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
,,2023-06-15T09:10:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.94763
,,2023-06-15T09:10:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.94968
,,2023-06-15T09:10:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,-0.11060999999999999
,,2023-06-15T09:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.0
,,2023-06-15T09:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.0
,,2023-06-15T09:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.0
,,2023-06-15T09:10:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-15T09:10:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-15T09:10:00.000+00:00,feeder,1.0,L3 Current (Min),A,15.0
,,2023-06-15T09:10:00.000+00:00,feeder,1.0,L3 Current (Max),A,16.62
,,2023-06-15T09:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.25
,,2023-06-15T09:10:00.000+00:00,feeder,1.0,L2 Current (Min),A,44.88
,,2023-06-15T09:10:00.000+00:00,feeder,1.0,L2 Current (Max),A,45.12
,,2023-06-15T09:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.0
,,2023-06-15T09:10:00.000+00:00,feeder,1.0,L1 Current (Min),A,6.62
,,2023-06-15T09:10:00.000+00:00,feeder,1.0,L1 Current (Max),A,6.75
,,2023-06-15T09:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.62
,,2023-06-15T09:10:00.000+00:00,busbar,,L3 Voltage (Min),V,244.27
,,2023-06-15T09:10:00.000+00:00,busbar,,L3 Voltage (Max),V,244.28
,,2023-06-15T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.27
,,2023-06-15T09:10:00.000+00:00,busbar,,L2 Voltage (Min),V,245.33
,,2023-06-15T09:10:00.000+00:00,busbar,,L2 Voltage (Max),V,245.39
,,2023-06-15T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.38
,,2023-06-15T09:10:00.000+00:00,busbar,,L1 Voltage (Min),V,243.62
,,2023-06-15T09:10:00.000+00:00,busbar,,L1 Voltage (Max),V,243.67
,,2023-06-15T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.66
,,2023-06-15T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
,,2023-06-15T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
,,2023-06-15T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
,,2023-06-15T09:10:00.000+00:00,busbar,,L3 Active Power,kW,11.0
,,2023-06-15T09:10:00.000+00:00,busbar,,L2 Active Power,kW,23.0
,,2023-06-15T09:10:00.000+00:00,busbar,,L1 Active Power,kW,13.0
,,2023-06-15T09:10:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-15T09:10:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-15T09:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-15T09:10:00.000+00:00,busbar,,L3 Current (Min),A,48.5
,,2023-06-15T09:10:00.000+00:00,busbar,,L3 Current (Max),A,50.38
,,2023-06-15T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,50.0
,,2023-06-15T09:10:00.000+00:00,busbar,,L2 Current (Min),A,100.62
,,2023-06-15T09:10:00.000+00:00,busbar,,L2 Current (Max),A,101.88
,,2023-06-15T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,101.12
,,2023-06-15T09:10:00.000+00:00,busbar,,L1 Current (Min),A,58.62
,,2023-06-15T09:10:00.000+00:00,busbar,,L1 Current (Max),A,58.62
,,2023-06-15T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,58.62
,,2023-06-15T09:10:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-15T09:10:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-15T09:00:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
,,2023-06-15T09:00:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-4.88
,,2023-06-15T09:00:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
,,2023-06-15T09:00:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,4.62
,,2023-06-15T09:00:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
,,2023-06-15T09:00:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-31.56
,,2023-06-15T09:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
,,2023-06-15T09:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
,,2023-06-15T09:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-15T09:00:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9279799999999999
,,2023-06-15T09:00:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97916
,,2023-06-15T09:00:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.78198
,,2023-06-15T09:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.0
,,2023-06-15T09:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.0
,,2023-06-15T09:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.0
,,2023-06-15T09:00:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
,,2023-06-15T09:00:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
,,2023-06-15T09:00:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
,,2023-06-15T09:00:00.000+00:00,feeder,4.0,L3 Current (Min),A,10.75
,,2023-06-15T09:00:00.000+00:00,feeder,4.0,L3 Current (Max),A,11.25
,,2023-06-15T09:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,10.88
,,2023-06-15T09:00:00.000+00:00,feeder,4.0,L2 Current (Min),A,18.0
,,2023-06-15T09:00:00.000+00:00,feeder,4.0,L2 Current (Max),A,18.88
,,2023-06-15T09:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,18.38
,,2023-06-15T09:00:00.000+00:00,feeder,4.0,L1 Current (Min),A,9.5
,,2023-06-15T09:00:00.000+00:00,feeder,4.0,L1 Current (Max),A,9.5
,,2023-06-15T09:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,9.5
,,2023-06-15T09:00:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
,,2023-06-15T09:00:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,5.0
,,2023-06-15T09:00:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
,,2023-06-15T09:00:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-27.62
,,2023-06-15T09:00:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
,,2023-06-15T09:00:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-30.0
,,2023-06-15T09:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
,,2023-06-15T09:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
,,2023-06-15T09:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
,,2023-06-15T09:00:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.92169
,,2023-06-15T09:00:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.84054
,,2023-06-15T09:00:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.7915300000000001
,,2023-06-15T09:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.0
,,2023-06-15T09:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.0
,,2023-06-15T09:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.0
,,2023-06-15T09:00:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
,,2023-06-15T09:00:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
,,2023-06-15T09:00:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
,,2023-06-15T09:00:00.000+00:00,feeder,3.0,L3 Current (Min),A,15.12
,,2023-06-15T09:00:00.000+00:00,feeder,3.0,L3 Current (Max),A,15.38
,,2023-06-15T09:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,15.25
,,2023-06-15T09:00:00.000+00:00,feeder,3.0,L2 Current (Min),A,24.38
,,2023-06-15T09:00:00.000+00:00,feeder,3.0,L2 Current (Max),A,25.0
,,2023-06-15T09:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,24.88
,,2023-06-15T09:00:00.000+00:00,feeder,3.0,L1 Current (Min),A,21.0
,,2023-06-15T09:00:00.000+00:00,feeder,3.0,L1 Current (Max),A,21.0
,,2023-06-15T09:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,21.0
,,2023-06-15T09:00:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-15T09:00:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-19.12
,,2023-06-15T09:00:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-15T09:00:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-19.81
,,2023-06-15T09:00:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-15T09:00:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-16.07
,,2023-06-15T09:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-15T09:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
,,2023-06-15T09:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-15T09:00:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.91543
,,2023-06-15T09:00:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.92847
,,2023-06-15T09:00:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.88626
,,2023-06-15T09:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
,,2023-06-15T09:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.0
,,2023-06-15T09:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.0
,,2023-06-15T09:00:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-15T09:00:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-15T09:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-15T09:00:00.000+00:00,feeder,2.0,L3 Current (Min),A,11.38
,,2023-06-15T09:00:00.000+00:00,feeder,2.0,L3 Current (Max),A,11.75
,,2023-06-15T09:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.62
,,2023-06-15T09:00:00.000+00:00,feeder,2.0,L2 Current (Min),A,18.75
,,2023-06-15T09:00:00.000+00:00,feeder,2.0,L2 Current (Max),A,19.0
,,2023-06-15T09:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.88
,,2023-06-15T09:00:00.000+00:00,feeder,2.0,L1 Current (Min),A,9.75
,,2023-06-15T09:00:00.000+00:00,feeder,2.0,L1 Current (Max),A,10.0
,,2023-06-15T09:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,9.88
,,2023-06-15T09:00:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-15T09:00:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-3.25
,,2023-06-15T09:00:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-15T09:00:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-15.13
,,2023-06-15T09:00:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-15T09:00:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-0.62
,,2023-06-15T09:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
,,2023-06-15T09:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
,,2023-06-15T09:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
,,2023-06-15T09:00:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.91333
,,2023-06-15T09:00:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.92071
,,2023-06-15T09:00:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.97485
,,2023-06-15T09:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.0
,,2023-06-15T09:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.0
,,2023-06-15T09:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.0
,,2023-06-15T09:00:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-15T09:00:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-15T09:00:00.000+00:00,feeder,1.0,L3 Current (Min),A,13.75
,,2023-06-15T09:00:00.000+00:00,feeder,1.0,L3 Current (Max),A,14.25
,,2023-06-15T09:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.0
,,2023-06-15T09:00:00.000+00:00,feeder,1.0,L2 Current (Min),A,37.5
,,2023-06-15T09:00:00.000+00:00,feeder,1.0,L2 Current (Max),A,37.75
,,2023-06-15T09:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.62
,,2023-06-15T09:00:00.000+00:00,feeder,1.0,L1 Current (Min),A,29.62
,,2023-06-15T09:00:00.000+00:00,feeder,1.0,L1 Current (Max),A,29.88
,,2023-06-15T09:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.75
,,2023-06-15T09:00:00.000+00:00,busbar,,L3 Voltage (Min),V,242.09
,,2023-06-15T09:00:00.000+00:00,busbar,,L3 Voltage (Max),V,242.23
,,2023-06-15T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.14
,,2023-06-15T09:00:00.000+00:00,busbar,,L2 Voltage (Min),V,243.27
,,2023-06-15T09:00:00.000+00:00,busbar,,L2 Voltage (Max),V,243.3
,,2023-06-15T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.3
,,2023-06-15T09:00:00.000+00:00,busbar,,L1 Voltage (Min),V,241.5
,,2023-06-15T09:00:00.000+00:00,busbar,,L1 Voltage (Max),V,241.56
,,2023-06-15T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.55
,,2023-06-15T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
,,2023-06-15T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
,,2023-06-15T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
,,2023-06-15T09:00:00.000+00:00,busbar,,L3 Active Power,kW,12.0
,,2023-06-15T09:00:00.000+00:00,busbar,,L2 Active Power,kW,22.0
,,2023-06-15T09:00:00.000+00:00,busbar,,L1 Active Power,kW,15.0
,,2023-06-15T09:00:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-15T09:00:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-15T09:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-15T09:00:00.000+00:00,busbar,,L3 Current (Min),A,50.62
,,2023-06-15T09:00:00.000+00:00,busbar,,L3 Current (Max),A,51.12
,,2023-06-15T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,50.88
,,2023-06-15T09:00:00.000+00:00,busbar,,L2 Current (Min),A,97.5
,,2023-06-15T09:00:00.000+00:00,busbar,,L2 Current (Max),A,98.5
,,2023-06-15T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,98.12
,,2023-06-15T09:00:00.000+00:00,busbar,,L1 Current (Min),A,67.62
,,2023-06-15T09:00:00.000+00:00,busbar,,L1 Current (Max),A,68.12
,,2023-06-15T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,68.0
,,2023-06-15T09:00:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-15T09:00:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-15T08:50:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
,,2023-06-15T08:50:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,24.56
,,2023-06-15T08:50:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
,,2023-06-15T08:50:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,0.12
,,2023-06-15T08:50:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
,,2023-06-15T08:50:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-27.62
,,2023-06-15T08:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.0
,,2023-06-15T08:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
,,2023-06-15T08:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-15T08:50:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.7791100000000001
,,2023-06-15T08:50:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9736
,,2023-06-15T08:50:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.82599
,,2023-06-15T08:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.0
,,2023-06-15T08:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.0
,,2023-06-15T08:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.0
,,2023-06-15T08:50:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
,,2023-06-15T08:50:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
,,2023-06-15T08:50:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
,,2023-06-15T08:50:00.000+00:00,feeder,4.0,L3 Current (Min),A,6.62
,,2023-06-15T08:50:00.000+00:00,feeder,4.0,L3 Current (Max),A,9.88
,,2023-06-15T08:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,8.5
,,2023-06-15T08:50:00.000+00:00,feeder,4.0,L2 Current (Min),A,18.38
,,2023-06-15T08:50:00.000+00:00,feeder,4.0,L2 Current (Max),A,20.75
,,2023-06-15T08:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,18.88
,,2023-06-15T08:50:00.000+00:00,feeder,4.0,L1 Current (Min),A,10.5
,,2023-06-15T08:50:00.000+00:00,feeder,4.0,L1 Current (Max),A,10.62
,,2023-06-15T08:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,10.5
,,2023-06-15T08:50:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
,,2023-06-15T08:50:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-6.56
,,2023-06-15T08:50:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
,,2023-06-15T08:50:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-17.37
,,2023-06-15T08:50:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
,,2023-06-15T08:50:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-40.0
,,2023-06-15T08:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
,,2023-06-15T08:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
,,2023-06-15T08:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.0
,,2023-06-15T08:50:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9183600000000001
,,2023-06-15T08:50:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9088700000000001
,,2023-06-15T08:50:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.7005
,,2023-06-15T08:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.0
,,2023-06-15T08:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.0
,,2023-06-15T08:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.0
,,2023-06-15T08:50:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
,,2023-06-15T08:50:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
,,2023-06-15T08:50:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
,,2023-06-15T08:50:00.000+00:00,feeder,3.0,L3 Current (Min),A,17.25
,,2023-06-15T08:50:00.000+00:00,feeder,3.0,L3 Current (Max),A,17.38
,,2023-06-15T08:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,17.38
,,2023-06-15T08:50:00.000+00:00,feeder,3.0,L2 Current (Min),A,32.0
,,2023-06-15T08:50:00.000+00:00,feeder,3.0,L2 Current (Max),A,34.38
,,2023-06-15T08:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,33.0
,,2023-06-15T08:50:00.000+00:00,feeder,3.0,L1 Current (Min),A,18.0
,,2023-06-15T08:50:00.000+00:00,feeder,3.0,L1 Current (Max),A,18.0
,,2023-06-15T08:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,18.0
,,2023-06-15T08:50:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-15T08:50:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-9.19
,,2023-06-15T08:50:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-15T08:50:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-37.31
,,2023-06-15T08:50:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-15T08:50:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-5.5
,,2023-06-15T08:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-15T08:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
,,2023-06-15T08:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-15T08:50:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9693
,,2023-06-15T08:50:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.73349
,,2023-06-15T08:50:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98724
,,2023-06-15T08:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.0
,,2023-06-15T08:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.0
,,2023-06-15T08:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.0
,,2023-06-15T08:50:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-15T08:50:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-15T08:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-15T08:50:00.000+00:00,feeder,2.0,L3 Current (Min),A,14.88
,,2023-06-15T08:50:00.000+00:00,feeder,2.0,L3 Current (Max),A,15.25
,,2023-06-15T08:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.12
,,2023-06-15T08:50:00.000+00:00,feeder,2.0,L2 Current (Min),A,9.25
,,2023-06-15T08:50:00.000+00:00,feeder,2.0,L2 Current (Max),A,9.38
,,2023-06-15T08:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.25
,,2023-06-15T08:50:00.000+00:00,feeder,2.0,L1 Current (Min),A,27.5
,,2023-06-15T08:50:00.000+00:00,feeder,2.0,L1 Current (Max),A,27.62
,,2023-06-15T08:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.62
,,2023-06-15T08:50:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-15T08:50:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-4.88
,,2023-06-15T08:50:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-15T08:50:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-13.0
,,2023-06-15T08:50:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-15T08:50:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,1.69
,,2023-06-15T08:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
,,2023-06-15T08:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
,,2023-06-15T08:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.0
,,2023-06-15T08:50:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.88205
,,2023-06-15T08:50:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9239799999999999
,,2023-06-15T08:50:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9934700000000001
,,2023-06-15T08:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.0
,,2023-06-15T08:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.0
,,2023-06-15T08:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.0
,,2023-06-15T08:50:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-15T08:50:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-15T08:50:00.000+00:00,feeder,1.0,L3 Current (Min),A,13.88
,,2023-06-15T08:50:00.000+00:00,feeder,1.0,L3 Current (Max),A,15.5
,,2023-06-15T08:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.88
,,2023-06-15T08:50:00.000+00:00,feeder,1.0,L2 Current (Min),A,35.12
,,2023-06-15T08:50:00.000+00:00,feeder,1.0,L2 Current (Max),A,35.5
,,2023-06-15T08:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.38
,,2023-06-15T08:50:00.000+00:00,feeder,1.0,L1 Current (Min),A,65.88
,,2023-06-15T08:50:00.000+00:00,feeder,1.0,L1 Current (Max),A,71.12
,,2023-06-15T08:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,69.0
,,2023-06-15T08:50:00.000+00:00,busbar,,L3 Voltage (Min),V,243.28
,,2023-06-15T08:50:00.000+00:00,busbar,,L3 Voltage (Max),V,243.3
,,2023-06-15T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.28
,,2023-06-15T08:50:00.000+00:00,busbar,,L2 Voltage (Min),V,244.34
,,2023-06-15T08:50:00.000+00:00,busbar,,L2 Voltage (Max),V,244.38
,,2023-06-15T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.36
,,2023-06-15T08:50:00.000+00:00,busbar,,L1 Voltage (Min),V,242.39
,,2023-06-15T08:50:00.000+00:00,busbar,,L1 Voltage (Max),V,242.45
,,2023-06-15T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.42
,,2023-06-15T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
,,2023-06-15T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
,,2023-06-15T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
,,2023-06-15T08:50:00.000+00:00,busbar,,L3 Active Power,kW,12.0
,,2023-06-15T08:50:00.000+00:00,busbar,,L2 Active Power,kW,22.0
,,2023-06-15T08:50:00.000+00:00,busbar,,L1 Active Power,kW,28.0
,,2023-06-15T08:50:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-15T08:50:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-15T08:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-15T08:50:00.000+00:00,busbar,,L3 Current (Min),A,52.0
,,2023-06-15T08:50:00.000+00:00,busbar,,L3 Current (Max),A,55.5
,,2023-06-15T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,53.75
,,2023-06-15T08:50:00.000+00:00,busbar,,L2 Current (Min),A,93.75
,,2023-06-15T08:50:00.000+00:00,busbar,,L2 Current (Max),A,98.0
,,2023-06-15T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,94.88
,,2023-06-15T08:50:00.000+00:00,busbar,,L1 Current (Min),A,117.25
,,2023-06-15T08:50:00.000+00:00,busbar,,L1 Current (Max),A,122.38
,,2023-06-15T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,120.25
,,2023-06-15T08:50:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-15T08:50:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-15T08:40:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
,,2023-06-15T08:40:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-0.75
,,2023-06-15T08:40:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
,,2023-06-15T08:40:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,3.94
,,2023-06-15T08:40:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
,,2023-06-15T08:40:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-10.44
,,2023-06-15T08:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
,,2023-06-15T08:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
,,2023-06-15T08:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-15T08:40:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9638100000000001
,,2023-06-15T08:40:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98798
,,2023-06-15T08:40:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9639
,,2023-06-15T08:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.0
,,2023-06-15T08:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.0
,,2023-06-15T08:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.0
,,2023-06-15T08:40:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
,,2023-06-15T08:40:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
,,2023-06-15T08:40:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
,,2023-06-15T08:40:00.000+00:00,feeder,4.0,L3 Current (Min),A,15.75
,,2023-06-15T08:40:00.000+00:00,feeder,4.0,L3 Current (Max),A,15.75
,,2023-06-15T08:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.75
,,2023-06-15T08:40:00.000+00:00,feeder,4.0,L2 Current (Min),A,30.62
,,2023-06-15T08:40:00.000+00:00,feeder,4.0,L2 Current (Max),A,30.75
,,2023-06-15T08:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,30.75
,,2023-06-15T08:40:00.000+00:00,feeder,4.0,L1 Current (Min),A,20.0
,,2023-06-15T08:40:00.000+00:00,feeder,4.0,L1 Current (Max),A,20.0
,,2023-06-15T08:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,20.0
,,2023-06-15T08:40:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
,,2023-06-15T08:40:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-2.62
,,2023-06-15T08:40:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
,,2023-06-15T08:40:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-19.69
,,2023-06-15T08:40:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
,,2023-06-15T08:40:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-43.88
,,2023-06-15T08:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
,,2023-06-15T08:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
,,2023-06-15T08:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
,,2023-06-15T08:40:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.94665
,,2023-06-15T08:40:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.8728299999999999
,,2023-06-15T08:40:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.61654
,,2023-06-15T08:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.0
,,2023-06-15T08:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.0
,,2023-06-15T08:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.0
,,2023-06-15T08:40:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
,,2023-06-15T08:40:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
,,2023-06-15T08:40:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
,,2023-06-15T08:40:00.000+00:00,feeder,3.0,L3 Current (Min),A,18.25
,,2023-06-15T08:40:00.000+00:00,feeder,3.0,L3 Current (Max),A,18.5
,,2023-06-15T08:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,18.38
,,2023-06-15T08:40:00.000+00:00,feeder,3.0,L2 Current (Min),A,26.88
,,2023-06-15T08:40:00.000+00:00,feeder,3.0,L2 Current (Max),A,27.25
,,2023-06-15T08:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,27.0
,,2023-06-15T08:40:00.000+00:00,feeder,3.0,L1 Current (Min),A,16.88
,,2023-06-15T08:40:00.000+00:00,feeder,3.0,L1 Current (Max),A,17.12
,,2023-06-15T08:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,17.0
,,2023-06-15T08:40:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-15T08:40:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-7.56
,,2023-06-15T08:40:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-15T08:40:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-13.44
,,2023-06-15T08:40:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-15T08:40:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-22.94
,,2023-06-15T08:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
,,2023-06-15T08:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
,,2023-06-15T08:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-15T08:40:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9689
,,2023-06-15T08:40:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95084
,,2023-06-15T08:40:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.84952
,,2023-06-15T08:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
,,2023-06-15T08:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.0
,,2023-06-15T08:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.0
,,2023-06-15T08:40:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-15T08:40:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-15T08:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-15T08:40:00.000+00:00,feeder,2.0,L3 Current (Min),A,11.88
,,2023-06-15T08:40:00.000+00:00,feeder,2.0,L3 Current (Max),A,12.25
,,2023-06-15T08:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.0
,,2023-06-15T08:40:00.000+00:00,feeder,2.0,L2 Current (Min),A,18.12
,,2023-06-15T08:40:00.000+00:00,feeder,2.0,L2 Current (Max),A,18.38
,,2023-06-15T08:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.25
,,2023-06-15T08:40:00.000+00:00,feeder,2.0,L1 Current (Min),A,9.62
,,2023-06-15T08:40:00.000+00:00,feeder,2.0,L1 Current (Max),A,9.62
,,2023-06-15T08:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,9.62
,,2023-06-15T08:40:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-15T08:40:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-5.69
,,2023-06-15T08:40:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-15T08:40:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-17.75
,,2023-06-15T08:40:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-15T08:40:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-10.94
,,2023-06-15T08:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
,,2023-06-15T08:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
,,2023-06-15T08:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-15T08:40:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.88797
,,2023-06-15T08:40:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9021
,,2023-06-15T08:40:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9441799999999999
,,2023-06-15T08:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.0
,,2023-06-15T08:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.0
,,2023-06-15T08:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.0
,,2023-06-15T08:40:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-15T08:40:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-15T08:40:00.000+00:00,feeder,1.0,L3 Current (Min),A,13.12
,,2023-06-15T08:40:00.000+00:00,feeder,1.0,L3 Current (Max),A,13.25
,,2023-06-15T08:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.25
,,2023-06-15T08:40:00.000+00:00,feeder,1.0,L2 Current (Min),A,34.62
,,2023-06-15T08:40:00.000+00:00,feeder,1.0,L2 Current (Max),A,34.75
,,2023-06-15T08:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.62
,,2023-06-15T08:40:00.000+00:00,feeder,1.0,L1 Current (Min),A,22.88
,,2023-06-15T08:40:00.000+00:00,feeder,1.0,L1 Current (Max),A,23.12
,,2023-06-15T08:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.0
,,2023-06-15T08:40:00.000+00:00,busbar,,L3 Voltage (Min),V,243.05
,,2023-06-15T08:40:00.000+00:00,busbar,,L3 Voltage (Max),V,243.12
,,2023-06-15T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.08
,,2023-06-15T08:40:00.000+00:00,busbar,,L2 Voltage (Min),V,243.81
,,2023-06-15T08:40:00.000+00:00,busbar,,L2 Voltage (Max),V,243.84
,,2023-06-15T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.83
,,2023-06-15T08:40:00.000+00:00,busbar,,L1 Voltage (Min),V,242.75
,,2023-06-15T08:40:00.000+00:00,busbar,,L1 Voltage (Max),V,242.8
,,2023-06-15T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.77
,,2023-06-15T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
,,2023-06-15T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
,,2023-06-15T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
,,2023-06-15T08:40:00.000+00:00,busbar,,L3 Active Power,kW,14.0
,,2023-06-15T08:40:00.000+00:00,busbar,,L2 Active Power,kW,25.0
,,2023-06-15T08:40:00.000+00:00,busbar,,L1 Active Power,kW,15.0
,,2023-06-15T08:40:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-15T08:40:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-15T08:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-15T08:40:00.000+00:00,busbar,,L3 Current (Min),A,58.38
,,2023-06-15T08:40:00.000+00:00,busbar,,L3 Current (Max),A,58.75
,,2023-06-15T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,58.62
,,2023-06-15T08:40:00.000+00:00,busbar,,L2 Current (Min),A,108.25
,,2023-06-15T08:40:00.000+00:00,busbar,,L2 Current (Max),A,108.62
,,2023-06-15T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,108.5
,,2023-06-15T08:40:00.000+00:00,busbar,,L1 Current (Min),A,67.38
,,2023-06-15T08:40:00.000+00:00,busbar,,L1 Current (Max),A,67.38
,,2023-06-15T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,67.38
,,2023-06-15T08:40:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-15T08:40:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-15T08:30:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
,,2023-06-15T08:30:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-8.43
,,2023-06-15T08:30:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
,,2023-06-15T08:30:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-0.62
,,2023-06-15T08:30:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
,,2023-06-15T08:30:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-24.94
,,2023-06-15T08:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-15T08:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
,,2023-06-15T08:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-15T08:30:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.97385
,,2023-06-15T08:30:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9697600000000001
,,2023-06-15T08:30:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.83593
,,2023-06-15T08:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.0
,,2023-06-15T08:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.0
,,2023-06-15T08:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.0
,,2023-06-15T08:30:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
,,2023-06-15T08:30:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
,,2023-06-15T08:30:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
,,2023-06-15T08:30:00.000+00:00,feeder,4.0,L3 Current (Min),A,26.0
,,2023-06-15T08:30:00.000+00:00,feeder,4.0,L3 Current (Max),A,26.0
,,2023-06-15T08:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,26.0
,,2023-06-15T08:30:00.000+00:00,feeder,4.0,L2 Current (Min),A,19.12
,,2023-06-15T08:30:00.000+00:00,feeder,4.0,L2 Current (Max),A,19.12
,,2023-06-15T08:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,19.12
,,2023-06-15T08:30:00.000+00:00,feeder,4.0,L1 Current (Min),A,10.25
,,2023-06-15T08:30:00.000+00:00,feeder,4.0,L1 Current (Max),A,10.38
,,2023-06-15T08:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,10.25
,,2023-06-15T08:30:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
,,2023-06-15T08:30:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-2.5
,,2023-06-15T08:30:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
,,2023-06-15T08:30:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-14.56
,,2023-06-15T08:30:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
,,2023-06-15T08:30:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-17.69
,,2023-06-15T08:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
,,2023-06-15T08:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
,,2023-06-15T08:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
,,2023-06-15T08:30:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.97559
,,2023-06-15T08:30:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9324
,,2023-06-15T08:30:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9154700000000001
,,2023-06-15T08:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.0
,,2023-06-15T08:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.0
,,2023-06-15T08:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.0
,,2023-06-15T08:30:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
,,2023-06-15T08:30:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
,,2023-06-15T08:30:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
,,2023-06-15T08:30:00.000+00:00,feeder,3.0,L3 Current (Min),A,25.75
,,2023-06-15T08:30:00.000+00:00,feeder,3.0,L3 Current (Max),A,25.88
,,2023-06-15T08:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,25.75
,,2023-06-15T08:30:00.000+00:00,feeder,3.0,L2 Current (Min),A,36.75
,,2023-06-15T08:30:00.000+00:00,feeder,3.0,L2 Current (Max),A,38.5
,,2023-06-15T08:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,37.62
,,2023-06-15T08:30:00.000+00:00,feeder,3.0,L1 Current (Min),A,27.0
,,2023-06-15T08:30:00.000+00:00,feeder,3.0,L1 Current (Max),A,27.0
,,2023-06-15T08:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,27.0
,,2023-06-15T08:30:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-15T08:30:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-19.38
,,2023-06-15T08:30:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-15T08:30:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-11.19
,,2023-06-15T08:30:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-15T08:30:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-8.06
,,2023-06-15T08:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-15T08:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
,,2023-06-15T08:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-15T08:30:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.91128
,,2023-06-15T08:30:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9061600000000001
,,2023-06-15T08:30:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9794299999999999
,,2023-06-15T08:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.0
,,2023-06-15T08:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.0
,,2023-06-15T08:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.0
,,2023-06-15T08:30:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-15T08:30:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-15T08:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-15T08:30:00.000+00:00,feeder,2.0,L3 Current (Min),A,10.5
,,2023-06-15T08:30:00.000+00:00,feeder,2.0,L3 Current (Max),A,10.5
,,2023-06-15T08:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.5
,,2023-06-15T08:30:00.000+00:00,feeder,2.0,L2 Current (Min),A,9.25
,,2023-06-15T08:30:00.000+00:00,feeder,2.0,L2 Current (Max),A,9.25
,,2023-06-15T08:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.25
,,2023-06-15T08:30:00.000+00:00,feeder,2.0,L1 Current (Min),A,23.88
,,2023-06-15T08:30:00.000+00:00,feeder,2.0,L1 Current (Max),A,23.88
,,2023-06-15T08:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.88
,,2023-06-15T08:30:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-15T08:30:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-11.31
,,2023-06-15T08:30:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-15T08:30:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-27.12
,,2023-06-15T08:30:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-15T08:30:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-55.25
,,2023-06-15T08:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
,,2023-06-15T08:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
,,2023-06-15T08:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-15T08:30:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9133600000000001
,,2023-06-15T08:30:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.80276
,,2023-06-15T08:30:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.39641
,,2023-06-15T08:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.0
,,2023-06-15T08:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.0
,,2023-06-15T08:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.0
,,2023-06-15T08:30:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-15T08:30:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-15T08:30:00.000+00:00,feeder,1.0,L3 Current (Min),A,11.12
,,2023-06-15T08:30:00.000+00:00,feeder,1.0,L3 Current (Max),A,11.62
,,2023-06-15T08:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.38
,,2023-06-15T08:30:00.000+00:00,feeder,1.0,L2 Current (Min),A,25.62
,,2023-06-15T08:30:00.000+00:00,feeder,1.0,L2 Current (Max),A,25.75
,,2023-06-15T08:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.75
,,2023-06-15T08:30:00.000+00:00,feeder,1.0,L1 Current (Min),A,9.62
,,2023-06-15T08:30:00.000+00:00,feeder,1.0,L1 Current (Max),A,10.0
,,2023-06-15T08:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.88
,,2023-06-15T08:30:00.000+00:00,busbar,,L3 Voltage (Min),V,243.05
,,2023-06-15T08:30:00.000+00:00,busbar,,L3 Voltage (Max),V,243.25
,,2023-06-15T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.16
,,2023-06-15T08:30:00.000+00:00,busbar,,L2 Voltage (Min),V,244.41
,,2023-06-15T08:30:00.000+00:00,busbar,,L2 Voltage (Max),V,244.5
,,2023-06-15T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.45
,,2023-06-15T08:30:00.000+00:00,busbar,,L1 Voltage (Min),V,242.72
,,2023-06-15T08:30:00.000+00:00,busbar,,L1 Voltage (Max),V,242.72
,,2023-06-15T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.72
,,2023-06-15T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
,,2023-06-15T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
,,2023-06-15T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
,,2023-06-15T08:30:00.000+00:00,busbar,,L3 Active Power,kW,17.0
,,2023-06-15T08:30:00.000+00:00,busbar,,L2 Active Power,kW,20.0
,,2023-06-15T08:30:00.000+00:00,busbar,,L1 Active Power,kW,15.0
,,2023-06-15T08:30:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-15T08:30:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-15T08:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-15T08:30:00.000+00:00,busbar,,L3 Current (Min),A,72.88
,,2023-06-15T08:30:00.000+00:00,busbar,,L3 Current (Max),A,73.38
,,2023-06-15T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,73.12
,,2023-06-15T08:30:00.000+00:00,busbar,,L2 Current (Min),A,89.12
,,2023-06-15T08:30:00.000+00:00,busbar,,L2 Current (Max),A,90.62
,,2023-06-15T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,89.88
,,2023-06-15T08:30:00.000+00:00,busbar,,L1 Current (Min),A,67.62
,,2023-06-15T08:30:00.000+00:00,busbar,,L1 Current (Max),A,68.12
,,2023-06-15T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,67.88
