Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,,2023-06-15T08:30:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-15T08:30:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-15T08:20:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
,,2023-06-15T08:20:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-6.13
,,2023-06-15T08:20:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
,,2023-06-15T08:20:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,8.13
,,2023-06-15T08:20:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
,,2023-06-15T08:20:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-11.5
,,2023-06-15T08:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
,,2023-06-15T08:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.0
,,2023-06-15T08:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-15T08:20:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9689
,,2023-06-15T08:20:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9802200000000001
,,2023-06-15T08:20:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9574299999999999
,,2023-06-15T08:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.0
,,2023-06-15T08:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.0
,,2023-06-15T08:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.0
,,2023-06-15T08:20:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
,,2023-06-15T08:20:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
,,2023-06-15T08:20:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
,,2023-06-15T08:20:00.000+00:00,feeder,4.0,L3 Current (Min),A,17.38
,,2023-06-15T08:20:00.000+00:00,feeder,4.0,L3 Current (Max),A,17.62
,,2023-06-15T08:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.5
,,2023-06-15T08:20:00.000+00:00,feeder,4.0,L2 Current (Min),A,27.88
,,2023-06-15T08:20:00.000+00:00,feeder,4.0,L2 Current (Max),A,28.38
,,2023-06-15T08:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,28.25
,,2023-06-15T08:20:00.000+00:00,feeder,4.0,L1 Current (Min),A,18.38
,,2023-06-15T08:20:00.000+00:00,feeder,4.0,L1 Current (Max),A,18.5
,,2023-06-15T08:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,18.38
,,2023-06-15T08:20:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
,,2023-06-15T08:20:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-2.0
,,2023-06-15T08:20:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
,,2023-06-15T08:20:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-30.63
,,2023-06-15T08:20:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
,,2023-06-15T08:20:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-28.44
,,2023-06-15T08:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
,,2023-06-15T08:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
,,2023-06-15T08:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
,,2023-06-15T08:20:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.99295
,,2023-06-15T08:20:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.82739
,,2023-06-15T08:20:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8016300000000001
,,2023-06-15T08:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.0
,,2023-06-15T08:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.0
,,2023-06-15T08:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.0
,,2023-06-15T08:20:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
,,2023-06-15T08:20:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
,,2023-06-15T08:20:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
,,2023-06-15T08:20:00.000+00:00,feeder,3.0,L3 Current (Min),A,53.0
,,2023-06-15T08:20:00.000+00:00,feeder,3.0,L3 Current (Max),A,53.12
,,2023-06-15T08:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,53.12
,,2023-06-15T08:20:00.000+00:00,feeder,3.0,L2 Current (Min),A,28.38
,,2023-06-15T08:20:00.000+00:00,feeder,3.0,L2 Current (Max),A,31.5
,,2023-06-15T08:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,30.25
,,2023-06-15T08:20:00.000+00:00,feeder,3.0,L1 Current (Min),A,16.5
,,2023-06-15T08:20:00.000+00:00,feeder,3.0,L1 Current (Max),A,16.62
,,2023-06-15T08:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,16.62
,,2023-06-15T08:20:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-15T08:20:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-17.19
,,2023-06-15T08:20:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-15T08:20:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-38.75
,,2023-06-15T08:20:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-15T08:20:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-9.44
,,2023-06-15T08:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-15T08:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
,,2023-06-15T08:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-15T08:20:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9241
,,2023-06-15T08:20:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.74243
,,2023-06-15T08:20:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9740000000000001
,,2023-06-15T08:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.0
,,2023-06-15T08:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.0
,,2023-06-15T08:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.0
,,2023-06-15T08:20:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-15T08:20:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-15T08:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-15T08:20:00.000+00:00,feeder,2.0,L3 Current (Min),A,10.12
,,2023-06-15T08:20:00.000+00:00,feeder,2.0,L3 Current (Max),A,10.25
,,2023-06-15T08:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.12
,,2023-06-15T08:20:00.000+00:00,feeder,2.0,L2 Current (Min),A,9.62
,,2023-06-15T08:20:00.000+00:00,feeder,2.0,L2 Current (Max),A,9.88
,,2023-06-15T08:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.75
,,2023-06-15T08:20:00.000+00:00,feeder,2.0,L1 Current (Min),A,21.62
,,2023-06-15T08:20:00.000+00:00,feeder,2.0,L1 Current (Max),A,21.88
,,2023-06-15T08:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.75
,,2023-06-15T08:20:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-15T08:20:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-6.37
,,2023-06-15T08:20:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-15T08:20:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-15.81
,,2023-06-15T08:20:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-15T08:20:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-13.87
,,2023-06-15T08:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
,,2023-06-15T08:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
,,2023-06-15T08:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-15T08:20:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9433600000000001
,,2023-06-15T08:20:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9275200000000001
,,2023-06-15T08:20:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.91495
,,2023-06-15T08:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.0
,,2023-06-15T08:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.0
,,2023-06-15T08:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.0
,,2023-06-15T08:20:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-15T08:20:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-15T08:20:00.000+00:00,feeder,1.0,L3 Current (Min),A,14.12
,,2023-06-15T08:20:00.000+00:00,feeder,1.0,L3 Current (Max),A,14.25
,,2023-06-15T08:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.12
,,2023-06-15T08:20:00.000+00:00,feeder,1.0,L2 Current (Min),A,36.62
,,2023-06-15T08:20:00.000+00:00,feeder,1.0,L2 Current (Max),A,36.75
,,2023-06-15T08:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.62
,,2023-06-15T08:20:00.000+00:00,feeder,1.0,L1 Current (Min),A,18.12
,,2023-06-15T08:20:00.000+00:00,feeder,1.0,L1 Current (Max),A,18.38
,,2023-06-15T08:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.25
,,2023-06-15T08:20:00.000+00:00,busbar,,L3 Voltage (Min),V,242.73
,,2023-06-15T08:20:00.000+00:00,busbar,,L3 Voltage (Max),V,242.88
,,2023-06-15T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.81
,,2023-06-15T08:20:00.000+00:00,busbar,,L2 Voltage (Min),V,244.14
,,2023-06-15T08:20:00.000+00:00,busbar,,L2 Voltage (Max),V,244.28
,,2023-06-15T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.19
,,2023-06-15T08:20:00.000+00:00,busbar,,L1 Voltage (Min),V,242.33
,,2023-06-15T08:20:00.000+00:00,busbar,,L1 Voltage (Max),V,242.44
,,2023-06-15T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.38
,,2023-06-15T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
,,2023-06-15T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
,,2023-06-15T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
,,2023-06-15T08:20:00.000+00:00,busbar,,L3 Active Power,kW,22.0
,,2023-06-15T08:20:00.000+00:00,busbar,,L2 Active Power,kW,23.0
,,2023-06-15T08:20:00.000+00:00,busbar,,L1 Active Power,kW,17.0
,,2023-06-15T08:20:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-15T08:20:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-15T08:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-15T08:20:00.000+00:00,busbar,,L3 Current (Min),A,94.12
,,2023-06-15T08:20:00.000+00:00,busbar,,L3 Current (Max),A,94.38
,,2023-06-15T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,94.25
,,2023-06-15T08:20:00.000+00:00,busbar,,L2 Current (Min),A,98.38
,,2023-06-15T08:20:00.000+00:00,busbar,,L2 Current (Max),A,102.0
,,2023-06-15T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,100.5
,,2023-06-15T08:20:00.000+00:00,busbar,,L1 Current (Min),A,74.0
,,2023-06-15T08:20:00.000+00:00,busbar,,L1 Current (Max),A,74.12
,,2023-06-15T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,74.12
,,2023-06-15T08:20:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-15T08:20:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-15T08:10:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
,,2023-06-15T08:10:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-2.62
,,2023-06-15T08:10:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
,,2023-06-15T08:10:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,4.56
,,2023-06-15T08:10:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
,,2023-06-15T08:10:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-6.63
,,2023-06-15T08:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
,,2023-06-15T08:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
,,2023-06-15T08:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-15T08:10:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.94788
,,2023-06-15T08:10:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97888
,,2023-06-15T08:10:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9769899999999999
,,2023-06-15T08:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.0
,,2023-06-15T08:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.0
,,2023-06-15T08:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.0
,,2023-06-15T08:10:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
,,2023-06-15T08:10:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
,,2023-06-15T08:10:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
,,2023-06-15T08:10:00.000+00:00,feeder,4.0,L3 Current (Min),A,14.0
,,2023-06-15T08:10:00.000+00:00,feeder,4.0,L3 Current (Max),A,14.12
,,2023-06-15T08:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.12
,,2023-06-15T08:10:00.000+00:00,feeder,4.0,L2 Current (Min),A,19.0
,,2023-06-15T08:10:00.000+00:00,feeder,4.0,L2 Current (Max),A,19.0
,,2023-06-15T08:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,19.0
,,2023-06-15T08:10:00.000+00:00,feeder,4.0,L1 Current (Min),A,21.62
,,2023-06-15T08:10:00.000+00:00,feeder,4.0,L1 Current (Max),A,21.62
,,2023-06-15T08:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,21.62
,,2023-06-15T08:10:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
,,2023-06-15T08:10:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-2.94
,,2023-06-15T08:10:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
,,2023-06-15T08:10:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-15.0
,,2023-06-15T08:10:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
,,2023-06-15T08:10:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-21.81
,,2023-06-15T08:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
,,2023-06-15T08:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
,,2023-06-15T08:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
,,2023-06-15T08:10:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98364
,,2023-06-15T08:10:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.92529
,,2023-06-15T08:10:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8848600000000001
,,2023-06-15T08:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.0
,,2023-06-15T08:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.0
,,2023-06-15T08:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.0
,,2023-06-15T08:10:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
,,2023-06-15T08:10:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
,,2023-06-15T08:10:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
,,2023-06-15T08:10:00.000+00:00,feeder,3.0,L3 Current (Min),A,34.75
,,2023-06-15T08:10:00.000+00:00,feeder,3.0,L3 Current (Max),A,34.88
,,2023-06-15T08:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,34.75
,,2023-06-15T08:10:00.000+00:00,feeder,3.0,L2 Current (Min),A,34.0
,,2023-06-15T08:10:00.000+00:00,feeder,3.0,L2 Current (Max),A,36.5
,,2023-06-15T08:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,35.25
,,2023-06-15T08:10:00.000+00:00,feeder,3.0,L1 Current (Min),A,24.5
,,2023-06-15T08:10:00.000+00:00,feeder,3.0,L1 Current (Max),A,24.62
,,2023-06-15T08:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,24.5
,,2023-06-15T08:10:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-15T08:10:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-21.88
,,2023-06-15T08:10:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-15T08:10:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-7.5
,,2023-06-15T08:10:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-15T08:10:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-12.13
,,2023-06-15T08:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-15T08:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
,,2023-06-15T08:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-15T08:10:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.89255
,,2023-06-15T08:10:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9409200000000001
,,2023-06-15T08:10:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.92755
,,2023-06-15T08:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.0
,,2023-06-15T08:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.0
,,2023-06-15T08:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.0
,,2023-06-15T08:10:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-15T08:10:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-15T08:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-15T08:10:00.000+00:00,feeder,2.0,L3 Current (Min),A,9.62
,,2023-06-15T08:10:00.000+00:00,feeder,2.0,L3 Current (Max),A,10.0
,,2023-06-15T08:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.75
,,2023-06-15T08:10:00.000+00:00,feeder,2.0,L2 Current (Min),A,9.62
,,2023-06-15T08:10:00.000+00:00,feeder,2.0,L2 Current (Max),A,10.0
,,2023-06-15T08:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.88
,,2023-06-15T08:10:00.000+00:00,feeder,2.0,L1 Current (Min),A,16.25
,,2023-06-15T08:10:00.000+00:00,feeder,2.0,L1 Current (Max),A,16.62
,,2023-06-15T08:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.5
,,2023-06-15T08:10:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-15T08:10:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-11.56
,,2023-06-15T08:10:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-15T08:10:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-27.69
,,2023-06-15T08:10:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-15T08:10:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-1.12
,,2023-06-15T08:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-15T08:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
,,2023-06-15T08:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
,,2023-06-15T08:10:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8968200000000001
,,2023-06-15T08:10:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8099
,,2023-06-15T08:10:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.7388899999999999
,,2023-06-15T08:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.0
,,2023-06-15T08:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.0
,,2023-06-15T08:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.0
,,2023-06-15T08:10:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-15T08:10:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-15T08:10:00.000+00:00,feeder,1.0,L3 Current (Min),A,14.0
,,2023-06-15T08:10:00.000+00:00,feeder,1.0,L3 Current (Max),A,15.12
,,2023-06-15T08:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.5
,,2023-06-15T08:10:00.000+00:00,feeder,1.0,L2 Current (Min),A,26.12
,,2023-06-15T08:10:00.000+00:00,feeder,1.0,L2 Current (Max),A,26.38
,,2023-06-15T08:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.25
,,2023-06-15T08:10:00.000+00:00,feeder,1.0,L1 Current (Min),A,8.25
,,2023-06-15T08:10:00.000+00:00,feeder,1.0,L1 Current (Max),A,8.5
,,2023-06-15T08:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.38
,,2023-06-15T08:10:00.000+00:00,busbar,,L3 Voltage (Min),V,242.81
,,2023-06-15T08:10:00.000+00:00,busbar,,L3 Voltage (Max),V,242.86
,,2023-06-15T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.83
,,2023-06-15T08:10:00.000+00:00,busbar,,L2 Voltage (Min),V,244.23
,,2023-06-15T08:10:00.000+00:00,busbar,,L2 Voltage (Max),V,244.33
,,2023-06-15T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.28
,,2023-06-15T08:10:00.000+00:00,busbar,,L1 Voltage (Min),V,242.52
,,2023-06-15T08:10:00.000+00:00,busbar,,L1 Voltage (Max),V,242.55
,,2023-06-15T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.53
,,2023-06-15T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
,,2023-06-15T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
,,2023-06-15T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
,,2023-06-15T08:10:00.000+00:00,busbar,,L3 Active Power,kW,17.0
,,2023-06-15T08:10:00.000+00:00,busbar,,L2 Active Power,kW,20.0
,,2023-06-15T08:10:00.000+00:00,busbar,,L1 Active Power,kW,16.0
,,2023-06-15T08:10:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-15T08:10:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-15T08:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-15T08:10:00.000+00:00,busbar,,L3 Current (Min),A,71.88
,,2023-06-15T08:10:00.000+00:00,busbar,,L3 Current (Max),A,72.5
,,2023-06-15T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,72.12
,,2023-06-15T08:10:00.000+00:00,busbar,,L2 Current (Min),A,87.25
,,2023-06-15T08:10:00.000+00:00,busbar,,L2 Current (Max),A,89.25
,,2023-06-15T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,88.25
,,2023-06-15T08:10:00.000+00:00,busbar,,L1 Current (Min),A,69.38
,,2023-06-15T08:10:00.000+00:00,busbar,,L1 Current (Max),A,69.5
,,2023-06-15T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,69.38
,,2023-06-15T08:10:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-15T08:10:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-15T08:00:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
,,2023-06-15T08:00:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-11.69
,,2023-06-15T08:00:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
,,2023-06-15T08:00:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,6.0
,,2023-06-15T08:00:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
,,2023-06-15T08:00:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-11.87
,,2023-06-15T08:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
,,2023-06-15T08:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
,,2023-06-15T08:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-15T08:00:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.90976
,,2023-06-15T08:00:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9842200000000001
,,2023-06-15T08:00:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.95929
,,2023-06-15T08:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.0
,,2023-06-15T08:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.0
,,2023-06-15T08:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.0
,,2023-06-15T08:00:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
,,2023-06-15T08:00:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
,,2023-06-15T08:00:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
,,2023-06-15T08:00:00.000+00:00,feeder,4.0,L3 Current (Min),A,10.75
,,2023-06-15T08:00:00.000+00:00,feeder,4.0,L3 Current (Max),A,10.88
,,2023-06-15T08:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,10.88
,,2023-06-15T08:00:00.000+00:00,feeder,4.0,L2 Current (Min),A,19.25
,,2023-06-15T08:00:00.000+00:00,feeder,4.0,L2 Current (Max),A,19.38
,,2023-06-15T08:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,19.38
,,2023-06-15T08:00:00.000+00:00,feeder,4.0,L1 Current (Min),A,18.38
,,2023-06-15T08:00:00.000+00:00,feeder,4.0,L1 Current (Max),A,18.5
,,2023-06-15T08:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,18.38
,,2023-06-15T08:00:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
,,2023-06-15T08:00:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-4.12
,,2023-06-15T08:00:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
,,2023-06-15T08:00:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-28.69
,,2023-06-15T08:00:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
,,2023-06-15T08:00:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-11.44
,,2023-06-15T08:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-15T08:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
,,2023-06-15T08:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
,,2023-06-15T08:00:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9919100000000001
,,2023-06-15T08:00:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.83578
,,2023-06-15T08:00:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9694200000000001
,,2023-06-15T08:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.0
,,2023-06-15T08:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.0
,,2023-06-15T08:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.0
,,2023-06-15T08:00:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
,,2023-06-15T08:00:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
,,2023-06-15T08:00:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
,,2023-06-15T08:00:00.000+00:00,feeder,3.0,L3 Current (Min),A,48.88
,,2023-06-15T08:00:00.000+00:00,feeder,3.0,L3 Current (Max),A,49.5
,,2023-06-15T08:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,49.12
,,2023-06-15T08:00:00.000+00:00,feeder,3.0,L2 Current (Min),A,26.5
,,2023-06-15T08:00:00.000+00:00,feeder,3.0,L2 Current (Max),A,30.75
,,2023-06-15T08:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,28.5
,,2023-06-15T08:00:00.000+00:00,feeder,3.0,L1 Current (Min),A,51.75
,,2023-06-15T08:00:00.000+00:00,feeder,3.0,L1 Current (Max),A,52.25
,,2023-06-15T08:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,52.12
,,2023-06-15T08:00:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-15T08:00:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-17.5
,,2023-06-15T08:00:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-15T08:00:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-5.56
,,2023-06-15T08:00:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-15T08:00:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-7.93
,,2023-06-15T08:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-15T08:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
,,2023-06-15T08:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-15T08:00:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9158299999999999
,,2023-06-15T08:00:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.94025
,,2023-06-15T08:00:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9749399999999999
,,2023-06-15T08:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.0
,,2023-06-15T08:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.0
,,2023-06-15T08:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.0
,,2023-06-15T08:00:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-15T08:00:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-15T08:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-15T08:00:00.000+00:00,feeder,2.0,L3 Current (Min),A,10.5
,,2023-06-15T08:00:00.000+00:00,feeder,2.0,L3 Current (Max),A,10.62
,,2023-06-15T08:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.62
,,2023-06-15T08:00:00.000+00:00,feeder,2.0,L2 Current (Min),A,8.75
,,2023-06-15T08:00:00.000+00:00,feeder,2.0,L2 Current (Max),A,9.0
,,2023-06-15T08:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.88
,,2023-06-15T08:00:00.000+00:00,feeder,2.0,L1 Current (Min),A,23.12
,,2023-06-15T08:00:00.000+00:00,feeder,2.0,L1 Current (Max),A,23.25
,,2023-06-15T08:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.12
,,2023-06-15T08:00:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-15T08:00:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-8.37
,,2023-06-15T08:00:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-15T08:00:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-8.69
,,2023-06-15T08:00:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-15T08:00:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-1.19
,,2023-06-15T08:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-15T08:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
,,2023-06-15T08:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
,,2023-06-15T08:00:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.95444
,,2023-06-15T08:00:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.97516
,,2023-06-15T08:00:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9332600000000001
,,2023-06-15T08:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.0
,,2023-06-15T08:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.0
,,2023-06-15T08:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.0
,,2023-06-15T08:00:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-15T08:00:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-15T08:00:00.000+00:00,feeder,1.0,L3 Current (Min),A,15.38
,,2023-06-15T08:00:00.000+00:00,feeder,1.0,L3 Current (Max),A,15.62
,,2023-06-15T08:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.5
,,2023-06-15T08:00:00.000+00:00,feeder,1.0,L2 Current (Min),A,70.12
,,2023-06-15T08:00:00.000+00:00,feeder,1.0,L2 Current (Max),A,70.38
,,2023-06-15T08:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,70.25
,,2023-06-15T08:00:00.000+00:00,feeder,1.0,L1 Current (Min),A,16.5
,,2023-06-15T08:00:00.000+00:00,feeder,1.0,L1 Current (Max),A,17.12
,,2023-06-15T08:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.88
,,2023-06-15T08:00:00.000+00:00,busbar,,L3 Voltage (Min),V,241.16
,,2023-06-15T08:00:00.000+00:00,busbar,,L3 Voltage (Max),V,241.19
,,2023-06-15T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.17
,,2023-06-15T08:00:00.000+00:00,busbar,,L2 Voltage (Min),V,242.34
,,2023-06-15T08:00:00.000+00:00,busbar,,L2 Voltage (Max),V,242.38
,,2023-06-15T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.36
,,2023-06-15T08:00:00.000+00:00,busbar,,L1 Voltage (Min),V,240.52
,,2023-06-15T08:00:00.000+00:00,busbar,,L1 Voltage (Max),V,240.55
,,2023-06-15T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.53
,,2023-06-15T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
,,2023-06-15T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
,,2023-06-15T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
,,2023-06-15T08:00:00.000+00:00,busbar,,L3 Active Power,kW,20.0
,,2023-06-15T08:00:00.000+00:00,busbar,,L2 Active Power,kW,29.0
,,2023-06-15T08:00:00.000+00:00,busbar,,L1 Active Power,kW,26.0
,,2023-06-15T08:00:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-15T08:00:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-15T08:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-15T08:00:00.000+00:00,busbar,,L3 Current (Min),A,85.12
,,2023-06-15T08:00:00.000+00:00,busbar,,L3 Current (Max),A,85.75
,,2023-06-15T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,85.38
,,2023-06-15T08:00:00.000+00:00,busbar,,L2 Current (Min),A,122.25
,,2023-06-15T08:00:00.000+00:00,busbar,,L2 Current (Max),A,126.88
,,2023-06-15T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,124.5
,,2023-06-15T08:00:00.000+00:00,busbar,,L1 Current (Min),A,109.5
,,2023-06-15T08:00:00.000+00:00,busbar,,L1 Current (Max),A,109.88
,,2023-06-15T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,109.88
,,2023-06-15T08:00:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-15T08:00:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-15T07:50:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
,,2023-06-15T07:50:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-3.75
,,2023-06-15T07:50:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
,,2023-06-15T07:50:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,5.12
,,2023-06-15T07:50:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
,,2023-06-15T07:50:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-9.13
,,2023-06-15T07:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
,,2023-06-15T07:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.0
,,2023-06-15T07:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
,,2023-06-15T07:50:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.96301
,,2023-06-15T07:50:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9709200000000001
,,2023-06-15T07:50:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.93689
,,2023-06-15T07:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.0
,,2023-06-15T07:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.0
,,2023-06-15T07:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.0
,,2023-06-15T07:50:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
,,2023-06-15T07:50:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
,,2023-06-15T07:50:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
,,2023-06-15T07:50:00.000+00:00,feeder,4.0,L3 Current (Min),A,17.5
,,2023-06-15T07:50:00.000+00:00,feeder,4.0,L3 Current (Max),A,17.5
,,2023-06-15T07:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.5
,,2023-06-15T07:50:00.000+00:00,feeder,4.0,L2 Current (Min),A,18.88
,,2023-06-15T07:50:00.000+00:00,feeder,4.0,L2 Current (Max),A,19.25
,,2023-06-15T07:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,19.12
,,2023-06-15T07:50:00.000+00:00,feeder,4.0,L1 Current (Min),A,11.12
,,2023-06-15T07:50:00.000+00:00,feeder,4.0,L1 Current (Max),A,11.38
,,2023-06-15T07:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,11.25
,,2023-06-15T07:50:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
,,2023-06-15T07:50:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-2.19
,,2023-06-15T07:50:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
,,2023-06-15T07:50:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-34.75
,,2023-06-15T07:50:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
,,2023-06-15T07:50:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-10.19
,,2023-06-15T07:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
,,2023-06-15T07:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
,,2023-06-15T07:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
,,2023-06-15T07:50:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9860200000000001
,,2023-06-15T07:50:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.78561
,,2023-06-15T07:50:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9742700000000001
,,2023-06-15T07:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.0
,,2023-06-15T07:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.0
,,2023-06-15T07:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.0
,,2023-06-15T07:50:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
,,2023-06-15T07:50:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
,,2023-06-15T07:50:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
,,2023-06-15T07:50:00.000+00:00,feeder,3.0,L3 Current (Min),A,35.0
,,2023-06-15T07:50:00.000+00:00,feeder,3.0,L3 Current (Max),A,35.0
,,2023-06-15T07:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,35.0
,,2023-06-15T07:50:00.000+00:00,feeder,3.0,L2 Current (Min),A,23.0
,,2023-06-15T07:50:00.000+00:00,feeder,3.0,L2 Current (Max),A,27.5
,,2023-06-15T07:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,25.38
,,2023-06-15T07:50:00.000+00:00,feeder,3.0,L1 Current (Min),A,39.38
,,2023-06-15T07:50:00.000+00:00,feeder,3.0,L1 Current (Max),A,39.88
,,2023-06-15T07:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,39.62
,,2023-06-15T07:50:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-15T07:50:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-23.44
,,2023-06-15T07:50:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-15T07:50:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,5.12
,,2023-06-15T07:50:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-15T07:50:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-25.31
,,2023-06-15T07:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-15T07:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
,,2023-06-15T07:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-15T07:50:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8776200000000001
,,2023-06-15T07:50:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9736899999999999
,,2023-06-15T07:50:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8318200000000001
,,2023-06-15T07:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.0
,,2023-06-15T07:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.0
,,2023-06-15T07:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.0
,,2023-06-15T07:50:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-15T07:50:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-15T07:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-15T07:50:00.000+00:00,feeder,2.0,L3 Current (Min),A,9.62
,,2023-06-15T07:50:00.000+00:00,feeder,2.0,L3 Current (Max),A,9.75
,,2023-06-15T07:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.75
,,2023-06-15T07:50:00.000+00:00,feeder,2.0,L2 Current (Min),A,16.62
,,2023-06-15T07:50:00.000+00:00,feeder,2.0,L2 Current (Max),A,17.12
,,2023-06-15T07:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.75
,,2023-06-15T07:50:00.000+00:00,feeder,2.0,L1 Current (Min),A,9.25
,,2023-06-15T07:50:00.000+00:00,feeder,2.0,L1 Current (Max),A,9.5
,,2023-06-15T07:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,9.38
,,2023-06-15T07:50:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-15T07:50:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-15.13
,,2023-06-15T07:50:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-15T07:50:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-8.43
,,2023-06-15T07:50:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-15T07:50:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,3.56
,,2023-06-15T07:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-15T07:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
,,2023-06-15T07:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
,,2023-06-15T07:50:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8667
,,2023-06-15T07:50:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9534600000000001
,,2023-06-15T07:50:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.78192
,,2023-06-15T07:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.0
,,2023-06-15T07:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.0
,,2023-06-15T07:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.0
,,2023-06-15T07:50:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-15T07:50:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-15T07:50:00.000+00:00,feeder,1.0,L3 Current (Min),A,10.5
,,2023-06-15T07:50:00.000+00:00,feeder,1.0,L3 Current (Max),A,10.75
,,2023-06-15T07:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.62
,,2023-06-15T07:50:00.000+00:00,feeder,1.0,L2 Current (Min),A,41.0
,,2023-06-15T07:50:00.000+00:00,feeder,1.0,L2 Current (Max),A,43.0
,,2023-06-15T07:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.5
,,2023-06-15T07:50:00.000+00:00,feeder,1.0,L1 Current (Min),A,9.75
,,2023-06-15T07:50:00.000+00:00,feeder,1.0,L1 Current (Max),A,10.25
,,2023-06-15T07:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.12
,,2023-06-15T07:50:00.000+00:00,busbar,,L3 Voltage (Min),V,243.47
,,2023-06-15T07:50:00.000+00:00,busbar,,L3 Voltage (Max),V,243.53
,,2023-06-15T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.5
,,2023-06-15T07:50:00.000+00:00,busbar,,L2 Voltage (Min),V,244.53
,,2023-06-15T07:50:00.000+00:00,busbar,,L2 Voltage (Max),V,244.59
,,2023-06-15T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.56
,,2023-06-15T07:50:00.000+00:00,busbar,,L1 Voltage (Min),V,242.52
,,2023-06-15T07:50:00.000+00:00,busbar,,L1 Voltage (Max),V,242.62
,,2023-06-15T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.58
,,2023-06-15T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
,,2023-06-15T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
,,2023-06-15T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
,,2023-06-15T07:50:00.000+00:00,busbar,,L3 Active Power,kW,17.0
,,2023-06-15T07:50:00.000+00:00,busbar,,L2 Active Power,kW,23.0
,,2023-06-15T07:50:00.000+00:00,busbar,,L1 Active Power,kW,16.0
,,2023-06-15T07:50:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-15T07:50:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-15T07:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-15T07:50:00.000+00:00,busbar,,L3 Current (Min),A,71.62
,,2023-06-15T07:50:00.000+00:00,busbar,,L3 Current (Max),A,71.88
,,2023-06-15T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,71.75
,,2023-06-15T07:50:00.000+00:00,busbar,,L2 Current (Min),A,97.38
,,2023-06-15T07:50:00.000+00:00,busbar,,L2 Current (Max),A,101.25
,,2023-06-15T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,99.12
,,2023-06-15T07:50:00.000+00:00,busbar,,L1 Current (Min),A,68.25
,,2023-06-15T07:50:00.000+00:00,busbar,,L1 Current (Max),A,68.62
,,2023-06-15T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,68.5
,,2023-06-15T07:50:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-15T07:50:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-15T07:40:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
,,2023-06-15T07:40:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-10.0
,,2023-06-15T07:40:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
,,2023-06-15T07:40:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,3.5
,,2023-06-15T07:40:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
,,2023-06-15T07:40:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-13.81
,,2023-06-15T07:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-15T07:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.0
,,2023-06-15T07:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-15T07:40:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9638700000000001
,,2023-06-15T07:40:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.99554
,,2023-06-15T07:40:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.90671
,,2023-06-15T07:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.0
,,2023-06-15T07:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,13.0
,,2023-06-15T07:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.0
,,2023-06-15T07:40:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
,,2023-06-15T07:40:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
,,2023-06-15T07:40:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
,,2023-06-15T07:40:00.000+00:00,feeder,4.0,L3 Current (Min),A,18.0
,,2023-06-15T07:40:00.000+00:00,feeder,4.0,L3 Current (Max),A,18.25
,,2023-06-15T07:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.12
,,2023-06-15T07:40:00.000+00:00,feeder,4.0,L2 Current (Min),A,52.62
,,2023-06-15T07:40:00.000+00:00,feeder,4.0,L2 Current (Max),A,53.0
,,2023-06-15T07:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,52.88
,,2023-06-15T07:40:00.000+00:00,feeder,4.0,L1 Current (Min),A,11.12
,,2023-06-15T07:40:00.000+00:00,feeder,4.0,L1 Current (Max),A,11.25
,,2023-06-15T07:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,11.12
,,2023-06-15T07:40:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
,,2023-06-15T07:40:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-8.19
,,2023-06-15T07:40:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
,,2023-06-15T07:40:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-12.44
,,2023-06-15T07:40:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
,,2023-06-15T07:40:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-13.56
,,2023-06-15T07:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-15T07:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
,,2023-06-15T07:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
,,2023-06-15T07:40:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.97293
,,2023-06-15T07:40:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.96201
,,2023-06-15T07:40:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9600799999999999
,,2023-06-15T07:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.0
,,2023-06-15T07:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.0
,,2023-06-15T07:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.0
,,2023-06-15T07:40:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
,,2023-06-15T07:40:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
,,2023-06-15T07:40:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
,,2023-06-15T07:40:00.000+00:00,feeder,3.0,L3 Current (Min),A,31.12
,,2023-06-15T07:40:00.000+00:00,feeder,3.0,L3 Current (Max),A,31.38
,,2023-06-15T07:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,31.25
,,2023-06-15T07:40:00.000+00:00,feeder,3.0,L2 Current (Min),A,50.0
,,2023-06-15T07:40:00.000+00:00,feeder,3.0,L2 Current (Max),A,50.75
,,2023-06-15T07:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,50.5
,,2023-06-15T07:40:00.000+00:00,feeder,3.0,L1 Current (Min),A,42.62
,,2023-06-15T07:40:00.000+00:00,feeder,3.0,L1 Current (Max),A,42.75
,,2023-06-15T07:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,42.62
,,2023-06-15T07:40:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-15T07:40:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-6.75
,,2023-06-15T07:40:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-15T07:40:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-3.06
,,2023-06-15T07:40:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-15T07:40:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-23.31
,,2023-06-15T07:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-15T07:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
,,2023-06-15T07:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-15T07:40:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.99051
,,2023-06-15T07:40:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99066
,,2023-06-15T07:40:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8547299999999999
,,2023-06-15T07:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.0
,,2023-06-15T07:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.0
,,2023-06-15T07:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.0
,,2023-06-15T07:40:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-15T07:40:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-15T07:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-15T07:40:00.000+00:00,feeder,2.0,L3 Current (Min),A,29.25
,,2023-06-15T07:40:00.000+00:00,feeder,2.0,L3 Current (Max),A,29.5
,,2023-06-15T07:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.38
,,2023-06-15T07:40:00.000+00:00,feeder,2.0,L2 Current (Min),A,32.0
,,2023-06-15T07:40:00.000+00:00,feeder,2.0,L2 Current (Max),A,32.25
,,2023-06-15T07:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.12
,,2023-06-15T07:40:00.000+00:00,feeder,2.0,L1 Current (Min),A,9.38
,,2023-06-15T07:40:00.000+00:00,feeder,2.0,L1 Current (Max),A,9.5
,,2023-06-15T07:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,9.5
,,2023-06-15T07:40:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-15T07:40:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-4.69
,,2023-06-15T07:40:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-15T07:40:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-16.25
,,2023-06-15T07:40:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-15T07:40:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-8.81
,,2023-06-15T07:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
,,2023-06-15T07:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
,,2023-06-15T07:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-15T07:40:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9235200000000001
,,2023-06-15T07:40:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8847
,,2023-06-15T07:40:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.93979
,,2023-06-15T07:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.0
,,2023-06-15T07:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.0
,,2023-06-15T07:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.0
,,2023-06-15T07:40:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-15T07:40:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-15T07:40:00.000+00:00,feeder,1.0,L3 Current (Min),A,10.25
,,2023-06-15T07:40:00.000+00:00,feeder,1.0,L3 Current (Max),A,10.25
,,2023-06-15T07:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.25
,,2023-06-15T07:40:00.000+00:00,feeder,1.0,L2 Current (Min),A,32.38
,,2023-06-15T07:40:00.000+00:00,feeder,1.0,L2 Current (Max),A,32.5
,,2023-06-15T07:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.5
,,2023-06-15T07:40:00.000+00:00,feeder,1.0,L1 Current (Min),A,19.75
,,2023-06-15T07:40:00.000+00:00,feeder,1.0,L1 Current (Max),A,20.88
,,2023-06-15T07:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.25
,,2023-06-15T07:40:00.000+00:00,busbar,,L3 Voltage (Min),V,243.38
,,2023-06-15T07:40:00.000+00:00,busbar,,L3 Voltage (Max),V,243.53
,,2023-06-15T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.47
,,2023-06-15T07:40:00.000+00:00,busbar,,L2 Voltage (Min),V,244.36
,,2023-06-15T07:40:00.000+00:00,busbar,,L2 Voltage (Max),V,244.45
,,2023-06-15T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.42
,,2023-06-15T07:40:00.000+00:00,busbar,,L1 Voltage (Min),V,243.12
,,2023-06-15T07:40:00.000+00:00,busbar,,L1 Voltage (Max),V,243.17
,,2023-06-15T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.16
,,2023-06-15T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
,,2023-06-15T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
,,2023-06-15T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
,,2023-06-15T07:40:00.000+00:00,busbar,,L3 Active Power,kW,21.0
,,2023-06-15T07:40:00.000+00:00,busbar,,L2 Active Power,kW,40.0
,,2023-06-15T07:40:00.000+00:00,busbar,,L1 Active Power,kW,19.0
,,2023-06-15T07:40:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-15T07:40:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-15T07:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-15T07:40:00.000+00:00,busbar,,L3 Current (Min),A,88.62
,,2023-06-15T07:40:00.000+00:00,busbar,,L3 Current (Max),A,88.75
,,2023-06-15T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,88.75
,,2023-06-15T07:40:00.000+00:00,busbar,,L2 Current (Min),A,164.5
,,2023-06-15T07:40:00.000+00:00,busbar,,L2 Current (Max),A,165.5
,,2023-06-15T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,165.25
,,2023-06-15T07:40:00.000+00:00,busbar,,L1 Current (Min),A,82.5
,,2023-06-15T07:40:00.000+00:00,busbar,,L1 Current (Max),A,83.75
,,2023-06-15T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,83.0
,,2023-06-15T07:40:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-15T07:40:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-15T07:30:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
,,2023-06-15T07:30:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-8.13
,,2023-06-15T07:30:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
,,2023-06-15T07:30:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,3.62
