Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,,2023-06-15T07:30:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
,,2023-06-15T07:30:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-36.06
,,2023-06-15T07:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-15T07:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.0
,,2023-06-15T07:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-15T07:30:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9668899999999999
,,2023-06-15T07:30:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9918799999999999
,,2023-06-15T07:30:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.7467
,,2023-06-15T07:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.0
,,2023-06-15T07:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.0
,,2023-06-15T07:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.0
,,2023-06-15T07:30:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
,,2023-06-15T07:30:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
,,2023-06-15T07:30:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
,,2023-06-15T07:30:00.000+00:00,feeder,4.0,L3 Current (Min),A,16.38
,,2023-06-15T07:30:00.000+00:00,feeder,4.0,L3 Current (Max),A,19.12
,,2023-06-15T07:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.0
,,2023-06-15T07:30:00.000+00:00,feeder,4.0,L2 Current (Min),A,35.38
,,2023-06-15T07:30:00.000+00:00,feeder,4.0,L2 Current (Max),A,35.75
,,2023-06-15T07:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,35.62
,,2023-06-15T07:30:00.000+00:00,feeder,4.0,L1 Current (Min),A,9.88
,,2023-06-15T07:30:00.000+00:00,feeder,4.0,L1 Current (Max),A,10.0
,,2023-06-15T07:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,10.0
,,2023-06-15T07:30:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
,,2023-06-15T07:30:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-3.69
,,2023-06-15T07:30:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
,,2023-06-15T07:30:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-9.56
,,2023-06-15T07:30:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
,,2023-06-15T07:30:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-8.19
,,2023-06-15T07:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-15T07:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
,,2023-06-15T07:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
,,2023-06-15T07:30:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98462
,,2023-06-15T07:30:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9760700000000001
,,2023-06-15T07:30:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98169
,,2023-06-15T07:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.0
,,2023-06-15T07:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.0
,,2023-06-15T07:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.0
,,2023-06-15T07:30:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
,,2023-06-15T07:30:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
,,2023-06-15T07:30:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
,,2023-06-15T07:30:00.000+00:00,feeder,3.0,L3 Current (Min),A,36.88
,,2023-06-15T07:30:00.000+00:00,feeder,3.0,L3 Current (Max),A,38.12
,,2023-06-15T07:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,37.88
,,2023-06-15T07:30:00.000+00:00,feeder,3.0,L2 Current (Min),A,56.38
,,2023-06-15T07:30:00.000+00:00,feeder,3.0,L2 Current (Max),A,59.12
,,2023-06-15T07:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,57.75
,,2023-06-15T07:30:00.000+00:00,feeder,3.0,L1 Current (Min),A,49.88
,,2023-06-15T07:30:00.000+00:00,feeder,3.0,L1 Current (Max),A,51.88
,,2023-06-15T07:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,50.75
,,2023-06-15T07:30:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-15T07:30:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-10.0
,,2023-06-15T07:30:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-15T07:30:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-9.94
,,2023-06-15T07:30:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-15T07:30:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-14.75
,,2023-06-15T07:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-15T07:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
,,2023-06-15T07:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-15T07:30:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.97098
,,2023-06-15T07:30:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95795
,,2023-06-15T07:30:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9212600000000001
,,2023-06-15T07:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.0
,,2023-06-15T07:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.0
,,2023-06-15T07:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.0
,,2023-06-15T07:30:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-15T07:30:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-15T07:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-15T07:30:00.000+00:00,feeder,2.0,L3 Current (Min),A,19.75
,,2023-06-15T07:30:00.000+00:00,feeder,2.0,L3 Current (Max),A,19.88
,,2023-06-15T07:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.88
,,2023-06-15T07:30:00.000+00:00,feeder,2.0,L2 Current (Min),A,17.88
,,2023-06-15T07:30:00.000+00:00,feeder,2.0,L2 Current (Max),A,18.0
,,2023-06-15T07:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.88
,,2023-06-15T07:30:00.000+00:00,feeder,2.0,L1 Current (Min),A,10.5
,,2023-06-15T07:30:00.000+00:00,feeder,2.0,L1 Current (Max),A,10.5
,,2023-06-15T07:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,10.5
,,2023-06-15T07:30:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-15T07:30:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-4.06
,,2023-06-15T07:30:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-15T07:30:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-13.0
,,2023-06-15T07:30:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-15T07:30:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-14.94
,,2023-06-15T07:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
,,2023-06-15T07:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
,,2023-06-15T07:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-15T07:30:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.96905
,,2023-06-15T07:30:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9214200000000001
,,2023-06-15T07:30:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.90546
,,2023-06-15T07:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.0
,,2023-06-15T07:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.0
,,2023-06-15T07:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.0
,,2023-06-15T07:30:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-15T07:30:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-15T07:30:00.000+00:00,feeder,1.0,L3 Current (Min),A,19.38
,,2023-06-15T07:30:00.000+00:00,feeder,1.0,L3 Current (Max),A,19.62
,,2023-06-15T07:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.5
,,2023-06-15T07:30:00.000+00:00,feeder,1.0,L2 Current (Min),A,32.88
,,2023-06-15T07:30:00.000+00:00,feeder,1.0,L2 Current (Max),A,37.75
,,2023-06-15T07:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.38
,,2023-06-15T07:30:00.000+00:00,feeder,1.0,L1 Current (Min),A,16.75
,,2023-06-15T07:30:00.000+00:00,feeder,1.0,L1 Current (Max),A,18.25
,,2023-06-15T07:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.62
,,2023-06-15T07:30:00.000+00:00,busbar,,L3 Voltage (Min),V,243.36
,,2023-06-15T07:30:00.000+00:00,busbar,,L3 Voltage (Max),V,243.44
,,2023-06-15T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.38
,,2023-06-15T07:30:00.000+00:00,busbar,,L2 Voltage (Min),V,244.77
,,2023-06-15T07:30:00.000+00:00,busbar,,L2 Voltage (Max),V,244.91
,,2023-06-15T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.8
,,2023-06-15T07:30:00.000+00:00,busbar,,L1 Voltage (Min),V,243.12
,,2023-06-15T07:30:00.000+00:00,busbar,,L1 Voltage (Max),V,243.14
,,2023-06-15T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.14
,,2023-06-15T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
,,2023-06-15T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
,,2023-06-15T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
,,2023-06-15T07:30:00.000+00:00,busbar,,L3 Active Power,kW,22.0
,,2023-06-15T07:30:00.000+00:00,busbar,,L2 Active Power,kW,35.0
,,2023-06-15T07:30:00.000+00:00,busbar,,L1 Active Power,kW,20.0
,,2023-06-15T07:30:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-15T07:30:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-15T07:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-15T07:30:00.000+00:00,busbar,,L3 Current (Min),A,93.62
,,2023-06-15T07:30:00.000+00:00,busbar,,L3 Current (Max),A,95.25
,,2023-06-15T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,94.0
,,2023-06-15T07:30:00.000+00:00,busbar,,L2 Current (Min),A,142.25
,,2023-06-15T07:30:00.000+00:00,busbar,,L2 Current (Max),A,149.12
,,2023-06-15T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,145.12
,,2023-06-15T07:30:00.000+00:00,busbar,,L1 Current (Min),A,87.0
,,2023-06-15T07:30:00.000+00:00,busbar,,L1 Current (Max),A,87.75
,,2023-06-15T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,87.38
,,2023-06-15T07:30:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-15T07:30:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-15T07:20:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
,,2023-06-15T07:20:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-21.81
,,2023-06-15T07:20:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
,,2023-06-15T07:20:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,3.32
,,2023-06-15T07:20:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
,,2023-06-15T07:20:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-35.69
,,2023-06-15T07:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-15T07:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
,,2023-06-15T07:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-15T07:20:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.86755
,,2023-06-15T07:20:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97198
,,2023-06-15T07:20:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.75583
,,2023-06-15T07:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.0
,,2023-06-15T07:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.0
,,2023-06-15T07:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.0
,,2023-06-15T07:20:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
,,2023-06-15T07:20:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
,,2023-06-15T07:20:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
,,2023-06-15T07:20:00.000+00:00,feeder,4.0,L3 Current (Min),A,8.75
,,2023-06-15T07:20:00.000+00:00,feeder,4.0,L3 Current (Max),A,8.88
,,2023-06-15T07:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,8.88
,,2023-06-15T07:20:00.000+00:00,feeder,4.0,L2 Current (Min),A,24.25
,,2023-06-15T07:20:00.000+00:00,feeder,4.0,L2 Current (Max),A,24.38
,,2023-06-15T07:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,24.25
,,2023-06-15T07:20:00.000+00:00,feeder,4.0,L1 Current (Min),A,9.75
,,2023-06-15T07:20:00.000+00:00,feeder,4.0,L1 Current (Max),A,9.88
,,2023-06-15T07:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,9.75
,,2023-06-15T07:20:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
,,2023-06-15T07:20:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-10.5
,,2023-06-15T07:20:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
,,2023-06-15T07:20:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-16.5
,,2023-06-15T07:20:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
,,2023-06-15T07:20:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-6.5
,,2023-06-15T07:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-15T07:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
,,2023-06-15T07:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.0
,,2023-06-15T07:20:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9514799999999999
,,2023-06-15T07:20:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9136
,,2023-06-15T07:20:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.99121
,,2023-06-15T07:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.0
,,2023-06-15T07:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.0
,,2023-06-15T07:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,22.0
,,2023-06-15T07:20:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
,,2023-06-15T07:20:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
,,2023-06-15T07:20:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
,,2023-06-15T07:20:00.000+00:00,feeder,3.0,L3 Current (Min),A,25.0
,,2023-06-15T07:20:00.000+00:00,feeder,3.0,L3 Current (Max),A,25.25
,,2023-06-15T07:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,25.12
,,2023-06-15T07:20:00.000+00:00,feeder,3.0,L2 Current (Min),A,30.25
,,2023-06-15T07:20:00.000+00:00,feeder,3.0,L2 Current (Max),A,32.62
,,2023-06-15T07:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,31.12
,,2023-06-15T07:20:00.000+00:00,feeder,3.0,L1 Current (Min),A,90.38
,,2023-06-15T07:20:00.000+00:00,feeder,3.0,L1 Current (Max),A,92.12
,,2023-06-15T07:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,90.88
,,2023-06-15T07:20:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-15T07:20:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-26.12
,,2023-06-15T07:20:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-15T07:20:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-7.93
,,2023-06-15T07:20:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-15T07:20:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-8.63
,,2023-06-15T07:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-15T07:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
,,2023-06-15T07:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-15T07:20:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.85385
,,2023-06-15T07:20:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97235
,,2023-06-15T07:20:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97409
,,2023-06-15T07:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.0
,,2023-06-15T07:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.0
,,2023-06-15T07:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.0
,,2023-06-15T07:20:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-15T07:20:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-15T07:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-15T07:20:00.000+00:00,feeder,2.0,L3 Current (Min),A,9.25
,,2023-06-15T07:20:00.000+00:00,feeder,2.0,L3 Current (Max),A,9.5
,,2023-06-15T07:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.25
,,2023-06-15T07:20:00.000+00:00,feeder,2.0,L2 Current (Min),A,25.62
,,2023-06-15T07:20:00.000+00:00,feeder,2.0,L2 Current (Max),A,25.75
,,2023-06-15T07:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.62
,,2023-06-15T07:20:00.000+00:00,feeder,2.0,L1 Current (Min),A,21.12
,,2023-06-15T07:20:00.000+00:00,feeder,2.0,L1 Current (Max),A,21.25
,,2023-06-15T07:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.12
,,2023-06-15T07:20:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-15T07:20:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-13.5
,,2023-06-15T07:20:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-15T07:20:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-20.25
,,2023-06-15T07:20:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-15T07:20:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-0.44
,,2023-06-15T07:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-15T07:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
,,2023-06-15T07:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
,,2023-06-15T07:20:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.87155
,,2023-06-15T07:20:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8815299999999999
,,2023-06-15T07:20:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.97772
,,2023-06-15T07:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.0
,,2023-06-15T07:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.0
,,2023-06-15T07:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.0
,,2023-06-15T07:20:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-15T07:20:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-15T07:20:00.000+00:00,feeder,1.0,L3 Current (Min),A,12.88
,,2023-06-15T07:20:00.000+00:00,feeder,1.0,L3 Current (Max),A,13.5
,,2023-06-15T07:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.0
,,2023-06-15T07:20:00.000+00:00,feeder,1.0,L2 Current (Min),A,34.62
,,2023-06-15T07:20:00.000+00:00,feeder,1.0,L2 Current (Max),A,34.75
,,2023-06-15T07:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.75
,,2023-06-15T07:20:00.000+00:00,feeder,1.0,L1 Current (Min),A,30.12
,,2023-06-15T07:20:00.000+00:00,feeder,1.0,L1 Current (Max),A,30.5
,,2023-06-15T07:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.38
,,2023-06-15T07:20:00.000+00:00,busbar,,L3 Voltage (Min),V,244.5
,,2023-06-15T07:20:00.000+00:00,busbar,,L3 Voltage (Max),V,244.62
,,2023-06-15T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.56
,,2023-06-15T07:20:00.000+00:00,busbar,,L2 Voltage (Min),V,245.69
,,2023-06-15T07:20:00.000+00:00,busbar,,L2 Voltage (Max),V,245.84
,,2023-06-15T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.77
,,2023-06-15T07:20:00.000+00:00,busbar,,L1 Voltage (Min),V,243.2
,,2023-06-15T07:20:00.000+00:00,busbar,,L1 Voltage (Max),V,243.34
,,2023-06-15T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.27
,,2023-06-15T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
,,2023-06-15T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
,,2023-06-15T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
,,2023-06-15T07:20:00.000+00:00,busbar,,L3 Active Power,kW,13.0
,,2023-06-15T07:20:00.000+00:00,busbar,,L2 Active Power,kW,26.0
,,2023-06-15T07:20:00.000+00:00,busbar,,L1 Active Power,kW,36.0
,,2023-06-15T07:20:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-15T07:20:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-15T07:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-15T07:20:00.000+00:00,busbar,,L3 Current (Min),A,55.5
,,2023-06-15T07:20:00.000+00:00,busbar,,L3 Current (Max),A,56.12
,,2023-06-15T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,55.62
,,2023-06-15T07:20:00.000+00:00,busbar,,L2 Current (Min),A,113.12
,,2023-06-15T07:20:00.000+00:00,busbar,,L2 Current (Max),A,115.38
,,2023-06-15T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,114.0
,,2023-06-15T07:20:00.000+00:00,busbar,,L1 Current (Min),A,149.88
,,2023-06-15T07:20:00.000+00:00,busbar,,L1 Current (Max),A,151.5
,,2023-06-15T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,150.38
,,2023-06-15T07:20:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-15T07:20:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-15T07:10:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
,,2023-06-15T07:10:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-27.32
,,2023-06-15T07:10:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
,,2023-06-15T07:10:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,1.88
,,2023-06-15T07:10:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
,,2023-06-15T07:10:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-13.19
,,2023-06-15T07:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-15T07:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
,,2023-06-15T07:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-15T07:10:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.81509
,,2023-06-15T07:10:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97867
,,2023-06-15T07:10:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9505600000000001
,,2023-06-15T07:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.0
,,2023-06-15T07:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.0
,,2023-06-15T07:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.0
,,2023-06-15T07:10:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
,,2023-06-15T07:10:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
,,2023-06-15T07:10:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
,,2023-06-15T07:10:00.000+00:00,feeder,4.0,L3 Current (Min),A,9.0
,,2023-06-15T07:10:00.000+00:00,feeder,4.0,L3 Current (Max),A,10.0
,,2023-06-15T07:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,9.5
,,2023-06-15T07:10:00.000+00:00,feeder,4.0,L2 Current (Min),A,19.75
,,2023-06-15T07:10:00.000+00:00,feeder,4.0,L2 Current (Max),A,20.12
,,2023-06-15T07:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,19.88
,,2023-06-15T07:10:00.000+00:00,feeder,4.0,L1 Current (Min),A,15.0
,,2023-06-15T07:10:00.000+00:00,feeder,4.0,L1 Current (Max),A,15.12
,,2023-06-15T07:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,15.0
,,2023-06-15T07:10:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
,,2023-06-15T07:10:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-15.81
,,2023-06-15T07:10:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
,,2023-06-15T07:10:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-14.94
,,2023-06-15T07:10:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
,,2023-06-15T07:10:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-10.44
,,2023-06-15T07:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-15T07:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
,,2023-06-15T07:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.0
,,2023-06-15T07:10:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.8979799999999999
,,2023-06-15T07:10:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.94278
,,2023-06-15T07:10:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9781799999999999
,,2023-06-15T07:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.0
,,2023-06-15T07:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.0
,,2023-06-15T07:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.0
,,2023-06-15T07:10:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
,,2023-06-15T07:10:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
,,2023-06-15T07:10:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
,,2023-06-15T07:10:00.000+00:00,feeder,3.0,L3 Current (Min),A,18.5
,,2023-06-15T07:10:00.000+00:00,feeder,3.0,L3 Current (Max),A,18.5
,,2023-06-15T07:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,18.5
,,2023-06-15T07:10:00.000+00:00,feeder,3.0,L2 Current (Min),A,37.62
,,2023-06-15T07:10:00.000+00:00,feeder,3.0,L2 Current (Max),A,38.0
,,2023-06-15T07:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,37.75
,,2023-06-15T07:10:00.000+00:00,feeder,3.0,L1 Current (Min),A,63.0
,,2023-06-15T07:10:00.000+00:00,feeder,3.0,L1 Current (Max),A,63.12
,,2023-06-15T07:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,63.0
,,2023-06-15T07:10:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-15T07:10:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-26.75
,,2023-06-15T07:10:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-15T07:10:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-14.44
,,2023-06-15T07:10:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-15T07:10:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-7.75
,,2023-06-15T07:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-15T07:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
,,2023-06-15T07:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-15T07:10:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8318200000000001
,,2023-06-15T07:10:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95035
,,2023-06-15T07:10:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9686
,,2023-06-15T07:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.0
,,2023-06-15T07:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.0
,,2023-06-15T07:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.0
,,2023-06-15T07:10:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-15T07:10:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-15T07:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-15T07:10:00.000+00:00,feeder,2.0,L3 Current (Min),A,8.5
,,2023-06-15T07:10:00.000+00:00,feeder,2.0,L3 Current (Max),A,8.62
,,2023-06-15T07:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.62
,,2023-06-15T07:10:00.000+00:00,feeder,2.0,L2 Current (Min),A,19.88
,,2023-06-15T07:10:00.000+00:00,feeder,2.0,L2 Current (Max),A,20.25
,,2023-06-15T07:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.12
,,2023-06-15T07:10:00.000+00:00,feeder,2.0,L1 Current (Min),A,19.38
,,2023-06-15T07:10:00.000+00:00,feeder,2.0,L1 Current (Max),A,19.62
,,2023-06-15T07:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.5
,,2023-06-15T07:10:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-15T07:10:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-6.63
,,2023-06-15T07:10:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-15T07:10:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-22.19
,,2023-06-15T07:10:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-15T07:10:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-2.31
,,2023-06-15T07:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-15T07:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
,,2023-06-15T07:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
,,2023-06-15T07:10:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.98093
,,2023-06-15T07:10:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.86746
,,2023-06-15T07:10:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.95111
,,2023-06-15T07:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.0
,,2023-06-15T07:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.0
,,2023-06-15T07:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.0
,,2023-06-15T07:10:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-15T07:10:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-15T07:10:00.000+00:00,feeder,1.0,L3 Current (Min),A,29.62
,,2023-06-15T07:10:00.000+00:00,feeder,1.0,L3 Current (Max),A,30.0
,,2023-06-15T07:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.88
,,2023-06-15T07:10:00.000+00:00,feeder,1.0,L2 Current (Min),A,30.75
,,2023-06-15T07:10:00.000+00:00,feeder,1.0,L2 Current (Max),A,30.88
,,2023-06-15T07:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.88
,,2023-06-15T07:10:00.000+00:00,feeder,1.0,L1 Current (Min),A,17.38
,,2023-06-15T07:10:00.000+00:00,feeder,1.0,L1 Current (Max),A,20.88
,,2023-06-15T07:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.5
,,2023-06-15T07:10:00.000+00:00,busbar,,L3 Voltage (Min),V,246.86
,,2023-06-15T07:10:00.000+00:00,busbar,,L3 Voltage (Max),V,246.89
,,2023-06-15T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.88
,,2023-06-15T07:10:00.000+00:00,busbar,,L2 Voltage (Min),V,248.45
,,2023-06-15T07:10:00.000+00:00,busbar,,L2 Voltage (Max),V,248.5
,,2023-06-15T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.47
,,2023-06-15T07:10:00.000+00:00,busbar,,L1 Voltage (Min),V,245.89
,,2023-06-15T07:10:00.000+00:00,busbar,,L1 Voltage (Max),V,245.92
,,2023-06-15T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.91
,,2023-06-15T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
,,2023-06-15T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
,,2023-06-15T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
,,2023-06-15T07:10:00.000+00:00,busbar,,L3 Active Power,kW,15.0
,,2023-06-15T07:10:00.000+00:00,busbar,,L2 Active Power,kW,25.0
,,2023-06-15T07:10:00.000+00:00,busbar,,L1 Active Power,kW,28.0
,,2023-06-15T07:10:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-15T07:10:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-15T07:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-15T07:10:00.000+00:00,busbar,,L3 Current (Min),A,64.5
,,2023-06-15T07:10:00.000+00:00,busbar,,L3 Current (Max),A,65.88
,,2023-06-15T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,65.25
,,2023-06-15T07:10:00.000+00:00,busbar,,L2 Current (Min),A,107.25
,,2023-06-15T07:10:00.000+00:00,busbar,,L2 Current (Max),A,107.75
,,2023-06-15T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,107.5
,,2023-06-15T07:10:00.000+00:00,busbar,,L1 Current (Min),A,114.25
,,2023-06-15T07:10:00.000+00:00,busbar,,L1 Current (Max),A,118.0
,,2023-06-15T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,116.38
,,2023-06-15T07:10:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-15T07:10:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-15T07:00:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
,,2023-06-15T07:00:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-12.37
,,2023-06-15T07:00:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
,,2023-06-15T07:00:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-0.75
,,2023-06-15T07:00:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
,,2023-06-15T07:00:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-1.0
,,2023-06-15T07:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-15T07:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
,,2023-06-15T07:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
,,2023-06-15T07:00:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.93442
,,2023-06-15T07:00:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9779399999999999
,,2023-06-15T07:00:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.93985
,,2023-06-15T07:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.0
,,2023-06-15T07:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.0
,,2023-06-15T07:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.0
,,2023-06-15T07:00:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
,,2023-06-15T07:00:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
,,2023-06-15T07:00:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
,,2023-06-15T07:00:00.000+00:00,feeder,4.0,L3 Current (Min),A,9.62
,,2023-06-15T07:00:00.000+00:00,feeder,4.0,L3 Current (Max),A,12.12
,,2023-06-15T07:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,11.62
,,2023-06-15T07:00:00.000+00:00,feeder,4.0,L2 Current (Min),A,18.62
,,2023-06-15T07:00:00.000+00:00,feeder,4.0,L2 Current (Max),A,18.75
,,2023-06-15T07:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,18.62
,,2023-06-15T07:00:00.000+00:00,feeder,4.0,L1 Current (Min),A,10.5
,,2023-06-15T07:00:00.000+00:00,feeder,4.0,L1 Current (Max),A,10.62
,,2023-06-15T07:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,10.5
,,2023-06-15T07:00:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
,,2023-06-15T07:00:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-6.5
,,2023-06-15T07:00:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
,,2023-06-15T07:00:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-39.57
,,2023-06-15T07:00:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
,,2023-06-15T07:00:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-12.56
,,2023-06-15T07:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-15T07:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
,,2023-06-15T07:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
,,2023-06-15T07:00:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98251
,,2023-06-15T07:00:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.72604
,,2023-06-15T07:00:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.96072
,,2023-06-15T07:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.0
,,2023-06-15T07:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.0
,,2023-06-15T07:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.0
,,2023-06-15T07:00:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
,,2023-06-15T07:00:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
,,2023-06-15T07:00:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
,,2023-06-15T07:00:00.000+00:00,feeder,3.0,L3 Current (Min),A,39.25
,,2023-06-15T07:00:00.000+00:00,feeder,3.0,L3 Current (Max),A,39.38
,,2023-06-15T07:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,39.25
,,2023-06-15T07:00:00.000+00:00,feeder,3.0,L2 Current (Min),A,22.38
,,2023-06-15T07:00:00.000+00:00,feeder,3.0,L2 Current (Max),A,22.88
,,2023-06-15T07:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,22.62
,,2023-06-15T07:00:00.000+00:00,feeder,3.0,L1 Current (Min),A,43.25
,,2023-06-15T07:00:00.000+00:00,feeder,3.0,L1 Current (Max),A,43.38
,,2023-06-15T07:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,43.25
,,2023-06-15T07:00:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-15T07:00:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-27.0
,,2023-06-15T07:00:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-15T07:00:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-32.63
,,2023-06-15T07:00:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-15T07:00:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-9.0
,,2023-06-15T07:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-15T07:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
,,2023-06-15T07:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-15T07:00:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8624200000000001
,,2023-06-15T07:00:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.7771600000000001
,,2023-06-15T07:00:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96857
,,2023-06-15T07:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.0
,,2023-06-15T07:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.0
,,2023-06-15T07:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.0
,,2023-06-15T07:00:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-15T07:00:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-15T07:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-15T07:00:00.000+00:00,feeder,2.0,L3 Current (Min),A,9.75
,,2023-06-15T07:00:00.000+00:00,feeder,2.0,L3 Current (Max),A,10.0
,,2023-06-15T07:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.88
,,2023-06-15T07:00:00.000+00:00,feeder,2.0,L2 Current (Min),A,11.75
,,2023-06-15T07:00:00.000+00:00,feeder,2.0,L2 Current (Max),A,12.12
,,2023-06-15T07:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.88
,,2023-06-15T07:00:00.000+00:00,feeder,2.0,L1 Current (Min),A,17.12
,,2023-06-15T07:00:00.000+00:00,feeder,2.0,L1 Current (Max),A,17.25
,,2023-06-15T07:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.25
,,2023-06-15T07:00:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-15T07:00:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-7.5
,,2023-06-15T07:00:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-15T07:00:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-20.06
,,2023-06-15T07:00:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-15T07:00:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-1.31
,,2023-06-15T07:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-15T07:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
,,2023-06-15T07:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
,,2023-06-15T07:00:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.96368
,,2023-06-15T07:00:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8784799999999999
,,2023-06-15T07:00:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98721
,,2023-06-15T07:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.0
,,2023-06-15T07:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.0
,,2023-06-15T07:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.0
,,2023-06-15T07:00:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-15T07:00:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-15T07:00:00.000+00:00,feeder,1.0,L3 Current (Min),A,17.75
,,2023-06-15T07:00:00.000+00:00,feeder,1.0,L3 Current (Max),A,18.0
,,2023-06-15T07:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.88
,,2023-06-15T07:00:00.000+00:00,feeder,1.0,L2 Current (Min),A,30.0
,,2023-06-15T07:00:00.000+00:00,feeder,1.0,L2 Current (Max),A,30.25
,,2023-06-15T07:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.12
,,2023-06-15T07:00:00.000+00:00,feeder,1.0,L1 Current (Min),A,37.88
,,2023-06-15T07:00:00.000+00:00,feeder,1.0,L1 Current (Max),A,38.12
,,2023-06-15T07:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.0
,,2023-06-15T07:00:00.000+00:00,busbar,,L3 Voltage (Min),V,241.73
,,2023-06-15T07:00:00.000+00:00,busbar,,L3 Voltage (Max),V,241.81
,,2023-06-15T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.78
,,2023-06-15T07:00:00.000+00:00,busbar,,L2 Voltage (Min),V,243.59
,,2023-06-15T07:00:00.000+00:00,busbar,,L2 Voltage (Max),V,243.67
,,2023-06-15T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.66
,,2023-06-15T07:00:00.000+00:00,busbar,,L1 Voltage (Min),V,240.56
,,2023-06-15T07:00:00.000+00:00,busbar,,L1 Voltage (Max),V,240.62
,,2023-06-15T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.59
,,2023-06-15T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
,,2023-06-15T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
,,2023-06-15T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
,,2023-06-15T07:00:00.000+00:00,busbar,,L3 Active Power,kW,18.0
,,2023-06-15T07:00:00.000+00:00,busbar,,L2 Active Power,kW,17.0
,,2023-06-15T07:00:00.000+00:00,busbar,,L1 Active Power,kW,25.0
,,2023-06-15T07:00:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-15T07:00:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-15T07:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-15T07:00:00.000+00:00,busbar,,L3 Current (Min),A,75.75
,,2023-06-15T07:00:00.000+00:00,busbar,,L3 Current (Max),A,78.62
,,2023-06-15T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,78.0
,,2023-06-15T07:00:00.000+00:00,busbar,,L2 Current (Min),A,80.88
,,2023-06-15T07:00:00.000+00:00,busbar,,L2 Current (Max),A,81.12
,,2023-06-15T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,80.88
,,2023-06-15T07:00:00.000+00:00,busbar,,L1 Current (Min),A,108.5
,,2023-06-15T07:00:00.000+00:00,busbar,,L1 Current (Max),A,108.5
,,2023-06-15T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,108.5
,,2023-06-15T07:00:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-15T07:00:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-15T06:50:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
,,2023-06-15T06:50:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-3.06
,,2023-06-15T06:50:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
,,2023-06-15T06:50:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-2.31
,,2023-06-15T06:50:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
,,2023-06-15T06:50:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-1.38
,,2023-06-15T06:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
,,2023-06-15T06:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
,,2023-06-15T06:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
,,2023-06-15T06:50:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9740000000000001
,,2023-06-15T06:50:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97906
,,2023-06-15T06:50:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9812
,,2023-06-15T06:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.0
,,2023-06-15T06:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.0
,,2023-06-15T06:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.0
,,2023-06-15T06:50:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
,,2023-06-15T06:50:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
,,2023-06-15T06:50:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
,,2023-06-15T06:50:00.000+00:00,feeder,4.0,L3 Current (Min),A,14.12
,,2023-06-15T06:50:00.000+00:00,feeder,4.0,L3 Current (Max),A,18.12
,,2023-06-15T06:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.75
,,2023-06-15T06:50:00.000+00:00,feeder,4.0,L2 Current (Min),A,20.5
,,2023-06-15T06:50:00.000+00:00,feeder,4.0,L2 Current (Max),A,20.62
,,2023-06-15T06:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.5
,,2023-06-15T06:50:00.000+00:00,feeder,4.0,L1 Current (Min),A,17.38
,,2023-06-15T06:50:00.000+00:00,feeder,4.0,L1 Current (Max),A,17.62
,,2023-06-15T06:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,17.5
,,2023-06-15T06:50:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
,,2023-06-15T06:50:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-10.94
,,2023-06-15T06:50:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
,,2023-06-15T06:50:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-18.31
,,2023-06-15T06:50:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
,,2023-06-15T06:50:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-12.87
,,2023-06-15T06:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-15T06:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
,,2023-06-15T06:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.0
,,2023-06-15T06:50:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9587700000000001
,,2023-06-15T06:50:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.91806
,,2023-06-15T06:50:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9666100000000001
,,2023-06-15T06:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.0
,,2023-06-15T06:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.0
,,2023-06-15T06:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.0
,,2023-06-15T06:50:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
,,2023-06-15T06:50:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
,,2023-06-15T06:50:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
,,2023-06-15T06:50:00.000+00:00,feeder,3.0,L3 Current (Min),A,25.75
,,2023-06-15T06:50:00.000+00:00,feeder,3.0,L3 Current (Max),A,27.38
,,2023-06-15T06:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,26.5
,,2023-06-15T06:50:00.000+00:00,feeder,3.0,L2 Current (Min),A,32.5
,,2023-06-15T06:50:00.000+00:00,feeder,3.0,L2 Current (Max),A,32.88
,,2023-06-15T06:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,32.62
,,2023-06-15T06:50:00.000+00:00,feeder,3.0,L1 Current (Min),A,51.5
,,2023-06-15T06:50:00.000+00:00,feeder,3.0,L1 Current (Max),A,51.62
,,2023-06-15T06:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,51.62
,,2023-06-15T06:50:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-15T06:50:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-26.19
,,2023-06-15T06:50:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-15T06:50:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-10.25
,,2023-06-15T06:50:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-15T06:50:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-9.87
,,2023-06-15T06:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-15T06:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
,,2023-06-15T06:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
,,2023-06-15T06:50:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.86795
,,2023-06-15T06:50:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9739700000000001
,,2023-06-15T06:50:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.93835
,,2023-06-15T06:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.0
,,2023-06-15T06:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.0
,,2023-06-15T06:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.0
,,2023-06-15T06:50:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-15T06:50:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-15T06:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-15T06:50:00.000+00:00,feeder,2.0,L3 Current (Min),A,9.0
,,2023-06-15T06:50:00.000+00:00,feeder,2.0,L3 Current (Max),A,9.12
,,2023-06-15T06:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.12
,,2023-06-15T06:50:00.000+00:00,feeder,2.0,L2 Current (Min),A,26.12
,,2023-06-15T06:50:00.000+00:00,feeder,2.0,L2 Current (Max),A,26.75
,,2023-06-15T06:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.62
,,2023-06-15T06:50:00.000+00:00,feeder,2.0,L1 Current (Min),A,11.12
,,2023-06-15T06:50:00.000+00:00,feeder,2.0,L1 Current (Max),A,11.25
,,2023-06-15T06:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,11.25
,,2023-06-15T06:50:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-15T06:50:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-9.25
,,2023-06-15T06:50:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-15T06:50:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-13.5
,,2023-06-15T06:50:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-15T06:50:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,0.0
,,2023-06-15T06:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-15T06:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
,,2023-06-15T06:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
,,2023-06-15T06:50:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9459799999999999
,,2023-06-15T06:50:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.94321
,,2023-06-15T06:50:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9880399999999999
,,2023-06-15T06:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.0
,,2023-06-15T06:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.0
,,2023-06-15T06:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.0
,,2023-06-15T06:50:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-15T06:50:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-15T06:50:00.000+00:00,feeder,1.0,L3 Current (Min),A,13.38
,,2023-06-15T06:50:00.000+00:00,feeder,1.0,L3 Current (Max),A,13.75
,,2023-06-15T06:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.62
,,2023-06-15T06:50:00.000+00:00,feeder,1.0,L2 Current (Min),A,46.5
,,2023-06-15T06:50:00.000+00:00,feeder,1.0,L2 Current (Max),A,46.75
,,2023-06-15T06:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.62
,,2023-06-15T06:50:00.000+00:00,feeder,1.0,L1 Current (Min),A,36.25
,,2023-06-15T06:50:00.000+00:00,feeder,1.0,L1 Current (Max),A,36.62
,,2023-06-15T06:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.62
,,2023-06-15T06:50:00.000+00:00,busbar,,L3 Voltage (Min),V,241.67
,,2023-06-15T06:50:00.000+00:00,busbar,,L3 Voltage (Max),V,241.77
,,2023-06-15T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.72
,,2023-06-15T06:50:00.000+00:00,busbar,,L2 Voltage (Min),V,243.17
,,2023-06-15T06:50:00.000+00:00,busbar,,L2 Voltage (Max),V,243.23
,,2023-06-15T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.2
,,2023-06-15T06:50:00.000+00:00,busbar,,L1 Voltage (Min),V,240.53
,,2023-06-15T06:50:00.000+00:00,busbar,,L1 Voltage (Max),V,240.66
,,2023-06-15T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.58
,,2023-06-15T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
,,2023-06-15T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
,,2023-06-15T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
,,2023-06-15T06:50:00.000+00:00,busbar,,L3 Active Power,kW,15.0
,,2023-06-15T06:50:00.000+00:00,busbar,,L2 Active Power,kW,29.0
,,2023-06-15T06:50:00.000+00:00,busbar,,L1 Active Power,kW,27.0
,,2023-06-15T06:50:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-15T06:50:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-15T06:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-15T06:50:00.000+00:00,busbar,,L3 Current (Min),A,62.0
,,2023-06-15T06:50:00.000+00:00,busbar,,L3 Current (Max),A,68.0
,,2023-06-15T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,64.62
,,2023-06-15T06:50:00.000+00:00,busbar,,L2 Current (Min),A,125.62
,,2023-06-15T06:50:00.000+00:00,busbar,,L2 Current (Max),A,126.0
,,2023-06-15T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,125.75
,,2023-06-15T06:50:00.000+00:00,busbar,,L1 Current (Min),A,115.75
,,2023-06-15T06:50:00.000+00:00,busbar,,L1 Current (Max),A,116.25
,,2023-06-15T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,116.12
,,2023-06-15T06:50:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-15T06:50:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-15T06:40:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
,,2023-06-15T06:40:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-4.69
,,2023-06-15T06:40:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
,,2023-06-15T06:40:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,0.56
,,2023-06-15T06:40:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
,,2023-06-15T06:40:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-16.75
,,2023-06-15T06:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
,,2023-06-15T06:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
,,2023-06-15T06:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-15T06:40:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.97696
