Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,,2023-06-15T06:40:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9847100000000001
,,2023-06-15T06:40:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.91769
,,2023-06-15T06:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.0
,,2023-06-15T06:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.0
,,2023-06-15T06:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.0
,,2023-06-15T06:40:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
,,2023-06-15T06:40:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
,,2023-06-15T06:40:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
,,2023-06-15T06:40:00.000+00:00,feeder,4.0,L3 Current (Min),A,16.12
,,2023-06-15T06:40:00.000+00:00,feeder,4.0,L3 Current (Max),A,16.25
,,2023-06-15T06:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.25
,,2023-06-15T06:40:00.000+00:00,feeder,4.0,L2 Current (Min),A,22.62
,,2023-06-15T06:40:00.000+00:00,feeder,4.0,L2 Current (Max),A,22.62
,,2023-06-15T06:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.62
,,2023-06-15T06:40:00.000+00:00,feeder,4.0,L1 Current (Min),A,12.5
,,2023-06-15T06:40:00.000+00:00,feeder,4.0,L1 Current (Max),A,12.62
,,2023-06-15T06:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,12.5
,,2023-06-15T06:40:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
,,2023-06-15T06:40:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-5.81
,,2023-06-15T06:40:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
,,2023-06-15T06:40:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-11.94
,,2023-06-15T06:40:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
,,2023-06-15T06:40:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-12.31
,,2023-06-15T06:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-15T06:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
,,2023-06-15T06:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.0
,,2023-06-15T06:40:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9778399999999999
,,2023-06-15T06:40:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.95929
,,2023-06-15T06:40:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.96954
,,2023-06-15T06:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.0
,,2023-06-15T06:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.0
,,2023-06-15T06:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.0
,,2023-06-15T06:40:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
,,2023-06-15T06:40:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
,,2023-06-15T06:40:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
,,2023-06-15T06:40:00.000+00:00,feeder,3.0,L3 Current (Min),A,33.25
,,2023-06-15T06:40:00.000+00:00,feeder,3.0,L3 Current (Max),A,34.75
,,2023-06-15T06:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,34.12
,,2023-06-15T06:40:00.000+00:00,feeder,3.0,L2 Current (Min),A,35.38
,,2023-06-15T06:40:00.000+00:00,feeder,3.0,L2 Current (Max),A,35.5
,,2023-06-15T06:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,35.5
,,2023-06-15T06:40:00.000+00:00,feeder,3.0,L1 Current (Min),A,52.0
,,2023-06-15T06:40:00.000+00:00,feeder,3.0,L1 Current (Max),A,52.12
,,2023-06-15T06:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,52.12
,,2023-06-15T06:40:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-15T06:40:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-23.38
,,2023-06-15T06:40:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-15T06:40:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-11.13
,,2023-06-15T06:40:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-15T06:40:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-2.44
,,2023-06-15T06:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-15T06:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
,,2023-06-15T06:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
,,2023-06-15T06:40:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8876299999999999
,,2023-06-15T06:40:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96493
,,2023-06-15T06:40:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.95715
,,2023-06-15T06:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.0
,,2023-06-15T06:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.0
,,2023-06-15T06:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.0
,,2023-06-15T06:40:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-15T06:40:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-15T06:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-15T06:40:00.000+00:00,feeder,2.0,L3 Current (Min),A,9.62
,,2023-06-15T06:40:00.000+00:00,feeder,2.0,L3 Current (Max),A,9.88
,,2023-06-15T06:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.75
,,2023-06-15T06:40:00.000+00:00,feeder,2.0,L2 Current (Min),A,20.75
,,2023-06-15T06:40:00.000+00:00,feeder,2.0,L2 Current (Max),A,21.38
,,2023-06-15T06:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.25
,,2023-06-15T06:40:00.000+00:00,feeder,2.0,L1 Current (Min),A,12.0
,,2023-06-15T06:40:00.000+00:00,feeder,2.0,L1 Current (Max),A,12.12
,,2023-06-15T06:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,12.12
,,2023-06-15T06:40:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-15T06:40:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-15.69
,,2023-06-15T06:40:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-15T06:40:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-17.81
,,2023-06-15T06:40:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-15T06:40:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-22.25
,,2023-06-15T06:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-15T06:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
,,2023-06-15T06:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-15T06:40:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.91601
,,2023-06-15T06:40:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.88592
,,2023-06-15T06:40:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.83215
,,2023-06-15T06:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.0
,,2023-06-15T06:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.0
,,2023-06-15T06:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.0
,,2023-06-15T06:40:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-15T06:40:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-15T06:40:00.000+00:00,feeder,1.0,L3 Current (Min),A,13.5
,,2023-06-15T06:40:00.000+00:00,feeder,1.0,L3 Current (Max),A,13.88
,,2023-06-15T06:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.75
,,2023-06-15T06:40:00.000+00:00,feeder,1.0,L2 Current (Min),A,31.12
,,2023-06-15T06:40:00.000+00:00,feeder,1.0,L2 Current (Max),A,31.25
,,2023-06-15T06:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.25
,,2023-06-15T06:40:00.000+00:00,feeder,1.0,L1 Current (Min),A,16.12
,,2023-06-15T06:40:00.000+00:00,feeder,1.0,L1 Current (Max),A,16.12
,,2023-06-15T06:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.12
,,2023-06-15T06:40:00.000+00:00,busbar,,L3 Voltage (Min),V,241.33
,,2023-06-15T06:40:00.000+00:00,busbar,,L3 Voltage (Max),V,241.36
,,2023-06-15T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.34
,,2023-06-15T06:40:00.000+00:00,busbar,,L2 Voltage (Min),V,242.38
,,2023-06-15T06:40:00.000+00:00,busbar,,L2 Voltage (Max),V,242.42
,,2023-06-15T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.41
,,2023-06-15T06:40:00.000+00:00,busbar,,L1 Voltage (Min),V,240.47
,,2023-06-15T06:40:00.000+00:00,busbar,,L1 Voltage (Max),V,240.55
,,2023-06-15T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.52
,,2023-06-15T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
,,2023-06-15T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
,,2023-06-15T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
,,2023-06-15T06:40:00.000+00:00,busbar,,L3 Active Power,kW,17.0
,,2023-06-15T06:40:00.000+00:00,busbar,,L2 Active Power,kW,25.0
,,2023-06-15T06:40:00.000+00:00,busbar,,L1 Active Power,kW,21.0
,,2023-06-15T06:40:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-15T06:40:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-15T06:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-15T06:40:00.000+00:00,busbar,,L3 Current (Min),A,72.75
,,2023-06-15T06:40:00.000+00:00,busbar,,L3 Current (Max),A,73.75
,,2023-06-15T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,73.25
,,2023-06-15T06:40:00.000+00:00,busbar,,L2 Current (Min),A,109.38
,,2023-06-15T06:40:00.000+00:00,busbar,,L2 Current (Max),A,109.75
,,2023-06-15T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,109.62
,,2023-06-15T06:40:00.000+00:00,busbar,,L1 Current (Min),A,91.62
,,2023-06-15T06:40:00.000+00:00,busbar,,L1 Current (Max),A,91.75
,,2023-06-15T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,91.75
,,2023-06-15T06:40:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-15T06:40:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-15T06:30:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
,,2023-06-15T06:30:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-22.31
,,2023-06-15T06:30:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
,,2023-06-15T06:30:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-0.56
,,2023-06-15T06:30:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
,,2023-06-15T06:30:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-24.62
,,2023-06-15T06:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-15T06:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
,,2023-06-15T06:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-15T06:30:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.8795799999999999
,,2023-06-15T06:30:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9922799999999999
,,2023-06-15T06:30:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.87771
,,2023-06-15T06:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.0
,,2023-06-15T06:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.0
,,2023-06-15T06:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.0
,,2023-06-15T06:30:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
,,2023-06-15T06:30:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
,,2023-06-15T06:30:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
,,2023-06-15T06:30:00.000+00:00,feeder,4.0,L3 Current (Min),A,9.5
,,2023-06-15T06:30:00.000+00:00,feeder,4.0,L3 Current (Max),A,9.75
,,2023-06-15T06:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,9.62
,,2023-06-15T06:30:00.000+00:00,feeder,4.0,L2 Current (Min),A,22.0
,,2023-06-15T06:30:00.000+00:00,feeder,4.0,L2 Current (Max),A,30.62
,,2023-06-15T06:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,28.88
,,2023-06-15T06:30:00.000+00:00,feeder,4.0,L1 Current (Min),A,12.75
,,2023-06-15T06:30:00.000+00:00,feeder,4.0,L1 Current (Max),A,13.0
,,2023-06-15T06:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,12.88
,,2023-06-15T06:30:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
,,2023-06-15T06:30:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-1.06
,,2023-06-15T06:30:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
,,2023-06-15T06:30:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-9.56
,,2023-06-15T06:30:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
,,2023-06-15T06:30:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-12.44
,,2023-06-15T06:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
,,2023-06-15T06:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
,,2023-06-15T06:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
,,2023-06-15T06:30:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.99634
,,2023-06-15T06:30:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97888
,,2023-06-15T06:30:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.96442
,,2023-06-15T06:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,19.0
,,2023-06-15T06:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,15.0
,,2023-06-15T06:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.0
,,2023-06-15T06:30:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
,,2023-06-15T06:30:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
,,2023-06-15T06:30:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
,,2023-06-15T06:30:00.000+00:00,feeder,3.0,L3 Current (Min),A,79.12
,,2023-06-15T06:30:00.000+00:00,feeder,3.0,L3 Current (Max),A,79.25
,,2023-06-15T06:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,79.25
,,2023-06-15T06:30:00.000+00:00,feeder,3.0,L2 Current (Min),A,63.0
,,2023-06-15T06:30:00.000+00:00,feeder,3.0,L2 Current (Max),A,63.38
,,2023-06-15T06:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,63.25
,,2023-06-15T06:30:00.000+00:00,feeder,3.0,L1 Current (Min),A,39.12
,,2023-06-15T06:30:00.000+00:00,feeder,3.0,L1 Current (Max),A,39.25
,,2023-06-15T06:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,39.12
,,2023-06-15T06:30:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-15T06:30:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-5.56
,,2023-06-15T06:30:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-15T06:30:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-12.63
,,2023-06-15T06:30:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-15T06:30:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-7.19
,,2023-06-15T06:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-15T06:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
,,2023-06-15T06:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
,,2023-06-15T06:30:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9928899999999999
,,2023-06-15T06:30:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9496100000000001
,,2023-06-15T06:30:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96255
,,2023-06-15T06:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.0
,,2023-06-15T06:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.0
,,2023-06-15T06:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.0
,,2023-06-15T06:30:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-15T06:30:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-15T06:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-15T06:30:00.000+00:00,feeder,2.0,L3 Current (Min),A,32.38
,,2023-06-15T06:30:00.000+00:00,feeder,2.0,L3 Current (Max),A,32.5
,,2023-06-15T06:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.38
,,2023-06-15T06:30:00.000+00:00,feeder,2.0,L2 Current (Min),A,20.25
,,2023-06-15T06:30:00.000+00:00,feeder,2.0,L2 Current (Max),A,23.25
,,2023-06-15T06:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.62
,,2023-06-15T06:30:00.000+00:00,feeder,2.0,L1 Current (Min),A,15.75
,,2023-06-15T06:30:00.000+00:00,feeder,2.0,L1 Current (Max),A,15.88
,,2023-06-15T06:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.88
,,2023-06-15T06:30:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-15T06:30:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-13.5
,,2023-06-15T06:30:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-15T06:30:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-6.94
,,2023-06-15T06:30:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-15T06:30:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-29.25
,,2023-06-15T06:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-15T06:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
,,2023-06-15T06:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-15T06:30:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9265399999999999
,,2023-06-15T06:30:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9846799999999999
,,2023-06-15T06:30:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8076399999999999
,,2023-06-15T06:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.0
,,2023-06-15T06:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.0
,,2023-06-15T06:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.0
,,2023-06-15T06:30:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-15T06:30:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-15T06:30:00.000+00:00,feeder,1.0,L3 Current (Min),A,17.25
,,2023-06-15T06:30:00.000+00:00,feeder,1.0,L3 Current (Max),A,18.12
,,2023-06-15T06:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.62
,,2023-06-15T06:30:00.000+00:00,feeder,1.0,L2 Current (Min),A,85.5
,,2023-06-15T06:30:00.000+00:00,feeder,1.0,L2 Current (Max),A,85.62
,,2023-06-15T06:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,85.62
,,2023-06-15T06:30:00.000+00:00,feeder,1.0,L1 Current (Min),A,12.75
,,2023-06-15T06:30:00.000+00:00,feeder,1.0,L1 Current (Max),A,15.25
,,2023-06-15T06:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.38
,,2023-06-15T06:30:00.000+00:00,busbar,,L3 Voltage (Min),V,241.2
,,2023-06-15T06:30:00.000+00:00,busbar,,L3 Voltage (Max),V,241.25
,,2023-06-15T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.23
,,2023-06-15T06:30:00.000+00:00,busbar,,L2 Voltage (Min),V,242.69
,,2023-06-15T06:30:00.000+00:00,busbar,,L2 Voltage (Max),V,242.73
,,2023-06-15T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.7
,,2023-06-15T06:30:00.000+00:00,busbar,,L1 Voltage (Min),V,241.11
,,2023-06-15T06:30:00.000+00:00,busbar,,L1 Voltage (Max),V,241.19
,,2023-06-15T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.16
,,2023-06-15T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
,,2023-06-15T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
,,2023-06-15T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
,,2023-06-15T06:30:00.000+00:00,busbar,,L3 Active Power,kW,33.0
,,2023-06-15T06:30:00.000+00:00,busbar,,L2 Active Power,kW,47.0
,,2023-06-15T06:30:00.000+00:00,busbar,,L1 Active Power,kW,18.0
,,2023-06-15T06:30:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-15T06:30:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-15T06:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-15T06:30:00.000+00:00,busbar,,L3 Current (Min),A,137.12
,,2023-06-15T06:30:00.000+00:00,busbar,,L3 Current (Max),A,138.12
,,2023-06-15T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,137.5
,,2023-06-15T06:30:00.000+00:00,busbar,,L2 Current (Min),A,190.75
,,2023-06-15T06:30:00.000+00:00,busbar,,L2 Current (Max),A,202.38
,,2023-06-15T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,199.0
,,2023-06-15T06:30:00.000+00:00,busbar,,L1 Current (Min),A,79.38
,,2023-06-15T06:30:00.000+00:00,busbar,,L1 Current (Max),A,82.75
,,2023-06-15T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,80.25
,,2023-06-15T06:30:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-15T06:30:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-15T06:20:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
,,2023-06-15T06:20:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-23.88
,,2023-06-15T06:20:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
,,2023-06-15T06:20:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,2.06
,,2023-06-15T06:20:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
,,2023-06-15T06:20:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-9.5
,,2023-06-15T06:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-15T06:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
,,2023-06-15T06:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-15T06:20:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.8829
,,2023-06-15T06:20:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9574
,,2023-06-15T06:20:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9773299999999999
,,2023-06-15T06:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.0
,,2023-06-15T06:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.0
,,2023-06-15T06:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.0
,,2023-06-15T06:20:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
,,2023-06-15T06:20:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
,,2023-06-15T06:20:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
,,2023-06-15T06:20:00.000+00:00,feeder,4.0,L3 Current (Min),A,11.75
,,2023-06-15T06:20:00.000+00:00,feeder,4.0,L3 Current (Max),A,11.75
,,2023-06-15T06:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,11.75
,,2023-06-15T06:20:00.000+00:00,feeder,4.0,L2 Current (Min),A,10.62
,,2023-06-15T06:20:00.000+00:00,feeder,4.0,L2 Current (Max),A,10.62
,,2023-06-15T06:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,10.62
,,2023-06-15T06:20:00.000+00:00,feeder,4.0,L1 Current (Min),A,29.62
,,2023-06-15T06:20:00.000+00:00,feeder,4.0,L1 Current (Max),A,29.75
,,2023-06-15T06:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,29.62
,,2023-06-15T06:20:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
,,2023-06-15T06:20:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-2.94
,,2023-06-15T06:20:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
,,2023-06-15T06:20:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-17.0
,,2023-06-15T06:20:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
,,2023-06-15T06:20:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-8.93
,,2023-06-15T06:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
,,2023-06-15T06:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
,,2023-06-15T06:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
,,2023-06-15T06:20:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9733
,,2023-06-15T06:20:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.90286
,,2023-06-15T06:20:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.97815
,,2023-06-15T06:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.0
,,2023-06-15T06:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.0
,,2023-06-15T06:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.0
,,2023-06-15T06:20:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
,,2023-06-15T06:20:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
,,2023-06-15T06:20:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
,,2023-06-15T06:20:00.000+00:00,feeder,3.0,L3 Current (Min),A,25.38
,,2023-06-15T06:20:00.000+00:00,feeder,3.0,L3 Current (Max),A,25.38
,,2023-06-15T06:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,25.38
,,2023-06-15T06:20:00.000+00:00,feeder,3.0,L2 Current (Min),A,22.25
,,2023-06-15T06:20:00.000+00:00,feeder,3.0,L2 Current (Max),A,22.25
,,2023-06-15T06:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,22.25
,,2023-06-15T06:20:00.000+00:00,feeder,3.0,L1 Current (Min),A,53.0
,,2023-06-15T06:20:00.000+00:00,feeder,3.0,L1 Current (Max),A,53.12
,,2023-06-15T06:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,53.12
,,2023-06-15T06:20:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-15T06:20:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-7.93
,,2023-06-15T06:20:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-15T06:20:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-15.69
,,2023-06-15T06:20:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-15T06:20:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-13.25
,,2023-06-15T06:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-15T06:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
,,2023-06-15T06:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-15T06:20:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.98511
,,2023-06-15T06:20:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.94116
,,2023-06-15T06:20:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9197700000000001
,,2023-06-15T06:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.0
,,2023-06-15T06:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.0
,,2023-06-15T06:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.0
,,2023-06-15T06:20:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-15T06:20:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-15T06:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-15T06:20:00.000+00:00,feeder,2.0,L3 Current (Min),A,21.75
,,2023-06-15T06:20:00.000+00:00,feeder,2.0,L3 Current (Max),A,21.88
,,2023-06-15T06:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.75
,,2023-06-15T06:20:00.000+00:00,feeder,2.0,L2 Current (Min),A,19.12
,,2023-06-15T06:20:00.000+00:00,feeder,2.0,L2 Current (Max),A,19.12
,,2023-06-15T06:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.12
,,2023-06-15T06:20:00.000+00:00,feeder,2.0,L1 Current (Min),A,11.75
,,2023-06-15T06:20:00.000+00:00,feeder,2.0,L1 Current (Max),A,11.88
,,2023-06-15T06:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,11.88
,,2023-06-15T06:20:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-15T06:20:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-10.13
,,2023-06-15T06:20:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-15T06:20:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-2.75
,,2023-06-15T06:20:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-15T06:20:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-15.75
,,2023-06-15T06:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-15T06:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
,,2023-06-15T06:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-15T06:20:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9497700000000001
,,2023-06-15T06:20:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.98785
,,2023-06-15T06:20:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.92776
,,2023-06-15T06:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.0
,,2023-06-15T06:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.0
,,2023-06-15T06:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.0
,,2023-06-15T06:20:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-15T06:20:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-15T06:20:00.000+00:00,feeder,1.0,L3 Current (Min),A,23.0
,,2023-06-15T06:20:00.000+00:00,feeder,1.0,L3 Current (Max),A,23.25
,,2023-06-15T06:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.12
,,2023-06-15T06:20:00.000+00:00,feeder,1.0,L2 Current (Min),A,65.12
,,2023-06-15T06:20:00.000+00:00,feeder,1.0,L2 Current (Max),A,65.62
,,2023-06-15T06:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,65.38
,,2023-06-15T06:20:00.000+00:00,feeder,1.0,L1 Current (Min),A,19.88
,,2023-06-15T06:20:00.000+00:00,feeder,1.0,L1 Current (Max),A,20.12
,,2023-06-15T06:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.0
,,2023-06-15T06:20:00.000+00:00,busbar,,L3 Voltage (Min),V,241.77
,,2023-06-15T06:20:00.000+00:00,busbar,,L3 Voltage (Max),V,241.84
,,2023-06-15T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.81
,,2023-06-15T06:20:00.000+00:00,busbar,,L2 Voltage (Min),V,243.08
,,2023-06-15T06:20:00.000+00:00,busbar,,L2 Voltage (Max),V,243.12
,,2023-06-15T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.11
,,2023-06-15T06:20:00.000+00:00,busbar,,L1 Voltage (Min),V,240.77
,,2023-06-15T06:20:00.000+00:00,busbar,,L1 Voltage (Max),V,240.81
,,2023-06-15T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.8
,,2023-06-15T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
,,2023-06-15T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
,,2023-06-15T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
,,2023-06-15T06:20:00.000+00:00,busbar,,L3 Active Power,kW,19.0
,,2023-06-15T06:20:00.000+00:00,busbar,,L2 Active Power,kW,27.0
,,2023-06-15T06:20:00.000+00:00,busbar,,L1 Active Power,kW,27.0
,,2023-06-15T06:20:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-15T06:20:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-15T06:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-15T06:20:00.000+00:00,busbar,,L3 Current (Min),A,81.25
,,2023-06-15T06:20:00.000+00:00,busbar,,L3 Current (Max),A,81.38
,,2023-06-15T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,81.25
,,2023-06-15T06:20:00.000+00:00,busbar,,L2 Current (Min),A,116.12
,,2023-06-15T06:20:00.000+00:00,busbar,,L2 Current (Max),A,116.5
,,2023-06-15T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,116.25
,,2023-06-15T06:20:00.000+00:00,busbar,,L1 Current (Min),A,114.12
,,2023-06-15T06:20:00.000+00:00,busbar,,L1 Current (Max),A,114.5
,,2023-06-15T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,114.25
,,2023-06-15T06:20:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-15T06:20:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-15T06:10:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
,,2023-06-15T06:10:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-21.38
,,2023-06-15T06:10:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
,,2023-06-15T06:10:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,0.25
,,2023-06-15T06:10:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
,,2023-06-15T06:10:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-5.56
,,2023-06-15T06:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-15T06:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
,,2023-06-15T06:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-15T06:10:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.89465
,,2023-06-15T06:10:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9448799999999999
,,2023-06-15T06:10:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98801
,,2023-06-15T06:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.0
,,2023-06-15T06:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.0
,,2023-06-15T06:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.0
,,2023-06-15T06:10:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
,,2023-06-15T06:10:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
,,2023-06-15T06:10:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
,,2023-06-15T06:10:00.000+00:00,feeder,4.0,L3 Current (Min),A,10.0
,,2023-06-15T06:10:00.000+00:00,feeder,4.0,L3 Current (Max),A,10.0
,,2023-06-15T06:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,10.0
,,2023-06-15T06:10:00.000+00:00,feeder,4.0,L2 Current (Min),A,11.12
,,2023-06-15T06:10:00.000+00:00,feeder,4.0,L2 Current (Max),A,11.25
,,2023-06-15T06:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,11.12
,,2023-06-15T06:10:00.000+00:00,feeder,4.0,L1 Current (Min),A,30.75
,,2023-06-15T06:10:00.000+00:00,feeder,4.0,L1 Current (Max),A,31.0
,,2023-06-15T06:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,30.88
,,2023-06-15T06:10:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
,,2023-06-15T06:10:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-3.38
,,2023-06-15T06:10:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
,,2023-06-15T06:10:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-10.0
,,2023-06-15T06:10:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
,,2023-06-15T06:10:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-13.56
,,2023-06-15T06:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-15T06:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
,,2023-06-15T06:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
,,2023-06-15T06:10:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.99387
,,2023-06-15T06:10:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9661200000000001
,,2023-06-15T06:10:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.94266
,,2023-06-15T06:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.0
,,2023-06-15T06:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.0
,,2023-06-15T06:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.0
,,2023-06-15T06:10:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
,,2023-06-15T06:10:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
,,2023-06-15T06:10:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
,,2023-06-15T06:10:00.000+00:00,feeder,3.0,L3 Current (Min),A,59.75
,,2023-06-15T06:10:00.000+00:00,feeder,3.0,L3 Current (Max),A,60.0
,,2023-06-15T06:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,59.75
,,2023-06-15T06:10:00.000+00:00,feeder,3.0,L2 Current (Min),A,36.88
,,2023-06-15T06:10:00.000+00:00,feeder,3.0,L2 Current (Max),A,37.12
,,2023-06-15T06:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,37.0
,,2023-06-15T06:10:00.000+00:00,feeder,3.0,L1 Current (Min),A,33.88
,,2023-06-15T06:10:00.000+00:00,feeder,3.0,L1 Current (Max),A,34.0
,,2023-06-15T06:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,33.88
,,2023-06-15T06:10:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-15T06:10:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-20.44
,,2023-06-15T06:10:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-15T06:10:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-17.5
,,2023-06-15T06:10:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-15T06:10:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-5.38
,,2023-06-15T06:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-15T06:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
,,2023-06-15T06:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-15T06:10:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9080799999999999
,,2023-06-15T06:10:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.93094
,,2023-06-15T06:10:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9845
,,2023-06-15T06:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.0
,,2023-06-15T06:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.0
,,2023-06-15T06:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.0
,,2023-06-15T06:10:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-15T06:10:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-15T06:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-15T06:10:00.000+00:00,feeder,2.0,L3 Current (Min),A,10.25
,,2023-06-15T06:10:00.000+00:00,feeder,2.0,L3 Current (Max),A,10.25
,,2023-06-15T06:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.25
,,2023-06-15T06:10:00.000+00:00,feeder,2.0,L2 Current (Min),A,14.38
,,2023-06-15T06:10:00.000+00:00,feeder,2.0,L2 Current (Max),A,14.75
,,2023-06-15T06:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.62
,,2023-06-15T06:10:00.000+00:00,feeder,2.0,L1 Current (Min),A,22.25
,,2023-06-15T06:10:00.000+00:00,feeder,2.0,L1 Current (Max),A,22.5
,,2023-06-15T06:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.38
,,2023-06-15T06:10:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-15T06:10:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-18.44
,,2023-06-15T06:10:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-15T06:10:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-7.5
,,2023-06-15T06:10:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-15T06:10:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-18.38
,,2023-06-15T06:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-15T06:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
,,2023-06-15T06:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
,,2023-06-15T06:10:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8547600000000001
,,2023-06-15T06:10:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.95175
,,2023-06-15T06:10:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9213600000000001
,,2023-06-15T06:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.0
,,2023-06-15T06:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.0
,,2023-06-15T06:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.0
,,2023-06-15T06:10:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-15T06:10:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-15T06:10:00.000+00:00,feeder,1.0,L3 Current (Min),A,14.75
,,2023-06-15T06:10:00.000+00:00,feeder,1.0,L3 Current (Max),A,15.38
,,2023-06-15T06:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.0
,,2023-06-15T06:10:00.000+00:00,feeder,1.0,L2 Current (Min),A,44.75
,,2023-06-15T06:10:00.000+00:00,feeder,1.0,L2 Current (Max),A,45.12
,,2023-06-15T06:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.88
,,2023-06-15T06:10:00.000+00:00,feeder,1.0,L1 Current (Min),A,22.88
,,2023-06-15T06:10:00.000+00:00,feeder,1.0,L1 Current (Max),A,22.88
,,2023-06-15T06:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.88
,,2023-06-15T06:10:00.000+00:00,busbar,,L3 Voltage (Min),V,242.3
,,2023-06-15T06:10:00.000+00:00,busbar,,L3 Voltage (Max),V,242.33
,,2023-06-15T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.33
,,2023-06-15T06:10:00.000+00:00,busbar,,L2 Voltage (Min),V,243.81
,,2023-06-15T06:10:00.000+00:00,busbar,,L2 Voltage (Max),V,243.84
,,2023-06-15T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.83
,,2023-06-15T06:10:00.000+00:00,busbar,,L1 Voltage (Min),V,241.56
,,2023-06-15T06:10:00.000+00:00,busbar,,L1 Voltage (Max),V,241.61
,,2023-06-15T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.58
,,2023-06-15T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
,,2023-06-15T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
,,2023-06-15T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
,,2023-06-15T06:10:00.000+00:00,busbar,,L3 Active Power,kW,22.0
,,2023-06-15T06:10:00.000+00:00,busbar,,L2 Active Power,kW,25.0
,,2023-06-15T06:10:00.000+00:00,busbar,,L1 Active Power,kW,26.0
,,2023-06-15T06:10:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-15T06:10:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-15T06:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-15T06:10:00.000+00:00,busbar,,L3 Current (Min),A,93.0
,,2023-06-15T06:10:00.000+00:00,busbar,,L3 Current (Max),A,93.5
,,2023-06-15T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,93.25
,,2023-06-15T06:10:00.000+00:00,busbar,,L2 Current (Min),A,107.12
,,2023-06-15T06:10:00.000+00:00,busbar,,L2 Current (Max),A,107.5
,,2023-06-15T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,107.25
,,2023-06-15T06:10:00.000+00:00,busbar,,L1 Current (Min),A,109.38
,,2023-06-15T06:10:00.000+00:00,busbar,,L1 Current (Max),A,109.62
,,2023-06-15T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,109.5
,,2023-06-15T06:10:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-15T06:10:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-15T06:00:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
,,2023-06-15T06:00:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-24.56
,,2023-06-15T06:00:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
,,2023-06-15T06:00:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-6.44
,,2023-06-15T06:00:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
,,2023-06-15T06:00:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-11.81
,,2023-06-15T06:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-15T06:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
,,2023-06-15T06:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-15T06:00:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.8614200000000001
,,2023-06-15T06:00:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9795799999999999
,,2023-06-15T06:00:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.96265
,,2023-06-15T06:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.0
,,2023-06-15T06:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.0
,,2023-06-15T06:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.0
,,2023-06-15T06:00:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
,,2023-06-15T06:00:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
,,2023-06-15T06:00:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
,,2023-06-15T06:00:00.000+00:00,feeder,4.0,L3 Current (Min),A,8.88
,,2023-06-15T06:00:00.000+00:00,feeder,4.0,L3 Current (Max),A,9.0
,,2023-06-15T06:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,9.0
,,2023-06-15T06:00:00.000+00:00,feeder,4.0,L2 Current (Min),A,19.12
,,2023-06-15T06:00:00.000+00:00,feeder,4.0,L2 Current (Max),A,19.12
,,2023-06-15T06:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,19.12
,,2023-06-15T06:00:00.000+00:00,feeder,4.0,L1 Current (Min),A,22.62
,,2023-06-15T06:00:00.000+00:00,feeder,4.0,L1 Current (Max),A,22.62
,,2023-06-15T06:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,22.62
,,2023-06-15T06:00:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
,,2023-06-15T06:00:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-10.69
,,2023-06-15T06:00:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
,,2023-06-15T06:00:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-38.94
,,2023-06-15T06:00:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
,,2023-06-15T06:00:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-13.75
,,2023-06-15T06:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-15T06:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
,,2023-06-15T06:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
,,2023-06-15T06:00:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9558399999999999
,,2023-06-15T06:00:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.73428
,,2023-06-15T06:00:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9486100000000001
,,2023-06-15T06:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.0
,,2023-06-15T06:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.0
,,2023-06-15T06:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.0
,,2023-06-15T06:00:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
,,2023-06-15T06:00:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
,,2023-06-15T06:00:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
,,2023-06-15T06:00:00.000+00:00,feeder,3.0,L3 Current (Min),A,27.0
,,2023-06-15T06:00:00.000+00:00,feeder,3.0,L3 Current (Max),A,27.12
,,2023-06-15T06:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,27.0
,,2023-06-15T06:00:00.000+00:00,feeder,3.0,L2 Current (Min),A,21.38
,,2023-06-15T06:00:00.000+00:00,feeder,3.0,L2 Current (Max),A,21.5
,,2023-06-15T06:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,21.38
,,2023-06-15T06:00:00.000+00:00,feeder,3.0,L1 Current (Min),A,33.62
,,2023-06-15T06:00:00.000+00:00,feeder,3.0,L1 Current (Max),A,34.0
,,2023-06-15T06:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,33.88
,,2023-06-15T06:00:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-15T06:00:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-25.56
,,2023-06-15T06:00:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-15T06:00:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-18.88
,,2023-06-15T06:00:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-15T06:00:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-9.19
,,2023-06-15T06:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-15T06:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
,,2023-06-15T06:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-15T06:00:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.86215
,,2023-06-15T06:00:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.92605
,,2023-06-15T06:00:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.95962
,,2023-06-15T06:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.0
,,2023-06-15T06:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.0
,,2023-06-15T06:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.0
,,2023-06-15T06:00:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-15T06:00:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-15T06:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-15T06:00:00.000+00:00,feeder,2.0,L3 Current (Min),A,8.88
,,2023-06-15T06:00:00.000+00:00,feeder,2.0,L3 Current (Max),A,8.88
,,2023-06-15T06:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.88
,,2023-06-15T06:00:00.000+00:00,feeder,2.0,L2 Current (Min),A,13.62
,,2023-06-15T06:00:00.000+00:00,feeder,2.0,L2 Current (Max),A,14.0
,,2023-06-15T06:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.88
,,2023-06-15T06:00:00.000+00:00,feeder,2.0,L1 Current (Min),A,15.12
,,2023-06-15T06:00:00.000+00:00,feeder,2.0,L1 Current (Max),A,15.25
,,2023-06-15T06:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.25
,,2023-06-15T06:00:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-15T06:00:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-16.5
,,2023-06-15T06:00:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-15T06:00:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-15.25
,,2023-06-15T06:00:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-15T06:00:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-18.0
,,2023-06-15T06:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-15T06:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
,,2023-06-15T06:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
,,2023-06-15T06:00:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8673700000000001
,,2023-06-15T06:00:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.90192
,,2023-06-15T06:00:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9303600000000001
,,2023-06-15T06:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.0
,,2023-06-15T06:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.0
,,2023-06-15T06:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.0
,,2023-06-15T06:00:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-15T06:00:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-15T06:00:00.000+00:00,feeder,1.0,L3 Current (Min),A,14.88
,,2023-06-15T06:00:00.000+00:00,feeder,1.0,L3 Current (Max),A,15.38
,,2023-06-15T06:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.12
,,2023-06-15T06:00:00.000+00:00,feeder,1.0,L2 Current (Min),A,29.0
,,2023-06-15T06:00:00.000+00:00,feeder,1.0,L2 Current (Max),A,29.0
,,2023-06-15T06:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.0
,,2023-06-15T06:00:00.000+00:00,feeder,1.0,L1 Current (Min),A,24.12
,,2023-06-15T06:00:00.000+00:00,feeder,1.0,L1 Current (Max),A,24.38
,,2023-06-15T06:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.25
,,2023-06-15T06:00:00.000+00:00,busbar,,L3 Voltage (Min),V,243.52
,,2023-06-15T06:00:00.000+00:00,busbar,,L3 Voltage (Max),V,243.53
,,2023-06-15T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.53
,,2023-06-15T06:00:00.000+00:00,busbar,,L2 Voltage (Min),V,245.47
,,2023-06-15T06:00:00.000+00:00,busbar,,L2 Voltage (Max),V,245.53
,,2023-06-15T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.5
,,2023-06-15T06:00:00.000+00:00,busbar,,L1 Voltage (Min),V,242.78
,,2023-06-15T06:00:00.000+00:00,busbar,,L1 Voltage (Max),V,242.83
,,2023-06-15T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.8
,,2023-06-15T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
,,2023-06-15T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
,,2023-06-15T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
,,2023-06-15T06:00:00.000+00:00,busbar,,L3 Active Power,kW,13.0
,,2023-06-15T06:00:00.000+00:00,busbar,,L2 Active Power,kW,18.0
,,2023-06-15T06:00:00.000+00:00,busbar,,L1 Active Power,kW,22.0
,,2023-06-15T06:00:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-15T06:00:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-15T06:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-15T06:00:00.000+00:00,busbar,,L3 Current (Min),A,59.0
,,2023-06-15T06:00:00.000+00:00,busbar,,L3 Current (Max),A,59.38
,,2023-06-15T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,59.25
,,2023-06-15T06:00:00.000+00:00,busbar,,L2 Current (Min),A,81.5
,,2023-06-15T06:00:00.000+00:00,busbar,,L2 Current (Max),A,81.75
,,2023-06-15T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,81.62
,,2023-06-15T06:00:00.000+00:00,busbar,,L1 Current (Min),A,95.5
,,2023-06-15T06:00:00.000+00:00,busbar,,L1 Current (Max),A,96.25
,,2023-06-15T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,95.88
,,2023-06-15T06:00:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-15T06:00:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-15T05:50:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
,,2023-06-15T05:50:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-23.06
,,2023-06-15T05:50:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
,,2023-06-15T05:50:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-2.0
,,2023-06-15T05:50:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
,,2023-06-15T05:50:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-24.38
,,2023-06-15T05:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-15T05:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
,,2023-06-15T05:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-15T05:50:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.8826
,,2023-06-15T05:50:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9865700000000001
,,2023-06-15T05:50:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.84811
,,2023-06-15T05:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.0
,,2023-06-15T05:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.0
,,2023-06-15T05:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.0
