Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,,2023-06-15T05:50:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
,,2023-06-15T05:50:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
,,2023-06-15T05:50:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
,,2023-06-15T05:50:00.000+00:00,feeder,4.0,L3 Current (Min),A,11.25
,,2023-06-15T05:50:00.000+00:00,feeder,4.0,L3 Current (Max),A,11.25
,,2023-06-15T05:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,11.25
,,2023-06-15T05:50:00.000+00:00,feeder,4.0,L2 Current (Min),A,20.38
,,2023-06-15T05:50:00.000+00:00,feeder,4.0,L2 Current (Max),A,20.38
,,2023-06-15T05:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.38
,,2023-06-15T05:50:00.000+00:00,feeder,4.0,L1 Current (Min),A,11.25
,,2023-06-15T05:50:00.000+00:00,feeder,4.0,L1 Current (Max),A,11.38
,,2023-06-15T05:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,11.25
,,2023-06-15T05:50:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
,,2023-06-15T05:50:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-3.75
,,2023-06-15T05:50:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
,,2023-06-15T05:50:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-25.94
,,2023-06-15T05:50:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
,,2023-06-15T05:50:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-8.81
,,2023-06-15T05:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-15T05:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
,,2023-06-15T05:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
,,2023-06-15T05:50:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.978
,,2023-06-15T05:50:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.84347
,,2023-06-15T05:50:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.97559
,,2023-06-15T05:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.0
,,2023-06-15T05:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.0
,,2023-06-15T05:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.0
,,2023-06-15T05:50:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
,,2023-06-15T05:50:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
,,2023-06-15T05:50:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
,,2023-06-15T05:50:00.000+00:00,feeder,3.0,L3 Current (Min),A,34.88
,,2023-06-15T05:50:00.000+00:00,feeder,3.0,L3 Current (Max),A,35.0
,,2023-06-15T05:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,35.0
,,2023-06-15T05:50:00.000+00:00,feeder,3.0,L2 Current (Min),A,21.12
,,2023-06-15T05:50:00.000+00:00,feeder,3.0,L2 Current (Max),A,21.38
,,2023-06-15T05:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,21.25
,,2023-06-15T05:50:00.000+00:00,feeder,3.0,L1 Current (Min),A,44.25
,,2023-06-15T05:50:00.000+00:00,feeder,3.0,L1 Current (Max),A,44.62
,,2023-06-15T05:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,44.38
,,2023-06-15T05:50:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-15T05:50:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-19.38
,,2023-06-15T05:50:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-15T05:50:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-10.0
,,2023-06-15T05:50:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-15T05:50:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-7.0
,,2023-06-15T05:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-15T05:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
,,2023-06-15T05:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
,,2023-06-15T05:50:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9021600000000001
,,2023-06-15T05:50:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97839
,,2023-06-15T05:50:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.93686
,,2023-06-15T05:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.0
,,2023-06-15T05:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.0
,,2023-06-15T05:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.0
,,2023-06-15T05:50:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-15T05:50:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-15T05:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-15T05:50:00.000+00:00,feeder,2.0,L3 Current (Min),A,9.5
,,2023-06-15T05:50:00.000+00:00,feeder,2.0,L3 Current (Max),A,10.5
,,2023-06-15T05:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.0
,,2023-06-15T05:50:00.000+00:00,feeder,2.0,L2 Current (Min),A,29.0
,,2023-06-15T05:50:00.000+00:00,feeder,2.0,L2 Current (Max),A,29.12
,,2023-06-15T05:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.12
,,2023-06-15T05:50:00.000+00:00,feeder,2.0,L1 Current (Min),A,15.12
,,2023-06-15T05:50:00.000+00:00,feeder,2.0,L1 Current (Max),A,15.38
,,2023-06-15T05:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.25
,,2023-06-15T05:50:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-15T05:50:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-16.13
,,2023-06-15T05:50:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-15T05:50:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-24.56
,,2023-06-15T05:50:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-15T05:50:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-21.56
,,2023-06-15T05:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-15T05:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
,,2023-06-15T05:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
,,2023-06-15T05:50:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.90948
,,2023-06-15T05:50:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.84393
,,2023-06-15T05:50:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.90484
,,2023-06-15T05:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.0
,,2023-06-15T05:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.0
,,2023-06-15T05:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.0
,,2023-06-15T05:50:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-15T05:50:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-15T05:50:00.000+00:00,feeder,1.0,L3 Current (Min),A,14.38
,,2023-06-15T05:50:00.000+00:00,feeder,1.0,L3 Current (Max),A,14.5
,,2023-06-15T05:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.5
,,2023-06-15T05:50:00.000+00:00,feeder,1.0,L2 Current (Min),A,28.25
,,2023-06-15T05:50:00.000+00:00,feeder,1.0,L2 Current (Max),A,28.38
,,2023-06-15T05:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.25
,,2023-06-15T05:50:00.000+00:00,feeder,1.0,L1 Current (Min),A,20.5
,,2023-06-15T05:50:00.000+00:00,feeder,1.0,L1 Current (Max),A,20.62
,,2023-06-15T05:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.5
,,2023-06-15T05:50:00.000+00:00,busbar,,L3 Voltage (Min),V,242.39
,,2023-06-15T05:50:00.000+00:00,busbar,,L3 Voltage (Max),V,242.42
,,2023-06-15T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.41
,,2023-06-15T05:50:00.000+00:00,busbar,,L2 Voltage (Min),V,244.16
,,2023-06-15T05:50:00.000+00:00,busbar,,L2 Voltage (Max),V,244.17
,,2023-06-15T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.16
,,2023-06-15T05:50:00.000+00:00,busbar,,L1 Voltage (Min),V,241.48
,,2023-06-15T05:50:00.000+00:00,busbar,,L1 Voltage (Max),V,241.52
,,2023-06-15T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.5
,,2023-06-15T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
,,2023-06-15T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
,,2023-06-15T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
,,2023-06-15T05:50:00.000+00:00,busbar,,L3 Active Power,kW,16.0
,,2023-06-15T05:50:00.000+00:00,busbar,,L2 Active Power,kW,22.0
,,2023-06-15T05:50:00.000+00:00,busbar,,L1 Active Power,kW,21.0
,,2023-06-15T05:50:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-15T05:50:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-15T05:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-15T05:50:00.000+00:00,busbar,,L3 Current (Min),A,69.38
,,2023-06-15T05:50:00.000+00:00,busbar,,L3 Current (Max),A,70.38
,,2023-06-15T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,69.88
,,2023-06-15T05:50:00.000+00:00,busbar,,L2 Current (Min),A,97.0
,,2023-06-15T05:50:00.000+00:00,busbar,,L2 Current (Max),A,97.25
,,2023-06-15T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,97.12
,,2023-06-15T05:50:00.000+00:00,busbar,,L1 Current (Min),A,90.5
,,2023-06-15T05:50:00.000+00:00,busbar,,L1 Current (Max),A,90.75
,,2023-06-15T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,90.62
,,2023-06-15T05:50:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-15T05:50:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-15T05:40:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
,,2023-06-15T05:40:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-16.37
,,2023-06-15T05:40:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
,,2023-06-15T05:40:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-1.44
,,2023-06-15T05:40:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
,,2023-06-15T05:40:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-26.25
,,2023-06-15T05:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-15T05:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
,,2023-06-15T05:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-15T05:40:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.90207
,,2023-06-15T05:40:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9160799999999999
,,2023-06-15T05:40:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.8309
,,2023-06-15T05:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.0
,,2023-06-15T05:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.0
,,2023-06-15T05:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.0
,,2023-06-15T05:40:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
,,2023-06-15T05:40:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
,,2023-06-15T05:40:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
,,2023-06-15T05:40:00.000+00:00,feeder,4.0,L3 Current (Min),A,8.88
,,2023-06-15T05:40:00.000+00:00,feeder,4.0,L3 Current (Max),A,9.0
,,2023-06-15T05:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,8.88
,,2023-06-15T05:40:00.000+00:00,feeder,4.0,L2 Current (Min),A,9.38
,,2023-06-15T05:40:00.000+00:00,feeder,4.0,L2 Current (Max),A,9.5
,,2023-06-15T05:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,9.5
,,2023-06-15T05:40:00.000+00:00,feeder,4.0,L1 Current (Min),A,10.88
,,2023-06-15T05:40:00.000+00:00,feeder,4.0,L1 Current (Max),A,10.88
,,2023-06-15T05:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,10.88
,,2023-06-15T05:40:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
,,2023-06-15T05:40:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-11.25
,,2023-06-15T05:40:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
,,2023-06-15T05:40:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-32.19
,,2023-06-15T05:40:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
,,2023-06-15T05:40:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-9.37
,,2023-06-15T05:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-15T05:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
,,2023-06-15T05:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
,,2023-06-15T05:40:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9443
,,2023-06-15T05:40:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.79318
,,2023-06-15T05:40:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.97754
,,2023-06-15T05:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.0
,,2023-06-15T05:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.0
,,2023-06-15T05:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.0
,,2023-06-15T05:40:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
,,2023-06-15T05:40:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
,,2023-06-15T05:40:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
,,2023-06-15T05:40:00.000+00:00,feeder,3.0,L3 Current (Min),A,21.25
,,2023-06-15T05:40:00.000+00:00,feeder,3.0,L3 Current (Max),A,23.75
,,2023-06-15T05:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,22.88
,,2023-06-15T05:40:00.000+00:00,feeder,3.0,L2 Current (Min),A,20.62
,,2023-06-15T05:40:00.000+00:00,feeder,3.0,L2 Current (Max),A,21.0
,,2023-06-15T05:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,20.88
,,2023-06-15T05:40:00.000+00:00,feeder,3.0,L1 Current (Min),A,51.12
,,2023-06-15T05:40:00.000+00:00,feeder,3.0,L1 Current (Max),A,51.25
,,2023-06-15T05:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,51.25
,,2023-06-15T05:40:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-15T05:40:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-19.12
,,2023-06-15T05:40:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-15T05:40:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-34.44
,,2023-06-15T05:40:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-15T05:40:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-5.5
,,2023-06-15T05:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-15T05:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
,,2023-06-15T05:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-15T05:40:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9133
,,2023-06-15T05:40:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.76358
,,2023-06-15T05:40:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98419
,,2023-06-15T05:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.0
,,2023-06-15T05:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.0
,,2023-06-15T05:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.0
,,2023-06-15T05:40:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-15T05:40:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-15T05:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-15T05:40:00.000+00:00,feeder,2.0,L3 Current (Min),A,10.0
,,2023-06-15T05:40:00.000+00:00,feeder,2.0,L3 Current (Max),A,10.12
,,2023-06-15T05:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.12
,,2023-06-15T05:40:00.000+00:00,feeder,2.0,L2 Current (Min),A,9.5
,,2023-06-15T05:40:00.000+00:00,feeder,2.0,L2 Current (Max),A,9.62
,,2023-06-15T05:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.5
,,2023-06-15T05:40:00.000+00:00,feeder,2.0,L1 Current (Min),A,23.12
,,2023-06-15T05:40:00.000+00:00,feeder,2.0,L1 Current (Max),A,23.38
,,2023-06-15T05:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.25
,,2023-06-15T05:40:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-15T05:40:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-22.12
,,2023-06-15T05:40:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-15T05:40:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-10.13
,,2023-06-15T05:40:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-15T05:40:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-20.5
,,2023-06-15T05:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-15T05:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
,,2023-06-15T05:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
,,2023-06-15T05:40:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8262299999999999
,,2023-06-15T05:40:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.96115
,,2023-06-15T05:40:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9139700000000001
,,2023-06-15T05:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.0
,,2023-06-15T05:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.0
,,2023-06-15T05:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.0
,,2023-06-15T05:40:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-15T05:40:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-15T05:40:00.000+00:00,feeder,1.0,L3 Current (Min),A,11.75
,,2023-06-15T05:40:00.000+00:00,feeder,1.0,L3 Current (Max),A,12.0
,,2023-06-15T05:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.0
,,2023-06-15T05:40:00.000+00:00,feeder,1.0,L2 Current (Min),A,46.25
,,2023-06-15T05:40:00.000+00:00,feeder,1.0,L2 Current (Max),A,46.5
,,2023-06-15T05:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.38
,,2023-06-15T05:40:00.000+00:00,feeder,1.0,L1 Current (Min),A,21.25
,,2023-06-15T05:40:00.000+00:00,feeder,1.0,L1 Current (Max),A,21.38
,,2023-06-15T05:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.38
,,2023-06-15T05:40:00.000+00:00,busbar,,L3 Voltage (Min),V,243.12
,,2023-06-15T05:40:00.000+00:00,busbar,,L3 Voltage (Max),V,243.16
,,2023-06-15T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.14
,,2023-06-15T05:40:00.000+00:00,busbar,,L2 Voltage (Min),V,244.62
,,2023-06-15T05:40:00.000+00:00,busbar,,L2 Voltage (Max),V,244.64
,,2023-06-15T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.62
,,2023-06-15T05:40:00.000+00:00,busbar,,L1 Voltage (Min),V,241.89
,,2023-06-15T05:40:00.000+00:00,busbar,,L1 Voltage (Max),V,241.92
,,2023-06-15T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.91
,,2023-06-15T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
,,2023-06-15T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
,,2023-06-15T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
,,2023-06-15T05:40:00.000+00:00,busbar,,L3 Active Power,kW,12.0
,,2023-06-15T05:40:00.000+00:00,busbar,,L2 Active Power,kW,19.0
,,2023-06-15T05:40:00.000+00:00,busbar,,L1 Active Power,kW,25.0
,,2023-06-15T05:40:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-15T05:40:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-15T05:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-15T05:40:00.000+00:00,busbar,,L3 Current (Min),A,51.62
,,2023-06-15T05:40:00.000+00:00,busbar,,L3 Current (Max),A,54.25
,,2023-06-15T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,53.25
,,2023-06-15T05:40:00.000+00:00,busbar,,L2 Current (Min),A,84.12
,,2023-06-15T05:40:00.000+00:00,busbar,,L2 Current (Max),A,84.5
,,2023-06-15T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,84.38
,,2023-06-15T05:40:00.000+00:00,busbar,,L1 Current (Min),A,105.62
,,2023-06-15T05:40:00.000+00:00,busbar,,L1 Current (Max),A,105.88
,,2023-06-15T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,105.75
,,2023-06-15T05:40:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-15T05:40:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-15T05:30:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
,,2023-06-15T05:30:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-9.19
,,2023-06-15T05:30:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
,,2023-06-15T05:30:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,2.5
,,2023-06-15T05:30:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
,,2023-06-15T05:30:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-32.81
,,2023-06-15T05:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
,,2023-06-15T05:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
,,2023-06-15T05:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-15T05:30:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.96191
,,2023-06-15T05:30:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9309700000000001
,,2023-06-15T05:30:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.78018
,,2023-06-15T05:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.0
,,2023-06-15T05:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.0
,,2023-06-15T05:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.0
,,2023-06-15T05:30:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
,,2023-06-15T05:30:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
,,2023-06-15T05:30:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
,,2023-06-15T05:30:00.000+00:00,feeder,4.0,L3 Current (Min),A,12.38
,,2023-06-15T05:30:00.000+00:00,feeder,4.0,L3 Current (Max),A,12.5
,,2023-06-15T05:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,12.5
,,2023-06-15T05:30:00.000+00:00,feeder,4.0,L2 Current (Min),A,9.75
,,2023-06-15T05:30:00.000+00:00,feeder,4.0,L2 Current (Max),A,9.88
,,2023-06-15T05:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,9.88
,,2023-06-15T05:30:00.000+00:00,feeder,4.0,L1 Current (Min),A,11.0
,,2023-06-15T05:30:00.000+00:00,feeder,4.0,L1 Current (Max),A,11.0
,,2023-06-15T05:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,11.0
,,2023-06-15T05:30:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
,,2023-06-15T05:30:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-9.37
,,2023-06-15T05:30:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
,,2023-06-15T05:30:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-37.81
,,2023-06-15T05:30:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
,,2023-06-15T05:30:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-11.69
,,2023-06-15T05:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-15T05:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
,,2023-06-15T05:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
,,2023-06-15T05:30:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.97235
,,2023-06-15T05:30:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.7368100000000001
,,2023-06-15T05:30:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9651799999999999
,,2023-06-15T05:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.0
,,2023-06-15T05:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.0
,,2023-06-15T05:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.0
,,2023-06-15T05:30:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
,,2023-06-15T05:30:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
,,2023-06-15T05:30:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
,,2023-06-15T05:30:00.000+00:00,feeder,3.0,L3 Current (Min),A,30.12
,,2023-06-15T05:30:00.000+00:00,feeder,3.0,L3 Current (Max),A,32.12
,,2023-06-15T05:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,31.25
,,2023-06-15T05:30:00.000+00:00,feeder,3.0,L2 Current (Min),A,21.25
,,2023-06-15T05:30:00.000+00:00,feeder,3.0,L2 Current (Max),A,21.25
,,2023-06-15T05:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,21.25
,,2023-06-15T05:30:00.000+00:00,feeder,3.0,L1 Current (Min),A,39.12
,,2023-06-15T05:30:00.000+00:00,feeder,3.0,L1 Current (Max),A,42.62
,,2023-06-15T05:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,40.5
,,2023-06-15T05:30:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-15T05:30:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-24.75
,,2023-06-15T05:30:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-15T05:30:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-40.19
,,2023-06-15T05:30:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-15T05:30:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-8.13
,,2023-06-15T05:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-15T05:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
,,2023-06-15T05:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-15T05:30:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.92615
,,2023-06-15T05:30:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.71444
,,2023-06-15T05:30:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97436
,,2023-06-15T05:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
,,2023-06-15T05:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.0
,,2023-06-15T05:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.0
,,2023-06-15T05:30:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-15T05:30:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-15T05:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-15T05:30:00.000+00:00,feeder,2.0,L3 Current (Min),A,9.25
,,2023-06-15T05:30:00.000+00:00,feeder,2.0,L3 Current (Max),A,14.25
,,2023-06-15T05:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.88
,,2023-06-15T05:30:00.000+00:00,feeder,2.0,L2 Current (Min),A,8.38
,,2023-06-15T05:30:00.000+00:00,feeder,2.0,L2 Current (Max),A,8.75
,,2023-06-15T05:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.62
,,2023-06-15T05:30:00.000+00:00,feeder,2.0,L1 Current (Min),A,18.38
,,2023-06-15T05:30:00.000+00:00,feeder,2.0,L1 Current (Max),A,18.62
,,2023-06-15T05:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.5
,,2023-06-15T05:30:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-15T05:30:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-24.0
,,2023-06-15T05:30:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-15T05:30:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-18.5
,,2023-06-15T05:30:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-15T05:30:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-25.5
,,2023-06-15T05:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-15T05:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
,,2023-06-15T05:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
,,2023-06-15T05:30:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.7857
,,2023-06-15T05:30:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8845799999999999
,,2023-06-15T05:30:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8616
,,2023-06-15T05:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.0
,,2023-06-15T05:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.0
,,2023-06-15T05:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.0
,,2023-06-15T05:30:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-15T05:30:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-15T05:30:00.000+00:00,feeder,1.0,L3 Current (Min),A,12.0
,,2023-06-15T05:30:00.000+00:00,feeder,1.0,L3 Current (Max),A,13.38
,,2023-06-15T05:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.75
,,2023-06-15T05:30:00.000+00:00,feeder,1.0,L2 Current (Min),A,25.75
,,2023-06-15T05:30:00.000+00:00,feeder,1.0,L2 Current (Max),A,26.25
,,2023-06-15T05:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.88
,,2023-06-15T05:30:00.000+00:00,feeder,1.0,L1 Current (Min),A,16.12
,,2023-06-15T05:30:00.000+00:00,feeder,1.0,L1 Current (Max),A,16.38
,,2023-06-15T05:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.25
,,2023-06-15T05:30:00.000+00:00,busbar,,L3 Voltage (Min),V,243.12
,,2023-06-15T05:30:00.000+00:00,busbar,,L3 Voltage (Max),V,243.19
,,2023-06-15T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.16
,,2023-06-15T05:30:00.000+00:00,busbar,,L2 Voltage (Min),V,244.72
,,2023-06-15T05:30:00.000+00:00,busbar,,L2 Voltage (Max),V,244.78
,,2023-06-15T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.77
,,2023-06-15T05:30:00.000+00:00,busbar,,L1 Voltage (Min),V,242.34
,,2023-06-15T05:30:00.000+00:00,busbar,,L1 Voltage (Max),V,242.36
,,2023-06-15T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.36
,,2023-06-15T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
,,2023-06-15T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
,,2023-06-15T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
,,2023-06-15T05:30:00.000+00:00,busbar,,L3 Active Power,kW,16.0
,,2023-06-15T05:30:00.000+00:00,busbar,,L2 Active Power,kW,13.0
,,2023-06-15T05:30:00.000+00:00,busbar,,L1 Active Power,kW,19.0
,,2023-06-15T05:30:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-15T05:30:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-15T05:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-15T05:30:00.000+00:00,busbar,,L3 Current (Min),A,63.88
,,2023-06-15T05:30:00.000+00:00,busbar,,L3 Current (Max),A,70.5
,,2023-06-15T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,68.12
,,2023-06-15T05:30:00.000+00:00,busbar,,L2 Current (Min),A,63.75
,,2023-06-15T05:30:00.000+00:00,busbar,,L2 Current (Max),A,64.0
,,2023-06-15T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,63.75
,,2023-06-15T05:30:00.000+00:00,busbar,,L1 Current (Min),A,83.88
,,2023-06-15T05:30:00.000+00:00,busbar,,L1 Current (Max),A,87.25
,,2023-06-15T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,85.25
,,2023-06-15T05:30:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-15T05:30:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-15T05:20:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
,,2023-06-15T05:20:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-6.0
,,2023-06-15T05:20:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
,,2023-06-15T05:20:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,3.88
,,2023-06-15T05:20:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
,,2023-06-15T05:20:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-33.31
,,2023-06-15T05:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-15T05:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
,,2023-06-15T05:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-15T05:20:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9869700000000001
,,2023-06-15T05:20:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9391200000000001
,,2023-06-15T05:20:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.7832
,,2023-06-15T05:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.0
,,2023-06-15T05:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.0
,,2023-06-15T05:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.0
,,2023-06-15T05:20:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
,,2023-06-15T05:20:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
,,2023-06-15T05:20:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
,,2023-06-15T05:20:00.000+00:00,feeder,4.0,L3 Current (Min),A,23.75
,,2023-06-15T05:20:00.000+00:00,feeder,4.0,L3 Current (Max),A,23.75
,,2023-06-15T05:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,23.75
,,2023-06-15T05:20:00.000+00:00,feeder,4.0,L2 Current (Min),A,9.38
,,2023-06-15T05:20:00.000+00:00,feeder,4.0,L2 Current (Max),A,9.62
,,2023-06-15T05:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,9.5
,,2023-06-15T05:20:00.000+00:00,feeder,4.0,L1 Current (Min),A,10.88
,,2023-06-15T05:20:00.000+00:00,feeder,4.0,L1 Current (Max),A,11.0
,,2023-06-15T05:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,10.88
,,2023-06-15T05:20:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
,,2023-06-15T05:20:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-16.56
,,2023-06-15T05:20:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
,,2023-06-15T05:20:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-42.38
,,2023-06-15T05:20:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
,,2023-06-15T05:20:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-17.75
,,2023-06-15T05:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-15T05:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
,,2023-06-15T05:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
,,2023-06-15T05:20:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9242799999999999
,,2023-06-15T05:20:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.69705
,,2023-06-15T05:20:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9248
,,2023-06-15T05:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.0
,,2023-06-15T05:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.0
,,2023-06-15T05:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.0
,,2023-06-15T05:20:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
,,2023-06-15T05:20:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
,,2023-06-15T05:20:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
,,2023-06-15T05:20:00.000+00:00,feeder,3.0,L3 Current (Min),A,18.5
,,2023-06-15T05:20:00.000+00:00,feeder,3.0,L3 Current (Max),A,18.5
,,2023-06-15T05:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,18.5
,,2023-06-15T05:20:00.000+00:00,feeder,3.0,L2 Current (Min),A,20.88
,,2023-06-15T05:20:00.000+00:00,feeder,3.0,L2 Current (Max),A,21.0
,,2023-06-15T05:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,20.88
,,2023-06-15T05:20:00.000+00:00,feeder,3.0,L1 Current (Min),A,30.5
,,2023-06-15T05:20:00.000+00:00,feeder,3.0,L1 Current (Max),A,30.5
,,2023-06-15T05:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,30.5
,,2023-06-15T05:20:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-15T05:20:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-19.31
,,2023-06-15T05:20:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-15T05:20:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-39.25
,,2023-06-15T05:20:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-15T05:20:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-8.37
,,2023-06-15T05:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-15T05:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
,,2023-06-15T05:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
,,2023-06-15T05:20:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9479700000000001
,,2023-06-15T05:20:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.72348
,,2023-06-15T05:20:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9505899999999999
,,2023-06-15T05:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
,,2023-06-15T05:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.0
,,2023-06-15T05:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.0
,,2023-06-15T05:20:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-15T05:20:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-15T05:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-15T05:20:00.000+00:00,feeder,2.0,L3 Current (Min),A,10.12
,,2023-06-15T05:20:00.000+00:00,feeder,2.0,L3 Current (Max),A,19.38
,,2023-06-15T05:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.88
,,2023-06-15T05:20:00.000+00:00,feeder,2.0,L2 Current (Min),A,8.38
,,2023-06-15T05:20:00.000+00:00,feeder,2.0,L2 Current (Max),A,8.88
,,2023-06-15T05:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.75
,,2023-06-15T05:20:00.000+00:00,feeder,2.0,L1 Current (Min),A,10.25
,,2023-06-15T05:20:00.000+00:00,feeder,2.0,L1 Current (Max),A,11.12
,,2023-06-15T05:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,10.88
,,2023-06-15T05:20:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-15T05:20:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-19.0
,,2023-06-15T05:20:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-15T05:20:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-15.94
,,2023-06-15T05:20:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-15T05:20:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-11.63
,,2023-06-15T05:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-15T05:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
,,2023-06-15T05:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-15T05:20:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.89364
,,2023-06-15T05:20:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.92871
,,2023-06-15T05:20:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.96081
,,2023-06-15T05:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.0
,,2023-06-15T05:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.0
,,2023-06-15T05:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.0
,,2023-06-15T05:20:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-15T05:20:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-15T05:20:00.000+00:00,feeder,1.0,L3 Current (Min),A,17.0
,,2023-06-15T05:20:00.000+00:00,feeder,1.0,L3 Current (Max),A,17.5
,,2023-06-15T05:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.12
,,2023-06-15T05:20:00.000+00:00,feeder,1.0,L2 Current (Min),A,37.0
,,2023-06-15T05:20:00.000+00:00,feeder,1.0,L2 Current (Max),A,37.12
,,2023-06-15T05:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.0
,,2023-06-15T05:20:00.000+00:00,feeder,1.0,L1 Current (Min),A,26.0
,,2023-06-15T05:20:00.000+00:00,feeder,1.0,L1 Current (Max),A,26.12
,,2023-06-15T05:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.12
,,2023-06-15T05:20:00.000+00:00,busbar,,L3 Voltage (Min),V,243.58
,,2023-06-15T05:20:00.000+00:00,busbar,,L3 Voltage (Max),V,243.66
,,2023-06-15T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.64
,,2023-06-15T05:20:00.000+00:00,busbar,,L2 Voltage (Min),V,245.59
,,2023-06-15T05:20:00.000+00:00,busbar,,L2 Voltage (Max),V,245.62
,,2023-06-15T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.61
,,2023-06-15T05:20:00.000+00:00,busbar,,L1 Voltage (Min),V,243.17
,,2023-06-15T05:20:00.000+00:00,busbar,,L1 Voltage (Max),V,243.22
,,2023-06-15T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.2
,,2023-06-15T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
,,2023-06-15T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
,,2023-06-15T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
,,2023-06-15T05:20:00.000+00:00,busbar,,L3 Active Power,kW,17.0
,,2023-06-15T05:20:00.000+00:00,busbar,,L2 Active Power,kW,16.0
,,2023-06-15T05:20:00.000+00:00,busbar,,L1 Active Power,kW,18.0
,,2023-06-15T05:20:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-15T05:20:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-15T05:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-15T05:20:00.000+00:00,busbar,,L3 Current (Min),A,68.88
,,2023-06-15T05:20:00.000+00:00,busbar,,L3 Current (Max),A,78.38
,,2023-06-15T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,72.75
,,2023-06-15T05:20:00.000+00:00,busbar,,L2 Current (Min),A,73.5
,,2023-06-15T05:20:00.000+00:00,busbar,,L2 Current (Max),A,73.75
,,2023-06-15T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,73.62
,,2023-06-15T05:20:00.000+00:00,busbar,,L1 Current (Min),A,77.38
,,2023-06-15T05:20:00.000+00:00,busbar,,L1 Current (Max),A,78.0
,,2023-06-15T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,77.75
,,2023-06-15T05:20:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-15T05:20:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-15T05:10:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
,,2023-06-15T05:10:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-12.56
,,2023-06-15T05:10:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
,,2023-06-15T05:10:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,0.75
,,2023-06-15T05:10:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
,,2023-06-15T05:10:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-17.06
,,2023-06-15T05:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
,,2023-06-15T05:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
,,2023-06-15T05:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-15T05:10:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9313
,,2023-06-15T05:10:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9422
,,2023-06-15T05:10:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.8968799999999999
,,2023-06-15T05:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.0
,,2023-06-15T05:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.0
,,2023-06-15T05:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.0
,,2023-06-15T05:10:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
,,2023-06-15T05:10:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
,,2023-06-15T05:10:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
,,2023-06-15T05:10:00.000+00:00,feeder,4.0,L3 Current (Min),A,8.62
,,2023-06-15T05:10:00.000+00:00,feeder,4.0,L3 Current (Max),A,8.75
,,2023-06-15T05:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,8.75
,,2023-06-15T05:10:00.000+00:00,feeder,4.0,L2 Current (Min),A,9.38
,,2023-06-15T05:10:00.000+00:00,feeder,4.0,L2 Current (Max),A,9.38
,,2023-06-15T05:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,9.38
,,2023-06-15T05:10:00.000+00:00,feeder,4.0,L1 Current (Min),A,13.5
,,2023-06-15T05:10:00.000+00:00,feeder,4.0,L1 Current (Max),A,13.62
,,2023-06-15T05:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,13.5
,,2023-06-15T05:10:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
,,2023-06-15T05:10:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-18.56
,,2023-06-15T05:10:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
,,2023-06-15T05:10:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-33.81
,,2023-06-15T05:10:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
,,2023-06-15T05:10:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-22.25
,,2023-06-15T05:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-15T05:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
,,2023-06-15T05:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
,,2023-06-15T05:10:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9098799999999999
,,2023-06-15T05:10:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.78317
,,2023-06-15T05:10:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8994700000000001
,,2023-06-15T05:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.0
,,2023-06-15T05:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.0
,,2023-06-15T05:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.0
,,2023-06-15T05:10:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
,,2023-06-15T05:10:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
,,2023-06-15T05:10:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
,,2023-06-15T05:10:00.000+00:00,feeder,3.0,L3 Current (Min),A,17.5
,,2023-06-15T05:10:00.000+00:00,feeder,3.0,L3 Current (Max),A,17.62
,,2023-06-15T05:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,17.5
,,2023-06-15T05:10:00.000+00:00,feeder,3.0,L2 Current (Min),A,20.5
,,2023-06-15T05:10:00.000+00:00,feeder,3.0,L2 Current (Max),A,20.75
,,2023-06-15T05:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,20.62
,,2023-06-15T05:10:00.000+00:00,feeder,3.0,L1 Current (Min),A,28.0
,,2023-06-15T05:10:00.000+00:00,feeder,3.0,L1 Current (Max),A,28.12
,,2023-06-15T05:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,28.0
,,2023-06-15T05:10:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-15T05:10:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-30.19
,,2023-06-15T05:10:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-15T05:10:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-40.75
,,2023-06-15T05:10:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-15T05:10:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-9.31
,,2023-06-15T05:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-15T05:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
,,2023-06-15T05:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-15T05:10:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8253799999999999
,,2023-06-15T05:10:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.70532
,,2023-06-15T05:10:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9724700000000001
,,2023-06-15T05:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.0
,,2023-06-15T05:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.0
,,2023-06-15T05:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.0
,,2023-06-15T05:10:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-15T05:10:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-15T05:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-15T05:10:00.000+00:00,feeder,2.0,L3 Current (Min),A,8.12
,,2023-06-15T05:10:00.000+00:00,feeder,2.0,L3 Current (Max),A,8.25
,,2023-06-15T05:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.12
,,2023-06-15T05:10:00.000+00:00,feeder,2.0,L2 Current (Min),A,9.0
,,2023-06-15T05:10:00.000+00:00,feeder,2.0,L2 Current (Max),A,9.12
,,2023-06-15T05:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.0
,,2023-06-15T05:10:00.000+00:00,feeder,2.0,L1 Current (Min),A,18.38
,,2023-06-15T05:10:00.000+00:00,feeder,2.0,L1 Current (Max),A,18.5
,,2023-06-15T05:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.5
,,2023-06-15T05:10:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-15T05:10:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-23.94
,,2023-06-15T05:10:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-15T05:10:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-18.75
,,2023-06-15T05:10:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-15T05:10:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-9.5
,,2023-06-15T05:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-15T05:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
,,2023-06-15T05:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-15T05:10:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.83416
,,2023-06-15T05:10:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8933399999999999
,,2023-06-15T05:10:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9722299999999999
,,2023-06-15T05:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.0
,,2023-06-15T05:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.0
,,2023-06-15T05:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.0
,,2023-06-15T05:10:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-15T05:10:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-15T05:10:00.000+00:00,feeder,1.0,L3 Current (Min),A,13.12
,,2023-06-15T05:10:00.000+00:00,feeder,1.0,L3 Current (Max),A,13.38
,,2023-06-15T05:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.25
,,2023-06-15T05:10:00.000+00:00,feeder,1.0,L2 Current (Min),A,27.0
,,2023-06-15T05:10:00.000+00:00,feeder,1.0,L2 Current (Max),A,27.12
,,2023-06-15T05:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.12
,,2023-06-15T05:10:00.000+00:00,feeder,1.0,L1 Current (Min),A,28.0
,,2023-06-15T05:10:00.000+00:00,feeder,1.0,L1 Current (Max),A,28.12
,,2023-06-15T05:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.0
,,2023-06-15T05:10:00.000+00:00,busbar,,L3 Voltage (Min),V,243.48
,,2023-06-15T05:10:00.000+00:00,busbar,,L3 Voltage (Max),V,243.53
,,2023-06-15T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.5
,,2023-06-15T05:10:00.000+00:00,busbar,,L2 Voltage (Min),V,244.84
,,2023-06-15T05:10:00.000+00:00,busbar,,L2 Voltage (Max),V,244.89
,,2023-06-15T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.88
,,2023-06-15T05:10:00.000+00:00,busbar,,L1 Voltage (Min),V,242.38
,,2023-06-15T05:10:00.000+00:00,busbar,,L1 Voltage (Max),V,242.41
,,2023-06-15T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.39
,,2023-06-15T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
,,2023-06-15T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
,,2023-06-15T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
,,2023-06-15T05:10:00.000+00:00,busbar,,L3 Active Power,kW,10.0
,,2023-06-15T05:10:00.000+00:00,busbar,,L2 Active Power,kW,14.0
,,2023-06-15T05:10:00.000+00:00,busbar,,L1 Active Power,kW,20.0
,,2023-06-15T05:10:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-15T05:10:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-15T05:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-15T05:10:00.000+00:00,busbar,,L3 Current (Min),A,47.12
,,2023-06-15T05:10:00.000+00:00,busbar,,L3 Current (Max),A,47.5
,,2023-06-15T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,47.25
,,2023-06-15T05:10:00.000+00:00,busbar,,L2 Current (Min),A,64.62
,,2023-06-15T05:10:00.000+00:00,busbar,,L2 Current (Max),A,64.75
,,2023-06-15T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,64.62
,,2023-06-15T05:10:00.000+00:00,busbar,,L1 Current (Min),A,87.38
,,2023-06-15T05:10:00.000+00:00,busbar,,L1 Current (Max),A,87.62
,,2023-06-15T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,87.5
,,2023-06-15T05:10:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-15T05:10:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-15T05:00:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
,,2023-06-15T05:00:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-22.0
,,2023-06-15T05:00:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
,,2023-06-15T05:00:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-8.75
,,2023-06-15T05:00:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
,,2023-06-15T05:00:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-28.0
,,2023-06-15T05:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-15T05:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
,,2023-06-15T05:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-15T05:00:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.8882399999999999
,,2023-06-15T05:00:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.91907
,,2023-06-15T05:00:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.8316899999999999
,,2023-06-15T05:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.0
,,2023-06-15T05:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.0
,,2023-06-15T05:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.0
,,2023-06-15T05:00:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
,,2023-06-15T05:00:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
,,2023-06-15T05:00:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
,,2023-06-15T05:00:00.000+00:00,feeder,4.0,L3 Current (Min),A,9.25
,,2023-06-15T05:00:00.000+00:00,feeder,4.0,L3 Current (Max),A,9.25
,,2023-06-15T05:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,9.25
,,2023-06-15T05:00:00.000+00:00,feeder,4.0,L2 Current (Min),A,8.38
