Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,,2023-06-15T05:00:00.000+00:00,feeder,4.0,L2 Current (Max),A,8.38
,,2023-06-15T05:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,8.38
,,2023-06-15T05:00:00.000+00:00,feeder,4.0,L1 Current (Min),A,10.88
,,2023-06-15T05:00:00.000+00:00,feeder,4.0,L1 Current (Max),A,10.88
,,2023-06-15T05:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,10.88
,,2023-06-15T05:00:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
,,2023-06-15T05:00:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-11.69
,,2023-06-15T05:00:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
,,2023-06-15T05:00:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-38.75
,,2023-06-15T05:00:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
,,2023-06-15T05:00:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-29.75
,,2023-06-15T05:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-15T05:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
,,2023-06-15T05:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
,,2023-06-15T05:00:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.95447
,,2023-06-15T05:00:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.73925
,,2023-06-15T05:00:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.82144
,,2023-06-15T05:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.0
,,2023-06-15T05:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.0
,,2023-06-15T05:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.0
,,2023-06-15T05:00:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
,,2023-06-15T05:00:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
,,2023-06-15T05:00:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
,,2023-06-15T05:00:00.000+00:00,feeder,3.0,L3 Current (Min),A,20.25
,,2023-06-15T05:00:00.000+00:00,feeder,3.0,L3 Current (Max),A,20.25
,,2023-06-15T05:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,20.25
,,2023-06-15T05:00:00.000+00:00,feeder,3.0,L2 Current (Min),A,21.0
,,2023-06-15T05:00:00.000+00:00,feeder,3.0,L2 Current (Max),A,21.0
,,2023-06-15T05:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,21.0
,,2023-06-15T05:00:00.000+00:00,feeder,3.0,L1 Current (Min),A,20.62
,,2023-06-15T05:00:00.000+00:00,feeder,3.0,L1 Current (Max),A,20.75
,,2023-06-15T05:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,20.62
,,2023-06-15T05:00:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-15T05:00:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-26.44
,,2023-06-15T05:00:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-15T05:00:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-44.56
,,2023-06-15T05:00:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-15T05:00:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-17.56
,,2023-06-15T05:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-15T05:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
,,2023-06-15T05:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-15T05:00:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.86566
,,2023-06-15T05:00:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.67514
,,2023-06-15T05:00:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9014
,,2023-06-15T05:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.0
,,2023-06-15T05:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.0
,,2023-06-15T05:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.0
,,2023-06-15T05:00:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-15T05:00:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-15T05:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-15T05:00:00.000+00:00,feeder,2.0,L3 Current (Min),A,8.38
,,2023-06-15T05:00:00.000+00:00,feeder,2.0,L3 Current (Max),A,8.5
,,2023-06-15T05:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.38
,,2023-06-15T05:00:00.000+00:00,feeder,2.0,L2 Current (Min),A,8.5
,,2023-06-15T05:00:00.000+00:00,feeder,2.0,L2 Current (Max),A,8.5
,,2023-06-15T05:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.5
,,2023-06-15T05:00:00.000+00:00,feeder,2.0,L1 Current (Min),A,8.38
,,2023-06-15T05:00:00.000+00:00,feeder,2.0,L1 Current (Max),A,8.5
,,2023-06-15T05:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,8.38
,,2023-06-15T05:00:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-15T05:00:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-22.38
,,2023-06-15T05:00:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-15T05:00:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-21.5
,,2023-06-15T05:00:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-15T05:00:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-15.81
,,2023-06-15T05:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-15T05:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
,,2023-06-15T05:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-15T05:00:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.85241
,,2023-06-15T05:00:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8732
,,2023-06-15T05:00:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.92337
,,2023-06-15T05:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.0
,,2023-06-15T05:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.0
,,2023-06-15T05:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.0
,,2023-06-15T05:00:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-15T05:00:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-15T05:00:00.000+00:00,feeder,1.0,L3 Current (Min),A,15.12
,,2023-06-15T05:00:00.000+00:00,feeder,1.0,L3 Current (Max),A,15.5
,,2023-06-15T05:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.38
,,2023-06-15T05:00:00.000+00:00,feeder,1.0,L2 Current (Min),A,24.5
,,2023-06-15T05:00:00.000+00:00,feeder,1.0,L2 Current (Max),A,24.62
,,2023-06-15T05:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.5
,,2023-06-15T05:00:00.000+00:00,feeder,1.0,L1 Current (Min),A,16.75
,,2023-06-15T05:00:00.000+00:00,feeder,1.0,L1 Current (Max),A,16.75
,,2023-06-15T05:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.75
,,2023-06-15T05:00:00.000+00:00,busbar,,L3 Voltage (Min),V,245.56
,,2023-06-15T05:00:00.000+00:00,busbar,,L3 Voltage (Max),V,245.61
,,2023-06-15T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.58
,,2023-06-15T05:00:00.000+00:00,busbar,,L2 Voltage (Min),V,247.34
,,2023-06-15T05:00:00.000+00:00,busbar,,L2 Voltage (Max),V,247.38
,,2023-06-15T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.36
,,2023-06-15T05:00:00.000+00:00,busbar,,L1 Voltage (Min),V,244.59
,,2023-06-15T05:00:00.000+00:00,busbar,,L1 Voltage (Max),V,244.61
,,2023-06-15T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.61
,,2023-06-15T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
,,2023-06-15T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
,,2023-06-15T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
,,2023-06-15T05:00:00.000+00:00,busbar,,L3 Active Power,kW,12.0
,,2023-06-15T05:00:00.000+00:00,busbar,,L2 Active Power,kW,13.0
,,2023-06-15T05:00:00.000+00:00,busbar,,L1 Active Power,kW,12.0
,,2023-06-15T05:00:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-15T05:00:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-15T05:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-15T05:00:00.000+00:00,busbar,,L3 Current (Min),A,52.88
,,2023-06-15T05:00:00.000+00:00,busbar,,L3 Current (Max),A,52.88
,,2023-06-15T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,52.88
,,2023-06-15T05:00:00.000+00:00,busbar,,L2 Current (Min),A,61.38
,,2023-06-15T05:00:00.000+00:00,busbar,,L2 Current (Max),A,61.38
,,2023-06-15T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,61.38
,,2023-06-15T05:00:00.000+00:00,busbar,,L1 Current (Min),A,56.38
,,2023-06-15T05:00:00.000+00:00,busbar,,L1 Current (Max),A,56.5
,,2023-06-15T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,56.5
,,2023-06-15T05:00:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-15T05:00:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-15T04:50:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
,,2023-06-15T04:50:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-8.75
,,2023-06-15T04:50:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
,,2023-06-15T04:50:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-4.25
,,2023-06-15T04:50:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
,,2023-06-15T04:50:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-27.94
,,2023-06-15T04:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-15T04:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
,,2023-06-15T04:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-15T04:50:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9693
,,2023-06-15T04:50:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.99265
,,2023-06-15T04:50:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.8370299999999999
,,2023-06-15T04:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.0
,,2023-06-15T04:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.0
,,2023-06-15T04:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.0
,,2023-06-15T04:50:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
,,2023-06-15T04:50:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
,,2023-06-15T04:50:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
,,2023-06-15T04:50:00.000+00:00,feeder,4.0,L3 Current (Min),A,17.62
,,2023-06-15T04:50:00.000+00:00,feeder,4.0,L3 Current (Max),A,22.0
,,2023-06-15T04:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,20.0
,,2023-06-15T04:50:00.000+00:00,feeder,4.0,L2 Current (Min),A,24.88
,,2023-06-15T04:50:00.000+00:00,feeder,4.0,L2 Current (Max),A,25.12
,,2023-06-15T04:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,25.0
,,2023-06-15T04:50:00.000+00:00,feeder,4.0,L1 Current (Min),A,9.75
,,2023-06-15T04:50:00.000+00:00,feeder,4.0,L1 Current (Max),A,9.88
,,2023-06-15T04:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,9.88
,,2023-06-15T04:50:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
,,2023-06-15T04:50:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-15.69
,,2023-06-15T04:50:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
,,2023-06-15T04:50:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-36.19
,,2023-06-15T04:50:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
,,2023-06-15T04:50:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-26.44
,,2023-06-15T04:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-15T04:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
,,2023-06-15T04:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
,,2023-06-15T04:50:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.93094
,,2023-06-15T04:50:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.763
,,2023-06-15T04:50:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8508600000000001
,,2023-06-15T04:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.0
,,2023-06-15T04:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.0
,,2023-06-15T04:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.0
,,2023-06-15T04:50:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
,,2023-06-15T04:50:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
,,2023-06-15T04:50:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
,,2023-06-15T04:50:00.000+00:00,feeder,3.0,L3 Current (Min),A,17.25
,,2023-06-15T04:50:00.000+00:00,feeder,3.0,L3 Current (Max),A,17.25
,,2023-06-15T04:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,17.25
,,2023-06-15T04:50:00.000+00:00,feeder,3.0,L2 Current (Min),A,20.12
,,2023-06-15T04:50:00.000+00:00,feeder,3.0,L2 Current (Max),A,20.5
,,2023-06-15T04:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,20.25
,,2023-06-15T04:50:00.000+00:00,feeder,3.0,L1 Current (Min),A,20.75
,,2023-06-15T04:50:00.000+00:00,feeder,3.0,L1 Current (Max),A,20.75
,,2023-06-15T04:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,20.75
,,2023-06-15T04:50:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-15T04:50:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-26.38
,,2023-06-15T04:50:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-15T04:50:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-35.87
,,2023-06-15T04:50:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-15T04:50:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-11.44
,,2023-06-15T04:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-15T04:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
,,2023-06-15T04:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
,,2023-06-15T04:50:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8581799999999999
,,2023-06-15T04:50:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.75137
,,2023-06-15T04:50:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.93375
,,2023-06-15T04:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.0
,,2023-06-15T04:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.0
,,2023-06-15T04:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.0
,,2023-06-15T04:50:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-15T04:50:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-15T04:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-15T04:50:00.000+00:00,feeder,2.0,L3 Current (Min),A,7.88
,,2023-06-15T04:50:00.000+00:00,feeder,2.0,L3 Current (Max),A,8.12
,,2023-06-15T04:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.0
,,2023-06-15T04:50:00.000+00:00,feeder,2.0,L2 Current (Min),A,8.0
,,2023-06-15T04:50:00.000+00:00,feeder,2.0,L2 Current (Max),A,8.62
,,2023-06-15T04:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.38
,,2023-06-15T04:50:00.000+00:00,feeder,2.0,L1 Current (Min),A,9.38
,,2023-06-15T04:50:00.000+00:00,feeder,2.0,L1 Current (Max),A,9.5
,,2023-06-15T04:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,9.5
,,2023-06-15T04:50:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-15T04:50:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-18.31
,,2023-06-15T04:50:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-15T04:50:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-28.5
,,2023-06-15T04:50:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-15T04:50:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-17.31
,,2023-06-15T04:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
,,2023-06-15T04:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
,,2023-06-15T04:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-15T04:50:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9129299999999999
,,2023-06-15T04:50:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8262299999999999
,,2023-06-15T04:50:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.92004
,,2023-06-15T04:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.0
,,2023-06-15T04:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.0
,,2023-06-15T04:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.0
,,2023-06-15T04:50:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-15T04:50:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-15T04:50:00.000+00:00,feeder,1.0,L3 Current (Min),A,22.12
,,2023-06-15T04:50:00.000+00:00,feeder,1.0,L3 Current (Max),A,22.25
,,2023-06-15T04:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.25
,,2023-06-15T04:50:00.000+00:00,feeder,1.0,L2 Current (Min),A,24.88
,,2023-06-15T04:50:00.000+00:00,feeder,1.0,L2 Current (Max),A,25.0
,,2023-06-15T04:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.0
,,2023-06-15T04:50:00.000+00:00,feeder,1.0,L1 Current (Min),A,16.62
,,2023-06-15T04:50:00.000+00:00,feeder,1.0,L1 Current (Max),A,17.0
,,2023-06-15T04:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.88
,,2023-06-15T04:50:00.000+00:00,busbar,,L3 Voltage (Min),V,245.47
,,2023-06-15T04:50:00.000+00:00,busbar,,L3 Voltage (Max),V,245.56
,,2023-06-15T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.52
,,2023-06-15T04:50:00.000+00:00,busbar,,L2 Voltage (Min),V,247.33
,,2023-06-15T04:50:00.000+00:00,busbar,,L2 Voltage (Max),V,247.39
,,2023-06-15T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.36
,,2023-06-15T04:50:00.000+00:00,busbar,,L1 Voltage (Min),V,244.64
,,2023-06-15T04:50:00.000+00:00,busbar,,L1 Voltage (Max),V,244.69
,,2023-06-15T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.66
,,2023-06-15T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
,,2023-06-15T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
,,2023-06-15T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
,,2023-06-15T04:50:00.000+00:00,busbar,,L3 Active Power,kW,15.0
,,2023-06-15T04:50:00.000+00:00,busbar,,L2 Active Power,kW,17.0
,,2023-06-15T04:50:00.000+00:00,busbar,,L1 Active Power,kW,12.0
,,2023-06-15T04:50:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-15T04:50:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-15T04:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-15T04:50:00.000+00:00,busbar,,L3 Current (Min),A,64.75
,,2023-06-15T04:50:00.000+00:00,busbar,,L3 Current (Max),A,69.25
,,2023-06-15T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,67.12
,,2023-06-15T04:50:00.000+00:00,busbar,,L2 Current (Min),A,76.0
,,2023-06-15T04:50:00.000+00:00,busbar,,L2 Current (Max),A,76.12
,,2023-06-15T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,76.12
,,2023-06-15T04:50:00.000+00:00,busbar,,L1 Current (Min),A,56.62
,,2023-06-15T04:50:00.000+00:00,busbar,,L1 Current (Max),A,56.75
,,2023-06-15T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,56.75
,,2023-06-15T04:50:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-15T04:50:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-15T04:40:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
,,2023-06-15T04:40:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-24.75
,,2023-06-15T04:40:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
,,2023-06-15T04:40:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-7.06
,,2023-06-15T04:40:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
,,2023-06-15T04:40:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-25.38
,,2023-06-15T04:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-15T04:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
,,2023-06-15T04:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-15T04:40:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.86682
,,2023-06-15T04:40:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.95383
,,2023-06-15T04:40:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.86835
,,2023-06-15T04:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.0
,,2023-06-15T04:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.0
,,2023-06-15T04:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.0
,,2023-06-15T04:40:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
,,2023-06-15T04:40:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
,,2023-06-15T04:40:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
,,2023-06-15T04:40:00.000+00:00,feeder,4.0,L3 Current (Min),A,9.75
,,2023-06-15T04:40:00.000+00:00,feeder,4.0,L3 Current (Max),A,9.75
,,2023-06-15T04:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,9.75
,,2023-06-15T04:40:00.000+00:00,feeder,4.0,L2 Current (Min),A,8.12
,,2023-06-15T04:40:00.000+00:00,feeder,4.0,L2 Current (Max),A,8.12
,,2023-06-15T04:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,8.12
,,2023-06-15T04:40:00.000+00:00,feeder,4.0,L1 Current (Min),A,10.38
,,2023-06-15T04:40:00.000+00:00,feeder,4.0,L1 Current (Max),A,10.5
,,2023-06-15T04:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,10.38
,,2023-06-15T04:40:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
,,2023-06-15T04:40:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-19.62
,,2023-06-15T04:40:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
,,2023-06-15T04:40:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-29.81
,,2023-06-15T04:40:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
,,2023-06-15T04:40:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-27.94
,,2023-06-15T04:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-15T04:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
,,2023-06-15T04:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.0
,,2023-06-15T04:40:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.91101
,,2023-06-15T04:40:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.8313
,,2023-06-15T04:40:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.85919
,,2023-06-15T04:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.0
,,2023-06-15T04:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.0
,,2023-06-15T04:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.0
,,2023-06-15T04:40:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
,,2023-06-15T04:40:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
,,2023-06-15T04:40:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
,,2023-06-15T04:40:00.000+00:00,feeder,3.0,L3 Current (Min),A,17.62
,,2023-06-15T04:40:00.000+00:00,feeder,3.0,L3 Current (Max),A,17.62
,,2023-06-15T04:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,17.62
,,2023-06-15T04:40:00.000+00:00,feeder,3.0,L2 Current (Min),A,20.75
,,2023-06-15T04:40:00.000+00:00,feeder,3.0,L2 Current (Max),A,20.88
,,2023-06-15T04:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,20.88
,,2023-06-15T04:40:00.000+00:00,feeder,3.0,L1 Current (Min),A,22.88
,,2023-06-15T04:40:00.000+00:00,feeder,3.0,L1 Current (Max),A,23.0
,,2023-06-15T04:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,23.0
,,2023-06-15T04:40:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-15T04:40:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-11.87
,,2023-06-15T04:40:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-15T04:40:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-27.25
,,2023-06-15T04:40:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-15T04:40:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-10.19
,,2023-06-15T04:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-15T04:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
,,2023-06-15T04:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
,,2023-06-15T04:40:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9728399999999999
,,2023-06-15T04:40:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8553700000000001
,,2023-06-15T04:40:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.93991
,,2023-06-15T04:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.0
,,2023-06-15T04:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.0
,,2023-06-15T04:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.0
,,2023-06-15T04:40:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-15T04:40:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-15T04:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-15T04:40:00.000+00:00,feeder,2.0,L3 Current (Min),A,16.88
,,2023-06-15T04:40:00.000+00:00,feeder,2.0,L3 Current (Max),A,16.88
,,2023-06-15T04:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.88
,,2023-06-15T04:40:00.000+00:00,feeder,2.0,L2 Current (Min),A,8.62
,,2023-06-15T04:40:00.000+00:00,feeder,2.0,L2 Current (Max),A,9.12
,,2023-06-15T04:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.88
,,2023-06-15T04:40:00.000+00:00,feeder,2.0,L1 Current (Min),A,9.38
,,2023-06-15T04:40:00.000+00:00,feeder,2.0,L1 Current (Max),A,9.5
,,2023-06-15T04:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,9.38
,,2023-06-15T04:40:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-15T04:40:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-27.75
,,2023-06-15T04:40:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-15T04:40:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-23.06
,,2023-06-15T04:40:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-15T04:40:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-17.37
,,2023-06-15T04:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
,,2023-06-15T04:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
,,2023-06-15T04:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-15T04:40:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.77362
,,2023-06-15T04:40:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.87131
,,2023-06-15T04:40:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9259299999999999
,,2023-06-15T04:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.0
,,2023-06-15T04:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.0
,,2023-06-15T04:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.0
,,2023-06-15T04:40:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-15T04:40:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-15T04:40:00.000+00:00,feeder,1.0,L3 Current (Min),A,16.62
,,2023-06-15T04:40:00.000+00:00,feeder,1.0,L3 Current (Max),A,17.25
,,2023-06-15T04:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.88
,,2023-06-15T04:40:00.000+00:00,feeder,1.0,L2 Current (Min),A,24.88
,,2023-06-15T04:40:00.000+00:00,feeder,1.0,L2 Current (Max),A,24.88
,,2023-06-15T04:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.88
,,2023-06-15T04:40:00.000+00:00,feeder,1.0,L1 Current (Min),A,17.75
,,2023-06-15T04:40:00.000+00:00,feeder,1.0,L1 Current (Max),A,18.0
,,2023-06-15T04:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.88
,,2023-06-15T04:40:00.000+00:00,busbar,,L3 Voltage (Min),V,244.36
,,2023-06-15T04:40:00.000+00:00,busbar,,L3 Voltage (Max),V,244.39
,,2023-06-15T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.38
,,2023-06-15T04:40:00.000+00:00,busbar,,L2 Voltage (Min),V,245.8
,,2023-06-15T04:40:00.000+00:00,busbar,,L2 Voltage (Max),V,245.86
,,2023-06-15T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.83
,,2023-06-15T04:40:00.000+00:00,busbar,,L1 Voltage (Min),V,243.45
,,2023-06-15T04:40:00.000+00:00,busbar,,L1 Voltage (Max),V,243.47
,,2023-06-15T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.45
,,2023-06-15T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
,,2023-06-15T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
,,2023-06-15T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
,,2023-06-15T04:40:00.000+00:00,busbar,,L3 Active Power,kW,13.0
,,2023-06-15T04:40:00.000+00:00,busbar,,L2 Active Power,kW,13.0
,,2023-06-15T04:40:00.000+00:00,busbar,,L1 Active Power,kW,13.0
,,2023-06-15T04:40:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-15T04:40:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-15T04:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-15T04:40:00.000+00:00,busbar,,L3 Current (Min),A,59.5
,,2023-06-15T04:40:00.000+00:00,busbar,,L3 Current (Max),A,60.12
,,2023-06-15T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,59.75
,,2023-06-15T04:40:00.000+00:00,busbar,,L2 Current (Min),A,62.38
,,2023-06-15T04:40:00.000+00:00,busbar,,L2 Current (Max),A,62.62
,,2023-06-15T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,62.5
,,2023-06-15T04:40:00.000+00:00,busbar,,L1 Current (Min),A,60.38
,,2023-06-15T04:40:00.000+00:00,busbar,,L1 Current (Max),A,60.38
,,2023-06-15T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,60.38
,,2023-06-15T04:40:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-15T04:40:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-15T04:30:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
,,2023-06-15T04:30:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-22.62
,,2023-06-15T04:30:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
,,2023-06-15T04:30:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,5.88
,,2023-06-15T04:30:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
,,2023-06-15T04:30:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-30.63
,,2023-06-15T04:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-15T04:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
,,2023-06-15T04:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-15T04:30:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.8765200000000001
,,2023-06-15T04:30:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9584
,,2023-06-15T04:30:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.82235
,,2023-06-15T04:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.0
,,2023-06-15T04:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.0
,,2023-06-15T04:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.0
,,2023-06-15T04:30:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
,,2023-06-15T04:30:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
,,2023-06-15T04:30:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
,,2023-06-15T04:30:00.000+00:00,feeder,4.0,L3 Current (Min),A,8.88
,,2023-06-15T04:30:00.000+00:00,feeder,4.0,L3 Current (Max),A,9.0
,,2023-06-15T04:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,9.0
,,2023-06-15T04:30:00.000+00:00,feeder,4.0,L2 Current (Min),A,8.0
,,2023-06-15T04:30:00.000+00:00,feeder,4.0,L2 Current (Max),A,8.0
,,2023-06-15T04:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,8.0
,,2023-06-15T04:30:00.000+00:00,feeder,4.0,L1 Current (Min),A,11.25
,,2023-06-15T04:30:00.000+00:00,feeder,4.0,L1 Current (Max),A,11.5
,,2023-06-15T04:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,11.38
,,2023-06-15T04:30:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
,,2023-06-15T04:30:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-12.56
,,2023-06-15T04:30:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
,,2023-06-15T04:30:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-27.94
,,2023-06-15T04:30:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
,,2023-06-15T04:30:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-15.31
,,2023-06-15T04:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-15T04:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
,,2023-06-15T04:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
,,2023-06-15T04:30:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.94684
,,2023-06-15T04:30:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.8882700000000001
,,2023-06-15T04:30:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9536100000000001
,,2023-06-15T04:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.0
,,2023-06-15T04:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.0
,,2023-06-15T04:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.0
,,2023-06-15T04:30:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
,,2023-06-15T04:30:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
,,2023-06-15T04:30:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
,,2023-06-15T04:30:00.000+00:00,feeder,3.0,L3 Current (Min),A,18.12
,,2023-06-15T04:30:00.000+00:00,feeder,3.0,L3 Current (Max),A,18.25
,,2023-06-15T04:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,18.25
,,2023-06-15T04:30:00.000+00:00,feeder,3.0,L2 Current (Min),A,21.12
,,2023-06-15T04:30:00.000+00:00,feeder,3.0,L2 Current (Max),A,25.12
,,2023-06-15T04:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,23.25
,,2023-06-15T04:30:00.000+00:00,feeder,3.0,L1 Current (Min),A,39.25
,,2023-06-15T04:30:00.000+00:00,feeder,3.0,L1 Current (Max),A,39.38
,,2023-06-15T04:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,39.38
,,2023-06-15T04:30:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-15T04:30:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-42.06
,,2023-06-15T04:30:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-15T04:30:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-27.06
,,2023-06-15T04:30:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-15T04:30:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-12.56
,,2023-06-15T04:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-15T04:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
,,2023-06-15T04:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
,,2023-06-15T04:30:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.69699
,,2023-06-15T04:30:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.84146
,,2023-06-15T04:30:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.92999
,,2023-06-15T04:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.0
,,2023-06-15T04:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.0
,,2023-06-15T04:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.0
,,2023-06-15T04:30:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-15T04:30:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-15T04:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-15T04:30:00.000+00:00,feeder,2.0,L3 Current (Min),A,7.62
,,2023-06-15T04:30:00.000+00:00,feeder,2.0,L3 Current (Max),A,7.75
,,2023-06-15T04:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.62
,,2023-06-15T04:30:00.000+00:00,feeder,2.0,L2 Current (Min),A,8.75
,,2023-06-15T04:30:00.000+00:00,feeder,2.0,L2 Current (Max),A,9.5
,,2023-06-15T04:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.12
,,2023-06-15T04:30:00.000+00:00,feeder,2.0,L1 Current (Min),A,8.62
,,2023-06-15T04:30:00.000+00:00,feeder,2.0,L1 Current (Max),A,8.88
,,2023-06-15T04:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,8.75
,,2023-06-15T04:30:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-15T04:30:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-30.87
,,2023-06-15T04:30:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-15T04:30:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-27.06
,,2023-06-15T04:30:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-15T04:30:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-16.69
,,2023-06-15T04:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
,,2023-06-15T04:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
,,2023-06-15T04:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-15T04:30:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.7840199999999999
,,2023-06-15T04:30:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.84167
,,2023-06-15T04:30:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9329200000000001
,,2023-06-15T04:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.0
,,2023-06-15T04:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.0
,,2023-06-15T04:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.0
,,2023-06-15T04:30:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-15T04:30:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-15T04:30:00.000+00:00,feeder,1.0,L3 Current (Min),A,16.0
,,2023-06-15T04:30:00.000+00:00,feeder,1.0,L3 Current (Max),A,18.0
,,2023-06-15T04:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.38
,,2023-06-15T04:30:00.000+00:00,feeder,1.0,L2 Current (Min),A,23.75
,,2023-06-15T04:30:00.000+00:00,feeder,1.0,L2 Current (Max),A,23.88
,,2023-06-15T04:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.88
,,2023-06-15T04:30:00.000+00:00,feeder,1.0,L1 Current (Min),A,17.75
,,2023-06-15T04:30:00.000+00:00,feeder,1.0,L1 Current (Max),A,17.88
,,2023-06-15T04:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.75
,,2023-06-15T04:30:00.000+00:00,busbar,,L3 Voltage (Min),V,246.3
,,2023-06-15T04:30:00.000+00:00,busbar,,L3 Voltage (Max),V,246.31
,,2023-06-15T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.3
,,2023-06-15T04:30:00.000+00:00,busbar,,L2 Voltage (Min),V,247.55
,,2023-06-15T04:30:00.000+00:00,busbar,,L2 Voltage (Max),V,247.59
,,2023-06-15T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.58
,,2023-06-15T04:30:00.000+00:00,busbar,,L1 Voltage (Min),V,245.17
,,2023-06-15T04:30:00.000+00:00,busbar,,L1 Voltage (Max),V,245.19
,,2023-06-15T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.17
,,2023-06-15T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
,,2023-06-15T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
,,2023-06-15T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
,,2023-06-15T04:30:00.000+00:00,busbar,,L3 Active Power,kW,11.0
,,2023-06-15T04:30:00.000+00:00,busbar,,L2 Active Power,kW,14.0
,,2023-06-15T04:30:00.000+00:00,busbar,,L1 Active Power,kW,18.0
,,2023-06-15T04:30:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-15T04:30:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-15T04:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-15T04:30:00.000+00:00,busbar,,L3 Current (Min),A,50.0
,,2023-06-15T04:30:00.000+00:00,busbar,,L3 Current (Max),A,50.75
,,2023-06-15T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,50.12
,,2023-06-15T04:30:00.000+00:00,busbar,,L2 Current (Min),A,61.5
,,2023-06-15T04:30:00.000+00:00,busbar,,L2 Current (Max),A,64.88
,,2023-06-15T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,63.25
,,2023-06-15T04:30:00.000+00:00,busbar,,L1 Current (Min),A,76.62
,,2023-06-15T04:30:00.000+00:00,busbar,,L1 Current (Max),A,76.88
,,2023-06-15T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,76.75
,,2023-06-15T04:30:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-15T04:30:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-15T04:20:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
,,2023-06-15T04:20:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-39.25
,,2023-06-15T04:20:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
,,2023-06-15T04:20:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,4.88
,,2023-06-15T04:20:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
,,2023-06-15T04:20:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-29.88
,,2023-06-15T04:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-15T04:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
,,2023-06-15T04:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-15T04:20:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.71218
,,2023-06-15T04:20:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97165
,,2023-06-15T04:20:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.81891
,,2023-06-15T04:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.0
,,2023-06-15T04:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.0
,,2023-06-15T04:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.0
,,2023-06-15T04:20:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
,,2023-06-15T04:20:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
,,2023-06-15T04:20:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
,,2023-06-15T04:20:00.000+00:00,feeder,4.0,L3 Current (Min),A,7.75
,,2023-06-15T04:20:00.000+00:00,feeder,4.0,L3 Current (Max),A,7.75
,,2023-06-15T04:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,7.75
,,2023-06-15T04:20:00.000+00:00,feeder,4.0,L2 Current (Min),A,9.75
,,2023-06-15T04:20:00.000+00:00,feeder,4.0,L2 Current (Max),A,9.75
,,2023-06-15T04:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,9.75
,,2023-06-15T04:20:00.000+00:00,feeder,4.0,L1 Current (Min),A,9.62
,,2023-06-15T04:20:00.000+00:00,feeder,4.0,L1 Current (Max),A,9.62
,,2023-06-15T04:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,9.62
,,2023-06-15T04:20:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
,,2023-06-15T04:20:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-5.94
,,2023-06-15T04:20:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
,,2023-06-15T04:20:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-27.94
,,2023-06-15T04:20:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
,,2023-06-15T04:20:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-16.44
,,2023-06-15T04:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
,,2023-06-15T04:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
,,2023-06-15T04:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
,,2023-06-15T04:20:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.96619
,,2023-06-15T04:20:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.84488
,,2023-06-15T04:20:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.93594
,,2023-06-15T04:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.0
,,2023-06-15T04:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.0
,,2023-06-15T04:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.0
,,2023-06-15T04:20:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
,,2023-06-15T04:20:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
,,2023-06-15T04:20:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
,,2023-06-15T04:20:00.000+00:00,feeder,3.0,L3 Current (Min),A,17.25
,,2023-06-15T04:20:00.000+00:00,feeder,3.0,L3 Current (Max),A,17.25
,,2023-06-15T04:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,17.25
,,2023-06-15T04:20:00.000+00:00,feeder,3.0,L2 Current (Min),A,20.25
,,2023-06-15T04:20:00.000+00:00,feeder,3.0,L2 Current (Max),A,20.25
,,2023-06-15T04:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,20.25
,,2023-06-15T04:20:00.000+00:00,feeder,3.0,L1 Current (Min),A,27.62
,,2023-06-15T04:20:00.000+00:00,feeder,3.0,L1 Current (Max),A,27.75
,,2023-06-15T04:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,27.62
,,2023-06-15T04:20:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-15T04:20:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-22.31
,,2023-06-15T04:20:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-15T04:20:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-23.75
,,2023-06-15T04:20:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-15T04:20:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-17.87
,,2023-06-15T04:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-15T04:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
,,2023-06-15T04:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-15T04:20:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.90164
,,2023-06-15T04:20:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8779899999999999
,,2023-06-15T04:20:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9078700000000001
,,2023-06-15T04:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.0
,,2023-06-15T04:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.0
,,2023-06-15T04:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.0
,,2023-06-15T04:20:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-15T04:20:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-15T04:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-15T04:20:00.000+00:00,feeder,2.0,L3 Current (Min),A,8.12
,,2023-06-15T04:20:00.000+00:00,feeder,2.0,L3 Current (Max),A,8.12
,,2023-06-15T04:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.12
,,2023-06-15T04:20:00.000+00:00,feeder,2.0,L2 Current (Min),A,8.5
,,2023-06-15T04:20:00.000+00:00,feeder,2.0,L2 Current (Max),A,8.5
,,2023-06-15T04:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.5
,,2023-06-15T04:20:00.000+00:00,feeder,2.0,L1 Current (Min),A,8.5
,,2023-06-15T04:20:00.000+00:00,feeder,2.0,L1 Current (Max),A,8.5
,,2023-06-15T04:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,8.5
,,2023-06-15T04:20:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-15T04:20:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-22.44
,,2023-06-15T04:20:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-15T04:20:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-17.37
,,2023-06-15T04:20:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-15T04:20:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-14.56
,,2023-06-15T04:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-15T04:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
,,2023-06-15T04:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-15T04:20:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8442700000000001
,,2023-06-15T04:20:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9313
,,2023-06-15T04:20:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9424399999999999
,,2023-06-15T04:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.0
,,2023-06-15T04:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.0
,,2023-06-15T04:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.0
,,2023-06-15T04:20:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-15T04:20:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-15T04:20:00.000+00:00,feeder,1.0,L3 Current (Min),A,16.12
,,2023-06-15T04:20:00.000+00:00,feeder,1.0,L3 Current (Max),A,16.5
,,2023-06-15T04:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.25
,,2023-06-15T04:20:00.000+00:00,feeder,1.0,L2 Current (Min),A,37.5
,,2023-06-15T04:20:00.000+00:00,feeder,1.0,L2 Current (Max),A,37.62
,,2023-06-15T04:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.62
,,2023-06-15T04:20:00.000+00:00,feeder,1.0,L1 Current (Min),A,17.75
,,2023-06-15T04:20:00.000+00:00,feeder,1.0,L1 Current (Max),A,17.75
,,2023-06-15T04:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.75
,,2023-06-15T04:20:00.000+00:00,busbar,,L3 Voltage (Min),V,245.92
,,2023-06-15T04:20:00.000+00:00,busbar,,L3 Voltage (Max),V,245.97
,,2023-06-15T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.94
,,2023-06-15T04:20:00.000+00:00,busbar,,L2 Voltage (Min),V,247.58
,,2023-06-15T04:20:00.000+00:00,busbar,,L2 Voltage (Max),V,247.61
,,2023-06-15T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.59
,,2023-06-15T04:20:00.000+00:00,busbar,,L1 Voltage (Min),V,245.03
,,2023-06-15T04:20:00.000+00:00,busbar,,L1 Voltage (Max),V,245.06
,,2023-06-15T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.05
,,2023-06-15T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
,,2023-06-15T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
,,2023-06-15T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
,,2023-06-15T04:20:00.000+00:00,busbar,,L3 Active Power,kW,11.0
,,2023-06-15T04:20:00.000+00:00,busbar,,L2 Active Power,kW,17.0
,,2023-06-15T04:20:00.000+00:00,busbar,,L1 Active Power,kW,14.0
,,2023-06-15T04:20:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-15T04:20:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-15T04:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-15T04:20:00.000+00:00,busbar,,L3 Current (Min),A,48.12
,,2023-06-15T04:20:00.000+00:00,busbar,,L3 Current (Max),A,48.25
,,2023-06-15T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,48.12
,,2023-06-15T04:20:00.000+00:00,busbar,,L2 Current (Min),A,75.12
,,2023-06-15T04:20:00.000+00:00,busbar,,L2 Current (Max),A,75.12
,,2023-06-15T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,75.12
,,2023-06-15T04:20:00.000+00:00,busbar,,L1 Current (Min),A,63.38
,,2023-06-15T04:20:00.000+00:00,busbar,,L1 Current (Max),A,63.38
,,2023-06-15T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,63.38
,,2023-06-15T04:20:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-15T04:20:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-15T04:10:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
,,2023-06-15T04:10:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-26.44
,,2023-06-15T04:10:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
,,2023-06-15T04:10:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,2.56
,,2023-06-15T04:10:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
,,2023-06-15T04:10:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-27.56
,,2023-06-15T04:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-15T04:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
,,2023-06-15T04:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-15T04:10:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.83478
,,2023-06-15T04:10:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9694799999999999
,,2023-06-15T04:10:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.83886
,,2023-06-15T04:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.0
,,2023-06-15T04:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.0
,,2023-06-15T04:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.0
,,2023-06-15T04:10:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
,,2023-06-15T04:10:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
,,2023-06-15T04:10:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
,,2023-06-15T04:10:00.000+00:00,feeder,4.0,L3 Current (Min),A,7.5
,,2023-06-15T04:10:00.000+00:00,feeder,4.0,L3 Current (Max),A,7.62
,,2023-06-15T04:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,7.5
,,2023-06-15T04:10:00.000+00:00,feeder,4.0,L2 Current (Min),A,9.0
,,2023-06-15T04:10:00.000+00:00,feeder,4.0,L2 Current (Max),A,9.0
,,2023-06-15T04:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,9.0
,,2023-06-15T04:10:00.000+00:00,feeder,4.0,L1 Current (Min),A,10.0
,,2023-06-15T04:10:00.000+00:00,feeder,4.0,L1 Current (Max),A,10.12
,,2023-06-15T04:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,10.12
,,2023-06-15T04:10:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
,,2023-06-15T04:10:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-10.19
,,2023-06-15T04:10:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
