Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,,2023-06-15T04:10:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-26.25
,,2023-06-15T04:10:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
,,2023-06-15T04:10:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-18.56
,,2023-06-15T04:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-15T04:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
,,2023-06-15T04:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
,,2023-06-15T04:10:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9667
,,2023-06-15T04:10:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.85519
,,2023-06-15T04:10:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9137299999999999
,,2023-06-15T04:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.0
,,2023-06-15T04:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.0
,,2023-06-15T04:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.0
,,2023-06-15T04:10:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
,,2023-06-15T04:10:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
,,2023-06-15T04:10:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
,,2023-06-15T04:10:00.000+00:00,feeder,3.0,L3 Current (Min),A,18.5
,,2023-06-15T04:10:00.000+00:00,feeder,3.0,L3 Current (Max),A,21.62
,,2023-06-15T04:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.75
,,2023-06-15T04:10:00.000+00:00,feeder,3.0,L2 Current (Min),A,20.5
,,2023-06-15T04:10:00.000+00:00,feeder,3.0,L2 Current (Max),A,20.5
,,2023-06-15T04:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,20.5
,,2023-06-15T04:10:00.000+00:00,feeder,3.0,L1 Current (Min),A,25.0
,,2023-06-15T04:10:00.000+00:00,feeder,3.0,L1 Current (Max),A,25.0
,,2023-06-15T04:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,25.0
,,2023-06-15T04:10:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-15T04:10:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-35.56
,,2023-06-15T04:10:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-15T04:10:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-41.63
,,2023-06-15T04:10:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-15T04:10:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-19.81
,,2023-06-15T04:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-15T04:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
,,2023-06-15T04:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-15T04:10:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.7850600000000001
,,2023-06-15T04:10:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.71334
,,2023-06-15T04:10:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.89471
,,2023-06-15T04:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.0
,,2023-06-15T04:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.0
,,2023-06-15T04:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.0
,,2023-06-15T04:10:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-15T04:10:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-15T04:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-15T04:10:00.000+00:00,feeder,2.0,L3 Current (Min),A,8.0
,,2023-06-15T04:10:00.000+00:00,feeder,2.0,L3 Current (Max),A,8.12
,,2023-06-15T04:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.0
,,2023-06-15T04:10:00.000+00:00,feeder,2.0,L2 Current (Min),A,8.62
,,2023-06-15T04:10:00.000+00:00,feeder,2.0,L2 Current (Max),A,8.75
,,2023-06-15T04:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.75
,,2023-06-15T04:10:00.000+00:00,feeder,2.0,L1 Current (Min),A,8.0
,,2023-06-15T04:10:00.000+00:00,feeder,2.0,L1 Current (Max),A,8.0
,,2023-06-15T04:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,8.0
,,2023-06-15T04:10:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-15T04:10:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-19.25
,,2023-06-15T04:10:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-15T04:10:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-29.81
,,2023-06-15T04:10:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-15T04:10:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-20.38
,,2023-06-15T04:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-15T04:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
,,2023-06-15T04:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-15T04:10:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.84088
,,2023-06-15T04:10:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.82019
,,2023-06-15T04:10:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9093
,,2023-06-15T04:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.0
,,2023-06-15T04:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.0
,,2023-06-15T04:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.0
,,2023-06-15T04:10:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-15T04:10:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-15T04:10:00.000+00:00,feeder,1.0,L3 Current (Min),A,15.25
,,2023-06-15T04:10:00.000+00:00,feeder,1.0,L3 Current (Max),A,18.5
,,2023-06-15T04:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.62
,,2023-06-15T04:10:00.000+00:00,feeder,1.0,L2 Current (Min),A,24.62
,,2023-06-15T04:10:00.000+00:00,feeder,1.0,L2 Current (Max),A,24.75
,,2023-06-15T04:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.75
,,2023-06-15T04:10:00.000+00:00,feeder,1.0,L1 Current (Min),A,16.75
,,2023-06-15T04:10:00.000+00:00,feeder,1.0,L1 Current (Max),A,16.88
,,2023-06-15T04:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.88
,,2023-06-15T04:10:00.000+00:00,busbar,,L3 Voltage (Min),V,242.92
,,2023-06-15T04:10:00.000+00:00,busbar,,L3 Voltage (Max),V,242.95
,,2023-06-15T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.94
,,2023-06-15T04:10:00.000+00:00,busbar,,L2 Voltage (Min),V,244.72
,,2023-06-15T04:10:00.000+00:00,busbar,,L2 Voltage (Max),V,244.73
,,2023-06-15T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.72
,,2023-06-15T04:10:00.000+00:00,busbar,,L1 Voltage (Min),V,241.92
,,2023-06-15T04:10:00.000+00:00,busbar,,L1 Voltage (Max),V,241.95
,,2023-06-15T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.94
,,2023-06-15T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
,,2023-06-15T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
,,2023-06-15T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
,,2023-06-15T04:10:00.000+00:00,busbar,,L3 Active Power,kW,11.0
,,2023-06-15T04:10:00.000+00:00,busbar,,L2 Active Power,kW,13.0
,,2023-06-15T04:10:00.000+00:00,busbar,,L1 Active Power,kW,13.0
,,2023-06-15T04:10:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-15T04:10:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-15T04:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-15T04:10:00.000+00:00,busbar,,L3 Current (Min),A,48.62
,,2023-06-15T04:10:00.000+00:00,busbar,,L3 Current (Max),A,51.38
,,2023-06-15T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,50.25
,,2023-06-15T04:10:00.000+00:00,busbar,,L2 Current (Min),A,61.5
,,2023-06-15T04:10:00.000+00:00,busbar,,L2 Current (Max),A,61.75
,,2023-06-15T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,61.62
,,2023-06-15T04:10:00.000+00:00,busbar,,L1 Current (Min),A,59.88
,,2023-06-15T04:10:00.000+00:00,busbar,,L1 Current (Max),A,60.0
,,2023-06-15T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,60.0
,,2023-06-15T04:10:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-15T04:10:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-15T04:00:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
,,2023-06-15T04:00:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-17.19
,,2023-06-15T04:00:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
,,2023-06-15T04:00:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-11.81
,,2023-06-15T04:00:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
,,2023-06-15T04:00:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-23.69
,,2023-06-15T04:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-15T04:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
,,2023-06-15T04:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-15T04:00:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9209299999999999
,,2023-06-15T04:00:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.93674
,,2023-06-15T04:00:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.86795
,,2023-06-15T04:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.0
,,2023-06-15T04:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.0
,,2023-06-15T04:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.0
,,2023-06-15T04:00:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
,,2023-06-15T04:00:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
,,2023-06-15T04:00:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
,,2023-06-15T04:00:00.000+00:00,feeder,4.0,L3 Current (Min),A,8.75
,,2023-06-15T04:00:00.000+00:00,feeder,4.0,L3 Current (Max),A,9.0
,,2023-06-15T04:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,8.88
,,2023-06-15T04:00:00.000+00:00,feeder,4.0,L2 Current (Min),A,7.25
,,2023-06-15T04:00:00.000+00:00,feeder,4.0,L2 Current (Max),A,7.25
,,2023-06-15T04:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,7.25
,,2023-06-15T04:00:00.000+00:00,feeder,4.0,L1 Current (Min),A,9.75
,,2023-06-15T04:00:00.000+00:00,feeder,4.0,L1 Current (Max),A,9.88
,,2023-06-15T04:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,9.75
,,2023-06-15T04:00:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
,,2023-06-15T04:00:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-14.44
,,2023-06-15T04:00:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
,,2023-06-15T04:00:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-23.5
,,2023-06-15T04:00:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
,,2023-06-15T04:00:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-16.94
,,2023-06-15T04:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-15T04:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
,,2023-06-15T04:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
,,2023-06-15T04:00:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.93753
,,2023-06-15T04:00:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.8925799999999999
,,2023-06-15T04:00:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.93011
,,2023-06-15T04:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.0
,,2023-06-15T04:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.0
,,2023-06-15T04:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.0
,,2023-06-15T04:00:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
,,2023-06-15T04:00:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
,,2023-06-15T04:00:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
,,2023-06-15T04:00:00.000+00:00,feeder,3.0,L3 Current (Min),A,17.38
,,2023-06-15T04:00:00.000+00:00,feeder,3.0,L3 Current (Max),A,17.38
,,2023-06-15T04:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,17.38
,,2023-06-15T04:00:00.000+00:00,feeder,3.0,L2 Current (Min),A,26.25
,,2023-06-15T04:00:00.000+00:00,feeder,3.0,L2 Current (Max),A,26.38
,,2023-06-15T04:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,26.38
,,2023-06-15T04:00:00.000+00:00,feeder,3.0,L1 Current (Min),A,27.0
,,2023-06-15T04:00:00.000+00:00,feeder,3.0,L1 Current (Max),A,27.12
,,2023-06-15T04:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,27.12
,,2023-06-15T04:00:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-15T04:00:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-34.5
,,2023-06-15T04:00:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-15T04:00:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-43.62
,,2023-06-15T04:00:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-15T04:00:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-18.62
,,2023-06-15T04:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-15T04:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
,,2023-06-15T04:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-15T04:00:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.80887
,,2023-06-15T04:00:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.68985
,,2023-06-15T04:00:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8894299999999999
,,2023-06-15T04:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.0
,,2023-06-15T04:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.0
,,2023-06-15T04:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.0
,,2023-06-15T04:00:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-15T04:00:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-15T04:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-15T04:00:00.000+00:00,feeder,2.0,L3 Current (Min),A,8.38
,,2023-06-15T04:00:00.000+00:00,feeder,2.0,L3 Current (Max),A,8.38
,,2023-06-15T04:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.38
,,2023-06-15T04:00:00.000+00:00,feeder,2.0,L2 Current (Min),A,8.5
,,2023-06-15T04:00:00.000+00:00,feeder,2.0,L2 Current (Max),A,8.5
,,2023-06-15T04:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.5
,,2023-06-15T04:00:00.000+00:00,feeder,2.0,L1 Current (Min),A,7.88
,,2023-06-15T04:00:00.000+00:00,feeder,2.0,L1 Current (Max),A,7.88
,,2023-06-15T04:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,7.88
,,2023-06-15T04:00:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-15T04:00:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-18.06
,,2023-06-15T04:00:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-15T04:00:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-26.69
,,2023-06-15T04:00:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-15T04:00:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-17.37
,,2023-06-15T04:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-15T04:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
,,2023-06-15T04:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-15T04:00:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8919100000000001
,,2023-06-15T04:00:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8429200000000001
,,2023-06-15T04:00:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9263
,,2023-06-15T04:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.0
,,2023-06-15T04:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.0
,,2023-06-15T04:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.0
,,2023-06-15T04:00:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-15T04:00:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-15T04:00:00.000+00:00,feeder,1.0,L3 Current (Min),A,15.75
,,2023-06-15T04:00:00.000+00:00,feeder,1.0,L3 Current (Max),A,16.0
,,2023-06-15T04:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.88
,,2023-06-15T04:00:00.000+00:00,feeder,1.0,L2 Current (Min),A,23.38
,,2023-06-15T04:00:00.000+00:00,feeder,1.0,L2 Current (Max),A,23.5
,,2023-06-15T04:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.38
,,2023-06-15T04:00:00.000+00:00,feeder,1.0,L1 Current (Min),A,17.38
,,2023-06-15T04:00:00.000+00:00,feeder,1.0,L1 Current (Max),A,17.62
,,2023-06-15T04:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.5
,,2023-06-15T04:00:00.000+00:00,busbar,,L3 Voltage (Min),V,245.19
,,2023-06-15T04:00:00.000+00:00,busbar,,L3 Voltage (Max),V,245.23
,,2023-06-15T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.22
,,2023-06-15T04:00:00.000+00:00,busbar,,L2 Voltage (Min),V,246.81
,,2023-06-15T04:00:00.000+00:00,busbar,,L2 Voltage (Max),V,246.89
,,2023-06-15T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.84
,,2023-06-15T04:00:00.000+00:00,busbar,,L1 Voltage (Min),V,244.19
,,2023-06-15T04:00:00.000+00:00,busbar,,L1 Voltage (Max),V,244.2
,,2023-06-15T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.2
,,2023-06-15T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
,,2023-06-15T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
,,2023-06-15T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
,,2023-06-15T04:00:00.000+00:00,busbar,,L3 Active Power,kW,11.0
,,2023-06-15T04:00:00.000+00:00,busbar,,L2 Active Power,kW,14.0
,,2023-06-15T04:00:00.000+00:00,busbar,,L1 Active Power,kW,14.0
,,2023-06-15T04:00:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-15T04:00:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-15T04:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-15T04:00:00.000+00:00,busbar,,L3 Current (Min),A,50.0
,,2023-06-15T04:00:00.000+00:00,busbar,,L3 Current (Max),A,50.25
,,2023-06-15T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,50.12
,,2023-06-15T04:00:00.000+00:00,busbar,,L2 Current (Min),A,64.88
,,2023-06-15T04:00:00.000+00:00,busbar,,L2 Current (Max),A,65.0
,,2023-06-15T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,65.0
,,2023-06-15T04:00:00.000+00:00,busbar,,L1 Current (Min),A,62.12
,,2023-06-15T04:00:00.000+00:00,busbar,,L1 Current (Max),A,62.25
,,2023-06-15T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,62.25
,,2023-06-15T04:00:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-15T04:00:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-15T03:50:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
,,2023-06-15T03:50:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-15.0
,,2023-06-15T03:50:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
,,2023-06-15T03:50:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-35.25
,,2023-06-15T03:50:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
,,2023-06-15T03:50:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-8.69
,,2023-06-15T03:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-15T03:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
,,2023-06-15T03:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-15T03:50:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.92169
,,2023-06-15T03:50:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.7489899999999999
,,2023-06-15T03:50:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9723799999999999
,,2023-06-15T03:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.0
,,2023-06-15T03:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.0
,,2023-06-15T03:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.0
,,2023-06-15T03:50:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
,,2023-06-15T03:50:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
,,2023-06-15T03:50:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
,,2023-06-15T03:50:00.000+00:00,feeder,4.0,L3 Current (Min),A,8.25
,,2023-06-15T03:50:00.000+00:00,feeder,4.0,L3 Current (Max),A,8.38
,,2023-06-15T03:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,8.25
,,2023-06-15T03:50:00.000+00:00,feeder,4.0,L2 Current (Min),A,5.75
,,2023-06-15T03:50:00.000+00:00,feeder,4.0,L2 Current (Max),A,5.88
,,2023-06-15T03:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,5.75
,,2023-06-15T03:50:00.000+00:00,feeder,4.0,L1 Current (Min),A,18.62
,,2023-06-15T03:50:00.000+00:00,feeder,4.0,L1 Current (Max),A,18.75
,,2023-06-15T03:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,18.75
,,2023-06-15T03:50:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
,,2023-06-15T03:50:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-10.44
,,2023-06-15T03:50:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
,,2023-06-15T03:50:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-39.57
,,2023-06-15T03:50:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
,,2023-06-15T03:50:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-19.19
,,2023-06-15T03:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-15T03:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
,,2023-06-15T03:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
,,2023-06-15T03:50:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.95554
,,2023-06-15T03:50:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.73846
,,2023-06-15T03:50:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9169
,,2023-06-15T03:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.0
,,2023-06-15T03:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.0
,,2023-06-15T03:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.0
,,2023-06-15T03:50:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
,,2023-06-15T03:50:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
,,2023-06-15T03:50:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
,,2023-06-15T03:50:00.000+00:00,feeder,3.0,L3 Current (Min),A,17.0
,,2023-06-15T03:50:00.000+00:00,feeder,3.0,L3 Current (Max),A,17.12
,,2023-06-15T03:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,17.12
,,2023-06-15T03:50:00.000+00:00,feeder,3.0,L2 Current (Min),A,20.0
,,2023-06-15T03:50:00.000+00:00,feeder,3.0,L2 Current (Max),A,20.0
,,2023-06-15T03:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,20.0
,,2023-06-15T03:50:00.000+00:00,feeder,3.0,L1 Current (Min),A,26.5
,,2023-06-15T03:50:00.000+00:00,feeder,3.0,L1 Current (Max),A,26.5
,,2023-06-15T03:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,26.5
,,2023-06-15T03:50:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-15T03:50:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-33.25
,,2023-06-15T03:50:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-15T03:50:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-37.5
,,2023-06-15T03:50:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-15T03:50:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-29.69
,,2023-06-15T03:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-15T03:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
,,2023-06-15T03:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-15T03:50:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.82394
,,2023-06-15T03:50:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.7649199999999999
,,2023-06-15T03:50:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8275399999999999
,,2023-06-15T03:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.0
,,2023-06-15T03:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.0
,,2023-06-15T03:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.0
,,2023-06-15T03:50:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-15T03:50:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-15T03:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-15T03:50:00.000+00:00,feeder,2.0,L3 Current (Min),A,9.0
,,2023-06-15T03:50:00.000+00:00,feeder,2.0,L3 Current (Max),A,9.12
,,2023-06-15T03:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.12
,,2023-06-15T03:50:00.000+00:00,feeder,2.0,L2 Current (Min),A,8.88
,,2023-06-15T03:50:00.000+00:00,feeder,2.0,L2 Current (Max),A,9.0
,,2023-06-15T03:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.0
,,2023-06-15T03:50:00.000+00:00,feeder,2.0,L1 Current (Min),A,6.88
,,2023-06-15T03:50:00.000+00:00,feeder,2.0,L1 Current (Max),A,7.0
,,2023-06-15T03:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,7.0
,,2023-06-15T03:50:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-15T03:50:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-14.25
,,2023-06-15T03:50:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-15T03:50:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-30.19
,,2023-06-15T03:50:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-15T03:50:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-22.0
,,2023-06-15T03:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-15T03:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
,,2023-06-15T03:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-15T03:50:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8667600000000001
,,2023-06-15T03:50:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8146
,,2023-06-15T03:50:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8984700000000001
,,2023-06-15T03:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.0
,,2023-06-15T03:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.0
,,2023-06-15T03:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.0
,,2023-06-15T03:50:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-15T03:50:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-15T03:50:00.000+00:00,feeder,1.0,L3 Current (Min),A,17.12
,,2023-06-15T03:50:00.000+00:00,feeder,1.0,L3 Current (Max),A,17.75
,,2023-06-15T03:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.5
,,2023-06-15T03:50:00.000+00:00,feeder,1.0,L2 Current (Min),A,24.38
,,2023-06-15T03:50:00.000+00:00,feeder,1.0,L2 Current (Max),A,24.38
,,2023-06-15T03:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.38
,,2023-06-15T03:50:00.000+00:00,feeder,1.0,L1 Current (Min),A,16.62
,,2023-06-15T03:50:00.000+00:00,feeder,1.0,L1 Current (Max),A,16.75
,,2023-06-15T03:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.62
,,2023-06-15T03:50:00.000+00:00,busbar,,L3 Voltage (Min),V,245.11
,,2023-06-15T03:50:00.000+00:00,busbar,,L3 Voltage (Max),V,245.12
,,2023-06-15T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.12
,,2023-06-15T03:50:00.000+00:00,busbar,,L2 Voltage (Min),V,246.97
,,2023-06-15T03:50:00.000+00:00,busbar,,L2 Voltage (Max),V,246.98
,,2023-06-15T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.98
,,2023-06-15T03:50:00.000+00:00,busbar,,L1 Voltage (Min),V,244.23
,,2023-06-15T03:50:00.000+00:00,busbar,,L1 Voltage (Max),V,244.25
,,2023-06-15T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.23
,,2023-06-15T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
,,2023-06-15T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
,,2023-06-15T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
,,2023-06-15T03:50:00.000+00:00,busbar,,L3 Active Power,kW,11.0
,,2023-06-15T03:50:00.000+00:00,busbar,,L2 Active Power,kW,11.0
,,2023-06-15T03:50:00.000+00:00,busbar,,L1 Active Power,kW,15.0
,,2023-06-15T03:50:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-15T03:50:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-15T03:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-15T03:50:00.000+00:00,busbar,,L3 Current (Min),A,50.38
,,2023-06-15T03:50:00.000+00:00,busbar,,L3 Current (Max),A,51.0
,,2023-06-15T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,50.62
,,2023-06-15T03:50:00.000+00:00,busbar,,L2 Current (Min),A,59.0
,,2023-06-15T03:50:00.000+00:00,busbar,,L2 Current (Max),A,59.0
,,2023-06-15T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,59.0
,,2023-06-15T03:50:00.000+00:00,busbar,,L1 Current (Min),A,68.38
,,2023-06-15T03:50:00.000+00:00,busbar,,L1 Current (Max),A,68.62
,,2023-06-15T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,68.5
,,2023-06-15T03:50:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-15T03:50:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-15T03:40:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
,,2023-06-15T03:40:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-26.31
,,2023-06-15T03:40:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
,,2023-06-15T03:40:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-30.63
,,2023-06-15T03:40:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
,,2023-06-15T03:40:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-10.06
,,2023-06-15T03:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-15T03:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
,,2023-06-15T03:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
,,2023-06-15T03:40:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.83273
,,2023-06-15T03:40:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.79806
,,2023-06-15T03:40:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9410700000000001
,,2023-06-15T03:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.0
,,2023-06-15T03:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.0
,,2023-06-15T03:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.0
,,2023-06-15T03:40:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
,,2023-06-15T03:40:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
,,2023-06-15T03:40:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
,,2023-06-15T03:40:00.000+00:00,feeder,4.0,L3 Current (Min),A,7.12
,,2023-06-15T03:40:00.000+00:00,feeder,4.0,L3 Current (Max),A,7.25
,,2023-06-15T03:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,7.12
,,2023-06-15T03:40:00.000+00:00,feeder,4.0,L2 Current (Min),A,5.75
,,2023-06-15T03:40:00.000+00:00,feeder,4.0,L2 Current (Max),A,5.88
,,2023-06-15T03:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,5.88
,,2023-06-15T03:40:00.000+00:00,feeder,4.0,L1 Current (Min),A,10.25
,,2023-06-15T03:40:00.000+00:00,feeder,4.0,L1 Current (Max),A,10.5
,,2023-06-15T03:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,10.38
,,2023-06-15T03:40:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
,,2023-06-15T03:40:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-16.31
,,2023-06-15T03:40:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
,,2023-06-15T03:40:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-44.75
,,2023-06-15T03:40:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
,,2023-06-15T03:40:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-18.38
,,2023-06-15T03:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-15T03:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
,,2023-06-15T03:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
,,2023-06-15T03:40:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9284399999999999
,,2023-06-15T03:40:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.67669
,,2023-06-15T03:40:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9160799999999999
,,2023-06-15T03:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.0
,,2023-06-15T03:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.0
,,2023-06-15T03:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.0
,,2023-06-15T03:40:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
,,2023-06-15T03:40:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
,,2023-06-15T03:40:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
,,2023-06-15T03:40:00.000+00:00,feeder,3.0,L3 Current (Min),A,16.25
,,2023-06-15T03:40:00.000+00:00,feeder,3.0,L3 Current (Max),A,16.25
,,2023-06-15T03:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,16.25
,,2023-06-15T03:40:00.000+00:00,feeder,3.0,L2 Current (Min),A,20.0
,,2023-06-15T03:40:00.000+00:00,feeder,3.0,L2 Current (Max),A,20.12
,,2023-06-15T03:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,20.12
,,2023-06-15T03:40:00.000+00:00,feeder,3.0,L1 Current (Min),A,22.0
,,2023-06-15T03:40:00.000+00:00,feeder,3.0,L1 Current (Max),A,22.12
,,2023-06-15T03:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,22.12
,,2023-06-15T03:40:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-15T03:40:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-37.69
,,2023-06-15T03:40:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-15T03:40:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-32.43
,,2023-06-15T03:40:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-15T03:40:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-36.37
,,2023-06-15T03:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-15T03:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
,,2023-06-15T03:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-15T03:40:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.78317
,,2023-06-15T03:40:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.80984
,,2023-06-15T03:40:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.76657
,,2023-06-15T03:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.0
,,2023-06-15T03:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.0
,,2023-06-15T03:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.0
,,2023-06-15T03:40:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-15T03:40:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-15T03:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-15T03:40:00.000+00:00,feeder,2.0,L3 Current (Min),A,8.12
,,2023-06-15T03:40:00.000+00:00,feeder,2.0,L3 Current (Max),A,8.25
,,2023-06-15T03:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.25
,,2023-06-15T03:40:00.000+00:00,feeder,2.0,L2 Current (Min),A,8.75
,,2023-06-15T03:40:00.000+00:00,feeder,2.0,L2 Current (Max),A,9.12
,,2023-06-15T03:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.0
,,2023-06-15T03:40:00.000+00:00,feeder,2.0,L1 Current (Min),A,7.38
,,2023-06-15T03:40:00.000+00:00,feeder,2.0,L1 Current (Max),A,7.5
,,2023-06-15T03:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,7.38
,,2023-06-15T03:40:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-15T03:40:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-13.31
,,2023-06-15T03:40:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-15T03:40:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-27.5
,,2023-06-15T03:40:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-15T03:40:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-27.25
,,2023-06-15T03:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-15T03:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
,,2023-06-15T03:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
,,2023-06-15T03:40:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.86108
,,2023-06-15T03:40:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8389
,,2023-06-15T03:40:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8598600000000001
,,2023-06-15T03:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.0
,,2023-06-15T03:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.0
,,2023-06-15T03:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.0
,,2023-06-15T03:40:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-15T03:40:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-15T03:40:00.000+00:00,feeder,1.0,L3 Current (Min),A,15.62
,,2023-06-15T03:40:00.000+00:00,feeder,1.0,L3 Current (Max),A,16.75
,,2023-06-15T03:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.25
,,2023-06-15T03:40:00.000+00:00,feeder,1.0,L2 Current (Min),A,24.62
,,2023-06-15T03:40:00.000+00:00,feeder,1.0,L2 Current (Max),A,24.75
,,2023-06-15T03:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.62
,,2023-06-15T03:40:00.000+00:00,feeder,1.0,L1 Current (Min),A,16.25
,,2023-06-15T03:40:00.000+00:00,feeder,1.0,L1 Current (Max),A,16.25
,,2023-06-15T03:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.25
,,2023-06-15T03:40:00.000+00:00,busbar,,L3 Voltage (Min),V,245.14
,,2023-06-15T03:40:00.000+00:00,busbar,,L3 Voltage (Max),V,245.17
,,2023-06-15T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.16
,,2023-06-15T03:40:00.000+00:00,busbar,,L2 Voltage (Min),V,246.86
,,2023-06-15T03:40:00.000+00:00,busbar,,L2 Voltage (Max),V,246.86
,,2023-06-15T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.86
,,2023-06-15T03:40:00.000+00:00,busbar,,L1 Voltage (Min),V,244.16
,,2023-06-15T03:40:00.000+00:00,busbar,,L1 Voltage (Max),V,244.17
,,2023-06-15T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.17
,,2023-06-15T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
,,2023-06-15T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
,,2023-06-15T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
,,2023-06-15T03:40:00.000+00:00,busbar,,L3 Active Power,kW,10.0
,,2023-06-15T03:40:00.000+00:00,busbar,,L2 Active Power,kW,11.0
,,2023-06-15T03:40:00.000+00:00,busbar,,L1 Active Power,kW,12.0
,,2023-06-15T03:40:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-15T03:40:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-15T03:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-15T03:40:00.000+00:00,busbar,,L3 Current (Min),A,46.38
,,2023-06-15T03:40:00.000+00:00,busbar,,L3 Current (Max),A,46.75
,,2023-06-15T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,46.62
,,2023-06-15T03:40:00.000+00:00,busbar,,L2 Current (Min),A,59.12
,,2023-06-15T03:40:00.000+00:00,busbar,,L2 Current (Max),A,59.25
,,2023-06-15T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,59.25
,,2023-06-15T03:40:00.000+00:00,busbar,,L1 Current (Min),A,55.62
,,2023-06-15T03:40:00.000+00:00,busbar,,L1 Current (Max),A,55.88
,,2023-06-15T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,55.62
,,2023-06-15T03:40:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-15T03:40:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-15T03:30:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
,,2023-06-15T03:30:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-24.88
,,2023-06-15T03:30:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
,,2023-06-15T03:30:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-1.75
,,2023-06-15T03:30:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
,,2023-06-15T03:30:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-23.12
,,2023-06-15T03:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-15T03:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
,,2023-06-15T03:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-15T03:30:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.8528100000000001
,,2023-06-15T03:30:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9518700000000001
,,2023-06-15T03:30:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.88159
,,2023-06-15T03:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.0
,,2023-06-15T03:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.0
,,2023-06-15T03:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.0
,,2023-06-15T03:30:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
,,2023-06-15T03:30:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
,,2023-06-15T03:30:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
,,2023-06-15T03:30:00.000+00:00,feeder,4.0,L3 Current (Min),A,7.88
,,2023-06-15T03:30:00.000+00:00,feeder,4.0,L3 Current (Max),A,8.0
,,2023-06-15T03:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,7.88
,,2023-06-15T03:30:00.000+00:00,feeder,4.0,L2 Current (Min),A,7.12
,,2023-06-15T03:30:00.000+00:00,feeder,4.0,L2 Current (Max),A,7.12
,,2023-06-15T03:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,7.12
,,2023-06-15T03:30:00.000+00:00,feeder,4.0,L1 Current (Min),A,9.62
,,2023-06-15T03:30:00.000+00:00,feeder,4.0,L1 Current (Max),A,9.62
,,2023-06-15T03:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,9.62
,,2023-06-15T03:30:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
,,2023-06-15T03:30:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-16.0
,,2023-06-15T03:30:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
,,2023-06-15T03:30:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-37.25
,,2023-06-15T03:30:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
,,2023-06-15T03:30:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-23.0
,,2023-06-15T03:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-15T03:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
,,2023-06-15T03:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
,,2023-06-15T03:30:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.92596
,,2023-06-15T03:30:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.76208
,,2023-06-15T03:30:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.88989
,,2023-06-15T03:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.0
,,2023-06-15T03:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.0
,,2023-06-15T03:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.0
,,2023-06-15T03:30:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
,,2023-06-15T03:30:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
,,2023-06-15T03:30:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
,,2023-06-15T03:30:00.000+00:00,feeder,3.0,L3 Current (Min),A,16.0
,,2023-06-15T03:30:00.000+00:00,feeder,3.0,L3 Current (Max),A,16.0
,,2023-06-15T03:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,16.0
,,2023-06-15T03:30:00.000+00:00,feeder,3.0,L2 Current (Min),A,20.75
,,2023-06-15T03:30:00.000+00:00,feeder,3.0,L2 Current (Max),A,20.88
,,2023-06-15T03:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,20.75
,,2023-06-15T03:30:00.000+00:00,feeder,3.0,L1 Current (Min),A,22.5
,,2023-06-15T03:30:00.000+00:00,feeder,3.0,L1 Current (Max),A,22.62
,,2023-06-15T03:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,22.5
,,2023-06-15T03:30:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-15T03:30:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-31.87
,,2023-06-15T03:30:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-15T03:30:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-28.0
,,2023-06-15T03:30:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-15T03:30:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-31.75
,,2023-06-15T03:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-15T03:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
,,2023-06-15T03:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-15T03:30:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8244
,,2023-06-15T03:30:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8540000000000001
,,2023-06-15T03:30:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8242200000000001
,,2023-06-15T03:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.0
,,2023-06-15T03:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.0
,,2023-06-15T03:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.0
,,2023-06-15T03:30:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-15T03:30:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-15T03:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-15T03:30:00.000+00:00,feeder,2.0,L3 Current (Min),A,8.38
,,2023-06-15T03:30:00.000+00:00,feeder,2.0,L3 Current (Max),A,8.5
,,2023-06-15T03:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.5
,,2023-06-15T03:30:00.000+00:00,feeder,2.0,L2 Current (Min),A,9.38
,,2023-06-15T03:30:00.000+00:00,feeder,2.0,L2 Current (Max),A,9.62
,,2023-06-15T03:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.5
,,2023-06-15T03:30:00.000+00:00,feeder,2.0,L1 Current (Min),A,8.5
,,2023-06-15T03:30:00.000+00:00,feeder,2.0,L1 Current (Max),A,8.5
,,2023-06-15T03:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,8.5
,,2023-06-15T03:30:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-15T03:30:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-17.31
,,2023-06-15T03:30:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-15T03:30:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-28.81
,,2023-06-15T03:30:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-15T03:30:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-28.56
,,2023-06-15T03:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-15T03:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
,,2023-06-15T03:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
,,2023-06-15T03:30:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.90979
,,2023-06-15T03:30:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.82895
,,2023-06-15T03:30:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.85052
,,2023-06-15T03:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.0
,,2023-06-15T03:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.0
,,2023-06-15T03:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.0
,,2023-06-15T03:30:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-15T03:30:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-15T03:30:00.000+00:00,feeder,1.0,L3 Current (Min),A,16.62
,,2023-06-15T03:30:00.000+00:00,feeder,1.0,L3 Current (Max),A,16.62
,,2023-06-15T03:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.62
,,2023-06-15T03:30:00.000+00:00,feeder,1.0,L2 Current (Min),A,25.75
,,2023-06-15T03:30:00.000+00:00,feeder,1.0,L2 Current (Max),A,25.75
,,2023-06-15T03:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.75
,,2023-06-15T03:30:00.000+00:00,feeder,1.0,L1 Current (Min),A,16.38
,,2023-06-15T03:30:00.000+00:00,feeder,1.0,L1 Current (Max),A,16.62
,,2023-06-15T03:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.5
,,2023-06-15T03:30:00.000+00:00,busbar,,L3 Voltage (Min),V,245.06
,,2023-06-15T03:30:00.000+00:00,busbar,,L3 Voltage (Max),V,245.11
,,2023-06-15T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.08
,,2023-06-15T03:30:00.000+00:00,busbar,,L2 Voltage (Min),V,246.73
,,2023-06-15T03:30:00.000+00:00,busbar,,L2 Voltage (Max),V,246.77
,,2023-06-15T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.75
,,2023-06-15T03:30:00.000+00:00,busbar,,L1 Voltage (Min),V,244.19
,,2023-06-15T03:30:00.000+00:00,busbar,,L1 Voltage (Max),V,244.23
,,2023-06-15T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.2
,,2023-06-15T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
,,2023-06-15T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
,,2023-06-15T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
,,2023-06-15T03:30:00.000+00:00,busbar,,L3 Active Power,kW,11.0
,,2023-06-15T03:30:00.000+00:00,busbar,,L2 Active Power,kW,13.0
,,2023-06-15T03:30:00.000+00:00,busbar,,L1 Active Power,kW,12.0
,,2023-06-15T03:30:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-15T03:30:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-15T03:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-15T03:30:00.000+00:00,busbar,,L3 Current (Min),A,48.75
,,2023-06-15T03:30:00.000+00:00,busbar,,L3 Current (Max),A,48.88
,,2023-06-15T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,48.88
,,2023-06-15T03:30:00.000+00:00,busbar,,L2 Current (Min),A,62.25
,,2023-06-15T03:30:00.000+00:00,busbar,,L2 Current (Max),A,62.38
,,2023-06-15T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,62.38
,,2023-06-15T03:30:00.000+00:00,busbar,,L1 Current (Min),A,57.12
,,2023-06-15T03:30:00.000+00:00,busbar,,L1 Current (Max),A,57.25
,,2023-06-15T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,57.25
,,2023-06-15T03:30:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-15T03:30:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-15T03:20:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
,,2023-06-15T03:20:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-32.87
,,2023-06-15T03:20:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
,,2023-06-15T03:20:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,0.62
,,2023-06-15T03:20:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
,,2023-06-15T03:20:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-30.87
,,2023-06-15T03:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-15T03:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
,,2023-06-15T03:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-15T03:20:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.79892
,,2023-06-15T03:20:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9468700000000001
,,2023-06-15T03:20:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.81784
,,2023-06-15T03:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.0
,,2023-06-15T03:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.0
,,2023-06-15T03:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.0
,,2023-06-15T03:20:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
,,2023-06-15T03:20:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
,,2023-06-15T03:20:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
,,2023-06-15T03:20:00.000+00:00,feeder,4.0,L3 Current (Min),A,7.5
,,2023-06-15T03:20:00.000+00:00,feeder,4.0,L3 Current (Max),A,7.62
,,2023-06-15T03:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,7.62
,,2023-06-15T03:20:00.000+00:00,feeder,4.0,L2 Current (Min),A,7.25
,,2023-06-15T03:20:00.000+00:00,feeder,4.0,L2 Current (Max),A,7.38
,,2023-06-15T03:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,7.25
,,2023-06-15T03:20:00.000+00:00,feeder,4.0,L1 Current (Min),A,9.62
,,2023-06-15T03:20:00.000+00:00,feeder,4.0,L1 Current (Max),A,9.75
,,2023-06-15T03:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,9.62
,,2023-06-15T03:20:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
,,2023-06-15T03:20:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-13.37
,,2023-06-15T03:20:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
,,2023-06-15T03:20:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-33.44
,,2023-06-15T03:20:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
,,2023-06-15T03:20:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-27.38
,,2023-06-15T03:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-15T03:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
,,2023-06-15T03:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
,,2023-06-15T03:20:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9426899999999999
