Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,,2023-06-15T03:20:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.8066399999999999
,,2023-06-15T03:20:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8673700000000001
,,2023-06-15T03:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.0
,,2023-06-15T03:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.0
,,2023-06-15T03:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.0
,,2023-06-15T03:20:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
,,2023-06-15T03:20:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
,,2023-06-15T03:20:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
,,2023-06-15T03:20:00.000+00:00,feeder,3.0,L3 Current (Min),A,17.25
,,2023-06-15T03:20:00.000+00:00,feeder,3.0,L3 Current (Max),A,17.38
,,2023-06-15T03:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,17.25
,,2023-06-15T03:20:00.000+00:00,feeder,3.0,L2 Current (Min),A,22.0
,,2023-06-15T03:20:00.000+00:00,feeder,3.0,L2 Current (Max),A,22.12
,,2023-06-15T03:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,22.0
,,2023-06-15T03:20:00.000+00:00,feeder,3.0,L1 Current (Min),A,21.88
,,2023-06-15T03:20:00.000+00:00,feeder,3.0,L1 Current (Max),A,21.88
,,2023-06-15T03:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,21.88
,,2023-06-15T03:20:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-15T03:20:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-36.44
,,2023-06-15T03:20:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-15T03:20:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-41.44
,,2023-06-15T03:20:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-15T03:20:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-17.63
,,2023-06-15T03:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-15T03:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
,,2023-06-15T03:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-15T03:20:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.77588
,,2023-06-15T03:20:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.72088
,,2023-06-15T03:20:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9090299999999999
,,2023-06-15T03:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.0
,,2023-06-15T03:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.0
,,2023-06-15T03:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.0
,,2023-06-15T03:20:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-15T03:20:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-15T03:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-15T03:20:00.000+00:00,feeder,2.0,L3 Current (Min),A,8.5
,,2023-06-15T03:20:00.000+00:00,feeder,2.0,L3 Current (Max),A,8.5
,,2023-06-15T03:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.5
,,2023-06-15T03:20:00.000+00:00,feeder,2.0,L2 Current (Min),A,9.12
,,2023-06-15T03:20:00.000+00:00,feeder,2.0,L2 Current (Max),A,9.12
,,2023-06-15T03:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.12
,,2023-06-15T03:20:00.000+00:00,feeder,2.0,L1 Current (Min),A,7.75
,,2023-06-15T03:20:00.000+00:00,feeder,2.0,L1 Current (Max),A,7.88
,,2023-06-15T03:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,7.75
,,2023-06-15T03:20:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-15T03:20:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-14.87
,,2023-06-15T03:20:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-15T03:20:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-28.12
,,2023-06-15T03:20:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-15T03:20:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-19.56
,,2023-06-15T03:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
,,2023-06-15T03:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
,,2023-06-15T03:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-15T03:20:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.94165
,,2023-06-15T03:20:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.82962
,,2023-06-15T03:20:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9202600000000001
,,2023-06-15T03:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.0
,,2023-06-15T03:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.0
,,2023-06-15T03:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.0
,,2023-06-15T03:20:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-15T03:20:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-15T03:20:00.000+00:00,feeder,1.0,L3 Current (Min),A,28.75
,,2023-06-15T03:20:00.000+00:00,feeder,1.0,L3 Current (Max),A,28.88
,,2023-06-15T03:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.88
,,2023-06-15T03:20:00.000+00:00,feeder,1.0,L2 Current (Min),A,24.62
,,2023-06-15T03:20:00.000+00:00,feeder,1.0,L2 Current (Max),A,24.75
,,2023-06-15T03:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.75
,,2023-06-15T03:20:00.000+00:00,feeder,1.0,L1 Current (Min),A,18.12
,,2023-06-15T03:20:00.000+00:00,feeder,1.0,L1 Current (Max),A,18.12
,,2023-06-15T03:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.12
,,2023-06-15T03:20:00.000+00:00,busbar,,L3 Voltage (Min),V,245.16
,,2023-06-15T03:20:00.000+00:00,busbar,,L3 Voltage (Max),V,245.2
,,2023-06-15T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.17
,,2023-06-15T03:20:00.000+00:00,busbar,,L2 Voltage (Min),V,246.8
,,2023-06-15T03:20:00.000+00:00,busbar,,L2 Voltage (Max),V,246.81
,,2023-06-15T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.81
,,2023-06-15T03:20:00.000+00:00,busbar,,L1 Voltage (Min),V,244.31
,,2023-06-15T03:20:00.000+00:00,busbar,,L1 Voltage (Max),V,244.33
,,2023-06-15T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.31
,,2023-06-15T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
,,2023-06-15T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
,,2023-06-15T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
,,2023-06-15T03:20:00.000+00:00,busbar,,L3 Active Power,kW,14.0
,,2023-06-15T03:20:00.000+00:00,busbar,,L2 Active Power,kW,13.0
,,2023-06-15T03:20:00.000+00:00,busbar,,L1 Active Power,kW,12.0
,,2023-06-15T03:20:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-15T03:20:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-15T03:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-15T03:20:00.000+00:00,busbar,,L3 Current (Min),A,61.5
,,2023-06-15T03:20:00.000+00:00,busbar,,L3 Current (Max),A,61.62
,,2023-06-15T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,61.5
,,2023-06-15T03:20:00.000+00:00,busbar,,L2 Current (Min),A,62.12
,,2023-06-15T03:20:00.000+00:00,busbar,,L2 Current (Max),A,62.25
,,2023-06-15T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,62.12
,,2023-06-15T03:20:00.000+00:00,busbar,,L1 Current (Min),A,57.38
,,2023-06-15T03:20:00.000+00:00,busbar,,L1 Current (Max),A,57.5
,,2023-06-15T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,57.38
,,2023-06-15T03:20:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-15T03:20:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-15T03:10:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
,,2023-06-15T03:10:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-25.06
,,2023-06-15T03:10:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
,,2023-06-15T03:10:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-3.32
,,2023-06-15T03:10:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
,,2023-06-15T03:10:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-27.56
,,2023-06-15T03:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-15T03:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
,,2023-06-15T03:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-15T03:10:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.86459
,,2023-06-15T03:10:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9295
,,2023-06-15T03:10:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.85354
,,2023-06-15T03:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.0
,,2023-06-15T03:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.0
,,2023-06-15T03:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.0
,,2023-06-15T03:10:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
,,2023-06-15T03:10:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
,,2023-06-15T03:10:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
,,2023-06-15T03:10:00.000+00:00,feeder,4.0,L3 Current (Min),A,8.0
,,2023-06-15T03:10:00.000+00:00,feeder,4.0,L3 Current (Max),A,8.0
,,2023-06-15T03:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,8.0
,,2023-06-15T03:10:00.000+00:00,feeder,4.0,L2 Current (Min),A,6.88
,,2023-06-15T03:10:00.000+00:00,feeder,4.0,L2 Current (Max),A,6.88
,,2023-06-15T03:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,6.88
,,2023-06-15T03:10:00.000+00:00,feeder,4.0,L1 Current (Min),A,10.12
,,2023-06-15T03:10:00.000+00:00,feeder,4.0,L1 Current (Max),A,10.25
,,2023-06-15T03:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,10.25
,,2023-06-15T03:10:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
,,2023-06-15T03:10:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-18.0
,,2023-06-15T03:10:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
,,2023-06-15T03:10:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-29.12
,,2023-06-15T03:10:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
,,2023-06-15T03:10:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-18.12
,,2023-06-15T03:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-15T03:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
,,2023-06-15T03:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
,,2023-06-15T03:10:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.92856
,,2023-06-15T03:10:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.8444200000000001
,,2023-06-15T03:10:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.92581
,,2023-06-15T03:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.0
,,2023-06-15T03:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.0
,,2023-06-15T03:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.0
,,2023-06-15T03:10:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
,,2023-06-15T03:10:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
,,2023-06-15T03:10:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
,,2023-06-15T03:10:00.000+00:00,feeder,3.0,L3 Current (Min),A,18.5
,,2023-06-15T03:10:00.000+00:00,feeder,3.0,L3 Current (Max),A,19.12
,,2023-06-15T03:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,18.88
,,2023-06-15T03:10:00.000+00:00,feeder,3.0,L2 Current (Min),A,23.38
,,2023-06-15T03:10:00.000+00:00,feeder,3.0,L2 Current (Max),A,23.38
,,2023-06-15T03:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,23.38
,,2023-06-15T03:10:00.000+00:00,feeder,3.0,L1 Current (Min),A,24.12
,,2023-06-15T03:10:00.000+00:00,feeder,3.0,L1 Current (Max),A,24.25
,,2023-06-15T03:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,24.12
,,2023-06-15T03:10:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-15T03:10:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-35.87
,,2023-06-15T03:10:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-15T03:10:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-45.0
,,2023-06-15T03:10:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-15T03:10:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-20.06
,,2023-06-15T03:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-15T03:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
,,2023-06-15T03:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-15T03:10:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.7882399999999999
,,2023-06-15T03:10:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.67837
,,2023-06-15T03:10:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9006299999999999
,,2023-06-15T03:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.0
,,2023-06-15T03:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.0
,,2023-06-15T03:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.0
,,2023-06-15T03:10:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-15T03:10:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-15T03:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-15T03:10:00.000+00:00,feeder,2.0,L3 Current (Min),A,8.38
,,2023-06-15T03:10:00.000+00:00,feeder,2.0,L3 Current (Max),A,8.5
,,2023-06-15T03:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.38
,,2023-06-15T03:10:00.000+00:00,feeder,2.0,L2 Current (Min),A,8.62
,,2023-06-15T03:10:00.000+00:00,feeder,2.0,L2 Current (Max),A,8.75
,,2023-06-15T03:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.75
,,2023-06-15T03:10:00.000+00:00,feeder,2.0,L1 Current (Min),A,7.38
,,2023-06-15T03:10:00.000+00:00,feeder,2.0,L1 Current (Max),A,7.5
,,2023-06-15T03:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,7.5
,,2023-06-15T03:10:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-15T03:10:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-8.5
,,2023-06-15T03:10:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-15T03:10:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-28.5
,,2023-06-15T03:10:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-15T03:10:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-23.38
,,2023-06-15T03:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-15T03:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
,,2023-06-15T03:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
,,2023-06-15T03:10:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.96652
,,2023-06-15T03:10:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.828
,,2023-06-15T03:10:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8983399999999999
,,2023-06-15T03:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.0
,,2023-06-15T03:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.0
,,2023-06-15T03:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.0
,,2023-06-15T03:10:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-15T03:10:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-15T03:10:00.000+00:00,feeder,1.0,L3 Current (Min),A,33.0
,,2023-06-15T03:10:00.000+00:00,feeder,1.0,L3 Current (Max),A,33.0
,,2023-06-15T03:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.0
,,2023-06-15T03:10:00.000+00:00,feeder,1.0,L2 Current (Min),A,25.25
,,2023-06-15T03:10:00.000+00:00,feeder,1.0,L2 Current (Max),A,25.38
,,2023-06-15T03:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.25
,,2023-06-15T03:10:00.000+00:00,feeder,1.0,L1 Current (Min),A,18.12
,,2023-06-15T03:10:00.000+00:00,feeder,1.0,L1 Current (Max),A,18.25
,,2023-06-15T03:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.12
,,2023-06-15T03:10:00.000+00:00,busbar,,L3 Voltage (Min),V,245.02
,,2023-06-15T03:10:00.000+00:00,busbar,,L3 Voltage (Max),V,245.05
,,2023-06-15T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.03
,,2023-06-15T03:10:00.000+00:00,busbar,,L2 Voltage (Min),V,246.81
,,2023-06-15T03:10:00.000+00:00,busbar,,L2 Voltage (Max),V,246.84
,,2023-06-15T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.83
,,2023-06-15T03:10:00.000+00:00,busbar,,L1 Voltage (Min),V,244.28
,,2023-06-15T03:10:00.000+00:00,busbar,,L1 Voltage (Max),V,244.28
,,2023-06-15T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.28
,,2023-06-15T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
,,2023-06-15T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
,,2023-06-15T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
,,2023-06-15T03:10:00.000+00:00,busbar,,L3 Active Power,kW,15.0
,,2023-06-15T03:10:00.000+00:00,busbar,,L2 Active Power,kW,13.0
,,2023-06-15T03:10:00.000+00:00,busbar,,L1 Active Power,kW,13.0
,,2023-06-15T03:10:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-15T03:10:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-15T03:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-15T03:10:00.000+00:00,busbar,,L3 Current (Min),A,67.12
,,2023-06-15T03:10:00.000+00:00,busbar,,L3 Current (Max),A,67.88
,,2023-06-15T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,67.5
,,2023-06-15T03:10:00.000+00:00,busbar,,L2 Current (Min),A,63.38
,,2023-06-15T03:10:00.000+00:00,busbar,,L2 Current (Max),A,63.38
,,2023-06-15T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,63.38
,,2023-06-15T03:10:00.000+00:00,busbar,,L1 Current (Min),A,59.88
,,2023-06-15T03:10:00.000+00:00,busbar,,L1 Current (Max),A,60.0
,,2023-06-15T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,59.88
,,2023-06-15T03:10:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-15T03:10:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-15T03:00:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
,,2023-06-15T03:00:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-32.06
,,2023-06-15T03:00:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
,,2023-06-15T03:00:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-0.94
,,2023-06-15T03:00:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
,,2023-06-15T03:00:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-25.38
,,2023-06-15T03:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-15T03:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
,,2023-06-15T03:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-15T03:00:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.77935
,,2023-06-15T03:00:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9606899999999999
,,2023-06-15T03:00:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.87231
,,2023-06-15T03:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.0
,,2023-06-15T03:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.0
,,2023-06-15T03:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.0
,,2023-06-15T03:00:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
,,2023-06-15T03:00:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
,,2023-06-15T03:00:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
,,2023-06-15T03:00:00.000+00:00,feeder,4.0,L3 Current (Min),A,7.25
,,2023-06-15T03:00:00.000+00:00,feeder,4.0,L3 Current (Max),A,7.38
,,2023-06-15T03:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,7.38
,,2023-06-15T03:00:00.000+00:00,feeder,4.0,L2 Current (Min),A,8.38
,,2023-06-15T03:00:00.000+00:00,feeder,4.0,L2 Current (Max),A,8.62
,,2023-06-15T03:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,8.5
,,2023-06-15T03:00:00.000+00:00,feeder,4.0,L1 Current (Min),A,10.88
,,2023-06-15T03:00:00.000+00:00,feeder,4.0,L1 Current (Max),A,10.88
,,2023-06-15T03:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,10.88
,,2023-06-15T03:00:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
,,2023-06-15T03:00:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-14.19
,,2023-06-15T03:00:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
,,2023-06-15T03:00:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-26.12
,,2023-06-15T03:00:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
,,2023-06-15T03:00:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-20.44
,,2023-06-15T03:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-15T03:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
,,2023-06-15T03:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
,,2023-06-15T03:00:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.94888
,,2023-06-15T03:00:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.8722799999999999
,,2023-06-15T03:00:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.90289
,,2023-06-15T03:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.0
,,2023-06-15T03:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.0
,,2023-06-15T03:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.0
,,2023-06-15T03:00:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
,,2023-06-15T03:00:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
,,2023-06-15T03:00:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
,,2023-06-15T03:00:00.000+00:00,feeder,3.0,L3 Current (Min),A,20.0
,,2023-06-15T03:00:00.000+00:00,feeder,3.0,L3 Current (Max),A,20.0
,,2023-06-15T03:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,20.0
,,2023-06-15T03:00:00.000+00:00,feeder,3.0,L2 Current (Min),A,24.38
,,2023-06-15T03:00:00.000+00:00,feeder,3.0,L2 Current (Max),A,24.62
,,2023-06-15T03:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,24.5
,,2023-06-15T03:00:00.000+00:00,feeder,3.0,L1 Current (Min),A,21.5
,,2023-06-15T03:00:00.000+00:00,feeder,3.0,L1 Current (Max),A,21.5
,,2023-06-15T03:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,21.5
,,2023-06-15T03:00:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-15T03:00:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-32.75
,,2023-06-15T03:00:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-15T03:00:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-49.0
,,2023-06-15T03:00:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-15T03:00:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-32.5
,,2023-06-15T03:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-15T03:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
,,2023-06-15T03:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-15T03:00:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.83111
,,2023-06-15T03:00:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.6584399999999999
,,2023-06-15T03:00:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.81588
,,2023-06-15T03:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.0
,,2023-06-15T03:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.0
,,2023-06-15T03:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.0
,,2023-06-15T03:00:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-15T03:00:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-15T03:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-15T03:00:00.000+00:00,feeder,2.0,L3 Current (Min),A,8.5
,,2023-06-15T03:00:00.000+00:00,feeder,2.0,L3 Current (Max),A,8.62
,,2023-06-15T03:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.5
,,2023-06-15T03:00:00.000+00:00,feeder,2.0,L2 Current (Min),A,8.62
,,2023-06-15T03:00:00.000+00:00,feeder,2.0,L2 Current (Max),A,9.0
,,2023-06-15T03:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.88
,,2023-06-15T03:00:00.000+00:00,feeder,2.0,L1 Current (Min),A,6.75
,,2023-06-15T03:00:00.000+00:00,feeder,2.0,L1 Current (Max),A,6.88
,,2023-06-15T03:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.88
,,2023-06-15T03:00:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-15T03:00:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-20.81
,,2023-06-15T03:00:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-15T03:00:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-25.25
,,2023-06-15T03:00:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-15T03:00:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-15.37
,,2023-06-15T03:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
,,2023-06-15T03:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
,,2023-06-15T03:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-15T03:00:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8959299999999999
,,2023-06-15T03:00:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8622700000000001
,,2023-06-15T03:00:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.94034
,,2023-06-15T03:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.0
,,2023-06-15T03:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.0
,,2023-06-15T03:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.0
,,2023-06-15T03:00:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-15T03:00:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-15T03:00:00.000+00:00,feeder,1.0,L3 Current (Min),A,27.38
,,2023-06-15T03:00:00.000+00:00,feeder,1.0,L3 Current (Max),A,27.5
,,2023-06-15T03:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.5
,,2023-06-15T03:00:00.000+00:00,feeder,1.0,L2 Current (Min),A,26.5
,,2023-06-15T03:00:00.000+00:00,feeder,1.0,L2 Current (Max),A,26.5
,,2023-06-15T03:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.5
,,2023-06-15T03:00:00.000+00:00,feeder,1.0,L1 Current (Min),A,17.62
,,2023-06-15T03:00:00.000+00:00,feeder,1.0,L1 Current (Max),A,17.75
,,2023-06-15T03:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.62
,,2023-06-15T03:00:00.000+00:00,busbar,,L3 Voltage (Min),V,244.95
,,2023-06-15T03:00:00.000+00:00,busbar,,L3 Voltage (Max),V,244.97
,,2023-06-15T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.95
,,2023-06-15T03:00:00.000+00:00,busbar,,L2 Voltage (Min),V,246.5
,,2023-06-15T03:00:00.000+00:00,busbar,,L2 Voltage (Max),V,246.5
,,2023-06-15T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.5
,,2023-06-15T03:00:00.000+00:00,busbar,,L1 Voltage (Min),V,244.03
,,2023-06-15T03:00:00.000+00:00,busbar,,L1 Voltage (Max),V,244.06
,,2023-06-15T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.05
,,2023-06-15T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
,,2023-06-15T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
,,2023-06-15T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
,,2023-06-15T03:00:00.000+00:00,busbar,,L3 Active Power,kW,14.0
,,2023-06-15T03:00:00.000+00:00,busbar,,L2 Active Power,kW,14.0
,,2023-06-15T03:00:00.000+00:00,busbar,,L1 Active Power,kW,12.0
,,2023-06-15T03:00:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-15T03:00:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-15T03:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-15T03:00:00.000+00:00,busbar,,L3 Current (Min),A,62.88
,,2023-06-15T03:00:00.000+00:00,busbar,,L3 Current (Max),A,63.0
,,2023-06-15T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,63.0
,,2023-06-15T03:00:00.000+00:00,busbar,,L2 Current (Min),A,67.0
,,2023-06-15T03:00:00.000+00:00,busbar,,L2 Current (Max),A,67.25
,,2023-06-15T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,67.12
,,2023-06-15T03:00:00.000+00:00,busbar,,L1 Current (Min),A,56.62
,,2023-06-15T03:00:00.000+00:00,busbar,,L1 Current (Max),A,56.62
,,2023-06-15T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,56.62
,,2023-06-15T03:00:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-15T03:00:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-15T02:50:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
,,2023-06-15T02:50:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-19.88
,,2023-06-15T02:50:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
,,2023-06-15T02:50:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-11.5
,,2023-06-15T02:50:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
,,2023-06-15T02:50:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-22.19
,,2023-06-15T02:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-15T02:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
,,2023-06-15T02:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-15T02:50:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.8933700000000001
,,2023-06-15T02:50:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9257200000000001
,,2023-06-15T02:50:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.88989
,,2023-06-15T02:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.0
,,2023-06-15T02:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.0
,,2023-06-15T02:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.0
,,2023-06-15T02:50:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
,,2023-06-15T02:50:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
,,2023-06-15T02:50:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
,,2023-06-15T02:50:00.000+00:00,feeder,4.0,L3 Current (Min),A,8.12
,,2023-06-15T02:50:00.000+00:00,feeder,4.0,L3 Current (Max),A,8.25
,,2023-06-15T02:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,8.25
,,2023-06-15T02:50:00.000+00:00,feeder,4.0,L2 Current (Min),A,7.5
,,2023-06-15T02:50:00.000+00:00,feeder,4.0,L2 Current (Max),A,7.5
,,2023-06-15T02:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,7.5
,,2023-06-15T02:50:00.000+00:00,feeder,4.0,L1 Current (Min),A,11.38
,,2023-06-15T02:50:00.000+00:00,feeder,4.0,L1 Current (Max),A,11.38
,,2023-06-15T02:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,11.38
,,2023-06-15T02:50:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
,,2023-06-15T02:50:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-9.31
,,2023-06-15T02:50:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
,,2023-06-15T02:50:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-29.81
,,2023-06-15T02:50:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
,,2023-06-15T02:50:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-20.18
,,2023-06-15T02:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-15T02:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
,,2023-06-15T02:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
,,2023-06-15T02:50:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9686
,,2023-06-15T02:50:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.8345299999999999
,,2023-06-15T02:50:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.90674
,,2023-06-15T02:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.0
,,2023-06-15T02:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.0
,,2023-06-15T02:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.0
,,2023-06-15T02:50:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
,,2023-06-15T02:50:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
,,2023-06-15T02:50:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
,,2023-06-15T02:50:00.000+00:00,feeder,3.0,L3 Current (Min),A,19.12
,,2023-06-15T02:50:00.000+00:00,feeder,3.0,L3 Current (Max),A,19.12
,,2023-06-15T02:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.12
,,2023-06-15T02:50:00.000+00:00,feeder,3.0,L2 Current (Min),A,22.25
,,2023-06-15T02:50:00.000+00:00,feeder,3.0,L2 Current (Max),A,22.25
,,2023-06-15T02:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,22.25
,,2023-06-15T02:50:00.000+00:00,feeder,3.0,L1 Current (Min),A,22.12
,,2023-06-15T02:50:00.000+00:00,feeder,3.0,L1 Current (Max),A,22.25
,,2023-06-15T02:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,22.12
,,2023-06-15T02:50:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-15T02:50:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-15.0
,,2023-06-15T02:50:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-15T02:50:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-46.44
,,2023-06-15T02:50:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-15T02:50:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-21.5
,,2023-06-15T02:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-15T02:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
,,2023-06-15T02:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-15T02:50:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9561799999999999
,,2023-06-15T02:50:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.66146
,,2023-06-15T02:50:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8970600000000001
,,2023-06-15T02:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.0
,,2023-06-15T02:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.0
,,2023-06-15T02:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.0
,,2023-06-15T02:50:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-15T02:50:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-15T02:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-15T02:50:00.000+00:00,feeder,2.0,L3 Current (Min),A,16.75
,,2023-06-15T02:50:00.000+00:00,feeder,2.0,L3 Current (Max),A,16.88
,,2023-06-15T02:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.75
,,2023-06-15T02:50:00.000+00:00,feeder,2.0,L2 Current (Min),A,9.12
,,2023-06-15T02:50:00.000+00:00,feeder,2.0,L2 Current (Max),A,9.12
,,2023-06-15T02:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.12
,,2023-06-15T02:50:00.000+00:00,feeder,2.0,L1 Current (Min),A,8.12
,,2023-06-15T02:50:00.000+00:00,feeder,2.0,L1 Current (Max),A,8.12
,,2023-06-15T02:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,8.12
,,2023-06-15T02:50:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-15T02:50:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-27.82
,,2023-06-15T02:50:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-15T02:50:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-15.75
,,2023-06-15T02:50:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-15T02:50:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-18.69
,,2023-06-15T02:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
,,2023-06-15T02:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
,,2023-06-15T02:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-15T02:50:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.83529
,,2023-06-15T02:50:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.93509
,,2023-06-15T02:50:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9223899999999999
,,2023-06-15T02:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.0
,,2023-06-15T02:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.0
,,2023-06-15T02:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.0
,,2023-06-15T02:50:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-15T02:50:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-15T02:50:00.000+00:00,feeder,1.0,L3 Current (Min),A,25.88
,,2023-06-15T02:50:00.000+00:00,feeder,1.0,L3 Current (Max),A,25.88
,,2023-06-15T02:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.88
,,2023-06-15T02:50:00.000+00:00,feeder,1.0,L2 Current (Min),A,36.88
,,2023-06-15T02:50:00.000+00:00,feeder,1.0,L2 Current (Max),A,37.0
,,2023-06-15T02:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.88
,,2023-06-15T02:50:00.000+00:00,feeder,1.0,L1 Current (Min),A,17.62
,,2023-06-15T02:50:00.000+00:00,feeder,1.0,L1 Current (Max),A,17.75
,,2023-06-15T02:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.75
,,2023-06-15T02:50:00.000+00:00,busbar,,L3 Voltage (Min),V,244.72
,,2023-06-15T02:50:00.000+00:00,busbar,,L3 Voltage (Max),V,244.73
,,2023-06-15T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.72
,,2023-06-15T02:50:00.000+00:00,busbar,,L2 Voltage (Min),V,246.33
,,2023-06-15T02:50:00.000+00:00,busbar,,L2 Voltage (Max),V,246.33
,,2023-06-15T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.33
,,2023-06-15T02:50:00.000+00:00,busbar,,L1 Voltage (Min),V,243.86
,,2023-06-15T02:50:00.000+00:00,busbar,,L1 Voltage (Max),V,243.89
,,2023-06-15T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.88
,,2023-06-15T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
,,2023-06-15T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
,,2023-06-15T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
,,2023-06-15T02:50:00.000+00:00,busbar,,L3 Active Power,kW,16.0
,,2023-06-15T02:50:00.000+00:00,busbar,,L2 Active Power,kW,16.0
,,2023-06-15T02:50:00.000+00:00,busbar,,L1 Active Power,kW,13.0
,,2023-06-15T02:50:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-15T02:50:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-15T02:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-15T02:50:00.000+00:00,busbar,,L3 Current (Min),A,69.25
,,2023-06-15T02:50:00.000+00:00,busbar,,L3 Current (Max),A,69.38
,,2023-06-15T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,69.25
,,2023-06-15T02:50:00.000+00:00,busbar,,L2 Current (Min),A,74.75
,,2023-06-15T02:50:00.000+00:00,busbar,,L2 Current (Max),A,74.75
,,2023-06-15T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,74.75
,,2023-06-15T02:50:00.000+00:00,busbar,,L1 Current (Min),A,59.38
,,2023-06-15T02:50:00.000+00:00,busbar,,L1 Current (Max),A,59.5
,,2023-06-15T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,59.5
,,2023-06-15T02:50:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-15T02:50:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-15T02:40:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
,,2023-06-15T02:40:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-11.63
,,2023-06-15T02:40:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
,,2023-06-15T02:40:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-8.13
,,2023-06-15T02:40:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
,,2023-06-15T02:40:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-29.69
,,2023-06-15T02:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
,,2023-06-15T02:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
,,2023-06-15T02:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-15T02:40:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.94205
,,2023-06-15T02:40:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.94406
,,2023-06-15T02:40:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.83078
,,2023-06-15T02:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.0
,,2023-06-15T02:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.0
,,2023-06-15T02:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.0
,,2023-06-15T02:40:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
,,2023-06-15T02:40:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
,,2023-06-15T02:40:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
,,2023-06-15T02:40:00.000+00:00,feeder,4.0,L3 Current (Min),A,8.75
,,2023-06-15T02:40:00.000+00:00,feeder,4.0,L3 Current (Max),A,8.88
,,2023-06-15T02:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,8.75
,,2023-06-15T02:40:00.000+00:00,feeder,4.0,L2 Current (Min),A,7.88
,,2023-06-15T02:40:00.000+00:00,feeder,4.0,L2 Current (Max),A,7.88
,,2023-06-15T02:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,7.88
,,2023-06-15T02:40:00.000+00:00,feeder,4.0,L1 Current (Min),A,10.38
,,2023-06-15T02:40:00.000+00:00,feeder,4.0,L1 Current (Max),A,10.5
,,2023-06-15T02:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,10.5
,,2023-06-15T02:40:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
,,2023-06-15T02:40:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-8.43
,,2023-06-15T02:40:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
,,2023-06-15T02:40:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-25.5
,,2023-06-15T02:40:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
,,2023-06-15T02:40:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-18.31
,,2023-06-15T02:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-15T02:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
,,2023-06-15T02:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
,,2023-06-15T02:40:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.96695
,,2023-06-15T02:40:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.8703
,,2023-06-15T02:40:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.91446
,,2023-06-15T02:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.0
,,2023-06-15T02:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.0
,,2023-06-15T02:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.0
,,2023-06-15T02:40:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
,,2023-06-15T02:40:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
,,2023-06-15T02:40:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
,,2023-06-15T02:40:00.000+00:00,feeder,3.0,L3 Current (Min),A,18.62
,,2023-06-15T02:40:00.000+00:00,feeder,3.0,L3 Current (Max),A,18.62
,,2023-06-15T02:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,18.62
,,2023-06-15T02:40:00.000+00:00,feeder,3.0,L2 Current (Min),A,23.5
,,2023-06-15T02:40:00.000+00:00,feeder,3.0,L2 Current (Max),A,23.75
,,2023-06-15T02:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,23.62
,,2023-06-15T02:40:00.000+00:00,feeder,3.0,L1 Current (Min),A,22.88
,,2023-06-15T02:40:00.000+00:00,feeder,3.0,L1 Current (Max),A,22.88
,,2023-06-15T02:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,22.88
,,2023-06-15T02:40:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-15T02:40:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-25.06
,,2023-06-15T02:40:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-15T02:40:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-39.0
,,2023-06-15T02:40:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-15T02:40:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-24.06
,,2023-06-15T02:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-15T02:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
,,2023-06-15T02:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-15T02:40:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8943200000000001
,,2023-06-15T02:40:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.75238
,,2023-06-15T02:40:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.87613
,,2023-06-15T02:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.0
,,2023-06-15T02:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.0
,,2023-06-15T02:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.0
,,2023-06-15T02:40:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-15T02:40:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-15T02:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-15T02:40:00.000+00:00,feeder,2.0,L3 Current (Min),A,9.38
,,2023-06-15T02:40:00.000+00:00,feeder,2.0,L3 Current (Max),A,9.38
,,2023-06-15T02:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.38
,,2023-06-15T02:40:00.000+00:00,feeder,2.0,L2 Current (Min),A,8.62
,,2023-06-15T02:40:00.000+00:00,feeder,2.0,L2 Current (Max),A,8.88
,,2023-06-15T02:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.75
,,2023-06-15T02:40:00.000+00:00,feeder,2.0,L1 Current (Min),A,7.62
,,2023-06-15T02:40:00.000+00:00,feeder,2.0,L1 Current (Max),A,7.75
,,2023-06-15T02:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,7.75
,,2023-06-15T02:40:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-15T02:40:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-15.25
,,2023-06-15T02:40:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-15T02:40:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-23.31
,,2023-06-15T02:40:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-15T02:40:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-18.19
,,2023-06-15T02:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
,,2023-06-15T02:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
,,2023-06-15T02:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-15T02:40:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.94253
,,2023-06-15T02:40:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.86819
,,2023-06-15T02:40:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.92935
,,2023-06-15T02:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.0
,,2023-06-15T02:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.0
,,2023-06-15T02:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.0
,,2023-06-15T02:40:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-15T02:40:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-15T02:40:00.000+00:00,feeder,1.0,L3 Current (Min),A,37.75
,,2023-06-15T02:40:00.000+00:00,feeder,1.0,L3 Current (Max),A,37.88
,,2023-06-15T02:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.88
,,2023-06-15T02:40:00.000+00:00,feeder,1.0,L2 Current (Min),A,26.88
,,2023-06-15T02:40:00.000+00:00,feeder,1.0,L2 Current (Max),A,27.12
,,2023-06-15T02:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.0
,,2023-06-15T02:40:00.000+00:00,feeder,1.0,L1 Current (Min),A,17.88
,,2023-06-15T02:40:00.000+00:00,feeder,1.0,L1 Current (Max),A,18.0
,,2023-06-15T02:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.88
,,2023-06-15T02:40:00.000+00:00,busbar,,L3 Voltage (Min),V,244.22
,,2023-06-15T02:40:00.000+00:00,busbar,,L3 Voltage (Max),V,244.23
,,2023-06-15T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.22
,,2023-06-15T02:40:00.000+00:00,busbar,,L2 Voltage (Min),V,246.05
,,2023-06-15T02:40:00.000+00:00,busbar,,L2 Voltage (Max),V,246.08
,,2023-06-15T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.06
,,2023-06-15T02:40:00.000+00:00,busbar,,L1 Voltage (Min),V,243.5
,,2023-06-15T02:40:00.000+00:00,busbar,,L1 Voltage (Max),V,243.53
,,2023-06-15T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.5
,,2023-06-15T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
,,2023-06-15T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
,,2023-06-15T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
,,2023-06-15T02:40:00.000+00:00,busbar,,L3 Active Power,kW,17.0
,,2023-06-15T02:40:00.000+00:00,busbar,,L2 Active Power,kW,14.0
,,2023-06-15T02:40:00.000+00:00,busbar,,L1 Active Power,kW,13.0
,,2023-06-15T02:40:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-15T02:40:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-15T02:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-15T02:40:00.000+00:00,busbar,,L3 Current (Min),A,74.5
,,2023-06-15T02:40:00.000+00:00,busbar,,L3 Current (Max),A,74.62
,,2023-06-15T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,74.5
,,2023-06-15T02:40:00.000+00:00,busbar,,L2 Current (Min),A,66.75
,,2023-06-15T02:40:00.000+00:00,busbar,,L2 Current (Max),A,67.0
,,2023-06-15T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,66.88
,,2023-06-15T02:40:00.000+00:00,busbar,,L1 Current (Min),A,58.75
,,2023-06-15T02:40:00.000+00:00,busbar,,L1 Current (Max),A,58.88
,,2023-06-15T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,58.88
,,2023-06-15T02:40:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-15T02:40:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-15T02:30:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
,,2023-06-15T02:30:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-20.75
,,2023-06-15T02:30:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
,,2023-06-15T02:30:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,0.38
,,2023-06-15T02:30:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
,,2023-06-15T02:30:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-29.31
,,2023-06-15T02:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-15T02:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
,,2023-06-15T02:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-15T02:30:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.89691
,,2023-06-15T02:30:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9657899999999999
,,2023-06-15T02:30:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.83481
,,2023-06-15T02:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.0
,,2023-06-15T02:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.0
,,2023-06-15T02:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.0
,,2023-06-15T02:30:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
,,2023-06-15T02:30:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
,,2023-06-15T02:30:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
,,2023-06-15T02:30:00.000+00:00,feeder,4.0,L3 Current (Min),A,8.0
,,2023-06-15T02:30:00.000+00:00,feeder,4.0,L3 Current (Max),A,8.12
,,2023-06-15T02:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,8.12
,,2023-06-15T02:30:00.000+00:00,feeder,4.0,L2 Current (Min),A,8.88
,,2023-06-15T02:30:00.000+00:00,feeder,4.0,L2 Current (Max),A,8.88
,,2023-06-15T02:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,8.88
,,2023-06-15T02:30:00.000+00:00,feeder,4.0,L1 Current (Min),A,10.62
,,2023-06-15T02:30:00.000+00:00,feeder,4.0,L1 Current (Max),A,10.62
,,2023-06-15T02:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,10.62
,,2023-06-15T02:30:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
,,2023-06-15T02:30:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-12.31
,,2023-06-15T02:30:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
,,2023-06-15T02:30:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-17.37
,,2023-06-15T02:30:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
,,2023-06-15T02:30:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-21.56
,,2023-06-15T02:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-15T02:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
,,2023-06-15T02:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
,,2023-06-15T02:30:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9635
,,2023-06-15T02:30:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.94073
,,2023-06-15T02:30:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.90555
,,2023-06-15T02:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.0
,,2023-06-15T02:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.0
,,2023-06-15T02:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.0
,,2023-06-15T02:30:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
,,2023-06-15T02:30:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
