Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,,2023-06-15T02:30:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
,,2023-06-15T02:30:00.000+00:00,feeder,3.0,L3 Current (Min),A,25.0
,,2023-06-15T02:30:00.000+00:00,feeder,3.0,L3 Current (Max),A,25.12
,,2023-06-15T02:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,25.12
,,2023-06-15T02:30:00.000+00:00,feeder,3.0,L2 Current (Min),A,30.38
,,2023-06-15T02:30:00.000+00:00,feeder,3.0,L2 Current (Max),A,33.88
,,2023-06-15T02:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,31.38
,,2023-06-15T02:30:00.000+00:00,feeder,3.0,L1 Current (Min),A,23.62
,,2023-06-15T02:30:00.000+00:00,feeder,3.0,L1 Current (Max),A,23.62
,,2023-06-15T02:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,23.62
,,2023-06-15T02:30:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-15T02:30:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-36.56
,,2023-06-15T02:30:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-15T02:30:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-37.56
,,2023-06-15T02:30:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-15T02:30:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-8.56
,,2023-06-15T02:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-15T02:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
,,2023-06-15T02:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
,,2023-06-15T02:30:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.77148
,,2023-06-15T02:30:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.75818
,,2023-06-15T02:30:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9497399999999999
,,2023-06-15T02:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.0
,,2023-06-15T02:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.0
,,2023-06-15T02:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.0
,,2023-06-15T02:30:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-15T02:30:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-15T02:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-15T02:30:00.000+00:00,feeder,2.0,L3 Current (Min),A,8.38
,,2023-06-15T02:30:00.000+00:00,feeder,2.0,L3 Current (Max),A,8.75
,,2023-06-15T02:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.5
,,2023-06-15T02:30:00.000+00:00,feeder,2.0,L2 Current (Min),A,9.0
,,2023-06-15T02:30:00.000+00:00,feeder,2.0,L2 Current (Max),A,9.0
,,2023-06-15T02:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.0
,,2023-06-15T02:30:00.000+00:00,feeder,2.0,L1 Current (Min),A,8.25
,,2023-06-15T02:30:00.000+00:00,feeder,2.0,L1 Current (Max),A,8.38
,,2023-06-15T02:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,8.25
,,2023-06-15T02:30:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-15T02:30:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-18.56
,,2023-06-15T02:30:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-15T02:30:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-32.0
,,2023-06-15T02:30:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-15T02:30:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-19.0
,,2023-06-15T02:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
,,2023-06-15T02:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
,,2023-06-15T02:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-15T02:30:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9260200000000001
,,2023-06-15T02:30:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.78988
,,2023-06-15T02:30:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.91733
,,2023-06-15T02:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.0
,,2023-06-15T02:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.0
,,2023-06-15T02:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.0
,,2023-06-15T02:30:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-15T02:30:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-15T02:30:00.000+00:00,feeder,1.0,L3 Current (Min),A,37.88
,,2023-06-15T02:30:00.000+00:00,feeder,1.0,L3 Current (Max),A,37.88
,,2023-06-15T02:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.88
,,2023-06-15T02:30:00.000+00:00,feeder,1.0,L2 Current (Min),A,25.25
,,2023-06-15T02:30:00.000+00:00,feeder,1.0,L2 Current (Max),A,25.5
,,2023-06-15T02:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.38
,,2023-06-15T02:30:00.000+00:00,feeder,1.0,L1 Current (Min),A,17.88
,,2023-06-15T02:30:00.000+00:00,feeder,1.0,L1 Current (Max),A,18.0
,,2023-06-15T02:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.0
,,2023-06-15T02:30:00.000+00:00,busbar,,L3 Voltage (Min),V,244.56
,,2023-06-15T02:30:00.000+00:00,busbar,,L3 Voltage (Max),V,244.58
,,2023-06-15T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.58
,,2023-06-15T02:30:00.000+00:00,busbar,,L2 Voltage (Min),V,246.25
,,2023-06-15T02:30:00.000+00:00,busbar,,L2 Voltage (Max),V,246.28
,,2023-06-15T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.27
,,2023-06-15T02:30:00.000+00:00,busbar,,L1 Voltage (Min),V,243.7
,,2023-06-15T02:30:00.000+00:00,busbar,,L1 Voltage (Max),V,243.72
,,2023-06-15T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.72
,,2023-06-15T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
,,2023-06-15T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
,,2023-06-15T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
,,2023-06-15T02:30:00.000+00:00,busbar,,L3 Active Power,kW,18.0
,,2023-06-15T02:30:00.000+00:00,busbar,,L2 Active Power,kW,16.0
,,2023-06-15T02:30:00.000+00:00,busbar,,L1 Active Power,kW,13.0
,,2023-06-15T02:30:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-15T02:30:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-15T02:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-15T02:30:00.000+00:00,busbar,,L3 Current (Min),A,79.12
,,2023-06-15T02:30:00.000+00:00,busbar,,L3 Current (Max),A,79.25
,,2023-06-15T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,79.12
,,2023-06-15T02:30:00.000+00:00,busbar,,L2 Current (Min),A,72.0
,,2023-06-15T02:30:00.000+00:00,busbar,,L2 Current (Max),A,75.5
,,2023-06-15T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,73.0
,,2023-06-15T02:30:00.000+00:00,busbar,,L1 Current (Min),A,60.25
,,2023-06-15T02:30:00.000+00:00,busbar,,L1 Current (Max),A,60.25
,,2023-06-15T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,60.25
,,2023-06-15T02:30:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-15T02:30:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-15T02:20:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
,,2023-06-15T02:20:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-20.81
,,2023-06-15T02:20:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
,,2023-06-15T02:20:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,4.31
,,2023-06-15T02:20:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
,,2023-06-15T02:20:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-31.25
,,2023-06-15T02:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-15T02:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
,,2023-06-15T02:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-15T02:20:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.88565
,,2023-06-15T02:20:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.96039
,,2023-06-15T02:20:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.8176899999999999
,,2023-06-15T02:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.0
,,2023-06-15T02:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.0
,,2023-06-15T02:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.0
,,2023-06-15T02:20:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
,,2023-06-15T02:20:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
,,2023-06-15T02:20:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
,,2023-06-15T02:20:00.000+00:00,feeder,4.0,L3 Current (Min),A,7.88
,,2023-06-15T02:20:00.000+00:00,feeder,4.0,L3 Current (Max),A,8.0
,,2023-06-15T02:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,8.0
,,2023-06-15T02:20:00.000+00:00,feeder,4.0,L2 Current (Min),A,8.62
,,2023-06-15T02:20:00.000+00:00,feeder,4.0,L2 Current (Max),A,8.75
,,2023-06-15T02:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,8.75
,,2023-06-15T02:20:00.000+00:00,feeder,4.0,L1 Current (Min),A,10.25
,,2023-06-15T02:20:00.000+00:00,feeder,4.0,L1 Current (Max),A,10.25
,,2023-06-15T02:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,10.25
,,2023-06-15T02:20:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
,,2023-06-15T02:20:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-8.31
,,2023-06-15T02:20:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
,,2023-06-15T02:20:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-30.5
,,2023-06-15T02:20:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
,,2023-06-15T02:20:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-28.56
,,2023-06-15T02:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-15T02:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
,,2023-06-15T02:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.0
,,2023-06-15T02:20:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9776299999999999
,,2023-06-15T02:20:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.82901
,,2023-06-15T02:20:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.85577
,,2023-06-15T02:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.0
,,2023-06-15T02:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.0
,,2023-06-15T02:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.0
,,2023-06-15T02:20:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
,,2023-06-15T02:20:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
,,2023-06-15T02:20:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
,,2023-06-15T02:20:00.000+00:00,feeder,3.0,L3 Current (Min),A,27.75
,,2023-06-15T02:20:00.000+00:00,feeder,3.0,L3 Current (Max),A,28.0
,,2023-06-15T02:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,27.88
,,2023-06-15T02:20:00.000+00:00,feeder,3.0,L2 Current (Min),A,23.0
,,2023-06-15T02:20:00.000+00:00,feeder,3.0,L2 Current (Max),A,23.0
,,2023-06-15T02:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,23.0
,,2023-06-15T02:20:00.000+00:00,feeder,3.0,L1 Current (Min),A,22.5
,,2023-06-15T02:20:00.000+00:00,feeder,3.0,L1 Current (Max),A,22.62
,,2023-06-15T02:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,22.62
,,2023-06-15T02:20:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-15T02:20:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-26.88
,,2023-06-15T02:20:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-15T02:20:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-29.5
,,2023-06-15T02:20:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-15T02:20:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-9.69
,,2023-06-15T02:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-15T02:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
,,2023-06-15T02:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
,,2023-06-15T02:20:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8614200000000001
,,2023-06-15T02:20:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.83163
,,2023-06-15T02:20:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9541
,,2023-06-15T02:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.0
,,2023-06-15T02:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.0
,,2023-06-15T02:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.0
,,2023-06-15T02:20:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-15T02:20:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-15T02:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-15T02:20:00.000+00:00,feeder,2.0,L3 Current (Min),A,8.75
,,2023-06-15T02:20:00.000+00:00,feeder,2.0,L3 Current (Max),A,8.88
,,2023-06-15T02:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.88
,,2023-06-15T02:20:00.000+00:00,feeder,2.0,L2 Current (Min),A,9.12
,,2023-06-15T02:20:00.000+00:00,feeder,2.0,L2 Current (Max),A,9.38
,,2023-06-15T02:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.25
,,2023-06-15T02:20:00.000+00:00,feeder,2.0,L1 Current (Min),A,8.25
,,2023-06-15T02:20:00.000+00:00,feeder,2.0,L1 Current (Max),A,8.5
,,2023-06-15T02:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,8.38
,,2023-06-15T02:20:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-15T02:20:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-20.62
,,2023-06-15T02:20:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-15T02:20:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-30.31
,,2023-06-15T02:20:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-15T02:20:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-16.0
,,2023-06-15T02:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
,,2023-06-15T02:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
,,2023-06-15T02:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-15T02:20:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9082
,,2023-06-15T02:20:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8062699999999999
,,2023-06-15T02:20:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9328
,,2023-06-15T02:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.0
,,2023-06-15T02:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.0
,,2023-06-15T02:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.0
,,2023-06-15T02:20:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-15T02:20:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-15T02:20:00.000+00:00,feeder,1.0,L3 Current (Min),A,36.0
,,2023-06-15T02:20:00.000+00:00,feeder,1.0,L3 Current (Max),A,36.12
,,2023-06-15T02:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.12
,,2023-06-15T02:20:00.000+00:00,feeder,1.0,L2 Current (Min),A,24.88
,,2023-06-15T02:20:00.000+00:00,feeder,1.0,L2 Current (Max),A,25.0
,,2023-06-15T02:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.0
,,2023-06-15T02:20:00.000+00:00,feeder,1.0,L1 Current (Min),A,17.5
,,2023-06-15T02:20:00.000+00:00,feeder,1.0,L1 Current (Max),A,17.75
,,2023-06-15T02:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.62
,,2023-06-15T02:20:00.000+00:00,busbar,,L3 Voltage (Min),V,244.72
,,2023-06-15T02:20:00.000+00:00,busbar,,L3 Voltage (Max),V,244.73
,,2023-06-15T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.72
,,2023-06-15T02:20:00.000+00:00,busbar,,L2 Voltage (Min),V,246.47
,,2023-06-15T02:20:00.000+00:00,busbar,,L2 Voltage (Max),V,246.48
,,2023-06-15T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.47
,,2023-06-15T02:20:00.000+00:00,busbar,,L1 Voltage (Min),V,243.88
,,2023-06-15T02:20:00.000+00:00,busbar,,L1 Voltage (Max),V,243.92
,,2023-06-15T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.89
,,2023-06-15T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
,,2023-06-15T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
,,2023-06-15T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
,,2023-06-15T02:20:00.000+00:00,busbar,,L3 Active Power,kW,18.0
,,2023-06-15T02:20:00.000+00:00,busbar,,L2 Active Power,kW,14.0
,,2023-06-15T02:20:00.000+00:00,busbar,,L1 Active Power,kW,13.0
,,2023-06-15T02:20:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-15T02:20:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-15T02:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-15T02:20:00.000+00:00,busbar,,L3 Current (Min),A,80.12
,,2023-06-15T02:20:00.000+00:00,busbar,,L3 Current (Max),A,80.25
,,2023-06-15T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,80.12
,,2023-06-15T02:20:00.000+00:00,busbar,,L2 Current (Min),A,64.62
,,2023-06-15T02:20:00.000+00:00,busbar,,L2 Current (Max),A,64.75
,,2023-06-15T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,64.75
,,2023-06-15T02:20:00.000+00:00,busbar,,L1 Current (Min),A,58.25
,,2023-06-15T02:20:00.000+00:00,busbar,,L1 Current (Max),A,58.5
,,2023-06-15T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,58.38
,,2023-06-15T02:20:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-15T02:20:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-15T02:10:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
,,2023-06-15T02:10:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-28.69
,,2023-06-15T02:10:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
,,2023-06-15T02:10:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,5.19
,,2023-06-15T02:10:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
,,2023-06-15T02:10:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-28.0
,,2023-06-15T02:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-15T02:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
,,2023-06-15T02:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-15T02:10:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.8255
,,2023-06-15T02:10:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9550799999999999
,,2023-06-15T02:10:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.84445
,,2023-06-15T02:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.0
,,2023-06-15T02:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.0
,,2023-06-15T02:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.0
,,2023-06-15T02:10:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
,,2023-06-15T02:10:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
,,2023-06-15T02:10:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
,,2023-06-15T02:10:00.000+00:00,feeder,4.0,L3 Current (Min),A,7.5
,,2023-06-15T02:10:00.000+00:00,feeder,4.0,L3 Current (Max),A,7.5
,,2023-06-15T02:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,7.5
,,2023-06-15T02:10:00.000+00:00,feeder,4.0,L2 Current (Min),A,8.25
,,2023-06-15T02:10:00.000+00:00,feeder,4.0,L2 Current (Max),A,8.38
,,2023-06-15T02:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,8.25
,,2023-06-15T02:10:00.000+00:00,feeder,4.0,L1 Current (Min),A,10.38
,,2023-06-15T02:10:00.000+00:00,feeder,4.0,L1 Current (Max),A,10.5
,,2023-06-15T02:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,10.38
,,2023-06-15T02:10:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
,,2023-06-15T02:10:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-10.25
,,2023-06-15T02:10:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
,,2023-06-15T02:10:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-38.81
,,2023-06-15T02:10:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
,,2023-06-15T02:10:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-22.31
,,2023-06-15T02:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-15T02:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
,,2023-06-15T02:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
,,2023-06-15T02:10:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9611799999999999
,,2023-06-15T02:10:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.76031
,,2023-06-15T02:10:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.90091
,,2023-06-15T02:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.0
,,2023-06-15T02:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.0
,,2023-06-15T02:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.0
,,2023-06-15T02:10:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
,,2023-06-15T02:10:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
,,2023-06-15T02:10:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
,,2023-06-15T02:10:00.000+00:00,feeder,3.0,L3 Current (Min),A,20.25
,,2023-06-15T02:10:00.000+00:00,feeder,3.0,L3 Current (Max),A,20.25
,,2023-06-15T02:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,20.25
,,2023-06-15T02:10:00.000+00:00,feeder,3.0,L2 Current (Min),A,23.12
,,2023-06-15T02:10:00.000+00:00,feeder,3.0,L2 Current (Max),A,23.25
,,2023-06-15T02:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,23.12
,,2023-06-15T02:10:00.000+00:00,feeder,3.0,L1 Current (Min),A,23.62
,,2023-06-15T02:10:00.000+00:00,feeder,3.0,L1 Current (Max),A,23.75
,,2023-06-15T02:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,23.62
,,2023-06-15T02:10:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-15T02:10:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-29.25
,,2023-06-15T02:10:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-15T02:10:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-28.56
,,2023-06-15T02:10:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-15T02:10:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-14.94
,,2023-06-15T02:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-15T02:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
,,2023-06-15T02:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
,,2023-06-15T02:10:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8393200000000001
,,2023-06-15T02:10:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.84085
,,2023-06-15T02:10:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.92999
,,2023-06-15T02:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.0
,,2023-06-15T02:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.0
,,2023-06-15T02:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.0
,,2023-06-15T02:10:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-15T02:10:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-15T02:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-15T02:10:00.000+00:00,feeder,2.0,L3 Current (Min),A,8.5
,,2023-06-15T02:10:00.000+00:00,feeder,2.0,L3 Current (Max),A,8.5
,,2023-06-15T02:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.5
,,2023-06-15T02:10:00.000+00:00,feeder,2.0,L2 Current (Min),A,9.25
,,2023-06-15T02:10:00.000+00:00,feeder,2.0,L2 Current (Max),A,9.75
,,2023-06-15T02:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.62
,,2023-06-15T02:10:00.000+00:00,feeder,2.0,L1 Current (Min),A,7.88
,,2023-06-15T02:10:00.000+00:00,feeder,2.0,L1 Current (Max),A,8.0
,,2023-06-15T02:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,8.0
,,2023-06-15T02:10:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-15T02:10:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-27.62
,,2023-06-15T02:10:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-15T02:10:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-22.31
,,2023-06-15T02:10:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-15T02:10:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-19.56
,,2023-06-15T02:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
,,2023-06-15T02:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
,,2023-06-15T02:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-15T02:10:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.83755
,,2023-06-15T02:10:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.86685
,,2023-06-15T02:10:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.91589
,,2023-06-15T02:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.0
,,2023-06-15T02:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.0
,,2023-06-15T02:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.0
,,2023-06-15T02:10:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-15T02:10:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-15T02:10:00.000+00:00,feeder,1.0,L3 Current (Min),A,26.0
,,2023-06-15T02:10:00.000+00:00,feeder,1.0,L3 Current (Max),A,26.12
,,2023-06-15T02:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.0
,,2023-06-15T02:10:00.000+00:00,feeder,1.0,L2 Current (Min),A,25.75
,,2023-06-15T02:10:00.000+00:00,feeder,1.0,L2 Current (Max),A,25.88
,,2023-06-15T02:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.75
,,2023-06-15T02:10:00.000+00:00,feeder,1.0,L1 Current (Min),A,18.12
,,2023-06-15T02:10:00.000+00:00,feeder,1.0,L1 Current (Max),A,18.38
,,2023-06-15T02:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.25
,,2023-06-15T02:10:00.000+00:00,busbar,,L3 Voltage (Min),V,244.78
,,2023-06-15T02:10:00.000+00:00,busbar,,L3 Voltage (Max),V,244.81
,,2023-06-15T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.8
,,2023-06-15T02:10:00.000+00:00,busbar,,L2 Voltage (Min),V,246.36
,,2023-06-15T02:10:00.000+00:00,busbar,,L2 Voltage (Max),V,246.38
,,2023-06-15T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.36
,,2023-06-15T02:10:00.000+00:00,busbar,,L1 Voltage (Min),V,243.84
,,2023-06-15T02:10:00.000+00:00,busbar,,L1 Voltage (Max),V,243.88
,,2023-06-15T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.86
,,2023-06-15T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
,,2023-06-15T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
,,2023-06-15T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
,,2023-06-15T02:10:00.000+00:00,busbar,,L3 Active Power,kW,13.0
,,2023-06-15T02:10:00.000+00:00,busbar,,L2 Active Power,kW,14.0
,,2023-06-15T02:10:00.000+00:00,busbar,,L1 Active Power,kW,13.0
,,2023-06-15T02:10:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-15T02:10:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-15T02:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-15T02:10:00.000+00:00,busbar,,L3 Current (Min),A,61.62
,,2023-06-15T02:10:00.000+00:00,busbar,,L3 Current (Max),A,61.75
,,2023-06-15T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,61.62
,,2023-06-15T02:10:00.000+00:00,busbar,,L2 Current (Min),A,65.25
,,2023-06-15T02:10:00.000+00:00,busbar,,L2 Current (Max),A,65.5
,,2023-06-15T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,65.38
,,2023-06-15T02:10:00.000+00:00,busbar,,L1 Current (Min),A,60.12
,,2023-06-15T02:10:00.000+00:00,busbar,,L1 Current (Max),A,60.25
,,2023-06-15T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,60.25
,,2023-06-15T02:10:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-15T02:10:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-15T02:00:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
,,2023-06-15T02:00:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-31.93
,,2023-06-15T02:00:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
,,2023-06-15T02:00:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,4.75
,,2023-06-15T02:00:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
,,2023-06-15T02:00:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-31.31
,,2023-06-15T02:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-15T02:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
,,2023-06-15T02:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-15T02:00:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.79956
,,2023-06-15T02:00:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.95615
,,2023-06-15T02:00:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.81839
,,2023-06-15T02:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.0
,,2023-06-15T02:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.0
,,2023-06-15T02:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.0
,,2023-06-15T02:00:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
,,2023-06-15T02:00:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
,,2023-06-15T02:00:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
,,2023-06-15T02:00:00.000+00:00,feeder,4.0,L3 Current (Min),A,8.12
,,2023-06-15T02:00:00.000+00:00,feeder,4.0,L3 Current (Max),A,8.25
,,2023-06-15T02:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,8.25
,,2023-06-15T02:00:00.000+00:00,feeder,4.0,L2 Current (Min),A,8.38
,,2023-06-15T02:00:00.000+00:00,feeder,4.0,L2 Current (Max),A,8.5
,,2023-06-15T02:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,8.5
,,2023-06-15T02:00:00.000+00:00,feeder,4.0,L1 Current (Min),A,10.38
,,2023-06-15T02:00:00.000+00:00,feeder,4.0,L1 Current (Max),A,10.5
,,2023-06-15T02:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,10.38
,,2023-06-15T02:00:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
,,2023-06-15T02:00:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-8.56
,,2023-06-15T02:00:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
,,2023-06-15T02:00:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-19.56
,,2023-06-15T02:00:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
,,2023-06-15T02:00:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-30.56
,,2023-06-15T02:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-15T02:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
,,2023-06-15T02:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.0
,,2023-06-15T02:00:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9773299999999999
,,2023-06-15T02:00:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9272799999999999
,,2023-06-15T02:00:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.83896
,,2023-06-15T02:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.0
,,2023-06-15T02:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.0
,,2023-06-15T02:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.0
,,2023-06-15T02:00:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
,,2023-06-15T02:00:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
,,2023-06-15T02:00:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
,,2023-06-15T02:00:00.000+00:00,feeder,3.0,L3 Current (Min),A,28.75
,,2023-06-15T02:00:00.000+00:00,feeder,3.0,L3 Current (Max),A,28.75
,,2023-06-15T02:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,28.75
,,2023-06-15T02:00:00.000+00:00,feeder,3.0,L2 Current (Min),A,34.75
,,2023-06-15T02:00:00.000+00:00,feeder,3.0,L2 Current (Max),A,35.0
,,2023-06-15T02:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,34.75
,,2023-06-15T02:00:00.000+00:00,feeder,3.0,L1 Current (Min),A,23.62
,,2023-06-15T02:00:00.000+00:00,feeder,3.0,L1 Current (Max),A,23.62
,,2023-06-15T02:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,23.62
,,2023-06-15T02:00:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-15T02:00:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-20.0
,,2023-06-15T02:00:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-15T02:00:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-31.5
,,2023-06-15T02:00:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-15T02:00:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-11.31
,,2023-06-15T02:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-15T02:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
,,2023-06-15T02:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
,,2023-06-15T02:00:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9154
,,2023-06-15T02:00:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.82232
,,2023-06-15T02:00:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9486100000000001
,,2023-06-15T02:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.0
,,2023-06-15T02:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.0
,,2023-06-15T02:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.0
,,2023-06-15T02:00:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-15T02:00:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-15T02:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-15T02:00:00.000+00:00,feeder,2.0,L3 Current (Min),A,9.38
,,2023-06-15T02:00:00.000+00:00,feeder,2.0,L3 Current (Max),A,9.62
,,2023-06-15T02:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.5
,,2023-06-15T02:00:00.000+00:00,feeder,2.0,L2 Current (Min),A,9.5
,,2023-06-15T02:00:00.000+00:00,feeder,2.0,L2 Current (Max),A,9.62
,,2023-06-15T02:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.62
,,2023-06-15T02:00:00.000+00:00,feeder,2.0,L1 Current (Min),A,8.62
,,2023-06-15T02:00:00.000+00:00,feeder,2.0,L1 Current (Max),A,8.62
,,2023-06-15T02:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,8.62
,,2023-06-15T02:00:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-15T02:00:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-27.0
,,2023-06-15T02:00:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-15T02:00:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-21.5
,,2023-06-15T02:00:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-15T02:00:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-26.25
,,2023-06-15T02:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
,,2023-06-15T02:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
,,2023-06-15T02:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
,,2023-06-15T02:00:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8460700000000001
,,2023-06-15T02:00:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.87005
,,2023-06-15T02:00:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8640399999999999
,,2023-06-15T02:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.0
,,2023-06-15T02:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.0
,,2023-06-15T02:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.0
,,2023-06-15T02:00:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-15T02:00:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-15T02:00:00.000+00:00,feeder,1.0,L3 Current (Min),A,25.88
,,2023-06-15T02:00:00.000+00:00,feeder,1.0,L3 Current (Max),A,26.0
,,2023-06-15T02:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.88
,,2023-06-15T02:00:00.000+00:00,feeder,1.0,L2 Current (Min),A,26.5
,,2023-06-15T02:00:00.000+00:00,feeder,1.0,L2 Current (Max),A,29.0
,,2023-06-15T02:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.38
,,2023-06-15T02:00:00.000+00:00,feeder,1.0,L1 Current (Min),A,17.12
,,2023-06-15T02:00:00.000+00:00,feeder,1.0,L1 Current (Max),A,17.12
,,2023-06-15T02:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.12
,,2023-06-15T02:00:00.000+00:00,busbar,,L3 Voltage (Min),V,245.06
,,2023-06-15T02:00:00.000+00:00,busbar,,L3 Voltage (Max),V,245.11
,,2023-06-15T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.08
,,2023-06-15T02:00:00.000+00:00,busbar,,L2 Voltage (Min),V,246.47
,,2023-06-15T02:00:00.000+00:00,busbar,,L2 Voltage (Max),V,246.56
,,2023-06-15T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.5
,,2023-06-15T02:00:00.000+00:00,busbar,,L1 Voltage (Min),V,244.33
,,2023-06-15T02:00:00.000+00:00,busbar,,L1 Voltage (Max),V,244.34
,,2023-06-15T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.34
,,2023-06-15T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
,,2023-06-15T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
,,2023-06-15T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
,,2023-06-15T02:00:00.000+00:00,busbar,,L3 Active Power,kW,16.0
,,2023-06-15T02:00:00.000+00:00,busbar,,L2 Active Power,kW,18.0
,,2023-06-15T02:00:00.000+00:00,busbar,,L1 Active Power,kW,13.0
,,2023-06-15T02:00:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-15T02:00:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-15T02:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-15T02:00:00.000+00:00,busbar,,L3 Current (Min),A,71.25
,,2023-06-15T02:00:00.000+00:00,busbar,,L3 Current (Max),A,71.5
,,2023-06-15T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,71.38
,,2023-06-15T02:00:00.000+00:00,busbar,,L2 Current (Min),A,78.25
,,2023-06-15T02:00:00.000+00:00,busbar,,L2 Current (Max),A,80.88
,,2023-06-15T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,80.12
,,2023-06-15T02:00:00.000+00:00,busbar,,L1 Current (Min),A,59.5
,,2023-06-15T02:00:00.000+00:00,busbar,,L1 Current (Max),A,59.62
,,2023-06-15T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,59.5
,,2023-06-15T02:00:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-15T02:00:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-15T01:50:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
,,2023-06-15T01:50:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-8.31
,,2023-06-15T01:50:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
,,2023-06-15T01:50:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-3.25
,,2023-06-15T01:50:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
,,2023-06-15T01:50:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-21.69
,,2023-06-15T01:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-15T01:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
,,2023-06-15T01:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-15T01:50:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.90207
,,2023-06-15T01:50:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.95468
,,2023-06-15T01:50:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.8877200000000001
,,2023-06-15T01:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.0
,,2023-06-15T01:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.0
,,2023-06-15T01:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.0
,,2023-06-15T01:50:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
,,2023-06-15T01:50:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
,,2023-06-15T01:50:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
,,2023-06-15T01:50:00.000+00:00,feeder,4.0,L3 Current (Min),A,8.0
,,2023-06-15T01:50:00.000+00:00,feeder,4.0,L3 Current (Max),A,12.12
,,2023-06-15T01:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,10.62
,,2023-06-15T01:50:00.000+00:00,feeder,4.0,L2 Current (Min),A,8.12
,,2023-06-15T01:50:00.000+00:00,feeder,4.0,L2 Current (Max),A,8.25
,,2023-06-15T01:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,8.25
,,2023-06-15T01:50:00.000+00:00,feeder,4.0,L1 Current (Min),A,10.12
,,2023-06-15T01:50:00.000+00:00,feeder,4.0,L1 Current (Max),A,10.12
,,2023-06-15T01:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,10.12
,,2023-06-15T01:50:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
,,2023-06-15T01:50:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-14.37
,,2023-06-15T01:50:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
,,2023-06-15T01:50:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-25.5
,,2023-06-15T01:50:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
,,2023-06-15T01:50:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-22.44
,,2023-06-15T01:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-15T01:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
,,2023-06-15T01:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
,,2023-06-15T01:50:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.94726
,,2023-06-15T01:50:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.86444
,,2023-06-15T01:50:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8967299999999999
,,2023-06-15T01:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.0
,,2023-06-15T01:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.0
,,2023-06-15T01:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.0
,,2023-06-15T01:50:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
,,2023-06-15T01:50:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
,,2023-06-15T01:50:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
,,2023-06-15T01:50:00.000+00:00,feeder,3.0,L3 Current (Min),A,19.0
,,2023-06-15T01:50:00.000+00:00,feeder,3.0,L3 Current (Max),A,19.0
,,2023-06-15T01:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.0
,,2023-06-15T01:50:00.000+00:00,feeder,3.0,L2 Current (Min),A,22.75
,,2023-06-15T01:50:00.000+00:00,feeder,3.0,L2 Current (Max),A,22.88
,,2023-06-15T01:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,22.75
,,2023-06-15T01:50:00.000+00:00,feeder,3.0,L1 Current (Min),A,24.0
,,2023-06-15T01:50:00.000+00:00,feeder,3.0,L1 Current (Max),A,24.12
,,2023-06-15T01:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,24.12
,,2023-06-15T01:50:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-15T01:50:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-36.56
,,2023-06-15T01:50:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-15T01:50:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-39.25
,,2023-06-15T01:50:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-15T01:50:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-12.81
,,2023-06-15T01:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-15T01:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
,,2023-06-15T01:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
,,2023-06-15T01:50:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.77856
,,2023-06-15T01:50:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.74578
,,2023-06-15T01:50:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.94452
,,2023-06-15T01:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.0
,,2023-06-15T01:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.0
,,2023-06-15T01:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.0
,,2023-06-15T01:50:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-15T01:50:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-15T01:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-15T01:50:00.000+00:00,feeder,2.0,L3 Current (Min),A,8.5
,,2023-06-15T01:50:00.000+00:00,feeder,2.0,L3 Current (Max),A,8.62
,,2023-06-15T01:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.5
,,2023-06-15T01:50:00.000+00:00,feeder,2.0,L2 Current (Min),A,9.38
,,2023-06-15T01:50:00.000+00:00,feeder,2.0,L2 Current (Max),A,9.38
,,2023-06-15T01:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.38
,,2023-06-15T01:50:00.000+00:00,feeder,2.0,L1 Current (Min),A,8.88
,,2023-06-15T01:50:00.000+00:00,feeder,2.0,L1 Current (Max),A,8.88
,,2023-06-15T01:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,8.88
,,2023-06-15T01:50:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-15T01:50:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-24.62
,,2023-06-15T01:50:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-15T01:50:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-32.0
,,2023-06-15T01:50:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-15T01:50:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-28.5
,,2023-06-15T01:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
,,2023-06-15T01:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
,,2023-06-15T01:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
,,2023-06-15T01:50:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.86398
,,2023-06-15T01:50:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.79632
,,2023-06-15T01:50:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8472
,,2023-06-15T01:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.0
,,2023-06-15T01:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.0
,,2023-06-15T01:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.0
,,2023-06-15T01:50:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-15T01:50:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-15T01:50:00.000+00:00,feeder,1.0,L3 Current (Min),A,26.38
,,2023-06-15T01:50:00.000+00:00,feeder,1.0,L3 Current (Max),A,26.38
,,2023-06-15T01:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.38
,,2023-06-15T01:50:00.000+00:00,feeder,1.0,L2 Current (Min),A,24.12
,,2023-06-15T01:50:00.000+00:00,feeder,1.0,L2 Current (Max),A,24.25
,,2023-06-15T01:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.12
,,2023-06-15T01:50:00.000+00:00,feeder,1.0,L1 Current (Min),A,16.25
,,2023-06-15T01:50:00.000+00:00,feeder,1.0,L1 Current (Max),A,16.38
,,2023-06-15T01:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.25
,,2023-06-15T01:50:00.000+00:00,busbar,,L3 Voltage (Min),V,245.19
,,2023-06-15T01:50:00.000+00:00,busbar,,L3 Voltage (Max),V,245.2
,,2023-06-15T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.2
,,2023-06-15T01:50:00.000+00:00,busbar,,L2 Voltage (Min),V,246.7
,,2023-06-15T01:50:00.000+00:00,busbar,,L2 Voltage (Max),V,246.78
,,2023-06-15T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.75
,,2023-06-15T01:50:00.000+00:00,busbar,,L1 Voltage (Min),V,244.25
,,2023-06-15T01:50:00.000+00:00,busbar,,L1 Voltage (Max),V,244.28
,,2023-06-15T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.27
,,2023-06-15T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
,,2023-06-15T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
,,2023-06-15T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
,,2023-06-15T01:50:00.000+00:00,busbar,,L3 Active Power,kW,14.0
,,2023-06-15T01:50:00.000+00:00,busbar,,L2 Active Power,kW,13.0
,,2023-06-15T01:50:00.000+00:00,busbar,,L1 Active Power,kW,13.0
,,2023-06-15T01:50:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-15T01:50:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-15T01:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-15T01:50:00.000+00:00,busbar,,L3 Current (Min),A,61.62
,,2023-06-15T01:50:00.000+00:00,busbar,,L3 Current (Max),A,65.38
,,2023-06-15T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,63.88
,,2023-06-15T01:50:00.000+00:00,busbar,,L2 Current (Min),A,63.62
,,2023-06-15T01:50:00.000+00:00,busbar,,L2 Current (Max),A,63.88
,,2023-06-15T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,63.75
,,2023-06-15T01:50:00.000+00:00,busbar,,L1 Current (Min),A,59.25
,,2023-06-15T01:50:00.000+00:00,busbar,,L1 Current (Max),A,59.38
,,2023-06-15T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,59.25
,,2023-06-15T01:50:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-15T01:50:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-15T01:40:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
,,2023-06-15T01:40:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-22.56
,,2023-06-15T01:40:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
,,2023-06-15T01:40:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-17.87
,,2023-06-15T01:40:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
,,2023-06-15T01:40:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-23.69
,,2023-06-15T01:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-15T01:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
,,2023-06-15T01:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-15T01:40:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.8819600000000001
,,2023-06-15T01:40:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.88589
,,2023-06-15T01:40:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.8706299999999999
,,2023-06-15T01:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.0
,,2023-06-15T01:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.0
,,2023-06-15T01:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.0
,,2023-06-15T01:40:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
,,2023-06-15T01:40:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
,,2023-06-15T01:40:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
,,2023-06-15T01:40:00.000+00:00,feeder,4.0,L3 Current (Min),A,8.12
,,2023-06-15T01:40:00.000+00:00,feeder,4.0,L3 Current (Max),A,8.25
,,2023-06-15T01:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,8.25
,,2023-06-15T01:40:00.000+00:00,feeder,4.0,L2 Current (Min),A,7.38
,,2023-06-15T01:40:00.000+00:00,feeder,4.0,L2 Current (Max),A,7.38
,,2023-06-15T01:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,7.38
,,2023-06-15T01:40:00.000+00:00,feeder,4.0,L1 Current (Min),A,11.75
,,2023-06-15T01:40:00.000+00:00,feeder,4.0,L1 Current (Max),A,11.88
,,2023-06-15T01:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,11.88
,,2023-06-15T01:40:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
,,2023-06-15T01:40:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-14.0
,,2023-06-15T01:40:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
,,2023-06-15T01:40:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-34.0
,,2023-06-15T01:40:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
,,2023-06-15T01:40:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-21.0
,,2023-06-15T01:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-15T01:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
,,2023-06-15T01:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
,,2023-06-15T01:40:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9435100000000001
,,2023-06-15T01:40:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.7925399999999999
,,2023-06-15T01:40:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9061
,,2023-06-15T01:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.0
,,2023-06-15T01:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.0
,,2023-06-15T01:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.0
,,2023-06-15T01:40:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
,,2023-06-15T01:40:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
,,2023-06-15T01:40:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
,,2023-06-15T01:40:00.000+00:00,feeder,3.0,L3 Current (Min),A,17.5
,,2023-06-15T01:40:00.000+00:00,feeder,3.0,L3 Current (Max),A,17.62
,,2023-06-15T01:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,17.62
,,2023-06-15T01:40:00.000+00:00,feeder,3.0,L2 Current (Min),A,23.38
,,2023-06-15T01:40:00.000+00:00,feeder,3.0,L2 Current (Max),A,23.38
,,2023-06-15T01:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,23.38
,,2023-06-15T01:40:00.000+00:00,feeder,3.0,L1 Current (Min),A,23.25
