Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,,2023-06-15T01:40:00.000+00:00,feeder,3.0,L1 Current (Max),A,23.38
,,2023-06-15T01:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,23.25
,,2023-06-15T01:40:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-15T01:40:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-29.75
,,2023-06-15T01:40:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-15T01:40:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-36.44
,,2023-06-15T01:40:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-15T01:40:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-12.75
,,2023-06-15T01:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-15T01:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
,,2023-06-15T01:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
,,2023-06-15T01:40:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.83801
,,2023-06-15T01:40:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.76471
,,2023-06-15T01:40:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.93729
,,2023-06-15T01:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.0
,,2023-06-15T01:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.0
,,2023-06-15T01:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.0
,,2023-06-15T01:40:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-15T01:40:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-15T01:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-15T01:40:00.000+00:00,feeder,2.0,L3 Current (Min),A,8.5
,,2023-06-15T01:40:00.000+00:00,feeder,2.0,L3 Current (Max),A,8.75
,,2023-06-15T01:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.62
,,2023-06-15T01:40:00.000+00:00,feeder,2.0,L2 Current (Min),A,9.38
,,2023-06-15T01:40:00.000+00:00,feeder,2.0,L2 Current (Max),A,9.62
,,2023-06-15T01:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.5
,,2023-06-15T01:40:00.000+00:00,feeder,2.0,L1 Current (Min),A,8.38
,,2023-06-15T01:40:00.000+00:00,feeder,2.0,L1 Current (Max),A,8.5
,,2023-06-15T01:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,8.38
,,2023-06-15T01:40:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-15T01:40:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-20.94
,,2023-06-15T01:40:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-15T01:40:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-31.44
,,2023-06-15T01:40:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-15T01:40:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-23.0
,,2023-06-15T01:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
,,2023-06-15T01:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
,,2023-06-15T01:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
,,2023-06-15T01:40:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.88425
,,2023-06-15T01:40:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.79974
,,2023-06-15T01:40:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8843700000000001
,,2023-06-15T01:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.0
,,2023-06-15T01:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.0
,,2023-06-15T01:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.0
,,2023-06-15T01:40:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-15T01:40:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-15T01:40:00.000+00:00,feeder,1.0,L3 Current (Min),A,27.38
,,2023-06-15T01:40:00.000+00:00,feeder,1.0,L3 Current (Max),A,27.5
,,2023-06-15T01:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.38
,,2023-06-15T01:40:00.000+00:00,feeder,1.0,L2 Current (Min),A,25.62
,,2023-06-15T01:40:00.000+00:00,feeder,1.0,L2 Current (Max),A,25.88
,,2023-06-15T01:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.75
,,2023-06-15T01:40:00.000+00:00,feeder,1.0,L1 Current (Min),A,16.5
,,2023-06-15T01:40:00.000+00:00,feeder,1.0,L1 Current (Max),A,16.62
,,2023-06-15T01:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.5
,,2023-06-15T01:40:00.000+00:00,busbar,,L3 Voltage (Min),V,246.27
,,2023-06-15T01:40:00.000+00:00,busbar,,L3 Voltage (Max),V,246.31
,,2023-06-15T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.3
,,2023-06-15T01:40:00.000+00:00,busbar,,L2 Voltage (Min),V,248.05
,,2023-06-15T01:40:00.000+00:00,busbar,,L2 Voltage (Max),V,248.08
,,2023-06-15T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.08
,,2023-06-15T01:40:00.000+00:00,busbar,,L1 Voltage (Min),V,245.34
,,2023-06-15T01:40:00.000+00:00,busbar,,L1 Voltage (Max),V,245.39
,,2023-06-15T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.38
,,2023-06-15T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
,,2023-06-15T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
,,2023-06-15T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
,,2023-06-15T01:40:00.000+00:00,busbar,,L3 Active Power,kW,14.0
,,2023-06-15T01:40:00.000+00:00,busbar,,L2 Active Power,kW,13.0
,,2023-06-15T01:40:00.000+00:00,busbar,,L1 Active Power,kW,13.0
,,2023-06-15T01:40:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-15T01:40:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-15T01:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-15T01:40:00.000+00:00,busbar,,L3 Current (Min),A,61.62
,,2023-06-15T01:40:00.000+00:00,busbar,,L3 Current (Max),A,61.62
,,2023-06-15T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,61.62
,,2023-06-15T01:40:00.000+00:00,busbar,,L2 Current (Min),A,65.62
,,2023-06-15T01:40:00.000+00:00,busbar,,L2 Current (Max),A,65.88
,,2023-06-15T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,65.75
,,2023-06-15T01:40:00.000+00:00,busbar,,L1 Current (Min),A,60.0
,,2023-06-15T01:40:00.000+00:00,busbar,,L1 Current (Max),A,60.25
,,2023-06-15T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,60.12
,,2023-06-15T01:40:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-15T01:40:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-15T01:30:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
,,2023-06-15T01:30:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-15.63
,,2023-06-15T01:30:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
,,2023-06-15T01:30:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-14.13
,,2023-06-15T01:30:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
,,2023-06-15T01:30:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-25.62
,,2023-06-15T01:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-15T01:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
,,2023-06-15T01:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-15T01:30:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.91461
,,2023-06-15T01:30:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.90307
,,2023-06-15T01:30:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.85321
,,2023-06-15T01:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.0
,,2023-06-15T01:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.0
,,2023-06-15T01:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.0
,,2023-06-15T01:30:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
,,2023-06-15T01:30:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
,,2023-06-15T01:30:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
,,2023-06-15T01:30:00.000+00:00,feeder,4.0,L3 Current (Min),A,8.62
,,2023-06-15T01:30:00.000+00:00,feeder,4.0,L3 Current (Max),A,8.75
,,2023-06-15T01:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,8.62
,,2023-06-15T01:30:00.000+00:00,feeder,4.0,L2 Current (Min),A,7.62
,,2023-06-15T01:30:00.000+00:00,feeder,4.0,L2 Current (Max),A,7.75
,,2023-06-15T01:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,7.75
,,2023-06-15T01:30:00.000+00:00,feeder,4.0,L1 Current (Min),A,11.38
,,2023-06-15T01:30:00.000+00:00,feeder,4.0,L1 Current (Max),A,11.5
,,2023-06-15T01:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,11.5
,,2023-06-15T01:30:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
,,2023-06-15T01:30:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-8.93
,,2023-06-15T01:30:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
,,2023-06-15T01:30:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-35.06
,,2023-06-15T01:30:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
,,2023-06-15T01:30:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-21.12
,,2023-06-15T01:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-15T01:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
,,2023-06-15T01:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.0
,,2023-06-15T01:30:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.96445
,,2023-06-15T01:30:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.7893
,,2023-06-15T01:30:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9151600000000001
,,2023-06-15T01:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.0
,,2023-06-15T01:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.0
,,2023-06-15T01:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.0
,,2023-06-15T01:30:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
,,2023-06-15T01:30:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
,,2023-06-15T01:30:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
,,2023-06-15T01:30:00.000+00:00,feeder,3.0,L3 Current (Min),A,18.5
,,2023-06-15T01:30:00.000+00:00,feeder,3.0,L3 Current (Max),A,20.12
,,2023-06-15T01:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.12
,,2023-06-15T01:30:00.000+00:00,feeder,3.0,L2 Current (Min),A,23.5
,,2023-06-15T01:30:00.000+00:00,feeder,3.0,L2 Current (Max),A,23.62
,,2023-06-15T01:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,23.5
,,2023-06-15T01:30:00.000+00:00,feeder,3.0,L1 Current (Min),A,29.62
,,2023-06-15T01:30:00.000+00:00,feeder,3.0,L1 Current (Max),A,29.75
,,2023-06-15T01:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,29.75
,,2023-06-15T01:30:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-15T01:30:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-43.31
,,2023-06-15T01:30:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-15T01:30:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-29.62
,,2023-06-15T01:30:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-15T01:30:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-5.25
,,2023-06-15T01:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-15T01:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
,,2023-06-15T01:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
,,2023-06-15T01:30:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.7155100000000001
,,2023-06-15T01:30:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8211299999999999
,,2023-06-15T01:30:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96295
,,2023-06-15T01:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.0
,,2023-06-15T01:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.0
,,2023-06-15T01:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.0
,,2023-06-15T01:30:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-15T01:30:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-15T01:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-15T01:30:00.000+00:00,feeder,2.0,L3 Current (Min),A,7.88
,,2023-06-15T01:30:00.000+00:00,feeder,2.0,L3 Current (Max),A,8.0
,,2023-06-15T01:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.0
,,2023-06-15T01:30:00.000+00:00,feeder,2.0,L2 Current (Min),A,9.5
,,2023-06-15T01:30:00.000+00:00,feeder,2.0,L2 Current (Max),A,9.88
,,2023-06-15T01:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.62
,,2023-06-15T01:30:00.000+00:00,feeder,2.0,L1 Current (Min),A,9.12
,,2023-06-15T01:30:00.000+00:00,feeder,2.0,L1 Current (Max),A,9.38
,,2023-06-15T01:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,9.25
,,2023-06-15T01:30:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-15T01:30:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-15.13
,,2023-06-15T01:30:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-15T01:30:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-23.69
,,2023-06-15T01:30:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-15T01:30:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-19.5
,,2023-06-15T01:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
,,2023-06-15T01:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
,,2023-06-15T01:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
,,2023-06-15T01:30:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.92615
,,2023-06-15T01:30:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.87198
,,2023-06-15T01:30:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9116799999999999
,,2023-06-15T01:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.0
,,2023-06-15T01:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.0
,,2023-06-15T01:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.0
,,2023-06-15T01:30:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-15T01:30:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-15T01:30:00.000+00:00,feeder,1.0,L3 Current (Min),A,32.5
,,2023-06-15T01:30:00.000+00:00,feeder,1.0,L3 Current (Max),A,32.75
,,2023-06-15T01:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.62
,,2023-06-15T01:30:00.000+00:00,feeder,1.0,L2 Current (Min),A,29.12
,,2023-06-15T01:30:00.000+00:00,feeder,1.0,L2 Current (Max),A,29.88
,,2023-06-15T01:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.5
,,2023-06-15T01:30:00.000+00:00,feeder,1.0,L1 Current (Min),A,18.5
,,2023-06-15T01:30:00.000+00:00,feeder,1.0,L1 Current (Max),A,18.62
,,2023-06-15T01:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.62
,,2023-06-15T01:30:00.000+00:00,busbar,,L3 Voltage (Min),V,245.34
,,2023-06-15T01:30:00.000+00:00,busbar,,L3 Voltage (Max),V,245.38
,,2023-06-15T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.36
,,2023-06-15T01:30:00.000+00:00,busbar,,L2 Voltage (Min),V,247.06
,,2023-06-15T01:30:00.000+00:00,busbar,,L2 Voltage (Max),V,247.11
,,2023-06-15T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.08
,,2023-06-15T01:30:00.000+00:00,busbar,,L1 Voltage (Min),V,244.45
,,2023-06-15T01:30:00.000+00:00,busbar,,L1 Voltage (Max),V,244.48
,,2023-06-15T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.47
,,2023-06-15T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
,,2023-06-15T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
,,2023-06-15T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
,,2023-06-15T01:30:00.000+00:00,busbar,,L3 Active Power,kW,15.0
,,2023-06-15T01:30:00.000+00:00,busbar,,L2 Active Power,kW,15.0
,,2023-06-15T01:30:00.000+00:00,busbar,,L1 Active Power,kW,15.0
,,2023-06-15T01:30:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-15T01:30:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-15T01:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-15T01:30:00.000+00:00,busbar,,L3 Current (Min),A,66.88
,,2023-06-15T01:30:00.000+00:00,busbar,,L3 Current (Max),A,68.25
,,2023-06-15T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,67.5
,,2023-06-15T01:30:00.000+00:00,busbar,,L2 Current (Min),A,69.88
,,2023-06-15T01:30:00.000+00:00,busbar,,L2 Current (Max),A,70.25
,,2023-06-15T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,70.0
,,2023-06-15T01:30:00.000+00:00,busbar,,L1 Current (Min),A,68.62
,,2023-06-15T01:30:00.000+00:00,busbar,,L1 Current (Max),A,68.75
,,2023-06-15T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,68.62
,,2023-06-15T01:30:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-15T01:30:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-15T01:20:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
,,2023-06-15T01:20:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-32.0
,,2023-06-15T01:20:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
,,2023-06-15T01:20:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-1.88
,,2023-06-15T01:20:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
,,2023-06-15T01:20:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-30.25
,,2023-06-15T01:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-15T01:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
,,2023-06-15T01:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-15T01:20:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.79513
,,2023-06-15T01:20:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.91733
,,2023-06-15T01:20:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.8187800000000001
,,2023-06-15T01:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.0
,,2023-06-15T01:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.0
,,2023-06-15T01:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.0
,,2023-06-15T01:20:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
,,2023-06-15T01:20:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
,,2023-06-15T01:20:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
,,2023-06-15T01:20:00.000+00:00,feeder,4.0,L3 Current (Min),A,8.12
,,2023-06-15T01:20:00.000+00:00,feeder,4.0,L3 Current (Max),A,8.12
,,2023-06-15T01:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,8.12
,,2023-06-15T01:20:00.000+00:00,feeder,4.0,L2 Current (Min),A,7.5
,,2023-06-15T01:20:00.000+00:00,feeder,4.0,L2 Current (Max),A,7.5
,,2023-06-15T01:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,7.5
,,2023-06-15T01:20:00.000+00:00,feeder,4.0,L1 Current (Min),A,11.12
,,2023-06-15T01:20:00.000+00:00,feeder,4.0,L1 Current (Max),A,11.12
,,2023-06-15T01:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,11.12
,,2023-06-15T01:20:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
,,2023-06-15T01:20:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-14.0
,,2023-06-15T01:20:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
,,2023-06-15T01:20:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-23.75
,,2023-06-15T01:20:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
,,2023-06-15T01:20:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-22.0
,,2023-06-15T01:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
,,2023-06-15T01:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
,,2023-06-15T01:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.0
,,2023-06-15T01:20:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9563299999999999
,,2023-06-15T01:20:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.8815299999999999
,,2023-06-15T01:20:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8990799999999999
,,2023-06-15T01:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.0
,,2023-06-15T01:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.0
,,2023-06-15T01:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.0
,,2023-06-15T01:20:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
,,2023-06-15T01:20:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
,,2023-06-15T01:20:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
,,2023-06-15T01:20:00.000+00:00,feeder,3.0,L3 Current (Min),A,26.5
,,2023-06-15T01:20:00.000+00:00,feeder,3.0,L3 Current (Max),A,26.75
,,2023-06-15T01:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,26.62
,,2023-06-15T01:20:00.000+00:00,feeder,3.0,L2 Current (Min),A,24.62
,,2023-06-15T01:20:00.000+00:00,feeder,3.0,L2 Current (Max),A,24.62
,,2023-06-15T01:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,24.62
,,2023-06-15T01:20:00.000+00:00,feeder,3.0,L1 Current (Min),A,27.75
,,2023-06-15T01:20:00.000+00:00,feeder,3.0,L1 Current (Max),A,27.88
,,2023-06-15T01:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,27.75
,,2023-06-15T01:20:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-15T01:20:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-26.0
,,2023-06-15T01:20:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-15T01:20:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-29.19
,,2023-06-15T01:20:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-15T01:20:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-16.13
,,2023-06-15T01:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-15T01:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
,,2023-06-15T01:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-15T01:20:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.86346
,,2023-06-15T01:20:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.83893
,,2023-06-15T01:20:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.91153
,,2023-06-15T01:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.0
,,2023-06-15T01:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.0
,,2023-06-15T01:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.0
,,2023-06-15T01:20:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-15T01:20:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-15T01:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-15T01:20:00.000+00:00,feeder,2.0,L3 Current (Min),A,9.0
,,2023-06-15T01:20:00.000+00:00,feeder,2.0,L3 Current (Max),A,9.12
,,2023-06-15T01:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.0
,,2023-06-15T01:20:00.000+00:00,feeder,2.0,L2 Current (Min),A,9.62
,,2023-06-15T01:20:00.000+00:00,feeder,2.0,L2 Current (Max),A,9.88
,,2023-06-15T01:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.75
,,2023-06-15T01:20:00.000+00:00,feeder,2.0,L1 Current (Min),A,7.75
,,2023-06-15T01:20:00.000+00:00,feeder,2.0,L1 Current (Max),A,8.12
,,2023-06-15T01:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,7.88
,,2023-06-15T01:20:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-15T01:20:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-15.81
,,2023-06-15T01:20:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-15T01:20:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-17.69
,,2023-06-15T01:20:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-15T01:20:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-21.69
,,2023-06-15T01:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
,,2023-06-15T01:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
,,2023-06-15T01:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
,,2023-06-15T01:20:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.92294
,,2023-06-15T01:20:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9223600000000001
,,2023-06-15T01:20:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9045700000000001
,,2023-06-15T01:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.0
,,2023-06-15T01:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.0
,,2023-06-15T01:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.0
,,2023-06-15T01:20:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-15T01:20:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-15T01:20:00.000+00:00,feeder,1.0,L3 Current (Min),A,31.12
,,2023-06-15T01:20:00.000+00:00,feeder,1.0,L3 Current (Max),A,31.25
,,2023-06-15T01:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.12
,,2023-06-15T01:20:00.000+00:00,feeder,1.0,L2 Current (Min),A,36.25
,,2023-06-15T01:20:00.000+00:00,feeder,1.0,L2 Current (Max),A,36.25
,,2023-06-15T01:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.25
,,2023-06-15T01:20:00.000+00:00,feeder,1.0,L1 Current (Min),A,18.0
,,2023-06-15T01:20:00.000+00:00,feeder,1.0,L1 Current (Max),A,18.5
,,2023-06-15T01:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.12
,,2023-06-15T01:20:00.000+00:00,busbar,,L3 Voltage (Min),V,245.91
,,2023-06-15T01:20:00.000+00:00,busbar,,L3 Voltage (Max),V,245.94
,,2023-06-15T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.92
,,2023-06-15T01:20:00.000+00:00,busbar,,L2 Voltage (Min),V,247.39
,,2023-06-15T01:20:00.000+00:00,busbar,,L2 Voltage (Max),V,247.45
,,2023-06-15T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.42
,,2023-06-15T01:20:00.000+00:00,busbar,,L1 Voltage (Min),V,245.12
,,2023-06-15T01:20:00.000+00:00,busbar,,L1 Voltage (Max),V,245.16
,,2023-06-15T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.14
,,2023-06-15T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
,,2023-06-15T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
,,2023-06-15T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
,,2023-06-15T01:20:00.000+00:00,busbar,,L3 Active Power,kW,17.0
,,2023-06-15T01:20:00.000+00:00,busbar,,L2 Active Power,kW,17.0
,,2023-06-15T01:20:00.000+00:00,busbar,,L1 Active Power,kW,14.0
,,2023-06-15T01:20:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-15T01:20:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-15T01:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-15T01:20:00.000+00:00,busbar,,L3 Current (Min),A,74.5
,,2023-06-15T01:20:00.000+00:00,busbar,,L3 Current (Max),A,74.62
,,2023-06-15T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,74.62
,,2023-06-15T01:20:00.000+00:00,busbar,,L2 Current (Min),A,77.62
,,2023-06-15T01:20:00.000+00:00,busbar,,L2 Current (Max),A,77.75
,,2023-06-15T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,77.75
,,2023-06-15T01:20:00.000+00:00,busbar,,L1 Current (Min),A,64.62
,,2023-06-15T01:20:00.000+00:00,busbar,,L1 Current (Max),A,65.38
,,2023-06-15T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,64.88
,,2023-06-15T01:20:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-15T01:20:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-15T01:10:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
,,2023-06-15T01:10:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-16.87
,,2023-06-15T01:10:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
,,2023-06-15T01:10:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-6.69
,,2023-06-15T01:10:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
,,2023-06-15T01:10:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-18.44
,,2023-06-15T01:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-15T01:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
,,2023-06-15T01:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-15T01:10:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9041399999999999
,,2023-06-15T01:10:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9026200000000001
,,2023-06-15T01:10:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.90866
,,2023-06-15T01:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.0
,,2023-06-15T01:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.0
,,2023-06-15T01:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.0
,,2023-06-15T01:10:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
,,2023-06-15T01:10:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
,,2023-06-15T01:10:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
,,2023-06-15T01:10:00.000+00:00,feeder,4.0,L3 Current (Min),A,8.62
,,2023-06-15T01:10:00.000+00:00,feeder,4.0,L3 Current (Max),A,8.62
,,2023-06-15T01:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,8.62
,,2023-06-15T01:10:00.000+00:00,feeder,4.0,L2 Current (Min),A,7.12
,,2023-06-15T01:10:00.000+00:00,feeder,4.0,L2 Current (Max),A,7.12
,,2023-06-15T01:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,7.12
,,2023-06-15T01:10:00.000+00:00,feeder,4.0,L1 Current (Min),A,11.75
,,2023-06-15T01:10:00.000+00:00,feeder,4.0,L1 Current (Max),A,11.88
,,2023-06-15T01:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,11.75
,,2023-06-15T01:10:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
,,2023-06-15T01:10:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-18.31
,,2023-06-15T01:10:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
,,2023-06-15T01:10:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-24.5
,,2023-06-15T01:10:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
,,2023-06-15T01:10:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-11.25
,,2023-06-15T01:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-15T01:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
,,2023-06-15T01:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
,,2023-06-15T01:10:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9092100000000001
,,2023-06-15T01:10:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.8737799999999999
,,2023-06-15T01:10:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9699700000000001
,,2023-06-15T01:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.0
,,2023-06-15T01:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.0
,,2023-06-15T01:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.0
,,2023-06-15T01:10:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
,,2023-06-15T01:10:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
,,2023-06-15T01:10:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
,,2023-06-15T01:10:00.000+00:00,feeder,3.0,L3 Current (Min),A,16.62
,,2023-06-15T01:10:00.000+00:00,feeder,3.0,L3 Current (Max),A,16.75
,,2023-06-15T01:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,16.62
,,2023-06-15T01:10:00.000+00:00,feeder,3.0,L2 Current (Min),A,24.75
,,2023-06-15T01:10:00.000+00:00,feeder,3.0,L2 Current (Max),A,24.88
,,2023-06-15T01:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,24.75
,,2023-06-15T01:10:00.000+00:00,feeder,3.0,L1 Current (Min),A,42.62
,,2023-06-15T01:10:00.000+00:00,feeder,3.0,L1 Current (Max),A,42.75
,,2023-06-15T01:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,42.62
,,2023-06-15T01:10:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-15T01:10:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-26.56
,,2023-06-15T01:10:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-15T01:10:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-27.5
,,2023-06-15T01:10:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-15T01:10:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-15.07
,,2023-06-15T01:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-15T01:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
,,2023-06-15T01:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
,,2023-06-15T01:10:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.86816
,,2023-06-15T01:10:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8516799999999999
,,2023-06-15T01:10:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.93027
,,2023-06-15T01:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.0
,,2023-06-15T01:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.0
,,2023-06-15T01:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.0
,,2023-06-15T01:10:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-15T01:10:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-15T01:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-15T01:10:00.000+00:00,feeder,2.0,L3 Current (Min),A,9.38
,,2023-06-15T01:10:00.000+00:00,feeder,2.0,L3 Current (Max),A,9.5
,,2023-06-15T01:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.5
,,2023-06-15T01:10:00.000+00:00,feeder,2.0,L2 Current (Min),A,9.38
,,2023-06-15T01:10:00.000+00:00,feeder,2.0,L2 Current (Max),A,9.62
,,2023-06-15T01:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.5
,,2023-06-15T01:10:00.000+00:00,feeder,2.0,L1 Current (Min),A,7.38
,,2023-06-15T01:10:00.000+00:00,feeder,2.0,L1 Current (Max),A,7.38
,,2023-06-15T01:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,7.38
,,2023-06-15T01:10:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-15T01:10:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-17.44
,,2023-06-15T01:10:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-15T01:10:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-28.12
,,2023-06-15T01:10:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-15T01:10:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-8.56
,,2023-06-15T01:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
,,2023-06-15T01:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
,,2023-06-15T01:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-15T01:10:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9103399999999999
,,2023-06-15T01:10:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.82745
,,2023-06-15T01:10:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9646299999999999
,,2023-06-15T01:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.0
,,2023-06-15T01:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.0
,,2023-06-15T01:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.0
,,2023-06-15T01:10:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-15T01:10:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-15T01:10:00.000+00:00,feeder,1.0,L3 Current (Min),A,31.0
,,2023-06-15T01:10:00.000+00:00,feeder,1.0,L3 Current (Max),A,31.62
,,2023-06-15T01:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.38
,,2023-06-15T01:10:00.000+00:00,feeder,1.0,L2 Current (Min),A,26.88
,,2023-06-15T01:10:00.000+00:00,feeder,1.0,L2 Current (Max),A,27.0
,,2023-06-15T01:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.88
,,2023-06-15T01:10:00.000+00:00,feeder,1.0,L1 Current (Min),A,20.25
,,2023-06-15T01:10:00.000+00:00,feeder,1.0,L1 Current (Max),A,20.25
,,2023-06-15T01:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.25
,,2023-06-15T01:10:00.000+00:00,busbar,,L3 Voltage (Min),V,245.39
,,2023-06-15T01:10:00.000+00:00,busbar,,L3 Voltage (Max),V,245.44
,,2023-06-15T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.41
,,2023-06-15T01:10:00.000+00:00,busbar,,L2 Voltage (Min),V,246.89
,,2023-06-15T01:10:00.000+00:00,busbar,,L2 Voltage (Max),V,246.92
,,2023-06-15T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.91
,,2023-06-15T01:10:00.000+00:00,busbar,,L1 Voltage (Min),V,244.25
,,2023-06-15T01:10:00.000+00:00,busbar,,L1 Voltage (Max),V,244.3
,,2023-06-15T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.28
,,2023-06-15T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
,,2023-06-15T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
,,2023-06-15T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
,,2023-06-15T01:10:00.000+00:00,busbar,,L3 Active Power,kW,15.0
,,2023-06-15T01:10:00.000+00:00,busbar,,L2 Active Power,kW,14.0
,,2023-06-15T01:10:00.000+00:00,busbar,,L1 Active Power,kW,19.0
,,2023-06-15T01:10:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-15T01:10:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-15T01:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-15T01:10:00.000+00:00,busbar,,L3 Current (Min),A,65.88
,,2023-06-15T01:10:00.000+00:00,busbar,,L3 Current (Max),A,66.38
,,2023-06-15T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,66.12
,,2023-06-15T01:10:00.000+00:00,busbar,,L2 Current (Min),A,68.0
,,2023-06-15T01:10:00.000+00:00,busbar,,L2 Current (Max),A,68.0
,,2023-06-15T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,68.0
,,2023-06-15T01:10:00.000+00:00,busbar,,L1 Current (Min),A,81.88
,,2023-06-15T01:10:00.000+00:00,busbar,,L1 Current (Max),A,82.0
,,2023-06-15T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,81.88
,,2023-06-15T01:10:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-15T01:10:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-15T01:00:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
,,2023-06-15T01:00:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-12.37
,,2023-06-15T01:00:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
,,2023-06-15T01:00:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,0.56
,,2023-06-15T01:00:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
,,2023-06-15T01:00:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-18.19
,,2023-06-15T01:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
,,2023-06-15T01:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
,,2023-06-15T01:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-15T01:00:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.93826
,,2023-06-15T01:00:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.93866
,,2023-06-15T01:00:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.90607
,,2023-06-15T01:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.0
,,2023-06-15T01:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.0
,,2023-06-15T01:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.0
,,2023-06-15T01:00:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
,,2023-06-15T01:00:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
,,2023-06-15T01:00:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
,,2023-06-15T01:00:00.000+00:00,feeder,4.0,L3 Current (Min),A,9.0
,,2023-06-15T01:00:00.000+00:00,feeder,4.0,L3 Current (Max),A,9.12
,,2023-06-15T01:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,9.0
,,2023-06-15T01:00:00.000+00:00,feeder,4.0,L2 Current (Min),A,7.88
,,2023-06-15T01:00:00.000+00:00,feeder,4.0,L2 Current (Max),A,8.0
,,2023-06-15T01:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,7.88
,,2023-06-15T01:00:00.000+00:00,feeder,4.0,L1 Current (Min),A,11.88
,,2023-06-15T01:00:00.000+00:00,feeder,4.0,L1 Current (Max),A,12.0
,,2023-06-15T01:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,12.0
,,2023-06-15T01:00:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
,,2023-06-15T01:00:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-16.07
,,2023-06-15T01:00:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
,,2023-06-15T01:00:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-31.06
,,2023-06-15T01:00:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
,,2023-06-15T01:00:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-11.87
,,2023-06-15T01:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-15T01:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
,,2023-06-15T01:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
,,2023-06-15T01:00:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.93332
,,2023-06-15T01:00:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.8215
,,2023-06-15T01:00:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9639
,,2023-06-15T01:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.0
,,2023-06-15T01:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.0
,,2023-06-15T01:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.0
,,2023-06-15T01:00:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
,,2023-06-15T01:00:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
,,2023-06-15T01:00:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
,,2023-06-15T01:00:00.000+00:00,feeder,3.0,L3 Current (Min),A,18.0
,,2023-06-15T01:00:00.000+00:00,feeder,3.0,L3 Current (Max),A,18.25
,,2023-06-15T01:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,18.12
,,2023-06-15T01:00:00.000+00:00,feeder,3.0,L2 Current (Min),A,24.12
,,2023-06-15T01:00:00.000+00:00,feeder,3.0,L2 Current (Max),A,24.25
,,2023-06-15T01:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,24.12
,,2023-06-15T01:00:00.000+00:00,feeder,3.0,L1 Current (Min),A,37.25
,,2023-06-15T01:00:00.000+00:00,feeder,3.0,L1 Current (Max),A,37.38
,,2023-06-15T01:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,37.38
,,2023-06-15T01:00:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-15T01:00:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-28.38
,,2023-06-15T01:00:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-15T01:00:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-31.5
,,2023-06-15T01:00:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-15T01:00:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-15.44
,,2023-06-15T01:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-15T01:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
,,2023-06-15T01:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-15T01:00:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8381
,,2023-06-15T01:00:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.80847
,,2023-06-15T01:00:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.94263
,,2023-06-15T01:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.0
,,2023-06-15T01:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.0
,,2023-06-15T01:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.0
,,2023-06-15T01:00:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-15T01:00:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-15T01:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-15T01:00:00.000+00:00,feeder,2.0,L3 Current (Min),A,8.62
,,2023-06-15T01:00:00.000+00:00,feeder,2.0,L3 Current (Max),A,9.12
,,2023-06-15T01:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.88
,,2023-06-15T01:00:00.000+00:00,feeder,2.0,L2 Current (Min),A,9.62
,,2023-06-15T01:00:00.000+00:00,feeder,2.0,L2 Current (Max),A,9.88
,,2023-06-15T01:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.75
,,2023-06-15T01:00:00.000+00:00,feeder,2.0,L1 Current (Min),A,8.75
,,2023-06-15T01:00:00.000+00:00,feeder,2.0,L1 Current (Max),A,8.88
,,2023-06-15T01:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,8.88
,,2023-06-15T01:00:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-15T01:00:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-21.62
,,2023-06-15T01:00:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-15T01:00:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-30.75
,,2023-06-15T01:00:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-15T01:00:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-18.5
,,2023-06-15T01:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
,,2023-06-15T01:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
,,2023-06-15T01:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-15T01:00:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8867200000000001
,,2023-06-15T01:00:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.7975399999999999
,,2023-06-15T01:00:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9100299999999999
,,2023-06-15T01:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.0
,,2023-06-15T01:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.0
,,2023-06-15T01:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.0
,,2023-06-15T01:00:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-15T01:00:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-15T01:00:00.000+00:00,feeder,1.0,L3 Current (Min),A,30.75
,,2023-06-15T01:00:00.000+00:00,feeder,1.0,L3 Current (Max),A,31.0
,,2023-06-15T01:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.88
,,2023-06-15T01:00:00.000+00:00,feeder,1.0,L2 Current (Min),A,25.62
,,2023-06-15T01:00:00.000+00:00,feeder,1.0,L2 Current (Max),A,25.62
,,2023-06-15T01:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.62
,,2023-06-15T01:00:00.000+00:00,feeder,1.0,L1 Current (Min),A,17.75
,,2023-06-15T01:00:00.000+00:00,feeder,1.0,L1 Current (Max),A,17.75
,,2023-06-15T01:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.75
,,2023-06-15T01:00:00.000+00:00,busbar,,L3 Voltage (Min),V,247.31
,,2023-06-15T01:00:00.000+00:00,busbar,,L3 Voltage (Max),V,247.33
,,2023-06-15T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.31
,,2023-06-15T01:00:00.000+00:00,busbar,,L2 Voltage (Min),V,248.81
,,2023-06-15T01:00:00.000+00:00,busbar,,L2 Voltage (Max),V,248.84
,,2023-06-15T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.83
,,2023-06-15T01:00:00.000+00:00,busbar,,L1 Voltage (Min),V,246.23
,,2023-06-15T01:00:00.000+00:00,busbar,,L1 Voltage (Max),V,246.25
,,2023-06-15T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.23
,,2023-06-15T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
,,2023-06-15T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
,,2023-06-15T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
,,2023-06-15T01:00:00.000+00:00,busbar,,L3 Active Power,kW,15.0
,,2023-06-15T01:00:00.000+00:00,busbar,,L2 Active Power,kW,14.0
,,2023-06-15T01:00:00.000+00:00,busbar,,L1 Active Power,kW,18.0
,,2023-06-15T01:00:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-15T01:00:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-15T01:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-15T01:00:00.000+00:00,busbar,,L3 Current (Min),A,66.75
,,2023-06-15T01:00:00.000+00:00,busbar,,L3 Current (Max),A,66.88
,,2023-06-15T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,66.88
,,2023-06-15T01:00:00.000+00:00,busbar,,L2 Current (Min),A,66.5
,,2023-06-15T01:00:00.000+00:00,busbar,,L2 Current (Max),A,66.75
,,2023-06-15T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,66.62
,,2023-06-15T01:00:00.000+00:00,busbar,,L1 Current (Min),A,75.62
,,2023-06-15T01:00:00.000+00:00,busbar,,L1 Current (Max),A,75.75
,,2023-06-15T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,75.75
,,2023-06-15T01:00:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-15T01:00:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-15T00:50:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
,,2023-06-15T00:50:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-16.07
,,2023-06-15T00:50:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
,,2023-06-15T00:50:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,2.19
,,2023-06-15T00:50:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
,,2023-06-15T00:50:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-14.87
,,2023-06-15T00:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-15T00:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
,,2023-06-15T00:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-15T00:50:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9086299999999999
,,2023-06-15T00:50:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.94842
,,2023-06-15T00:50:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.93063
,,2023-06-15T00:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.0
,,2023-06-15T00:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.0
,,2023-06-15T00:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.0
,,2023-06-15T00:50:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
,,2023-06-15T00:50:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
,,2023-06-15T00:50:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
,,2023-06-15T00:50:00.000+00:00,feeder,4.0,L3 Current (Min),A,8.5
,,2023-06-15T00:50:00.000+00:00,feeder,4.0,L3 Current (Max),A,8.62
,,2023-06-15T00:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,8.62
,,2023-06-15T00:50:00.000+00:00,feeder,4.0,L2 Current (Min),A,8.75
,,2023-06-15T00:50:00.000+00:00,feeder,4.0,L2 Current (Max),A,8.75
,,2023-06-15T00:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,8.75
,,2023-06-15T00:50:00.000+00:00,feeder,4.0,L1 Current (Min),A,10.62
,,2023-06-15T00:50:00.000+00:00,feeder,4.0,L1 Current (Max),A,10.62
,,2023-06-15T00:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,10.62
,,2023-06-15T00:50:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
,,2023-06-15T00:50:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-11.63
,,2023-06-15T00:50:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
,,2023-06-15T00:50:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-30.0
,,2023-06-15T00:50:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
,,2023-06-15T00:50:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-7.93
,,2023-06-15T00:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-15T00:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
,,2023-06-15T00:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-15T00:50:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9571200000000001
,,2023-06-15T00:50:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.8273
,,2023-06-15T00:50:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.97559
,,2023-06-15T00:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.0
,,2023-06-15T00:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.0
,,2023-06-15T00:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.0
,,2023-06-15T00:50:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
,,2023-06-15T00:50:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
,,2023-06-15T00:50:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
,,2023-06-15T00:50:00.000+00:00,feeder,3.0,L3 Current (Min),A,19.5
,,2023-06-15T00:50:00.000+00:00,feeder,3.0,L3 Current (Max),A,19.62
,,2023-06-15T00:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.5
,,2023-06-15T00:50:00.000+00:00,feeder,3.0,L2 Current (Min),A,23.88
,,2023-06-15T00:50:00.000+00:00,feeder,3.0,L2 Current (Max),A,23.88
,,2023-06-15T00:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,23.88
,,2023-06-15T00:50:00.000+00:00,feeder,3.0,L1 Current (Min),A,38.25
,,2023-06-15T00:50:00.000+00:00,feeder,3.0,L1 Current (Max),A,38.38
,,2023-06-15T00:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,38.25
,,2023-06-15T00:50:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-15T00:50:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-12.87
,,2023-06-15T00:50:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-15T00:50:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-38.56
,,2023-06-15T00:50:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
