Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,,2023-06-15T00:50:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-14.81
,,2023-06-15T00:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-15T00:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
,,2023-06-15T00:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-15T00:50:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.96826
,,2023-06-15T00:50:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.75033
,,2023-06-15T00:50:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9454899999999999
,,2023-06-15T00:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.0
,,2023-06-15T00:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.0
,,2023-06-15T00:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.0
,,2023-06-15T00:50:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-15T00:50:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-15T00:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-15T00:50:00.000+00:00,feeder,2.0,L3 Current (Min),A,17.75
,,2023-06-15T00:50:00.000+00:00,feeder,2.0,L3 Current (Max),A,17.88
,,2023-06-15T00:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.75
,,2023-06-15T00:50:00.000+00:00,feeder,2.0,L2 Current (Min),A,9.5
,,2023-06-15T00:50:00.000+00:00,feeder,2.0,L2 Current (Max),A,9.62
,,2023-06-15T00:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.62
,,2023-06-15T00:50:00.000+00:00,feeder,2.0,L1 Current (Min),A,9.38
,,2023-06-15T00:50:00.000+00:00,feeder,2.0,L1 Current (Max),A,10.5
,,2023-06-15T00:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,9.88
,,2023-06-15T00:50:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-15T00:50:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-22.75
,,2023-06-15T00:50:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-15T00:50:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-25.31
,,2023-06-15T00:50:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-15T00:50:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-16.07
,,2023-06-15T00:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
,,2023-06-15T00:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
,,2023-06-15T00:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-15T00:50:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8796700000000001
,,2023-06-15T00:50:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.84115
,,2023-06-15T00:50:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.91922
,,2023-06-15T00:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.0
,,2023-06-15T00:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.0
,,2023-06-15T00:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.0
,,2023-06-15T00:50:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-15T00:50:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-15T00:50:00.000+00:00,feeder,1.0,L3 Current (Min),A,30.0
,,2023-06-15T00:50:00.000+00:00,feeder,1.0,L3 Current (Max),A,30.75
,,2023-06-15T00:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.38
,,2023-06-15T00:50:00.000+00:00,feeder,1.0,L2 Current (Min),A,25.62
,,2023-06-15T00:50:00.000+00:00,feeder,1.0,L2 Current (Max),A,25.62
,,2023-06-15T00:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.62
,,2023-06-15T00:50:00.000+00:00,feeder,1.0,L1 Current (Min),A,17.88
,,2023-06-15T00:50:00.000+00:00,feeder,1.0,L1 Current (Max),A,17.88
,,2023-06-15T00:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.88
,,2023-06-15T00:50:00.000+00:00,busbar,,L3 Voltage (Min),V,247.69
,,2023-06-15T00:50:00.000+00:00,busbar,,L3 Voltage (Max),V,247.72
,,2023-06-15T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.7
,,2023-06-15T00:50:00.000+00:00,busbar,,L2 Voltage (Min),V,249.39
,,2023-06-15T00:50:00.000+00:00,busbar,,L2 Voltage (Max),V,249.39
,,2023-06-15T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.39
,,2023-06-15T00:50:00.000+00:00,busbar,,L1 Voltage (Min),V,246.55
,,2023-06-15T00:50:00.000+00:00,busbar,,L1 Voltage (Max),V,246.56
,,2023-06-15T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.55
,,2023-06-15T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
,,2023-06-15T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
,,2023-06-15T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
,,2023-06-15T00:50:00.000+00:00,busbar,,L3 Active Power,kW,18.0
,,2023-06-15T00:50:00.000+00:00,busbar,,L2 Active Power,kW,14.0
,,2023-06-15T00:50:00.000+00:00,busbar,,L1 Active Power,kW,18.0
,,2023-06-15T00:50:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-15T00:50:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-15T00:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-15T00:50:00.000+00:00,busbar,,L3 Current (Min),A,75.5
,,2023-06-15T00:50:00.000+00:00,busbar,,L3 Current (Max),A,76.38
,,2023-06-15T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,75.88
,,2023-06-15T00:50:00.000+00:00,busbar,,L2 Current (Min),A,66.62
,,2023-06-15T00:50:00.000+00:00,busbar,,L2 Current (Max),A,66.88
,,2023-06-15T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,66.75
,,2023-06-15T00:50:00.000+00:00,busbar,,L1 Current (Min),A,76.0
,,2023-06-15T00:50:00.000+00:00,busbar,,L1 Current (Max),A,77.12
,,2023-06-15T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,76.5
,,2023-06-15T00:50:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-15T00:50:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-15T00:40:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
,,2023-06-15T00:40:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-15.31
,,2023-06-15T00:40:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
,,2023-06-15T00:40:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-4.19
,,2023-06-15T00:40:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
,,2023-06-15T00:40:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-13.81
,,2023-06-15T00:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-15T00:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
,,2023-06-15T00:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-15T00:40:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.89984
,,2023-06-15T00:40:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.93625
,,2023-06-15T00:40:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.94195
,,2023-06-15T00:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.0
,,2023-06-15T00:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.0
,,2023-06-15T00:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.0
,,2023-06-15T00:40:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
,,2023-06-15T00:40:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
,,2023-06-15T00:40:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
,,2023-06-15T00:40:00.000+00:00,feeder,4.0,L3 Current (Min),A,8.0
,,2023-06-15T00:40:00.000+00:00,feeder,4.0,L3 Current (Max),A,8.12
,,2023-06-15T00:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,8.12
,,2023-06-15T00:40:00.000+00:00,feeder,4.0,L2 Current (Min),A,8.25
,,2023-06-15T00:40:00.000+00:00,feeder,4.0,L2 Current (Max),A,8.38
,,2023-06-15T00:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,8.25
,,2023-06-15T00:40:00.000+00:00,feeder,4.0,L1 Current (Min),A,11.88
,,2023-06-15T00:40:00.000+00:00,feeder,4.0,L1 Current (Max),A,11.88
,,2023-06-15T00:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,11.88
,,2023-06-15T00:40:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
,,2023-06-15T00:40:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-8.5
,,2023-06-15T00:40:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
,,2023-06-15T00:40:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-26.44
,,2023-06-15T00:40:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
,,2023-06-15T00:40:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-7.0
,,2023-06-15T00:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-15T00:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
,,2023-06-15T00:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-15T00:40:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9760700000000001
,,2023-06-15T00:40:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.8602
,,2023-06-15T00:40:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9715
,,2023-06-15T00:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.0
,,2023-06-15T00:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.0
,,2023-06-15T00:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.0
,,2023-06-15T00:40:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
,,2023-06-15T00:40:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
,,2023-06-15T00:40:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
,,2023-06-15T00:40:00.000+00:00,feeder,3.0,L3 Current (Min),A,27.75
,,2023-06-15T00:40:00.000+00:00,feeder,3.0,L3 Current (Max),A,28.0
,,2023-06-15T00:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,27.88
,,2023-06-15T00:40:00.000+00:00,feeder,3.0,L2 Current (Min),A,24.25
,,2023-06-15T00:40:00.000+00:00,feeder,3.0,L2 Current (Max),A,24.38
,,2023-06-15T00:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,24.25
,,2023-06-15T00:40:00.000+00:00,feeder,3.0,L1 Current (Min),A,31.5
,,2023-06-15T00:40:00.000+00:00,feeder,3.0,L1 Current (Max),A,36.38
,,2023-06-15T00:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,35.12
,,2023-06-15T00:40:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-15T00:40:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-22.31
,,2023-06-15T00:40:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-15T00:40:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-40.37
,,2023-06-15T00:40:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-15T00:40:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-13.44
,,2023-06-15T00:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-15T00:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
,,2023-06-15T00:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
,,2023-06-15T00:40:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8924200000000001
,,2023-06-15T00:40:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.72509
,,2023-06-15T00:40:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.93542
,,2023-06-15T00:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.0
,,2023-06-15T00:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.0
,,2023-06-15T00:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.0
,,2023-06-15T00:40:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-15T00:40:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-15T00:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-15T00:40:00.000+00:00,feeder,2.0,L3 Current (Min),A,9.75
,,2023-06-15T00:40:00.000+00:00,feeder,2.0,L3 Current (Max),A,9.88
,,2023-06-15T00:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.75
,,2023-06-15T00:40:00.000+00:00,feeder,2.0,L2 Current (Min),A,9.5
,,2023-06-15T00:40:00.000+00:00,feeder,2.0,L2 Current (Max),A,9.5
,,2023-06-15T00:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.5
,,2023-06-15T00:40:00.000+00:00,feeder,2.0,L1 Current (Min),A,8.25
,,2023-06-15T00:40:00.000+00:00,feeder,2.0,L1 Current (Max),A,8.25
,,2023-06-15T00:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,8.25
,,2023-06-15T00:40:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-15T00:40:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-24.38
,,2023-06-15T00:40:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-15T00:40:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-23.0
,,2023-06-15T00:40:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-15T00:40:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-19.0
,,2023-06-15T00:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
,,2023-06-15T00:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
,,2023-06-15T00:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-15T00:40:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8684700000000001
,,2023-06-15T00:40:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.88659
,,2023-06-15T00:40:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9041100000000001
,,2023-06-15T00:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.0
,,2023-06-15T00:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.0
,,2023-06-15T00:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.0
,,2023-06-15T00:40:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-15T00:40:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-15T00:40:00.000+00:00,feeder,1.0,L3 Current (Min),A,30.38
,,2023-06-15T00:40:00.000+00:00,feeder,1.0,L3 Current (Max),A,30.38
,,2023-06-15T00:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.38
,,2023-06-15T00:40:00.000+00:00,feeder,1.0,L2 Current (Min),A,34.25
,,2023-06-15T00:40:00.000+00:00,feeder,1.0,L2 Current (Max),A,34.38
,,2023-06-15T00:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.25
,,2023-06-15T00:40:00.000+00:00,feeder,1.0,L1 Current (Min),A,17.5
,,2023-06-15T00:40:00.000+00:00,feeder,1.0,L1 Current (Max),A,17.62
,,2023-06-15T00:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.62
,,2023-06-15T00:40:00.000+00:00,busbar,,L3 Voltage (Min),V,246.81
,,2023-06-15T00:40:00.000+00:00,busbar,,L3 Voltage (Max),V,246.88
,,2023-06-15T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.86
,,2023-06-15T00:40:00.000+00:00,busbar,,L2 Voltage (Min),V,248.45
,,2023-06-15T00:40:00.000+00:00,busbar,,L2 Voltage (Max),V,248.59
,,2023-06-15T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.53
,,2023-06-15T00:40:00.000+00:00,busbar,,L1 Voltage (Min),V,245.67
,,2023-06-15T00:40:00.000+00:00,busbar,,L1 Voltage (Max),V,245.72
,,2023-06-15T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.69
,,2023-06-15T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
,,2023-06-15T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
,,2023-06-15T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
,,2023-06-15T00:40:00.000+00:00,busbar,,L3 Active Power,kW,17.0
,,2023-06-15T00:40:00.000+00:00,busbar,,L2 Active Power,kW,16.0
,,2023-06-15T00:40:00.000+00:00,busbar,,L1 Active Power,kW,17.0
,,2023-06-15T00:40:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-15T00:40:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-15T00:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-15T00:40:00.000+00:00,busbar,,L3 Current (Min),A,75.38
,,2023-06-15T00:40:00.000+00:00,busbar,,L3 Current (Max),A,75.5
,,2023-06-15T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,75.5
,,2023-06-15T00:40:00.000+00:00,busbar,,L2 Current (Min),A,75.62
,,2023-06-15T00:40:00.000+00:00,busbar,,L2 Current (Max),A,75.75
,,2023-06-15T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,75.62
,,2023-06-15T00:40:00.000+00:00,busbar,,L1 Current (Min),A,69.12
,,2023-06-15T00:40:00.000+00:00,busbar,,L1 Current (Max),A,73.88
,,2023-06-15T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,72.5
,,2023-06-15T00:40:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-15T00:40:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-15T00:30:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
,,2023-06-15T00:30:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-31.31
,,2023-06-15T00:30:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
,,2023-06-15T00:30:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-4.0
,,2023-06-15T00:30:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
,,2023-06-15T00:30:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-11.56
,,2023-06-15T00:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-15T00:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
,,2023-06-15T00:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-15T00:30:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.79266
,,2023-06-15T00:30:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9400299999999999
,,2023-06-15T00:30:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.94955
,,2023-06-15T00:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.0
,,2023-06-15T00:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.0
,,2023-06-15T00:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.0
,,2023-06-15T00:30:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
,,2023-06-15T00:30:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
,,2023-06-15T00:30:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
,,2023-06-15T00:30:00.000+00:00,feeder,4.0,L3 Current (Min),A,8.0
,,2023-06-15T00:30:00.000+00:00,feeder,4.0,L3 Current (Max),A,8.12
,,2023-06-15T00:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,8.0
,,2023-06-15T00:30:00.000+00:00,feeder,4.0,L2 Current (Min),A,9.0
,,2023-06-15T00:30:00.000+00:00,feeder,4.0,L2 Current (Max),A,9.0
,,2023-06-15T00:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,9.0
,,2023-06-15T00:30:00.000+00:00,feeder,4.0,L1 Current (Min),A,12.5
,,2023-06-15T00:30:00.000+00:00,feeder,4.0,L1 Current (Max),A,12.5
,,2023-06-15T00:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,12.5
,,2023-06-15T00:30:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
,,2023-06-15T00:30:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-10.87
,,2023-06-15T00:30:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
,,2023-06-15T00:30:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-28.94
,,2023-06-15T00:30:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
,,2023-06-15T00:30:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-27.32
,,2023-06-15T00:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-15T00:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
,,2023-06-15T00:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.0
,,2023-06-15T00:30:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.96811
,,2023-06-15T00:30:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.8404200000000001
,,2023-06-15T00:30:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.86661
,,2023-06-15T00:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.0
,,2023-06-15T00:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.0
,,2023-06-15T00:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.0
,,2023-06-15T00:30:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
,,2023-06-15T00:30:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
,,2023-06-15T00:30:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
,,2023-06-15T00:30:00.000+00:00,feeder,3.0,L3 Current (Min),A,28.0
,,2023-06-15T00:30:00.000+00:00,feeder,3.0,L3 Current (Max),A,28.0
,,2023-06-15T00:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,28.0
,,2023-06-15T00:30:00.000+00:00,feeder,3.0,L2 Current (Min),A,24.25
,,2023-06-15T00:30:00.000+00:00,feeder,3.0,L2 Current (Max),A,24.5
,,2023-06-15T00:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,24.38
,,2023-06-15T00:30:00.000+00:00,feeder,3.0,L1 Current (Min),A,23.62
,,2023-06-15T00:30:00.000+00:00,feeder,3.0,L1 Current (Max),A,23.75
,,2023-06-15T00:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,23.75
,,2023-06-15T00:30:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-15T00:30:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-23.06
,,2023-06-15T00:30:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-15T00:30:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-37.63
,,2023-06-15T00:30:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-15T00:30:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-13.87
,,2023-06-15T00:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-15T00:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
,,2023-06-15T00:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
,,2023-06-15T00:30:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.89871
,,2023-06-15T00:30:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.74664
,,2023-06-15T00:30:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9317
,,2023-06-15T00:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.0
,,2023-06-15T00:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.0
,,2023-06-15T00:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.0
,,2023-06-15T00:30:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-15T00:30:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-15T00:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-15T00:30:00.000+00:00,feeder,2.0,L3 Current (Min),A,10.0
,,2023-06-15T00:30:00.000+00:00,feeder,2.0,L3 Current (Max),A,10.25
,,2023-06-15T00:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.12
,,2023-06-15T00:30:00.000+00:00,feeder,2.0,L2 Current (Min),A,9.0
,,2023-06-15T00:30:00.000+00:00,feeder,2.0,L2 Current (Max),A,9.12
,,2023-06-15T00:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.12
,,2023-06-15T00:30:00.000+00:00,feeder,2.0,L1 Current (Min),A,8.5
,,2023-06-15T00:30:00.000+00:00,feeder,2.0,L1 Current (Max),A,8.62
,,2023-06-15T00:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,8.5
,,2023-06-15T00:30:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-15T00:30:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-19.0
,,2023-06-15T00:30:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-15T00:30:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-29.19
,,2023-06-15T00:30:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-15T00:30:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-17.25
,,2023-06-15T00:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
,,2023-06-15T00:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
,,2023-06-15T00:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-15T00:30:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.91043
,,2023-06-15T00:30:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8198200000000001
,,2023-06-15T00:30:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.91919
,,2023-06-15T00:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.0
,,2023-06-15T00:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.0
,,2023-06-15T00:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.0
,,2023-06-15T00:30:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-15T00:30:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-15T00:30:00.000+00:00,feeder,1.0,L3 Current (Min),A,34.25
,,2023-06-15T00:30:00.000+00:00,feeder,1.0,L3 Current (Max),A,34.38
,,2023-06-15T00:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.38
,,2023-06-15T00:30:00.000+00:00,feeder,1.0,L2 Current (Min),A,26.88
,,2023-06-15T00:30:00.000+00:00,feeder,1.0,L2 Current (Max),A,26.88
,,2023-06-15T00:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.88
,,2023-06-15T00:30:00.000+00:00,feeder,1.0,L1 Current (Min),A,17.75
,,2023-06-15T00:30:00.000+00:00,feeder,1.0,L1 Current (Max),A,18.0
,,2023-06-15T00:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.88
,,2023-06-15T00:30:00.000+00:00,busbar,,L3 Voltage (Min),V,246.78
,,2023-06-15T00:30:00.000+00:00,busbar,,L3 Voltage (Max),V,246.8
,,2023-06-15T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.8
,,2023-06-15T00:30:00.000+00:00,busbar,,L2 Voltage (Min),V,248.42
,,2023-06-15T00:30:00.000+00:00,busbar,,L2 Voltage (Max),V,248.45
,,2023-06-15T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.44
,,2023-06-15T00:30:00.000+00:00,busbar,,L1 Voltage (Min),V,245.8
,,2023-06-15T00:30:00.000+00:00,busbar,,L1 Voltage (Max),V,245.84
,,2023-06-15T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.81
,,2023-06-15T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
,,2023-06-15T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
,,2023-06-15T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
,,2023-06-15T00:30:00.000+00:00,busbar,,L3 Active Power,kW,18.0
,,2023-06-15T00:30:00.000+00:00,busbar,,L2 Active Power,kW,14.0
,,2023-06-15T00:30:00.000+00:00,busbar,,L1 Active Power,kW,14.0
,,2023-06-15T00:30:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-15T00:30:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-15T00:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-15T00:30:00.000+00:00,busbar,,L3 Current (Min),A,80.0
,,2023-06-15T00:30:00.000+00:00,busbar,,L3 Current (Max),A,80.12
,,2023-06-15T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,80.0
,,2023-06-15T00:30:00.000+00:00,busbar,,L2 Current (Min),A,68.38
,,2023-06-15T00:30:00.000+00:00,busbar,,L2 Current (Max),A,68.75
,,2023-06-15T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,68.62
,,2023-06-15T00:30:00.000+00:00,busbar,,L1 Current (Min),A,62.38
,,2023-06-15T00:30:00.000+00:00,busbar,,L1 Current (Max),A,62.38
,,2023-06-15T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,62.38
,,2023-06-15T00:30:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-15T00:30:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-15T00:20:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
,,2023-06-15T00:20:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-30.0
,,2023-06-15T00:20:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
,,2023-06-15T00:20:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-6.63
,,2023-06-15T00:20:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
,,2023-06-15T00:20:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-18.69
,,2023-06-15T00:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-15T00:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
,,2023-06-15T00:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-15T00:20:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.81915
,,2023-06-15T00:20:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.92569
,,2023-06-15T00:20:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.89151
,,2023-06-15T00:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.0
,,2023-06-15T00:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.0
,,2023-06-15T00:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.0
,,2023-06-15T00:20:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
,,2023-06-15T00:20:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
,,2023-06-15T00:20:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
,,2023-06-15T00:20:00.000+00:00,feeder,4.0,L3 Current (Min),A,8.5
,,2023-06-15T00:20:00.000+00:00,feeder,4.0,L3 Current (Max),A,8.62
,,2023-06-15T00:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,8.5
,,2023-06-15T00:20:00.000+00:00,feeder,4.0,L2 Current (Min),A,8.12
,,2023-06-15T00:20:00.000+00:00,feeder,4.0,L2 Current (Max),A,8.25
,,2023-06-15T00:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,8.25
,,2023-06-15T00:20:00.000+00:00,feeder,4.0,L1 Current (Min),A,11.75
,,2023-06-15T00:20:00.000+00:00,feeder,4.0,L1 Current (Max),A,11.75
,,2023-06-15T00:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,11.75
,,2023-06-15T00:20:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
,,2023-06-15T00:20:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-12.19
,,2023-06-15T00:20:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
,,2023-06-15T00:20:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-31.19
,,2023-06-15T00:20:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
,,2023-06-15T00:20:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-17.0
,,2023-06-15T00:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-15T00:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
,,2023-06-15T00:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
,,2023-06-15T00:20:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.94311
,,2023-06-15T00:20:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.82126
,,2023-06-15T00:20:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9325200000000001
,,2023-06-15T00:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.0
,,2023-06-15T00:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.0
,,2023-06-15T00:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.0
,,2023-06-15T00:20:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
,,2023-06-15T00:20:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
,,2023-06-15T00:20:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
,,2023-06-15T00:20:00.000+00:00,feeder,3.0,L3 Current (Min),A,19.62
,,2023-06-15T00:20:00.000+00:00,feeder,3.0,L3 Current (Max),A,19.75
,,2023-06-15T00:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.62
,,2023-06-15T00:20:00.000+00:00,feeder,3.0,L2 Current (Min),A,24.88
,,2023-06-15T00:20:00.000+00:00,feeder,3.0,L2 Current (Max),A,24.88
,,2023-06-15T00:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,24.88
,,2023-06-15T00:20:00.000+00:00,feeder,3.0,L1 Current (Min),A,24.5
,,2023-06-15T00:20:00.000+00:00,feeder,3.0,L1 Current (Max),A,24.62
,,2023-06-15T00:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,24.62
,,2023-06-15T00:20:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-15T00:20:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-35.37
,,2023-06-15T00:20:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-15T00:20:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-37.0
,,2023-06-15T00:20:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-15T00:20:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-13.69
,,2023-06-15T00:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-15T00:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
,,2023-06-15T00:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-15T00:20:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.78872
,,2023-06-15T00:20:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.74432
,,2023-06-15T00:20:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9327700000000001
,,2023-06-15T00:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.0
,,2023-06-15T00:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.0
,,2023-06-15T00:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.0
,,2023-06-15T00:20:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-15T00:20:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-15T00:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-15T00:20:00.000+00:00,feeder,2.0,L3 Current (Min),A,8.75
,,2023-06-15T00:20:00.000+00:00,feeder,2.0,L3 Current (Max),A,9.12
,,2023-06-15T00:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.0
,,2023-06-15T00:20:00.000+00:00,feeder,2.0,L2 Current (Min),A,9.12
,,2023-06-15T00:20:00.000+00:00,feeder,2.0,L2 Current (Max),A,9.5
,,2023-06-15T00:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.25
,,2023-06-15T00:20:00.000+00:00,feeder,2.0,L1 Current (Min),A,8.88
,,2023-06-15T00:20:00.000+00:00,feeder,2.0,L1 Current (Max),A,9.0
,,2023-06-15T00:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,8.88
,,2023-06-15T00:20:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-15T00:20:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-21.19
,,2023-06-15T00:20:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-15T00:20:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-30.44
,,2023-06-15T00:20:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-15T00:20:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-11.13
,,2023-06-15T00:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
,,2023-06-15T00:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
,,2023-06-15T00:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-15T00:20:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.88989
,,2023-06-15T00:20:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.81003
,,2023-06-15T00:20:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.94995
,,2023-06-15T00:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.0
,,2023-06-15T00:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.0
,,2023-06-15T00:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.0
,,2023-06-15T00:20:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-15T00:20:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-15T00:20:00.000+00:00,feeder,1.0,L3 Current (Min),A,30.88
,,2023-06-15T00:20:00.000+00:00,feeder,1.0,L3 Current (Max),A,31.0
,,2023-06-15T00:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.88
,,2023-06-15T00:20:00.000+00:00,feeder,1.0,L2 Current (Min),A,27.88
,,2023-06-15T00:20:00.000+00:00,feeder,1.0,L2 Current (Max),A,27.88
,,2023-06-15T00:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.88
,,2023-06-15T00:20:00.000+00:00,feeder,1.0,L1 Current (Min),A,19.38
,,2023-06-15T00:20:00.000+00:00,feeder,1.0,L1 Current (Max),A,19.5
,,2023-06-15T00:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.38
,,2023-06-15T00:20:00.000+00:00,busbar,,L3 Voltage (Min),V,246.36
,,2023-06-15T00:20:00.000+00:00,busbar,,L3 Voltage (Max),V,246.36
,,2023-06-15T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.36
,,2023-06-15T00:20:00.000+00:00,busbar,,L2 Voltage (Min),V,248.17
,,2023-06-15T00:20:00.000+00:00,busbar,,L2 Voltage (Max),V,248.19
,,2023-06-15T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.17
,,2023-06-15T00:20:00.000+00:00,busbar,,L1 Voltage (Min),V,245.39
,,2023-06-15T00:20:00.000+00:00,busbar,,L1 Voltage (Max),V,245.39
,,2023-06-15T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.39
,,2023-06-15T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
,,2023-06-15T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
,,2023-06-15T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
,,2023-06-15T00:20:00.000+00:00,busbar,,L3 Active Power,kW,15.0
,,2023-06-15T00:20:00.000+00:00,busbar,,L2 Active Power,kW,14.0
,,2023-06-15T00:20:00.000+00:00,busbar,,L1 Active Power,kW,15.0
,,2023-06-15T00:20:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-15T00:20:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-15T00:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-15T00:20:00.000+00:00,busbar,,L3 Current (Min),A,67.5
,,2023-06-15T00:20:00.000+00:00,busbar,,L3 Current (Max),A,67.62
,,2023-06-15T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,67.62
,,2023-06-15T00:20:00.000+00:00,busbar,,L2 Current (Min),A,69.5
,,2023-06-15T00:20:00.000+00:00,busbar,,L2 Current (Max),A,69.75
,,2023-06-15T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,69.62
,,2023-06-15T00:20:00.000+00:00,busbar,,L1 Current (Min),A,64.5
,,2023-06-15T00:20:00.000+00:00,busbar,,L1 Current (Max),A,64.62
,,2023-06-15T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,64.62
,,2023-06-15T00:20:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-15T00:20:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-15T00:10:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
,,2023-06-15T00:10:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-29.62
,,2023-06-15T00:10:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
,,2023-06-15T00:10:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,0.38
,,2023-06-15T00:10:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
,,2023-06-15T00:10:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-10.94
,,2023-06-15T00:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-15T00:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
,,2023-06-15T00:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-15T00:10:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.8230299999999999
,,2023-06-15T00:10:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.95029
,,2023-06-15T00:10:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9386899999999999
,,2023-06-15T00:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.0
,,2023-06-15T00:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.0
,,2023-06-15T00:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.0
,,2023-06-15T00:10:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
,,2023-06-15T00:10:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
,,2023-06-15T00:10:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
,,2023-06-15T00:10:00.000+00:00,feeder,4.0,L3 Current (Min),A,8.75
,,2023-06-15T00:10:00.000+00:00,feeder,4.0,L3 Current (Max),A,8.88
,,2023-06-15T00:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,8.88
,,2023-06-15T00:10:00.000+00:00,feeder,4.0,L2 Current (Min),A,9.5
,,2023-06-15T00:10:00.000+00:00,feeder,4.0,L2 Current (Max),A,9.62
,,2023-06-15T00:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,9.62
,,2023-06-15T00:10:00.000+00:00,feeder,4.0,L1 Current (Min),A,12.5
,,2023-06-15T00:10:00.000+00:00,feeder,4.0,L1 Current (Max),A,12.75
,,2023-06-15T00:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,12.62
,,2023-06-15T00:10:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
,,2023-06-15T00:10:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-1.69
,,2023-06-15T00:10:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
,,2023-06-15T00:10:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-27.75
,,2023-06-15T00:10:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
,,2023-06-15T00:10:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-19.88
,,2023-06-15T00:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
,,2023-06-15T00:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
,,2023-06-15T00:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
,,2023-06-15T00:10:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98785
,,2023-06-15T00:10:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.8514700000000001
,,2023-06-15T00:10:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.91974
,,2023-06-15T00:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.0
,,2023-06-15T00:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.0
,,2023-06-15T00:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.0
,,2023-06-15T00:10:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
,,2023-06-15T00:10:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
,,2023-06-15T00:10:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
,,2023-06-15T00:10:00.000+00:00,feeder,3.0,L3 Current (Min),A,32.38
,,2023-06-15T00:10:00.000+00:00,feeder,3.0,L3 Current (Max),A,32.62
,,2023-06-15T00:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,32.5
,,2023-06-15T00:10:00.000+00:00,feeder,3.0,L2 Current (Min),A,25.0
,,2023-06-15T00:10:00.000+00:00,feeder,3.0,L2 Current (Max),A,25.12
,,2023-06-15T00:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,25.12
,,2023-06-15T00:10:00.000+00:00,feeder,3.0,L1 Current (Min),A,25.62
,,2023-06-15T00:10:00.000+00:00,feeder,3.0,L1 Current (Max),A,25.88
,,2023-06-15T00:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,25.75
,,2023-06-15T00:10:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-15T00:10:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-34.63
,,2023-06-15T00:10:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-15T00:10:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-32.0
,,2023-06-15T00:10:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-15T00:10:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-18.94
,,2023-06-15T00:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-15T00:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
,,2023-06-15T00:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-15T00:10:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.79892
,,2023-06-15T00:10:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.80172
,,2023-06-15T00:10:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8889100000000001
,,2023-06-15T00:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.0
,,2023-06-15T00:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.0
,,2023-06-15T00:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.0
,,2023-06-15T00:10:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-15T00:10:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-15T00:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-15T00:10:00.000+00:00,feeder,2.0,L3 Current (Min),A,9.62
,,2023-06-15T00:10:00.000+00:00,feeder,2.0,L3 Current (Max),A,9.75
,,2023-06-15T00:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.62
,,2023-06-15T00:10:00.000+00:00,feeder,2.0,L2 Current (Min),A,9.5
,,2023-06-15T00:10:00.000+00:00,feeder,2.0,L2 Current (Max),A,9.62
,,2023-06-15T00:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.5
,,2023-06-15T00:10:00.000+00:00,feeder,2.0,L1 Current (Min),A,8.25
,,2023-06-15T00:10:00.000+00:00,feeder,2.0,L1 Current (Max),A,8.25
,,2023-06-15T00:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,8.25
,,2023-06-15T00:10:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-15T00:10:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-19.75
,,2023-06-15T00:10:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-15T00:10:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-30.25
,,2023-06-15T00:10:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-15T00:10:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-15.37
,,2023-06-15T00:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
,,2023-06-15T00:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
,,2023-06-15T00:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-15T00:10:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8912
,,2023-06-15T00:10:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8012699999999999
,,2023-06-15T00:10:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9378
,,2023-06-15T00:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.0
,,2023-06-15T00:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.0
,,2023-06-15T00:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.0
,,2023-06-15T00:10:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-15T00:10:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-15T00:10:00.000+00:00,feeder,1.0,L3 Current (Min),A,31.88
,,2023-06-15T00:10:00.000+00:00,feeder,1.0,L3 Current (Max),A,32.0
,,2023-06-15T00:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.0
,,2023-06-15T00:10:00.000+00:00,feeder,1.0,L2 Current (Min),A,27.75
,,2023-06-15T00:10:00.000+00:00,feeder,1.0,L2 Current (Max),A,27.75
,,2023-06-15T00:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.75
,,2023-06-15T00:10:00.000+00:00,feeder,1.0,L1 Current (Min),A,19.0
,,2023-06-15T00:10:00.000+00:00,feeder,1.0,L1 Current (Max),A,19.25
,,2023-06-15T00:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.12
,,2023-06-15T00:10:00.000+00:00,busbar,,L3 Voltage (Min),V,246.09
,,2023-06-15T00:10:00.000+00:00,busbar,,L3 Voltage (Max),V,246.11
,,2023-06-15T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.09
,,2023-06-15T00:10:00.000+00:00,busbar,,L2 Voltage (Min),V,247.67
,,2023-06-15T00:10:00.000+00:00,busbar,,L2 Voltage (Max),V,247.72
,,2023-06-15T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.7
,,2023-06-15T00:10:00.000+00:00,busbar,,L1 Voltage (Min),V,245.14
,,2023-06-15T00:10:00.000+00:00,busbar,,L1 Voltage (Max),V,245.16
,,2023-06-15T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.14
,,2023-06-15T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
,,2023-06-15T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
,,2023-06-15T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
,,2023-06-15T00:10:00.000+00:00,busbar,,L3 Active Power,kW,19.0
,,2023-06-15T00:10:00.000+00:00,busbar,,L2 Active Power,kW,15.0
,,2023-06-15T00:10:00.000+00:00,busbar,,L1 Active Power,kW,15.0
,,2023-06-15T00:10:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-15T00:10:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-15T00:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-15T00:10:00.000+00:00,busbar,,L3 Current (Min),A,80.88
,,2023-06-15T00:10:00.000+00:00,busbar,,L3 Current (Max),A,81.12
,,2023-06-15T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,81.12
,,2023-06-15T00:10:00.000+00:00,busbar,,L2 Current (Min),A,71.0
,,2023-06-15T00:10:00.000+00:00,busbar,,L2 Current (Max),A,71.12
,,2023-06-15T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,71.0
,,2023-06-15T00:10:00.000+00:00,busbar,,L1 Current (Min),A,65.62
,,2023-06-15T00:10:00.000+00:00,busbar,,L1 Current (Max),A,65.75
,,2023-06-15T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,65.62
,,2023-06-15T00:10:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-15T00:10:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-15T00:00:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
,,2023-06-15T00:00:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-12.37
,,2023-06-15T00:00:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
,,2023-06-15T00:00:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,4.25
,,2023-06-15T00:00:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
,,2023-06-15T00:00:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-21.38
,,2023-06-15T00:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
,,2023-06-15T00:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
,,2023-06-15T00:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-15T00:00:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9019799999999999
,,2023-06-15T00:00:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.95816
,,2023-06-15T00:00:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.87985
,,2023-06-15T00:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.0
,,2023-06-15T00:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.0
,,2023-06-15T00:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.0
,,2023-06-15T00:00:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
,,2023-06-15T00:00:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
,,2023-06-15T00:00:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
,,2023-06-15T00:00:00.000+00:00,feeder,4.0,L3 Current (Min),A,8.5
,,2023-06-15T00:00:00.000+00:00,feeder,4.0,L3 Current (Max),A,8.62
,,2023-06-15T00:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,8.5
,,2023-06-15T00:00:00.000+00:00,feeder,4.0,L2 Current (Min),A,11.5
,,2023-06-15T00:00:00.000+00:00,feeder,4.0,L2 Current (Max),A,11.5
,,2023-06-15T00:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,11.5
,,2023-06-15T00:00:00.000+00:00,feeder,4.0,L1 Current (Min),A,11.25
,,2023-06-15T00:00:00.000+00:00,feeder,4.0,L1 Current (Max),A,11.38
,,2023-06-15T00:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,11.38
,,2023-06-15T00:00:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
,,2023-06-15T00:00:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-6.56
,,2023-06-15T00:00:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
,,2023-06-15T00:00:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-22.75
,,2023-06-15T00:00:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
,,2023-06-15T00:00:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-30.81
,,2023-06-15T00:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-15T00:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
,,2023-06-15T00:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.0
,,2023-06-15T00:00:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9680799999999999
,,2023-06-15T00:00:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.8871399999999999
,,2023-06-15T00:00:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8295299999999999
,,2023-06-15T00:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.0
,,2023-06-15T00:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.0
,,2023-06-15T00:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.0
,,2023-06-15T00:00:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
,,2023-06-15T00:00:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
,,2023-06-15T00:00:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
,,2023-06-15T00:00:00.000+00:00,feeder,3.0,L3 Current (Min),A,23.0
,,2023-06-15T00:00:00.000+00:00,feeder,3.0,L3 Current (Max),A,23.12
,,2023-06-15T00:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,23.12
,,2023-06-15T00:00:00.000+00:00,feeder,3.0,L2 Current (Min),A,25.38
,,2023-06-15T00:00:00.000+00:00,feeder,3.0,L2 Current (Max),A,25.38
,,2023-06-15T00:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,25.38
,,2023-06-15T00:00:00.000+00:00,feeder,3.0,L1 Current (Min),A,23.88
,,2023-06-15T00:00:00.000+00:00,feeder,3.0,L1 Current (Max),A,24.0
,,2023-06-15T00:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,24.0
,,2023-06-15T00:00:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-15T00:00:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-29.88
,,2023-06-15T00:00:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-15T00:00:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-29.88
,,2023-06-15T00:00:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-15T00:00:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-16.56
,,2023-06-15T00:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-15T00:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
,,2023-06-15T00:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-15T00:00:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8275100000000001
,,2023-06-15T00:00:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.83255
,,2023-06-15T00:00:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9118
