Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,,2023-06-15T00:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.0
,,2023-06-15T00:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.0
,,2023-06-15T00:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.0
,,2023-06-15T00:00:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-15T00:00:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-15T00:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-15T00:00:00.000+00:00,feeder,2.0,L3 Current (Min),A,9.5
,,2023-06-15T00:00:00.000+00:00,feeder,2.0,L3 Current (Max),A,10.0
,,2023-06-15T00:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.62
,,2023-06-15T00:00:00.000+00:00,feeder,2.0,L2 Current (Min),A,9.88
,,2023-06-15T00:00:00.000+00:00,feeder,2.0,L2 Current (Max),A,10.0
,,2023-06-15T00:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.88
,,2023-06-15T00:00:00.000+00:00,feeder,2.0,L1 Current (Min),A,8.75
,,2023-06-15T00:00:00.000+00:00,feeder,2.0,L1 Current (Max),A,8.88
,,2023-06-15T00:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,8.88
,,2023-06-15T00:00:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-15T00:00:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-19.31
,,2023-06-15T00:00:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-15T00:00:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-21.94
,,2023-06-15T00:00:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-15T00:00:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-15.31
,,2023-06-15T00:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
,,2023-06-15T00:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
,,2023-06-15T00:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-15T00:00:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.89761
,,2023-06-15T00:00:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.86825
,,2023-06-15T00:00:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9364899999999999
,,2023-06-15T00:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.0
,,2023-06-15T00:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.0
,,2023-06-15T00:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.0
,,2023-06-15T00:00:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-15T00:00:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-15T00:00:00.000+00:00,feeder,1.0,L3 Current (Min),A,32.12
,,2023-06-15T00:00:00.000+00:00,feeder,1.0,L3 Current (Max),A,32.12
,,2023-06-15T00:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.12
,,2023-06-15T00:00:00.000+00:00,feeder,1.0,L2 Current (Min),A,28.12
,,2023-06-15T00:00:00.000+00:00,feeder,1.0,L2 Current (Max),A,28.25
,,2023-06-15T00:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.12
,,2023-06-15T00:00:00.000+00:00,feeder,1.0,L1 Current (Min),A,21.0
,,2023-06-15T00:00:00.000+00:00,feeder,1.0,L1 Current (Max),A,21.0
,,2023-06-15T00:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.0
,,2023-06-15T00:00:00.000+00:00,busbar,,L3 Voltage (Min),V,245.98
,,2023-06-15T00:00:00.000+00:00,busbar,,L3 Voltage (Max),V,246.0
,,2023-06-15T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.98
,,2023-06-15T00:00:00.000+00:00,busbar,,L2 Voltage (Min),V,247.52
,,2023-06-15T00:00:00.000+00:00,busbar,,L2 Voltage (Max),V,247.55
,,2023-06-15T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.53
,,2023-06-15T00:00:00.000+00:00,busbar,,L1 Voltage (Min),V,245.11
,,2023-06-15T00:00:00.000+00:00,busbar,,L1 Voltage (Max),V,245.17
,,2023-06-15T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.14
,,2023-06-15T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
,,2023-06-15T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
,,2023-06-15T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
,,2023-06-15T00:00:00.000+00:00,busbar,,L3 Active Power,kW,16.0
,,2023-06-15T00:00:00.000+00:00,busbar,,L2 Active Power,kW,16.0
,,2023-06-15T00:00:00.000+00:00,busbar,,L1 Active Power,kW,14.0
,,2023-06-15T00:00:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-15T00:00:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-15T00:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-15T00:00:00.000+00:00,busbar,,L3 Current (Min),A,72.5
,,2023-06-15T00:00:00.000+00:00,busbar,,L3 Current (Max),A,73.12
,,2023-06-15T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,72.75
,,2023-06-15T00:00:00.000+00:00,busbar,,L2 Current (Min),A,73.88
,,2023-06-15T00:00:00.000+00:00,busbar,,L2 Current (Max),A,73.88
,,2023-06-15T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,73.88
,,2023-06-15T00:00:00.000+00:00,busbar,,L1 Current (Min),A,64.75
,,2023-06-15T00:00:00.000+00:00,busbar,,L1 Current (Max),A,64.75
,,2023-06-15T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,64.75
,,2023-06-15T00:00:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-15T00:00:00.000+00:00,ambient,,Temperature,C,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T18:30:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T18:30:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-8.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T18:30:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T18:30:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,1.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T18:30:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T18:30:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-6.69
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T18:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T18:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T18:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T18:30:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9633799999999999
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T18:30:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9396700000000001
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T18:30:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9688100000000001
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T18:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T18:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T18:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T18:30:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T18:30:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T18:30:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T18:30:00.000+00:00,feeder,4.0,L3 Current (Min),A,18.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T18:30:00.000+00:00,feeder,4.0,L3 Current (Max),A,18.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T18:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T18:30:00.000+00:00,feeder,4.0,L2 Current (Min),A,14.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T18:30:00.000+00:00,feeder,4.0,L2 Current (Max),A,14.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T18:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T18:30:00.000+00:00,feeder,4.0,L1 Current (Min),A,19.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T18:30:00.000+00:00,feeder,4.0,L1 Current (Max),A,19.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T18:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,19.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T18:30:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T18:30:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-4.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T18:30:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T18:30:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-3.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T18:30:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T18:30:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-21.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T18:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T18:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T18:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T18:30:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9853200000000001
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T18:30:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9909100000000001
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T18:30:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9023399999999999
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T18:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T18:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,17.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T18:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T18:30:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T18:30:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T18:30:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T18:30:00.000+00:00,feeder,3.0,L3 Current (Min),A,47.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T18:30:00.000+00:00,feeder,3.0,L3 Current (Max),A,48.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T18:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,48.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T18:30:00.000+00:00,feeder,3.0,L2 Current (Min),A,72.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T18:30:00.000+00:00,feeder,3.0,L2 Current (Max),A,72.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T18:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,72.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T18:30:00.000+00:00,feeder,3.0,L1 Current (Min),A,30.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T18:30:00.000+00:00,feeder,3.0,L1 Current (Max),A,33.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T18:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,32.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T18:30:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T18:30:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-6.87
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T18:30:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T18:30:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-19.31
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T18:30:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T18:30:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-2.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T18:30:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.98856
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T18:30:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.90805
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T18:30:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9936200000000001
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T18:30:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T18:30:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T18:30:00.000+00:00,feeder,2.0,L3 Current (Min),A,43.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T18:30:00.000+00:00,feeder,2.0,L3 Current (Max),A,43.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T18:30:00.000+00:00,feeder,2.0,L2 Current (Min),A,14.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T18:30:00.000+00:00,feeder,2.0,L2 Current (Max),A,15.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T18:30:00.000+00:00,feeder,2.0,L1 Current (Min),A,45.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T18:30:00.000+00:00,feeder,2.0,L1 Current (Max),A,45.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T18:30:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T18:30:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-4.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T18:30:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T18:30:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-3.94
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T18:30:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T18:30:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-5.81
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T18:30:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9584299999999999
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T18:30:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9874
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T18:30:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98514
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T18:30:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T18:30:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T18:30:00.000+00:00,feeder,1.0,L3 Current (Min),A,23.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T18:30:00.000+00:00,feeder,1.0,L3 Current (Max),A,24.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T18:30:00.000+00:00,feeder,1.0,L2 Current (Min),A,79.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T18:30:00.000+00:00,feeder,1.0,L2 Current (Max),A,79.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,79.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T18:30:00.000+00:00,feeder,1.0,L1 Current (Min),A,56.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T18:30:00.000+00:00,feeder,1.0,L1 Current (Max),A,56.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,56.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T18:30:00.000+00:00,busbar,,L3 Voltage (Min),V,241.2
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T18:30:00.000+00:00,busbar,,L3 Voltage (Max),V,241.22
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.2
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T18:30:00.000+00:00,busbar,,L2 Voltage (Min),V,243.39
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T18:30:00.000+00:00,busbar,,L2 Voltage (Max),V,243.39
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.39
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T18:30:00.000+00:00,busbar,,L1 Voltage (Min),V,240.67
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T18:30:00.000+00:00,busbar,,L1 Voltage (Max),V,240.69
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.67
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T18:30:00.000+00:00,busbar,,L3 Active Power,kW,32.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T18:30:00.000+00:00,busbar,,L2 Active Power,kW,43.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T18:30:00.000+00:00,busbar,,L1 Active Power,kW,36.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T18:30:00.000+00:00,busbar,,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T18:30:00.000+00:00,busbar,,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T18:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T18:30:00.000+00:00,busbar,,L3 Current (Min),A,133.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T18:30:00.000+00:00,busbar,,L3 Current (Max),A,133.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,133.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T18:30:00.000+00:00,busbar,,L2 Current (Min),A,180.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T18:30:00.000+00:00,busbar,,L2 Current (Max),A,180.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,180.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T18:30:00.000+00:00,busbar,,L1 Current (Min),A,150.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T18:30:00.000+00:00,busbar,,L1 Current (Max),A,153.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,152.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T18:30:00.000+00:00,transformer,,Temperature,C,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T18:30:00.000+00:00,ambient,,Temperature,C,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T18:20:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T18:20:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-10.31
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T18:20:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T18:20:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,0.19
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T18:20:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T18:20:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,0.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T18:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T18:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T18:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T18:20:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.95972
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T18:20:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97662
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T18:20:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.94745
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T18:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T18:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T18:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T18:20:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T18:20:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T18:20:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T18:20:00.000+00:00,feeder,4.0,L3 Current (Min),A,17.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T18:20:00.000+00:00,feeder,4.0,L3 Current (Max),A,17.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T18:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T18:20:00.000+00:00,feeder,4.0,L2 Current (Min),A,24.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T18:20:00.000+00:00,feeder,4.0,L2 Current (Max),A,24.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T18:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,24.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T18:20:00.000+00:00,feeder,4.0,L1 Current (Min),A,13.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T18:20:00.000+00:00,feeder,4.0,L1 Current (Max),A,13.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T18:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,13.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T18:20:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T18:20:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-4.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T18:20:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T18:20:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-4.06
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T18:20:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T18:20:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-16.94
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T18:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T18:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T18:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T18:20:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9763799999999999
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T18:20:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9854700000000001
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T18:20:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.91028
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T18:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T18:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,15.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T18:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T18:20:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T18:20:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T18:20:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T18:20:00.000+00:00,feeder,3.0,L3 Current (Min),A,33.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T18:20:00.000+00:00,feeder,3.0,L3 Current (Max),A,34.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T18:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,33.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T18:20:00.000+00:00,feeder,3.0,L2 Current (Min),A,61.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T18:20:00.000+00:00,feeder,3.0,L2 Current (Max),A,62.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T18:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,62.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T18:20:00.000+00:00,feeder,3.0,L1 Current (Min),A,30.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T18:20:00.000+00:00,feeder,3.0,L1 Current (Max),A,30.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T18:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,30.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T18:20:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T18:20:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-8.13
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T18:20:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T18:20:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-17.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T18:20:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T18:20:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-5.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T18:20:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9824799999999999
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T18:20:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9395100000000001
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T18:20:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9731700000000001
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T18:20:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T18:20:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T18:20:00.000+00:00,feeder,2.0,L3 Current (Min),A,27.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T18:20:00.000+00:00,feeder,2.0,L3 Current (Max),A,29.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T18:20:00.000+00:00,feeder,2.0,L2 Current (Min),A,20.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T18:20:00.000+00:00,feeder,2.0,L2 Current (Max),A,20.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T18:20:00.000+00:00,feeder,2.0,L1 Current (Min),A,22.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T18:20:00.000+00:00,feeder,2.0,L1 Current (Max),A,22.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T18:20:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T18:20:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-6.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T18:20:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T18:20:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-8.43
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T18:20:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T18:20:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-2.06
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T18:20:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9779399999999999
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T18:20:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9652700000000001
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T18:20:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98605
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T18:20:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T18:20:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T18:20:00.000+00:00,feeder,1.0,L3 Current (Min),A,28.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T18:20:00.000+00:00,feeder,1.0,L3 Current (Max),A,28.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T18:20:00.000+00:00,feeder,1.0,L2 Current (Min),A,55.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T18:20:00.000+00:00,feeder,1.0,L2 Current (Max),A,55.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,55.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T18:20:00.000+00:00,feeder,1.0,L1 Current (Min),A,48.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T18:20:00.000+00:00,feeder,1.0,L1 Current (Max),A,48.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,48.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T18:20:00.000+00:00,busbar,,L3 Voltage (Min),V,241.56
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T18:20:00.000+00:00,busbar,,L3 Voltage (Max),V,241.56
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.56
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T18:20:00.000+00:00,busbar,,L2 Voltage (Min),V,243.61
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T18:20:00.000+00:00,busbar,,L2 Voltage (Max),V,243.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.61
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T18:20:00.000+00:00,busbar,,L1 Voltage (Min),V,240.69
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T18:20:00.000+00:00,busbar,,L1 Voltage (Max),V,240.7
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.7
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T18:20:00.000+00:00,busbar,,L3 Active Power,kW,25.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T18:20:00.000+00:00,busbar,,L2 Active Power,kW,39.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T18:20:00.000+00:00,busbar,,L1 Active Power,kW,26.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T18:20:00.000+00:00,busbar,,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T18:20:00.000+00:00,busbar,,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T18:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T18:20:00.000+00:00,busbar,,L3 Current (Min),A,106.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T18:20:00.000+00:00,busbar,,L3 Current (Max),A,108.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,107.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T18:20:00.000+00:00,busbar,,L2 Current (Min),A,161.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T18:20:00.000+00:00,busbar,,L2 Current (Max),A,162.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,161.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T18:20:00.000+00:00,busbar,,L1 Current (Min),A,113.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T18:20:00.000+00:00,busbar,,L1 Current (Max),A,113.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,113.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T18:20:00.000+00:00,transformer,,Temperature,C,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T18:20:00.000+00:00,ambient,,Temperature,C,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T18:10:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T18:10:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-15.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T18:10:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T18:10:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-2.19
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T18:10:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T18:10:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-19.94
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T18:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T18:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T18:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T18:10:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.90066
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T18:10:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.94458
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T18:10:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.888
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T18:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T18:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T18:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T18:10:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T18:10:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T18:10:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T18:10:00.000+00:00,feeder,4.0,L3 Current (Min),A,10.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T18:10:00.000+00:00,feeder,4.0,L3 Current (Max),A,10.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T18:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,10.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T18:10:00.000+00:00,feeder,4.0,L2 Current (Min),A,15.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T18:10:00.000+00:00,feeder,4.0,L2 Current (Max),A,15.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T18:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,15.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T18:10:00.000+00:00,feeder,4.0,L1 Current (Min),A,12.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T18:10:00.000+00:00,feeder,4.0,L1 Current (Max),A,12.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T18:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,12.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T18:10:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T18:10:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-0.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T18:10:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T18:10:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-5.06
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T18:10:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T18:10:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-18.44
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T18:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T18:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T18:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T18:10:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9835200000000001
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T18:10:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.98398
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T18:10:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.91659
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T18:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T18:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,15.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T18:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T18:10:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T18:10:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T18:10:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T18:10:00.000+00:00,feeder,3.0,L3 Current (Min),A,34.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T18:10:00.000+00:00,feeder,3.0,L3 Current (Max),A,34.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T18:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,34.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T18:10:00.000+00:00,feeder,3.0,L2 Current (Min),A,62.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T18:10:00.000+00:00,feeder,3.0,L2 Current (Max),A,66.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T18:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,64.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T18:10:00.000+00:00,feeder,3.0,L1 Current (Min),A,35.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T18:10:00.000+00:00,feeder,3.0,L1 Current (Max),A,35.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T18:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,35.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T18:10:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T18:10:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-9.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T18:10:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T18:10:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-25.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T18:10:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T18:10:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-1.69
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T18:10:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9737899999999999
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T18:10:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8658100000000001
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T18:10:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98215
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T18:10:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T18:10:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T18:10:00.000+00:00,feeder,2.0,L3 Current (Min),A,24.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T18:10:00.000+00:00,feeder,2.0,L3 Current (Max),A,24.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T18:10:00.000+00:00,feeder,2.0,L2 Current (Min),A,13.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T18:10:00.000+00:00,feeder,2.0,L2 Current (Max),A,13.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T18:10:00.000+00:00,feeder,2.0,L1 Current (Min),A,23.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T18:10:00.000+00:00,feeder,2.0,L1 Current (Max),A,23.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T18:10:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T18:10:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-3.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T18:10:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T18:10:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-3.94
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T18:10:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T18:10:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-2.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T18:10:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.98065
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T18:10:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.98306
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T18:10:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.99387
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T18:10:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T18:10:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T18:10:00.000+00:00,feeder,1.0,L3 Current (Min),A,27.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T18:10:00.000+00:00,feeder,1.0,L3 Current (Max),A,28.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T18:10:00.000+00:00,feeder,1.0,L2 Current (Min),A,69.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T18:10:00.000+00:00,feeder,1.0,L2 Current (Max),A,69.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,69.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T18:10:00.000+00:00,feeder,1.0,L1 Current (Min),A,72.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T18:10:00.000+00:00,feeder,1.0,L1 Current (Max),A,72.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,72.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T18:10:00.000+00:00,busbar,,L3 Voltage (Min),V,241.48
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T18:10:00.000+00:00,busbar,,L3 Voltage (Max),V,241.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T18:10:00.000+00:00,busbar,,L2 Voltage (Min),V,243.61
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T18:10:00.000+00:00,busbar,,L2 Voltage (Max),V,243.64
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.61
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T18:10:00.000+00:00,busbar,,L1 Voltage (Min),V,240.86
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T18:10:00.000+00:00,busbar,,L1 Voltage (Max),V,240.89
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T18:10:00.000+00:00,busbar,,L3 Active Power,kW,23.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T18:10:00.000+00:00,busbar,,L2 Active Power,kW,38.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T18:10:00.000+00:00,busbar,,L1 Active Power,kW,33.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T18:10:00.000+00:00,busbar,,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T18:10:00.000+00:00,busbar,,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T18:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T18:10:00.000+00:00,busbar,,L3 Current (Min),A,96.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T18:10:00.000+00:00,busbar,,L3 Current (Max),A,96.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,96.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T18:10:00.000+00:00,busbar,,L2 Current (Min),A,159.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T18:10:00.000+00:00,busbar,,L2 Current (Max),A,163.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,161.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T18:10:00.000+00:00,busbar,,L1 Current (Min),A,141.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T18:10:00.000+00:00,busbar,,L1 Current (Max),A,142.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,141.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T18:10:00.000+00:00,transformer,,Temperature,C,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T18:10:00.000+00:00,ambient,,Temperature,C,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T18:00:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T18:00:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-14.13
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T18:00:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T18:00:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-2.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T18:00:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T18:00:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T18:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T18:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T18:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T18:00:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.89566
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T18:00:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97604
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T18:00:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.96042
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T18:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T18:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T18:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.0
