Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T18:00:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T18:00:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T18:00:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T18:00:00.000+00:00,feeder,4.0,L3 Current (Min),A,10.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T18:00:00.000+00:00,feeder,4.0,L3 Current (Max),A,10.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T18:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,10.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T18:00:00.000+00:00,feeder,4.0,L2 Current (Min),A,22.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T18:00:00.000+00:00,feeder,4.0,L2 Current (Max),A,22.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T18:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T18:00:00.000+00:00,feeder,4.0,L1 Current (Min),A,12.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T18:00:00.000+00:00,feeder,4.0,L1 Current (Max),A,13.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T18:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,12.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T18:00:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T18:00:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-3.06
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T18:00:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T18:00:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-5.94
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T18:00:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T18:00:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-16.56
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T18:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T18:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T18:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T18:00:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.97455
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T18:00:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.98196
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T18:00:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.92956
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T18:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T18:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,15.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T18:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T18:00:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T18:00:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T18:00:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T18:00:00.000+00:00,feeder,3.0,L3 Current (Min),A,33.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T18:00:00.000+00:00,feeder,3.0,L3 Current (Max),A,33.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T18:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,33.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T18:00:00.000+00:00,feeder,3.0,L2 Current (Min),A,61.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T18:00:00.000+00:00,feeder,3.0,L2 Current (Max),A,63.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T18:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,62.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T18:00:00.000+00:00,feeder,3.0,L1 Current (Min),A,37.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T18:00:00.000+00:00,feeder,3.0,L1 Current (Max),A,37.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T18:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,37.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T18:00:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T18:00:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-6.06
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T18:00:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T18:00:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-16.07
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T18:00:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T18:00:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-2.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T18:00:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9888299999999999
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T18:00:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9196799999999999
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T18:00:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.99271
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T18:00:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T18:00:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T18:00:00.000+00:00,feeder,2.0,L3 Current (Min),A,39.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T18:00:00.000+00:00,feeder,2.0,L3 Current (Max),A,39.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T18:00:00.000+00:00,feeder,2.0,L2 Current (Min),A,13.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T18:00:00.000+00:00,feeder,2.0,L2 Current (Max),A,13.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T18:00:00.000+00:00,feeder,2.0,L1 Current (Min),A,36.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T18:00:00.000+00:00,feeder,2.0,L1 Current (Max),A,36.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T18:00:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T18:00:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-5.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T18:00:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T18:00:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-6.06
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T18:00:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T18:00:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-4.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T18:00:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.97024
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T18:00:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9807100000000001
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T18:00:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.99005
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T18:00:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T18:00:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T18:00:00.000+00:00,feeder,1.0,L3 Current (Min),A,23.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T18:00:00.000+00:00,feeder,1.0,L3 Current (Max),A,24.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T18:00:00.000+00:00,feeder,1.0,L2 Current (Min),A,73.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T18:00:00.000+00:00,feeder,1.0,L2 Current (Max),A,73.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,73.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T18:00:00.000+00:00,feeder,1.0,L1 Current (Min),A,65.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T18:00:00.000+00:00,feeder,1.0,L1 Current (Max),A,66.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,66.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T18:00:00.000+00:00,busbar,,L3 Voltage (Min),V,241.44
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T18:00:00.000+00:00,busbar,,L3 Voltage (Max),V,241.48
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.45
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T18:00:00.000+00:00,busbar,,L2 Voltage (Min),V,243.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T18:00:00.000+00:00,busbar,,L2 Voltage (Max),V,243.56
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.53
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T18:00:00.000+00:00,busbar,,L1 Voltage (Min),V,240.86
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T18:00:00.000+00:00,busbar,,L1 Voltage (Max),V,240.92
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.89
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T18:00:00.000+00:00,busbar,,L3 Active Power,kW,25.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T18:00:00.000+00:00,busbar,,L2 Active Power,kW,41.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T18:00:00.000+00:00,busbar,,L1 Active Power,kW,36.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T18:00:00.000+00:00,busbar,,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T18:00:00.000+00:00,busbar,,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T18:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T18:00:00.000+00:00,busbar,,L3 Current (Min),A,107.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T18:00:00.000+00:00,busbar,,L3 Current (Max),A,107.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,107.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T18:00:00.000+00:00,busbar,,L2 Current (Min),A,170.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T18:00:00.000+00:00,busbar,,L2 Current (Max),A,172.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,171.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T18:00:00.000+00:00,busbar,,L1 Current (Min),A,151.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T18:00:00.000+00:00,busbar,,L1 Current (Max),A,152.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,152.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T18:00:00.000+00:00,transformer,,Temperature,C,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T18:00:00.000+00:00,ambient,,Temperature,C,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T17:50:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T17:50:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-3.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T17:50:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T17:50:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-4.19
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T17:50:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T17:50:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,0.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T17:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T17:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T17:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T17:50:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9646600000000001
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T17:50:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.92575
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T17:50:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98975
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T17:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T17:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T17:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T17:50:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T17:50:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T17:50:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T17:50:00.000+00:00,feeder,4.0,L3 Current (Min),A,15.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T17:50:00.000+00:00,feeder,4.0,L3 Current (Max),A,16.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T17:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T17:50:00.000+00:00,feeder,4.0,L2 Current (Min),A,14.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T17:50:00.000+00:00,feeder,4.0,L2 Current (Max),A,14.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T17:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T17:50:00.000+00:00,feeder,4.0,L1 Current (Min),A,24.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T17:50:00.000+00:00,feeder,4.0,L1 Current (Max),A,24.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T17:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,24.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T17:50:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T17:50:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-1.06
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T17:50:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T17:50:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-2.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T17:50:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T17:50:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-18.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T17:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T17:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T17:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T17:50:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98645
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T17:50:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.98511
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T17:50:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.91791
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T17:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T17:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,17.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T17:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T17:50:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T17:50:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T17:50:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T17:50:00.000+00:00,feeder,3.0,L3 Current (Min),A,45.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T17:50:00.000+00:00,feeder,3.0,L3 Current (Max),A,45.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T17:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,45.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T17:50:00.000+00:00,feeder,3.0,L2 Current (Min),A,69.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T17:50:00.000+00:00,feeder,3.0,L2 Current (Max),A,74.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T17:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,72.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T17:50:00.000+00:00,feeder,3.0,L1 Current (Min),A,38.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T17:50:00.000+00:00,feeder,3.0,L1 Current (Max),A,38.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T17:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,38.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T17:50:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T17:50:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-12.19
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T17:50:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T17:50:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-19.44
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T17:50:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T17:50:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-2.69
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T17:50:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.96591
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T17:50:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.89892
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T17:50:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9769899999999999
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T17:50:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T17:50:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T17:50:00.000+00:00,feeder,2.0,L3 Current (Min),A,21.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T17:50:00.000+00:00,feeder,2.0,L3 Current (Max),A,21.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T17:50:00.000+00:00,feeder,2.0,L2 Current (Min),A,13.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T17:50:00.000+00:00,feeder,2.0,L2 Current (Max),A,13.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T17:50:00.000+00:00,feeder,2.0,L1 Current (Min),A,23.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T17:50:00.000+00:00,feeder,2.0,L1 Current (Max),A,23.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T17:50:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T17:50:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-7.87
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T17:50:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T17:50:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-8.43
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T17:50:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T17:50:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-8.63
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T17:50:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9563
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T17:50:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9751299999999999
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T17:50:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9686
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T17:50:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T17:50:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T17:50:00.000+00:00,feeder,1.0,L3 Current (Min),A,21.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T17:50:00.000+00:00,feeder,1.0,L3 Current (Max),A,21.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T17:50:00.000+00:00,feeder,1.0,L2 Current (Min),A,70.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T17:50:00.000+00:00,feeder,1.0,L2 Current (Max),A,71.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,71.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T17:50:00.000+00:00,feeder,1.0,L1 Current (Min),A,40.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T17:50:00.000+00:00,feeder,1.0,L1 Current (Max),A,40.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T17:50:00.000+00:00,busbar,,L3 Voltage (Min),V,241.56
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T17:50:00.000+00:00,busbar,,L3 Voltage (Max),V,241.59
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.58
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T17:50:00.000+00:00,busbar,,L2 Voltage (Min),V,243.17
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T17:50:00.000+00:00,busbar,,L2 Voltage (Max),V,243.22
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.2
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T17:50:00.000+00:00,busbar,,L1 Voltage (Min),V,240.8
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T17:50:00.000+00:00,busbar,,L1 Voltage (Max),V,240.84
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.83
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T17:50:00.000+00:00,busbar,,L3 Active Power,kW,25.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T17:50:00.000+00:00,busbar,,L2 Active Power,kW,41.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T17:50:00.000+00:00,busbar,,L1 Active Power,kW,29.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T17:50:00.000+00:00,busbar,,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T17:50:00.000+00:00,busbar,,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T17:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T17:50:00.000+00:00,busbar,,L3 Current (Min),A,103.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T17:50:00.000+00:00,busbar,,L3 Current (Max),A,104.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,103.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T17:50:00.000+00:00,busbar,,L2 Current (Min),A,167.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T17:50:00.000+00:00,busbar,,L2 Current (Max),A,172.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,170.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T17:50:00.000+00:00,busbar,,L1 Current (Min),A,125.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T17:50:00.000+00:00,busbar,,L1 Current (Max),A,125.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,125.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T17:50:00.000+00:00,transformer,,Temperature,C,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T17:50:00.000+00:00,ambient,,Temperature,C,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T17:40:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T17:40:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-3.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T17:40:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T17:40:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,0.31
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T17:40:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T17:40:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-0.69
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T17:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T17:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T17:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T17:40:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9768700000000001
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T17:40:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9418
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T17:40:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98346
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T17:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T17:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T17:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T17:40:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T17:40:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T17:40:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T17:40:00.000+00:00,feeder,4.0,L3 Current (Min),A,21.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T17:40:00.000+00:00,feeder,4.0,L3 Current (Max),A,21.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T17:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,21.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T17:40:00.000+00:00,feeder,4.0,L2 Current (Min),A,14.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T17:40:00.000+00:00,feeder,4.0,L2 Current (Max),A,15.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T17:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T17:40:00.000+00:00,feeder,4.0,L1 Current (Min),A,21.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T17:40:00.000+00:00,feeder,4.0,L1 Current (Max),A,21.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T17:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,21.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T17:40:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T17:40:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-2.56
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T17:40:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T17:40:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-10.19
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T17:40:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T17:40:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-11.19
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T17:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T17:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T17:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T17:40:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98111
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T17:40:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.95895
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T17:40:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.96625
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T17:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T17:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T17:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T17:40:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T17:40:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T17:40:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T17:40:00.000+00:00,feeder,3.0,L3 Current (Min),A,38.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T17:40:00.000+00:00,feeder,3.0,L3 Current (Max),A,38.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T17:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,38.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T17:40:00.000+00:00,feeder,3.0,L2 Current (Min),A,42.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T17:40:00.000+00:00,feeder,3.0,L2 Current (Max),A,43.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T17:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,42.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T17:40:00.000+00:00,feeder,3.0,L1 Current (Min),A,45.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T17:40:00.000+00:00,feeder,3.0,L1 Current (Max),A,45.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T17:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,45.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T17:40:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T17:40:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-7.56
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T17:40:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T17:40:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-17.63
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T17:40:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T17:40:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-5.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T17:40:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.98654
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T17:40:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9072899999999999
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T17:40:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9589799999999999
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T17:40:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T17:40:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T17:40:00.000+00:00,feeder,2.0,L3 Current (Min),A,35.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T17:40:00.000+00:00,feeder,2.0,L3 Current (Max),A,36.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T17:40:00.000+00:00,feeder,2.0,L2 Current (Min),A,12.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T17:40:00.000+00:00,feeder,2.0,L2 Current (Max),A,12.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T17:40:00.000+00:00,feeder,2.0,L1 Current (Min),A,15.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T17:40:00.000+00:00,feeder,2.0,L1 Current (Max),A,15.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T17:40:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T17:40:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-8.63
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T17:40:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T17:40:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-9.81
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T17:40:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T17:40:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-5.69
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T17:40:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.95865
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T17:40:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9244399999999999
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T17:40:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.97641
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T17:40:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T17:40:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T17:40:00.000+00:00,feeder,1.0,L3 Current (Min),A,22.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T17:40:00.000+00:00,feeder,1.0,L3 Current (Max),A,23.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T17:40:00.000+00:00,feeder,1.0,L2 Current (Min),A,33.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T17:40:00.000+00:00,feeder,1.0,L2 Current (Max),A,34.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T17:40:00.000+00:00,feeder,1.0,L1 Current (Min),A,39.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T17:40:00.000+00:00,feeder,1.0,L1 Current (Max),A,40.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T17:40:00.000+00:00,busbar,,L3 Voltage (Min),V,241.19
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T17:40:00.000+00:00,busbar,,L3 Voltage (Max),V,241.22
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.2
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T17:40:00.000+00:00,busbar,,L2 Voltage (Min),V,243.45
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T17:40:00.000+00:00,busbar,,L2 Voltage (Max),V,243.48
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.47
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T17:40:00.000+00:00,busbar,,L1 Voltage (Min),V,240.47
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T17:40:00.000+00:00,busbar,,L1 Voltage (Max),V,240.48
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.48
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T17:40:00.000+00:00,busbar,,L3 Active Power,kW,28.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T17:40:00.000+00:00,busbar,,L2 Active Power,kW,24.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T17:40:00.000+00:00,busbar,,L1 Active Power,kW,29.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T17:40:00.000+00:00,busbar,,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T17:40:00.000+00:00,busbar,,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T17:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T17:40:00.000+00:00,busbar,,L3 Current (Min),A,118.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T17:40:00.000+00:00,busbar,,L3 Current (Max),A,119.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,118.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T17:40:00.000+00:00,busbar,,L2 Current (Min),A,103.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T17:40:00.000+00:00,busbar,,L2 Current (Max),A,104.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,104.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T17:40:00.000+00:00,busbar,,L1 Current (Min),A,122.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T17:40:00.000+00:00,busbar,,L1 Current (Max),A,122.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,122.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T17:40:00.000+00:00,transformer,,Temperature,C,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T17:40:00.000+00:00,ambient,,Temperature,C,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T17:30:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T17:30:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-9.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T17:30:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T17:30:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,5.31
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T17:30:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T17:30:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T17:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T17:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T17:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T17:30:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.96646
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T17:30:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9776600000000001
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T17:30:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9873700000000001
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T17:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T17:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T17:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T17:30:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T17:30:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T17:30:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T17:30:00.000+00:00,feeder,4.0,L3 Current (Min),A,18.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T17:30:00.000+00:00,feeder,4.0,L3 Current (Max),A,18.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T17:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T17:30:00.000+00:00,feeder,4.0,L2 Current (Min),A,33.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T17:30:00.000+00:00,feeder,4.0,L2 Current (Max),A,33.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T17:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,33.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T17:30:00.000+00:00,feeder,4.0,L1 Current (Min),A,28.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T17:30:00.000+00:00,feeder,4.0,L1 Current (Max),A,29.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T17:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,28.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T17:30:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T17:30:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-1.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T17:30:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T17:30:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-11.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T17:30:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T17:30:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-8.37
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T17:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T17:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T17:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T17:30:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9859600000000001
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T17:30:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.95981
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T17:30:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9162299999999999
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T17:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T17:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T17:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T17:30:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T17:30:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T17:30:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T17:30:00.000+00:00,feeder,3.0,L3 Current (Min),A,46.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T17:30:00.000+00:00,feeder,3.0,L3 Current (Max),A,46.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T17:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,46.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T17:30:00.000+00:00,feeder,3.0,L2 Current (Min),A,48.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T17:30:00.000+00:00,feeder,3.0,L2 Current (Max),A,51.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T17:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,49.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T17:30:00.000+00:00,feeder,3.0,L1 Current (Min),A,27.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T17:30:00.000+00:00,feeder,3.0,L1 Current (Max),A,27.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T17:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,27.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T17:30:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T17:30:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-11.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T17:30:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T17:30:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-8.19
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T17:30:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T17:30:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-4.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T17:30:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9722
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T17:30:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97739
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T17:30:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9686299999999999
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T17:30:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T17:30:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T17:30:00.000+00:00,feeder,2.0,L3 Current (Min),A,26.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T17:30:00.000+00:00,feeder,2.0,L3 Current (Max),A,32.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T17:30:00.000+00:00,feeder,2.0,L2 Current (Min),A,21.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T17:30:00.000+00:00,feeder,2.0,L2 Current (Max),A,22.25
