Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T17:30:00.000+00:00,feeder,2.0,L1 Current (Min),A,16.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T17:30:00.000+00:00,feeder,2.0,L1 Current (Max),A,16.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T17:30:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T17:30:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-4.44
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T17:30:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T17:30:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-11.31
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T17:30:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T17:30:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-5.44
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T17:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T17:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T17:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T17:30:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9744
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T17:30:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.92837
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T17:30:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.97696
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T17:30:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T17:30:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T17:30:00.000+00:00,feeder,1.0,L3 Current (Min),A,30.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T17:30:00.000+00:00,feeder,1.0,L3 Current (Max),A,30.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T17:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T17:30:00.000+00:00,feeder,1.0,L2 Current (Min),A,32.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T17:30:00.000+00:00,feeder,1.0,L2 Current (Max),A,32.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T17:30:00.000+00:00,feeder,1.0,L1 Current (Min),A,42.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T17:30:00.000+00:00,feeder,1.0,L1 Current (Max),A,42.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T17:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T17:30:00.000+00:00,busbar,,L3 Voltage (Min),V,241.16
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T17:30:00.000+00:00,busbar,,L3 Voltage (Max),V,241.17
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.17
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T17:30:00.000+00:00,busbar,,L2 Voltage (Min),V,243.19
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T17:30:00.000+00:00,busbar,,L2 Voltage (Max),V,243.2
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.19
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T17:30:00.000+00:00,busbar,,L1 Voltage (Min),V,240.39
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T17:30:00.000+00:00,busbar,,L1 Voltage (Max),V,240.44
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.41
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T17:30:00.000+00:00,busbar,,L3 Active Power,kW,29.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T17:30:00.000+00:00,busbar,,L2 Active Power,kW,32.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T17:30:00.000+00:00,busbar,,L1 Active Power,kW,27.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T17:30:00.000+00:00,busbar,,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T17:30:00.000+00:00,busbar,,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T17:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T17:30:00.000+00:00,busbar,,L3 Current (Min),A,120.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T17:30:00.000+00:00,busbar,,L3 Current (Max),A,126.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,122.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T17:30:00.000+00:00,busbar,,L2 Current (Min),A,134.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T17:30:00.000+00:00,busbar,,L2 Current (Max),A,138.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,135.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T17:30:00.000+00:00,busbar,,L1 Current (Min),A,115.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T17:30:00.000+00:00,busbar,,L1 Current (Max),A,115.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,115.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T17:30:00.000+00:00,transformer,,Temperature,C,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T17:30:00.000+00:00,ambient,,Temperature,C,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T17:20:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T17:20:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-8.63
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T17:20:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T17:20:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,4.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T17:20:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T17:20:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-8.93
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T17:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T17:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T17:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T17:20:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9638399999999999
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T17:20:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.99069
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T17:20:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9457399999999999
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T17:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T17:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T17:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T17:20:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T17:20:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T17:20:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T17:20:00.000+00:00,feeder,4.0,L3 Current (Min),A,18.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T17:20:00.000+00:00,feeder,4.0,L3 Current (Max),A,18.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T17:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T17:20:00.000+00:00,feeder,4.0,L2 Current (Min),A,45.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T17:20:00.000+00:00,feeder,4.0,L2 Current (Max),A,46.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T17:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,46.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T17:20:00.000+00:00,feeder,4.0,L1 Current (Min),A,18.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T17:20:00.000+00:00,feeder,4.0,L1 Current (Max),A,18.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T17:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,18.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T17:20:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T17:20:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-2.19
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T17:20:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T17:20:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-7.93
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T17:20:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T17:20:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-15.57
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T17:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T17:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T17:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T17:20:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98636
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T17:20:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97659
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T17:20:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.93268
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T17:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T17:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T17:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T17:20:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T17:20:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T17:20:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T17:20:00.000+00:00,feeder,3.0,L3 Current (Min),A,44.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T17:20:00.000+00:00,feeder,3.0,L3 Current (Max),A,44.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T17:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,44.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T17:20:00.000+00:00,feeder,3.0,L2 Current (Min),A,56.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T17:20:00.000+00:00,feeder,3.0,L2 Current (Max),A,56.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T17:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,56.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T17:20:00.000+00:00,feeder,3.0,L1 Current (Min),A,36.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T17:20:00.000+00:00,feeder,3.0,L1 Current (Max),A,36.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T17:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,36.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T17:20:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T17:20:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-10.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T17:20:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T17:20:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-12.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T17:20:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T17:20:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-1.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T17:20:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.97311
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T17:20:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9364600000000001
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T17:20:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9627700000000001
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T17:20:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T17:20:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T17:20:00.000+00:00,feeder,2.0,L3 Current (Min),A,24.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T17:20:00.000+00:00,feeder,2.0,L3 Current (Max),A,24.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T17:20:00.000+00:00,feeder,2.0,L2 Current (Min),A,13.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T17:20:00.000+00:00,feeder,2.0,L2 Current (Max),A,13.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T17:20:00.000+00:00,feeder,2.0,L1 Current (Min),A,17.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T17:20:00.000+00:00,feeder,2.0,L1 Current (Max),A,17.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T17:20:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T17:20:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-6.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T17:20:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T17:20:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-8.63
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T17:20:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T17:20:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-4.56
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T17:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T17:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T17:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T17:20:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9761
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T17:20:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.95868
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T17:20:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98651
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T17:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T17:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T17:20:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T17:20:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T17:20:00.000+00:00,feeder,1.0,L3 Current (Min),A,31.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T17:20:00.000+00:00,feeder,1.0,L3 Current (Max),A,32.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T17:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T17:20:00.000+00:00,feeder,1.0,L2 Current (Min),A,52.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T17:20:00.000+00:00,feeder,1.0,L2 Current (Max),A,52.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T17:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,52.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T17:20:00.000+00:00,feeder,1.0,L1 Current (Min),A,62.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T17:20:00.000+00:00,feeder,1.0,L1 Current (Max),A,62.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T17:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,62.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T17:20:00.000+00:00,busbar,,L3 Voltage (Min),V,240.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T17:20:00.000+00:00,busbar,,L3 Voltage (Max),V,240.89
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.89
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T17:20:00.000+00:00,busbar,,L2 Voltage (Min),V,243.05
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T17:20:00.000+00:00,busbar,,L2 Voltage (Max),V,243.06
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.05
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T17:20:00.000+00:00,busbar,,L1 Voltage (Min),V,240.27
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T17:20:00.000+00:00,busbar,,L1 Voltage (Max),V,240.34
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.31
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T17:20:00.000+00:00,busbar,,L3 Active Power,kW,28.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T17:20:00.000+00:00,busbar,,L2 Active Power,kW,40.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T17:20:00.000+00:00,busbar,,L1 Active Power,kW,31.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T17:20:00.000+00:00,busbar,,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T17:20:00.000+00:00,busbar,,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T17:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T17:20:00.000+00:00,busbar,,L3 Current (Min),A,119.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T17:20:00.000+00:00,busbar,,L3 Current (Max),A,119.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,119.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T17:20:00.000+00:00,busbar,,L2 Current (Min),A,167.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T17:20:00.000+00:00,busbar,,L2 Current (Max),A,168.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,167.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T17:20:00.000+00:00,busbar,,L1 Current (Min),A,134.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T17:20:00.000+00:00,busbar,,L1 Current (Max),A,134.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,134.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T17:20:00.000+00:00,transformer,,Temperature,C,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T17:20:00.000+00:00,ambient,,Temperature,C,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T17:10:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T17:10:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-3.94
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T17:10:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T17:10:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,0.31
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T17:10:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T17:10:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-11.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T17:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T17:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T17:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T17:10:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.98206
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T17:10:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.99454
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T17:10:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9212
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T17:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T17:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T17:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T17:10:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T17:10:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T17:10:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T17:10:00.000+00:00,feeder,4.0,L3 Current (Min),A,18.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T17:10:00.000+00:00,feeder,4.0,L3 Current (Max),A,18.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T17:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T17:10:00.000+00:00,feeder,4.0,L2 Current (Min),A,50.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T17:10:00.000+00:00,feeder,4.0,L2 Current (Max),A,50.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T17:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,50.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T17:10:00.000+00:00,feeder,4.0,L1 Current (Min),A,13.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T17:10:00.000+00:00,feeder,4.0,L1 Current (Max),A,13.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T17:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,13.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T17:10:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T17:10:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-6.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T17:10:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T17:10:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-7.81
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T17:10:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T17:10:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-10.19
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T17:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T17:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T17:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T17:10:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9648399999999999
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T17:10:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9714
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T17:10:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9515399999999999
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T17:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T17:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T17:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T17:10:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T17:10:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T17:10:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T17:10:00.000+00:00,feeder,3.0,L3 Current (Min),A,31.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T17:10:00.000+00:00,feeder,3.0,L3 Current (Max),A,33.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T17:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,32.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T17:10:00.000+00:00,feeder,3.0,L2 Current (Min),A,56.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T17:10:00.000+00:00,feeder,3.0,L2 Current (Max),A,57.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T17:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,56.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T17:10:00.000+00:00,feeder,3.0,L1 Current (Min),A,33.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T17:10:00.000+00:00,feeder,3.0,L1 Current (Max),A,33.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T17:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,33.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T17:10:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T17:10:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-3.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T17:10:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T17:10:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-6.87
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T17:10:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T17:10:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-1.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T17:10:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.97336
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T17:10:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97845
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T17:10:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98669
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T17:10:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T17:10:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T17:10:00.000+00:00,feeder,2.0,L3 Current (Min),A,16.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T17:10:00.000+00:00,feeder,2.0,L3 Current (Max),A,16.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T17:10:00.000+00:00,feeder,2.0,L2 Current (Min),A,31.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T17:10:00.000+00:00,feeder,2.0,L2 Current (Max),A,31.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T17:10:00.000+00:00,feeder,2.0,L1 Current (Min),A,24.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T17:10:00.000+00:00,feeder,2.0,L1 Current (Max),A,25.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T17:10:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T17:10:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-3.06
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T17:10:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T17:10:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-2.81
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T17:10:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T17:10:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-3.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T17:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T17:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T17:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T17:10:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9717100000000001
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T17:10:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9819899999999999
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T17:10:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98892
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T17:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T17:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T17:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T17:10:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T17:10:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T17:10:00.000+00:00,feeder,1.0,L3 Current (Min),A,31.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T17:10:00.000+00:00,feeder,1.0,L3 Current (Max),A,32.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T17:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T17:10:00.000+00:00,feeder,1.0,L2 Current (Min),A,69.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T17:10:00.000+00:00,feeder,1.0,L2 Current (Max),A,70.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T17:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,70.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T17:10:00.000+00:00,feeder,1.0,L1 Current (Min),A,59.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T17:10:00.000+00:00,feeder,1.0,L1 Current (Max),A,60.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T17:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,59.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T17:10:00.000+00:00,busbar,,L3 Voltage (Min),V,241.2
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T17:10:00.000+00:00,busbar,,L3 Voltage (Max),V,241.22
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.2
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T17:10:00.000+00:00,busbar,,L2 Voltage (Min),V,242.94
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T17:10:00.000+00:00,busbar,,L2 Voltage (Max),V,243.02
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.97
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T17:10:00.000+00:00,busbar,,L1 Voltage (Min),V,240.66
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T17:10:00.000+00:00,busbar,,L1 Voltage (Max),V,240.67
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.66
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T17:10:00.000+00:00,busbar,,L3 Active Power,kW,23.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T17:10:00.000+00:00,busbar,,L2 Active Power,kW,50.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T17:10:00.000+00:00,busbar,,L1 Active Power,kW,31.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T17:10:00.000+00:00,busbar,,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T17:10:00.000+00:00,busbar,,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T17:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T17:10:00.000+00:00,busbar,,L3 Current (Min),A,97.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T17:10:00.000+00:00,busbar,,L3 Current (Max),A,99.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,98.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T17:10:00.000+00:00,busbar,,L2 Current (Min),A,208.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T17:10:00.000+00:00,busbar,,L2 Current (Max),A,209.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,208.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T17:10:00.000+00:00,busbar,,L1 Current (Min),A,130.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T17:10:00.000+00:00,busbar,,L1 Current (Max),A,131.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,130.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T17:10:00.000+00:00,transformer,,Temperature,C,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T17:10:00.000+00:00,ambient,,Temperature,C,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T17:00:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T17:00:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,0.31
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T17:00:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T17:00:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-1.94
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T17:00:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T17:00:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-5.69
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T17:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T17:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T17:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T17:00:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9425
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T17:00:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.91965
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T17:00:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98251
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T17:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T17:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T17:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T17:00:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T17:00:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T17:00:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T17:00:00.000+00:00,feeder,4.0,L3 Current (Min),A,15.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T17:00:00.000+00:00,feeder,4.0,L3 Current (Max),A,16.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T17:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T17:00:00.000+00:00,feeder,4.0,L2 Current (Min),A,14.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T17:00:00.000+00:00,feeder,4.0,L2 Current (Max),A,14.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T17:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T17:00:00.000+00:00,feeder,4.0,L1 Current (Min),A,28.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T17:00:00.000+00:00,feeder,4.0,L1 Current (Max),A,28.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T17:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,28.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T17:00:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T17:00:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-7.69
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T17:00:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T17:00:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-9.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T17:00:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T17:00:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-6.13
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T17:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T17:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T17:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T17:00:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.95029
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T17:00:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9589200000000001
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T17:00:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9734200000000001
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T17:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T17:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T17:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T17:00:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T17:00:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T17:00:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T17:00:00.000+00:00,feeder,3.0,L3 Current (Min),A,27.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T17:00:00.000+00:00,feeder,3.0,L3 Current (Max),A,27.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T17:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,27.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T17:00:00.000+00:00,feeder,3.0,L2 Current (Min),A,45.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T17:00:00.000+00:00,feeder,3.0,L2 Current (Max),A,50.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T17:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,48.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T17:00:00.000+00:00,feeder,3.0,L1 Current (Min),A,40.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T17:00:00.000+00:00,feeder,3.0,L1 Current (Max),A,40.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T17:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,40.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T17:00:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T17:00:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-3.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T17:00:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T17:00:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-14.44
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T17:00:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T17:00:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-0.19
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T17:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T17:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T17:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T17:00:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9910899999999999
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T17:00:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9483299999999999
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T17:00:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.99692
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T17:00:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T17:00:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T17:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T17:00:00.000+00:00,feeder,2.0,L3 Current (Min),A,29.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T17:00:00.000+00:00,feeder,2.0,L3 Current (Max),A,29.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T17:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T17:00:00.000+00:00,feeder,2.0,L2 Current (Min),A,19.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T17:00:00.000+00:00,feeder,2.0,L2 Current (Max),A,20.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T17:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T17:00:00.000+00:00,feeder,2.0,L1 Current (Min),A,53.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T17:00:00.000+00:00,feeder,2.0,L1 Current (Max),A,53.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T17:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T17:00:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T17:00:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-6.19
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T17:00:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T17:00:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-22.19
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T17:00:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T17:00:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-3.32
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T17:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T17:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T17:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T17:00:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9694799999999999
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T17:00:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8325799999999999
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T17:00:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9859600000000001
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T17:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T17:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T17:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T17:00:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T17:00:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T17:00:00.000+00:00,feeder,1.0,L3 Current (Min),A,30.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T17:00:00.000+00:00,feeder,1.0,L3 Current (Max),A,30.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T17:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T17:00:00.000+00:00,feeder,1.0,L2 Current (Min),A,27.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T17:00:00.000+00:00,feeder,1.0,L2 Current (Max),A,27.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T17:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T17:00:00.000+00:00,feeder,1.0,L1 Current (Min),A,48.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T17:00:00.000+00:00,feeder,1.0,L1 Current (Max),A,49.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T17:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,49.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T17:00:00.000+00:00,busbar,,L3 Voltage (Min),V,241.16
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T17:00:00.000+00:00,busbar,,L3 Voltage (Max),V,241.17
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.16
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T17:00:00.000+00:00,busbar,,L2 Voltage (Min),V,243.55
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T17:00:00.000+00:00,busbar,,L2 Voltage (Max),V,243.58
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.56
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T17:00:00.000+00:00,busbar,,L1 Voltage (Min),V,240.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T17:00:00.000+00:00,busbar,,L1 Voltage (Max),V,240.33
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.28
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T17:00:00.000+00:00,busbar,,L3 Active Power,kW,24.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T17:00:00.000+00:00,busbar,,L2 Active Power,kW,25.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T17:00:00.000+00:00,busbar,,L1 Active Power,kW,41.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T17:00:00.000+00:00,busbar,,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T17:00:00.000+00:00,busbar,,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T17:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T17:00:00.000+00:00,busbar,,L3 Current (Min),A,102.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T17:00:00.000+00:00,busbar,,L3 Current (Max),A,102.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,102.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T17:00:00.000+00:00,busbar,,L2 Current (Min),A,106.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T17:00:00.000+00:00,busbar,,L2 Current (Max),A,111.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,108.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T17:00:00.000+00:00,busbar,,L1 Current (Min),A,171.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T17:00:00.000+00:00,busbar,,L1 Current (Max),A,172.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,171.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T17:00:00.000+00:00,transformer,,Temperature,C,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T17:00:00.000+00:00,ambient,,Temperature,C,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T16:50:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T16:50:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-7.56
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T16:50:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T16:50:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-6.06
