Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T16:50:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T16:50:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-9.81
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T16:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T16:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T16:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T16:50:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9136
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T16:50:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9078
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T16:50:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9454299999999999
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T16:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T16:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T16:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T16:50:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T16:50:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T16:50:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T16:50:00.000+00:00,feeder,4.0,L3 Current (Min),A,10.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T16:50:00.000+00:00,feeder,4.0,L3 Current (Max),A,10.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T16:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,10.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T16:50:00.000+00:00,feeder,4.0,L2 Current (Min),A,14.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T16:50:00.000+00:00,feeder,4.0,L2 Current (Max),A,14.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T16:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T16:50:00.000+00:00,feeder,4.0,L1 Current (Min),A,15.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T16:50:00.000+00:00,feeder,4.0,L1 Current (Max),A,16.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T16:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,15.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T16:50:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T16:50:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-4.06
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T16:50:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T16:50:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-8.87
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T16:50:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T16:50:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-10.56
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T16:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T16:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T16:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T16:50:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9733
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T16:50:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97009
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T16:50:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.95947
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T16:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T16:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T16:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T16:50:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T16:50:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T16:50:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T16:50:00.000+00:00,feeder,3.0,L3 Current (Min),A,35.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T16:50:00.000+00:00,feeder,3.0,L3 Current (Max),A,35.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T16:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,35.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T16:50:00.000+00:00,feeder,3.0,L2 Current (Min),A,52.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T16:50:00.000+00:00,feeder,3.0,L2 Current (Max),A,52.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T16:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,52.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T16:50:00.000+00:00,feeder,3.0,L1 Current (Min),A,45.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T16:50:00.000+00:00,feeder,3.0,L1 Current (Max),A,45.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T16:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,45.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T16:50:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T16:50:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-8.81
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T16:50:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T16:50:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-21.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T16:50:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T16:50:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-1.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T16:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T16:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T16:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T16:50:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.98236
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T16:50:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.87933
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T16:50:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98816
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T16:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T16:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T16:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T16:50:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T16:50:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T16:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T16:50:00.000+00:00,feeder,2.0,L3 Current (Min),A,36.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T16:50:00.000+00:00,feeder,2.0,L3 Current (Max),A,36.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T16:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T16:50:00.000+00:00,feeder,2.0,L2 Current (Min),A,14.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T16:50:00.000+00:00,feeder,2.0,L2 Current (Max),A,14.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T16:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T16:50:00.000+00:00,feeder,2.0,L1 Current (Min),A,36.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T16:50:00.000+00:00,feeder,2.0,L1 Current (Max),A,36.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T16:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T16:50:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T16:50:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-7.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T16:50:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T16:50:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-6.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T16:50:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T16:50:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-2.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T16:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T16:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T16:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T16:50:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9585600000000001
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T16:50:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.96967
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T16:50:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.99097
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T16:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T16:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T16:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T16:50:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T16:50:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T16:50:00.000+00:00,feeder,1.0,L3 Current (Min),A,24.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T16:50:00.000+00:00,feeder,1.0,L3 Current (Max),A,25.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T16:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T16:50:00.000+00:00,feeder,1.0,L2 Current (Min),A,51.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T16:50:00.000+00:00,feeder,1.0,L2 Current (Max),A,51.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T16:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T16:50:00.000+00:00,feeder,1.0,L1 Current (Min),A,61.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T16:50:00.000+00:00,feeder,1.0,L1 Current (Max),A,61.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T16:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,61.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T16:50:00.000+00:00,busbar,,L3 Voltage (Min),V,241.77
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T16:50:00.000+00:00,busbar,,L3 Voltage (Max),V,241.78
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.78
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T16:50:00.000+00:00,busbar,,L2 Voltage (Min),V,243.64
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T16:50:00.000+00:00,busbar,,L2 Voltage (Max),V,243.66
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.66
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T16:50:00.000+00:00,busbar,,L1 Voltage (Min),V,240.83
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T16:50:00.000+00:00,busbar,,L1 Voltage (Max),V,240.84
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.83
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T16:50:00.000+00:00,busbar,,L3 Active Power,kW,25.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T16:50:00.000+00:00,busbar,,L2 Active Power,kW,31.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T16:50:00.000+00:00,busbar,,L1 Active Power,kW,37.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T16:50:00.000+00:00,busbar,,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T16:50:00.000+00:00,busbar,,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T16:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T16:50:00.000+00:00,busbar,,L3 Current (Min),A,105.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T16:50:00.000+00:00,busbar,,L3 Current (Max),A,106.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,106.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T16:50:00.000+00:00,busbar,,L2 Current (Min),A,131.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T16:50:00.000+00:00,busbar,,L2 Current (Max),A,131.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,131.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T16:50:00.000+00:00,busbar,,L1 Current (Min),A,157.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T16:50:00.000+00:00,busbar,,L1 Current (Max),A,158.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,158.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T16:50:00.000+00:00,transformer,,Temperature,C,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T16:50:00.000+00:00,ambient,,Temperature,C,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T16:40:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T16:40:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-2.06
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T16:40:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T16:40:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-1.44
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T16:40:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T16:40:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-2.44
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T16:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T16:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T16:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T16:40:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.88495
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T16:40:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.93011
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T16:40:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9754
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T16:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T16:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T16:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T16:40:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T16:40:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T16:40:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T16:40:00.000+00:00,feeder,4.0,L3 Current (Min),A,7.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T16:40:00.000+00:00,feeder,4.0,L3 Current (Max),A,7.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T16:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,7.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T16:40:00.000+00:00,feeder,4.0,L2 Current (Min),A,15.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T16:40:00.000+00:00,feeder,4.0,L2 Current (Max),A,15.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T16:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,15.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T16:40:00.000+00:00,feeder,4.0,L1 Current (Min),A,20.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T16:40:00.000+00:00,feeder,4.0,L1 Current (Max),A,20.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T16:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,20.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T16:40:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T16:40:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-8.13
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T16:40:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T16:40:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-9.94
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T16:40:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T16:40:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-17.81
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T16:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T16:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T16:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T16:40:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.92132
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T16:40:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.96081
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T16:40:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.91745
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T16:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T16:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T16:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T16:40:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T16:40:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T16:40:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T16:40:00.000+00:00,feeder,3.0,L3 Current (Min),A,21.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T16:40:00.000+00:00,feeder,3.0,L3 Current (Max),A,25.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T16:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,23.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T16:40:00.000+00:00,feeder,3.0,L2 Current (Min),A,41.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T16:40:00.000+00:00,feeder,3.0,L2 Current (Max),A,42.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T16:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,42.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T16:40:00.000+00:00,feeder,3.0,L1 Current (Min),A,33.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T16:40:00.000+00:00,feeder,3.0,L1 Current (Max),A,33.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T16:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,33.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T16:40:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T16:40:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-10.44
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T16:40:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T16:40:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-6.81
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T16:40:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T16:40:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-3.69
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T16:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T16:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T16:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T16:40:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.96954
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T16:40:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98364
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T16:40:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98831
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T16:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T16:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T16:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T16:40:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T16:40:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T16:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T16:40:00.000+00:00,feeder,2.0,L3 Current (Min),A,22.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T16:40:00.000+00:00,feeder,2.0,L3 Current (Max),A,22.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T16:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T16:40:00.000+00:00,feeder,2.0,L2 Current (Min),A,37.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T16:40:00.000+00:00,feeder,2.0,L2 Current (Max),A,39.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T16:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T16:40:00.000+00:00,feeder,2.0,L1 Current (Min),A,32.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T16:40:00.000+00:00,feeder,2.0,L1 Current (Max),A,34.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T16:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T16:40:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T16:40:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-7.06
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T16:40:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T16:40:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-12.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T16:40:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T16:40:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-1.31
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T16:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T16:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T16:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T16:40:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9610299999999999
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T16:40:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.93332
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T16:40:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9959100000000001
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T16:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T16:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T16:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T16:40:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T16:40:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T16:40:00.000+00:00,feeder,1.0,L3 Current (Min),A,22.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T16:40:00.000+00:00,feeder,1.0,L3 Current (Max),A,23.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T16:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T16:40:00.000+00:00,feeder,1.0,L2 Current (Min),A,41.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T16:40:00.000+00:00,feeder,1.0,L2 Current (Max),A,41.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T16:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T16:40:00.000+00:00,feeder,1.0,L1 Current (Min),A,68.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T16:40:00.000+00:00,feeder,1.0,L1 Current (Max),A,69.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T16:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,69.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T16:40:00.000+00:00,busbar,,L3 Voltage (Min),V,242.16
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T16:40:00.000+00:00,busbar,,L3 Voltage (Max),V,242.19
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.17
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T16:40:00.000+00:00,busbar,,L2 Voltage (Min),V,243.83
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T16:40:00.000+00:00,busbar,,L2 Voltage (Max),V,243.84
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.84
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T16:40:00.000+00:00,busbar,,L1 Voltage (Min),V,241.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T16:40:00.000+00:00,busbar,,L1 Voltage (Max),V,241.66
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.64
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T16:40:00.000+00:00,busbar,,L3 Active Power,kW,17.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T16:40:00.000+00:00,busbar,,L2 Active Power,kW,32.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T16:40:00.000+00:00,busbar,,L1 Active Power,kW,37.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T16:40:00.000+00:00,busbar,,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T16:40:00.000+00:00,busbar,,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T16:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T16:40:00.000+00:00,busbar,,L3 Current (Min),A,73.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T16:40:00.000+00:00,busbar,,L3 Current (Max),A,76.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,74.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T16:40:00.000+00:00,busbar,,L2 Current (Min),A,134.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T16:40:00.000+00:00,busbar,,L2 Current (Max),A,136.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,135.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T16:40:00.000+00:00,busbar,,L1 Current (Min),A,153.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T16:40:00.000+00:00,busbar,,L1 Current (Max),A,155.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,154.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T16:40:00.000+00:00,transformer,,Temperature,C,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T16:40:00.000+00:00,ambient,,Temperature,C,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T16:30:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T16:30:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-21.31
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T16:30:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T16:30:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,1.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T16:30:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T16:30:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-17.69
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T16:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T16:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T16:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T16:30:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.86526
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T16:30:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9398200000000001
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T16:30:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.89822
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T16:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T16:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T16:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T16:30:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T16:30:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T16:30:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T16:30:00.000+00:00,feeder,4.0,L3 Current (Min),A,10.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T16:30:00.000+00:00,feeder,4.0,L3 Current (Max),A,10.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T16:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,10.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T16:30:00.000+00:00,feeder,4.0,L2 Current (Min),A,16.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T16:30:00.000+00:00,feeder,4.0,L2 Current (Max),A,16.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T16:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,16.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T16:30:00.000+00:00,feeder,4.0,L1 Current (Min),A,13.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T16:30:00.000+00:00,feeder,4.0,L1 Current (Max),A,13.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T16:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,13.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T16:30:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T16:30:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-1.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T16:30:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T16:30:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-15.31
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T16:30:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T16:30:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-12.94
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T16:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T16:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T16:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T16:30:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9795200000000001
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T16:30:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9470200000000001
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T16:30:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9596600000000001
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T16:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T16:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T16:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T16:30:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T16:30:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T16:30:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T16:30:00.000+00:00,feeder,3.0,L3 Current (Min),A,39.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T16:30:00.000+00:00,feeder,3.0,L3 Current (Max),A,40.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T16:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,39.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T16:30:00.000+00:00,feeder,3.0,L2 Current (Min),A,35.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T16:30:00.000+00:00,feeder,3.0,L2 Current (Max),A,44.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T16:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,40.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T16:30:00.000+00:00,feeder,3.0,L1 Current (Min),A,44.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T16:30:00.000+00:00,feeder,3.0,L1 Current (Max),A,44.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T16:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,44.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T16:30:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T16:30:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-5.94
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T16:30:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T16:30:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-7.44
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T16:30:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T16:30:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-1.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T16:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T16:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T16:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T16:30:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.99075
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T16:30:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98245
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T16:30:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98611
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T16:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T16:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T16:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T16:30:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T16:30:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T16:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T16:30:00.000+00:00,feeder,2.0,L3 Current (Min),A,44.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T16:30:00.000+00:00,feeder,2.0,L3 Current (Max),A,44.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T16:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T16:30:00.000+00:00,feeder,2.0,L2 Current (Min),A,36.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T16:30:00.000+00:00,feeder,2.0,L2 Current (Max),A,38.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T16:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T16:30:00.000+00:00,feeder,2.0,L1 Current (Min),A,20.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T16:30:00.000+00:00,feeder,2.0,L1 Current (Max),A,20.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T16:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T16:30:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T16:30:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-7.87
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T16:30:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T16:30:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-11.13
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T16:30:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T16:30:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-3.32
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T16:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T16:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T16:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T16:30:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.95529
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T16:30:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.90628
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T16:30:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98935
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T16:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T16:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T16:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T16:30:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T16:30:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T16:30:00.000+00:00,feeder,1.0,L3 Current (Min),A,19.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T16:30:00.000+00:00,feeder,1.0,L3 Current (Max),A,20.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T16:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T16:30:00.000+00:00,feeder,1.0,L2 Current (Min),A,34.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T16:30:00.000+00:00,feeder,1.0,L2 Current (Max),A,34.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T16:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T16:30:00.000+00:00,feeder,1.0,L1 Current (Min),A,48.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T16:30:00.000+00:00,feeder,1.0,L1 Current (Max),A,49.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T16:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,48.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T16:30:00.000+00:00,busbar,,L3 Voltage (Min),V,242.17
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T16:30:00.000+00:00,busbar,,L3 Voltage (Max),V,242.2
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.19
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T16:30:00.000+00:00,busbar,,L2 Voltage (Min),V,243.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T16:30:00.000+00:00,busbar,,L2 Voltage (Max),V,243.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T16:30:00.000+00:00,busbar,,L1 Voltage (Min),V,241.47
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T16:30:00.000+00:00,busbar,,L1 Voltage (Max),V,241.48
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.48
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T16:30:00.000+00:00,busbar,,L3 Active Power,kW,27.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T16:30:00.000+00:00,busbar,,L2 Active Power,kW,30.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T16:30:00.000+00:00,busbar,,L1 Active Power,kW,30.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T16:30:00.000+00:00,busbar,,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T16:30:00.000+00:00,busbar,,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T16:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T16:30:00.000+00:00,busbar,,L3 Current (Min),A,113.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T16:30:00.000+00:00,busbar,,L3 Current (Max),A,114.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,113.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T16:30:00.000+00:00,busbar,,L2 Current (Min),A,122.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T16:30:00.000+00:00,busbar,,L2 Current (Max),A,129.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,126.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T16:30:00.000+00:00,busbar,,L1 Current (Min),A,126.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T16:30:00.000+00:00,busbar,,L1 Current (Max),A,127.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,126.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T16:30:00.000+00:00,transformer,,Temperature,C,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T16:30:00.000+00:00,ambient,,Temperature,C,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T16:20:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T16:20:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-3.82
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T16:20:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T16:20:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,3.19
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T16:20:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T16:20:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-5.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T16:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T16:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T16:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T16:20:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9862700000000001
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T16:20:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.95499
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T16:20:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.94894
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T16:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T16:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T16:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T16:20:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T16:20:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T16:20:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T16:20:00.000+00:00,feeder,4.0,L3 Current (Min),A,19.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T16:20:00.000+00:00,feeder,4.0,L3 Current (Max),A,19.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T16:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,19.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T16:20:00.000+00:00,feeder,4.0,L2 Current (Min),A,15.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T16:20:00.000+00:00,feeder,4.0,L2 Current (Max),A,16.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T16:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,15.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T16:20:00.000+00:00,feeder,4.0,L1 Current (Min),A,14.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T16:20:00.000+00:00,feeder,4.0,L1 Current (Max),A,14.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T16:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,14.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T16:20:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T16:20:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-2.19
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T16:20:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T16:20:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-18.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T16:20:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T16:20:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-17.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T16:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T16:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T16:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T16:20:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9853200000000001
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T16:20:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9132100000000001
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T16:20:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.88708
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T16:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T16:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T16:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T16:20:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T16:20:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T16:20:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T16:20:00.000+00:00,feeder,3.0,L3 Current (Min),A,47.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T16:20:00.000+00:00,feeder,3.0,L3 Current (Max),A,47.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T16:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,47.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T16:20:00.000+00:00,feeder,3.0,L2 Current (Min),A,30.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T16:20:00.000+00:00,feeder,3.0,L2 Current (Max),A,30.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T16:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,30.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T16:20:00.000+00:00,feeder,3.0,L1 Current (Min),A,23.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T16:20:00.000+00:00,feeder,3.0,L1 Current (Max),A,23.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T16:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,23.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T16:20:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T16:20:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-7.37
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T16:20:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T16:20:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-14.06
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T16:20:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T16:20:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,13.94
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T16:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T16:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T16:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T16:20:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9368299999999999
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T16:20:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.94583
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T16:20:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9587100000000001
