Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,106.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T15:50:00.000+00:00,busbar,,L1 Current (Min),A,126.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T15:50:00.000+00:00,busbar,,L1 Current (Max),A,126.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,126.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T15:50:00.000+00:00,transformer,,Temperature,C,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T15:50:00.000+00:00,ambient,,Temperature,C,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T15:40:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T15:40:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-14.19
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T15:40:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T15:40:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-3.94
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T15:40:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T15:40:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-3.94
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T15:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T15:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T15:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T15:40:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.8968200000000001
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T15:40:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.93381
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T15:40:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9328
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T15:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T15:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T15:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T15:40:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T15:40:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T15:40:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T15:40:00.000+00:00,feeder,4.0,L3 Current (Min),A,9.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T15:40:00.000+00:00,feeder,4.0,L3 Current (Max),A,9.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T15:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,9.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T15:40:00.000+00:00,feeder,4.0,L2 Current (Min),A,13.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T15:40:00.000+00:00,feeder,4.0,L2 Current (Max),A,13.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T15:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T15:40:00.000+00:00,feeder,4.0,L1 Current (Min),A,11.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T15:40:00.000+00:00,feeder,4.0,L1 Current (Max),A,11.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T15:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,11.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T15:40:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T15:40:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,0.81
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T15:40:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T15:40:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-6.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T15:40:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T15:40:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-11.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T15:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T15:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T15:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T15:40:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.96677
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T15:40:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.98257
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T15:40:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.95999
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T15:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T15:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,16.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T15:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T15:40:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T15:40:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T15:40:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T15:40:00.000+00:00,feeder,3.0,L3 Current (Min),A,29.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T15:40:00.000+00:00,feeder,3.0,L3 Current (Max),A,30.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T15:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,30.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T15:40:00.000+00:00,feeder,3.0,L2 Current (Min),A,64.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T15:40:00.000+00:00,feeder,3.0,L2 Current (Max),A,67.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T15:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,65.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T15:40:00.000+00:00,feeder,3.0,L1 Current (Min),A,43.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T15:40:00.000+00:00,feeder,3.0,L1 Current (Max),A,43.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T15:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,43.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T15:40:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T15:40:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-18.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T15:40:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T15:40:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-15.87
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T15:40:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T15:40:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,1.81
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T15:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T15:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T15:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T15:40:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.92563
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T15:40:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9473299999999999
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T15:40:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9964299999999999
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T15:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T15:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T15:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T15:40:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T15:40:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T15:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T15:40:00.000+00:00,feeder,2.0,L3 Current (Min),A,14.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T15:40:00.000+00:00,feeder,2.0,L3 Current (Max),A,14.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T15:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T15:40:00.000+00:00,feeder,2.0,L2 Current (Min),A,23.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T15:40:00.000+00:00,feeder,2.0,L2 Current (Max),A,23.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T15:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T15:40:00.000+00:00,feeder,2.0,L1 Current (Min),A,41.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T15:40:00.000+00:00,feeder,2.0,L1 Current (Max),A,42.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T15:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T15:40:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T15:40:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-15.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T15:40:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T15:40:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-12.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T15:40:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T15:40:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-6.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T15:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T15:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T15:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T15:40:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8649899999999999
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T15:40:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9270299999999999
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T15:40:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9754
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T15:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T15:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T15:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T15:40:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T15:40:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T15:40:00.000+00:00,feeder,1.0,L3 Current (Min),A,18.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T15:40:00.000+00:00,feeder,1.0,L3 Current (Max),A,19.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T15:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T15:40:00.000+00:00,feeder,1.0,L2 Current (Min),A,38.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T15:40:00.000+00:00,feeder,1.0,L2 Current (Max),A,38.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T15:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T15:40:00.000+00:00,feeder,1.0,L1 Current (Min),A,37.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T15:40:00.000+00:00,feeder,1.0,L1 Current (Max),A,38.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T15:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T15:40:00.000+00:00,busbar,,L3 Voltage (Min),V,242.95
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T15:40:00.000+00:00,busbar,,L3 Voltage (Max),V,243.03
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T15:40:00.000+00:00,busbar,,L2 Voltage (Min),V,243.95
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T15:40:00.000+00:00,busbar,,L2 Voltage (Max),V,243.98
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.97
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T15:40:00.000+00:00,busbar,,L1 Voltage (Min),V,241.78
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T15:40:00.000+00:00,busbar,,L1 Voltage (Max),V,241.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.83
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T15:40:00.000+00:00,busbar,,L3 Active Power,kW,16.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T15:40:00.000+00:00,busbar,,L2 Active Power,kW,33.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T15:40:00.000+00:00,busbar,,L1 Active Power,kW,32.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T15:40:00.000+00:00,busbar,,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T15:40:00.000+00:00,busbar,,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T15:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T15:40:00.000+00:00,busbar,,L3 Current (Min),A,71.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T15:40:00.000+00:00,busbar,,L3 Current (Max),A,71.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,71.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T15:40:00.000+00:00,busbar,,L2 Current (Min),A,138.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T15:40:00.000+00:00,busbar,,L2 Current (Max),A,141.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,139.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T15:40:00.000+00:00,busbar,,L1 Current (Min),A,133.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T15:40:00.000+00:00,busbar,,L1 Current (Max),A,135.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,134.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T15:40:00.000+00:00,transformer,,Temperature,C,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T15:40:00.000+00:00,ambient,,Temperature,C,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T15:30:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T15:30:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-3.56
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T15:30:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T15:30:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,0.44
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T15:30:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T15:30:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-4.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T15:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T15:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T15:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T15:30:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.92279
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T15:30:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98624
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T15:30:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9353
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T15:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T15:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T15:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T15:30:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T15:30:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T15:30:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T15:30:00.000+00:00,feeder,4.0,L3 Current (Min),A,8.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T15:30:00.000+00:00,feeder,4.0,L3 Current (Max),A,8.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T15:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,8.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T15:30:00.000+00:00,feeder,4.0,L2 Current (Min),A,32.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T15:30:00.000+00:00,feeder,4.0,L2 Current (Max),A,36.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T15:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,34.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T15:30:00.000+00:00,feeder,4.0,L1 Current (Min),A,11.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T15:30:00.000+00:00,feeder,4.0,L1 Current (Max),A,12.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T15:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,11.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T15:30:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T15:30:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-9.37
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T15:30:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T15:30:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-8.87
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T15:30:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T15:30:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-7.06
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T15:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T15:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T15:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T15:30:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.94479
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T15:30:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9728399999999999
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T15:30:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.97485
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T15:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T15:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T15:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T15:30:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T15:30:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T15:30:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T15:30:00.000+00:00,feeder,3.0,L3 Current (Min),A,27.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T15:30:00.000+00:00,feeder,3.0,L3 Current (Max),A,27.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T15:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,27.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T15:30:00.000+00:00,feeder,3.0,L2 Current (Min),A,52.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T15:30:00.000+00:00,feeder,3.0,L2 Current (Max),A,55.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T15:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,53.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T15:30:00.000+00:00,feeder,3.0,L1 Current (Min),A,40.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T15:30:00.000+00:00,feeder,3.0,L1 Current (Max),A,42.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T15:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,41.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T15:30:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T15:30:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-25.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T15:30:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T15:30:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-22.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T15:30:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T15:30:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,0.69
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T15:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T15:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T15:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T15:30:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8815299999999999
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T15:30:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.87695
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T15:30:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.99725
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T15:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T15:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T15:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T15:30:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T15:30:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T15:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T15:30:00.000+00:00,feeder,2.0,L3 Current (Min),A,13.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T15:30:00.000+00:00,feeder,2.0,L3 Current (Max),A,13.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T15:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T15:30:00.000+00:00,feeder,2.0,L2 Current (Min),A,12.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T15:30:00.000+00:00,feeder,2.0,L2 Current (Max),A,13.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T15:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T15:30:00.000+00:00,feeder,2.0,L1 Current (Min),A,39.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T15:30:00.000+00:00,feeder,2.0,L1 Current (Max),A,40.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T15:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T15:30:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T15:30:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-8.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T15:30:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T15:30:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-7.56
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T15:30:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T15:30:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-7.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T15:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T15:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T15:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T15:30:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.94516
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T15:30:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.96591
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T15:30:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9588
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T15:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T15:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T15:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T15:30:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T15:30:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T15:30:00.000+00:00,feeder,1.0,L3 Current (Min),A,23.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T15:30:00.000+00:00,feeder,1.0,L3 Current (Max),A,24.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T15:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T15:30:00.000+00:00,feeder,1.0,L2 Current (Min),A,54.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T15:30:00.000+00:00,feeder,1.0,L2 Current (Max),A,54.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T15:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,54.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T15:30:00.000+00:00,feeder,1.0,L1 Current (Min),A,22.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T15:30:00.000+00:00,feeder,1.0,L1 Current (Max),A,22.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T15:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T15:30:00.000+00:00,busbar,,L3 Voltage (Min),V,243.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T15:30:00.000+00:00,busbar,,L3 Voltage (Max),V,243.66
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.64
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T15:30:00.000+00:00,busbar,,L2 Voltage (Min),V,244.31
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T15:30:00.000+00:00,busbar,,L2 Voltage (Max),V,244.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.33
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T15:30:00.000+00:00,busbar,,L1 Voltage (Min),V,242.73
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T15:30:00.000+00:00,busbar,,L1 Voltage (Max),V,242.78
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T15:30:00.000+00:00,busbar,,L3 Active Power,kW,17.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T15:30:00.000+00:00,busbar,,L2 Active Power,kW,36.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T15:30:00.000+00:00,busbar,,L1 Active Power,kW,28.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T15:30:00.000+00:00,busbar,,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T15:30:00.000+00:00,busbar,,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T15:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T15:30:00.000+00:00,busbar,,L3 Current (Min),A,72.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T15:30:00.000+00:00,busbar,,L3 Current (Max),A,72.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,72.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T15:30:00.000+00:00,busbar,,L2 Current (Min),A,151.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T15:30:00.000+00:00,busbar,,L2 Current (Max),A,155.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,153.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T15:30:00.000+00:00,busbar,,L1 Current (Min),A,114.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T15:30:00.000+00:00,busbar,,L1 Current (Max),A,115.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,115.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T15:30:00.000+00:00,transformer,,Temperature,C,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T15:30:00.000+00:00,ambient,,Temperature,C,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T15:20:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T15:20:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-24.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T15:20:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T15:20:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-2.31
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T15:20:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T15:20:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-7.44
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T15:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T15:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T15:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T15:20:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.71292
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T15:20:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9881
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T15:20:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9772299999999999
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T15:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T15:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T15:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T15:20:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T15:20:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T15:20:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T15:20:00.000+00:00,feeder,4.0,L3 Current (Min),A,5.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T15:20:00.000+00:00,feeder,4.0,L3 Current (Max),A,5.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T15:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,5.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T15:20:00.000+00:00,feeder,4.0,L2 Current (Min),A,32.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T15:20:00.000+00:00,feeder,4.0,L2 Current (Max),A,32.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T15:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,32.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T15:20:00.000+00:00,feeder,4.0,L1 Current (Min),A,24.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T15:20:00.000+00:00,feeder,4.0,L1 Current (Max),A,24.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T15:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,24.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T15:20:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T15:20:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-0.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T15:20:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T15:20:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-32.81
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T15:20:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T15:20:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-5.31
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T15:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T15:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T15:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T15:20:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.96457
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T15:20:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.7409600000000001
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T15:20:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9827600000000001
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T15:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T15:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T15:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T15:20:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T15:20:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T15:20:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T15:20:00.000+00:00,feeder,3.0,L3 Current (Min),A,32.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T15:20:00.000+00:00,feeder,3.0,L3 Current (Max),A,33.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T15:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,33.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T15:20:00.000+00:00,feeder,3.0,L2 Current (Min),A,19.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T15:20:00.000+00:00,feeder,3.0,L2 Current (Max),A,19.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T15:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,19.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T15:20:00.000+00:00,feeder,3.0,L1 Current (Min),A,62.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T15:20:00.000+00:00,feeder,3.0,L1 Current (Max),A,67.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T15:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,64.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T15:20:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T15:20:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-3.06
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T15:20:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T15:20:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-17.63
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T15:20:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T15:20:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-13.31
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T15:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T15:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T15:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T15:20:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.99234
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T15:20:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.90536
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T15:20:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9556
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T15:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T15:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T15:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T15:20:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T15:20:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T15:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T15:20:00.000+00:00,feeder,2.0,L3 Current (Min),A,26.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T15:20:00.000+00:00,feeder,2.0,L3 Current (Max),A,27.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T15:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T15:20:00.000+00:00,feeder,2.0,L2 Current (Min),A,13.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T15:20:00.000+00:00,feeder,2.0,L2 Current (Max),A,13.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T15:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T15:20:00.000+00:00,feeder,2.0,L1 Current (Min),A,16.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T15:20:00.000+00:00,feeder,2.0,L1 Current (Max),A,16.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T15:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T15:20:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T15:20:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-10.13
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T15:20:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T15:20:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-4.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T15:20:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T15:20:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-1.56
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T15:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T15:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T15:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T15:20:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9389299999999999
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T15:20:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.97388
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T15:20:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.95709
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T15:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T15:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T15:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T15:20:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T15:20:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T15:20:00.000+00:00,feeder,1.0,L3 Current (Min),A,20.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T15:20:00.000+00:00,feeder,1.0,L3 Current (Max),A,20.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T15:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T15:20:00.000+00:00,feeder,1.0,L2 Current (Min),A,52.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T15:20:00.000+00:00,feeder,1.0,L2 Current (Max),A,52.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T15:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,52.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T15:20:00.000+00:00,feeder,1.0,L1 Current (Min),A,22.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T15:20:00.000+00:00,feeder,1.0,L1 Current (Max),A,22.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T15:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T15:20:00.000+00:00,busbar,,L3 Voltage (Min),V,243.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T15:20:00.000+00:00,busbar,,L3 Voltage (Max),V,243.06
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.05
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T15:20:00.000+00:00,busbar,,L2 Voltage (Min),V,244.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T15:20:00.000+00:00,busbar,,L2 Voltage (Max),V,244.27
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.19
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T15:20:00.000+00:00,busbar,,L1 Voltage (Min),V,242.48
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T15:20:00.000+00:00,busbar,,L1 Voltage (Max),V,242.52
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T15:20:00.000+00:00,busbar,,L3 Active Power,kW,20.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T15:20:00.000+00:00,busbar,,L2 Active Power,kW,27.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T15:20:00.000+00:00,busbar,,L1 Active Power,kW,30.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T15:20:00.000+00:00,busbar,,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T15:20:00.000+00:00,busbar,,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T15:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T15:20:00.000+00:00,busbar,,L3 Current (Min),A,83.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T15:20:00.000+00:00,busbar,,L3 Current (Max),A,85.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,84.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T15:20:00.000+00:00,busbar,,L2 Current (Min),A,114.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T15:20:00.000+00:00,busbar,,L2 Current (Max),A,114.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,114.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T15:20:00.000+00:00,busbar,,L1 Current (Min),A,125.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T15:20:00.000+00:00,busbar,,L1 Current (Max),A,130.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,127.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T15:20:00.000+00:00,transformer,,Temperature,C,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T15:20:00.000+00:00,ambient,,Temperature,C,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T15:10:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T15:10:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-55.87
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T15:10:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T15:10:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-1.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T15:10:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T15:10:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,3.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T15:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T15:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T15:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T15:10:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.4098100000000001
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T15:10:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.99051
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T15:10:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9494
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T15:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T15:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T15:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T15:10:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T15:10:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T15:10:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T15:10:00.000+00:00,feeder,4.0,L3 Current (Min),A,4.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T15:10:00.000+00:00,feeder,4.0,L3 Current (Max),A,4.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T15:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,4.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T15:10:00.000+00:00,feeder,4.0,L2 Current (Min),A,34.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T15:10:00.000+00:00,feeder,4.0,L2 Current (Max),A,35.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T15:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,34.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T15:10:00.000+00:00,feeder,4.0,L1 Current (Min),A,12.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T15:10:00.000+00:00,feeder,4.0,L1 Current (Max),A,12.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T15:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,12.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T15:10:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T15:10:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-6.63
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T15:10:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T15:10:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-34.37
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T15:10:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T15:10:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-68.18
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T15:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T15:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T15:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T15:10:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.93237
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T15:10:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.75451
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T15:10:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.48308999999999996
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T15:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T15:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T15:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T15:10:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T15:10:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T15:10:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T15:10:00.000+00:00,feeder,3.0,L3 Current (Min),A,27.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T15:10:00.000+00:00,feeder,3.0,L3 Current (Max),A,28.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T15:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,27.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T15:10:00.000+00:00,feeder,3.0,L2 Current (Min),A,20.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T15:10:00.000+00:00,feeder,3.0,L2 Current (Max),A,20.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T15:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,20.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T15:10:00.000+00:00,feeder,3.0,L1 Current (Min),A,11.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T15:10:00.000+00:00,feeder,3.0,L1 Current (Max),A,15.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T15:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,13.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T15:10:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T15:10:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-9.94
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T15:10:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
