Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T15:10:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-24.81
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T15:10:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T15:10:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-14.06
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T15:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T15:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T15:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T15:10:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.96106
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T15:10:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.85888
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T15:10:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9117700000000001
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T15:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T15:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T15:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T15:10:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T15:10:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T15:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T15:10:00.000+00:00,feeder,2.0,L3 Current (Min),A,13.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T15:10:00.000+00:00,feeder,2.0,L3 Current (Max),A,13.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T15:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T15:10:00.000+00:00,feeder,2.0,L2 Current (Min),A,12.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T15:10:00.000+00:00,feeder,2.0,L2 Current (Max),A,12.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T15:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T15:10:00.000+00:00,feeder,2.0,L1 Current (Min),A,10.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T15:10:00.000+00:00,feeder,2.0,L1 Current (Max),A,10.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T15:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,10.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T15:10:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T15:10:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-8.63
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T15:10:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T15:10:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-7.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T15:10:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T15:10:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-1.06
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T15:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T15:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T15:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T15:10:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9544100000000001
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T15:10:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.93875
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T15:10:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.94427
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T15:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T15:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T15:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T15:10:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T15:10:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T15:10:00.000+00:00,feeder,1.0,L3 Current (Min),A,22.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T15:10:00.000+00:00,feeder,1.0,L3 Current (Max),A,22.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T15:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T15:10:00.000+00:00,feeder,1.0,L2 Current (Min),A,36.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T15:10:00.000+00:00,feeder,1.0,L2 Current (Max),A,36.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T15:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T15:10:00.000+00:00,feeder,1.0,L1 Current (Min),A,19.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T15:10:00.000+00:00,feeder,1.0,L1 Current (Max),A,20.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T15:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T15:10:00.000+00:00,busbar,,L3 Voltage (Min),V,243.2
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T15:10:00.000+00:00,busbar,,L3 Voltage (Max),V,243.3
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.27
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T15:10:00.000+00:00,busbar,,L2 Voltage (Min),V,244.3
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T15:10:00.000+00:00,busbar,,L2 Voltage (Max),V,244.33
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.31
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T15:10:00.000+00:00,busbar,,L1 Voltage (Min),V,242.66
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T15:10:00.000+00:00,busbar,,L1 Voltage (Max),V,242.73
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.7
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T15:10:00.000+00:00,busbar,,L3 Active Power,kW,15.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T15:10:00.000+00:00,busbar,,L2 Active Power,kW,23.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T15:10:00.000+00:00,busbar,,L1 Active Power,kW,12.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T15:10:00.000+00:00,busbar,,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T15:10:00.000+00:00,busbar,,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T15:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T15:10:00.000+00:00,busbar,,L3 Current (Min),A,66.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T15:10:00.000+00:00,busbar,,L3 Current (Max),A,67.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,66.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T15:10:00.000+00:00,busbar,,L2 Current (Min),A,102.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T15:10:00.000+00:00,busbar,,L2 Current (Max),A,102.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,102.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T15:10:00.000+00:00,busbar,,L1 Current (Min),A,49.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T15:10:00.000+00:00,busbar,,L1 Current (Max),A,57.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,53.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T15:10:00.000+00:00,transformer,,Temperature,C,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T15:10:00.000+00:00,ambient,,Temperature,C,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T15:00:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T15:00:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-25.56
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T15:00:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T15:00:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-1.81
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T15:00:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T15:00:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-12.19
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T15:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T15:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T15:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T15:00:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.65762
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T15:00:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9525100000000001
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T15:00:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9055799999999999
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T15:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T15:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T15:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T15:00:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T15:00:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T15:00:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T15:00:00.000+00:00,feeder,4.0,L3 Current (Min),A,5.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T15:00:00.000+00:00,feeder,4.0,L3 Current (Max),A,5.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T15:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,5.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T15:00:00.000+00:00,feeder,4.0,L2 Current (Min),A,14.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T15:00:00.000+00:00,feeder,4.0,L2 Current (Max),A,14.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T15:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T15:00:00.000+00:00,feeder,4.0,L1 Current (Min),A,12.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T15:00:00.000+00:00,feeder,4.0,L1 Current (Max),A,12.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T15:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,12.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T15:00:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T15:00:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-5.81
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T15:00:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T15:00:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-10.56
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T15:00:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T15:00:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-12.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T15:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T15:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T15:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T15:00:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.92215
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T15:00:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9708899999999999
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T15:00:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8938
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T15:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T15:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T15:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T15:00:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T15:00:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T15:00:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T15:00:00.000+00:00,feeder,3.0,L3 Current (Min),A,20.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T15:00:00.000+00:00,feeder,3.0,L3 Current (Max),A,21.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T15:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,20.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T15:00:00.000+00:00,feeder,3.0,L2 Current (Min),A,53.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T15:00:00.000+00:00,feeder,3.0,L2 Current (Max),A,53.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T15:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,53.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T15:00:00.000+00:00,feeder,3.0,L1 Current (Min),A,17.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T15:00:00.000+00:00,feeder,3.0,L1 Current (Max),A,18.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T15:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,17.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T15:00:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T15:00:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-16.87
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T15:00:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T15:00:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-35.87
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T15:00:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T15:00:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-9.06
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T15:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T15:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T15:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T15:00:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.93005
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T15:00:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.76251
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T15:00:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9449799999999999
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T15:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T15:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T15:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T15:00:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T15:00:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T15:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T15:00:00.000+00:00,feeder,2.0,L3 Current (Min),A,13.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T15:00:00.000+00:00,feeder,2.0,L3 Current (Max),A,13.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T15:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T15:00:00.000+00:00,feeder,2.0,L2 Current (Min),A,11.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T15:00:00.000+00:00,feeder,2.0,L2 Current (Max),A,11.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T15:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T15:00:00.000+00:00,feeder,2.0,L1 Current (Min),A,10.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T15:00:00.000+00:00,feeder,2.0,L1 Current (Max),A,10.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T15:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,10.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T15:00:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T15:00:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-8.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T15:00:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T15:00:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-15.57
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T15:00:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T15:00:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-1.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T15:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T15:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T15:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T15:00:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.94888
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T15:00:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.92837
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T15:00:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98401
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T15:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T15:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T15:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T15:00:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T15:00:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T15:00:00.000+00:00,feeder,1.0,L3 Current (Min),A,23.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T15:00:00.000+00:00,feeder,1.0,L3 Current (Max),A,23.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T15:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T15:00:00.000+00:00,feeder,1.0,L2 Current (Min),A,43.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T15:00:00.000+00:00,feeder,1.0,L2 Current (Max),A,44.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T15:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T15:00:00.000+00:00,feeder,1.0,L1 Current (Min),A,38.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T15:00:00.000+00:00,feeder,1.0,L1 Current (Max),A,38.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T15:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T15:00:00.000+00:00,busbar,,L3 Voltage (Min),V,242.97
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T15:00:00.000+00:00,busbar,,L3 Voltage (Max),V,243.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.97
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T15:00:00.000+00:00,busbar,,L2 Voltage (Min),V,243.94
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T15:00:00.000+00:00,busbar,,L2 Voltage (Max),V,243.97
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.95
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T15:00:00.000+00:00,busbar,,L1 Voltage (Min),V,242.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T15:00:00.000+00:00,busbar,,L1 Voltage (Max),V,242.39
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T15:00:00.000+00:00,busbar,,L3 Active Power,kW,14.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T15:00:00.000+00:00,busbar,,L2 Active Power,kW,28.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T15:00:00.000+00:00,busbar,,L1 Active Power,kW,18.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T15:00:00.000+00:00,busbar,,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T15:00:00.000+00:00,busbar,,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T15:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T15:00:00.000+00:00,busbar,,L3 Current (Min),A,61.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T15:00:00.000+00:00,busbar,,L3 Current (Max),A,62.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,61.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T15:00:00.000+00:00,busbar,,L2 Current (Min),A,121.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T15:00:00.000+00:00,busbar,,L2 Current (Max),A,122.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,121.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T15:00:00.000+00:00,busbar,,L1 Current (Min),A,78.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T15:00:00.000+00:00,busbar,,L1 Current (Max),A,79.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,78.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T15:00:00.000+00:00,transformer,,Temperature,C,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T15:00:00.000+00:00,ambient,,Temperature,C,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T14:50:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T14:50:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-36.81
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T14:50:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T14:50:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-0.69
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T14:50:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T14:50:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-11.44
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T14:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T14:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T14:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T14:50:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.5921
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T14:50:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.93005
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T14:50:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.91922
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T14:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T14:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T14:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T14:50:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T14:50:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T14:50:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T14:50:00.000+00:00,feeder,4.0,L3 Current (Min),A,4.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T14:50:00.000+00:00,feeder,4.0,L3 Current (Max),A,4.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T14:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,4.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T14:50:00.000+00:00,feeder,4.0,L2 Current (Min),A,11.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T14:50:00.000+00:00,feeder,4.0,L2 Current (Max),A,11.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T14:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,11.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T14:50:00.000+00:00,feeder,4.0,L1 Current (Min),A,12.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T14:50:00.000+00:00,feeder,4.0,L1 Current (Max),A,12.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T14:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,12.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T14:50:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T14:50:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-10.94
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T14:50:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T14:50:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-56.06
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T14:50:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T14:50:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-13.37
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T14:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T14:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T14:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T14:50:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9371
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T14:50:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.44728999999999997
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T14:50:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.94614
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T14:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T14:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T14:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T14:50:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T14:50:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T14:50:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T14:50:00.000+00:00,feeder,3.0,L3 Current (Min),A,26.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T14:50:00.000+00:00,feeder,3.0,L3 Current (Max),A,26.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T14:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,26.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T14:50:00.000+00:00,feeder,3.0,L2 Current (Min),A,14.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T14:50:00.000+00:00,feeder,3.0,L2 Current (Max),A,14.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T14:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,14.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T14:50:00.000+00:00,feeder,3.0,L1 Current (Min),A,31.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T14:50:00.000+00:00,feeder,3.0,L1 Current (Max),A,31.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T14:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,31.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T14:50:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T14:50:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-2.81
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T14:50:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T14:50:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-27.44
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T14:50:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T14:50:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-3.94
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T14:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T14:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T14:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T14:50:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.95288
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T14:50:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.84234
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T14:50:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9904200000000001
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T14:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T14:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T14:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T14:50:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T14:50:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T14:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T14:50:00.000+00:00,feeder,2.0,L3 Current (Min),A,13.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T14:50:00.000+00:00,feeder,2.0,L3 Current (Max),A,13.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T14:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T14:50:00.000+00:00,feeder,2.0,L2 Current (Min),A,11.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T14:50:00.000+00:00,feeder,2.0,L2 Current (Max),A,11.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T14:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T14:50:00.000+00:00,feeder,2.0,L1 Current (Min),A,27.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T14:50:00.000+00:00,feeder,2.0,L1 Current (Max),A,27.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T14:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T14:50:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T14:50:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-9.56
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T14:50:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T14:50:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-13.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T14:50:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T14:50:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-4.44
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T14:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T14:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T14:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T14:50:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.89795
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T14:50:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.93719
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T14:50:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9823299999999999
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T14:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T14:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T14:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T14:50:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T14:50:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T14:50:00.000+00:00,feeder,1.0,L3 Current (Min),A,16.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T14:50:00.000+00:00,feeder,1.0,L3 Current (Max),A,18.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T14:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T14:50:00.000+00:00,feeder,1.0,L2 Current (Min),A,43.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T14:50:00.000+00:00,feeder,1.0,L2 Current (Max),A,43.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T14:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T14:50:00.000+00:00,feeder,1.0,L1 Current (Min),A,36.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T14:50:00.000+00:00,feeder,1.0,L1 Current (Max),A,37.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T14:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T14:50:00.000+00:00,busbar,,L3 Voltage (Min),V,242.69
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T14:50:00.000+00:00,busbar,,L3 Voltage (Max),V,242.78
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T14:50:00.000+00:00,busbar,,L2 Voltage (Min),V,243.59
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T14:50:00.000+00:00,busbar,,L2 Voltage (Max),V,243.66
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.64
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T14:50:00.000+00:00,busbar,,L1 Voltage (Min),V,241.61
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T14:50:00.000+00:00,busbar,,L1 Voltage (Max),V,241.84
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.77
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T14:50:00.000+00:00,busbar,,L3 Active Power,kW,14.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T14:50:00.000+00:00,busbar,,L2 Active Power,kW,16.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T14:50:00.000+00:00,busbar,,L1 Active Power,kW,25.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T14:50:00.000+00:00,busbar,,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T14:50:00.000+00:00,busbar,,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T14:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T14:50:00.000+00:00,busbar,,L3 Current (Min),A,59.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T14:50:00.000+00:00,busbar,,L3 Current (Max),A,60.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,60.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T14:50:00.000+00:00,busbar,,L2 Current (Min),A,76.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T14:50:00.000+00:00,busbar,,L2 Current (Max),A,77.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,76.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T14:50:00.000+00:00,busbar,,L1 Current (Min),A,107.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T14:50:00.000+00:00,busbar,,L1 Current (Max),A,108.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,108.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T14:50:00.000+00:00,transformer,,Temperature,C,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T14:50:00.000+00:00,ambient,,Temperature,C,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T14:40:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T14:40:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-33.31
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T14:40:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T14:40:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-0.69
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T14:40:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T14:40:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,1.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T14:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T14:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T14:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T14:40:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.5559
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T14:40:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.93216
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T14:40:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9816299999999999
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T14:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T14:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T14:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T14:40:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T14:40:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T14:40:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T14:40:00.000+00:00,feeder,4.0,L3 Current (Min),A,4.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T14:40:00.000+00:00,feeder,4.0,L3 Current (Max),A,4.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T14:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,4.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T14:40:00.000+00:00,feeder,4.0,L2 Current (Min),A,11.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T14:40:00.000+00:00,feeder,4.0,L2 Current (Max),A,11.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T14:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,11.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T14:40:00.000+00:00,feeder,4.0,L1 Current (Min),A,20.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T14:40:00.000+00:00,feeder,4.0,L1 Current (Max),A,20.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T14:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,20.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T14:40:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T14:40:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-12.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T14:40:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T14:40:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-40.37
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T14:40:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T14:40:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-73.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T14:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T14:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T14:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T14:40:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.91681
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T14:40:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.68719
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T14:40:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.19042
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T14:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T14:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T14:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T14:40:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T14:40:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T14:40:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T14:40:00.000+00:00,feeder,3.0,L3 Current (Min),A,24.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T14:40:00.000+00:00,feeder,3.0,L3 Current (Max),A,24.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T14:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,24.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T14:40:00.000+00:00,feeder,3.0,L2 Current (Min),A,18.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T14:40:00.000+00:00,feeder,3.0,L2 Current (Max),A,19.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T14:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,19.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T14:40:00.000+00:00,feeder,3.0,L1 Current (Min),A,11.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T14:40:00.000+00:00,feeder,3.0,L1 Current (Max),A,11.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T14:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,11.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T14:40:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T14:40:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-10.69
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T14:40:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T14:40:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-33.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T14:40:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T14:40:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-7.44
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T14:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T14:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T14:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T14:40:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.96234
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T14:40:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.79187
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T14:40:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9732700000000001
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T14:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T14:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T14:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T14:40:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T14:40:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T14:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T14:40:00.000+00:00,feeder,2.0,L3 Current (Min),A,13.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T14:40:00.000+00:00,feeder,2.0,L3 Current (Max),A,13.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T14:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T14:40:00.000+00:00,feeder,2.0,L2 Current (Min),A,10.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T14:40:00.000+00:00,feeder,2.0,L2 Current (Max),A,10.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T14:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T14:40:00.000+00:00,feeder,2.0,L1 Current (Min),A,18.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T14:40:00.000+00:00,feeder,2.0,L1 Current (Max),A,19.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T14:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T14:40:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T14:40:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-6.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T14:40:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T14:40:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-36.44
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T14:40:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T14:40:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-24.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T14:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T14:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T14:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T14:40:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9460700000000001
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T14:40:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.6430600000000001
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T14:40:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.67395
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T14:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T14:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T14:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T14:40:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T14:40:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T14:40:00.000+00:00,feeder,1.0,L3 Current (Min),A,24.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T14:40:00.000+00:00,feeder,1.0,L3 Current (Max),A,25.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T14:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T14:40:00.000+00:00,feeder,1.0,L2 Current (Min),A,19.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T14:40:00.000+00:00,feeder,1.0,L2 Current (Max),A,19.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T14:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T14:40:00.000+00:00,feeder,1.0,L1 Current (Min),A,9.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T14:40:00.000+00:00,feeder,1.0,L1 Current (Max),A,9.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T14:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T14:40:00.000+00:00,busbar,,L3 Voltage (Min),V,243.23
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T14:40:00.000+00:00,busbar,,L3 Voltage (Max),V,243.28
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T14:40:00.000+00:00,busbar,,L2 Voltage (Min),V,244.28
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T14:40:00.000+00:00,busbar,,L2 Voltage (Max),V,244.31
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.3
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T14:40:00.000+00:00,busbar,,L1 Voltage (Min),V,242.72
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T14:40:00.000+00:00,busbar,,L1 Voltage (Max),V,242.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.73
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T14:40:00.000+00:00,busbar,,L3 Active Power,kW,15.0
