Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T14:40:00.000+00:00,busbar,,L2 Active Power,kW,11.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T14:40:00.000+00:00,busbar,,L1 Active Power,kW,11.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T14:40:00.000+00:00,busbar,,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T14:40:00.000+00:00,busbar,,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T14:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T14:40:00.000+00:00,busbar,,L3 Current (Min),A,65.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T14:40:00.000+00:00,busbar,,L3 Current (Max),A,66.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,65.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T14:40:00.000+00:00,busbar,,L2 Current (Min),A,57.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T14:40:00.000+00:00,busbar,,L2 Current (Max),A,58.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,58.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T14:40:00.000+00:00,busbar,,L1 Current (Min),A,52.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T14:40:00.000+00:00,busbar,,L1 Current (Max),A,53.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,53.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T14:40:00.000+00:00,transformer,,Temperature,C,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T14:40:00.000+00:00,ambient,,Temperature,C,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T14:30:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T14:30:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-36.63
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T14:30:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T14:30:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-12.87
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T14:30:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T14:30:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,3.06
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T14:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T14:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T14:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T14:30:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.67898
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T14:30:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.89071
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T14:30:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98044
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T14:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T14:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T14:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T14:30:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T14:30:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T14:30:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T14:30:00.000+00:00,feeder,4.0,L3 Current (Min),A,6.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T14:30:00.000+00:00,feeder,4.0,L3 Current (Max),A,6.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T14:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,6.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T14:30:00.000+00:00,feeder,4.0,L2 Current (Min),A,9.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T14:30:00.000+00:00,feeder,4.0,L2 Current (Max),A,9.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T14:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,9.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T14:30:00.000+00:00,feeder,4.0,L1 Current (Min),A,19.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T14:30:00.000+00:00,feeder,4.0,L1 Current (Max),A,19.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T14:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,19.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T14:30:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T14:30:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-9.87
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T14:30:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T14:30:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-13.63
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T14:30:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T14:30:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-38.31
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T14:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T14:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T14:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T14:30:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.8946799999999999
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T14:30:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.92151
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T14:30:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.64846
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T14:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T14:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T14:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T14:30:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T14:30:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T14:30:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T14:30:00.000+00:00,feeder,3.0,L3 Current (Min),A,19.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T14:30:00.000+00:00,feeder,3.0,L3 Current (Max),A,20.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T14:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,20.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T14:30:00.000+00:00,feeder,3.0,L2 Current (Min),A,27.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T14:30:00.000+00:00,feeder,3.0,L2 Current (Max),A,27.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T14:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,27.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T14:30:00.000+00:00,feeder,3.0,L1 Current (Min),A,15.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T14:30:00.000+00:00,feeder,3.0,L1 Current (Max),A,15.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T14:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,15.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T14:30:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T14:30:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-15.31
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T14:30:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T14:30:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-23.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T14:30:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T14:30:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-14.37
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T14:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T14:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T14:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T14:30:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.93716
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T14:30:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.86435
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T14:30:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.91269
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T14:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T14:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T14:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T14:30:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T14:30:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T14:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T14:30:00.000+00:00,feeder,2.0,L3 Current (Min),A,13.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T14:30:00.000+00:00,feeder,2.0,L3 Current (Max),A,13.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T14:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T14:30:00.000+00:00,feeder,2.0,L2 Current (Min),A,10.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T14:30:00.000+00:00,feeder,2.0,L2 Current (Max),A,10.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T14:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T14:30:00.000+00:00,feeder,2.0,L1 Current (Min),A,11.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T14:30:00.000+00:00,feeder,2.0,L1 Current (Max),A,11.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T14:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,11.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T14:30:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T14:30:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-5.44
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T14:30:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T14:30:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-28.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T14:30:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T14:30:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-3.19
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T14:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T14:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T14:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T14:30:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.93634
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T14:30:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.77777
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T14:30:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.91064
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T14:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T14:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T14:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T14:30:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T14:30:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T14:30:00.000+00:00,feeder,1.0,L3 Current (Min),A,22.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T14:30:00.000+00:00,feeder,1.0,L3 Current (Max),A,22.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T14:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T14:30:00.000+00:00,feeder,1.0,L2 Current (Min),A,22.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T14:30:00.000+00:00,feeder,1.0,L2 Current (Max),A,22.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T14:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T14:30:00.000+00:00,feeder,1.0,L1 Current (Min),A,14.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T14:30:00.000+00:00,feeder,1.0,L1 Current (Max),A,14.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T14:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T14:30:00.000+00:00,busbar,,L3 Voltage (Min),V,244.11
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T14:30:00.000+00:00,busbar,,L3 Voltage (Max),V,244.2
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.16
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T14:30:00.000+00:00,busbar,,L2 Voltage (Min),V,245.2
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T14:30:00.000+00:00,busbar,,L2 Voltage (Max),V,245.31
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T14:30:00.000+00:00,busbar,,L1 Voltage (Min),V,243.61
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T14:30:00.000+00:00,busbar,,L1 Voltage (Max),V,243.72
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.67
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T14:30:00.000+00:00,busbar,,L3 Active Power,kW,14.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T14:30:00.000+00:00,busbar,,L2 Active Power,kW,15.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T14:30:00.000+00:00,busbar,,L1 Active Power,kW,13.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T14:30:00.000+00:00,busbar,,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T14:30:00.000+00:00,busbar,,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T14:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T14:30:00.000+00:00,busbar,,L3 Current (Min),A,60.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T14:30:00.000+00:00,busbar,,L3 Current (Max),A,61.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,60.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T14:30:00.000+00:00,busbar,,L2 Current (Min),A,69.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T14:30:00.000+00:00,busbar,,L2 Current (Max),A,69.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,69.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T14:30:00.000+00:00,busbar,,L1 Current (Min),A,57.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T14:30:00.000+00:00,busbar,,L1 Current (Max),A,58.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,57.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T14:30:00.000+00:00,transformer,,Temperature,C,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T14:30:00.000+00:00,ambient,,Temperature,C,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T14:20:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T14:20:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-81.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T14:20:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T14:20:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-7.13
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T14:20:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T14:20:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-15.37
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T14:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T14:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T14:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T14:20:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.11754
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T14:20:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9268200000000001
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T14:20:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.8916299999999999
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T14:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T14:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T14:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T14:20:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T14:20:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T14:20:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T14:20:00.000+00:00,feeder,4.0,L3 Current (Min),A,5.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T14:20:00.000+00:00,feeder,4.0,L3 Current (Max),A,5.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T14:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,5.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T14:20:00.000+00:00,feeder,4.0,L2 Current (Min),A,11.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T14:20:00.000+00:00,feeder,4.0,L2 Current (Max),A,12.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T14:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,11.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T14:20:00.000+00:00,feeder,4.0,L1 Current (Min),A,11.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T14:20:00.000+00:00,feeder,4.0,L1 Current (Max),A,11.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T14:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,11.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T14:20:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T14:20:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-9.63
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T14:20:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T14:20:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-14.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T14:20:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T14:20:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-16.69
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T14:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T14:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T14:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T14:20:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.84665
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T14:20:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.79266
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T14:20:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9279799999999999
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T14:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T14:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T14:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T14:20:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T14:20:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T14:20:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T14:20:00.000+00:00,feeder,3.0,L3 Current (Min),A,15.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T14:20:00.000+00:00,feeder,3.0,L3 Current (Max),A,16.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T14:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,16.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T14:20:00.000+00:00,feeder,3.0,L2 Current (Min),A,15.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T14:20:00.000+00:00,feeder,3.0,L2 Current (Max),A,15.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T14:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,15.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T14:20:00.000+00:00,feeder,3.0,L1 Current (Min),A,31.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T14:20:00.000+00:00,feeder,3.0,L1 Current (Max),A,32.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T14:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,32.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T14:20:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T14:20:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-15.19
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T14:20:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T14:20:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-10.63
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T14:20:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T14:20:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-13.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T14:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T14:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T14:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T14:20:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9345100000000001
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T14:20:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9675299999999999
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T14:20:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9188200000000001
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T14:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T14:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T14:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T14:20:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T14:20:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T14:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T14:20:00.000+00:00,feeder,2.0,L3 Current (Min),A,14.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T14:20:00.000+00:00,feeder,2.0,L3 Current (Max),A,14.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T14:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T14:20:00.000+00:00,feeder,2.0,L2 Current (Min),A,21.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T14:20:00.000+00:00,feeder,2.0,L2 Current (Max),A,22.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T14:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T14:20:00.000+00:00,feeder,2.0,L1 Current (Min),A,9.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T14:20:00.000+00:00,feeder,2.0,L1 Current (Max),A,10.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T14:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,10.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T14:20:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T14:20:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-9.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T14:20:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T14:20:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-22.06
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T14:20:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T14:20:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-7.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T14:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T14:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T14:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T14:20:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.93005
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T14:20:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.83511
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T14:20:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.91156
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T14:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T14:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T14:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T14:20:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T14:20:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T14:20:00.000+00:00,feeder,1.0,L3 Current (Min),A,17.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T14:20:00.000+00:00,feeder,1.0,L3 Current (Max),A,18.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T14:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T14:20:00.000+00:00,feeder,1.0,L2 Current (Min),A,27.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T14:20:00.000+00:00,feeder,1.0,L2 Current (Max),A,27.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T14:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T14:20:00.000+00:00,feeder,1.0,L1 Current (Min),A,18.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T14:20:00.000+00:00,feeder,1.0,L1 Current (Max),A,18.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T14:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T14:20:00.000+00:00,busbar,,L3 Voltage (Min),V,243.8
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T14:20:00.000+00:00,busbar,,L3 Voltage (Max),V,243.89
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.86
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T14:20:00.000+00:00,busbar,,L2 Voltage (Min),V,244.52
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T14:20:00.000+00:00,busbar,,L2 Voltage (Max),V,244.61
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.56
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T14:20:00.000+00:00,busbar,,L1 Voltage (Min),V,243.31
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T14:20:00.000+00:00,busbar,,L1 Voltage (Max),V,243.41
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.36
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T14:20:00.000+00:00,busbar,,L3 Active Power,kW,11.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T14:20:00.000+00:00,busbar,,L2 Active Power,kW,16.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T14:20:00.000+00:00,busbar,,L1 Active Power,kW,16.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T14:20:00.000+00:00,busbar,,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T14:20:00.000+00:00,busbar,,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T14:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T14:20:00.000+00:00,busbar,,L3 Current (Min),A,49.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T14:20:00.000+00:00,busbar,,L3 Current (Max),A,51.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,50.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T14:20:00.000+00:00,busbar,,L2 Current (Min),A,74.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T14:20:00.000+00:00,busbar,,L2 Current (Max),A,75.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,75.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T14:20:00.000+00:00,busbar,,L1 Current (Min),A,71.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T14:20:00.000+00:00,busbar,,L1 Current (Max),A,71.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,71.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T14:20:00.000+00:00,transformer,,Temperature,C,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T14:20:00.000+00:00,ambient,,Temperature,C,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T14:10:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T14:10:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-22.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T14:10:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T14:10:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-4.06
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T14:10:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T14:10:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-18.06
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T14:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T14:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T14:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T14:10:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.63748
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T14:10:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.94009
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T14:10:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.8882700000000001
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T14:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T14:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T14:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T14:10:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T14:10:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T14:10:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T14:10:00.000+00:00,feeder,4.0,L3 Current (Min),A,4.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T14:10:00.000+00:00,feeder,4.0,L3 Current (Max),A,4.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T14:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,4.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T14:10:00.000+00:00,feeder,4.0,L2 Current (Min),A,11.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T14:10:00.000+00:00,feeder,4.0,L2 Current (Max),A,11.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T14:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,11.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T14:10:00.000+00:00,feeder,4.0,L1 Current (Min),A,10.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T14:10:00.000+00:00,feeder,4.0,L1 Current (Max),A,10.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T14:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,10.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T14:10:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T14:10:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-13.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T14:10:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T14:10:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-32.06
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T14:10:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T14:10:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-38.19
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T14:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T14:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T14:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T14:10:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.8454299999999999
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T14:10:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.76336
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T14:10:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.63705
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T14:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T14:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T14:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T14:10:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T14:10:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T14:10:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T14:10:00.000+00:00,feeder,3.0,L3 Current (Min),A,14.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T14:10:00.000+00:00,feeder,3.0,L3 Current (Max),A,14.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T14:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,14.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T14:10:00.000+00:00,feeder,3.0,L2 Current (Min),A,20.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T14:10:00.000+00:00,feeder,3.0,L2 Current (Max),A,20.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T14:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,20.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T14:10:00.000+00:00,feeder,3.0,L1 Current (Min),A,13.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T14:10:00.000+00:00,feeder,3.0,L1 Current (Max),A,13.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T14:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,13.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T14:10:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T14:10:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-13.81
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T14:10:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T14:10:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-23.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T14:10:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T14:10:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-2.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T14:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T14:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T14:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T14:10:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9347799999999999
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T14:10:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8390200000000001
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T14:10:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9747899999999999
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T14:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T14:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T14:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T14:10:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T14:10:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T14:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T14:10:00.000+00:00,feeder,2.0,L3 Current (Min),A,12.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T14:10:00.000+00:00,feeder,2.0,L3 Current (Max),A,13.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T14:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T14:10:00.000+00:00,feeder,2.0,L2 Current (Min),A,10.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T14:10:00.000+00:00,feeder,2.0,L2 Current (Max),A,10.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T14:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T14:10:00.000+00:00,feeder,2.0,L1 Current (Min),A,17.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T14:10:00.000+00:00,feeder,2.0,L1 Current (Max),A,17.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T14:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T14:10:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T14:10:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-9.63
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T14:10:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T14:10:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-31.31
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T14:10:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T14:10:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-9.94
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T14:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T14:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T14:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T14:10:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.81772
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T14:10:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.75155
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T14:10:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.95315
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T14:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T14:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T14:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T14:10:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T14:10:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T14:10:00.000+00:00,feeder,1.0,L3 Current (Min),A,21.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T14:10:00.000+00:00,feeder,1.0,L3 Current (Max),A,24.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T14:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T14:10:00.000+00:00,feeder,1.0,L2 Current (Min),A,23.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T14:10:00.000+00:00,feeder,1.0,L2 Current (Max),A,24.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T14:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T14:10:00.000+00:00,feeder,1.0,L1 Current (Min),A,23.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T14:10:00.000+00:00,feeder,1.0,L1 Current (Max),A,23.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T14:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T14:10:00.000+00:00,busbar,,L3 Voltage (Min),V,243.05
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T14:10:00.000+00:00,busbar,,L3 Voltage (Max),V,243.08
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.06
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T14:10:00.000+00:00,busbar,,L2 Voltage (Min),V,244.3
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T14:10:00.000+00:00,busbar,,L2 Voltage (Max),V,244.31
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.3
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T14:10:00.000+00:00,busbar,,L1 Voltage (Min),V,242.58
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T14:10:00.000+00:00,busbar,,L1 Voltage (Max),V,242.64
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T14:10:00.000+00:00,busbar,,L3 Active Power,kW,11.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T14:10:00.000+00:00,busbar,,L2 Active Power,kW,13.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T14:10:00.000+00:00,busbar,,L1 Active Power,kW,14.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T14:10:00.000+00:00,busbar,,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T14:10:00.000+00:00,busbar,,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T14:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T14:10:00.000+00:00,busbar,,L3 Current (Min),A,50.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T14:10:00.000+00:00,busbar,,L3 Current (Max),A,52.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,51.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T14:10:00.000+00:00,busbar,,L2 Current (Min),A,64.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T14:10:00.000+00:00,busbar,,L2 Current (Max),A,64.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,64.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T14:10:00.000+00:00,busbar,,L1 Current (Min),A,63.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T14:10:00.000+00:00,busbar,,L1 Current (Max),A,63.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,63.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T14:10:00.000+00:00,transformer,,Temperature,C,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T14:10:00.000+00:00,ambient,,Temperature,C,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T14:00:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T14:00:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,1.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T14:00:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T14:00:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-0.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T14:00:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T14:00:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-23.69
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T14:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T14:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T14:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T14:00:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.68188
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T14:00:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9765
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T14:00:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.8429200000000001
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T14:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T14:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T14:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T14:00:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T14:00:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T14:00:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T14:00:00.000+00:00,feeder,4.0,L3 Current (Min),A,4.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T14:00:00.000+00:00,feeder,4.0,L3 Current (Max),A,4.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T14:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,4.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T14:00:00.000+00:00,feeder,4.0,L2 Current (Min),A,18.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T14:00:00.000+00:00,feeder,4.0,L2 Current (Max),A,18.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T14:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,18.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T14:00:00.000+00:00,feeder,4.0,L1 Current (Min),A,10.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T14:00:00.000+00:00,feeder,4.0,L1 Current (Max),A,10.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T14:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,10.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T14:00:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T14:00:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-7.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T14:00:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T14:00:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-7.81
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T14:00:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T14:00:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-64.37
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T14:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T14:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T14:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T14:00:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.94253
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T14:00:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.8811899999999999
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T14:00:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.35644000000000003
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T14:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T14:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T14:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T14:00:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T14:00:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T14:00:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T14:00:00.000+00:00,feeder,3.0,L3 Current (Min),A,21.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T14:00:00.000+00:00,feeder,3.0,L3 Current (Max),A,22.62
