Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T14:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,22.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T14:00:00.000+00:00,feeder,3.0,L2 Current (Min),A,18.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T14:00:00.000+00:00,feeder,3.0,L2 Current (Max),A,18.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T14:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,18.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T14:00:00.000+00:00,feeder,3.0,L1 Current (Min),A,14.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T14:00:00.000+00:00,feeder,3.0,L1 Current (Max),A,14.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T14:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,14.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T14:00:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T14:00:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-18.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T14:00:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T14:00:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-18.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T14:00:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T14:00:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-6.87
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T14:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T14:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T14:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T14:00:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9155
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T14:00:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.92319
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T14:00:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97705
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T14:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T14:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T14:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T14:00:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T14:00:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T14:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T14:00:00.000+00:00,feeder,2.0,L3 Current (Min),A,13.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T14:00:00.000+00:00,feeder,2.0,L3 Current (Max),A,13.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T14:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T14:00:00.000+00:00,feeder,2.0,L2 Current (Min),A,18.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T14:00:00.000+00:00,feeder,2.0,L2 Current (Max),A,18.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T14:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T14:00:00.000+00:00,feeder,2.0,L1 Current (Min),A,23.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T14:00:00.000+00:00,feeder,2.0,L1 Current (Max),A,23.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T14:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T14:00:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T14:00:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-8.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T14:00:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T14:00:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-44.68
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T14:00:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T14:00:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-20.18
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T14:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T14:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T14:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T14:00:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.77835
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T14:00:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.69772
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T14:00:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.84665
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T14:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T14:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T14:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T14:00:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T14:00:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T14:00:00.000+00:00,feeder,1.0,L3 Current (Min),A,21.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T14:00:00.000+00:00,feeder,1.0,L3 Current (Max),A,28.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T14:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T14:00:00.000+00:00,feeder,1.0,L2 Current (Min),A,19.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T14:00:00.000+00:00,feeder,1.0,L2 Current (Max),A,23.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T14:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T14:00:00.000+00:00,feeder,1.0,L1 Current (Min),A,14.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T14:00:00.000+00:00,feeder,1.0,L1 Current (Max),A,15.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T14:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T14:00:00.000+00:00,busbar,,L3 Voltage (Min),V,242.8
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T14:00:00.000+00:00,busbar,,L3 Voltage (Max),V,242.84
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.83
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T14:00:00.000+00:00,busbar,,L2 Voltage (Min),V,243.83
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T14:00:00.000+00:00,busbar,,L2 Voltage (Max),V,243.91
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.86
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T14:00:00.000+00:00,busbar,,L1 Voltage (Min),V,242.67
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T14:00:00.000+00:00,busbar,,L1 Voltage (Max),V,242.7
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.69
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T14:00:00.000+00:00,busbar,,L3 Active Power,kW,14.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T14:00:00.000+00:00,busbar,,L2 Active Power,kW,16.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T14:00:00.000+00:00,busbar,,L1 Active Power,kW,12.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T14:00:00.000+00:00,busbar,,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T14:00:00.000+00:00,busbar,,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T14:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T14:00:00.000+00:00,busbar,,L3 Current (Min),A,60.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T14:00:00.000+00:00,busbar,,L3 Current (Max),A,62.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,61.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T14:00:00.000+00:00,busbar,,L2 Current (Min),A,70.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T14:00:00.000+00:00,busbar,,L2 Current (Max),A,76.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,75.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T14:00:00.000+00:00,busbar,,L1 Current (Min),A,58.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T14:00:00.000+00:00,busbar,,L1 Current (Max),A,58.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,58.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T14:00:00.000+00:00,transformer,,Temperature,C,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T14:00:00.000+00:00,ambient,,Temperature,C,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T13:50:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T13:50:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-72.69
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T13:50:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T13:50:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,0.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T13:50:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T13:50:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-26.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T13:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T13:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T13:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T13:50:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.18999000000000002
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T13:50:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98221
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T13:50:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.83844
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T13:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T13:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T13:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T13:50:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T13:50:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T13:50:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T13:50:00.000+00:00,feeder,4.0,L3 Current (Min),A,4.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T13:50:00.000+00:00,feeder,4.0,L3 Current (Max),A,4.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T13:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,4.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T13:50:00.000+00:00,feeder,4.0,L2 Current (Min),A,22.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T13:50:00.000+00:00,feeder,4.0,L2 Current (Max),A,22.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T13:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T13:50:00.000+00:00,feeder,4.0,L1 Current (Min),A,9.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T13:50:00.000+00:00,feeder,4.0,L1 Current (Max),A,10.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T13:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,9.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T13:50:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T13:50:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-7.56
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T13:50:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T13:50:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-14.19
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T13:50:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T13:50:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-45.94
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T13:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T13:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T13:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T13:50:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.95642
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T13:50:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.8493
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T13:50:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.62325
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T13:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T13:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T13:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T13:50:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T13:50:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T13:50:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T13:50:00.000+00:00,feeder,3.0,L3 Current (Min),A,25.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T13:50:00.000+00:00,feeder,3.0,L3 Current (Max),A,25.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T13:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,25.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T13:50:00.000+00:00,feeder,3.0,L2 Current (Min),A,18.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T13:50:00.000+00:00,feeder,3.0,L2 Current (Max),A,20.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T13:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,19.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T13:50:00.000+00:00,feeder,3.0,L1 Current (Min),A,20.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T13:50:00.000+00:00,feeder,3.0,L1 Current (Max),A,20.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T13:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,20.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T13:50:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T13:50:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,0.31
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T13:50:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T13:50:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-19.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T13:50:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T13:50:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-3.69
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T13:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T13:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T13:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T13:50:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9801
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T13:50:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.91235
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T13:50:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9892299999999999
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T13:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T13:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T13:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T13:50:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T13:50:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T13:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T13:50:00.000+00:00,feeder,2.0,L3 Current (Min),A,18.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T13:50:00.000+00:00,feeder,2.0,L3 Current (Max),A,19.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T13:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T13:50:00.000+00:00,feeder,2.0,L2 Current (Min),A,17.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T13:50:00.000+00:00,feeder,2.0,L2 Current (Max),A,17.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T13:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T13:50:00.000+00:00,feeder,2.0,L1 Current (Min),A,26.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T13:50:00.000+00:00,feeder,2.0,L1 Current (Max),A,26.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T13:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T13:50:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T13:50:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-4.19
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T13:50:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T13:50:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-14.13
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T13:50:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T13:50:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-13.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T13:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T13:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T13:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T13:50:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.97455
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T13:50:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9340200000000001
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T13:50:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.92874
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T13:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T13:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T13:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T13:50:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T13:50:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T13:50:00.000+00:00,feeder,1.0,L3 Current (Min),A,35.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T13:50:00.000+00:00,feeder,1.0,L3 Current (Max),A,36.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T13:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T13:50:00.000+00:00,feeder,1.0,L2 Current (Min),A,43.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T13:50:00.000+00:00,feeder,1.0,L2 Current (Max),A,43.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T13:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T13:50:00.000+00:00,feeder,1.0,L1 Current (Min),A,21.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T13:50:00.000+00:00,feeder,1.0,L1 Current (Max),A,21.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T13:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T13:50:00.000+00:00,busbar,,L3 Voltage (Min),V,242.53
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T13:50:00.000+00:00,busbar,,L3 Voltage (Max),V,242.55
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.55
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T13:50:00.000+00:00,busbar,,L2 Voltage (Min),V,243.55
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T13:50:00.000+00:00,busbar,,L2 Voltage (Max),V,243.56
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.55
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T13:50:00.000+00:00,busbar,,L1 Voltage (Min),V,242.66
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T13:50:00.000+00:00,busbar,,L1 Voltage (Max),V,242.67
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.66
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T13:50:00.000+00:00,busbar,,L3 Active Power,kW,19.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T13:50:00.000+00:00,busbar,,L2 Active Power,kW,23.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T13:50:00.000+00:00,busbar,,L1 Active Power,kW,16.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T13:50:00.000+00:00,busbar,,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T13:50:00.000+00:00,busbar,,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T13:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T13:50:00.000+00:00,busbar,,L3 Current (Min),A,82.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T13:50:00.000+00:00,busbar,,L3 Current (Max),A,82.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,82.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T13:50:00.000+00:00,busbar,,L2 Current (Min),A,100.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T13:50:00.000+00:00,busbar,,L2 Current (Max),A,102.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,101.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T13:50:00.000+00:00,busbar,,L1 Current (Min),A,74.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T13:50:00.000+00:00,busbar,,L1 Current (Max),A,74.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,74.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T13:50:00.000+00:00,transformer,,Temperature,C,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T13:50:00.000+00:00,ambient,,Temperature,C,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T13:40:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T13:40:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-86.31
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T13:40:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T13:40:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,0.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T13:40:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T13:40:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-25.44
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T13:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T13:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T13:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T13:40:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.00969
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T13:40:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9907799999999999
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T13:40:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.8407899999999999
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T13:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T13:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T13:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T13:40:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T13:40:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T13:40:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T13:40:00.000+00:00,feeder,4.0,L3 Current (Min),A,4.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T13:40:00.000+00:00,feeder,4.0,L3 Current (Max),A,4.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T13:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,4.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T13:40:00.000+00:00,feeder,4.0,L2 Current (Min),A,28.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T13:40:00.000+00:00,feeder,4.0,L2 Current (Max),A,28.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T13:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,28.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T13:40:00.000+00:00,feeder,4.0,L1 Current (Min),A,10.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T13:40:00.000+00:00,feeder,4.0,L1 Current (Max),A,10.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T13:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,10.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T13:40:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T13:40:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-6.63
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T13:40:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T13:40:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-21.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T13:40:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T13:40:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-20.94
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T13:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T13:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T13:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T13:40:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9649
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T13:40:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.8690200000000001
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T13:40:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8909299999999999
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T13:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T13:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T13:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T13:40:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T13:40:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T13:40:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T13:40:00.000+00:00,feeder,3.0,L3 Current (Min),A,27.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T13:40:00.000+00:00,feeder,3.0,L3 Current (Max),A,27.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T13:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,27.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T13:40:00.000+00:00,feeder,3.0,L2 Current (Min),A,24.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T13:40:00.000+00:00,feeder,3.0,L2 Current (Max),A,24.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T13:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,24.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T13:40:00.000+00:00,feeder,3.0,L1 Current (Min),A,30.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T13:40:00.000+00:00,feeder,3.0,L1 Current (Max),A,31.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T13:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,30.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T13:40:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T13:40:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-7.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T13:40:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T13:40:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-17.87
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T13:40:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T13:40:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,4.44
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T13:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T13:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T13:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T13:40:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9622200000000001
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T13:40:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9252600000000001
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T13:40:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9930399999999999
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T13:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T13:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T13:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T13:40:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T13:40:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T13:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T13:40:00.000+00:00,feeder,2.0,L3 Current (Min),A,17.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T13:40:00.000+00:00,feeder,2.0,L3 Current (Max),A,17.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T13:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T13:40:00.000+00:00,feeder,2.0,L2 Current (Min),A,17.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T13:40:00.000+00:00,feeder,2.0,L2 Current (Max),A,18.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T13:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T13:40:00.000+00:00,feeder,2.0,L1 Current (Min),A,38.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T13:40:00.000+00:00,feeder,2.0,L1 Current (Max),A,39.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T13:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T13:40:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T13:40:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-12.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T13:40:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T13:40:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-24.56
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T13:40:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T13:40:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-25.06
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T13:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T13:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T13:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T13:40:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.89331
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T13:40:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.7619
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T13:40:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.73657
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T13:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T13:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T13:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T13:40:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T13:40:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T13:40:00.000+00:00,feeder,1.0,L3 Current (Min),A,17.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T13:40:00.000+00:00,feeder,1.0,L3 Current (Max),A,17.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T13:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T13:40:00.000+00:00,feeder,1.0,L2 Current (Min),A,21.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T13:40:00.000+00:00,feeder,1.0,L2 Current (Max),A,22.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T13:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T13:40:00.000+00:00,feeder,1.0,L1 Current (Min),A,10.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T13:40:00.000+00:00,feeder,1.0,L1 Current (Max),A,11.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T13:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T13:40:00.000+00:00,busbar,,L3 Voltage (Min),V,241.3
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T13:40:00.000+00:00,busbar,,L3 Voltage (Max),V,241.36
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.34
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T13:40:00.000+00:00,busbar,,L2 Voltage (Min),V,242.16
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T13:40:00.000+00:00,busbar,,L2 Voltage (Max),V,242.22
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.2
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T13:40:00.000+00:00,busbar,,L1 Voltage (Min),V,240.86
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T13:40:00.000+00:00,busbar,,L1 Voltage (Max),V,240.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T13:40:00.000+00:00,busbar,,L3 Active Power,kW,14.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T13:40:00.000+00:00,busbar,,L2 Active Power,kW,20.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T13:40:00.000+00:00,busbar,,L1 Active Power,kW,20.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T13:40:00.000+00:00,busbar,,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T13:40:00.000+00:00,busbar,,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T13:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T13:40:00.000+00:00,busbar,,L3 Current (Min),A,63.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T13:40:00.000+00:00,busbar,,L3 Current (Max),A,64.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,63.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T13:40:00.000+00:00,busbar,,L2 Current (Min),A,89.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T13:40:00.000+00:00,busbar,,L2 Current (Max),A,90.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,90.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T13:40:00.000+00:00,busbar,,L1 Current (Min),A,87.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T13:40:00.000+00:00,busbar,,L1 Current (Max),A,87.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,87.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T13:40:00.000+00:00,transformer,,Temperature,C,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T13:40:00.000+00:00,ambient,,Temperature,C,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T13:30:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T13:30:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-53.94
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T13:30:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T13:30:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,2.19
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T13:30:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T13:30:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-16.56
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T13:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T13:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T13:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T13:30:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.37014
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T13:30:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9879100000000001
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T13:30:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.90045
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T13:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T13:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T13:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T13:30:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T13:30:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T13:30:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T13:30:00.000+00:00,feeder,4.0,L3 Current (Min),A,4.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T13:30:00.000+00:00,feeder,4.0,L3 Current (Max),A,4.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T13:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,4.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T13:30:00.000+00:00,feeder,4.0,L2 Current (Min),A,24.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T13:30:00.000+00:00,feeder,4.0,L2 Current (Max),A,28.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T13:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,25.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T13:30:00.000+00:00,feeder,4.0,L1 Current (Min),A,11.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T13:30:00.000+00:00,feeder,4.0,L1 Current (Max),A,11.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T13:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,11.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T13:30:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T13:30:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-13.31
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T13:30:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T13:30:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-17.31
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T13:30:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T13:30:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-11.56
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T13:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T13:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T13:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T13:30:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9189700000000001
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T13:30:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.7579600000000001
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T13:30:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.96573
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T13:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T13:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T13:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T13:30:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T13:30:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T13:30:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T13:30:00.000+00:00,feeder,3.0,L3 Current (Min),A,22.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T13:30:00.000+00:00,feeder,3.0,L3 Current (Max),A,22.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T13:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,22.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T13:30:00.000+00:00,feeder,3.0,L2 Current (Min),A,14.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T13:30:00.000+00:00,feeder,3.0,L2 Current (Max),A,14.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T13:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,14.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T13:30:00.000+00:00,feeder,3.0,L1 Current (Min),A,52.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T13:30:00.000+00:00,feeder,3.0,L1 Current (Max),A,52.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T13:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,52.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T13:30:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T13:30:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-8.31
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T13:30:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T13:30:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-23.31
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T13:30:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T13:30:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-0.56
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T13:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T13:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T13:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T13:30:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.97775
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T13:30:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.89212
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T13:30:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9796100000000001
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T13:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T13:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T13:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T13:30:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T13:30:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T13:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T13:30:00.000+00:00,feeder,2.0,L3 Current (Min),A,21.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T13:30:00.000+00:00,feeder,2.0,L3 Current (Max),A,21.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T13:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T13:30:00.000+00:00,feeder,2.0,L2 Current (Min),A,17.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T13:30:00.000+00:00,feeder,2.0,L2 Current (Max),A,17.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T13:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T13:30:00.000+00:00,feeder,2.0,L1 Current (Min),A,21.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T13:30:00.000+00:00,feeder,2.0,L1 Current (Max),A,21.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T13:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T13:30:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T13:30:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-6.56
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T13:30:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T13:30:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-14.06
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T13:30:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T13:30:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-104.37
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T13:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T13:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T13:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T13:30:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.93216
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T13:30:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.89389
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T13:30:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,-0.14528
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T13:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T13:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T13:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T13:30:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T13:30:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T13:30:00.000+00:00,feeder,1.0,L3 Current (Min),A,23.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T13:30:00.000+00:00,feeder,1.0,L3 Current (Max),A,24.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T13:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T13:30:00.000+00:00,feeder,1.0,L2 Current (Min),A,29.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T13:30:00.000+00:00,feeder,1.0,L2 Current (Max),A,29.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T13:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T13:30:00.000+00:00,feeder,1.0,L1 Current (Min),A,8.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T13:30:00.000+00:00,feeder,1.0,L1 Current (Max),A,8.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T13:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T13:30:00.000+00:00,busbar,,L3 Voltage (Min),V,242.05
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T13:30:00.000+00:00,busbar,,L3 Voltage (Max),V,242.12
