Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.09
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T13:30:00.000+00:00,busbar,,L2 Voltage (Min),V,242.89
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T13:30:00.000+00:00,busbar,,L2 Voltage (Max),V,242.95
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.92
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T13:30:00.000+00:00,busbar,,L1 Voltage (Min),V,241.7
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T13:30:00.000+00:00,busbar,,L1 Voltage (Max),V,241.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.72
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T13:30:00.000+00:00,busbar,,L3 Active Power,kW,16.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T13:30:00.000+00:00,busbar,,L2 Active Power,kW,19.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T13:30:00.000+00:00,busbar,,L1 Active Power,kW,20.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T13:30:00.000+00:00,busbar,,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T13:30:00.000+00:00,busbar,,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T13:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T13:30:00.000+00:00,busbar,,L3 Current (Min),A,68.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T13:30:00.000+00:00,busbar,,L3 Current (Max),A,69.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,69.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T13:30:00.000+00:00,busbar,,L2 Current (Min),A,83.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T13:30:00.000+00:00,busbar,,L2 Current (Max),A,86.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,83.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T13:30:00.000+00:00,busbar,,L1 Current (Min),A,86.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T13:30:00.000+00:00,busbar,,L1 Current (Max),A,86.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,86.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T13:30:00.000+00:00,transformer,,Temperature,C,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T13:30:00.000+00:00,ambient,,Temperature,C,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T13:20:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T13:20:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-101.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T13:20:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T13:20:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-1.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T13:20:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T13:20:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-19.31
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T13:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T13:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T13:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T13:20:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.09462000000000001
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T13:20:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.95068
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T13:20:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.8810100000000001
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T13:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T13:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T13:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T13:20:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T13:20:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T13:20:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T13:20:00.000+00:00,feeder,4.0,L3 Current (Min),A,4.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T13:20:00.000+00:00,feeder,4.0,L3 Current (Max),A,4.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T13:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,4.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T13:20:00.000+00:00,feeder,4.0,L2 Current (Min),A,11.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T13:20:00.000+00:00,feeder,4.0,L2 Current (Max),A,11.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T13:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,11.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T13:20:00.000+00:00,feeder,4.0,L1 Current (Min),A,11.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T13:20:00.000+00:00,feeder,4.0,L1 Current (Max),A,11.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T13:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,11.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T13:20:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T13:20:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-9.56
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T13:20:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T13:20:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-37.87
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T13:20:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T13:20:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-60.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T13:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T13:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T13:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T13:20:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.93909
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T13:20:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.71118
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T13:20:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.36991999999999997
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T13:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T13:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T13:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T13:20:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T13:20:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T13:20:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T13:20:00.000+00:00,feeder,3.0,L3 Current (Min),A,25.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T13:20:00.000+00:00,feeder,3.0,L3 Current (Max),A,25.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T13:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,25.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T13:20:00.000+00:00,feeder,3.0,L2 Current (Min),A,14.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T13:20:00.000+00:00,feeder,3.0,L2 Current (Max),A,15.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T13:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,14.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T13:20:00.000+00:00,feeder,3.0,L1 Current (Min),A,12.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T13:20:00.000+00:00,feeder,3.0,L1 Current (Max),A,13.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T13:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,13.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T13:20:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T13:20:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-4.31
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T13:20:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T13:20:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-28.94
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T13:20:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T13:20:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,13.69
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T13:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T13:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T13:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T13:20:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9844700000000001
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T13:20:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.80179
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T13:20:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9369799999999999
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T13:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T13:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T13:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T13:20:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T13:20:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T13:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T13:20:00.000+00:00,feeder,2.0,L3 Current (Min),A,21.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T13:20:00.000+00:00,feeder,2.0,L3 Current (Max),A,21.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T13:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T13:20:00.000+00:00,feeder,2.0,L2 Current (Min),A,10.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T13:20:00.000+00:00,feeder,2.0,L2 Current (Max),A,10.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T13:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T13:20:00.000+00:00,feeder,2.0,L1 Current (Min),A,11.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T13:20:00.000+00:00,feeder,2.0,L1 Current (Max),A,12.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T13:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,11.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T13:20:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T13:20:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-9.87
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T13:20:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T13:20:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-5.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T13:20:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T13:20:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-129.87
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T13:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T13:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T13:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T13:20:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.91269
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T13:20:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.93942
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T13:20:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,-0.39555999999999997
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T13:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T13:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T13:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T13:20:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T13:20:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T13:20:00.000+00:00,feeder,1.0,L3 Current (Min),A,20.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T13:20:00.000+00:00,feeder,1.0,L3 Current (Max),A,22.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T13:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T13:20:00.000+00:00,feeder,1.0,L2 Current (Min),A,33.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T13:20:00.000+00:00,feeder,1.0,L2 Current (Max),A,35.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T13:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T13:20:00.000+00:00,feeder,1.0,L1 Current (Min),A,8.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T13:20:00.000+00:00,feeder,1.0,L1 Current (Max),A,8.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T13:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T13:20:00.000+00:00,busbar,,L3 Voltage (Min),V,241.44
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T13:20:00.000+00:00,busbar,,L3 Voltage (Max),V,241.52
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.45
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T13:20:00.000+00:00,busbar,,L2 Voltage (Min),V,242.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T13:20:00.000+00:00,busbar,,L2 Voltage (Max),V,242.36
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.3
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T13:20:00.000+00:00,busbar,,L1 Voltage (Min),V,241.3
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T13:20:00.000+00:00,busbar,,L1 Voltage (Max),V,241.36
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.33
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T13:20:00.000+00:00,busbar,,L3 Active Power,kW,15.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T13:20:00.000+00:00,busbar,,L2 Active Power,kW,15.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T13:20:00.000+00:00,busbar,,L1 Active Power,kW,6.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T13:20:00.000+00:00,busbar,,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T13:20:00.000+00:00,busbar,,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T13:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T13:20:00.000+00:00,busbar,,L3 Current (Min),A,68.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T13:20:00.000+00:00,busbar,,L3 Current (Max),A,68.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,68.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T13:20:00.000+00:00,busbar,,L2 Current (Min),A,68.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T13:20:00.000+00:00,busbar,,L2 Current (Max),A,71.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,68.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T13:20:00.000+00:00,busbar,,L1 Current (Min),A,34.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T13:20:00.000+00:00,busbar,,L1 Current (Max),A,36.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,36.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T13:20:00.000+00:00,transformer,,Temperature,C,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T13:20:00.000+00:00,ambient,,Temperature,C,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T13:10:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T13:10:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-50.06
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T13:10:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T13:10:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-5.19
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T13:10:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T13:10:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-14.69
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T13:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T13:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T13:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T13:10:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.2253
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T13:10:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9407
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T13:10:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.91043
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T13:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T13:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T13:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T13:10:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T13:10:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T13:10:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T13:10:00.000+00:00,feeder,4.0,L3 Current (Min),A,4.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T13:10:00.000+00:00,feeder,4.0,L3 Current (Max),A,4.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T13:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,4.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T13:10:00.000+00:00,feeder,4.0,L2 Current (Min),A,12.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T13:10:00.000+00:00,feeder,4.0,L2 Current (Max),A,12.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T13:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,12.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T13:10:00.000+00:00,feeder,4.0,L1 Current (Min),A,12.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T13:10:00.000+00:00,feeder,4.0,L1 Current (Max),A,12.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T13:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,12.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T13:10:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T13:10:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-12.94
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T13:10:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T13:10:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-33.56
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T13:10:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T13:10:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-30.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T13:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T13:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T13:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T13:10:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.8414299999999999
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T13:10:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.7612
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T13:10:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.76025
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T13:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T13:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T13:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T13:10:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T13:10:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T13:10:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T13:10:00.000+00:00,feeder,3.0,L3 Current (Min),A,15.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T13:10:00.000+00:00,feeder,3.0,L3 Current (Max),A,16.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T13:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,15.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T13:10:00.000+00:00,feeder,3.0,L2 Current (Min),A,21.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T13:10:00.000+00:00,feeder,3.0,L2 Current (Max),A,22.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T13:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,22.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T13:10:00.000+00:00,feeder,3.0,L1 Current (Min),A,17.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T13:10:00.000+00:00,feeder,3.0,L1 Current (Max),A,18.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T13:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,17.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T13:10:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T13:10:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-18.31
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T13:10:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T13:10:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-24.81
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T13:10:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T13:10:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-10.94
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T13:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T13:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T13:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T13:10:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9378299999999999
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T13:10:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.84219
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T13:10:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.92074
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T13:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T13:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T13:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T13:10:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T13:10:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T13:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T13:10:00.000+00:00,feeder,2.0,L3 Current (Min),A,14.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T13:10:00.000+00:00,feeder,2.0,L3 Current (Max),A,14.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T13:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T13:10:00.000+00:00,feeder,2.0,L2 Current (Min),A,10.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T13:10:00.000+00:00,feeder,2.0,L2 Current (Max),A,11.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T13:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T13:10:00.000+00:00,feeder,2.0,L1 Current (Min),A,12.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T13:10:00.000+00:00,feeder,2.0,L1 Current (Max),A,12.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T13:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,12.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T13:10:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T13:10:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-7.81
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T13:10:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T13:10:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-22.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T13:10:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T13:10:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-14.31
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T13:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T13:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T13:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T13:10:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.90561
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T13:10:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.68875
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T13:10:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.71057
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T13:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T13:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T13:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T13:10:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T13:10:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T13:10:00.000+00:00,feeder,1.0,L3 Current (Min),A,18.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T13:10:00.000+00:00,feeder,1.0,L3 Current (Max),A,19.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T13:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T13:10:00.000+00:00,feeder,1.0,L2 Current (Min),A,21.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T13:10:00.000+00:00,feeder,1.0,L2 Current (Max),A,21.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T13:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T13:10:00.000+00:00,feeder,1.0,L1 Current (Min),A,9.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T13:10:00.000+00:00,feeder,1.0,L1 Current (Max),A,9.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T13:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T13:10:00.000+00:00,busbar,,L3 Voltage (Min),V,241.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T13:10:00.000+00:00,busbar,,L3 Voltage (Max),V,241.91
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T13:10:00.000+00:00,busbar,,L2 Voltage (Min),V,242.81
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T13:10:00.000+00:00,busbar,,L2 Voltage (Max),V,242.83
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.83
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T13:10:00.000+00:00,busbar,,L1 Voltage (Min),V,241.56
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T13:10:00.000+00:00,busbar,,L1 Voltage (Max),V,241.64
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.61
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T13:10:00.000+00:00,busbar,,L3 Active Power,kW,11.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T13:10:00.000+00:00,busbar,,L2 Active Power,kW,13.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T13:10:00.000+00:00,busbar,,L1 Active Power,kW,10.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T13:10:00.000+00:00,busbar,,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T13:10:00.000+00:00,busbar,,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T13:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T13:10:00.000+00:00,busbar,,L3 Current (Min),A,50.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T13:10:00.000+00:00,busbar,,L3 Current (Max),A,50.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,50.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T13:10:00.000+00:00,busbar,,L2 Current (Min),A,64.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T13:10:00.000+00:00,busbar,,L2 Current (Max),A,65.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,64.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T13:10:00.000+00:00,busbar,,L1 Current (Min),A,51.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T13:10:00.000+00:00,busbar,,L1 Current (Max),A,51.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,51.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T13:10:00.000+00:00,transformer,,Temperature,C,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T13:10:00.000+00:00,ambient,,Temperature,C,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T13:00:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T13:00:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-113.31
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T13:00:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T13:00:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,1.19
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T13:00:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T13:00:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-14.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T13:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T13:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T13:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T13:00:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.27214
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T13:00:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9494299999999999
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T13:00:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9030100000000001
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T13:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T13:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T13:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T13:00:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T13:00:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T13:00:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T13:00:00.000+00:00,feeder,4.0,L3 Current (Min),A,5.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T13:00:00.000+00:00,feeder,4.0,L3 Current (Max),A,5.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T13:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,5.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T13:00:00.000+00:00,feeder,4.0,L2 Current (Min),A,12.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T13:00:00.000+00:00,feeder,4.0,L2 Current (Max),A,12.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T13:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,12.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T13:00:00.000+00:00,feeder,4.0,L1 Current (Min),A,11.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T13:00:00.000+00:00,feeder,4.0,L1 Current (Max),A,11.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T13:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,11.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T13:00:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T13:00:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-9.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T13:00:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T13:00:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-13.06
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T13:00:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T13:00:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-79.44
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T13:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T13:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T13:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T13:00:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9361299999999999
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T13:00:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.93524
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T13:00:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.14085999999999999
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T13:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T13:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T13:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T13:00:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T13:00:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T13:00:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T13:00:00.000+00:00,feeder,3.0,L3 Current (Min),A,22.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T13:00:00.000+00:00,feeder,3.0,L3 Current (Max),A,22.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T13:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,22.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T13:00:00.000+00:00,feeder,3.0,L2 Current (Min),A,31.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T13:00:00.000+00:00,feeder,3.0,L2 Current (Max),A,31.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T13:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,31.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T13:00:00.000+00:00,feeder,3.0,L1 Current (Min),A,12.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T13:00:00.000+00:00,feeder,3.0,L1 Current (Max),A,12.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T13:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,12.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T13:00:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T13:00:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-3.44
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T13:00:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T13:00:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-33.44
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T13:00:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T13:00:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,2.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T13:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T13:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T13:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T13:00:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.97949
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T13:00:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.77862
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T13:00:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9925200000000001
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T13:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T13:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T13:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T13:00:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T13:00:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T13:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T13:00:00.000+00:00,feeder,2.0,L3 Current (Min),A,14.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T13:00:00.000+00:00,feeder,2.0,L3 Current (Max),A,15.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T13:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T13:00:00.000+00:00,feeder,2.0,L2 Current (Min),A,10.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T13:00:00.000+00:00,feeder,2.0,L2 Current (Max),A,10.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T13:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T13:00:00.000+00:00,feeder,2.0,L1 Current (Min),A,31.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T13:00:00.000+00:00,feeder,2.0,L1 Current (Max),A,31.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T13:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T13:00:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T13:00:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-5.94
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T13:00:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T13:00:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T13:00:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T13:00:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-3.94
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T13:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T13:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T13:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T13:00:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.96201
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T13:00:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.95883
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T13:00:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9473600000000001
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T13:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T13:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T13:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T13:00:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T13:00:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T13:00:00.000+00:00,feeder,1.0,L3 Current (Min),A,27.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T13:00:00.000+00:00,feeder,1.0,L3 Current (Max),A,27.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T13:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T13:00:00.000+00:00,feeder,1.0,L2 Current (Min),A,46.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T13:00:00.000+00:00,feeder,1.0,L2 Current (Max),A,46.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T13:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T13:00:00.000+00:00,feeder,1.0,L1 Current (Min),A,18.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T13:00:00.000+00:00,feeder,1.0,L1 Current (Max),A,19.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T13:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T13:00:00.000+00:00,busbar,,L3 Voltage (Min),V,241.44
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T13:00:00.000+00:00,busbar,,L3 Voltage (Max),V,241.52
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.48
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T13:00:00.000+00:00,busbar,,L2 Voltage (Min),V,242.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T13:00:00.000+00:00,busbar,,L2 Voltage (Max),V,242.14
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T13:00:00.000+00:00,busbar,,L1 Voltage (Min),V,241.11
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T13:00:00.000+00:00,busbar,,L1 Voltage (Max),V,241.16
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.14
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T13:00:00.000+00:00,busbar,,L3 Active Power,kW,15.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T13:00:00.000+00:00,busbar,,L2 Active Power,kW,23.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T13:00:00.000+00:00,busbar,,L1 Active Power,kW,15.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T13:00:00.000+00:00,busbar,,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T13:00:00.000+00:00,busbar,,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T13:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T13:00:00.000+00:00,busbar,,L3 Current (Min),A,64.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T13:00:00.000+00:00,busbar,,L3 Current (Max),A,65.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,64.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T13:00:00.000+00:00,busbar,,L2 Current (Min),A,99.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T13:00:00.000+00:00,busbar,,L2 Current (Max),A,99.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,99.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T13:00:00.000+00:00,busbar,,L1 Current (Min),A,66.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T13:00:00.000+00:00,busbar,,L1 Current (Max),A,66.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,66.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T13:00:00.000+00:00,transformer,,Temperature,C,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T13:00:00.000+00:00,ambient,,Temperature,C,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T12:50:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T12:50:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-9.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T12:50:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T12:50:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-2.31
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T12:50:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T12:50:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-14.87
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T12:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T12:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T12:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T12:50:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.89374
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T12:50:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.92676
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T12:50:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9114399999999999
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T12:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T12:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T12:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T12:50:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T12:50:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T12:50:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T12:50:00.000+00:00,feeder,4.0,L3 Current (Min),A,8.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T12:50:00.000+00:00,feeder,4.0,L3 Current (Max),A,8.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T12:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,8.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T12:50:00.000+00:00,feeder,4.0,L2 Current (Min),A,11.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T12:50:00.000+00:00,feeder,4.0,L2 Current (Max),A,11.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T12:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,11.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T12:50:00.000+00:00,feeder,4.0,L1 Current (Min),A,11.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T12:50:00.000+00:00,feeder,4.0,L1 Current (Max),A,11.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T12:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,11.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T12:50:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T12:50:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-3.69
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T12:50:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T12:50:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-16.87
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T12:50:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T12:50:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-28.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T12:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T12:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T12:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.0
