Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T12:50:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98172
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T12:50:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.89184
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T12:50:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.81817
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T12:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T12:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T12:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T12:50:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T12:50:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T12:50:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T12:50:00.000+00:00,feeder,3.0,L3 Current (Min),A,42.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T12:50:00.000+00:00,feeder,3.0,L3 Current (Max),A,42.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T12:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,42.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T12:50:00.000+00:00,feeder,3.0,L2 Current (Min),A,23.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T12:50:00.000+00:00,feeder,3.0,L2 Current (Max),A,23.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T12:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,23.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T12:50:00.000+00:00,feeder,3.0,L1 Current (Min),A,24.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T12:50:00.000+00:00,feeder,3.0,L1 Current (Max),A,24.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T12:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,24.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T12:50:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T12:50:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-6.44
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T12:50:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T12:50:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-37.87
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T12:50:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T12:50:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-6.31
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T12:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T12:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T12:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T12:50:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9807100000000001
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T12:50:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.73529
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T12:50:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9749399999999999
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T12:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T12:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T12:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T12:50:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T12:50:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T12:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T12:50:00.000+00:00,feeder,2.0,L3 Current (Min),A,20.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T12:50:00.000+00:00,feeder,2.0,L3 Current (Max),A,21.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T12:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T12:50:00.000+00:00,feeder,2.0,L2 Current (Min),A,9.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T12:50:00.000+00:00,feeder,2.0,L2 Current (Max),A,9.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T12:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T12:50:00.000+00:00,feeder,2.0,L1 Current (Min),A,17.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T12:50:00.000+00:00,feeder,2.0,L1 Current (Max),A,17.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T12:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T12:50:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T12:50:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-8.56
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T12:50:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T12:50:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-4.44
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T12:50:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T12:50:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-12.63
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T12:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T12:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T12:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T12:50:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8658399999999999
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T12:50:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.94788
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T12:50:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.89197
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T12:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T12:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T12:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T12:50:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T12:50:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T12:50:00.000+00:00,feeder,1.0,L3 Current (Min),A,20.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T12:50:00.000+00:00,feeder,1.0,L3 Current (Max),A,24.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T12:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T12:50:00.000+00:00,feeder,1.0,L2 Current (Min),A,37.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T12:50:00.000+00:00,feeder,1.0,L2 Current (Max),A,38.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T12:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T12:50:00.000+00:00,feeder,1.0,L1 Current (Min),A,15.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T12:50:00.000+00:00,feeder,1.0,L1 Current (Max),A,16.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T12:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T12:50:00.000+00:00,busbar,,L3 Voltage (Min),V,241.45
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T12:50:00.000+00:00,busbar,,L3 Voltage (Max),V,241.53
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.47
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T12:50:00.000+00:00,busbar,,L2 Voltage (Min),V,242.53
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T12:50:00.000+00:00,busbar,,L2 Voltage (Max),V,242.61
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.56
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T12:50:00.000+00:00,busbar,,L1 Voltage (Min),V,241.53
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T12:50:00.000+00:00,busbar,,L1 Voltage (Max),V,241.61
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.56
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T12:50:00.000+00:00,busbar,,L3 Active Power,kW,21.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T12:50:00.000+00:00,busbar,,L2 Active Power,kW,18.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T12:50:00.000+00:00,busbar,,L1 Active Power,kW,15.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T12:50:00.000+00:00,busbar,,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T12:50:00.000+00:00,busbar,,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T12:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T12:50:00.000+00:00,busbar,,L3 Current (Min),A,90.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T12:50:00.000+00:00,busbar,,L3 Current (Max),A,91.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,90.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T12:50:00.000+00:00,busbar,,L2 Current (Min),A,80.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T12:50:00.000+00:00,busbar,,L2 Current (Max),A,80.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,80.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T12:50:00.000+00:00,busbar,,L1 Current (Min),A,67.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T12:50:00.000+00:00,busbar,,L1 Current (Max),A,68.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,68.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T12:50:00.000+00:00,transformer,,Temperature,C,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T12:50:00.000+00:00,ambient,,Temperature,C,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T12:40:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T12:40:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-11.81
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T12:40:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T12:40:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,1.69
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T12:40:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T12:40:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-19.69
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T12:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T12:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T12:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T12:40:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9389
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T12:40:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9858399999999999
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T12:40:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.8773200000000001
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T12:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T12:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T12:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T12:40:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T12:40:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T12:40:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T12:40:00.000+00:00,feeder,4.0,L3 Current (Min),A,11.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T12:40:00.000+00:00,feeder,4.0,L3 Current (Max),A,12.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T12:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,11.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T12:40:00.000+00:00,feeder,4.0,L2 Current (Min),A,25.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T12:40:00.000+00:00,feeder,4.0,L2 Current (Max),A,25.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T12:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,25.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T12:40:00.000+00:00,feeder,4.0,L1 Current (Min),A,10.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T12:40:00.000+00:00,feeder,4.0,L1 Current (Max),A,10.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T12:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,10.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T12:40:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T12:40:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-7.19
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T12:40:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T12:40:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-23.56
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T12:40:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T12:40:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-36.56
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T12:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T12:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T12:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T12:40:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.93365
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T12:40:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.8555
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T12:40:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.70935
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T12:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T12:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T12:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T12:40:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T12:40:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T12:40:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T12:40:00.000+00:00,feeder,3.0,L3 Current (Min),A,23.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T12:40:00.000+00:00,feeder,3.0,L3 Current (Max),A,23.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T12:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,23.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T12:40:00.000+00:00,feeder,3.0,L2 Current (Min),A,23.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T12:40:00.000+00:00,feeder,3.0,L2 Current (Max),A,27.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T12:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,24.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T12:40:00.000+00:00,feeder,3.0,L1 Current (Min),A,16.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T12:40:00.000+00:00,feeder,3.0,L1 Current (Max),A,16.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T12:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,16.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T12:40:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T12:40:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-20.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T12:40:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T12:40:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-22.56
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T12:40:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T12:40:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-4.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T12:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T12:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T12:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T12:40:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9143399999999999
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T12:40:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8653200000000001
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T12:40:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9711
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T12:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T12:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T12:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T12:40:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T12:40:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T12:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T12:40:00.000+00:00,feeder,2.0,L3 Current (Min),A,13.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T12:40:00.000+00:00,feeder,2.0,L3 Current (Max),A,13.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T12:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T12:40:00.000+00:00,feeder,2.0,L2 Current (Min),A,9.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T12:40:00.000+00:00,feeder,2.0,L2 Current (Max),A,9.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T12:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T12:40:00.000+00:00,feeder,2.0,L1 Current (Min),A,19.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T12:40:00.000+00:00,feeder,2.0,L1 Current (Max),A,19.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T12:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T12:40:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T12:40:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-8.31
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T12:40:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T12:40:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,3.19
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T12:40:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T12:40:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-25.31
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T12:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T12:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T12:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T12:40:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9404
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T12:40:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.96191
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T12:40:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.71749
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T12:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T12:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T12:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T12:40:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T12:40:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T12:40:00.000+00:00,feeder,1.0,L3 Current (Min),A,24.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T12:40:00.000+00:00,feeder,1.0,L3 Current (Max),A,24.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T12:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T12:40:00.000+00:00,feeder,1.0,L2 Current (Min),A,38.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T12:40:00.000+00:00,feeder,1.0,L2 Current (Max),A,38.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T12:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T12:40:00.000+00:00,feeder,1.0,L1 Current (Min),A,10.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T12:40:00.000+00:00,feeder,1.0,L1 Current (Max),A,10.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T12:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T12:40:00.000+00:00,busbar,,L3 Voltage (Min),V,241.2
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T12:40:00.000+00:00,busbar,,L3 Voltage (Max),V,241.27
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T12:40:00.000+00:00,busbar,,L2 Voltage (Min),V,241.45
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T12:40:00.000+00:00,busbar,,L2 Voltage (Max),V,241.53
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.52
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T12:40:00.000+00:00,busbar,,L1 Voltage (Min),V,241.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T12:40:00.000+00:00,busbar,,L1 Voltage (Max),V,241.03
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.02
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T12:40:00.000+00:00,busbar,,L3 Active Power,kW,17.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T12:40:00.000+00:00,busbar,,L2 Active Power,kW,22.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T12:40:00.000+00:00,busbar,,L1 Active Power,kW,12.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T12:40:00.000+00:00,busbar,,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T12:40:00.000+00:00,busbar,,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T12:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T12:40:00.000+00:00,busbar,,L3 Current (Min),A,72.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T12:40:00.000+00:00,busbar,,L3 Current (Max),A,73.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,72.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T12:40:00.000+00:00,busbar,,L2 Current (Min),A,93.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T12:40:00.000+00:00,busbar,,L2 Current (Max),A,98.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,94.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T12:40:00.000+00:00,busbar,,L1 Current (Min),A,55.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T12:40:00.000+00:00,busbar,,L1 Current (Max),A,55.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,55.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T12:40:00.000+00:00,transformer,,Temperature,C,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T12:40:00.000+00:00,ambient,,Temperature,C,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T12:30:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T12:30:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,55.63
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T12:30:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T12:30:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,2.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T12:30:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T12:30:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-18.44
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T12:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T12:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T12:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T12:30:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.36864
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T12:30:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.94321
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T12:30:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.8789
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T12:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T12:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T12:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T12:30:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T12:30:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T12:30:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T12:30:00.000+00:00,feeder,4.0,L3 Current (Min),A,3.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T12:30:00.000+00:00,feeder,4.0,L3 Current (Max),A,4.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T12:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,3.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T12:30:00.000+00:00,feeder,4.0,L2 Current (Min),A,12.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T12:30:00.000+00:00,feeder,4.0,L2 Current (Max),A,13.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T12:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T12:30:00.000+00:00,feeder,4.0,L1 Current (Min),A,11.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T12:30:00.000+00:00,feeder,4.0,L1 Current (Max),A,11.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T12:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,11.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T12:30:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T12:30:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-12.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T12:30:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T12:30:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-30.87
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T12:30:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T12:30:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-95.81
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T12:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T12:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T12:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T12:30:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9241
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T12:30:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.78598
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T12:30:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,-0.09071
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T12:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T12:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T12:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T12:30:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T12:30:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T12:30:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T12:30:00.000+00:00,feeder,3.0,L3 Current (Min),A,22.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T12:30:00.000+00:00,feeder,3.0,L3 Current (Max),A,22.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T12:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,22.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T12:30:00.000+00:00,feeder,3.0,L2 Current (Min),A,22.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T12:30:00.000+00:00,feeder,3.0,L2 Current (Max),A,23.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T12:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,23.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T12:30:00.000+00:00,feeder,3.0,L1 Current (Min),A,13.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T12:30:00.000+00:00,feeder,3.0,L1 Current (Max),A,13.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T12:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,13.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T12:30:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T12:30:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-18.94
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T12:30:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T12:30:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-27.56
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T12:30:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T12:30:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-12.06
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T12:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T12:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T12:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T12:30:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.92868
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T12:30:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.81076
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T12:30:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.92624
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T12:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T12:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T12:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T12:30:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T12:30:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T12:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T12:30:00.000+00:00,feeder,2.0,L3 Current (Min),A,15.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T12:30:00.000+00:00,feeder,2.0,L3 Current (Max),A,15.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T12:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T12:30:00.000+00:00,feeder,2.0,L2 Current (Min),A,10.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T12:30:00.000+00:00,feeder,2.0,L2 Current (Max),A,10.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T12:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T12:30:00.000+00:00,feeder,2.0,L1 Current (Min),A,11.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T12:30:00.000+00:00,feeder,2.0,L1 Current (Max),A,11.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T12:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,11.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T12:30:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T12:30:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-7.63
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T12:30:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T12:30:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-1.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T12:30:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T12:30:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-4.94
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T12:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T12:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T12:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T12:30:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.95529
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T12:30:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.97525
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T12:30:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.83383
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T12:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T12:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T12:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T12:30:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T12:30:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T12:30:00.000+00:00,feeder,1.0,L3 Current (Min),A,30.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T12:30:00.000+00:00,feeder,1.0,L3 Current (Max),A,31.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T12:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T12:30:00.000+00:00,feeder,1.0,L2 Current (Min),A,50.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T12:30:00.000+00:00,feeder,1.0,L2 Current (Max),A,51.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T12:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T12:30:00.000+00:00,feeder,1.0,L1 Current (Min),A,12.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T12:30:00.000+00:00,feeder,1.0,L1 Current (Max),A,13.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T12:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T12:30:00.000+00:00,busbar,,L3 Voltage (Min),V,241.95
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T12:30:00.000+00:00,busbar,,L3 Voltage (Max),V,241.97
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.95
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T12:30:00.000+00:00,busbar,,L2 Voltage (Min),V,242.72
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T12:30:00.000+00:00,busbar,,L2 Voltage (Max),V,242.8
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T12:30:00.000+00:00,busbar,,L1 Voltage (Min),V,242.02
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T12:30:00.000+00:00,busbar,,L1 Voltage (Max),V,242.03
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.03
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T12:30:00.000+00:00,busbar,,L3 Active Power,kW,16.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T12:30:00.000+00:00,busbar,,L2 Active Power,kW,22.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T12:30:00.000+00:00,busbar,,L1 Active Power,kW,7.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T12:30:00.000+00:00,busbar,,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T12:30:00.000+00:00,busbar,,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T12:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T12:30:00.000+00:00,busbar,,L3 Current (Min),A,69.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T12:30:00.000+00:00,busbar,,L3 Current (Max),A,69.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,69.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T12:30:00.000+00:00,busbar,,L2 Current (Min),A,94.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T12:30:00.000+00:00,busbar,,L2 Current (Max),A,95.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,94.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T12:30:00.000+00:00,busbar,,L1 Current (Min),A,41.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T12:30:00.000+00:00,busbar,,L1 Current (Max),A,41.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,41.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T12:30:00.000+00:00,transformer,,Temperature,C,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T12:30:00.000+00:00,ambient,,Temperature,C,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T12:20:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T12:20:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-115.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T12:20:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T12:20:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,0.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T12:20:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T12:20:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-18.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T12:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T12:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T12:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T12:20:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.22298
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T12:20:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.94809
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T12:20:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.87674
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T12:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T12:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T12:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T12:20:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T12:20:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T12:20:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T12:20:00.000+00:00,feeder,4.0,L3 Current (Min),A,3.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T12:20:00.000+00:00,feeder,4.0,L3 Current (Max),A,4.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T12:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,3.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T12:20:00.000+00:00,feeder,4.0,L2 Current (Min),A,13.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T12:20:00.000+00:00,feeder,4.0,L2 Current (Max),A,13.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T12:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T12:20:00.000+00:00,feeder,4.0,L1 Current (Min),A,10.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T12:20:00.000+00:00,feeder,4.0,L1 Current (Max),A,11.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T12:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,10.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T12:20:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T12:20:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-6.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T12:20:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T12:20:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-8.63
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T12:20:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T12:20:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-16.19
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T12:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T12:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T12:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T12:20:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.86871
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T12:20:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97311
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T12:20:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9375899999999999
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T12:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T12:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T12:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T12:20:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T12:20:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T12:20:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T12:20:00.000+00:00,feeder,3.0,L3 Current (Min),A,14.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T12:20:00.000+00:00,feeder,3.0,L3 Current (Max),A,15.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T12:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,14.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T12:20:00.000+00:00,feeder,3.0,L2 Current (Min),A,46.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T12:20:00.000+00:00,feeder,3.0,L2 Current (Max),A,50.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T12:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,49.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T12:20:00.000+00:00,feeder,3.0,L1 Current (Min),A,40.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T12:20:00.000+00:00,feeder,3.0,L1 Current (Max),A,40.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T12:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,40.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T12:20:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T12:20:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-17.63
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T12:20:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T12:20:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-15.44
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T12:20:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T12:20:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-12.13
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T12:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T12:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T12:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T12:20:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.93173
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T12:20:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.893
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T12:20:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9028299999999999
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T12:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T12:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T12:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T12:20:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T12:20:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T12:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T12:20:00.000+00:00,feeder,2.0,L3 Current (Min),A,13.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T12:20:00.000+00:00,feeder,2.0,L3 Current (Max),A,13.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T12:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T12:20:00.000+00:00,feeder,2.0,L2 Current (Min),A,11.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T12:20:00.000+00:00,feeder,2.0,L2 Current (Max),A,11.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T12:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T12:20:00.000+00:00,feeder,2.0,L1 Current (Min),A,11.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T12:20:00.000+00:00,feeder,2.0,L1 Current (Max),A,11.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T12:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,11.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T12:20:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T12:20:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-4.69
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T12:20:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T12:20:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,3.06
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T12:20:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T12:20:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,81.63
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T12:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T12:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T12:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T12:20:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8861700000000001
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T12:20:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.96036
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T12:20:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.022109999999999998
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T12:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T12:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T12:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T12:20:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T12:20:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T12:20:00.000+00:00,feeder,1.0,L3 Current (Min),A,24.12
