Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T12:20:00.000+00:00,feeder,1.0,L3 Current (Max),A,28.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T12:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T12:20:00.000+00:00,feeder,1.0,L2 Current (Min),A,39.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T12:20:00.000+00:00,feeder,1.0,L2 Current (Max),A,40.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T12:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T12:20:00.000+00:00,feeder,1.0,L1 Current (Min),A,7.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T12:20:00.000+00:00,feeder,1.0,L1 Current (Max),A,7.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T12:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T12:20:00.000+00:00,busbar,,L3 Voltage (Min),V,242.45
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T12:20:00.000+00:00,busbar,,L3 Voltage (Max),V,242.56
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.53
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T12:20:00.000+00:00,busbar,,L2 Voltage (Min),V,242.97
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T12:20:00.000+00:00,busbar,,L2 Voltage (Max),V,243.06
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.02
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T12:20:00.000+00:00,busbar,,L1 Voltage (Min),V,242.16
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T12:20:00.000+00:00,busbar,,L1 Voltage (Max),V,242.31
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T12:20:00.000+00:00,busbar,,L3 Active Power,kW,11.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T12:20:00.000+00:00,busbar,,L2 Active Power,kW,26.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T12:20:00.000+00:00,busbar,,L1 Active Power,kW,14.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T12:20:00.000+00:00,busbar,,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T12:20:00.000+00:00,busbar,,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T12:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T12:20:00.000+00:00,busbar,,L3 Current (Min),A,51.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T12:20:00.000+00:00,busbar,,L3 Current (Max),A,53.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,52.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T12:20:00.000+00:00,busbar,,L2 Current (Min),A,109.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T12:20:00.000+00:00,busbar,,L2 Current (Max),A,113.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,112.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T12:20:00.000+00:00,busbar,,L1 Current (Min),A,64.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T12:20:00.000+00:00,busbar,,L1 Current (Max),A,64.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,64.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T12:20:00.000+00:00,transformer,,Temperature,C,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T12:20:00.000+00:00,ambient,,Temperature,C,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T12:10:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T12:10:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-65.37
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T12:10:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T12:10:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-0.19
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T12:10:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T12:10:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-23.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T12:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T12:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T12:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T12:10:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.25203000000000003
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T12:10:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.95544
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T12:10:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.84591
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T12:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T12:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T12:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T12:10:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T12:10:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T12:10:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T12:10:00.000+00:00,feeder,4.0,L3 Current (Min),A,4.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T12:10:00.000+00:00,feeder,4.0,L3 Current (Max),A,4.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T12:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,4.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T12:10:00.000+00:00,feeder,4.0,L2 Current (Min),A,12.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T12:10:00.000+00:00,feeder,4.0,L2 Current (Max),A,12.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T12:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,12.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T12:10:00.000+00:00,feeder,4.0,L1 Current (Min),A,10.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T12:10:00.000+00:00,feeder,4.0,L1 Current (Max),A,10.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T12:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,10.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T12:10:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T12:10:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-7.69
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T12:10:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T12:10:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-72.81
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T12:10:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T12:10:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-38.06
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T12:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T12:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T12:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T12:10:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.94699
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T12:10:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.21019000000000002
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T12:10:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.68716
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T12:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T12:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T12:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T12:10:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T12:10:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T12:10:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T12:10:00.000+00:00,feeder,3.0,L3 Current (Min),A,22.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T12:10:00.000+00:00,feeder,3.0,L3 Current (Max),A,26.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T12:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,24.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T12:10:00.000+00:00,feeder,3.0,L2 Current (Min),A,12.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T12:10:00.000+00:00,feeder,3.0,L2 Current (Max),A,12.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T12:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,12.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T12:10:00.000+00:00,feeder,3.0,L1 Current (Min),A,18.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T12:10:00.000+00:00,feeder,3.0,L1 Current (Max),A,19.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T12:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,19.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T12:10:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T12:10:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-20.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T12:10:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T12:10:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-16.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T12:10:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T12:10:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-13.63
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T12:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T12:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T12:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T12:10:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9053899999999999
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T12:10:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8725
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T12:10:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9017
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T12:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T12:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T12:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T12:10:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T12:10:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T12:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T12:10:00.000+00:00,feeder,2.0,L3 Current (Min),A,12.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T12:10:00.000+00:00,feeder,2.0,L3 Current (Max),A,12.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T12:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T12:10:00.000+00:00,feeder,2.0,L2 Current (Min),A,10.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T12:10:00.000+00:00,feeder,2.0,L2 Current (Max),A,10.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T12:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T12:10:00.000+00:00,feeder,2.0,L1 Current (Min),A,9.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T12:10:00.000+00:00,feeder,2.0,L1 Current (Max),A,9.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T12:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,9.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T12:10:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T12:10:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-10.06
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T12:10:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T12:10:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-15.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T12:10:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T12:10:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,1.31
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T12:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T12:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T12:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T12:10:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.81189
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T12:10:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8249799999999999
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T12:10:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9202
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T12:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T12:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T12:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T12:10:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T12:10:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T12:10:00.000+00:00,feeder,1.0,L3 Current (Min),A,18.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T12:10:00.000+00:00,feeder,1.0,L3 Current (Max),A,26.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T12:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T12:10:00.000+00:00,feeder,1.0,L2 Current (Min),A,23.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T12:10:00.000+00:00,feeder,1.0,L2 Current (Max),A,23.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T12:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T12:10:00.000+00:00,feeder,1.0,L1 Current (Min),A,18.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T12:10:00.000+00:00,feeder,1.0,L1 Current (Max),A,19.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T12:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T12:10:00.000+00:00,busbar,,L3 Voltage (Min),V,242.73
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T12:10:00.000+00:00,busbar,,L3 Voltage (Max),V,242.81
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.78
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T12:10:00.000+00:00,busbar,,L2 Voltage (Min),V,243.72
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T12:10:00.000+00:00,busbar,,L2 Voltage (Max),V,243.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.73
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T12:10:00.000+00:00,busbar,,L1 Voltage (Min),V,242.41
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T12:10:00.000+00:00,busbar,,L1 Voltage (Max),V,242.44
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.42
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T12:10:00.000+00:00,busbar,,L3 Active Power,kW,13.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T12:10:00.000+00:00,busbar,,L2 Active Power,kW,11.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T12:10:00.000+00:00,busbar,,L1 Active Power,kW,12.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T12:10:00.000+00:00,busbar,,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T12:10:00.000+00:00,busbar,,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T12:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T12:10:00.000+00:00,busbar,,L3 Current (Min),A,56.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T12:10:00.000+00:00,busbar,,L3 Current (Max),A,59.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,57.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T12:10:00.000+00:00,busbar,,L2 Current (Min),A,55.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T12:10:00.000+00:00,busbar,,L2 Current (Max),A,55.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,55.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T12:10:00.000+00:00,busbar,,L1 Current (Min),A,55.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T12:10:00.000+00:00,busbar,,L1 Current (Max),A,57.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,56.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T12:10:00.000+00:00,transformer,,Temperature,C,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T12:10:00.000+00:00,ambient,,Temperature,C,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T12:00:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T12:00:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,4.06
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T12:00:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T12:00:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,1.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T12:00:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T12:00:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-8.56
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T12:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T12:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T12:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T12:00:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9345100000000001
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T12:00:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9599
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T12:00:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.91385
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T12:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T12:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T12:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T12:00:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T12:00:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T12:00:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T12:00:00.000+00:00,feeder,4.0,L3 Current (Min),A,8.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T12:00:00.000+00:00,feeder,4.0,L3 Current (Max),A,8.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T12:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,8.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T12:00:00.000+00:00,feeder,4.0,L2 Current (Min),A,13.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T12:00:00.000+00:00,feeder,4.0,L2 Current (Max),A,13.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T12:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T12:00:00.000+00:00,feeder,4.0,L1 Current (Min),A,12.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T12:00:00.000+00:00,feeder,4.0,L1 Current (Max),A,12.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T12:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,12.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T12:00:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T12:00:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-21.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T12:00:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T12:00:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-14.37
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T12:00:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T12:00:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-91.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T12:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T12:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T12:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T12:00:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.7854300000000001
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T12:00:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9512
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T12:00:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,-0.015059999999999999
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T12:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T12:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T12:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T12:00:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T12:00:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T12:00:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T12:00:00.000+00:00,feeder,3.0,L3 Current (Min),A,14.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T12:00:00.000+00:00,feeder,3.0,L3 Current (Max),A,14.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T12:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,14.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T12:00:00.000+00:00,feeder,3.0,L2 Current (Min),A,46.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T12:00:00.000+00:00,feeder,3.0,L2 Current (Max),A,46.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T12:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,46.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T12:00:00.000+00:00,feeder,3.0,L1 Current (Min),A,13.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T12:00:00.000+00:00,feeder,3.0,L1 Current (Max),A,13.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T12:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,13.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T12:00:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T12:00:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-18.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T12:00:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T12:00:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-18.81
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T12:00:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T12:00:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-4.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T12:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T12:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T12:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T12:00:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9197700000000001
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T12:00:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9013
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T12:00:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.93079
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T12:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T12:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T12:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T12:00:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T12:00:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T12:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T12:00:00.000+00:00,feeder,2.0,L3 Current (Min),A,11.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T12:00:00.000+00:00,feeder,2.0,L3 Current (Max),A,11.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T12:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T12:00:00.000+00:00,feeder,2.0,L2 Current (Min),A,12.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T12:00:00.000+00:00,feeder,2.0,L2 Current (Max),A,13.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T12:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T12:00:00.000+00:00,feeder,2.0,L1 Current (Min),A,10.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T12:00:00.000+00:00,feeder,2.0,L1 Current (Max),A,11.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T12:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,11.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T12:00:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T12:00:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-6.31
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T12:00:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T12:00:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-8.37
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T12:00:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T12:00:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-122.31
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T12:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T12:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T12:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T12:00:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9332
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T12:00:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9318799999999999
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T12:00:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,-0.1205
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T12:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T12:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T12:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T12:00:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T12:00:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T12:00:00.000+00:00,feeder,1.0,L3 Current (Min),A,20.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T12:00:00.000+00:00,feeder,1.0,L3 Current (Max),A,21.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T12:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T12:00:00.000+00:00,feeder,1.0,L2 Current (Min),A,27.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T12:00:00.000+00:00,feeder,1.0,L2 Current (Max),A,37.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T12:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T12:00:00.000+00:00,feeder,1.0,L1 Current (Min),A,7.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T12:00:00.000+00:00,feeder,1.0,L1 Current (Max),A,7.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T12:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T12:00:00.000+00:00,busbar,,L3 Voltage (Min),V,243.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T12:00:00.000+00:00,busbar,,L3 Voltage (Max),V,243.09
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.03
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T12:00:00.000+00:00,busbar,,L2 Voltage (Min),V,243.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T12:00:00.000+00:00,busbar,,L2 Voltage (Max),V,243.92
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.81
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T12:00:00.000+00:00,busbar,,L1 Voltage (Min),V,243.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T12:00:00.000+00:00,busbar,,L1 Voltage (Max),V,243.08
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.02
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T12:00:00.000+00:00,busbar,,L3 Active Power,kW,12.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T12:00:00.000+00:00,busbar,,L2 Active Power,kW,25.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T12:00:00.000+00:00,busbar,,L1 Active Power,kW,5.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T12:00:00.000+00:00,busbar,,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T12:00:00.000+00:00,busbar,,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T12:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T12:00:00.000+00:00,busbar,,L3 Current (Min),A,53.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T12:00:00.000+00:00,busbar,,L3 Current (Max),A,54.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,54.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T12:00:00.000+00:00,busbar,,L2 Current (Min),A,99.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T12:00:00.000+00:00,busbar,,L2 Current (Max),A,108.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,106.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T12:00:00.000+00:00,busbar,,L1 Current (Min),A,34.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T12:00:00.000+00:00,busbar,,L1 Current (Max),A,35.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,35.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T12:00:00.000+00:00,transformer,,Temperature,C,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T12:00:00.000+00:00,ambient,,Temperature,C,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T11:50:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T11:50:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-124.19
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T11:50:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T11:50:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,1.44
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T11:50:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T11:50:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-19.06
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T11:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T11:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T11:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T11:50:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.34606
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T11:50:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.95319
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T11:50:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.85715
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T11:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T11:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T11:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T11:50:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T11:50:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T11:50:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T11:50:00.000+00:00,feeder,4.0,L3 Current (Min),A,3.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T11:50:00.000+00:00,feeder,4.0,L3 Current (Max),A,4.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T11:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,3.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T11:50:00.000+00:00,feeder,4.0,L2 Current (Min),A,11.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T11:50:00.000+00:00,feeder,4.0,L2 Current (Max),A,11.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T11:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,11.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T11:50:00.000+00:00,feeder,4.0,L1 Current (Min),A,9.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T11:50:00.000+00:00,feeder,4.0,L1 Current (Max),A,9.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T11:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,9.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T11:50:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T11:50:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-12.13
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T11:50:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T11:50:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-48.69
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T11:50:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T11:50:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-89.81
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T11:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T11:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T11:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T11:50:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.8394799999999999
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T11:50:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.56518
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T11:50:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.00905
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T11:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T11:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T11:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T11:50:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T11:50:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T11:50:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T11:50:00.000+00:00,feeder,3.0,L3 Current (Min),A,14.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T11:50:00.000+00:00,feeder,3.0,L3 Current (Max),A,15.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T11:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,14.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T11:50:00.000+00:00,feeder,3.0,L2 Current (Min),A,17.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T11:50:00.000+00:00,feeder,3.0,L2 Current (Max),A,17.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T11:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,17.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T11:50:00.000+00:00,feeder,3.0,L1 Current (Min),A,13.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T11:50:00.000+00:00,feeder,3.0,L1 Current (Max),A,14.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T11:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,14.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T11:50:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T11:50:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-17.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T11:50:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T11:50:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-32.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T11:50:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T11:50:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-6.81
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T11:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T11:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T11:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T11:50:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.92966
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T11:50:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.7784399999999999
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T11:50:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.93304
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T11:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T11:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T11:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T11:50:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T11:50:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T11:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T11:50:00.000+00:00,feeder,2.0,L3 Current (Min),A,12.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T11:50:00.000+00:00,feeder,2.0,L3 Current (Max),A,12.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T11:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T11:50:00.000+00:00,feeder,2.0,L2 Current (Min),A,10.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T11:50:00.000+00:00,feeder,2.0,L2 Current (Max),A,10.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T11:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T11:50:00.000+00:00,feeder,2.0,L1 Current (Min),A,10.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T11:50:00.000+00:00,feeder,2.0,L1 Current (Max),A,10.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T11:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,10.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T11:50:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T11:50:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-6.06
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T11:50:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T11:50:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,3.82
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T11:50:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T11:50:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-1.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T11:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T11:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T11:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T11:50:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9326200000000001
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T11:50:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9637399999999999
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T11:50:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.75561
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T11:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T11:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T11:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T11:50:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T11:50:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T11:50:00.000+00:00,feeder,1.0,L3 Current (Min),A,33.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T11:50:00.000+00:00,feeder,1.0,L3 Current (Max),A,34.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T11:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T11:50:00.000+00:00,feeder,1.0,L2 Current (Min),A,39.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T11:50:00.000+00:00,feeder,1.0,L2 Current (Max),A,40.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T11:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T11:50:00.000+00:00,feeder,1.0,L1 Current (Min),A,10.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T11:50:00.000+00:00,feeder,1.0,L1 Current (Max),A,10.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T11:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T11:50:00.000+00:00,busbar,,L3 Voltage (Min),V,243.91
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T11:50:00.000+00:00,busbar,,L3 Voltage (Max),V,243.98
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.95
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T11:50:00.000+00:00,busbar,,L2 Voltage (Min),V,244.7
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T11:50:00.000+00:00,busbar,,L2 Voltage (Max),V,244.77
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.73
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T11:50:00.000+00:00,busbar,,L1 Voltage (Min),V,243.86
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T11:50:00.000+00:00,busbar,,L1 Voltage (Max),V,243.94
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.91
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T11:50:00.000+00:00,busbar,,L3 Active Power,kW,13.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T11:50:00.000+00:00,busbar,,L2 Active Power,kW,17.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T11:50:00.000+00:00,busbar,,L1 Active Power,kW,7.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T11:50:00.000+00:00,busbar,,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T11:50:00.000+00:00,busbar,,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T11:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T11:50:00.000+00:00,busbar,,L3 Current (Min),A,59.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T11:50:00.000+00:00,busbar,,L3 Current (Max),A,59.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,59.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T11:50:00.000+00:00,busbar,,L2 Current (Min),A,73.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T11:50:00.000+00:00,busbar,,L2 Current (Max),A,73.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,73.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T11:50:00.000+00:00,busbar,,L1 Current (Min),A,38.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T11:50:00.000+00:00,busbar,,L1 Current (Max),A,38.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,38.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T11:50:00.000+00:00,transformer,,Temperature,C,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T11:50:00.000+00:00,ambient,,Temperature,C,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T11:40:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T11:40:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-128.69
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T11:40:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T11:40:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,3.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T11:40:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T11:40:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-16.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T11:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T11:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T11:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T11:40:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.46838
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T11:40:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.94885
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T11:40:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.89233
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T11:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T11:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T11:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T11:40:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T11:40:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T11:40:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T11:40:00.000+00:00,feeder,4.0,L3 Current (Min),A,4.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T11:40:00.000+00:00,feeder,4.0,L3 Current (Max),A,4.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T11:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,4.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T11:40:00.000+00:00,feeder,4.0,L2 Current (Min),A,12.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T11:40:00.000+00:00,feeder,4.0,L2 Current (Max),A,12.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T11:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,12.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T11:40:00.000+00:00,feeder,4.0,L1 Current (Min),A,9.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T11:40:00.000+00:00,feeder,4.0,L1 Current (Max),A,9.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T11:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,9.5
